Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,7,45,134.0,20.0,1.3,5.5,33.5,117.9,45.46
2017,1,1,8,0,268.0,40.0,1.3,6.0,67.0,231.26,184.44
2017,1,1,8,15,363.0,50.5,1.3,6.0,106.0,298.57,248.42
2017,1,1,8,30,458.0,61.0,1.3,6.0,145.0,369.52,310.72
2017,1,1,8,45,521.5,67.5,1.35,6.5,185.5,419.43,353.29
2017,1,1,9,0,585.0,74.0,1.4,7.0,226.0,468.01,393.19
2017,1,1,9,15,360.0,107.5,1.45,7.0,205.5,365.22,308.17
2017,1,1,9,30,135.0,141.0,1.5,7.0,185.0,242.05,203.93
2017,1,1,9,45,150.5,152.5,1.55,7.5,206.0,259.81,218.84
2017,1,1,10,0,166.0,164.0,1.6,8.0,227.0,276.95,232.32
2017,1,1,10,15,209.0,173.0,1.7,8.0,258.5,306.82,256.89
2017,1,1,10,30,252.0,182.0,1.8,8.0,290.0,344.17,286.97
2017,1,1,10,45,137.0,180.0,1.9,8.0,239.0,259.7,215.95
2017,1,1,11,0,22.0,178.0,2.0,8.0,188.0,174.77,143.96
2017,1,1,11,15,196.5,186.0,2.05,8.0,281.5,284.8,236.62
2017,1,1,11,30,371.0,194.0,2.1,8.0,375.0,377.99,311.26
2017,1,1,11,45,603.5,147.0,2.15,8.5,445.5,438.49,356.68
2017,1,1,12,0,836.0,100.0,2.2,9.0,516.0,474.68,380.37
2017,1,1,12,15,836.0,99.5,2.2,9.0,515.5,442.74,350.97
2017,1,1,12,30,836.0,99.0,2.2,9.0,515.0,408.65,319.58
2017,1,1,12,45,832.5,98.5,2.25,9.0,506.5,371.37,285.13
2017,1,1,13,0,829.0,98.0,2.3,9.0,498.0,332.53,248.81
2017,1,1,13,15,820.0,96.5,2.25,9.0,481.5,290.03,209.31
2017,1,1,13,30,811.0,95.0,2.2,9.0,465.0,246.85,169.68
2017,1,1,13,45,602.0,124.5,2.2,9.0,392.0,193.12,131.81
2017,1,1,14,0,393.0,154.0,2.2,9.0,319.0,157.92,112.6
2017,1,1,14,15,576.0,117.5,2.15,8.5,340.0,119.31,79.02
2017,1,1,14,30,759.0,81.0,2.1,8.0,361.0,58.91,48.12
2017,1,1,14,45,737.0,76.0,2.1,8.0,326.0,55.14,44.82
2017,1,1,15,0,715.0,71.0,2.1,8.0,291.0,52.42,42.38
2017,1,1,15,15,672.0,66.5,2.0,7.5,251.5,49.98,40.24
2017,1,1,15,30,629.0,62.0,1.9,7.0,212.0,47.6,38.04
2017,1,1,15,45,572.0,54.5,1.8,6.5,171.5,42.61,33.36
2017,1,1,16,0,515.0,47.0,1.7,6.0,131.0,37.55,28.45
2017,1,1,16,15,405.5,38.0,1.6,5.5,91.5,30.92,21.86
2017,1,1,16,30,296.0,29.0,1.5,5.0,52.0,24.2,13.25
2017,1,1,16,45,148.0,14.5,1.45,4.5,26.0,13.19,0.0
2017,1,1,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,45,30.0,19.5,0.85,4.5,23.0,43.46,12.95
2017,1,2,8,0,60.0,39.0,0.8,5.0,46.0,92.14,71.2
2017,1,2,8,15,99.0,57.5,0.8,5.0,73.5,136.49,112.58
2017,1,2,8,30,138.0,76.0,0.8,5.0,101.0,180.41,152.0
2017,1,2,8,45,165.0,92.5,0.8,5.5,130.0,224.38,190.05
2017,1,2,9,0,192.0,109.0,0.8,6.0,159.0,257.79,218.33
2017,1,2,9,15,210.0,124.5,0.85,6.0,186.5,283.73,240.09
2017,1,2,9,30,228.0,140.0,0.9,6.0,214.0,308.73,260.6
2017,1,2,9,45,263.0,146.0,1.0,6.0,240.0,331.7,279.56
2017,1,2,10,0,298.0,152.0,1.1,6.0,266.0,353.78,297.46
2017,1,2,10,15,288.5,165.0,1.15,6.0,282.5,355.6,297.92
2017,1,2,10,30,279.0,178.0,1.2,6.0,299.0,356.23,297.48
2017,1,2,10,45,349.5,175.5,1.3,6.5,333.5,385.08,320.2
2017,1,2,11,0,420.0,173.0,1.4,7.0,368.0,418.98,345.97
2017,1,2,11,15,228.5,186.0,1.4,7.0,293.0,309.11,255.37
2017,1,2,11,30,37.0,199.0,1.4,7.0,218.0,203.41,167.46
2017,1,2,11,45,35.5,202.5,1.45,7.0,220.5,202.44,166.85
2017,1,2,12,0,34.0,206.0,1.5,7.0,223.0,201.39,165.79
2017,1,2,12,15,17.0,149.0,1.5,7.0,157.5,138.62,113.26
2017,1,2,12,30,0.0,92.0,1.5,7.0,92.0,81.4,64.9
2017,1,2,12,45,0.0,82.5,1.5,7.0,82.5,73.03,57.82
2017,1,2,13,0,0.0,73.0,1.5,7.0,73.0,64.57,50.58
2017,1,2,13,15,0.0,87.5,1.5,7.0,87.5,77.34,61.65
2017,1,2,13,30,0.0,102.0,1.5,7.0,102.0,89.48,72.16
2017,1,2,13,45,0.0,108.5,1.5,7.0,108.5,94.51,76.55
2017,1,2,14,0,0.0,115.0,1.5,7.0,115.0,99.13,80.63
2017,1,2,14,15,1.0,122.0,1.45,7.0,122.5,103.6,84.54
2017,1,2,14,30,2.0,129.0,1.4,7.0,130.0,107.0,91.73
2017,1,2,14,45,1.0,117.0,1.35,7.0,117.5,97.39,83.2
2017,1,2,15,0,0.0,105.0,1.3,7.0,105.0,87.74,74.58
2017,1,2,15,15,0.0,90.5,1.2,6.5,90.5,76.17,64.24
2017,1,2,15,30,0.0,76.0,1.1,6.0,76.0,64.45,53.59
2017,1,2,15,45,0.0,61.0,1.05,6.0,61.0,52.22,42.21
2017,1,2,16,0,0.0,46.0,1.0,6.0,46.0,39.84,30.57
2017,1,2,16,15,0.0,32.0,1.0,5.5,32.0,28.08,19.42
2017,1,2,16,30,0.0,18.0,1.0,5.0,18.0,15.85,7.01
2017,1,2,16,45,0.0,9.0,1.05,5.0,9.0,8.19,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,7,45,123.5,17.0,1.95,6.0,29.5,106.68,39.04
2017,1,3,8,0,247.0,34.0,2.0,6.0,59.0,210.46,168.24
2017,1,3,8,15,303.0,46.5,2.05,6.5,92.0,258.96,216.26
2017,1,3,8,30,359.0,59.0,2.1,7.0,125.0,308.65,261.02
2017,1,3,8,45,394.0,70.5,2.15,7.5,159.0,344.63,292.61
2017,1,3,9,0,429.0,82.0,2.2,8.0,193.0,379.83,322.31
2017,1,3,9,15,448.0,93.0,2.25,8.0,224.5,403.32,341.86
2017,1,3,9,30,467.0,104.0,2.3,8.0,256.0,425.08,359.38
2017,1,3,9,45,482.0,112.0,2.35,8.5,283.0,438.97,369.42
2017,1,3,10,0,497.0,120.0,2.4,9.0,310.0,450.87,377.52
2017,1,3,10,15,314.5,155.0,2.45,9.0,278.0,360.67,301.65
2017,1,3,10,30,132.0,190.0,2.5,9.0,246.0,274.21,228.05
2017,1,3,10,45,236.5,189.0,2.6,9.5,297.0,335.34,278.6
2017,1,3,11,0,341.0,188.0,2.7,10.0,348.0,383.27,316.6
2017,1,3,11,15,266.5,204.5,2.75,10.0,331.5,348.32,286.59
2017,1,3,11,30,192.0,221.0,2.8,10.0,315.0,309.09,253.65
2017,1,3,11,45,105.0,204.5,2.85,10.5,256.0,242.67,198.37
2017,1,3,12,0,18.0,188.0,2.9,11.0,197.0,175.08,142.23
2017,1,3,12,15,31.0,198.0,2.9,11.0,214.0,189.59,154.17
2017,1,3,12,30,44.0,208.0,2.9,11.0,231.0,199.62,162.07
2017,1,3,12,45,22.0,111.0,2.9,11.0,122.5,105.73,84.04
2017,1,3,13,0,0.0,14.0,2.9,11.0,14.0,12.33,4.98
2017,1,3,13,15,0.0,46.5,2.85,11.0,46.5,41.05,29.74
2017,1,3,13,30,0.0,79.0,2.8,11.0,79.0,69.9,54.47
2017,1,3,13,45,3.0,113.5,2.8,11.0,115.0,99.11,79.23
2017,1,3,14,0,6.0,148.0,2.8,11.0,151.0,125.41,101.44
2017,1,3,14,15,3.0,121.0,2.75,11.0,122.5,103.06,82.79
2017,1,3,14,30,0.0,94.0,2.7,11.0,94.0,81.15,67.46
2017,1,3,14,45,0.0,84.5,2.7,11.0,84.5,73.24,60.5
2017,1,3,15,0,0.0,75.0,2.7,11.0,75.0,65.29,53.43
2017,1,3,15,15,0.0,65.0,2.7,10.5,65.0,56.87,45.95
2017,1,3,15,30,0.0,55.0,2.7,10.0,55.0,48.37,38.28
2017,1,3,15,45,0.0,44.5,2.7,10.0,44.5,39.28,29.89
2017,1,3,16,0,0.0,34.0,2.7,10.0,34.0,29.98,21.24
2017,1,3,16,15,0.0,24.0,2.7,10.0,24.0,21.13,12.94
2017,1,3,16,30,0.0,14.0,2.7,10.0,14.0,12.31,4.16
2017,1,3,16,45,0.0,7.0,2.75,10.0,7.0,6.14,0.0
2017,1,3,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,1.65,11.0,8.5,7.46,0.0
2017,1,4,8,0,0.0,17.0,1.6,11.0,17.0,14.95,6.51
2017,1,4,8,15,0.0,26.5,1.65,11.0,26.5,23.34,14.17
2017,1,4,8,30,0.0,36.0,1.7,11.0,36.0,31.74,21.68
2017,1,4,8,45,0.0,46.0,1.8,11.5,46.0,40.6,29.46
2017,1,4,9,0,0.0,56.0,1.9,12.0,56.0,49.61,37.27
2017,1,4,9,15,0.0,65.5,1.9,12.0,65.5,58.46,44.91
2017,1,4,9,30,0.0,75.0,1.9,12.0,75.0,67.26,52.43
2017,1,4,9,45,0.0,83.5,1.95,12.0,83.5,75.03,58.99
2017,1,4,10,0,0.0,92.0,2.0,12.0,92.0,82.76,65.48
2017,1,4,10,15,0.0,82.0,1.95,12.0,82.0,72.84,56.92
2017,1,4,10,30,0.0,72.0,1.9,12.0,72.0,63.67,49.03
2017,1,4,10,45,0.0,62.0,1.9,12.0,62.0,54.79,41.4
2017,1,4,11,0,0.0,52.0,1.9,12.0,52.0,45.92,33.79
2017,1,4,11,15,0.0,33.5,1.85,12.0,33.5,29.55,19.75
2017,1,4,11,30,0.0,15.0,1.8,12.0,15.0,13.22,5.72
2017,1,4,11,45,0.0,55.5,1.75,12.0,55.5,49.04,36.39
2017,1,4,12,0,0.0,96.0,1.7,12.0,96.0,85.03,66.84
2017,1,4,12,15,0.0,108.0,1.6,12.0,108.0,95.56,75.63
2017,1,4,12,30,0.0,120.0,1.5,12.0,120.0,105.9,84.28
2017,1,4,12,45,13.0,155.5,1.45,12.0,162.0,140.49,112.85
2017,1,4,13,0,26.0,191.0,1.4,12.0,204.0,172.53,138.81
2017,1,4,13,15,30.0,188.5,1.3,11.5,203.0,167.15,134.28
2017,1,4,13,30,34.0,186.0,1.2,11.0,202.0,161.97,130.01
2017,1,4,13,45,17.0,131.0,1.2,11.0,139.0,115.6,92.18
2017,1,4,14,0,0.0,76.0,1.2,11.0,76.0,67.23,52.23
2017,1,4,14,15,0.0,49.0,1.15,10.5,49.0,43.24,31.88
2017,1,4,14,30,0.0,22.0,1.1,10.0,22.0,19.37,12.02
2017,1,4,14,45,0.0,19.5,1.05,10.0,19.5,17.16,10.04
2017,1,4,15,0,0.0,17.0,1.0,10.0,17.0,14.95,8.04
2017,1,4,15,15,0.0,15.0,0.9,9.5,15.0,13.18,6.45
2017,1,4,15,30,0.0,13.0,0.8,9.0,13.0,11.42,4.83
2017,1,4,15,45,0.0,10.5,0.7,9.0,10.5,9.22,2.78
2017,1,4,16,0,0.0,8.0,0.6,9.0,8.0,7.02,0.71
2017,1,4,16,15,0.0,5.5,0.55,9.0,5.5,4.82,0.0
2017,1,4,16,30,0.0,3.0,0.5,9.0,3.0,2.63,0.0
2017,1,4,16,45,0.0,1.5,0.45,9.0,1.5,1.31,0.0
2017,1,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,7,45,203.5,15.0,1.3,5.5,35.5,151.2,57.41
2017,1,5,8,0,407.0,30.0,1.4,6.0,71.0,297.43,237.51
2017,1,5,8,15,495.0,37.0,1.45,6.0,111.5,361.49,300.42
2017,1,5,8,30,583.0,44.0,1.5,6.0,152.0,421.94,354.68
2017,1,5,8,45,645.0,48.0,1.55,6.5,194.0,469.88,395.74
2017,1,5,9,0,707.0,52.0,1.6,7.0,236.0,516.45,433.88
2017,1,5,9,15,742.5,55.5,1.6,7.0,274.5,544.22,456.14
2017,1,5,9,30,778.0,59.0,1.6,7.0,313.0,569.5,475.62
2017,1,5,9,45,806.0,60.5,1.65,7.5,348.5,584.92,486.21
2017,1,5,10,0,834.0,62.0,1.7,8.0,384.0,597.26,494.01
2017,1,5,10,15,851.5,64.0,1.7,8.0,413.0,600.53,495.02
2017,1,5,10,30,869.0,66.0,1.7,8.0,442.0,596.95,490.65
2017,1,5,10,45,883.0,66.5,1.7,8.0,465.0,590.17,483.58
2017,1,5,11,0,897.0,67.0,1.7,8.0,488.0,580.07,473.69
2017,1,5,11,15,905.0,68.0,1.7,8.0,503.5,563.86,458.8
2017,1,5,11,30,913.0,69.0,1.7,8.0,519.0,544.46,441.1
2017,1,5,11,45,919.0,68.5,1.75,8.5,527.0,519.37,418.05
2017,1,5,12,0,925.0,68.0,1.8,9.0,535.0,491.33,392.15
2017,1,5,12,15,926.5,68.0,1.8,9.0,535.0,458.99,362.78
2017,1,5,12,30,928.0,68.0,1.8,9.0,535.0,424.13,330.66
2017,1,5,12,45,929.0,66.5,1.8,9.0,528.0,385.31,294.62
2017,1,5,13,0,930.0,65.0,1.8,9.0,521.0,344.34,256.09
2017,1,5,13,15,924.0,64.5,1.8,8.5,505.5,300.43,215.31
2017,1,5,13,30,918.0,64.0,1.8,8.0,490.0,255.24,173.51
2017,1,5,13,45,908.0,62.5,1.8,8.0,467.0,207.46,130.72
2017,1,5,14,0,898.0,61.0,1.8,8.0,444.0,159.2,91.09
2017,1,5,14,15,882.0,59.5,1.75,7.5,414.5,110.27,58.54
2017,1,5,14,30,866.0,58.0,1.7,7.0,385.0,61.86,40.19
2017,1,5,14,45,845.5,55.5,1.7,7.0,350.0,49.47,39.81
2017,1,5,15,0,825.0,53.0,1.7,7.0,315.0,42.54,33.52
2017,1,5,15,15,791.0,50.0,1.6,6.5,275.5,40.67,31.89
2017,1,5,15,30,757.0,47.0,1.5,6.0,236.0,38.84,30.22
2017,1,5,15,45,701.0,43.0,1.4,5.5,193.0,36.08,27.6
2017,1,5,16,0,645.0,39.0,1.3,5.0,150.0,33.39,24.91
2017,1,5,16,15,555.0,32.0,1.25,4.5,108.5,27.8,19.4
2017,1,5,16,30,465.0,25.0,1.2,4.0,67.0,22.16,12.93
2017,1,5,16,45,232.5,12.5,1.2,3.5,33.5,10.75,0.0
2017,1,5,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,224.5,15.0,0.9,0.5,38.0,162.83,64.39
2017,1,6,8,0,449.0,30.0,0.8,1.0,76.0,321.46,259.87
2017,1,6,8,15,535.0,37.5,0.8,1.5,117.5,379.34,317.73
2017,1,6,8,30,621.0,45.0,0.8,2.0,159.0,446.33,376.26
2017,1,6,8,45,670.0,50.0,0.8,2.5,200.5,488.22,411.8
2017,1,6,9,0,719.0,55.0,0.8,3.0,242.0,528.41,444.24
2017,1,6,9,15,753.0,58.5,0.75,3.5,281.0,555.52,464.41
2017,1,6,9,30,787.0,62.0,0.7,4.0,320.0,580.03,481.58
2017,1,6,9,45,700.0,80.0,0.7,5.0,327.0,546.18,451.88
2017,1,6,10,0,613.0,98.0,0.7,6.0,334.0,506.39,418.1
2017,1,6,10,15,626.5,102.5,0.7,6.0,359.5,511.09,421.03
2017,1,6,10,30,640.0,107.0,0.7,6.0,385.0,513.12,421.19
2017,1,6,10,45,572.5,131.5,0.7,6.5,389.5,485.75,397.05
2017,1,6,11,0,505.0,156.0,0.7,7.0,394.0,453.84,369.83
2017,1,6,11,15,699.0,115.0,0.7,7.0,455.0,506.67,410.22
2017,1,6,11,30,893.0,74.0,0.7,7.0,516.0,541.62,434.38
2017,1,6,11,45,900.0,72.5,0.75,7.5,523.0,516.53,411.5
2017,1,6,12,0,907.0,71.0,0.8,8.0,530.0,488.5,386.44
2017,1,6,12,15,905.0,71.0,0.75,8.0,529.0,455.28,356.76
2017,1,6,12,30,903.0,71.0,0.7,8.0,528.0,419.83,324.7
2017,1,6,12,45,887.0,74.0,0.7,8.5,517.0,380.21,288.65
2017,1,6,13,0,871.0,77.0,0.7,9.0,506.0,337.18,249.45
2017,1,6,13,15,730.0,105.0,0.65,9.0,457.0,281.49,204.16
2017,1,6,13,30,589.0,133.0,0.6,9.0,408.0,238.04,170.42
2017,1,6,13,45,544.5,136.0,0.6,9.0,380.5,199.38,138.63
2017,1,6,14,0,500.0,139.0,0.6,9.0,353.0,165.6,112.96
2017,1,6,14,15,360.0,149.0,0.55,8.5,297.5,137.35,99.09
2017,1,6,14,30,220.0,159.0,0.5,8.0,242.0,117.88,93.56
2017,1,6,14,45,204.0,147.0,0.5,8.0,218.5,110.04,93.92
2017,1,6,15,0,188.0,135.0,0.5,8.0,195.0,101.68,86.62
2017,1,6,15,15,178.0,118.5,0.55,7.5,169.5,90.4,76.73
2017,1,6,15,30,168.0,102.0,0.6,7.0,144.0,78.81,66.37
2017,1,6,15,45,149.0,85.0,0.65,7.0,117.0,66.56,55.08
2017,1,6,16,0,130.0,68.0,0.7,7.0,90.0,52.49,41.95
2017,1,6,16,15,100.5,50.5,0.75,6.5,64.5,40.78,30.84
2017,1,6,16,30,71.0,33.0,0.8,6.0,39.0,27.26,17.3
2017,1,6,16,45,35.5,16.5,0.85,6.0,19.5,14.11,0.0
2017,1,6,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,15.0,3.3,10.5,15.0,13.21,0.0
2017,1,7,8,0,0.0,30.0,3.3,11.0,30.0,28.58,17.58
2017,1,7,8,15,1.5,47.5,3.25,11.0,48.0,48.37,35.33
2017,1,7,8,30,3.0,65.0,3.2,11.0,66.0,67.07,51.91
2017,1,7,8,45,12.0,81.5,3.2,11.5,85.0,88.45,70.67
2017,1,7,9,0,21.0,98.0,3.2,12.0,104.0,109.67,89.03
2017,1,7,9,15,26.0,113.0,3.05,12.0,121.5,135.16,110.79
2017,1,7,9,30,31.0,128.0,2.9,12.0,139.0,152.13,125.08
2017,1,7,9,45,34.5,141.5,2.8,12.5,154.5,166.07,136.36
2017,1,7,10,0,38.0,155.0,2.7,13.0,170.0,179.75,147.24
2017,1,7,10,15,19.0,101.0,2.55,13.0,108.5,107.22,86.04
2017,1,7,10,30,0.0,47.0,2.4,13.0,47.0,41.48,29.91
2017,1,7,10,45,8.0,111.0,2.25,13.0,115.0,104.19,83.12
2017,1,7,11,0,16.0,175.0,2.1,13.0,183.0,168.81,136.7
2017,1,7,11,15,26.0,188.0,2.0,13.0,201.0,184.91,149.65
2017,1,7,11,30,36.0,201.0,1.9,13.0,219.0,205.48,166.21
2017,1,7,11,45,23.0,190.5,1.85,13.0,202.5,181.79,146.51
2017,1,7,12,0,10.0,180.0,1.8,13.0,186.0,164.56,132.29
2017,1,7,12,15,5.0,149.5,1.75,13.0,152.5,134.29,107.35
2017,1,7,12,30,0.0,119.0,1.7,13.0,119.0,105.06,83.17
2017,1,7,12,45,8.5,152.0,1.7,13.0,156.0,136.14,108.93
2017,1,7,13,0,17.0,185.0,1.7,13.0,193.0,165.25,132.64
2017,1,7,13,15,12.0,174.0,1.6,13.0,180.0,152.9,122.53
2017,1,7,13,30,7.0,163.0,1.5,13.0,167.0,141.15,113.07
2017,1,7,13,45,19.0,167.0,1.45,13.0,176.0,144.59,115.52
2017,1,7,14,0,31.0,171.0,1.4,13.0,185.0,142.17,113.1
2017,1,7,14,15,65.5,167.0,1.25,12.5,193.5,136.91,108.06
2017,1,7,14,30,100.0,163.0,1.1,12.0,202.0,127.54,101.64
2017,1,7,14,45,98.5,148.5,1.0,12.0,184.0,110.34,92.89
2017,1,7,15,0,97.0,134.0,0.9,12.0,166.0,100.65,84.48
2017,1,7,15,15,90.0,118.0,0.8,11.5,144.5,89.73,75.02
2017,1,7,15,30,83.0,102.0,0.7,11.0,123.0,78.52,65.12
2017,1,7,15,45,73.5,84.5,0.6,11.0,100.5,66.04,53.78
2017,1,7,16,0,64.0,67.0,0.5,11.0,78.0,53.22,41.98
2017,1,7,16,15,44.0,49.5,0.55,10.5,56.5,41.05,30.63
2017,1,7,16,30,24.0,32.0,0.6,10.0,35.0,27.18,17.14
2017,1,7,16,45,12.0,16.0,0.65,10.0,17.5,14.11,0.0
2017,1,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,3.05,13.0,1.5,1.31,0.0
2017,1,8,8,0,0.0,3.0,3.1,13.0,3.0,2.63,0.0
2017,1,8,8,15,0.0,4.5,3.1,13.0,4.5,3.94,0.0
2017,1,8,8,30,0.0,6.0,3.1,13.0,6.0,5.26,0.0
2017,1,8,8,45,0.0,8.0,3.15,13.5,8.0,7.02,0.38
2017,1,8,9,0,0.0,10.0,3.2,14.0,10.0,8.78,1.91
2017,1,8,9,15,0.0,11.5,3.3,14.0,11.5,10.1,3.06
2017,1,8,9,30,0.0,13.0,3.4,14.0,13.0,11.43,4.2
2017,1,8,9,45,0.0,14.5,3.5,14.0,14.5,12.75,5.33
2017,1,8,10,0,0.0,16.0,3.6,14.0,16.0,14.08,6.45
2017,1,8,10,15,0.0,16.0,3.6,14.0,16.0,14.08,6.43
2017,1,8,10,30,0.0,16.0,3.6,14.0,16.0,14.09,6.42
2017,1,8,10,45,0.0,12.5,3.65,14.0,12.5,11.01,3.76
2017,1,8,11,0,0.0,9.0,3.7,14.0,9.0,7.92,1.12
2017,1,8,11,15,0.0,9.5,3.7,14.0,9.5,8.37,1.49
2017,1,8,11,30,0.0,10.0,3.7,14.0,10.0,8.81,1.86
2017,1,8,11,45,0.0,19.0,3.7,14.0,19.0,16.75,8.62
2017,1,8,12,0,0.0,28.0,3.7,14.0,28.0,24.7,15.38
2017,1,8,12,15,0.0,26.0,3.65,14.0,26.0,22.93,13.88
2017,1,8,12,30,0.0,24.0,3.6,14.0,24.0,21.16,12.38
2017,1,8,12,45,0.0,22.0,3.55,14.0,22.0,19.4,10.88
2017,1,8,13,0,0.0,20.0,3.5,14.0,20.0,17.63,9.38
2017,1,8,13,15,0.0,25.0,3.4,13.5,25.0,22.04,13.19
2017,1,8,13,30,0.0,30.0,3.3,13.0,30.0,26.45,17.02
2017,1,8,13,45,0.0,20.0,3.2,13.0,20.0,17.62,9.48
2017,1,8,14,0,0.0,10.0,3.1,13.0,10.0,8.8,1.92
2017,1,8,14,15,0.0,8.0,3.0,13.0,8.0,7.04,0.41
2017,1,8,14,30,0.0,6.0,2.9,13.0,6.0,5.27,0.0
2017,1,8,14,45,0.0,5.5,2.8,13.0,5.5,4.83,0.0
2017,1,8,15,0,0.0,5.0,2.7,13.0,5.0,4.39,0.0
2017,1,8,15,15,0.0,4.5,2.55,13.0,4.5,3.95,0.0
2017,1,8,15,30,0.0,4.0,2.4,13.0,4.0,3.51,0.0
2017,1,8,15,45,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2017,1,8,16,0,0.0,2.0,2.2,13.0,2.0,1.75,0.0
2017,1,8,16,15,0.0,1.5,2.15,13.0,1.5,1.31,0.0
2017,1,8,16,30,0.0,1.0,2.1,13.0,1.0,0.88,0.0
2017,1,8,16,45,0.0,0.5,2.1,13.0,0.5,0.44,0.0
2017,1,8,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,7,45,56.5,18.5,1.25,10.5,24.5,63.87,22.72
2017,1,9,8,0,113.0,37.0,1.3,11.0,49.0,128.92,99.91
2017,1,9,8,15,145.5,54.0,1.25,11.0,77.0,168.7,137.5
2017,1,9,8,30,178.0,71.0,1.2,11.0,105.0,208.23,172.66
2017,1,9,8,45,196.0,88.0,1.2,11.0,133.0,238.64,199.17
2017,1,9,9,0,214.0,105.0,1.2,11.0,161.0,268.26,224.24
2017,1,9,9,15,224.5,120.5,1.2,11.0,187.5,290.3,242.32
2017,1,9,9,30,235.0,136.0,1.2,11.0,214.0,311.28,259.08
2017,1,9,9,45,254.5,147.0,1.2,11.0,239.5,331.31,274.88
2017,1,9,10,0,274.0,158.0,1.2,11.0,265.0,350.22,289.45
2017,1,9,10,15,165.0,171.0,1.2,11.0,237.0,281.2,231.69
2017,1,9,10,30,56.0,184.0,1.2,11.0,209.0,214.91,175.83
2017,1,9,10,45,51.0,190.5,1.25,11.0,214.0,214.71,175.54
2017,1,9,11,0,46.0,197.0,1.3,11.0,219.0,214.58,175.05
2017,1,9,11,15,210.0,198.5,1.3,11.0,303.0,308.73,252.37
2017,1,9,11,30,374.0,200.0,1.3,11.0,387.0,393.31,318.42
2017,1,9,11,45,187.0,162.5,1.3,11.0,256.0,250.64,203.22
2017,1,9,12,0,0.0,125.0,1.3,11.0,125.0,110.87,88.33
2017,1,9,12,15,3.0,149.5,1.3,11.0,151.0,133.5,107.5
2017,1,9,12,30,6.0,174.0,1.3,11.0,177.0,155.29,125.47
2017,1,9,12,45,13.5,182.5,1.35,11.0,189.5,164.02,132.5
2017,1,9,13,0,21.0,191.0,1.4,11.0,202.0,171.71,138.64
2017,1,9,13,15,10.5,154.5,1.4,11.0,160.0,136.73,109.95
2017,1,9,13,30,0.0,118.0,1.4,11.0,118.0,103.03,82.28
2017,1,9,13,45,0.0,106.0,1.45,11.0,106.0,92.67,73.72
2017,1,9,14,0,0.0,94.0,1.5,11.0,94.0,82.42,65.15
2017,1,9,14,15,0.0,78.5,1.45,11.0,78.5,69.35,54.14
2017,1,9,14,30,0.0,63.0,1.4,11.0,63.0,55.66,42.52
2017,1,9,14,45,0.0,57.0,1.4,11.0,57.0,50.33,39.94
2017,1,9,15,0,0.0,51.0,1.4,11.0,51.0,45.01,35.19
2017,1,9,15,15,0.0,44.5,1.4,10.5,44.5,39.25,30.08
2017,1,9,15,30,0.0,38.0,1.4,10.0,38.0,33.49,24.89
2017,1,9,15,45,0.0,31.0,1.4,10.0,31.0,27.3,19.18
2017,1,9,16,0,0.0,24.0,1.4,10.0,24.0,21.12,13.43
2017,1,9,16,15,0.0,17.5,1.35,10.0,17.5,15.38,8.05
2017,1,9,16,30,0.0,11.0,1.3,10.0,11.0,9.66,2.57
2017,1,9,16,45,0.0,5.5,1.3,10.0,5.5,4.82,0.0
2017,1,9,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,11.0,18.0,1.85,10.0,19.0,24.29,5.49
2017,1,10,8,0,22.0,36.0,1.9,10.0,38.0,55.46,40.03
2017,1,10,8,15,38.0,53.5,1.9,10.0,59.5,84.84,66.94
2017,1,10,8,30,54.0,71.0,1.9,10.0,81.0,113.32,92.45
2017,1,10,8,45,64.0,88.5,1.9,10.5,103.0,137.71,113.81
2017,1,10,9,0,74.0,106.0,1.9,11.0,125.0,161.64,134.3
2017,1,10,9,15,80.5,122.0,1.95,11.0,146.0,180.93,150.67
2017,1,10,9,30,87.0,138.0,2.0,11.0,167.0,199.82,166.41
2017,1,10,9,45,107.0,153.5,2.05,11.0,193.0,236.3,196.68
2017,1,10,10,0,127.0,169.0,2.1,11.0,219.0,261.57,217.28
2017,1,10,10,15,68.0,163.5,2.1,11.0,190.5,204.0,168.3
2017,1,10,10,30,9.0,158.0,2.1,11.0,162.0,151.44,123.3
2017,1,10,10,45,4.5,155.0,2.15,11.5,157.0,144.29,116.96
2017,1,10,11,0,0.0,152.0,2.2,12.0,152.0,137.72,111.05
2017,1,10,11,15,0.0,149.5,2.2,12.0,149.5,134.56,108.3
2017,1,10,11,30,0.0,147.0,2.2,12.0,147.0,131.59,105.75
2017,1,10,11,45,0.0,145.0,2.2,12.0,145.0,129.23,103.72
2017,1,10,12,0,0.0,143.0,2.2,12.0,143.0,126.95,101.79
2017,1,10,12,15,0.0,130.0,2.2,12.0,130.0,115.03,91.83
2017,1,10,12,30,0.0,117.0,2.2,12.0,117.0,103.35,82.09
2017,1,10,12,45,0.0,115.0,2.2,12.0,115.0,101.4,80.5
2017,1,10,13,0,0.0,113.0,2.2,12.0,113.0,99.45,78.92
2017,1,10,13,15,0.0,115.5,2.2,12.0,115.5,101.32,80.56
2017,1,10,13,30,0.0,118.0,2.2,12.0,118.0,103.06,82.11
2017,1,10,13,45,0.0,124.0,2.25,12.0,124.0,107.48,85.94
2017,1,10,14,0,0.0,130.0,2.3,12.0,130.0,111.49,89.44
2017,1,10,14,15,0.0,80.0,2.35,12.0,80.0,70.62,54.97
2017,1,10,14,30,0.0,30.0,2.4,12.0,30.0,26.43,17.2
2017,1,10,14,45,0.0,27.5,2.45,12.0,27.5,24.22,16.26
2017,1,10,15,0,0.0,25.0,2.5,12.0,25.0,22.0,14.29
2017,1,10,15,15,0.0,21.5,2.55,12.0,21.5,18.91,11.5
2017,1,10,15,30,0.0,18.0,2.6,12.0,18.0,15.82,8.69
2017,1,10,15,45,0.0,15.0,2.7,12.0,15.0,13.18,6.25
2017,1,10,16,0,0.0,12.0,2.8,12.0,12.0,10.53,3.8
2017,1,10,16,15,0.0,8.5,2.85,12.0,8.5,7.46,0.94
2017,1,10,16,30,0.0,5.0,2.9,12.0,5.0,4.38,0.0
2017,1,10,16,45,0.0,2.5,2.95,12.0,2.5,2.19,0.0
2017,1,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,7,45,194.0,16.5,1.4,8.5,37.0,150.91,66.75
2017,1,11,8,0,388.0,33.0,1.4,9.0,74.0,293.43,233.38
2017,1,11,8,15,480.0,40.5,1.45,9.0,115.0,361.59,298.0
2017,1,11,8,30,572.0,48.0,1.5,9.0,156.0,431.43,358.92
2017,1,11,8,45,625.5,53.5,1.55,9.0,197.5,475.78,397.15
2017,1,11,9,0,679.0,59.0,1.6,9.0,239.0,519.04,432.98
2017,1,11,9,15,453.5,96.5,1.6,9.0,224.5,417.87,350.25
2017,1,11,9,30,228.0,134.0,1.6,9.0,210.0,305.41,256.28
2017,1,11,9,45,114.0,125.0,1.65,9.5,163.0,207.02,173.1
2017,1,11,10,0,0.0,116.0,1.7,10.0,116.0,106.46,85.93
2017,1,11,10,15,0.0,115.0,1.7,10.0,115.0,104.47,84.27
2017,1,11,10,30,0.0,114.0,1.7,10.0,114.0,102.82,82.73
2017,1,11,10,45,167.0,155.0,1.75,10.5,235.0,254.82,211.61
2017,1,11,11,0,334.0,196.0,1.8,11.0,356.0,394.75,323.61
2017,1,11,11,15,167.0,177.0,1.75,11.0,257.0,264.92,216.76
2017,1,11,11,30,0.0,158.0,1.7,11.0,158.0,141.72,114.17
2017,1,11,11,45,170.5,187.0,1.7,11.0,275.0,261.75,213.72
2017,1,11,12,0,341.0,216.0,1.7,11.0,392.0,364.45,294.03
2017,1,11,12,15,348.0,214.5,1.6,10.5,394.5,350.07,280.69
2017,1,11,12,30,355.0,213.0,1.5,10.0,397.0,334.33,266.63
2017,1,11,12,45,311.5,217.0,1.45,10.0,376.5,303.66,240.81
2017,1,11,13,0,268.0,221.0,1.4,10.0,356.0,275.4,217.26
2017,1,11,13,15,326.0,204.0,1.3,10.0,363.5,261.29,202.4
2017,1,11,13,30,384.0,187.0,1.2,10.0,371.0,242.07,182.62
2017,1,11,13,45,392.0,176.0,1.2,10.0,356.5,212.77,156.64
2017,1,11,14,0,400.0,165.0,1.2,10.0,342.0,179.54,128.54
2017,1,11,14,15,284.0,167.5,1.15,9.5,289.0,149.68,110.93
2017,1,11,14,30,168.0,170.0,1.1,9.0,236.0,131.99,104.33
2017,1,11,14,45,162.0,156.0,1.1,9.0,215.5,115.55,98.54
2017,1,11,15,0,156.0,142.0,1.1,9.0,195.0,106.19,90.39
2017,1,11,15,15,149.0,125.5,1.0,8.5,171.0,95.05,80.67
2017,1,11,15,30,142.0,109.0,0.9,8.0,147.0,83.59,70.49
2017,1,11,15,45,130.0,91.5,0.8,8.0,122.0,71.17,59.13
2017,1,11,16,0,118.0,74.0,0.7,8.0,97.0,58.42,47.3
2017,1,11,16,15,98.0,56.0,0.7,7.5,71.5,44.99,34.75
2017,1,11,16,30,78.0,38.0,0.7,7.0,46.0,31.22,21.51
2017,1,11,16,45,39.0,19.0,0.75,7.0,23.0,16.26,3.52
2017,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
