Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,45,165.0,18.5,1.65,6.0,35.5,138.61,64.32
2017,1,12,8,0,330.0,37.0,1.7,6.0,71.0,264.58,213.5
2017,1,12,8,15,419.5,46.0,1.7,6.0,111.5,332.9,278.43
2017,1,12,8,30,509.0,55.0,1.7,6.0,152.0,402.6,339.97
2017,1,12,8,45,567.0,61.5,1.7,6.0,193.5,450.67,381.62
2017,1,12,9,0,625.0,68.0,1.7,6.0,235.0,497.69,420.82
2017,1,12,9,15,663.0,73.0,1.65,6.0,273.5,528.78,445.6
2017,1,12,9,30,701.0,78.0,1.6,6.0,312.0,557.62,467.72
2017,1,12,9,45,438.5,123.5,1.55,6.0,275.5,434.03,365.25
2017,1,12,10,0,176.0,169.0,1.5,6.0,239.0,292.9,246.46
2017,1,12,10,15,96.5,167.5,1.5,6.0,206.5,226.35,190.12
2017,1,12,10,30,17.0,166.0,1.5,6.0,174.0,164.33,136.38
2017,1,12,10,45,8.5,132.5,1.5,6.5,136.5,124.93,102.58
2017,1,12,11,0,0.0,99.0,1.5,7.0,99.0,88.09,70.76
2017,1,12,11,15,0.0,102.0,1.45,7.0,102.0,90.7,72.97
2017,1,12,11,30,0.0,105.0,1.4,7.0,105.0,93.29,75.11
2017,1,12,11,45,6.0,146.5,1.4,7.0,149.5,133.61,109.34
2017,1,12,12,0,12.0,188.0,1.4,7.0,194.0,172.93,142.16
2017,1,12,12,15,12.5,187.5,1.4,7.0,194.0,171.26,140.55
2017,1,12,12,30,13.0,187.0,1.4,7.0,194.0,169.53,139.05
2017,1,12,12,45,9.5,179.5,1.4,7.0,185.0,160.3,131.35
2017,1,12,13,0,6.0,172.0,1.4,7.0,176.0,151.46,124.06
2017,1,12,13,15,3.0,141.5,1.35,7.0,143.5,124.09,101.14
2017,1,12,13,30,0.0,111.0,1.3,7.0,111.0,97.27,78.58
2017,1,12,13,45,0.0,111.5,1.3,7.0,111.5,97.32,78.79
2017,1,12,14,0,0.0,112.0,1.3,7.0,112.0,97.25,78.84
2017,1,12,14,15,0.0,84.5,1.25,7.0,84.5,74.39,59.29
2017,1,12,14,30,0.0,57.0,1.2,7.0,57.0,50.34,38.54
2017,1,12,14,45,0.0,52.5,1.2,7.0,52.5,46.34,36.94
2017,1,12,15,0,0.0,48.0,1.2,7.0,48.0,42.35,33.34
2017,1,12,15,15,340.0,54.5,1.1,6.5,146.0,37.8,29.27
2017,1,12,15,30,680.0,61.0,1.0,6.0,244.0,45.78,36.66
2017,1,12,15,45,622.0,56.0,0.95,6.0,202.0,42.83,33.84
2017,1,12,16,0,564.0,51.0,0.9,6.0,160.0,39.92,30.94
2017,1,12,16,15,478.5,43.0,0.95,5.5,119.0,34.31,25.47
2017,1,12,16,30,393.0,35.0,1.0,5.0,78.0,28.64,19.56
2017,1,12,16,45,196.5,24.0,1.05,5.0,45.5,19.84,6.83
2017,1,12,17,0,0.0,13.0,1.1,5.0,13.0,11.82,0.0
2017,1,12,17,15,0.0,6.5,1.1,5.0,6.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,7,45,239.0,15.0,1.0,3.5,40.5,174.2,86.68
2017,1,13,8,0,478.0,30.0,1.0,4.0,81.0,335.09,271.27
2017,1,13,8,15,561.5,36.5,1.0,4.0,123.5,400.59,334.11
2017,1,13,8,30,645.0,43.0,1.0,4.0,166.0,466.67,392.07
2017,1,13,8,45,701.0,47.0,1.05,4.5,209.5,512.83,431.12
2017,1,13,9,0,757.0,51.0,1.1,5.0,253.0,557.52,467.18
2017,1,13,9,15,789.0,54.0,1.1,5.5,293.0,583.84,486.95
2017,1,13,9,30,821.0,57.0,1.1,6.0,333.0,607.56,503.86
2017,1,13,9,45,848.0,57.5,1.15,7.0,369.0,617.34,509.18
2017,1,13,10,0,875.0,58.0,1.2,8.0,405.0,629.01,515.48
2017,1,13,10,15,889.5,59.5,1.2,8.5,434.5,630.84,514.37
2017,1,13,10,30,904.0,61.0,1.2,9.0,464.0,629.35,510.64
2017,1,13,10,45,914.5,62.0,1.2,9.5,486.5,621.48,501.96
2017,1,13,11,0,925.0,63.0,1.2,10.0,509.0,610.23,490.6
2017,1,13,11,15,931.0,63.5,1.2,10.0,524.5,592.51,475.07
2017,1,13,11,30,937.0,64.0,1.2,10.0,540.0,571.59,456.82
2017,1,13,11,45,940.0,64.5,1.25,10.5,548.0,546.0,434.15
2017,1,13,12,0,943.0,65.0,1.3,11.0,556.0,517.47,408.73
2017,1,13,12,15,943.0,65.0,1.3,11.0,556.5,484.28,379.58
2017,1,13,12,30,943.0,65.0,1.3,11.0,557.0,448.58,347.75
2017,1,13,12,45,940.5,64.5,1.3,11.0,549.5,409.14,312.19
2017,1,13,13,0,938.0,64.0,1.3,11.0,542.0,367.7,274.23
2017,1,13,13,15,932.0,63.5,1.3,11.0,527.0,323.44,233.46
2017,1,13,13,30,926.0,63.0,1.3,11.0,512.0,277.85,191.38
2017,1,13,13,45,916.5,62.0,1.3,11.0,489.5,230.03,148.3
2017,1,13,14,0,907.0,61.0,1.3,11.0,467.0,181.61,107.11
2017,1,13,14,15,893.0,59.5,1.25,10.5,438.0,132.0,70.63
2017,1,13,14,30,879.0,58.0,1.2,10.0,409.0,82.69,44.79
2017,1,13,14,45,858.5,55.5,1.2,10.0,374.5,49.59,39.38
2017,1,13,15,0,838.0,53.0,1.2,10.0,340.0,47.55,37.63
2017,1,13,15,15,808.0,50.5,1.15,9.5,300.0,45.39,35.79
2017,1,13,15,30,778.0,48.0,1.1,9.0,260.0,39.22,30.24
2017,1,13,15,45,732.0,44.0,1.05,8.5,217.5,36.48,27.73
2017,1,13,16,0,686.0,40.0,1.0,8.0,175.0,33.76,25.13
2017,1,13,16,15,609.0,34.5,1.0,7.0,132.0,29.6,21.11
2017,1,13,16,30,532.0,29.0,1.0,6.0,89.0,25.45,16.79
2017,1,13,16,45,386.0,20.0,1.05,5.5,53.0,17.7,6.35
2017,1,13,17,0,240.0,11.0,1.1,5.0,17.0,10.01,0.0
2017,1,13,17,15,120.0,5.5,1.1,4.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,45,239.0,15.0,1.05,4.0,40.5,171.73,89.08
2017,1,14,8,0,478.0,30.0,0.9,5.0,81.0,336.14,271.45
2017,1,14,8,15,562.0,36.5,0.85,5.5,124.0,402.08,333.12
2017,1,14,8,30,646.0,43.0,0.8,6.0,167.0,468.68,389.87
2017,1,14,8,45,697.5,47.5,0.8,6.5,210.5,512.83,426.38
2017,1,14,9,0,749.0,52.0,0.8,7.0,254.0,555.46,459.87
2017,1,14,9,15,781.5,55.0,0.75,7.5,294.0,582.21,479.1
2017,1,14,9,30,814.0,58.0,0.7,8.0,334.0,606.37,495.44
2017,1,14,9,45,836.5,60.5,0.7,9.0,369.5,620.64,503.27
2017,1,14,10,0,859.0,63.0,0.7,10.0,405.0,631.77,508.4
2017,1,14,10,15,874.5,65.0,0.75,10.5,434.5,630.39,505.62
2017,1,14,10,30,890.0,67.0,0.8,11.0,464.0,630.22,503.53
2017,1,14,10,45,900.0,68.0,0.85,11.5,487.0,622.18,495.43
2017,1,14,11,0,910.0,69.0,0.9,12.0,510.0,610.83,484.74
2017,1,14,11,15,916.5,70.0,0.9,12.0,526.0,594.16,470.27
2017,1,14,11,30,923.0,71.0,0.9,12.0,542.0,574.3,453.14
2017,1,14,11,45,926.0,71.0,0.9,12.0,550.0,548.45,431.18
2017,1,14,12,0,929.0,71.0,0.9,12.0,558.0,519.73,406.56
2017,1,14,12,15,929.5,71.0,0.9,12.0,558.5,487.11,378.37
2017,1,14,12,30,930.0,71.0,0.9,12.0,559.0,451.98,347.51
2017,1,14,12,45,927.5,70.5,0.9,12.0,551.5,412.9,312.83
2017,1,14,13,0,925.0,70.0,0.9,12.0,544.0,371.85,275.78
2017,1,14,13,15,919.0,69.5,0.9,12.0,529.0,327.99,235.92
2017,1,14,13,30,913.0,69.0,0.9,12.0,514.0,282.81,194.7
2017,1,14,13,45,902.5,68.0,0.95,12.0,491.5,235.21,152.34
2017,1,14,14,0,892.0,67.0,1.0,12.0,469.0,187.13,111.68
2017,1,14,14,15,877.0,65.0,1.0,11.5,440.0,137.56,75.08
2017,1,14,14,30,862.0,63.0,1.0,11.0,411.0,88.41,48.56
2017,1,14,14,45,840.5,61.0,1.0,11.0,376.0,47.59,37.4
2017,1,14,15,0,819.0,59.0,1.0,11.0,341.0,46.68,36.7
2017,1,14,15,15,787.0,56.0,0.95,10.0,301.0,44.95,35.32
2017,1,14,15,30,755.0,53.0,0.9,9.0,261.0,43.26,33.92
2017,1,14,15,45,706.5,48.5,0.9,8.5,218.5,40.22,31.15
2017,1,14,16,0,658.0,44.0,0.9,8.0,176.0,37.2,28.27
2017,1,14,16,15,579.0,38.0,0.95,7.5,132.5,32.71,23.9
2017,1,14,16,30,500.0,32.0,1.0,7.0,89.0,28.24,19.24
2017,1,14,16,45,353.5,22.0,1.05,6.5,53.5,19.57,8.36
2017,1,14,17,0,207.0,12.0,1.1,6.0,18.0,10.91,0.0
2017,1,14,17,15,103.5,6.0,1.1,5.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,15,59.0,5.5,0.9,2.0,6.5,0.0,0.0
2017,1,15,7,30,118.0,11.0,0.9,2.0,13.0,72.3,0.0
2017,1,15,7,45,272.0,22.0,0.95,2.5,46.0,204.01,111.3
2017,1,15,8,0,426.0,33.0,1.0,3.0,79.0,318.42,259.54
2017,1,15,8,15,512.5,41.0,0.95,3.5,121.5,385.41,322.53
2017,1,15,8,30,599.0,49.0,0.9,4.0,164.0,453.99,381.47
2017,1,15,8,45,655.0,53.5,0.9,4.5,207.5,494.75,415.88
2017,1,15,9,0,711.0,58.0,0.9,5.0,251.0,540.24,452.15
2017,1,15,9,15,746.0,61.5,0.85,5.5,291.0,569.25,473.44
2017,1,15,9,30,781.0,65.0,0.8,6.0,331.0,595.69,491.81
2017,1,15,9,45,816.0,65.0,0.8,6.5,368.5,615.15,504.76
2017,1,15,10,0,851.0,65.0,0.8,7.0,406.0,631.44,514.87
2017,1,15,10,15,867.0,67.0,0.8,7.5,435.5,634.69,514.77
2017,1,15,10,30,883.0,69.0,0.8,8.0,465.0,630.73,509.34
2017,1,15,10,45,606.5,135.0,0.8,8.5,413.5,524.39,424.04
2017,1,15,11,0,330.0,201.0,0.8,9.0,362.0,401.66,325.91
2017,1,15,11,15,625.0,136.5,0.75,9.0,453.0,504.67,407.21
2017,1,15,11,30,920.0,72.0,0.7,9.0,544.0,576.56,459.1
2017,1,15,11,45,924.5,71.5,0.65,9.5,552.5,551.07,435.0
2017,1,15,12,0,929.0,71.0,0.6,10.0,561.0,522.63,409.44
2017,1,15,12,15,929.0,71.0,0.55,10.0,561.0,489.82,380.81
2017,1,15,12,30,929.0,71.0,0.5,10.0,561.0,454.52,349.63
2017,1,15,12,45,927.5,70.0,0.45,10.5,554.0,415.39,314.22
2017,1,15,13,0,926.0,69.0,0.4,11.0,547.0,374.22,276.6
2017,1,15,13,15,919.0,68.5,0.4,11.0,531.5,330.04,236.9
2017,1,15,13,30,912.0,68.0,0.4,11.0,516.0,284.62,195.86
2017,1,15,13,45,901.5,66.5,0.45,11.0,493.0,236.63,153.45
2017,1,15,14,0,891.0,65.0,0.5,11.0,470.0,188.19,112.52
2017,1,15,14,15,876.5,63.5,0.55,10.5,441.0,139.1,76.01
2017,1,15,14,30,862.0,62.0,0.6,10.0,412.0,90.35,49.1
2017,1,15,14,45,840.5,59.5,0.65,10.0,377.5,46.34,36.43
2017,1,15,15,0,819.0,57.0,0.7,10.0,343.0,45.0,35.34
2017,1,15,15,15,789.0,54.0,0.7,9.5,303.5,43.23,33.85
2017,1,15,15,30,759.0,51.0,0.7,9.0,264.0,41.48,32.33
2017,1,15,15,45,712.5,47.0,0.75,8.5,221.5,38.84,29.91
2017,1,15,16,0,666.0,43.0,0.8,8.0,179.0,36.22,27.4
2017,1,15,16,15,590.5,37.0,0.85,7.0,136.0,31.69,23.07
2017,1,15,16,30,515.0,31.0,0.9,6.0,93.0,27.16,18.46
2017,1,15,16,45,375.5,22.0,0.95,5.5,56.5,19.49,8.99
2017,1,15,17,0,236.0,13.0,1.0,5.0,20.0,11.82,0.0
2017,1,15,17,15,118.0,6.5,0.95,4.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,87.5,5.5,1.2,0.5,7.0,0.0,0.0
2017,1,16,7,30,175.0,11.0,1.2,1.0,14.0,102.7,0.0
2017,1,16,7,45,327.0,21.0,1.3,1.5,49.0,234.53,134.39
2017,1,16,8,0,479.0,31.0,1.4,2.0,84.0,339.66,279.19
2017,1,16,8,15,561.5,38.0,1.4,2.5,127.0,405.84,342.43
2017,1,16,8,30,644.0,45.0,1.4,3.0,170.0,472.66,400.91
2017,1,16,8,45,700.0,48.5,1.4,3.5,214.0,518.91,440.09
2017,1,16,9,0,756.0,52.0,1.4,4.0,258.0,563.6,476.11
2017,1,16,9,15,788.0,55.0,1.35,4.5,298.0,590.36,496.0
2017,1,16,9,30,820.0,58.0,1.3,5.0,338.0,614.51,512.94
2017,1,16,9,45,843.5,59.5,1.3,5.5,374.0,628.44,521.72
2017,1,16,10,0,867.0,61.0,1.3,6.0,410.0,634.64,524.38
2017,1,16,10,15,882.0,63.0,1.25,6.5,440.0,637.67,523.79
2017,1,16,10,30,897.0,65.0,1.2,7.0,470.0,637.37,520.47
2017,1,16,10,45,905.5,66.5,1.2,8.0,492.5,629.11,510.54
2017,1,16,11,0,914.0,68.0,1.2,9.0,515.0,617.53,498.04
2017,1,16,11,15,920.0,68.5,1.15,9.0,531.0,600.11,482.37
2017,1,16,11,30,926.0,69.0,1.1,9.0,547.0,579.52,464.06
2017,1,16,11,45,926.5,70.5,1.1,9.5,554.5,553.98,441.22
2017,1,16,12,0,927.0,72.0,1.1,10.0,562.0,525.62,415.84
2017,1,16,12,15,926.5,72.0,1.1,10.0,562.5,492.64,387.13
2017,1,16,12,30,926.0,72.0,1.1,10.0,563.0,457.22,355.8
2017,1,16,12,45,919.0,72.5,1.1,10.5,554.5,417.52,319.83
2017,1,16,13,0,912.0,73.0,1.1,11.0,546.0,376.16,281.89
2017,1,16,13,15,905.5,72.5,1.05,10.5,531.0,332.6,242.41
2017,1,16,13,30,899.0,72.0,1.0,10.0,516.0,287.79,201.5
2017,1,16,13,45,889.0,70.5,1.0,10.0,493.5,240.37,158.74
2017,1,16,14,0,879.0,69.0,1.0,10.0,471.0,192.45,117.48
2017,1,16,14,15,864.0,67.5,0.95,10.0,442.5,138.31,75.75
2017,1,16,14,30,849.0,66.0,0.9,10.0,414.0,89.61,47.66
2017,1,16,14,45,828.5,63.0,0.85,10.0,379.0,48.89,38.72
2017,1,16,15,0,808.0,60.0,0.8,10.0,344.0,47.23,37.35
2017,1,16,15,15,777.0,57.0,0.75,9.0,304.5,45.53,36.0
2017,1,16,15,30,746.0,54.0,0.7,8.0,265.0,43.87,34.64
2017,1,16,15,45,702.0,49.5,0.7,7.5,222.5,40.88,31.92
2017,1,16,16,0,658.0,45.0,0.7,7.0,180.0,37.9,29.08
2017,1,16,16,15,582.5,38.5,0.75,6.5,137.0,32.97,24.32
2017,1,16,16,30,507.0,32.0,0.8,6.0,94.0,28.0,19.29
2017,1,16,16,45,374.5,23.0,0.9,5.5,57.5,20.38,10.21
2017,1,16,17,0,242.0,14.0,1.0,5.0,21.0,12.73,0.0
2017,1,16,17,15,121.0,7.0,1.0,4.5,10.5,6.37,0.0
2017,1,16,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.5,0.65,2.5,5.5,0.0,0.0
2017,1,17,7,30,0.0,11.0,0.6,3.0,11.0,10.01,0.0
2017,1,17,7,45,125.0,24.5,0.6,3.5,38.5,126.44,72.83
2017,1,17,8,0,250.0,38.0,0.6,4.0,66.0,223.24,182.1
2017,1,17,8,15,295.5,52.5,0.5,4.0,100.0,269.97,226.35
2017,1,17,8,30,341.0,67.0,0.4,4.0,134.0,317.36,268.03
2017,1,17,8,45,371.5,79.5,0.3,4.5,168.0,352.73,297.41
2017,1,17,9,0,402.0,92.0,0.2,5.0,202.0,387.36,324.71
2017,1,17,9,15,430.5,100.5,0.3,5.5,234.5,414.72,346.53
2017,1,17,9,30,459.0,109.0,0.4,6.0,267.0,440.71,366.69
2017,1,17,9,45,400.5,132.0,0.5,7.0,280.5,425.2,352.0
2017,1,17,10,0,342.0,155.0,0.6,8.0,294.0,396.17,327.12
2017,1,17,10,15,336.0,169.0,0.55,8.5,313.5,401.14,329.28
2017,1,17,10,30,330.0,183.0,0.5,9.0,333.0,404.57,329.81
2017,1,17,10,45,415.0,175.0,0.5,9.5,373.5,448.35,362.76
2017,1,17,11,0,500.0,167.0,0.5,10.0,414.0,478.54,384.12
2017,1,17,11,15,673.0,131.5,0.4,10.0,474.5,531.16,422.09
2017,1,17,11,30,846.0,96.0,0.3,10.0,535.0,568.76,446.89
2017,1,17,11,45,665.0,143.5,0.25,10.5,492.0,495.34,387.78
2017,1,17,12,0,484.0,191.0,0.2,11.0,449.0,423.16,331.14
2017,1,17,12,15,520.5,180.0,0.25,11.0,457.5,408.62,319.13
2017,1,17,12,30,557.0,169.0,0.3,11.0,466.0,390.49,303.02
2017,1,17,12,45,721.5,126.0,0.35,11.0,506.0,391.24,298.78
2017,1,17,13,0,886.0,83.0,0.4,11.0,546.0,377.12,280.6
2017,1,17,13,15,879.5,82.5,0.4,11.0,531.0,333.76,241.6
2017,1,17,13,30,873.0,82.0,0.4,11.0,516.0,289.22,201.48
2017,1,17,13,45,862.0,80.5,0.4,11.0,494.0,241.95,159.63
2017,1,17,14,0,851.0,79.0,0.4,11.0,472.0,194.38,119.19
2017,1,17,14,15,777.5,82.0,0.4,10.5,424.0,143.98,83.3
2017,1,17,14,30,704.0,85.0,0.4,10.0,376.0,94.77,55.04
2017,1,17,14,45,570.5,101.0,0.45,10.0,324.0,71.1,58.6
2017,1,17,15,0,437.0,117.0,0.5,10.0,272.0,82.71,69.14
2017,1,17,15,15,409.0,108.5,0.6,9.5,241.0,77.78,64.92
2017,1,17,15,30,381.0,100.0,0.7,9.0,210.0,72.76,60.56
2017,1,17,15,45,351.5,87.0,0.8,9.0,176.0,64.27,52.83
2017,1,17,16,0,322.0,74.0,0.9,9.0,142.0,55.52,44.72
2017,1,17,16,15,280.0,59.0,0.95,8.5,108.0,44.93,34.85
2017,1,17,16,30,238.0,44.0,1.0,8.0,74.0,34.01,24.46
2017,1,17,16,45,119.0,30.5,1.05,8.0,45.5,24.56,13.8
2017,1,17,17,0,0.0,17.0,1.1,8.0,17.0,15.46,0.0
2017,1,17,17,15,0.0,8.5,1.1,7.5,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,1,18,7,30,0.0,2.0,1.4,7.0,2.0,1.82,0.0
2017,1,18,7,45,0.0,7.0,1.4,7.5,7.0,6.14,0.0
2017,1,18,8,0,0.0,12.0,1.4,8.0,12.0,10.54,3.19
2017,1,18,8,15,0.0,18.0,1.4,8.0,18.0,15.82,8.02
2017,1,18,8,30,0.0,24.0,1.4,8.0,24.0,21.11,12.81
2017,1,18,8,45,0.0,31.0,1.45,8.5,31.0,27.3,18.3
2017,1,18,9,0,0.0,38.0,1.5,9.0,38.0,33.49,23.73
2017,1,18,9,15,0.0,44.0,1.6,9.0,44.0,38.8,28.37
2017,1,18,9,30,0.0,50.0,1.7,9.0,50.0,44.12,32.96
2017,1,18,9,45,0.0,37.0,1.8,9.0,37.0,32.61,22.88
2017,1,18,10,0,0.0,24.0,1.9,9.0,24.0,21.14,12.83
2017,1,18,10,15,0.0,29.5,1.95,9.0,29.5,26.0,17.04
2017,1,18,10,30,0.0,35.0,2.0,9.0,35.0,30.87,21.23
2017,1,18,10,45,0.0,37.5,2.05,9.5,37.5,33.09,23.05
2017,1,18,11,0,0.0,40.0,2.1,10.0,40.0,35.3,24.87
2017,1,18,11,15,0.0,41.5,2.15,10.0,41.5,36.64,25.98
2017,1,18,11,30,0.0,43.0,2.2,10.0,43.0,37.97,27.1
2017,1,18,11,45,0.0,59.0,2.25,10.0,59.0,52.16,39.23
2017,1,18,12,0,0.0,75.0,2.3,10.0,75.0,66.37,51.33
2017,1,18,12,15,0.0,82.5,2.35,10.0,82.5,73.05,56.99
2017,1,18,12,30,0.0,90.0,2.4,10.0,90.0,79.71,62.64
2017,1,18,12,45,0.0,67.5,2.45,10.0,67.5,59.71,45.63
2017,1,18,13,0,0.0,45.0,2.5,10.0,45.0,39.74,28.59
2017,1,18,13,15,0.0,39.5,2.6,10.0,39.5,34.87,24.44
2017,1,18,13,30,0.0,34.0,2.7,10.0,34.0,30.0,20.28
2017,1,18,13,45,0.0,30.5,2.85,10.0,30.5,26.9,17.63
2017,1,18,14,0,0.0,27.0,3.0,10.0,27.0,23.8,14.99
2017,1,18,14,15,0.0,17.0,3.05,9.5,17.0,14.97,7.38
2017,1,18,14,30,0.0,7.0,3.1,9.0,7.0,6.16,0.0
2017,1,18,14,45,0.0,15.0,3.15,9.0,15.0,13.2,6.41
2017,1,18,15,0,0.0,23.0,3.2,9.0,23.0,20.24,12.87
2017,1,18,15,15,0.0,20.5,3.2,9.0,20.5,18.03,10.87
2017,1,18,15,30,0.0,18.0,3.2,9.0,18.0,15.83,8.85
2017,1,18,15,45,0.0,15.0,3.25,9.0,15.0,13.18,6.41
2017,1,18,16,0,0.0,12.0,3.3,9.0,12.0,10.54,3.95
2017,1,18,16,15,0.0,9.0,3.3,9.0,9.0,7.9,1.47
2017,1,18,16,30,0.0,6.0,3.3,9.0,6.0,5.26,0.0
2017,1,18,16,45,0.0,3.5,3.3,9.0,3.5,3.07,0.0
2017,1,18,17,0,0.0,1.0,3.3,9.0,1.0,0.87,0.0
2017,1,18,17,15,0.0,0.5,3.3,9.0,0.5,0.45,0.0
2017,1,18,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,6.0,1.1,7.0,6.0,0.0,0.0
2017,1,19,7,30,0.0,12.0,1.1,7.0,12.0,10.91,0.0
2017,1,19,7,45,101.5,30.0,1.15,7.5,41.5,114.48,69.33
2017,1,19,8,0,203.0,48.0,1.2,8.0,71.0,211.89,171.26
2017,1,19,8,15,291.5,61.0,1.2,8.0,110.5,280.65,233.63
2017,1,19,8,30,380.0,74.0,1.2,8.0,150.0,352.32,295.75
2017,1,19,8,45,420.0,86.5,1.2,8.5,188.5,394.14,330.78
2017,1,19,9,0,460.0,99.0,1.2,9.0,227.0,435.33,363.94
2017,1,19,9,15,361.5,118.5,1.2,9.0,228.5,393.56,329.0
2017,1,19,9,30,263.0,138.0,1.2,9.0,230.0,337.58,282.45
2017,1,19,9,45,234.5,156.5,1.25,9.5,244.5,336.07,280.03
2017,1,19,10,0,206.0,175.0,1.3,10.0,259.0,322.27,267.36
2017,1,19,10,15,168.5,190.0,1.3,10.0,262.0,309.05,255.36
2017,1,19,10,30,131.0,205.0,1.3,10.0,265.0,295.56,243.17
2017,1,19,10,45,65.5,117.5,1.3,10.0,147.5,157.77,129.34
2017,1,19,11,0,0.0,30.0,1.3,10.0,30.0,26.46,17.19
2017,1,19,11,15,0.5,97.0,1.3,10.0,97.0,86.41,68.51
2017,1,19,11,30,1.0,164.0,1.3,10.0,164.0,147.78,119.81
2017,1,19,11,45,1.5,167.0,1.3,10.0,168.0,150.03,121.41
2017,1,19,12,0,2.0,170.0,1.3,10.0,172.0,152.21,123.16
2017,1,19,12,15,55.0,209.0,1.25,10.0,239.5,212.91,172.93
2017,1,19,12,30,108.0,248.0,1.2,10.0,307.0,264.85,213.92
2017,1,19,12,45,64.5,225.0,1.2,10.5,260.0,221.23,178.1
2017,1,19,13,0,21.0,202.0,1.2,11.0,213.0,182.29,146.79
2017,1,19,13,15,221.5,197.0,1.15,11.0,309.0,233.74,183.43
2017,1,19,13,30,422.0,192.0,1.1,11.0,405.0,265.76,200.73
2017,1,19,13,45,371.0,192.5,1.1,11.0,374.0,231.98,172.94
2017,1,19,14,0,320.0,193.0,1.1,11.0,343.0,201.26,149.1
2017,1,19,14,15,172.0,177.5,1.05,10.5,257.5,157.18,120.16
2017,1,19,14,30,24.0,162.0,1.0,10.0,172.0,134.75,108.73
2017,1,19,14,45,396.5,115.5,1.0,10.0,259.5,79.89,66.38
2017,1,19,15,0,769.0,69.0,1.0,10.0,347.0,53.95,43.33
2017,1,19,15,15,736.0,65.5,0.95,9.5,307.5,52.05,41.8
2017,1,19,15,30,703.0,62.0,0.9,9.0,268.0,50.19,40.23
2017,1,19,15,45,655.0,57.0,0.85,9.0,226.0,42.95,33.6
2017,1,19,16,0,607.0,52.0,0.8,9.0,184.0,40.03,30.82
2017,1,19,16,15,530.0,45.5,0.8,8.5,141.5,35.74,26.7
2017,1,19,16,30,453.0,39.0,0.8,8.0,99.0,31.45,22.37
2017,1,19,16,45,226.5,32.5,0.8,7.5,62.5,25.48,15.4
2017,1,19,17,0,0.0,26.0,0.8,7.0,26.0,21.17,0.0
2017,1,19,17,15,0.0,13.0,0.8,7.0,13.0,11.82,0.0
2017,1,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,6.5,2.45,8.5,6.5,0.0,0.0
2017,1,20,7,30,0.0,13.0,2.4,8.0,13.0,11.82,0.0
2017,1,20,7,45,157.0,27.5,2.4,8.0,46.0,151.93,96.71
2017,1,20,8,0,314.0,42.0,2.4,8.0,79.0,268.22,219.04
2017,1,20,8,15,407.0,52.0,2.3,8.0,120.5,339.63,284.6
2017,1,20,8,30,500.0,62.0,2.2,8.0,162.0,414.67,349.91
2017,1,20,8,45,562.0,68.0,2.15,8.5,205.5,466.44,393.36
2017,1,20,9,0,624.0,74.0,2.1,9.0,249.0,517.1,434.09
2017,1,20,9,15,470.5,103.5,2.0,9.0,247.0,448.08,376.55
2017,1,20,9,30,317.0,133.0,1.9,9.0,245.0,367.49,309.09
2017,1,20,9,45,368.0,140.0,1.85,9.0,282.5,416.6,348.91
2017,1,20,10,0,419.0,147.0,1.8,9.0,320.0,452.07,376.46
2017,1,20,10,15,382.5,166.5,1.8,9.0,332.5,431.33,358.2
2017,1,20,10,30,346.0,186.0,1.8,9.0,345.0,421.1,348.46
2017,1,20,10,45,389.0,187.5,1.8,9.0,375.0,439.79,362.77
2017,1,20,11,0,432.0,189.0,1.8,9.0,405.0,464.92,381.46
2017,1,20,11,15,216.0,106.0,1.9,9.0,214.0,242.0,200.75
2017,1,20,11,30,0.0,23.0,2.0,9.0,23.0,20.29,11.87
2017,1,20,11,45,28.5,129.0,2.1,9.0,144.5,132.69,108.1
2017,1,20,12,0,57.0,235.0,2.2,9.0,266.0,242.17,198.51
2017,1,20,12,15,82.5,243.0,2.2,9.0,287.5,256.25,209.29
2017,1,20,12,30,108.0,251.0,2.2,9.0,309.0,267.9,218.1
2017,1,20,12,45,54.0,148.0,2.2,9.0,177.0,151.82,122.67
2017,1,20,13,0,0.0,45.0,2.2,9.0,45.0,39.75,28.65
2017,1,20,13,15,0.0,68.0,2.2,8.5,68.0,60.15,46.36
2017,1,20,13,30,0.0,91.0,2.2,8.0,91.0,80.45,63.92
2017,1,20,13,45,0.0,50.5,2.2,8.0,50.5,44.6,33.12
2017,1,20,14,0,0.0,10.0,2.2,8.0,10.0,8.8,2.04
2017,1,20,14,15,217.0,80.0,2.2,8.0,172.0,83.67,57.35
2017,1,20,14,30,434.0,150.0,2.2,8.0,334.0,132.94,94.78
2017,1,20,14,45,235.5,147.5,2.2,8.0,246.5,106.79,91.09
2017,1,20,15,0,37.0,145.0,2.2,8.0,159.0,112.71,96.59
2017,1,20,15,15,31.5,130.0,2.25,7.5,141.0,101.93,87.22
2017,1,20,15,30,26.0,115.0,2.3,7.0,123.0,90.91,77.5
2017,1,20,15,45,19.0,98.0,2.35,7.0,103.0,80.89,68.36
2017,1,20,16,0,12.0,81.0,2.4,7.0,83.0,67.32,55.83
2017,1,20,16,15,6.0,63.0,2.4,7.0,64.0,52.91,42.35
2017,1,20,16,30,0.0,45.0,2.4,7.0,45.0,38.32,28.58
2017,1,20,16,45,0.0,28.5,2.4,7.0,28.5,24.69,15.03
2017,1,20,17,0,0.0,12.0,2.4,7.0,12.0,10.56,0.0
2017,1,20,17,15,0.0,6.0,2.3,6.5,6.0,5.46,0.0
2017,1,20,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,1.4,7.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,1.3,7.0,5.0,4.55,0.0
2017,1,21,7,45,44.0,30.5,1.25,7.5,36.0,74.37,46.03
2017,1,21,8,0,88.0,56.0,1.2,8.0,67.0,140.66,112.74
2017,1,21,8,15,161.0,76.0,1.15,8.0,105.5,215.89,179.39
2017,1,21,8,30,234.0,96.0,1.1,8.0,144.0,283.96,238.46
2017,1,21,8,45,370.0,95.5,1.05,8.5,191.0,375.58,315.37
2017,1,21,9,0,506.0,95.0,1.0,9.0,238.0,462.91,385.72
2017,1,21,9,15,268.5,116.5,1.0,9.0,193.5,320.02,267.95
2017,1,21,9,30,31.0,138.0,1.0,9.0,149.0,163.76,135.03
2017,1,21,9,45,77.5,159.0,1.0,9.5,190.5,214.92,178.73
2017,1,21,10,0,124.0,180.0,1.0,10.0,232.0,275.6,228.15
2017,1,21,10,15,173.0,192.0,1.05,10.0,269.5,315.13,260.02
2017,1,21,10,30,222.0,204.0,1.1,10.0,307.0,352.98,290.09
2017,1,21,10,45,299.0,202.5,1.15,10.0,349.0,401.11,328.11
2017,1,21,11,0,376.0,201.0,1.2,10.0,391.0,436.02,355.03
2017,1,21,11,15,188.5,183.0,1.25,10.0,278.5,288.86,236.18
2017,1,21,11,30,1.0,165.0,1.3,10.0,166.0,148.69,119.91
2017,1,21,11,45,69.5,209.0,1.4,10.0,247.0,229.23,187.09
2017,1,21,12,0,138.0,253.0,1.5,10.0,328.0,304.1,246.96
2017,1,21,12,15,118.0,251.5,1.5,10.0,316.0,284.37,230.13
2017,1,21,12,30,98.0,250.0,1.5,10.0,304.0,263.2,212.71
2017,1,21,12,45,72.5,238.5,1.55,10.0,278.0,236.36,190.95
2017,1,21,13,0,47.0,227.0,1.6,10.0,252.0,211.85,171.22
2017,1,21,13,15,37.5,214.5,1.6,9.5,234.5,193.89,156.92
2017,1,21,13,30,28.0,202.0,1.6,9.0,217.0,179.51,145.59
2017,1,21,13,45,19.0,185.5,1.6,9.0,195.5,161.53,131.05
2017,1,21,14,0,10.0,169.0,1.6,9.0,174.0,144.66,117.5
2017,1,21,14,15,5.0,151.0,1.55,9.0,153.5,128.23,104.14
2017,1,21,14,30,0.0,133.0,1.5,9.0,133.0,112.55,91.31
2017,1,21,14,45,0.0,97.5,1.45,9.0,97.5,84.31,70.64
2017,1,21,15,0,0.0,62.0,1.4,9.0,62.0,54.77,44.23
2017,1,21,15,15,0.0,54.5,1.4,8.5,54.5,48.11,38.37
2017,1,21,15,30,0.0,47.0,1.4,8.0,47.0,41.46,32.42
2017,1,21,15,45,0.0,40.0,1.45,8.0,40.0,35.26,26.73
2017,1,21,16,0,0.0,33.0,1.5,8.0,33.0,29.07,20.97
2017,1,21,16,15,0.0,25.0,1.55,8.0,25.0,22.0,14.35
2017,1,21,16,30,0.0,17.0,1.6,8.0,17.0,14.94,7.72
2017,1,21,16,45,0.0,10.5,1.65,8.0,10.5,9.22,2.15
2017,1,21,17,0,0.0,4.0,1.7,8.0,4.0,3.5,0.0
2017,1,21,17,15,0.0,2.0,1.7,8.0,2.0,1.82,0.0
2017,1,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.0,1.7,9.5,2.0,0.0,0.0
2017,1,22,7,30,0.0,4.0,1.6,9.0,4.0,3.64,0.0
2017,1,22,7,45,0.0,14.0,1.55,9.0,14.0,12.31,3.02
2017,1,22,8,0,0.0,24.0,1.5,9.0,24.0,21.14,12.14
