Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,8,15,0.0,36.5,1.35,9.0,36.5,32.2,22.11
2017,1,22,8,30,0.0,49.0,1.2,9.0,49.0,43.99,32.64
2017,1,22,8,45,0.0,63.0,1.1,9.5,63.0,57.58,44.53
2017,1,22,9,0,0.0,77.0,1.0,10.0,77.0,70.98,56.07
2017,1,22,9,15,0.0,89.5,0.95,10.0,89.5,82.62,66.04
2017,1,22,9,30,0.0,102.0,0.9,10.0,102.0,94.18,75.79
2017,1,22,9,45,1.0,122.0,0.9,10.5,122.5,114.08,92.37
2017,1,22,10,0,2.0,142.0,0.9,11.0,143.0,133.73,108.45
2017,1,22,10,15,7.0,156.0,1.0,11.0,159.5,149.53,121.49
2017,1,22,10,30,12.0,170.0,1.1,11.0,176.0,165.07,134.23
2017,1,22,10,45,54.0,199.0,1.25,11.0,226.5,226.89,185.53
2017,1,22,11,0,96.0,228.0,1.4,11.0,277.0,278.23,227.15
2017,1,22,11,15,57.5,214.5,1.5,11.0,244.5,236.63,192.48
2017,1,22,11,30,19.0,201.0,1.6,11.0,212.0,192.23,155.76
2017,1,22,11,45,9.5,163.5,1.75,11.0,169.0,151.12,121.9
2017,1,22,12,0,0.0,126.0,1.9,11.0,126.0,111.84,89.21
2017,1,22,12,15,0.0,125.5,1.95,11.0,125.5,111.17,88.7
2017,1,22,12,30,0.0,125.0,2.0,11.0,125.0,110.5,88.15
2017,1,22,12,45,0.0,68.0,2.1,11.0,68.0,60.16,45.76
2017,1,22,13,0,0.0,11.0,2.2,11.0,11.0,9.7,2.68
2017,1,22,13,15,0.0,65.5,2.15,10.5,65.5,57.93,44.11
2017,1,22,13,30,0.0,120.0,2.1,10.0,120.0,105.14,84.3
2017,1,22,13,45,0.0,79.0,2.1,10.0,79.0,69.92,54.46
2017,1,22,14,0,0.0,38.0,2.1,10.0,38.0,33.53,23.36
2017,1,22,14,15,0.0,82.0,2.05,10.0,82.0,72.54,56.97
2017,1,22,14,30,0.0,126.0,2.0,10.0,126.0,107.36,86.7
2017,1,22,14,45,0.0,77.0,1.95,10.0,77.0,68.01,55.81
2017,1,22,15,0,0.0,28.0,1.9,10.0,28.0,24.66,16.81
2017,1,22,15,15,0.0,25.0,1.85,9.5,25.0,22.01,14.48
2017,1,22,15,30,0.0,22.0,1.8,9.0,22.0,19.35,12.1
2017,1,22,15,45,0.0,18.5,1.8,9.0,18.5,16.26,9.26
2017,1,22,16,0,0.0,15.0,1.8,9.0,15.0,13.18,6.4
2017,1,22,16,15,0.0,11.5,1.8,9.0,11.5,10.09,3.51
2017,1,22,16,30,0.0,8.0,1.8,9.0,8.0,7.02,0.62
2017,1,22,16,45,0.0,5.0,1.8,9.0,5.0,4.38,0.0
2017,1,22,17,0,0.0,2.0,1.8,9.0,2.0,1.75,0.0
2017,1,22,17,15,0.0,1.0,1.8,9.0,1.0,0.91,0.0
2017,1,22,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,0.75,5.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,0.7,5.0,8.0,7.28,0.0
2017,1,23,7,45,26.0,29.5,0.7,5.5,33.0,52.79,33.22
2017,1,23,8,0,52.0,51.0,0.7,6.0,58.0,107.52,86.01
2017,1,23,8,15,94.5,72.5,0.7,6.0,90.0,158.88,132.22
2017,1,23,8,30,137.0,94.0,0.7,6.0,122.0,210.02,177.27
2017,1,23,8,45,176.0,111.5,0.75,6.0,156.5,252.8,214.41
2017,1,23,9,0,215.0,129.0,0.8,6.0,191.0,307.06,259.94
2017,1,23,9,15,239.5,145.0,0.8,6.0,223.0,338.64,285.56
2017,1,23,9,30,264.0,161.0,0.8,6.0,255.0,369.41,310.03
2017,1,23,9,45,328.5,158.0,0.85,6.5,287.5,402.93,336.79
2017,1,23,10,0,393.0,155.0,0.9,7.0,320.0,447.89,371.67
2017,1,23,10,15,396.0,167.0,0.95,7.0,343.5,455.64,376.47
2017,1,23,10,30,399.0,179.0,1.0,7.0,367.0,461.43,380.01
2017,1,23,10,45,469.0,172.0,1.05,7.5,403.0,488.03,399.96
2017,1,23,11,0,539.0,165.0,1.1,8.0,439.0,510.84,416.27
2017,1,23,11,15,269.5,92.0,1.15,8.0,229.0,260.98,216.52
2017,1,23,11,30,0.0,19.0,1.2,8.0,19.0,16.76,8.85
2017,1,23,11,45,0.0,88.0,1.25,8.0,88.0,77.95,61.65
2017,1,23,12,0,0.0,157.0,1.3,8.0,157.0,139.6,113.61
2017,1,23,12,15,0.0,131.5,1.3,8.0,131.5,116.49,94.03
2017,1,23,12,30,0.0,106.0,1.3,8.0,106.0,93.82,74.93
2017,1,23,12,45,0.0,117.5,1.35,8.0,117.5,103.75,83.42
2017,1,23,13,0,0.0,129.0,1.4,8.0,129.0,113.46,91.66
2017,1,23,13,15,0.0,89.5,1.35,8.0,89.5,79.24,62.67
2017,1,23,13,30,0.0,50.0,1.3,8.0,50.0,44.17,32.68
2017,1,23,13,45,124.0,130.5,1.3,8.0,190.5,137.73,107.68
2017,1,23,14,0,248.0,211.0,1.3,8.0,331.0,206.72,159.0
2017,1,23,14,15,205.0,201.0,1.25,7.5,296.5,180.22,139.06
2017,1,23,14,30,162.0,191.0,1.2,7.0,262.0,154.81,121.65
2017,1,23,14,45,81.0,98.0,1.15,7.0,133.5,79.42,62.76
2017,1,23,15,0,0.0,5.0,1.1,7.0,5.0,4.39,0.0
2017,1,23,15,15,0.0,4.5,1.0,6.5,4.5,3.95,0.0
2017,1,23,15,30,0.0,4.0,0.9,6.0,4.0,3.51,0.0
2017,1,23,15,45,290.0,33.0,0.85,6.0,100.0,22.77,15.49
2017,1,23,16,0,580.0,62.0,0.8,6.0,196.0,47.78,38.41
2017,1,23,16,15,503.0,54.0,0.85,5.5,152.5,42.49,33.32
2017,1,23,16,30,426.0,46.0,0.9,5.0,109.0,37.14,28.01
2017,1,23,16,45,296.5,35.0,0.95,5.0,71.0,28.79,19.39
2017,1,23,17,0,167.0,24.0,1.0,5.0,33.0,18.97,2.18
2017,1,23,17,15,83.5,12.0,1.0,4.5,16.5,10.91,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.5,0.9,3.5,8.5,0.0,0.0
2017,1,24,7,30,0.0,17.0,0.9,4.0,17.0,15.46,0.0
2017,1,24,7,45,154.5,30.0,0.9,4.5,49.5,158.95,113.6
2017,1,24,8,0,309.0,43.0,0.9,5.0,82.0,269.16,222.52
2017,1,24,8,15,380.0,54.5,0.9,5.0,121.5,330.64,278.39
2017,1,24,8,30,451.0,66.0,0.9,5.0,161.0,394.0,333.33
2017,1,24,8,45,503.0,74.0,0.95,5.5,202.0,441.79,373.19
2017,1,24,9,0,555.0,82.0,1.0,6.0,243.0,488.52,410.67
2017,1,24,9,15,613.0,79.5,1.0,6.0,281.0,525.88,440.26
2017,1,24,9,30,671.0,77.0,1.0,6.0,319.0,560.79,467.1
2017,1,24,9,45,751.5,74.5,1.05,6.5,371.0,605.65,500.59
2017,1,24,10,0,832.0,72.0,1.1,7.0,423.0,650.87,533.22
2017,1,24,10,15,712.0,103.0,1.05,7.5,418.5,600.91,490.51
2017,1,24,10,30,592.0,134.0,1.0,8.0,414.0,545.19,444.47
2017,1,24,10,45,740.5,106.0,1.0,8.5,473.5,597.36,483.95
2017,1,24,11,0,889.0,78.0,1.0,9.0,533.0,637.19,511.86
2017,1,24,11,15,896.0,78.5,1.0,9.0,550.0,621.06,497.31
2017,1,24,11,30,903.0,79.0,1.0,9.0,567.0,601.75,480.75
2017,1,24,11,45,906.0,80.0,1.0,9.0,576.0,577.6,460.22
2017,1,24,12,0,909.0,81.0,1.0,9.0,585.0,550.53,437.04
2017,1,24,12,15,910.0,81.0,1.0,9.0,586.5,518.71,409.71
2017,1,24,12,30,911.0,81.0,1.0,9.0,588.0,484.35,379.73
2017,1,24,12,45,913.0,79.0,1.0,9.5,582.0,446.12,345.32
2017,1,24,13,0,915.0,77.0,1.0,10.0,576.0,405.6,308.32
2017,1,24,13,15,625.0,148.0,1.0,10.0,485.0,328.03,248.72
2017,1,24,13,30,335.0,219.0,1.0,10.0,394.0,271.81,209.08
2017,1,24,13,45,611.5,145.5,1.05,10.0,449.0,256.2,184.48
2017,1,24,14,0,888.0,72.0,1.1,10.0,504.0,219.73,140.26
2017,1,24,14,15,874.5,70.5,1.1,9.5,475.0,170.07,99.69
2017,1,24,14,30,861.0,69.0,1.1,9.0,446.0,114.71,61.02
2017,1,24,14,45,843.5,66.0,1.1,9.0,411.5,64.13,39.54
2017,1,24,15,0,826.0,63.0,1.1,9.0,377.0,48.92,38.94
2017,1,24,15,15,798.0,60.0,1.05,8.5,337.0,47.29,37.62
2017,1,24,15,30,770.0,57.0,1.0,8.0,297.0,45.68,36.28
2017,1,24,15,45,729.5,53.0,1.0,8.0,254.0,43.19,34.0
2017,1,24,16,0,689.0,49.0,1.0,8.0,211.0,40.72,31.65
2017,1,24,16,15,623.0,43.0,1.0,7.0,166.0,36.36,27.57
2017,1,24,16,30,557.0,37.0,1.0,6.0,121.0,31.98,23.29
2017,1,24,16,45,444.0,28.5,1.05,5.5,80.5,25.01,16.22
2017,1,24,17,0,331.0,20.0,1.1,5.0,40.0,17.92,3.61
2017,1,24,17,15,165.5,10.0,1.1,4.5,20.0,9.1,0.0
2017,1,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,15,96.0,7.5,0.6,4.0,11.0,6.82,0.0
2017,1,25,7,30,192.0,15.0,0.5,4.0,22.0,119.08,0.0
2017,1,25,7,45,322.5,26.5,0.4,4.5,58.5,252.67,184.66
2017,1,25,8,0,453.0,38.0,0.3,5.0,95.0,351.21,286.8
2017,1,25,8,15,533.0,45.5,0.25,5.0,139.0,417.11,344.94
2017,1,25,8,30,613.0,53.0,0.2,5.0,183.0,484.14,400.59
2017,1,25,8,45,666.0,57.5,0.2,5.5,227.5,530.11,436.97
2017,1,25,9,0,719.0,62.0,0.2,6.0,272.0,570.82,467.8
2017,1,25,9,15,654.5,77.5,0.2,6.5,290.0,553.25,452.14
2017,1,25,9,30,590.0,93.0,0.2,7.0,308.0,527.47,430.64
2017,1,25,9,45,724.5,80.0,0.2,7.5,370.0,599.37,484.71
2017,1,25,10,0,859.0,67.0,0.2,8.0,432.0,665.79,531.48
2017,1,25,10,15,874.0,68.5,0.25,8.5,462.5,664.08,527.63
2017,1,25,10,30,889.0,70.0,0.3,9.0,493.0,663.99,525.76
2017,1,25,10,45,900.5,71.0,0.35,9.5,517.5,657.68,519.25
2017,1,25,11,0,912.0,72.0,0.4,10.0,542.0,647.95,510.2
2017,1,25,11,15,918.0,72.5,0.45,10.0,559.0,630.93,496.61
2017,1,25,11,30,924.0,73.0,0.5,10.0,576.0,610.69,480.41
2017,1,25,11,45,924.5,74.5,0.6,10.5,584.5,585.29,459.72
2017,1,25,12,0,925.0,76.0,0.7,11.0,593.0,557.03,436.33
2017,1,25,12,15,925.5,76.0,0.75,11.0,594.0,524.55,409.42
2017,1,25,12,30,926.0,76.0,0.8,11.0,595.0,489.51,379.77
2017,1,25,12,45,924.0,75.5,0.9,11.0,588.5,450.57,346.5
2017,1,25,13,0,922.0,75.0,1.0,11.0,582.0,409.56,310.5
2017,1,25,13,15,916.5,74.0,1.0,11.0,567.5,365.09,270.43
2017,1,25,13,30,911.0,73.0,1.0,11.0,553.0,319.22,228.58
2017,1,25,13,45,905.5,71.0,1.0,11.0,531.5,271.32,184.95
2017,1,25,14,0,900.0,69.0,1.0,11.0,510.0,222.47,141.46
2017,1,25,14,15,612.5,123.0,1.0,10.5,415.5,171.03,111.49
2017,1,25,14,30,325.0,177.0,1.0,10.0,321.0,155.38,114.24
2017,1,25,14,45,581.0,119.0,1.05,10.0,352.0,95.82,68.23
2017,1,25,15,0,837.0,61.0,1.1,10.0,383.0,47.34,37.3
2017,1,25,15,15,809.5,58.5,1.1,9.5,342.5,46.06,36.34
2017,1,25,15,30,782.0,56.0,1.1,9.0,302.0,44.81,35.34
2017,1,25,15,45,739.5,52.0,1.1,8.5,258.5,42.28,33.1
2017,1,25,16,0,697.0,48.0,1.1,8.0,215.0,39.75,30.78
2017,1,25,16,15,632.0,42.5,1.1,7.5,170.0,35.81,27.04
2017,1,25,16,30,567.0,37.0,1.1,7.0,125.0,31.88,23.14
2017,1,25,16,45,451.0,29.0,1.15,6.5,83.5,25.39,16.59
2017,1,25,17,0,335.0,21.0,1.2,6.0,42.0,18.82,5.56
2017,1,25,17,15,167.5,10.5,1.2,5.5,21.0,9.55,0.0
2017,1,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,3.5,11.0,10.01,0.0
2017,1,26,7,30,0.0,22.0,0.7,4.0,22.0,20.01,0.0
2017,1,26,7,45,227.0,29.5,0.6,4.5,59.0,202.26,150.91
2017,1,26,8,0,454.0,37.0,0.5,5.0,96.0,352.11,289.67
2017,1,26,8,15,533.0,44.5,0.45,5.0,139.5,417.51,347.11
2017,1,26,8,30,612.0,52.0,0.4,5.0,183.0,484.15,402.73
2017,1,26,8,45,666.5,56.0,0.4,5.5,228.0,526.01,436.3
2017,1,26,9,0,721.0,60.0,0.4,6.0,273.0,572.25,471.5
2017,1,26,9,15,754.0,63.5,0.4,6.5,314.0,601.6,492.27
2017,1,26,9,30,787.0,67.0,0.4,7.0,355.0,628.39,510.46
2017,1,26,9,45,705.0,87.5,0.4,7.5,365.0,597.7,484.13
2017,1,26,10,0,623.0,108.0,0.4,8.0,375.0,560.29,453.45
2017,1,26,10,15,450.0,156.0,0.4,8.5,356.0,484.11,391.88
2017,1,26,10,30,277.0,204.0,0.4,9.0,337.0,402.7,325.91
2017,1,26,10,45,353.0,200.5,0.4,9.5,378.0,438.68,353.95
2017,1,26,11,0,429.0,197.0,0.4,10.0,419.0,480.72,384.35
2017,1,26,11,15,679.5,134.0,0.45,10.0,499.5,559.13,444.14
2017,1,26,11,30,930.0,71.0,0.5,10.0,580.0,615.35,484.98
2017,1,26,11,45,935.0,71.0,0.55,10.5,590.0,590.76,463.36
2017,1,26,12,0,940.0,71.0,0.6,11.0,600.0,563.09,440.02
2017,1,26,12,15,941.0,71.5,0.6,11.0,601.5,530.96,413.05
2017,1,26,12,30,942.0,72.0,0.6,11.0,603.0,496.17,383.37
2017,1,26,12,45,940.5,71.5,0.65,11.0,596.5,456.88,349.84
2017,1,26,13,0,939.0,71.0,0.7,11.0,590.0,415.44,313.59
2017,1,26,13,15,934.5,70.0,0.7,11.0,576.0,370.6,273.5
2017,1,26,13,30,930.0,69.0,0.7,11.0,562.0,324.24,231.45
2017,1,26,13,45,921.0,68.5,0.75,11.0,540.0,275.93,187.87
2017,1,26,14,0,912.0,68.0,0.8,11.0,518.0,226.91,144.47
2017,1,26,14,15,899.5,66.5,0.8,10.5,489.5,176.11,102.69
2017,1,26,14,30,887.0,65.0,0.8,10.0,461.0,125.41,67.26
2017,1,26,14,45,867.5,63.0,0.8,10.0,425.5,74.43,44.12
2017,1,26,15,0,848.0,61.0,0.8,10.0,390.0,47.32,37.31
2017,1,26,15,15,821.0,58.5,0.8,9.5,349.5,46.03,36.33
2017,1,26,15,30,794.0,56.0,0.8,9.0,309.0,44.78,35.32
2017,1,26,15,45,753.0,52.5,0.8,8.5,265.0,42.66,33.47
2017,1,26,16,0,712.0,49.0,0.8,8.0,221.0,40.59,31.57
2017,1,26,16,15,649.0,43.5,0.85,7.5,175.5,36.67,27.86
2017,1,26,16,30,586.0,38.0,0.9,7.0,130.0,32.76,23.99
2017,1,26,16,45,475.5,30.0,0.95,6.5,88.0,26.3,17.51
2017,1,26,17,0,365.0,22.0,1.0,6.0,46.0,19.76,7.37
2017,1,26,17,15,182.5,11.0,1.0,5.5,23.0,10.01,0.0
2017,1,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,1.5,13.0,11.82,0.0
2017,1,27,7,30,0.0,26.0,1.0,2.0,26.0,23.65,0.0
2017,1,27,7,45,271.5,30.5,1.05,3.0,66.5,230.62,176.34
2017,1,27,8,0,543.0,35.0,1.1,4.0,107.0,397.42,330.19
2017,1,27,8,15,618.0,41.5,1.1,4.5,153.0,462.61,388.08
2017,1,27,8,30,693.0,48.0,1.1,5.0,199.0,528.03,443.18
2017,1,27,8,45,742.5,51.5,1.1,5.5,245.0,572.88,479.38
2017,1,27,9,0,792.0,55.0,1.1,6.0,291.0,616.01,512.46
2017,1,27,9,15,821.0,58.0,1.1,6.5,333.0,642.62,531.29
2017,1,27,9,30,850.0,61.0,1.1,7.0,375.0,666.48,547.32
2017,1,27,9,45,873.5,62.5,1.1,8.0,413.0,676.47,551.56
2017,1,27,10,0,897.0,64.0,1.1,9.0,451.0,688.73,557.48
2017,1,27,10,15,910.5,65.5,1.1,9.0,482.0,690.94,557.62
2017,1,27,10,30,924.0,67.0,1.1,9.0,513.0,689.73,555.03
2017,1,27,10,45,932.0,68.5,1.15,9.5,537.0,681.46,546.67
2017,1,27,11,0,940.0,70.0,1.2,10.0,561.0,669.73,535.68
2017,1,27,11,15,945.5,70.5,1.15,10.0,578.0,651.95,520.08
2017,1,27,11,30,951.0,71.0,1.1,10.0,595.0,630.86,501.84
2017,1,27,11,45,953.5,71.5,1.1,10.5,604.0,604.86,479.22
2017,1,27,12,0,956.0,72.0,1.1,11.0,613.0,575.83,453.96
2017,1,27,12,15,955.5,72.0,1.0,11.0,614.0,541.92,424.6
2017,1,27,12,30,955.0,72.0,0.9,11.0,615.0,505.42,392.69
2017,1,27,12,45,951.0,72.0,0.8,11.5,607.5,465.04,356.49
2017,1,27,13,0,947.0,72.0,0.7,12.0,600.0,422.66,318.12
2017,1,27,13,15,941.5,71.5,0.65,12.0,585.0,377.52,277.78
2017,1,27,13,30,936.0,71.0,0.6,12.0,570.0,330.91,235.62
2017,1,27,13,45,925.5,70.5,0.55,12.0,547.5,281.85,191.49
2017,1,27,14,0,915.0,70.0,0.5,12.0,525.0,232.2,147.72
2017,1,27,14,15,901.5,68.5,0.45,12.0,496.0,180.98,105.53
2017,1,27,14,30,888.0,67.0,0.4,12.0,467.0,129.95,69.6
2017,1,27,14,45,868.0,65.0,0.35,12.0,431.0,78.74,45.67
2017,1,27,15,0,848.0,63.0,0.3,12.0,395.0,48.76,38.28
2017,1,27,15,15,820.5,60.5,0.35,11.5,354.5,47.51,37.38
2017,1,27,15,30,793.0,58.0,0.4,11.0,314.0,46.31,36.43
2017,1,27,15,45,751.5,54.0,0.5,10.5,269.5,43.82,34.25
2017,1,27,16,0,710.0,50.0,0.6,10.0,225.0,41.35,32.01
2017,1,27,16,15,646.5,45.0,0.7,9.0,179.5,37.91,28.84
2017,1,27,16,30,583.0,40.0,0.8,8.0,134.0,34.53,25.52
2017,1,27,16,45,470.0,31.5,0.95,7.5,91.0,27.64,18.69
2017,1,27,17,0,357.0,23.0,1.1,7.0,48.0,18.89,7.67
2017,1,27,17,15,178.5,11.5,1.1,6.5,24.0,10.46,0.0
2017,1,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,7,15,114.0,8.5,1.4,2.5,13.5,68.38,0.0
2017,1,28,7,30,228.0,17.0,1.4,3.0,27.0,167.92,0.0
2017,1,28,7,45,374.5,27.5,1.4,4.0,67.0,289.06,223.06
2017,1,28,8,0,521.0,38.0,1.4,5.0,107.0,396.82,329.37
2017,1,28,8,15,599.5,44.5,1.35,5.5,153.5,456.06,382.97
2017,1,28,8,30,678.0,51.0,1.3,6.0,200.0,523.96,439.9
2017,1,28,8,45,727.5,55.0,1.3,6.5,246.5,569.61,476.69
2017,1,28,9,0,777.0,59.0,1.3,7.0,293.0,613.5,510.38
2017,1,28,9,15,735.5,67.0,1.25,7.5,313.0,598.37,496.39
2017,1,28,9,30,694.0,75.0,1.2,8.0,333.0,583.15,482.32
2017,1,28,9,45,688.5,85.0,1.2,8.5,362.5,588.5,484.39
2017,1,28,10,0,683.0,95.0,1.2,9.0,392.0,590.87,483.76
2017,1,28,10,15,800.5,84.0,1.1,9.5,455.5,646.64,523.75
2017,1,28,10,30,918.0,73.0,1.0,10.0,519.0,696.0,556.87
2017,1,28,10,45,928.0,74.5,0.95,11.0,544.0,688.99,546.78
2017,1,28,11,0,938.0,76.0,0.9,12.0,569.0,678.48,534.76
2017,1,28,11,15,944.0,77.0,0.8,12.0,586.5,661.46,519.3
2017,1,28,11,30,950.0,78.0,0.7,12.0,604.0,641.09,501.26
2017,1,28,11,45,952.5,78.5,0.65,12.5,613.5,614.96,478.51
2017,1,28,12,0,955.0,79.0,0.6,13.0,623.0,585.8,453.27
2017,1,28,12,15,955.0,79.0,0.55,13.0,624.0,551.99,425.0
2017,1,28,12,30,955.0,79.0,0.5,13.0,625.0,515.55,394.17
2017,1,28,12,45,953.5,78.5,0.5,13.5,618.5,475.55,359.68
2017,1,28,13,0,952.0,78.0,0.5,14.0,612.0,433.35,322.71
2017,1,28,13,15,946.0,77.0,0.45,14.0,597.0,387.2,282.22
2017,1,28,13,30,940.0,76.0,0.4,14.0,582.0,339.63,239.93
2017,1,28,13,45,931.0,75.0,0.35,14.0,559.0,290.13,195.97
2017,1,28,14,0,922.0,74.0,0.3,14.0,536.0,239.9,152.13
2017,1,28,14,15,908.5,72.0,0.25,14.0,506.5,187.74,109.47
2017,1,28,14,30,895.0,70.0,0.2,14.0,477.0,135.79,72.77
2017,1,28,14,45,878.0,67.5,0.2,14.0,441.0,77.36,42.27
2017,1,28,15,0,861.0,65.0,0.2,14.0,405.0,50.29,39.31
2017,1,28,15,15,834.0,62.0,0.2,13.5,364.0,48.68,38.12
2017,1,28,15,30,807.0,59.0,0.2,13.0,323.0,47.1,36.85
2017,1,28,15,45,768.5,55.0,0.25,13.0,278.0,44.64,34.66
2017,1,28,16,0,730.0,51.0,0.3,13.0,233.0,42.2,32.4
2017,1,28,16,15,667.0,45.5,0.4,12.5,186.5,38.32,28.82
2017,1,28,16,30,604.0,40.0,0.5,12.0,140.0,34.45,25.07
2017,1,28,16,45,495.5,32.0,0.6,11.5,96.5,28.05,18.81
2017,1,28,17,0,387.0,24.0,0.7,11.0,53.0,21.57,10.16
2017,1,28,17,15,193.5,12.0,0.8,10.5,26.5,10.91,0.0
2017,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.5,1.4,3.5,15.5,14.1,0.0
2017,1,29,7,30,0.0,31.0,1.4,4.0,31.0,47.0,0.0
2017,1,29,7,45,293.5,33.0,1.4,4.5,73.0,247.41,193.28
2017,1,29,8,0,587.0,35.0,1.4,5.0,115.0,428.12,355.9
2017,1,29,8,15,659.5,40.5,1.35,5.5,162.5,491.88,412.03
2017,1,29,8,30,732.0,46.0,1.3,6.0,210.0,555.66,465.21
2017,1,29,8,45,777.0,50.0,1.3,7.0,257.0,598.9,498.91
2017,1,29,9,0,822.0,54.0,1.3,8.0,304.0,640.36,529.09
2017,1,29,9,15,851.0,57.0,1.25,8.5,347.5,667.45,547.32
2017,1,29,9,30,880.0,60.0,1.2,9.0,391.0,686.18,558.7
2017,1,29,9,45,894.0,64.0,1.2,10.0,428.0,698.45,564.49
2017,1,29,10,0,908.0,68.0,1.2,11.0,465.0,707.39,567.74
2017,1,29,10,15,815.5,85.0,1.1,11.5,460.5,660.81,529.16
2017,1,29,10,30,723.0,102.0,1.0,12.0,456.0,608.96,486.98
2017,1,29,10,45,839.0,88.0,0.95,12.5,518.0,653.61,518.43
2017,1,29,11,0,955.0,74.0,0.9,13.0,580.0,690.46,542.05
2017,1,29,11,15,961.0,74.5,0.85,13.0,597.5,672.63,526.09
2017,1,29,11,30,967.0,75.0,0.8,13.0,615.0,651.42,508.13
2017,1,29,11,45,969.5,75.5,0.8,13.5,624.0,624.9,485.7
2017,1,29,12,0,972.0,76.0,0.8,14.0,633.0,595.29,460.67
2017,1,29,12,15,971.5,76.5,0.8,14.0,634.5,561.21,432.66
2017,1,29,12,30,971.0,77.0,0.8,14.0,636.0,524.46,401.95
2017,1,29,12,45,808.0,114.5,0.8,14.0,576.0,449.89,343.54
2017,1,29,13,0,645.0,152.0,0.8,14.0,516.0,382.05,290.58
2017,1,29,13,15,654.0,144.5,0.8,14.0,506.0,345.93,259.15
2017,1,29,13,30,663.0,137.0,0.8,14.0,496.0,307.93,225.28
2017,1,29,13,45,656.0,132.5,0.8,14.0,476.0,266.74,189.02
2017,1,29,14,0,649.0,128.0,0.8,14.0,456.0,225.32,153.02
2017,1,29,14,15,568.5,140.5,0.8,13.5,416.5,186.02,123.88
2017,1,29,14,30,488.0,153.0,0.8,13.0,377.0,153.79,103.91
2017,1,29,14,45,551.5,127.0,0.8,13.0,361.5,107.44,73.36
2017,1,29,15,0,615.0,101.0,0.8,13.0,346.0,70.49,57.32
2017,1,29,15,15,588.5,96.0,0.75,12.5,311.5,68.47,55.83
2017,1,29,15,30,562.0,91.0,0.7,12.0,277.0,66.5,54.28
2017,1,29,15,45,534.5,81.5,0.7,11.5,238.5,60.77,49.29
2017,1,29,16,0,507.0,72.0,0.7,11.0,200.0,54.87,44.04
2017,1,29,16,15,450.5,63.5,0.75,10.0,160.5,49.56,39.23
2017,1,29,16,30,394.0,55.0,0.8,9.0,121.0,44.16,34.11
2017,1,29,16,45,318.0,41.5,0.85,8.5,84.0,33.86,24.25
2017,1,29,17,0,242.0,28.0,0.9,8.0,47.0,23.17,12.21
2017,1,29,17,15,121.0,14.0,0.95,7.5,23.5,12.73,0.0
2017,1,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,3.5,16.0,14.55,0.0
2017,1,30,7,30,0.0,32.0,1.2,4.0,32.0,48.61,0.0
2017,1,30,7,45,289.5,34.5,1.2,5.0,75.0,247.23,194.66
2017,1,30,8,0,579.0,37.0,1.2,6.0,118.0,427.03,353.69
2017,1,30,8,15,652.5,43.0,1.15,6.5,166.0,492.42,410.28
2017,1,30,8,30,726.0,49.0,1.1,7.0,214.0,557.77,463.99
2017,1,30,8,45,770.0,53.5,1.1,7.5,261.0,601.21,498.2
2017,1,30,9,0,814.0,58.0,1.1,8.0,308.0,642.78,529.05
2017,1,30,9,15,843.5,61.0,1.05,8.5,351.5,670.31,547.35
2017,1,30,9,30,873.0,64.0,1.0,9.0,395.0,695.0,562.91
2017,1,30,9,45,893.5,66.0,0.95,10.0,433.5,703.76,565.3
2017,1,30,10,0,914.0,68.0,0.9,11.0,472.0,714.78,569.37
2017,1,30,10,15,928.0,70.0,0.8,11.5,504.0,717.93,568.01
2017,1,30,10,30,942.0,72.0,0.7,12.0,536.0,717.55,563.75
2017,1,30,10,45,952.5,72.5,0.65,12.5,561.5,709.54,554.57
2017,1,30,11,0,963.0,73.0,0.6,13.0,587.0,697.97,542.86
2017,1,30,11,15,968.0,74.0,0.55,13.5,604.5,679.95,526.48
2017,1,30,11,30,973.0,75.0,0.5,14.0,622.0,658.54,507.6
2017,1,30,11,45,976.0,75.0,0.45,14.5,631.0,631.63,484.65
2017,1,30,12,0,979.0,75.0,0.4,15.0,640.0,601.6,459.19
2017,1,30,12,15,711.5,149.5,0.35,15.0,561.0,504.28,385.36
2017,1,30,12,30,444.0,224.0,0.3,15.0,482.0,413.42,316.95
2017,1,30,12,45,694.0,155.0,0.3,15.0,552.5,439.13,332.94
2017,1,30,13,0,944.0,86.0,0.3,15.0,623.0,444.29,329.36
2017,1,30,13,15,938.0,85.0,0.3,15.0,607.5,398.2,289.33
2017,1,30,13,30,932.0,84.0,0.3,15.0,592.0,350.69,247.87
2017,1,30,13,45,750.0,119.5,0.3,15.0,518.0,281.37,195.04
2017,1,30,14,0,568.0,155.0,0.3,15.0,444.0,232.09,160.12
2017,1,30,14,15,652.0,123.0,0.25,15.0,437.5,187.06,119.57
2017,1,30,14,30,736.0,91.0,0.2,15.0,431.0,132.46,74.96
2017,1,30,14,45,735.0,83.0,0.2,15.0,401.0,89.35,52.46
2017,1,30,15,0,734.0,75.0,0.2,15.0,371.0,56.96,44.96
2017,1,30,15,15,696.0,75.5,0.25,14.5,334.0,53.24,41.95
2017,1,30,15,30,658.0,76.0,0.3,14.0,297.0,54.87,43.56
2017,1,30,15,45,687.5,66.5,0.4,13.5,269.0,49.17,38.6
2017,1,30,16,0,717.0,57.0,0.5,13.0,241.0,47.21,36.88
2017,1,30,16,15,653.5,51.0,0.55,12.5,194.0,43.07,33.08
2017,1,30,16,30,590.0,45.0,0.6,12.0,147.0,35.6,26.15
2017,1,30,16,45,478.0,36.5,0.7,11.5,102.5,29.43,20.17
2017,1,30,17,0,366.0,28.0,0.8,11.0,58.0,23.2,12.58
2017,1,30,17,15,183.0,14.0,0.8,10.5,29.0,12.73,0.0
2017,1,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,16.0,0.95,5.5,16.0,14.55,0.0
2017,1,31,7,30,0.0,32.0,0.9,6.0,32.0,47.47,0.0
2017,1,31,7,45,276.0,35.0,0.85,7.0,74.5,240.89,189.69
2017,1,31,8,0,552.0,38.0,0.8,8.0,117.0,413.35,339.35
2017,1,31,8,15,626.0,44.5,0.75,8.5,164.0,479.4,395.1
2017,1,31,8,30,700.0,51.0,0.7,9.0,211.0,545.55,448.25
2017,1,31,8,45,748.0,55.0,0.7,10.0,258.0,590.98,482.38
2017,1,31,9,0,796.0,59.0,0.7,11.0,305.0,634.64,513.12
2017,1,31,9,15,826.5,62.0,0.65,11.5,348.5,662.88,531.27
2017,1,31,9,30,857.0,65.0,0.6,12.0,392.0,688.33,546.82
2017,1,31,9,45,882.0,66.0,0.55,12.5,431.5,699.03,551.33
2017,1,31,10,0,907.0,67.0,0.5,13.0,471.0,712.09,557.57
2017,1,31,10,15,921.0,69.0,0.45,13.5,503.0,715.4,556.81
2017,1,31,10,30,935.0,71.0,0.4,14.0,535.0,715.2,553.55
2017,1,31,10,45,945.0,72.0,0.4,14.5,560.5,707.6,545.5
2017,1,31,11,0,955.0,73.0,0.4,15.0,586.0,696.46,534.97
2017,1,31,11,15,960.5,73.5,0.4,15.5,603.5,678.4,519.52
2017,1,31,11,30,966.0,74.0,0.4,16.0,621.0,656.96,501.58
2017,1,31,11,45,968.5,74.5,0.4,16.5,630.0,630.5,479.85
2017,1,31,12,0,971.0,75.0,0.4,17.0,639.0,600.94,455.57
2017,1,31,12,15,970.5,75.0,0.4,17.0,640.5,566.39,428.06
2017,1,31,12,30,970.0,75.0,0.4,17.0,642.0,529.19,397.94
2017,1,31,12,45,969.0,74.0,0.45,17.0,635.0,488.34,364.72
2017,1,31,13,0,968.0,73.0,0.5,17.0,628.0,445.24,328.72
2017,1,31,13,15,962.5,72.5,0.5,17.0,613.0,398.95,288.95
2017,1,31,13,30,957.0,72.0,0.5,17.0,598.0,351.13,247.13
2017,1,31,13,45,947.5,71.0,0.5,17.0,575.0,300.57,202.79
2017,1,31,14,0,938.0,70.0,0.5,17.0,552.0,249.3,158.27
2017,1,31,14,15,721.5,112.0,0.5,16.5,470.5,190.88,119.22
2017,1,31,14,30,505.0,154.0,0.5,16.0,389.0,159.57,105.85
2017,1,31,14,45,320.0,165.5,0.5,16.0,310.5,132.96,97.22
2017,1,31,15,0,135.0,177.0,0.5,16.0,232.0,128.86,106.86
2017,1,31,15,15,133.0,159.5,0.5,15.5,209.0,117.69,97.71
2017,1,31,15,30,131.0,142.0,0.5,15.0,186.0,106.17,88.13
2017,1,31,15,45,125.5,123.5,0.55,14.5,161.0,93.67,77.53
2017,1,31,16,0,120.0,105.0,0.6,14.0,136.0,80.8,66.36
2017,1,31,16,15,108.5,86.0,0.6,13.5,110.0,67.22,54.3
2017,1,31,16,30,97.0,67.0,0.6,13.0,84.0,53.27,41.65
2017,1,31,16,45,75.0,48.5,0.6,13.0,59.0,39.27,28.63
2017,1,31,17,0,53.0,30.0,0.6,13.0,34.0,24.92,14.25
2017,1,31,17,15,26.5,15.0,0.55,12.5,17.0,13.64,0.0
2017,1,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.0,1.25,7.5,3.0,2.73,0.0
2017,2,1,7,30,0.0,6.0,1.2,8.0,6.0,5.26,0.0
2017,2,1,7,45,0.0,13.0,1.15,8.5,13.0,11.42,3.68
2017,2,1,8,0,0.0,20.0,1.1,9.0,20.0,17.59,9.43
2017,2,1,8,15,0.0,28.5,1.1,9.5,28.5,25.09,16.14
2017,2,1,8,30,0.0,37.0,1.1,10.0,37.0,32.61,22.79
2017,2,1,8,45,0.0,45.0,1.15,10.5,45.0,39.69,28.96
2017,2,1,9,0,0.0,53.0,1.2,11.0,53.0,46.78,35.04
2017,2,1,9,15,0.0,61.0,1.2,11.0,61.0,53.89,41.11
2017,2,1,9,30,0.0,69.0,1.2,11.0,69.0,61.0,47.13
2017,2,1,9,45,7.0,117.0,1.3,11.5,120.5,112.19,90.57
2017,2,1,10,0,14.0,165.0,1.4,12.0,172.0,164.81,134.1
2017,2,1,10,15,22.5,182.0,1.45,12.0,193.5,185.91,151.24
2017,2,1,10,30,31.0,199.0,1.5,12.0,215.0,216.2,175.81
2017,2,1,10,45,31.0,208.0,1.55,12.5,225.0,222.06,179.78
2017,2,1,11,0,31.0,217.0,1.6,13.0,235.0,227.73,183.7
2017,2,1,11,15,49.0,235.0,1.6,13.0,263.0,253.33,204.22
2017,2,1,11,30,67.0,253.0,1.6,13.0,291.0,277.34,223.14
2017,2,1,11,45,248.0,242.5,1.65,13.5,387.0,377.88,303.25
2017,2,1,12,0,429.0,232.0,1.7,14.0,483.0,458.48,364.11
2017,2,1,12,15,427.5,233.0,1.65,14.0,484.0,438.4,346.36
2017,2,1,12,30,426.0,234.0,1.6,14.0,485.0,417.13,328.15
2017,2,1,12,45,254.0,248.0,1.6,14.0,397.5,330.16,260.13
2017,2,1,13,0,82.0,262.0,1.6,14.0,310.0,257.33,203.88
2017,2,1,13,15,80.5,256.0,1.6,14.0,302.5,244.75,193.78
2017,2,1,13,30,79.0,250.0,1.6,14.0,295.0,232.17,183.42
2017,2,1,13,45,477.0,166.5,1.6,14.0,416.0,254.69,187.72
2017,2,1,14,0,875.0,83.0,1.6,14.0,537.0,245.44,161.51
2017,2,1,14,15,582.5,140.5,1.55,13.5,435.5,194.94,130.92
2017,2,1,14,30,290.0,198.0,1.5,13.0,334.0,174.92,128.91
2017,2,1,14,45,166.0,182.0,1.45,13.0,259.0,143.24,110.8
2017,2,1,15,0,42.0,166.0,1.4,13.0,184.0,127.56,107.28
2017,2,1,15,15,38.0,150.5,1.35,12.5,165.5,116.67,98.22
2017,2,1,15,30,34.0,135.0,1.3,12.0,147.0,105.53,88.78
2017,2,1,15,45,29.0,117.5,1.3,12.0,127.0,92.87,77.7
2017,2,1,16,0,24.0,100.0,1.3,12.0,107.0,79.93,66.19
2017,2,1,16,15,16.5,82.0,1.4,11.5,86.0,68.19,55.65
2017,2,1,16,30,9.0,64.0,1.5,11.0,65.0,53.68,42.39
2017,2,1,16,45,4.5,45.5,1.6,11.0,46.0,38.68,28.41
2017,2,1,17,0,0.0,27.0,1.7,11.0,27.0,23.48,13.55
2017,2,1,17,15,0.0,13.5,1.8,10.5,13.5,11.89,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
