Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,7.5,2.15,10.0,7.5,6.82,0.0
2017,2,2,7,30,0.0,15.0,2.1,10.0,15.0,13.21,0.0
2017,2,2,7,45,5.5,33.5,2.05,10.5,34.0,37.62,25.1
2017,2,2,8,0,11.0,52.0,2.0,11.0,53.0,60.93,46.23
2017,2,2,8,15,21.5,70.5,1.95,11.0,75.0,94.38,75.71
2017,2,2,8,30,32.0,89.0,1.9,11.0,97.0,120.63,98.81
2017,2,2,8,45,38.0,107.5,1.9,11.0,118.5,143.54,118.6
2017,2,2,9,0,44.0,126.0,1.9,11.0,140.0,166.09,137.7
2017,2,2,9,15,49.5,143.0,1.8,11.5,160.5,185.99,153.9
2017,2,2,9,30,55.0,160.0,1.7,12.0,181.0,205.57,169.51
2017,2,2,9,45,27.5,153.5,1.65,12.5,164.0,174.13,142.08
2017,2,2,10,0,0.0,147.0,1.6,13.0,147.0,136.35,109.52
2017,2,2,10,15,16.0,174.5,1.55,13.0,182.5,173.67,140.58
2017,2,2,10,30,32.0,202.0,1.5,13.0,218.0,220.07,178.31
2017,2,2,10,45,29.0,207.5,1.5,13.0,223.0,220.2,177.8
2017,2,2,11,0,26.0,213.0,1.5,13.0,228.0,212.32,171.04
2017,2,2,11,15,26.5,219.5,1.45,13.0,235.0,216.65,174.26
2017,2,2,11,30,27.0,226.0,1.4,13.0,242.0,220.86,177.33
2017,2,2,11,45,27.0,230.0,1.4,13.5,246.5,222.31,177.92
2017,2,2,12,0,27.0,234.0,1.4,14.0,251.0,223.63,178.44
2017,2,2,12,15,15.5,208.0,1.35,14.0,217.5,192.32,153.11
2017,2,2,12,30,4.0,182.0,1.3,14.0,184.0,162.53,129.05
2017,2,2,12,45,2.0,170.0,1.3,14.0,171.0,150.39,119.3
2017,2,2,13,0,0.0,158.0,1.3,14.0,158.0,138.62,109.81
2017,2,2,13,15,10.5,185.5,1.3,14.0,191.5,164.81,131.07
2017,2,2,13,30,21.0,213.0,1.3,14.0,225.0,188.8,150.17
2017,2,2,13,45,17.0,200.5,1.3,14.0,210.0,175.16,139.22
2017,2,2,14,0,13.0,188.0,1.3,14.0,195.0,162.03,128.85
2017,2,2,14,15,6.5,169.0,1.25,14.0,172.5,144.06,114.63
2017,2,2,14,30,0.0,150.0,1.2,14.0,150.0,127.01,101.14
2017,2,2,14,45,0.0,111.0,1.2,14.0,111.0,95.81,75.47
2017,2,2,15,0,0.0,72.0,1.2,14.0,72.0,63.67,51.05
2017,2,2,15,15,0.0,64.5,1.2,13.5,64.5,57.0,45.39
2017,2,2,15,30,0.0,57.0,1.2,13.0,57.0,50.33,39.64
2017,2,2,15,45,0.0,49.0,1.2,13.0,49.0,43.24,33.33
2017,2,2,16,0,0.0,41.0,1.2,13.0,41.0,36.15,26.96
2017,2,2,16,15,0.0,33.0,1.2,13.0,33.0,29.07,20.52
2017,2,2,16,30,0.0,25.0,1.2,13.0,25.0,22.0,14.02
2017,2,2,16,45,0.0,17.5,1.25,13.0,17.5,15.38,7.88
2017,2,2,17,0,0.0,10.0,1.3,13.0,10.0,8.78,1.59
2017,2,2,17,15,0.0,5.0,1.3,12.5,5.0,4.38,0.0
2017,2,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.0,1.8,12.0,8.0,7.28,0.0
2017,2,3,7,30,0.0,16.0,1.7,12.0,16.0,14.1,0.0
2017,2,3,7,45,8.5,34.5,1.65,12.0,36.0,40.48,27.51
2017,2,3,8,0,17.0,53.0,1.6,12.0,56.0,72.43,55.93
2017,2,3,8,15,27.0,72.0,1.6,12.0,78.0,99.74,80.11
2017,2,3,8,30,37.0,91.0,1.6,12.0,100.0,126.44,103.46
2017,2,3,8,45,45.0,110.0,1.6,12.5,123.0,151.42,124.66
2017,2,3,9,0,53.0,129.0,1.6,13.0,146.0,176.02,145.04
2017,2,3,9,15,57.0,146.0,1.6,13.0,166.5,194.85,160.42
2017,2,3,9,30,61.0,163.0,1.6,13.0,187.0,213.34,175.29
2017,2,3,9,45,439.0,120.5,1.65,13.5,319.0,462.76,381.75
2017,2,3,10,0,817.0,78.0,1.7,14.0,451.0,677.7,545.88
2017,2,3,10,15,409.5,120.0,1.7,14.0,307.0,429.88,350.24
2017,2,3,10,30,2.0,162.0,1.7,14.0,163.0,149.83,119.15
2017,2,3,10,45,19.0,193.0,1.7,14.0,203.5,190.22,153.01
2017,2,3,11,0,36.0,224.0,1.7,14.0,244.0,238.16,191.59
2017,2,3,11,15,18.0,194.5,1.7,14.0,205.0,187.61,150.11
2017,2,3,11,30,0.0,165.0,1.7,14.0,166.0,147.95,117.5
2017,2,3,11,45,10.5,195.0,1.7,14.0,201.5,180.76,144.34
2017,2,3,12,0,21.0,225.0,1.7,14.0,237.0,212.32,169.67
2017,2,3,12,15,10.5,193.5,1.65,14.0,199.5,176.96,140.87
2017,2,3,12,30,0.0,162.0,1.6,14.0,162.0,143.13,113.39
2017,2,3,12,45,1.5,171.0,1.6,14.0,172.0,151.07,119.98
2017,2,3,13,0,3.0,180.0,1.6,14.0,182.0,158.62,126.14
2017,2,3,13,15,15.5,201.5,1.55,13.5,210.5,179.99,143.57
2017,2,3,13,30,28.0,223.0,1.5,13.0,239.0,199.18,158.99
2017,2,3,13,45,19.5,204.5,1.5,13.0,215.5,179.15,142.95
2017,2,3,14,0,11.0,186.0,1.5,13.0,192.0,160.23,127.98
2017,2,3,14,15,124.5,197.5,1.45,13.0,257.5,175.42,135.59
2017,2,3,14,30,238.0,209.0,1.4,13.0,323.0,183.83,138.08
2017,2,3,14,45,130.5,185.0,1.4,13.0,247.0,144.88,112.63
2017,2,3,15,0,23.0,161.0,1.4,13.0,171.0,131.12,110.31
2017,2,3,15,15,19.5,146.0,1.3,12.5,154.0,119.45,100.58
2017,2,3,15,30,16.0,131.0,1.2,12.0,137.0,107.61,90.57
2017,2,3,15,45,12.0,115.0,1.2,12.0,119.0,94.94,79.51
2017,2,3,16,0,8.0,99.0,1.2,12.0,101.0,82.11,68.14
2017,2,3,16,15,4.0,81.0,1.15,11.5,82.0,67.74,55.3
2017,2,3,16,30,0.0,63.0,1.1,11.0,63.0,53.21,42.07
2017,2,3,16,45,0.0,45.0,1.05,11.0,45.0,38.52,28.44
2017,2,3,17,0,0.0,27.0,1.0,11.0,27.0,23.63,14.21
2017,2,3,17,15,0.0,13.5,1.0,10.5,13.5,11.89,0.0
2017,2,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,12.5,10.5,1.1,9.5,11.5,16.44,0.0
2017,2,4,7,30,25.0,21.0,1.1,10.0,23.0,45.49,16.79
2017,2,4,7,45,66.0,39.0,1.1,10.5,48.0,98.56,76.32
2017,2,4,8,0,107.0,57.0,1.1,11.0,73.0,145.88,119.3
2017,2,4,8,15,124.0,76.5,1.1,11.0,101.5,180.44,150.05
2017,2,4,8,30,141.0,96.0,1.1,11.0,130.0,214.37,179.44
2017,2,4,8,45,149.5,115.0,1.1,11.5,157.5,241.22,201.63
2017,2,4,9,0,158.0,134.0,1.1,12.0,185.0,267.3,222.5
2017,2,4,9,15,164.5,151.5,1.1,12.0,211.0,289.22,239.83
2017,2,4,9,30,171.0,169.0,1.1,12.0,237.0,310.3,256.15
2017,2,4,9,45,135.5,185.5,1.1,12.5,242.5,299.56,245.43
2017,2,4,10,0,100.0,202.0,1.1,13.0,248.0,276.56,225.2
2017,2,4,10,15,81.0,211.5,1.05,13.0,250.5,268.73,217.94
2017,2,4,10,30,62.0,221.0,1.0,13.0,253.0,261.09,210.8
2017,2,4,10,45,219.5,223.5,0.95,13.5,344.0,374.8,302.15
2017,2,4,11,0,377.0,226.0,0.9,14.0,435.0,481.85,383.13
2017,2,4,11,15,198.5,222.5,0.85,14.0,333.0,344.1,274.1
2017,2,4,11,30,20.0,219.0,0.8,14.0,231.0,210.17,166.64
2017,2,4,11,45,26.0,230.5,0.8,14.0,246.0,222.34,176.85
2017,2,4,12,0,32.0,242.0,0.8,14.0,261.0,238.21,189.21
2017,2,4,12,15,24.0,230.5,0.8,14.0,245.0,216.83,171.99
2017,2,4,12,30,16.0,219.0,0.8,14.0,229.0,200.71,159.15
2017,2,4,12,45,41.0,241.0,0.8,14.0,265.5,229.49,181.93
2017,2,4,13,0,66.0,263.0,0.8,14.0,302.0,253.0,199.85
2017,2,4,13,15,54.0,250.0,0.75,14.0,281.5,231.86,182.87
2017,2,4,13,30,42.0,237.0,0.7,14.0,261.0,212.08,167.3
2017,2,4,13,45,70.5,238.5,0.7,14.0,277.0,215.15,168.8
2017,2,4,14,0,99.0,240.0,0.7,14.0,293.0,214.72,167.1
2017,2,4,14,15,135.5,228.5,0.7,13.5,296.5,198.92,153.02
2017,2,4,14,30,172.0,217.0,0.7,13.0,300.0,182.72,139.21
2017,2,4,14,45,228.0,195.0,0.7,13.0,297.0,157.32,119.34
2017,2,4,15,0,284.0,173.0,0.7,13.0,294.0,121.86,101.95
2017,2,4,15,15,267.0,160.0,0.65,12.5,265.0,114.06,95.69
2017,2,4,15,30,250.0,147.0,0.6,12.0,236.0,106.03,89.03
2017,2,4,15,45,428.5,109.0,0.55,12.0,237.5,78.42,64.8
2017,2,4,16,0,607.0,71.0,0.5,12.0,239.0,53.26,42.44
2017,2,4,16,15,545.0,64.0,0.55,11.5,194.0,49.14,38.75
2017,2,4,16,30,483.0,57.0,0.6,11.0,149.0,44.99,34.83
2017,2,4,16,45,390.0,46.0,0.65,10.5,107.0,37.05,27.29
2017,2,4,17,0,297.0,35.0,0.7,10.0,65.0,28.89,18.94
2017,2,4,17,15,148.5,17.5,0.7,9.5,32.5,14.13,0.0
2017,2,4,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,15,31.5,12.0,0.9,8.0,14.0,28.38,0.0
2017,2,5,7,30,63.0,24.0,0.9,8.0,28.0,82.77,41.31
2017,2,5,7,45,122.0,41.5,0.95,8.5,58.0,148.46,118.76
2017,2,5,8,0,181.0,59.0,1.0,9.0,88.0,207.57,172.52
2017,2,5,8,15,213.5,77.5,1.0,9.0,122.0,252.46,212.29
2017,2,5,8,30,246.0,96.0,1.0,9.0,156.0,297.31,250.75
2017,2,5,8,45,272.5,112.0,1.05,9.5,191.0,334.31,281.19
2017,2,5,9,0,299.0,128.0,1.1,10.0,226.0,370.82,310.25
2017,2,5,9,15,321.0,140.5,1.15,10.5,258.0,398.89,331.78
2017,2,5,9,30,343.0,153.0,1.2,11.0,290.0,425.97,352.03
2017,2,5,9,45,363.0,165.5,1.25,11.5,322.5,450.29,369.66
2017,2,5,10,0,383.0,178.0,1.3,12.0,355.0,472.96,385.7
2017,2,5,10,15,256.0,206.5,1.35,12.0,328.5,408.62,332.32
2017,2,5,10,30,129.0,235.0,1.4,12.0,302.0,333.27,270.3
2017,2,5,10,45,209.0,240.5,1.45,12.5,355.0,386.44,312.93
2017,2,5,11,0,289.0,246.0,1.5,13.0,408.0,445.98,358.46
2017,2,5,11,15,217.5,261.0,1.55,13.0,385.0,395.4,317.26
2017,2,5,11,30,146.0,276.0,1.6,13.0,362.0,356.28,285.41
2017,2,5,11,45,137.5,280.5,1.65,13.0,362.5,346.65,277.48
2017,2,5,12,0,129.0,285.0,1.7,13.0,363.0,336.94,269.35
2017,2,5,12,15,66.0,233.5,1.75,13.0,273.5,244.58,195.76
2017,2,5,12,30,3.0,182.0,1.8,13.0,184.0,162.15,129.18
2017,2,5,12,45,1.5,149.5,1.85,13.0,150.5,132.48,105.14
2017,2,5,13,0,0.0,117.0,1.9,13.0,117.0,103.33,81.18
2017,2,5,13,15,0.0,126.0,1.95,12.5,126.0,110.9,87.75
2017,2,5,13,30,0.0,135.0,2.0,12.0,135.0,118.25,94.11
2017,2,5,13,45,1.5,153.0,2.05,12.0,154.0,133.13,106.53
2017,2,5,14,0,3.0,171.0,2.1,12.0,173.0,147.0,118.09
2017,2,5,14,15,20.5,184.5,2.1,12.0,195.0,158.73,127.18
2017,2,5,14,30,38.0,198.0,2.1,12.0,217.0,161.02,128.54
2017,2,5,14,45,36.5,184.0,2.1,12.0,201.0,145.61,116.51
2017,2,5,15,0,35.0,170.0,2.1,12.0,185.0,130.64,110.39
2017,2,5,15,15,17.5,106.5,2.1,11.5,114.0,91.23,76.13
2017,2,5,15,30,0.0,43.0,2.1,11.0,43.0,37.92,28.71
2017,2,5,15,45,0.0,37.5,2.15,11.0,37.5,33.05,24.38
2017,2,5,16,0,0.0,32.0,2.2,11.0,32.0,28.18,19.97
2017,2,5,16,15,0.0,26.0,2.25,10.5,26.0,22.88,15.15
2017,2,5,16,30,0.0,20.0,2.3,10.0,20.0,17.58,10.27
2017,2,5,16,45,0.0,14.5,2.4,10.0,14.5,12.74,5.72
2017,2,5,17,0,0.0,9.0,2.5,10.0,9.0,7.9,1.12
2017,2,5,17,15,0.0,4.5,2.6,10.0,4.5,3.94,0.0
2017,2,5,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,7,15,44.5,12.0,1.2,10.5,15.0,35.73,0.0
2017,2,6,7,30,89.0,24.0,1.2,11.0,30.0,98.34,55.09
2017,2,6,7,45,141.5,41.0,1.25,11.5,59.5,158.95,126.83
2017,2,6,8,0,194.0,58.0,1.3,12.0,89.0,214.16,176.75
2017,2,6,8,15,218.5,76.0,1.35,12.0,122.0,253.71,211.78
2017,2,6,8,30,243.0,94.0,1.4,12.0,155.0,292.9,245.36
2017,2,6,8,45,255.5,112.0,1.45,12.0,187.0,323.24,270.49
2017,2,6,9,0,268.0,130.0,1.5,12.0,219.0,352.51,294.01
2017,2,6,9,15,276.5,146.5,1.5,12.0,248.5,375.83,312.02
2017,2,6,9,30,285.0,163.0,1.5,12.0,278.0,397.84,328.62
2017,2,6,9,45,147.0,164.5,1.5,12.5,224.0,283.51,233.36
2017,2,6,10,0,9.0,166.0,1.5,13.0,170.0,161.75,130.29
2017,2,6,10,15,4.5,97.5,1.5,13.0,99.5,90.08,70.8
2017,2,6,10,30,0.0,29.0,1.5,13.0,29.0,25.58,16.2
2017,2,6,10,45,15.0,126.5,1.5,13.0,135.0,123.74,99.07
2017,2,6,11,0,30.0,224.0,1.5,13.0,241.0,234.28,189.0
2017,2,6,11,15,15.0,183.5,1.55,13.0,192.0,175.42,140.52
2017,2,6,11,30,0.0,143.0,1.6,13.0,143.0,127.74,101.25
2017,2,6,11,45,15.0,193.0,1.65,13.5,202.0,181.65,145.34
2017,2,6,12,0,30.0,243.0,1.7,14.0,261.0,238.25,190.36
2017,2,6,12,15,20.5,225.5,1.7,14.0,238.0,210.76,167.96
2017,2,6,12,30,11.0,208.0,1.7,14.0,215.0,188.84,150.3
2017,2,6,12,45,9.0,200.5,1.7,14.0,206.5,180.02,143.23
2017,2,6,13,0,7.0,193.0,1.7,14.0,198.0,171.47,136.37
2017,2,6,13,15,3.5,167.5,1.7,13.5,170.0,147.51,117.24
2017,2,6,13,30,0.0,142.0,1.7,13.0,142.0,124.19,98.51
2017,2,6,13,45,0.0,148.0,1.7,13.0,148.0,128.66,102.38
2017,2,6,14,0,0.0,154.0,1.7,13.0,154.0,132.82,105.96
2017,2,6,14,15,0.0,139.5,1.65,12.5,139.5,120.32,95.96
2017,2,6,14,30,0.0,125.0,1.6,12.0,125.0,107.95,86.03
2017,2,6,14,45,0.0,108.5,1.55,12.0,108.5,94.13,74.62
2017,2,6,15,0,0.0,92.0,1.5,12.0,92.0,80.4,66.24
2017,2,6,15,15,0.0,95.0,1.5,12.0,95.0,82.32,68.12
2017,2,6,15,30,0.0,98.0,1.5,12.0,98.0,83.99,69.74
2017,2,6,15,45,0.0,85.5,1.5,12.0,85.5,73.66,60.65
2017,2,6,16,0,0.0,73.0,1.5,12.0,73.0,63.23,51.37
2017,2,6,16,15,0.0,59.5,1.55,11.5,59.5,51.92,41.24
2017,2,6,16,30,0.0,46.0,1.6,11.0,46.0,40.49,30.82
2017,2,6,16,45,0.0,33.5,1.65,11.0,33.5,29.54,20.65
2017,2,6,17,0,0.0,21.0,1.7,11.0,21.0,18.49,10.25
2017,2,6,17,15,0.0,10.5,1.7,11.0,10.5,9.23,0.0
2017,2,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,2.6,13.0,1.0,0.88,0.0
2017,2,7,8,0,0.0,2.0,2.6,13.0,2.0,1.75,0.0
2017,2,7,8,15,0.0,3.0,2.55,13.0,3.0,2.63,0.0
2017,2,7,8,30,0.0,4.0,2.5,13.0,4.0,3.51,0.0
2017,2,7,8,45,0.0,4.5,2.5,13.5,4.5,3.95,0.0
2017,2,7,9,0,0.0,5.0,2.5,14.0,5.0,4.39,0.0
2017,2,7,9,15,0.0,6.0,2.3,14.0,6.0,5.27,0.0
2017,2,7,9,30,0.0,7.0,2.1,14.0,7.0,6.16,0.0
2017,2,7,9,45,0.0,35.0,1.95,14.0,35.0,30.86,20.78
2017,2,7,10,0,0.0,63.0,1.8,14.0,63.0,55.68,41.78
2017,2,7,10,15,0.0,70.0,1.75,14.0,70.0,61.91,46.91
2017,2,7,10,30,0.0,77.0,1.7,14.0,77.0,68.15,52.04
2017,2,7,10,45,0.0,100.5,1.65,14.0,100.5,89.38,69.67
2017,2,7,11,0,0.0,124.0,1.6,14.0,124.0,110.88,87.35
2017,2,7,11,15,0.0,143.5,1.55,14.0,143.5,128.56,101.74
2017,2,7,11,30,0.0,163.0,1.5,14.0,163.0,146.04,115.88
2017,2,7,11,45,0.0,117.5,1.5,14.0,117.5,104.42,81.64
2017,2,7,12,0,0.0,72.0,1.5,14.0,72.0,63.75,47.96
2017,2,7,12,15,0.0,50.0,1.4,14.0,50.0,44.22,31.66
2017,2,7,12,30,0.0,28.0,1.3,14.0,28.0,24.73,15.28
2017,2,7,12,45,0.0,49.0,1.25,14.0,49.0,43.33,30.96
2017,2,7,13,0,0.0,70.0,1.2,14.0,70.0,61.97,46.58
2017,2,7,13,15,0.0,95.0,1.1,14.0,95.0,84.15,65.06
2017,2,7,13,30,0.0,120.0,1.0,14.0,120.0,105.57,82.8
2017,2,7,13,45,213.0,165.0,0.95,14.0,280.5,193.86,148.19
2017,2,7,14,0,426.0,210.0,0.9,14.0,441.0,258.22,189.65
2017,2,7,14,15,248.5,212.5,0.85,14.0,345.5,205.22,152.84
2017,2,7,14,30,71.0,215.0,0.8,14.0,250.0,176.99,138.22
2017,2,7,14,45,46.5,190.5,0.8,14.0,213.0,151.27,119.24
2017,2,7,15,0,22.0,166.0,0.8,14.0,176.0,135.46,113.25
2017,2,7,15,15,11.0,102.0,0.7,13.5,107.0,87.9,72.41
2017,2,7,15,30,0.0,38.0,0.6,13.0,38.0,33.5,24.52
2017,2,7,15,45,0.0,33.0,0.5,13.0,33.0,29.07,20.65
2017,2,7,16,0,0.0,28.0,0.4,13.0,28.0,24.65,16.68
2017,2,7,16,15,0.0,23.0,0.4,12.5,23.0,20.23,12.7
2017,2,7,16,30,0.0,18.0,0.4,12.0,18.0,15.82,8.65
2017,2,7,16,45,0.0,13.0,0.45,12.0,13.0,11.41,4.54
2017,2,7,17,0,0.0,8.0,0.5,12.0,8.0,7.02,0.41
2017,2,7,17,15,0.0,4.0,0.5,11.5,4.0,3.5,0.0
2017,2,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,1.2,12.5,1.0,0.88,0.0
2017,2,8,8,0,0.0,2.0,1.2,13.0,2.0,1.75,0.0
2017,2,8,8,15,0.0,2.5,1.15,13.0,2.5,2.19,0.0
2017,2,8,8,30,0.0,3.0,1.1,13.0,3.0,2.63,0.0
2017,2,8,8,45,0.0,4.0,1.1,13.5,4.0,3.51,0.0
2017,2,8,9,0,0.0,5.0,1.1,14.0,5.0,4.39,0.0
2017,2,8,9,15,0.0,16.5,1.05,14.0,16.5,14.52,6.87
2017,2,8,9,30,0.0,28.0,1.0,14.0,28.0,24.67,15.56
2017,2,8,9,45,0.0,25.0,1.0,14.0,25.0,22.03,13.25
2017,2,8,10,0,0.0,22.0,1.0,14.0,22.0,19.39,10.95
2017,2,8,10,15,0.0,67.0,1.0,14.0,67.0,59.25,44.71
2017,2,8,10,30,0.0,112.0,1.0,14.0,112.0,100.23,78.78
2017,2,8,10,45,0.0,99.0,1.0,14.0,99.0,87.99,68.4
2017,2,8,11,0,0.0,86.0,1.0,14.0,86.0,76.18,58.5
2017,2,8,11,15,0.0,91.0,0.95,14.0,91.0,80.65,62.15
2017,2,8,11,30,0.0,96.0,0.9,14.0,96.0,85.14,65.81
2017,2,8,11,45,0.0,125.5,0.9,14.5,125.5,111.62,87.4
2017,2,8,12,0,0.0,155.0,0.9,15.0,155.0,137.85,108.46
2017,2,8,12,15,0.0,129.0,0.85,15.0,129.0,114.38,89.27
2017,2,8,12,30,0.0,103.0,0.8,15.0,103.0,91.28,70.41
2017,2,8,12,45,0.0,107.5,0.8,15.0,107.5,95.18,73.69
2017,2,8,13,0,0.0,112.0,0.8,15.0,112.0,99.02,76.87
2017,2,8,13,15,0.0,127.0,0.75,15.0,127.0,111.82,87.39
2017,2,8,13,30,0.0,142.0,0.7,15.0,142.0,124.26,97.58
2017,2,8,13,45,0.0,80.5,0.7,15.0,80.5,71.29,54.12
2017,2,8,14,0,0.0,19.0,0.7,15.0,19.0,16.76,8.56
2017,2,8,14,15,0.0,31.0,0.65,15.0,31.0,27.35,17.6
2017,2,8,14,30,0.0,43.0,0.6,15.0,43.0,37.96,26.62
2017,2,8,14,45,0.0,52.5,0.6,15.0,52.5,46.37,33.78
2017,2,8,15,0,0.0,62.0,0.6,15.0,62.0,54.79,43.02
2017,2,8,15,15,0.0,68.0,0.55,14.5,68.0,60.11,47.91
2017,2,8,15,30,0.0,74.0,0.5,14.0,74.0,65.26,52.66
2017,2,8,15,45,0.0,64.5,0.5,14.0,64.5,57.0,45.43
2017,2,8,16,0,0.0,55.0,0.5,14.0,55.0,48.57,37.97
2017,2,8,16,15,0.0,45.5,0.5,14.0,45.5,40.14,30.41
2017,2,8,16,30,0.0,36.0,0.5,14.0,36.0,31.73,22.75
2017,2,8,16,45,0.0,26.5,0.5,14.0,26.5,23.33,15.02
2017,2,8,17,0,0.0,17.0,0.5,14.0,17.0,14.95,7.23
2017,2,8,17,15,0.0,9.5,0.5,13.5,9.5,8.34,0.0
2017,2,8,17,30,0.0,2.0,0.5,13.0,2.0,1.82,0.0
2017,2,8,17,45,0.0,1.0,0.5,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.5,13.0,1.8,12.0,13.0,12.11,0.0
2017,2,9,7,30,1.0,26.0,1.8,12.0,26.0,27.13,13.86
2017,2,9,7,45,25.0,44.5,1.85,12.5,49.0,69.53,52.7
2017,2,9,8,0,49.0,63.0,1.9,13.0,72.0,105.65,84.8
2017,2,9,8,15,60.0,83.0,1.9,13.0,97.0,135.34,110.93
2017,2,9,8,30,71.0,103.0,1.9,13.0,122.0,164.46,136.07
2017,2,9,8,45,78.5,122.0,1.9,13.0,146.5,189.3,157.02
2017,2,9,9,0,86.0,141.0,1.9,13.0,171.0,213.74,177.19
2017,2,9,9,15,79.5,158.5,1.85,13.0,188.5,225.7,186.34
2017,2,9,9,30,73.0,176.0,1.8,13.0,206.0,237.12,194.9
2017,2,9,9,45,127.5,195.0,1.8,13.5,254.0,306.36,251.12
2017,2,9,10,0,182.0,214.0,1.8,14.0,302.0,362.04,294.93
2017,2,9,10,15,91.0,185.0,1.8,14.0,229.0,247.19,200.83
2017,2,9,10,30,0.0,156.0,1.8,14.0,156.0,142.15,113.06
2017,2,9,10,45,0.0,143.5,1.8,14.0,143.5,129.45,102.67
2017,2,9,11,0,0.0,131.0,1.8,14.0,131.0,117.33,92.56
2017,2,9,11,15,0.0,124.5,1.8,14.0,124.5,111.08,87.32
2017,2,9,11,30,0.0,118.0,1.8,14.0,118.0,105.0,82.22
2017,2,9,11,45,0.0,119.5,1.8,14.0,119.5,106.22,83.18
2017,2,9,12,0,0.0,121.0,1.8,14.0,121.0,107.43,84.13
2017,2,9,12,15,0.0,99.0,1.75,14.0,99.0,87.78,67.87
2017,2,9,12,30,0.0,77.0,1.7,14.0,77.0,68.21,51.65
2017,2,9,12,45,0.0,84.5,1.7,14.0,84.5,74.88,57.24
2017,2,9,13,0,0.0,92.0,1.7,14.0,92.0,81.56,62.81
2017,2,9,13,15,0.0,62.5,1.7,14.0,62.5,55.31,40.96
2017,2,9,13,30,0.0,33.0,1.7,14.0,33.0,29.15,19.03
2017,2,9,13,45,0.0,70.0,1.7,14.0,70.0,61.95,46.69
2017,2,9,14,0,0.0,107.0,1.7,14.0,107.0,94.15,73.62
2017,2,9,14,15,0.0,70.5,1.7,13.5,70.5,62.37,47.23
2017,2,9,14,30,0.0,34.0,1.7,13.0,34.0,30.0,20.0
2017,2,9,14,45,0.0,43.0,1.7,13.0,43.0,37.95,26.86
2017,2,9,15,0,0.0,52.0,1.7,13.0,52.0,45.91,33.72
2017,2,9,15,15,0.0,38.5,1.65,13.0,38.5,33.95,24.85
2017,2,9,15,30,0.0,25.0,1.6,13.0,25.0,22.01,14.2
2017,2,9,15,45,0.0,21.5,1.6,13.0,21.5,18.92,11.45
2017,2,9,16,0,0.0,18.0,1.6,13.0,18.0,15.83,8.67
2017,2,9,16,15,0.0,15.0,1.55,13.0,15.0,13.18,6.26
2017,2,9,16,30,0.0,12.0,1.5,13.0,12.0,10.54,3.83
2017,2,9,16,45,0.0,8.5,1.45,13.0,8.5,7.46,0.98
2017,2,9,17,0,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2017,2,9,17,15,0.0,3.0,1.3,12.5,3.0,2.63,0.0
2017,2,9,17,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.5,0.8,11.0,7.5,6.82,0.0
2017,2,10,7,30,0.0,15.0,0.8,11.0,15.0,13.19,4.2
2017,2,10,7,45,0.0,27.5,0.8,11.0,27.5,24.24,14.78
2017,2,10,8,0,0.0,40.0,0.8,11.0,40.0,35.3,24.7
2017,2,10,8,15,0.0,54.0,0.8,11.0,54.0,48.96,36.75
2017,2,10,8,30,0.0,68.0,0.8,11.0,68.0,62.41,48.48
2017,2,10,8,45,0.0,82.0,0.8,11.5,82.0,75.7,59.77
2017,2,10,9,0,0.0,96.0,0.8,12.0,96.0,88.86,70.74
2017,2,10,9,15,0.0,105.5,0.8,12.0,105.5,97.2,77.61
2017,2,10,9,30,0.0,115.0,0.8,12.0,115.0,105.6,84.47
2017,2,10,9,45,5.0,143.0,0.85,12.0,145.5,136.5,110.17
2017,2,10,10,0,10.0,171.0,0.9,12.0,176.0,167.13,135.21
2017,2,10,10,15,31.5,200.0,0.9,12.0,217.0,220.86,179.06
2017,2,10,10,30,53.0,229.0,0.9,12.0,258.0,263.57,213.08
2017,2,10,10,45,94.5,250.0,0.9,12.5,304.0,310.07,249.58
2017,2,10,11,0,136.0,271.0,0.9,13.0,350.0,363.73,290.57
2017,2,10,11,15,177.0,278.0,0.9,13.0,384.0,389.76,310.2
2017,2,10,11,30,218.0,285.0,0.9,13.0,418.0,413.18,327.67
2017,2,10,11,45,111.0,235.0,0.9,13.0,303.0,290.21,231.1
2017,2,10,12,0,4.0,185.0,0.9,13.0,188.0,167.06,132.33
2017,2,10,12,15,2.0,173.5,0.9,13.0,175.0,154.96,122.94
2017,2,10,12,30,0.0,162.0,0.9,13.0,162.0,143.23,113.44
2017,2,10,12,45,148.5,220.5,0.95,13.5,312.0,265.08,210.69
2017,2,10,13,0,297.0,279.0,1.0,14.0,462.0,367.11,286.55
2017,2,10,13,15,306.0,270.0,1.0,13.5,455.0,344.11,266.83
2017,2,10,13,30,315.0,261.0,1.0,13.0,448.0,319.95,246.61
2017,2,10,13,45,157.5,184.0,1.0,13.0,277.5,198.49,153.43
2017,2,10,14,0,0.0,107.0,1.0,13.0,107.0,94.18,73.56
2017,2,10,14,15,13.0,152.5,0.95,12.5,159.5,133.39,106.02
2017,2,10,14,30,26.0,198.0,0.9,12.0,212.0,167.47,133.71
2017,2,10,14,45,229.0,179.0,0.9,12.0,283.0,147.03,109.84
2017,2,10,15,0,432.0,160.0,0.9,12.0,354.0,115.03,87.25
2017,2,10,15,15,249.0,158.5,0.85,11.5,268.0,112.7,94.79
2017,2,10,15,30,66.0,157.0,0.8,11.0,182.0,120.81,102.31
2017,2,10,15,45,60.0,139.0,0.75,11.0,159.5,108.05,91.23
2017,2,10,16,0,54.0,121.0,0.7,11.0,137.0,94.98,79.79
2017,2,10,16,15,46.5,101.5,0.65,10.5,113.5,80.69,67.18
2017,2,10,16,30,39.0,82.0,0.6,10.0,90.0,66.08,54.0
2017,2,10,16,45,27.0,62.0,0.6,10.0,67.0,50.82,39.89
2017,2,10,17,0,15.0,42.0,0.6,10.0,44.0,35.24,25.27
2017,2,10,17,15,7.5,25.0,0.6,9.5,26.0,21.48,10.25
2017,2,10,17,30,0.0,8.0,0.6,9.0,8.0,7.28,0.0
2017,2,10,17,45,0.0,4.0,0.65,9.0,4.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,211.5,12.5,1.5,5.5,30.5,132.9,0.0
2017,2,11,7,30,423.0,25.0,1.5,6.0,61.0,316.45,239.25
2017,2,11,7,45,525.0,32.5,1.5,6.5,107.0,400.92,332.14
2017,2,11,8,0,627.0,40.0,1.5,7.0,153.0,488.83,409.23
2017,2,11,8,15,685.5,45.0,1.5,7.0,201.5,546.72,458.67
2017,2,11,8,30,744.0,50.0,1.5,7.0,250.0,604.31,504.94
2017,2,11,8,45,440.5,98.0,1.55,7.5,222.0,455.04,383.57
2017,2,11,9,0,137.0,146.0,1.6,8.0,194.0,269.28,226.62
2017,2,11,9,15,166.5,164.0,1.6,8.5,230.0,308.47,259.46
2017,2,11,9,30,196.0,182.0,1.6,9.0,266.0,347.06,290.0
2017,2,11,9,45,542.0,127.0,1.6,9.5,386.0,566.13,467.82
2017,2,11,10,0,888.0,72.0,1.6,10.0,506.0,742.53,598.97
2017,2,11,10,15,477.0,154.5,1.6,10.0,389.0,530.24,432.32
2017,2,11,10,30,66.0,237.0,1.6,10.0,272.0,281.49,228.95
2017,2,11,10,45,165.0,250.5,1.65,10.5,345.0,370.45,302.24
2017,2,11,11,0,264.0,264.0,1.7,11.0,418.0,454.02,367.26
2017,2,11,11,15,250.5,274.5,1.7,11.0,424.5,435.4,351.21
2017,2,11,11,30,237.0,285.0,1.7,11.0,431.0,426.06,342.94
2017,2,11,11,45,327.0,271.0,1.7,11.5,474.5,462.73,370.85
2017,2,11,12,0,417.0,257.0,1.7,12.0,518.0,485.95,387.31
2017,2,11,12,15,681.5,168.5,1.7,12.0,597.5,538.01,426.83
2017,2,11,12,30,946.0,80.0,1.7,12.0,677.0,561.11,441.83
2017,2,11,12,45,941.0,81.0,1.75,12.0,669.5,520.58,407.12
2017,2,11,13,0,936.0,82.0,1.8,12.0,662.0,478.06,370.39
2017,2,11,13,15,931.0,81.0,1.75,12.0,647.5,431.99,329.56
2017,2,11,13,30,926.0,80.0,1.7,12.0,633.0,384.4,286.62
2017,2,11,13,45,918.5,78.5,1.7,12.0,610.5,334.38,241.15
2017,2,11,14,0,911.0,77.0,1.7,12.0,588.0,283.51,194.77
2017,2,11,14,15,899.5,75.5,1.65,12.0,558.5,231.27,148.33
2017,2,11,14,30,888.0,74.0,1.6,12.0,529.0,179.03,105.05
2017,2,11,14,45,872.5,71.5,1.6,12.0,493.5,125.94,68.29
2017,2,11,15,0,857.0,69.0,1.6,12.0,458.0,73.74,46.1
2017,2,11,15,15,834.5,66.5,1.5,11.5,417.0,50.55,39.87
2017,2,11,15,30,812.0,64.0,1.4,11.0,376.0,49.5,39.14
2017,2,11,15,45,781.5,60.0,1.35,11.0,330.5,47.23,37.18
2017,2,11,16,0,751.0,56.0,1.3,11.0,285.0,44.93,35.15
2017,2,11,16,15,702.0,51.5,1.25,10.5,237.5,42.1,32.64
2017,2,11,16,30,653.0,47.0,1.2,10.0,190.0,39.29,30.01
2017,2,11,16,45,577.0,40.0,1.15,9.5,143.0,34.08,25.06
2017,2,11,17,0,501.0,33.0,1.1,9.0,96.0,28.82,19.81
2017,2,11,17,15,352.0,23.0,1.1,8.5,57.5,18.65,8.74
2017,2,11,17,30,203.0,13.0,1.1,8.0,19.0,11.82,0.0
2017,2,11,17,45,101.5,6.5,1.15,7.5,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,193.0,14.5,0.6,5.5,31.5,150.19,0.0
2017,2,12,7,30,386.0,29.0,0.5,6.0,63.0,308.93,235.96
2017,2,12,7,45,494.0,37.5,0.45,6.5,109.5,396.29,324.47
2017,2,12,8,0,602.0,46.0,0.4,7.0,156.0,488.26,401.72
2017,2,12,8,15,662.5,51.5,0.4,7.5,205.0,541.43,445.11
2017,2,12,8,30,723.0,57.0,0.4,8.0,254.0,601.15,490.31
2017,2,12,8,45,766.5,60.0,0.4,9.0,302.5,644.8,520.3
2017,2,12,9,0,810.0,63.0,0.4,10.0,351.0,686.53,547.57
2017,2,12,9,15,836.0,66.0,0.45,10.5,395.0,713.13,564.75
2017,2,12,9,30,862.0,69.0,0.5,11.0,439.0,736.85,579.7
2017,2,12,9,45,880.5,71.5,0.55,11.5,478.0,745.23,583.66
