Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,10,0,899.0,74.0,0.6,12.0,517.0,756.52,589.89
2017,2,12,10,15,911.5,75.5,0.6,12.5,549.5,758.79,589.0
2017,2,12,10,30,924.0,77.0,0.6,13.0,582.0,757.56,585.92
2017,2,12,10,45,933.0,78.0,0.65,13.5,607.5,749.69,579.23
2017,2,12,11,0,942.0,79.0,0.7,14.0,633.0,738.28,570.27
2017,2,12,11,15,947.5,80.0,0.7,14.0,650.5,720.96,556.6
2017,2,12,11,30,953.0,81.0,0.7,14.0,668.0,700.22,540.26
2017,2,12,11,45,954.5,81.5,0.75,14.0,677.5,673.14,519.83
2017,2,12,12,0,956.0,82.0,0.8,14.0,687.0,643.02,496.76
2017,2,12,12,15,956.0,82.5,0.85,14.0,688.5,609.12,470.33
2017,2,12,12,30,956.0,83.0,0.9,14.0,690.0,572.52,441.15
2017,2,12,12,45,952.0,83.0,0.95,14.5,682.5,531.01,406.68
2017,2,12,13,0,948.0,83.0,1.0,15.0,675.0,487.44,369.74
2017,2,12,13,15,943.0,82.5,1.0,14.5,660.5,441.18,330.73
2017,2,12,13,30,938.0,82.0,1.0,14.0,646.0,393.36,289.31
2017,2,12,13,45,930.0,80.5,1.0,14.0,623.0,342.48,244.1
2017,2,12,14,0,922.0,79.0,1.0,14.0,600.0,290.8,197.89
2017,2,12,14,15,910.5,77.5,0.95,14.0,570.5,237.85,151.49
2017,2,12,14,30,899.0,76.0,0.9,14.0,541.0,184.89,108.01
2017,2,12,14,45,883.0,74.0,0.9,14.0,505.0,131.38,71.01
2017,2,12,15,0,867.0,72.0,0.9,14.0,469.0,71.65,41.98
2017,2,12,15,15,844.0,69.5,0.85,13.5,427.0,52.78,41.52
2017,2,12,15,30,821.0,67.0,0.8,13.0,385.0,51.8,40.87
2017,2,12,15,45,786.0,63.5,0.8,12.5,338.5,49.97,39.41
2017,2,12,16,0,751.0,60.0,0.8,12.0,292.0,48.17,37.93
2017,2,12,16,15,701.5,55.0,0.8,11.5,243.5,45.02,35.15
2017,2,12,16,30,652.0,50.0,0.8,11.0,195.0,41.88,32.25
2017,2,12,16,45,569.0,43.0,0.8,10.5,147.0,33.65,24.62
2017,2,12,17,0,486.0,36.0,0.8,10.0,99.0,28.92,19.89
2017,2,12,17,15,338.0,25.0,0.85,9.5,59.5,20.33,10.47
2017,2,12,17,30,190.0,14.0,0.9,9.0,20.0,12.73,0.0
2017,2,12,17,45,95.0,7.0,0.95,8.5,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,7,15,194.5,14.5,0.75,6.5,32.0,153.05,0.0
2017,2,13,7,30,389.0,29.0,0.8,7.0,64.0,312.31,242.45
2017,2,13,7,45,483.5,38.0,0.85,7.5,109.5,392.1,322.87
2017,2,13,8,0,578.0,47.0,0.9,8.0,155.0,475.94,394.97
2017,2,13,8,15,639.0,53.0,0.9,8.5,203.5,535.42,443.88
2017,2,13,8,30,700.0,59.0,0.9,9.0,252.0,590.24,485.98
2017,2,13,8,45,736.0,64.0,0.95,9.5,299.0,630.8,515.74
2017,2,13,9,0,772.0,69.0,1.0,10.0,346.0,669.37,542.97
2017,2,13,9,15,649.5,100.5,1.0,10.0,353.5,624.11,507.36
2017,2,13,9,30,527.0,132.0,1.0,10.0,361.0,562.37,458.21
2017,2,13,9,45,514.0,149.5,1.0,10.5,388.5,569.08,461.35
2017,2,13,10,0,501.0,167.0,1.0,11.0,416.0,573.11,461.68
2017,2,13,10,15,448.5,193.0,0.95,11.0,426.5,554.71,444.96
2017,2,13,10,30,396.0,219.0,0.9,11.0,437.0,522.98,418.83
2017,2,13,10,45,455.5,212.5,0.9,11.5,474.0,558.98,444.9
2017,2,13,11,0,515.0,206.0,0.9,12.0,511.0,580.26,459.08
2017,2,13,11,15,720.0,147.5,0.85,12.0,587.0,647.81,509.24
2017,2,13,11,30,925.0,89.0,0.8,12.0,663.0,694.11,541.92
2017,2,13,11,45,928.5,89.5,0.75,12.5,673.0,668.82,519.52
2017,2,13,12,0,932.0,90.0,0.7,13.0,683.0,640.44,495.55
2017,2,13,12,15,736.0,154.5,0.65,13.0,623.5,560.22,433.43
2017,2,13,12,30,540.0,219.0,0.6,13.0,564.0,482.48,373.59
2017,2,13,12,45,470.5,240.5,0.6,13.5,539.0,440.81,340.5
2017,2,13,13,0,401.0,262.0,0.6,14.0,514.0,401.48,308.9
2017,2,13,13,15,639.0,183.0,0.55,14.0,574.5,407.91,308.66
2017,2,13,13,30,877.0,104.0,0.5,14.0,635.0,391.21,287.12
2017,2,13,13,45,533.5,184.5,0.5,14.0,504.0,305.68,225.08
2017,2,13,14,0,190.0,265.0,0.5,14.0,373.0,256.15,195.4
2017,2,13,14,15,334.5,225.0,0.45,14.0,403.5,236.34,173.32
2017,2,13,14,30,479.0,185.0,0.4,14.0,434.0,200.51,138.2
2017,2,13,14,45,461.0,174.5,0.4,14.0,401.0,160.45,109.9
2017,2,13,15,0,443.0,164.0,0.4,14.0,368.0,122.27,89.39
2017,2,13,15,15,350.5,161.5,0.4,13.5,314.5,115.18,95.92
2017,2,13,15,30,258.0,159.0,0.4,13.0,261.0,113.36,94.8
2017,2,13,15,45,239.5,143.5,0.4,12.5,229.5,103.75,86.79
2017,2,13,16,0,221.0,128.0,0.4,12.0,198.0,93.81,78.37
2017,2,13,16,15,202.5,109.0,0.45,11.5,164.5,81.23,67.41
2017,2,13,16,30,184.0,90.0,0.5,11.0,131.0,68.2,55.77
2017,2,13,16,45,156.5,70.0,0.6,10.5,99.0,54.02,42.8
2017,2,13,17,0,129.0,50.0,0.7,10.0,67.0,39.36,29.14
2017,2,13,17,15,64.5,32.0,0.7,10.0,40.5,26.38,15.68
2017,2,13,17,30,0.0,14.0,0.7,10.0,14.0,12.73,0.0
2017,2,13,17,45,0.0,7.0,0.7,10.0,7.0,6.37,0.0
2017,2,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,7,15,201.0,14.5,0.9,7.5,34.0,158.83,0.0
2017,2,14,7,30,402.0,29.0,0.8,8.0,68.0,321.81,252.14
2017,2,14,7,45,502.5,37.0,0.7,8.5,114.0,404.88,331.9
2017,2,14,8,0,603.0,45.0,0.6,9.0,160.0,486.09,400.11
2017,2,14,8,15,661.5,50.5,0.55,9.5,209.0,545.13,446.74
2017,2,14,8,30,720.0,56.0,0.5,10.0,258.0,603.78,490.07
2017,2,14,8,45,719.0,61.5,0.5,10.5,292.5,618.53,499.32
2017,2,14,9,0,718.0,67.0,0.5,11.0,327.0,630.47,506.29
2017,2,14,9,15,736.0,72.5,0.5,11.5,367.5,653.67,521.1
2017,2,14,9,30,754.0,78.0,0.5,12.0,408.0,674.17,533.4
2017,2,14,9,45,825.0,74.5,0.5,13.0,464.0,720.61,562.92
2017,2,14,10,0,896.0,71.0,0.5,14.0,520.0,757.88,584.89
2017,2,14,10,15,909.0,72.5,0.5,14.0,552.5,760.7,585.04
2017,2,14,10,30,922.0,74.0,0.5,14.0,585.0,760.01,583.41
2017,2,14,10,45,931.0,75.0,0.5,14.5,610.5,752.27,576.06
2017,2,14,11,0,940.0,76.0,0.5,15.0,636.0,740.99,566.54
2017,2,14,11,15,945.5,77.0,0.5,15.5,654.5,723.76,552.6
2017,2,14,11,30,951.0,78.0,0.5,16.0,673.0,703.11,535.62
2017,2,14,11,45,953.5,78.5,0.5,16.5,683.0,676.71,514.46
2017,2,14,12,0,956.0,79.0,0.5,17.0,693.0,647.2,490.85
2017,2,14,12,15,957.0,79.0,0.45,17.0,694.5,613.35,464.05
2017,2,14,12,30,958.0,79.0,0.4,17.0,696.0,576.73,434.72
2017,2,14,12,45,955.0,79.5,0.4,17.0,689.5,536.03,402.27
2017,2,14,13,0,952.0,80.0,0.4,17.0,683.0,493.17,367.3
2017,2,14,13,15,947.5,79.0,0.35,17.0,668.5,446.4,328.05
2017,2,14,13,30,943.0,78.0,0.3,17.0,654.0,398.05,286.62
2017,2,14,13,45,935.0,77.5,0.3,17.5,631.5,347.69,242.69
2017,2,14,14,0,927.0,77.0,0.3,18.0,609.0,296.46,197.75
2017,2,14,14,15,916.0,75.5,0.3,18.0,579.5,243.22,152.29
2017,2,14,14,30,905.0,74.0,0.3,18.0,550.0,189.9,109.21
2017,2,14,14,45,890.0,72.0,0.3,18.0,514.0,136.01,71.81
2017,2,14,15,0,875.0,70.0,0.3,18.0,478.0,82.92,47.26
2017,2,14,15,15,853.5,67.5,0.3,17.5,436.0,51.09,39.31
2017,2,14,15,30,832.0,65.0,0.3,17.0,394.0,50.07,38.67
2017,2,14,15,45,801.5,61.5,0.35,17.0,348.0,48.21,37.13
2017,2,14,16,0,771.0,58.0,0.4,17.0,302.0,46.36,35.55
2017,2,14,16,15,723.5,53.5,0.4,16.5,253.5,43.58,33.17
2017,2,14,16,30,676.0,49.0,0.4,16.0,205.0,40.8,30.67
2017,2,14,16,45,597.5,42.5,0.45,15.5,156.0,36.1,26.31
2017,2,14,17,0,519.0,36.0,0.5,15.0,107.0,31.38,21.71
2017,2,14,17,15,259.5,30.5,0.5,14.5,66.0,25.06,14.66
2017,2,14,17,30,0.0,25.0,0.5,14.0,25.0,20.39,0.0
2017,2,14,17,45,0.0,12.5,0.55,14.0,12.5,11.37,0.0
2017,2,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,0.65,9.5,16.5,14.79,0.0
2017,2,15,7,30,0.0,33.0,0.6,10.0,33.0,34.02,22.08
2017,2,15,7,45,14.0,52.0,0.55,11.0,55.0,70.41,54.37
2017,2,15,8,0,28.0,71.0,0.5,12.0,77.0,100.48,80.71
2017,2,15,8,15,36.0,91.0,0.5,12.5,100.0,127.59,104.01
2017,2,15,8,30,44.0,111.0,0.5,13.0,123.0,154.24,126.32
2017,2,15,8,45,49.0,130.0,0.5,13.5,145.5,176.99,144.76
2017,2,15,9,0,54.0,149.0,0.5,14.0,168.0,199.39,162.47
2017,2,15,9,15,27.0,141.0,0.5,14.5,150.5,164.52,132.59
2017,2,15,9,30,0.0,133.0,0.5,15.0,133.0,123.45,97.74
2017,2,15,9,45,1.5,148.5,0.55,15.5,149.0,138.89,110.13
2017,2,15,10,0,3.0,164.0,0.6,16.0,165.0,154.17,122.04
2017,2,15,10,15,1.5,128.5,0.6,16.0,129.0,117.12,91.65
2017,2,15,10,30,0.0,93.0,0.6,16.0,93.0,82.49,63.19
2017,2,15,10,45,118.0,186.0,0.65,16.0,257.0,271.71,217.91
2017,2,15,11,0,236.0,279.0,0.7,16.0,421.0,443.76,348.63
2017,2,15,11,15,242.5,287.0,0.7,16.0,436.5,446.07,347.93
2017,2,15,11,30,249.0,295.0,0.7,16.0,452.0,447.04,347.83
2017,2,15,11,45,184.0,302.0,0.7,16.5,419.0,401.06,311.37
2017,2,15,12,0,119.0,309.0,0.7,17.0,386.0,352.7,273.57
2017,2,15,12,15,119.5,309.5,0.7,17.0,387.5,349.36,270.92
2017,2,15,12,30,120.0,310.0,0.7,17.0,389.0,340.26,263.6
2017,2,15,12,45,104.0,303.5,0.7,17.0,371.0,315.23,244.23
2017,2,15,13,0,88.0,297.0,0.7,17.0,353.0,294.33,228.1
2017,2,15,13,15,96.0,292.5,0.7,16.5,352.5,285.82,221.65
2017,2,15,13,30,104.0,288.0,0.7,16.0,352.0,276.34,214.19
2017,2,15,13,45,105.5,277.0,0.7,16.0,340.0,259.04,200.29
2017,2,15,14,0,107.0,266.0,0.7,16.0,328.0,241.58,186.22
2017,2,15,14,15,492.5,169.0,0.7,16.0,432.5,225.01,157.46
2017,2,15,14,30,878.0,72.0,0.7,16.0,537.0,187.28,109.67
2017,2,15,14,45,643.0,123.5,0.7,16.0,452.0,143.02,87.48
2017,2,15,15,0,408.0,175.0,0.7,16.0,367.0,131.32,95.47
2017,2,15,15,15,517.5,136.0,0.65,15.5,357.5,92.83,75.94
2017,2,15,15,30,627.0,97.0,0.6,15.0,348.0,67.46,54.21
2017,2,15,15,45,600.5,89.5,0.6,15.0,307.5,63.69,51.08
2017,2,15,16,0,574.0,82.0,0.6,15.0,267.0,59.81,47.74
2017,2,15,16,15,540.0,72.0,0.6,14.0,224.0,53.68,42.5
2017,2,15,16,30,506.0,62.0,0.6,13.0,181.0,47.31,36.87
2017,2,15,16,45,449.5,51.5,0.6,12.5,138.5,40.15,30.28
2017,2,15,17,0,393.0,41.0,0.6,12.0,96.0,32.74,23.25
2017,2,15,17,15,196.5,32.5,0.6,11.5,60.0,25.36,15.42
2017,2,15,17,30,0.0,24.0,0.6,11.0,24.0,19.88,0.0
2017,2,15,17,45,0.0,12.0,0.65,11.0,12.0,10.91,0.0
2017,2,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,15,211.5,15.0,1.4,11.0,37.0,169.85,49.71
2017,2,16,7,30,423.0,30.0,1.4,11.0,74.0,339.11,269.13
2017,2,16,7,45,519.0,37.5,1.4,11.5,121.0,420.1,344.61
2017,2,16,8,0,615.0,45.0,1.4,12.0,168.0,499.4,411.98
2017,2,16,8,15,673.0,50.0,1.3,12.0,217.0,558.08,458.91
2017,2,16,8,30,731.0,55.0,1.2,12.0,266.0,616.38,502.98
2017,2,16,8,45,768.0,59.0,1.1,12.5,314.0,657.18,530.81
2017,2,16,9,0,805.0,63.0,1.0,13.0,362.0,696.02,555.92
2017,2,16,9,15,493.0,129.0,0.95,13.0,319.0,541.45,436.93
2017,2,16,9,30,181.0,195.0,0.9,13.0,276.0,353.8,286.74
2017,2,16,9,45,105.5,198.5,0.85,13.5,246.5,295.46,239.01
2017,2,16,10,0,30.0,202.0,0.8,14.0,217.0,225.19,180.43
2017,2,16,10,15,66.0,230.0,0.8,14.0,266.5,278.82,223.79
2017,2,16,10,30,102.0,258.0,0.8,14.0,316.0,330.75,264.18
2017,2,16,10,45,66.5,251.0,0.8,14.5,289.5,292.03,231.95
2017,2,16,11,0,31.0,244.0,0.8,15.0,263.0,255.22,201.8
2017,2,16,11,15,47.0,264.0,0.75,15.0,293.5,282.18,222.89
2017,2,16,11,30,63.0,284.0,0.7,15.0,324.0,307.57,242.08
2017,2,16,11,45,63.0,288.0,0.7,15.5,328.5,305.92,239.83
2017,2,16,12,0,63.0,292.0,0.7,16.0,333.0,304.01,237.61
2017,2,16,12,15,144.5,302.0,0.7,16.0,396.5,357.2,278.49
2017,2,16,12,30,226.0,312.0,0.7,16.0,460.0,398.15,308.49
2017,2,16,12,45,113.0,195.5,0.7,16.0,269.5,229.71,179.33
2017,2,16,13,0,0.0,79.0,0.7,16.0,79.0,70.01,52.33
2017,2,16,13,15,59.0,186.0,0.7,15.5,222.5,185.0,145.38
2017,2,16,13,30,118.0,293.0,0.7,15.0,366.0,285.62,222.56
2017,2,16,13,45,274.0,261.0,0.75,15.0,422.5,293.36,223.41
2017,2,16,14,0,430.0,229.0,0.8,15.0,479.0,286.72,211.38
2017,2,16,14,15,642.5,159.0,0.8,15.0,512.5,249.92,171.76
2017,2,16,14,30,855.0,89.0,0.8,15.0,546.0,193.56,116.11
2017,2,16,14,45,837.0,87.0,0.8,15.0,510.0,141.12,78.17
2017,2,16,15,0,819.0,85.0,0.8,15.0,474.0,90.01,52.19
2017,2,16,15,15,795.0,82.0,0.75,14.5,432.5,61.44,48.89
2017,2,16,15,30,771.0,79.0,0.7,14.0,391.0,60.41,48.26
2017,2,16,15,45,738.0,74.5,0.65,13.5,345.0,58.13,46.46
2017,2,16,16,0,705.0,70.0,0.6,13.0,299.0,50.92,40.21
2017,2,16,16,15,654.0,64.5,0.6,12.5,251.0,47.98,37.68
2017,2,16,16,30,603.0,59.0,0.6,12.0,203.0,45.02,35.0
2017,2,16,16,45,521.0,51.5,0.65,11.5,155.5,40.23,30.52
2017,2,16,17,0,439.0,44.0,0.7,11.0,108.0,35.42,25.76
2017,2,16,17,15,219.5,36.0,0.7,11.0,68.0,28.12,18.0
2017,2,16,17,30,0.0,28.0,0.7,11.0,28.0,22.74,0.0
2017,2,16,17,45,0.0,14.0,0.7,11.0,14.0,12.73,0.0
2017,2,16,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,4.05,10.0,2.0,1.75,0.0
2017,2,17,7,30,0.0,4.0,4.1,10.0,4.0,3.5,0.0
2017,2,17,7,45,0.0,6.5,4.2,10.5,6.5,5.7,0.0
2017,2,17,8,0,0.0,9.0,4.3,11.0,9.0,7.9,1.17
2017,2,17,8,15,0.0,11.5,4.35,11.0,11.5,10.1,3.13
2017,2,17,8,30,0.0,14.0,4.4,11.0,14.0,12.3,5.06
2017,2,17,8,45,0.0,17.0,4.45,11.5,17.0,14.95,7.34
2017,2,17,9,0,0.0,20.0,4.5,12.0,20.0,17.6,9.59
2017,2,17,9,15,0.0,48.5,4.45,12.0,48.5,42.8,31.25
2017,2,17,9,30,0.0,77.0,4.4,12.0,77.0,68.12,52.77
2017,2,17,9,45,29.5,149.5,4.35,12.0,164.5,169.78,139.21
2017,2,17,10,0,59.0,222.0,4.3,12.0,252.0,269.53,221.64
2017,2,17,10,15,29.5,122.0,4.2,12.0,137.0,137.66,111.56
2017,2,17,10,30,0.0,22.0,4.1,12.0,22.0,19.41,10.91
2017,2,17,10,45,0.5,93.5,4.1,12.0,94.0,83.28,64.96
2017,2,17,11,0,1.0,165.0,4.1,12.0,166.0,149.49,119.98
2017,2,17,11,15,0.5,129.5,3.9,12.0,130.0,115.92,91.9
2017,2,17,11,30,0.0,94.0,3.7,12.0,94.0,83.37,64.69
2017,2,17,11,45,0.0,112.5,3.5,12.0,112.5,99.94,78.49
2017,2,17,12,0,0.0,131.0,3.3,12.0,131.0,116.38,92.09
2017,2,17,12,15,0.0,104.0,3.05,12.0,104.0,92.25,71.99
2017,2,17,12,30,0.0,77.0,2.8,12.0,77.0,68.24,51.95
2017,2,17,12,45,0.0,111.5,2.6,12.0,111.5,98.76,77.46
2017,2,17,13,0,0.0,146.0,2.4,12.0,146.0,128.64,102.22
2017,2,17,13,15,0.0,98.0,2.3,12.0,98.0,86.84,67.54
2017,2,17,13,30,0.0,50.0,2.2,12.0,50.0,44.23,31.88
2017,2,17,13,45,0.0,45.0,2.1,12.0,45.0,39.79,28.19
2017,2,17,14,0,0.0,40.0,2.0,12.0,40.0,35.34,24.48
2017,2,17,14,15,0.0,33.5,1.95,12.0,33.5,29.58,19.63
2017,2,17,14,30,0.0,27.0,1.9,12.0,27.0,23.82,14.76
2017,2,17,14,45,0.0,18.0,1.9,12.0,18.0,15.87,7.98
2017,2,17,15,0,0.0,9.0,1.9,12.0,9.0,7.92,1.17
2017,2,17,15,15,0.0,8.0,1.85,11.5,8.0,7.04,0.71
2017,2,17,15,30,0.0,7.0,1.8,11.0,7.0,6.16,0.0
2017,2,17,15,45,0.0,6.5,1.75,11.0,6.5,5.71,0.0
2017,2,17,16,0,0.0,6.0,1.7,11.0,6.0,5.27,0.0
2017,2,17,16,15,0.0,5.0,1.65,10.5,5.0,4.39,0.0
2017,2,17,16,30,0.0,4.0,1.6,10.0,4.0,3.51,0.0
2017,2,17,16,45,0.0,3.0,1.55,10.0,3.0,2.63,0.0
2017,2,17,17,0,0.0,2.0,1.5,10.0,2.0,1.75,0.0
2017,2,17,17,15,0.0,1.0,1.45,9.5,1.0,0.88,0.0
2017,2,17,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,5.0,1.5,8.0,5.0,4.38,0.0
2017,2,18,7,30,0.0,10.0,1.6,8.0,10.0,8.78,1.71
2017,2,18,7,45,0.0,17.0,1.75,8.5,17.0,14.94,7.26
2017,2,18,8,0,0.0,24.0,1.9,9.0,24.0,21.11,12.77
2017,2,18,8,15,0.0,31.5,1.95,9.0,31.5,27.74,18.66
2017,2,18,8,30,0.0,39.0,2.0,9.0,39.0,34.37,24.5
2017,2,18,8,45,0.0,46.0,2.15,9.5,46.0,40.58,29.81
2017,2,18,9,0,0.0,53.0,2.3,10.0,53.0,46.79,35.05
2017,2,18,9,15,0.0,71.0,2.3,10.0,71.0,62.78,48.73
2017,2,18,9,30,0.0,89.0,2.3,10.0,89.0,79.29,62.71
2017,2,18,9,45,0.0,55.5,2.3,10.0,55.5,49.03,36.66
2017,2,18,10,0,0.0,22.0,2.3,10.0,22.0,19.4,11.11
2017,2,18,10,15,6.5,112.0,2.3,10.0,116.0,105.14,84.39
2017,2,18,10,30,13.0,202.0,2.3,10.0,210.0,195.98,159.82
2017,2,18,10,45,6.5,175.0,2.35,10.0,179.0,163.65,132.49
2017,2,18,11,0,0.0,148.0,2.4,10.0,148.0,132.9,106.68
2017,2,18,11,15,7.5,188.0,2.4,10.0,193.0,174.69,141.38
2017,2,18,11,30,15.0,228.0,2.4,10.0,238.0,215.68,174.82
2017,2,18,11,45,7.5,182.5,2.45,10.0,187.5,167.85,135.31
2017,2,18,12,0,0.0,137.0,2.5,10.0,137.0,121.75,97.06
2017,2,18,12,15,30.0,217.5,2.5,10.0,237.5,212.96,172.63
2017,2,18,12,30,60.0,298.0,2.5,10.0,338.0,296.36,239.63
2017,2,18,12,45,32.5,243.5,2.5,10.0,265.5,230.21,185.86
2017,2,18,13,0,5.0,189.0,2.5,10.0,193.0,167.92,135.17
2017,2,18,13,15,2.5,150.0,2.5,10.0,152.0,132.77,106.33
2017,2,18,13,30,0.0,111.0,2.5,10.0,111.0,98.04,77.52
2017,2,18,13,45,47.5,192.0,2.5,10.0,220.0,177.59,142.64
2017,2,18,14,0,95.0,273.0,2.5,10.0,329.0,245.19,195.93
2017,2,18,14,15,51.5,228.5,2.5,9.5,259.0,195.47,156.84
2017,2,18,14,30,8.0,184.0,2.5,9.0,189.0,156.32,126.84
2017,2,18,14,45,4.0,160.5,2.5,9.0,163.0,136.0,110.36
2017,2,18,15,0,0.0,137.0,2.5,9.0,137.0,116.36,94.26
2017,2,18,15,15,0.0,120.0,2.4,8.5,120.0,102.42,86.73
2017,2,18,15,30,0.0,103.0,2.3,8.0,103.0,88.76,74.89
2017,2,18,15,45,0.0,91.0,2.25,8.0,91.0,78.8,66.13
2017,2,18,16,0,0.0,79.0,2.2,8.0,79.0,68.75,57.17
2017,2,18,16,15,0.0,66.5,2.1,7.5,66.5,58.22,47.74
2017,2,18,16,30,0.0,54.0,2.0,7.0,54.0,47.59,38.05
2017,2,18,16,45,209.0,52.0,1.9,7.0,84.0,38.76,29.78
2017,2,18,17,0,418.0,50.0,1.8,7.0,114.0,40.52,30.86
2017,2,18,17,15,283.5,37.0,1.75,7.0,73.0,28.93,19.4
2017,2,18,17,30,149.0,24.0,1.7,7.0,32.0,18.98,0.85
2017,2,18,17,45,74.5,12.0,1.65,7.0,16.0,10.91,0.0
2017,2,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.5,1.2,7.0,10.5,9.22,0.14
2017,2,19,7,30,0.0,21.0,1.2,7.0,21.0,18.48,9.99
2017,2,19,7,45,0.0,33.0,1.3,7.5,33.0,29.09,19.59
2017,2,19,8,0,0.0,45.0,1.4,8.0,45.0,39.72,29.09
2017,2,19,8,15,0.0,58.0,1.5,8.0,58.0,51.82,39.82
2017,2,19,8,30,0.0,71.0,1.6,8.0,71.0,64.17,50.61
2017,2,19,8,45,0.0,83.0,1.7,8.5,83.0,75.38,60.14
2017,2,19,9,0,0.0,95.0,1.8,9.0,95.0,86.53,69.47
2017,2,19,9,15,18.5,139.5,1.85,9.0,148.5,145.71,120.27
2017,2,19,9,30,37.0,184.0,1.9,9.0,202.0,218.03,180.76
2017,2,19,9,45,18.5,166.5,1.95,9.5,175.5,169.83,139.23
2017,2,19,10,0,0.0,149.0,2.0,10.0,149.0,136.45,110.33
2017,2,19,10,15,0.0,80.0,2.05,10.0,80.0,70.83,54.95
2017,2,19,10,30,0.0,11.0,2.1,10.0,11.0,9.7,2.69
2017,2,19,10,45,66.5,152.5,2.15,10.0,194.0,201.32,165.89
2017,2,19,11,0,133.0,294.0,2.2,10.0,377.0,388.88,316.57
2017,2,19,11,15,150.5,303.5,2.15,10.0,399.5,402.26,325.67
2017,2,19,11,30,168.0,313.0,2.1,10.0,422.0,414.03,334.31
2017,2,19,11,45,124.5,311.0,2.1,10.5,392.5,374.16,301.19
2017,2,19,12,0,81.0,309.0,2.1,11.0,363.0,331.2,266.01
2017,2,19,12,15,57.5,292.0,2.05,10.5,331.0,295.71,237.95
2017,2,19,12,30,34.0,275.0,2.0,10.0,299.0,262.56,211.58
2017,2,19,12,45,58.0,290.5,2.0,10.0,329.5,283.09,228.06
2017,2,19,13,0,82.0,306.0,2.0,10.0,360.0,300.57,241.56
2017,2,19,13,15,45.0,254.0,2.05,10.0,284.0,235.87,189.75
2017,2,19,13,30,8.0,202.0,2.1,10.0,208.0,177.79,143.19
2017,2,19,13,45,4.0,178.0,2.15,10.0,181.0,155.39,125.11
2017,2,19,14,0,0.0,154.0,2.2,10.0,154.0,133.64,107.42
2017,2,19,14,15,0.0,88.0,2.2,10.0,88.0,77.97,60.91
2017,2,19,14,30,0.0,22.0,2.2,10.0,22.0,19.41,11.07
2017,2,19,14,45,0.0,23.0,2.2,10.0,23.0,20.28,11.88
2017,2,19,15,0,0.0,24.0,2.2,10.0,24.0,21.16,12.68
2017,2,19,15,15,0.0,15.0,2.2,9.5,15.0,13.21,6.35
2017,2,19,15,30,0.0,6.0,2.2,9.0,6.0,5.28,0.0
2017,2,19,15,45,0.0,5.0,2.25,9.0,5.0,4.39,0.0
2017,2,19,16,0,0.0,4.0,2.3,9.0,4.0,3.51,0.0
2017,2,19,16,15,0.0,3.5,2.3,9.0,3.5,3.07,0.0
2017,2,19,16,30,0.0,3.0,2.3,9.0,3.0,2.63,0.0
2017,2,19,16,45,0.0,2.0,2.35,9.0,2.0,1.75,0.0
2017,2,19,17,0,0.0,1.0,2.4,9.0,1.0,0.88,0.0
2017,2,19,17,15,0.0,0.5,2.35,9.0,0.5,0.44,0.0
2017,2,19,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.5,1.95,12.0,2.5,2.19,0.0
2017,2,20,7,30,0.0,5.0,1.9,12.0,5.0,4.38,0.0
2017,2,20,7,45,0.0,8.5,1.9,12.0,8.5,7.46,0.73
2017,2,20,8,0,0.0,12.0,1.9,12.0,12.0,10.54,3.46
2017,2,20,8,15,0.0,15.0,1.9,12.0,15.0,13.18,5.8
2017,2,20,8,30,0.0,18.0,1.9,12.0,18.0,15.83,8.11
2017,2,20,8,45,0.0,21.5,1.95,12.5,21.5,18.92,10.75
2017,2,20,9,0,0.0,25.0,2.0,13.0,25.0,22.02,13.35
2017,2,20,9,15,0.0,21.0,2.0,13.0,21.0,18.49,10.27
2017,2,20,9,30,0.0,17.0,2.0,13.0,17.0,14.97,7.21
2017,2,20,9,45,0.0,51.0,2.05,13.5,51.0,45.05,32.77
2017,2,20,10,0,0.0,85.0,2.1,14.0,85.0,75.27,58.01
2017,2,20,10,15,0.0,49.5,2.1,14.0,49.5,43.75,31.39
2017,2,20,10,30,0.0,14.0,2.1,14.0,14.0,12.35,4.82
2017,2,20,10,45,0.0,41.5,2.15,14.0,41.5,36.68,25.36
2017,2,20,11,0,0.0,69.0,2.2,14.0,69.0,61.1,45.76
2017,2,20,11,15,0.0,52.5,2.2,14.0,52.5,46.46,33.45
2017,2,20,11,30,0.0,36.0,2.2,14.0,36.0,31.83,21.17
2017,2,20,11,45,0.0,57.5,2.2,14.0,57.5,50.91,37.13
2017,2,20,12,0,0.0,79.0,2.2,14.0,79.0,70.03,53.01
2017,2,20,12,15,0.0,54.5,2.25,14.0,54.5,48.25,34.86
2017,2,20,12,30,0.0,30.0,2.3,14.0,30.0,26.53,16.68
2017,2,20,12,45,0.0,30.0,2.35,14.0,30.0,26.53,16.69
2017,2,20,13,0,0.0,30.0,2.4,14.0,30.0,26.52,16.7
2017,2,20,13,15,0.0,29.5,2.45,14.0,29.5,26.08,16.34
2017,2,20,13,30,0.0,29.0,2.5,14.0,29.0,25.63,15.98
2017,2,20,13,45,0.0,20.5,2.55,14.0,20.5,18.1,9.65
2017,2,20,14,0,0.0,12.0,2.6,14.0,12.0,10.59,3.32
2017,2,20,14,15,0.0,31.5,2.65,13.5,31.5,27.82,17.97
2017,2,20,14,30,0.0,51.0,2.7,13.0,51.0,45.07,32.69
2017,2,20,14,45,0.0,78.0,2.8,13.0,78.0,69.04,53.02
2017,2,20,15,0,0.0,105.0,2.9,13.0,105.0,91.57,72.13
2017,2,20,15,15,0.0,55.5,2.95,13.0,55.5,49.02,38.13
2017,2,20,15,30,0.0,6.0,3.0,13.0,6.0,5.28,0.0
2017,2,20,15,45,0.0,5.5,3.15,13.0,5.5,4.83,0.0
2017,2,20,16,0,0.0,5.0,3.3,13.0,5.0,4.39,0.0
2017,2,20,16,15,0.0,4.0,3.35,12.5,4.0,3.51,0.0
2017,2,20,16,30,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2017,2,20,16,45,0.0,2.0,3.5,12.0,2.0,1.75,0.0
2017,2,20,17,0,0.0,1.0,3.6,12.0,1.0,0.88,0.0
2017,2,20,17,15,0.0,0.5,3.65,12.0,0.5,0.44,0.0
2017,2,20,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.0,0.95,10.0,2.0,0.0,0.0
2017,2,21,7,0,0.0,4.0,0.9,10.0,4.0,3.64,0.0
2017,2,21,7,15,0.0,15.0,0.9,10.0,15.0,13.2,3.81
2017,2,21,7,30,0.0,26.0,0.9,10.0,26.0,22.91,13.68
2017,2,21,7,45,0.0,40.5,0.95,10.5,40.5,35.92,25.26
2017,2,21,8,0,0.0,55.0,1.0,11.0,55.0,50.13,37.75
2017,2,21,8,15,0.0,70.0,1.0,11.0,70.0,64.63,50.39
2017,2,21,8,30,0.0,85.0,1.0,11.0,85.0,78.94,62.66
2017,2,21,8,45,0.0,99.5,1.05,11.5,99.5,92.56,74.02
2017,2,21,9,0,0.0,114.0,1.1,12.0,114.0,106.08,85.08
2017,2,21,9,15,0.0,114.0,1.1,12.0,114.0,104.51,83.5
2017,2,21,9,30,0.0,114.0,1.1,12.0,114.0,103.49,82.42
2017,2,21,9,45,4.5,148.5,1.15,12.5,151.0,140.41,112.88
2017,2,21,10,0,9.0,183.0,1.2,13.0,188.0,177.24,142.58
2017,2,21,10,15,4.5,113.5,1.2,13.0,116.0,105.02,82.78
2017,2,21,10,30,0.0,44.0,1.2,13.0,44.0,38.89,27.33
2017,2,21,10,45,0.0,60.5,1.25,13.0,60.5,53.54,39.67
2017,2,21,11,0,0.0,77.0,1.3,13.0,77.0,68.22,51.87
2017,2,21,11,15,0.0,54.5,1.3,13.0,54.5,48.23,35.07
2017,2,21,11,30,0.0,32.0,1.3,13.0,32.0,28.29,18.29
2017,2,21,11,45,0.0,81.0,1.35,13.0,81.0,71.81,54.75
2017,2,21,12,0,0.0,130.0,1.4,13.0,130.0,115.5,90.78
2017,2,21,12,15,0.0,82.5,1.4,13.0,82.5,73.15,55.7
2017,2,21,12,30,0.0,35.0,1.4,13.0,35.0,30.96,20.49
2017,2,21,12,45,6.5,132.5,1.45,13.0,137.0,120.47,95.0
2017,2,21,13,0,13.0,230.0,1.5,13.0,239.0,206.7,164.72
2017,2,21,13,15,29.0,252.0,1.5,13.0,271.0,228.05,181.36
2017,2,21,13,30,45.0,274.0,1.5,13.0,303.0,246.77,195.84
2017,2,21,13,45,454.0,187.0,1.55,13.0,462.5,296.35,225.48
2017,2,21,14,0,863.0,100.0,1.6,13.0,622.0,313.75,222.92
2017,2,21,14,15,462.5,171.0,1.55,12.5,449.5,229.4,165.61
2017,2,21,14,30,62.0,242.0,1.5,12.0,277.0,200.63,158.6
2017,2,21,14,45,37.5,210.5,1.5,12.0,231.0,169.31,134.65
2017,2,21,15,0,13.0,179.0,1.5,12.0,185.0,148.31,119.02
2017,2,21,15,15,6.5,99.5,1.4,11.5,102.5,86.76,71.73
2017,2,21,15,30,0.0,20.0,1.3,11.0,20.0,17.61,10.29
2017,2,21,15,45,0.0,18.0,1.25,11.0,18.0,15.84,8.75
2017,2,21,16,0,0.0,16.0,1.2,11.0,16.0,14.07,7.17
2017,2,21,16,15,0.0,13.5,1.1,10.5,13.5,11.86,5.19
2017,2,21,16,30,0.0,11.0,1.0,10.0,11.0,9.66,3.19
2017,2,21,16,45,0.0,8.5,0.95,10.0,8.5,7.46,1.14
2017,2,21,17,0,0.0,6.0,0.9,10.0,6.0,5.26,0.0
2017,2,21,17,15,0.0,3.5,0.9,9.5,3.5,3.07,0.0
2017,2,21,17,30,0.0,1.0,0.9,9.0,1.0,0.87,0.0
2017,2,21,17,45,0.0,0.5,0.95,9.0,0.5,0.45,0.0
2017,2,21,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,6,45,99.5,7.0,1.45,5.5,10.0,0.0,0.0
2017,2,22,7,0,199.0,14.0,1.5,6.0,20.0,129.19,0.0
2017,2,22,7,15,358.5,24.5,1.5,6.0,61.0,290.06,213.36
2017,2,22,7,30,518.0,35.0,1.5,6.0,102.0,408.54,338.96
2017,2,22,7,45,605.0,41.5,1.55,6.5,153.0,489.75,411.26
2017,2,22,8,0,692.0,48.0,1.6,7.0,204.0,572.84,479.85
2017,2,22,8,15,742.0,52.5,1.65,7.0,256.0,628.07,524.23
2017,2,22,8,30,792.0,57.0,1.7,7.0,308.0,682.43,566.07
2017,2,22,8,45,475.5,113.5,1.75,7.5,271.0,519.68,435.79
2017,2,22,9,0,159.0,170.0,1.8,8.0,234.0,318.22,266.94
2017,2,22,9,15,531.5,119.0,1.8,8.0,365.5,578.3,482.95
2017,2,22,9,30,904.0,68.0,1.8,8.0,497.0,796.82,645.75
2017,2,22,9,45,915.0,72.0,1.85,8.5,535.5,808.09,649.25
2017,2,22,10,0,926.0,76.0,1.9,9.0,574.0,815.83,652.54
2017,2,22,10,15,736.0,134.5,1.9,9.0,545.0,735.75,592.56
2017,2,22,10,30,546.0,193.0,1.9,9.0,516.0,635.57,513.85
2017,2,22,10,45,490.5,223.0,1.95,9.5,522.5,612.34,493.94
2017,2,22,11,0,435.0,253.0,2.0,10.0,529.0,587.42,472.18
2017,2,22,11,15,312.5,286.5,2.0,10.0,487.5,510.01,410.28
2017,2,22,11,30,190.0,320.0,2.0,10.0,446.0,437.38,351.7
2017,2,22,11,45,245.5,316.5,2.05,10.0,482.0,459.23,369.4
2017,2,22,12,0,301.0,313.0,2.1,10.0,518.0,482.94,387.45
2017,2,22,12,15,474.5,256.0,2.1,10.0,579.5,520.94,417.3
2017,2,22,12,30,648.0,199.0,2.1,10.0,641.0,543.93,434.0
2017,2,22,12,45,494.5,249.0,2.15,10.0,584.5,475.41,378.52
2017,2,22,13,0,341.0,299.0,2.2,10.0,528.0,417.07,331.76
2017,2,22,13,15,366.5,285.5,2.2,9.5,527.0,395.24,313.55
2017,2,22,13,30,392.0,272.0,2.2,9.0,526.0,370.82,292.32
2017,2,22,13,45,651.0,182.5,2.25,9.0,587.0,358.86,274.49
2017,2,22,14,0,910.0,93.0,2.3,9.0,648.0,328.36,237.43
2017,2,22,14,15,615.5,166.5,2.3,9.0,534.0,261.5,188.57
2017,2,22,14,30,321.0,240.0,2.3,9.0,420.0,231.49,174.54
2017,2,22,14,45,591.5,161.5,2.3,9.0,467.0,178.85,120.22
2017,2,22,15,0,862.0,83.0,2.3,9.0,514.0,105.06,58.28
2017,2,22,15,15,551.5,131.5,2.25,8.5,398.5,88.79,74.47
2017,2,22,15,30,241.0,180.0,2.2,8.0,283.0,125.74,107.83
2017,2,22,15,45,503.5,124.0,2.2,8.0,309.5,86.59,73.03
2017,2,22,16,0,766.0,68.0,2.2,8.0,336.0,53.57,43.35
2017,2,22,16,15,721.5,63.5,2.1,7.5,286.0,51.11,41.28
2017,2,22,16,30,677.0,59.0,2.0,7.0,236.0,44.47,35.25
2017,2,22,16,45,613.5,51.5,1.95,6.5,186.0,39.69,30.78
2017,2,22,17,0,550.0,44.0,1.9,6.0,136.0,34.8,26.01
2017,2,22,17,15,425.5,34.5,1.85,5.5,90.5,27.86,19.08
2017,2,22,17,30,301.0,25.0,1.8,5.0,45.0,20.78,8.6
2017,2,22,17,45,150.5,12.5,1.8,5.0,22.5,11.37,0.0
2017,2,22,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
