Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,6,45,91.0,7.5,1.6,3.5,11.0,0.0,0.0
2017,2,23,7,0,182.0,15.0,1.6,4.0,22.0,120.87,0.0
2017,2,23,7,15,335.0,26.5,1.65,4.5,63.0,281.43,214.94
2017,2,23,7,30,488.0,38.0,1.7,5.0,104.0,403.08,337.04
2017,2,23,7,45,572.5,45.5,1.75,5.5,154.5,481.67,407.34
2017,2,23,8,0,657.0,53.0,1.8,6.0,205.0,556.8,470.31
2017,2,23,8,15,707.5,58.0,1.8,6.0,256.0,612.79,515.37
2017,2,23,8,30,758.0,63.0,1.8,6.0,307.0,667.87,557.73
2017,2,23,8,45,791.5,67.0,1.8,6.5,356.0,707.46,585.64
2017,2,23,9,0,825.0,71.0,1.8,7.0,405.0,744.83,611.02
2017,2,23,9,15,848.5,74.0,1.75,7.0,449.5,770.59,627.77
2017,2,23,9,30,872.0,77.0,1.7,7.0,494.0,793.32,642.1
2017,2,23,9,45,888.5,79.0,1.7,7.0,533.5,799.45,644.71
2017,2,23,10,0,905.0,81.0,1.7,7.0,573.0,809.03,650.12
2017,2,23,10,15,917.0,83.0,1.65,7.0,606.0,811.59,649.97
2017,2,23,10,30,929.0,85.0,1.6,7.0,639.0,810.54,647.42
2017,2,23,10,45,938.5,85.5,1.6,7.5,665.0,802.28,639.28
2017,2,23,11,0,948.0,86.0,1.6,8.0,691.0,790.4,628.8
2017,2,23,11,15,953.5,86.5,1.6,8.0,709.0,772.03,614.96
2017,2,23,11,30,959.0,87.0,1.6,8.0,727.0,750.21,598.38
2017,2,23,11,45,962.5,87.0,1.6,8.0,737.0,723.15,576.82
2017,2,23,12,0,966.0,87.0,1.6,8.0,747.0,692.89,552.55
2017,2,23,12,15,966.0,87.5,1.6,8.0,748.5,657.94,524.29
2017,2,23,12,30,966.0,88.0,1.6,8.0,750.0,620.24,493.33
2017,2,23,12,45,958.0,90.0,1.6,8.0,742.0,577.2,457.53
2017,2,23,13,0,950.0,92.0,1.6,8.0,734.0,532.32,419.4
2017,2,23,13,15,945.5,91.5,1.6,8.0,718.5,485.16,378.42
2017,2,23,13,30,941.0,91.0,1.6,8.0,703.0,436.39,335.01
2017,2,23,13,45,935.5,89.0,1.65,8.0,680.5,384.66,288.31
2017,2,23,14,0,930.0,87.0,1.7,8.0,658.0,331.9,239.89
2017,2,23,14,15,919.5,85.5,1.7,8.0,627.5,277.58,190.24
2017,2,23,14,30,909.0,84.0,1.7,8.0,597.0,223.15,142.08
2017,2,23,14,45,895.5,81.0,1.75,8.0,560.0,167.39,97.46
2017,2,23,15,0,882.0,78.0,1.8,8.0,523.0,104.91,56.74
2017,2,23,15,15,461.5,126.0,1.75,7.5,357.5,84.23,70.63
2017,2,23,15,30,41.0,174.0,1.7,7.0,192.0,133.28,114.85
2017,2,23,15,45,413.0,119.5,1.65,7.0,267.0,82.68,69.72
2017,2,23,16,0,785.0,65.0,1.6,7.0,342.0,51.08,41.26
2017,2,23,16,15,741.5,60.5,1.55,6.5,291.5,48.52,39.08
2017,2,23,16,30,698.0,56.0,1.5,6.0,241.0,45.95,36.77
2017,2,23,16,45,633.0,49.5,1.45,5.5,190.5,41.49,32.59
2017,2,23,17,0,568.0,43.0,1.4,5.0,140.0,33.85,25.31
2017,2,23,17,15,449.5,33.5,1.4,4.5,94.0,26.88,18.39
2017,2,23,17,30,331.0,24.0,1.4,4.0,48.0,19.73,8.79
2017,2,23,17,45,165.5,12.0,1.4,3.5,24.0,10.91,0.0
2017,2,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,24,6,45,84.5,8.5,0.55,3.5,11.5,7.73,0.0
2017,2,24,7,0,169.0,17.0,0.5,4.0,23.0,115.7,0.0
2017,2,24,7,15,314.5,29.0,0.45,4.5,64.0,272.55,211.25
2017,2,24,7,30,460.0,41.0,0.4,5.0,105.0,390.21,322.42
2017,2,24,7,45,542.5,49.0,0.35,5.5,154.5,467.97,388.58
2017,2,24,8,0,625.0,57.0,0.3,6.0,204.0,548.17,452.2
2017,2,24,8,15,677.0,62.5,0.35,6.0,255.0,604.36,495.63
2017,2,24,8,30,729.0,68.0,0.4,6.0,306.0,655.27,533.51
2017,2,24,8,45,764.5,72.0,0.45,6.5,354.5,696.19,561.78
2017,2,24,9,0,800.0,76.0,0.5,7.0,403.0,734.95,587.74
2017,2,24,9,15,824.0,79.0,0.55,7.5,447.5,760.98,604.02
2017,2,24,9,30,848.0,82.0,0.6,8.0,492.0,784.04,618.15
2017,2,24,9,45,865.0,84.5,0.65,8.5,531.5,797.76,625.65
2017,2,24,10,0,882.0,87.0,0.7,9.0,571.0,808.07,630.94
2017,2,24,10,15,894.0,89.0,0.75,9.0,603.5,804.16,627.58
2017,2,24,10,30,906.0,91.0,0.8,9.0,636.0,803.22,626.65
2017,2,24,10,45,913.0,93.0,0.85,9.0,661.0,794.9,620.64
2017,2,24,11,0,920.0,95.0,0.9,9.0,686.0,783.05,612.36
2017,2,24,11,15,925.0,96.0,0.95,9.0,704.0,765.22,599.98
2017,2,24,11,30,930.0,97.0,1.0,9.0,722.0,744.02,584.69
2017,2,24,11,45,504.0,208.5,1.05,9.5,548.0,543.32,431.09
2017,2,24,12,0,78.0,320.0,1.1,10.0,374.0,340.66,270.78
2017,2,24,12,15,138.0,328.0,1.15,10.0,423.5,380.67,303.64
2017,2,24,12,30,198.0,336.0,1.2,10.0,473.0,410.0,325.94
2017,2,24,12,45,103.0,273.5,1.25,10.0,344.5,294.81,235.58
2017,2,24,13,0,8.0,211.0,1.3,10.0,216.0,188.43,150.86
2017,2,24,13,15,7.5,207.0,1.3,10.0,211.5,183.53,147.32
2017,2,24,13,30,7.0,203.0,1.3,10.0,207.0,178.66,143.47
2017,2,24,13,45,6.0,196.5,1.35,10.0,200.5,171.6,137.89
2017,2,24,14,0,5.0,190.0,1.4,10.0,194.0,164.64,132.42
2017,2,24,14,15,208.5,208.0,1.4,9.5,327.5,208.2,160.7
2017,2,24,14,30,412.0,226.0,1.4,9.0,461.0,239.79,176.85
2017,2,24,14,45,415.5,208.0,1.4,9.0,432.5,194.25,139.81
2017,2,24,15,0,419.0,190.0,1.4,9.0,404.0,153.42,111.21
2017,2,24,15,15,568.5,137.5,1.3,8.5,401.5,92.5,77.58
2017,2,24,15,30,718.0,85.0,1.2,8.0,399.0,57.5,46.64
2017,2,24,15,45,675.5,86.0,1.2,8.0,355.5,59.66,48.79
2017,2,24,16,0,633.0,87.0,1.2,8.0,312.0,62.22,51.22
2017,2,24,16,15,653.5,73.0,1.15,7.0,276.0,53.43,43.49
2017,2,24,16,30,674.0,59.0,1.1,6.0,240.0,44.19,35.18
2017,2,24,16,45,606.5,52.0,1.05,5.5,190.0,39.82,31.09
2017,2,24,17,0,539.0,45.0,1.0,5.0,140.0,35.36,26.74
2017,2,24,17,15,422.5,35.5,1.0,4.5,94.5,28.48,19.91
2017,2,24,17,30,306.0,26.0,1.0,4.0,49.0,21.44,10.77
2017,2,24,17,45,153.0,13.0,1.05,4.0,24.5,11.82,0.0
2017,2,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,88.5,9.0,0.7,3.5,13.0,58.19,0.0
2017,2,25,7,0,177.0,18.0,0.7,4.0,26.0,150.4,0.0
2017,2,25,7,15,316.5,30.0,0.6,4.5,67.0,276.17,218.0
2017,2,25,7,30,456.0,42.0,0.5,5.0,108.0,390.73,324.24
2017,2,25,7,45,538.5,50.0,0.45,5.5,157.5,468.75,390.53
2017,2,25,8,0,621.0,58.0,0.4,6.0,207.0,549.21,454.29
2017,2,25,8,15,511.0,87.0,0.4,6.0,227.5,513.85,426.14
2017,2,25,8,30,401.0,116.0,0.4,6.0,248.0,469.07,389.83
2017,2,25,8,45,431.0,126.0,0.4,6.5,287.5,506.43,418.4
2017,2,25,9,0,461.0,136.0,0.4,7.0,327.0,542.82,444.29
2017,2,25,9,15,564.5,125.0,0.35,7.5,383.5,617.82,498.98
2017,2,25,9,30,668.0,114.0,0.3,8.0,440.0,686.61,545.77
2017,2,25,9,45,781.0,97.5,0.3,8.5,507.5,749.85,587.28
2017,2,25,10,0,894.0,81.0,0.3,9.0,575.0,807.54,623.87
2017,2,25,10,15,906.0,83.0,0.3,9.0,608.0,810.2,623.42
2017,2,25,10,30,918.0,85.0,0.3,9.0,641.0,809.29,621.6
2017,2,25,10,45,927.0,85.5,0.35,9.5,667.0,800.8,614.6
2017,2,25,11,0,936.0,86.0,0.4,10.0,693.0,788.73,605.44
2017,2,25,11,15,941.5,87.0,0.4,10.0,711.0,771.09,592.83
2017,2,25,11,30,947.0,88.0,0.4,10.0,729.0,750.0,577.93
2017,2,25,11,45,953.5,86.5,0.45,10.5,739.5,723.65,557.84
2017,2,25,12,0,960.0,85.0,0.5,11.0,750.0,694.01,535.1
2017,2,25,12,15,960.5,85.0,0.45,11.0,751.5,659.01,507.56
2017,2,25,12,30,961.0,85.0,0.4,11.0,753.0,621.25,477.53
2017,2,25,12,45,959.5,84.5,0.4,11.0,746.0,579.38,444.43
2017,2,25,13,0,958.0,84.0,0.4,11.0,739.0,535.25,408.69
2017,2,25,13,15,953.5,83.0,0.45,11.0,723.5,487.31,369.47
2017,2,25,13,30,949.0,82.0,0.5,11.0,708.0,437.77,327.64
2017,2,25,13,45,942.0,80.5,0.55,11.0,685.0,385.6,282.48
2017,2,25,14,0,935.0,79.0,0.6,11.0,662.0,332.51,235.5
2017,2,25,14,15,924.5,78.0,0.65,10.5,631.0,278.33,187.7
2017,2,25,14,30,914.0,77.0,0.7,10.0,600.0,224.03,140.74
2017,2,25,14,45,675.5,133.0,0.8,10.0,506.5,172.7,109.73
2017,2,25,15,0,437.0,189.0,0.9,10.0,413.0,155.12,110.99
2017,2,25,15,15,382.0,181.5,0.9,9.5,365.5,126.95,107.45
2017,2,25,15,30,327.0,174.0,0.9,9.0,318.0,122.56,104.18
2017,2,25,15,45,247.0,162.0,0.9,9.0,264.0,115.05,97.85
2017,2,25,16,0,167.0,150.0,0.9,9.0,210.0,111.88,95.3
2017,2,25,16,15,156.5,129.5,0.9,8.5,179.5,98.06,83.32
2017,2,25,16,30,146.0,109.0,0.9,8.0,149.0,83.82,70.71
2017,2,25,16,45,131.5,88.0,0.9,7.5,118.5,68.83,57.11
2017,2,25,17,0,117.0,67.0,0.9,7.0,88.0,53.4,42.81
2017,2,25,17,15,88.5,47.0,0.9,6.5,60.0,38.2,28.43
2017,2,25,17,30,60.0,27.0,0.9,6.0,32.0,21.85,11.53
2017,2,25,17,45,30.0,13.5,0.95,6.0,16.0,12.28,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,121.5,9.0,0.7,2.5,15.0,77.28,0.0
2017,2,26,7,0,243.0,18.0,0.6,3.0,30.0,193.0,0.0
2017,2,26,7,15,380.0,29.0,0.55,3.5,73.5,316.68,253.49
2017,2,26,7,30,517.0,40.0,0.5,4.0,117.0,430.97,358.15
2017,2,26,7,45,593.5,47.0,0.45,4.5,167.5,505.24,420.82
2017,2,26,8,0,670.0,54.0,0.4,5.0,218.0,576.05,476.18
2017,2,26,8,15,717.5,59.5,0.35,5.5,269.5,631.15,516.33
2017,2,26,8,30,765.0,65.0,0.3,6.0,321.0,685.28,553.65
2017,2,26,8,45,797.5,68.5,0.3,7.0,370.0,723.92,577.79
2017,2,26,9,0,830.0,72.0,0.3,8.0,419.0,760.29,599.55
2017,2,26,9,15,852.5,75.0,0.3,8.5,464.0,785.48,613.94
2017,2,26,9,30,875.0,78.0,0.3,9.0,509.0,807.61,626.12
2017,2,26,9,45,889.5,80.5,0.3,9.5,548.0,812.68,626.52
2017,2,26,10,0,904.0,83.0,0.3,10.0,587.0,821.32,629.76
2017,2,26,10,15,915.5,84.5,0.35,10.0,620.0,822.9,630.3
2017,2,26,10,30,927.0,86.0,0.4,10.0,653.0,820.91,628.7
2017,2,26,10,45,934.0,87.5,0.45,10.5,678.5,811.82,621.35
2017,2,26,11,0,941.0,89.0,0.5,11.0,704.0,799.15,611.81
2017,2,26,11,15,946.0,90.0,0.55,11.0,722.0,780.94,599.71
2017,2,26,11,30,951.0,91.0,0.6,11.0,740.0,759.27,585.33
2017,2,26,11,45,952.5,91.5,0.65,11.5,749.0,731.39,564.06
2017,2,26,12,0,954.0,92.0,0.7,12.0,758.0,700.42,540.26
2017,2,26,12,15,731.0,175.0,0.75,12.0,686.0,610.72,472.59
2017,2,26,12,30,508.0,258.0,0.8,12.0,614.0,523.82,406.79
2017,2,26,12,45,502.5,257.5,0.9,12.0,606.5,493.48,384.03
2017,2,26,13,0,497.0,257.0,1.0,12.0,599.0,462.34,359.42
2017,2,26,13,15,248.5,180.0,1.05,12.0,351.0,262.7,206.41
2017,2,26,13,30,0.0,103.0,1.1,12.0,103.0,91.2,70.67
2017,2,26,13,45,0.0,99.5,1.15,12.0,99.5,88.12,68.55
2017,2,26,14,0,0.0,96.0,1.2,12.0,96.0,85.05,66.1
2017,2,26,14,15,36.5,176.5,1.2,11.5,198.0,156.0,123.71
2017,2,26,14,30,73.0,257.0,1.2,11.0,300.0,214.82,170.05
2017,2,26,14,45,58.5,235.0,1.25,11.0,268.0,189.66,150.4
2017,2,26,15,0,44.0,213.0,1.3,11.0,236.0,166.58,133.06
2017,2,26,15,15,123.0,202.5,1.3,10.5,259.0,145.72,123.45
2017,2,26,15,30,202.0,192.0,1.3,10.0,282.0,139.01,118.23
2017,2,26,15,45,267.0,163.5,1.3,9.5,269.0,116.08,98.61
2017,2,26,16,0,332.0,135.0,1.3,9.0,256.0,98.83,83.75
2017,2,26,16,15,304.5,120.0,1.25,8.5,219.0,89.06,75.32
2017,2,26,16,30,277.0,105.0,1.2,8.0,182.0,78.95,66.37
2017,2,26,16,45,247.5,86.0,1.15,7.5,144.5,65.77,54.39
2017,2,26,17,0,218.0,67.0,1.1,7.0,107.0,52.14,41.72
2017,2,26,17,15,167.5,48.0,1.1,6.5,73.0,38.01,28.33
2017,2,26,17,30,117.0,29.0,1.1,6.0,39.0,23.46,13.27
2017,2,26,17,45,58.5,14.5,1.15,5.5,19.5,13.19,0.0
2017,2,26,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,6,45,95.0,10.5,0.9,3.5,15.5,63.92,0.0
2017,2,27,7,0,190.0,21.0,0.8,4.0,31.0,166.7,36.23
2017,2,27,7,15,326.5,33.0,0.8,4.5,73.5,288.42,233.55
2017,2,27,7,30,463.0,45.0,0.8,5.0,116.0,402.86,336.98
2017,2,27,7,45,553.0,52.0,0.8,5.5,167.5,485.94,407.71
2017,2,27,8,0,643.0,59.0,0.8,6.0,219.0,571.61,475.81
2017,2,27,8,15,693.0,64.0,0.8,6.0,270.5,626.66,517.78
2017,2,27,8,30,743.0,69.0,0.8,6.0,322.0,676.54,554.27
2017,2,27,8,45,784.5,71.0,0.8,6.5,372.5,720.23,583.85
2017,2,27,9,0,826.0,73.0,0.8,7.0,423.0,761.81,610.96
2017,2,27,9,15,849.5,76.0,0.8,7.0,468.5,787.82,627.38
2017,2,27,9,30,873.0,79.0,0.8,7.0,514.0,810.79,641.64
2017,2,27,9,45,895.0,79.0,0.85,7.5,555.0,818.81,645.03
2017,2,27,10,0,917.0,79.0,0.9,8.0,596.0,830.54,651.32
2017,2,27,10,15,458.5,103.5,0.9,8.0,362.0,496.34,404.14
2017,2,27,10,30,0.0,128.0,0.9,8.0,128.0,114.75,91.02
2017,2,27,10,45,477.5,106.5,0.9,8.5,421.0,495.03,407.96
2017,2,27,11,0,955.0,85.0,0.9,9.0,714.0,808.8,634.11
2017,2,27,11,15,960.0,86.0,0.9,9.0,732.0,790.34,616.0
2017,2,27,11,30,965.0,87.0,0.9,9.0,750.0,768.37,600.28
2017,2,27,11,45,966.5,88.0,0.95,9.5,759.5,740.63,579.0
2017,2,27,12,0,968.0,89.0,1.0,10.0,769.0,709.73,554.74
2017,2,27,12,15,968.0,89.0,1.05,10.0,770.0,673.94,527.42
2017,2,27,12,30,968.0,89.0,1.1,10.0,771.0,635.41,497.35
2017,2,27,12,45,970.5,86.5,1.15,10.0,765.0,593.31,463.76
2017,2,27,13,0,973.0,84.0,1.2,10.0,759.0,548.67,427.12
2017,2,27,13,15,969.0,83.0,1.2,10.0,743.5,500.12,385.98
2017,2,27,13,30,965.0,82.0,1.2,10.0,728.0,449.9,342.31
2017,2,27,13,45,959.0,80.5,1.3,10.0,704.5,397.11,295.79
2017,2,27,14,0,953.0,79.0,1.4,10.0,681.0,343.3,247.25
2017,2,27,14,15,942.5,78.0,1.45,9.5,650.0,288.01,197.5
2017,2,27,14,30,932.0,77.0,1.5,9.0,619.0,232.58,148.55
2017,2,27,14,45,917.0,75.5,1.55,9.0,581.0,176.3,102.54
2017,2,27,15,0,902.0,74.0,1.6,9.0,543.0,120.85,65.81
2017,2,27,15,15,882.5,71.5,1.6,8.5,499.5,65.67,53.66
2017,2,27,15,30,863.0,69.0,1.6,8.0,456.0,59.19,48.16
2017,2,27,15,45,832.5,66.5,1.65,8.0,407.5,50.83,40.73
2017,2,27,16,0,802.0,64.0,1.7,8.0,359.0,49.89,40.0
2017,2,27,16,15,762.0,59.5,1.65,7.5,308.0,47.31,37.8
2017,2,27,16,30,722.0,55.0,1.6,7.0,257.0,44.69,35.49
2017,2,27,16,45,656.5,49.5,1.55,6.5,205.5,41.07,32.14
2017,2,27,17,0,591.0,44.0,1.5,6.0,154.0,37.45,28.6
2017,2,27,17,15,482.5,35.5,1.5,5.5,106.5,28.25,19.78
2017,2,27,17,30,374.0,27.0,1.5,5.0,59.0,22.08,12.59
2017,2,27,17,45,187.0,13.5,1.5,5.0,29.5,12.28,0.0
2017,2,27,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,45,147.0,10.0,1.3,3.5,18.5,93.78,0.0
2017,2,28,7,0,294.0,20.0,1.3,4.0,37.0,232.48,92.69
2017,2,28,7,15,423.5,29.5,1.3,4.5,81.5,348.1,284.6
2017,2,28,7,30,553.0,39.0,1.3,5.0,126.0,450.96,379.02
2017,2,28,7,45,625.5,45.0,1.35,5.5,177.5,524.21,441.54
2017,2,28,8,0,698.0,51.0,1.4,6.0,229.0,598.7,501.52
2017,2,28,8,15,743.0,55.5,1.35,6.5,280.5,651.41,540.84
2017,2,28,8,30,788.0,60.0,1.3,7.0,332.0,703.1,577.46
2017,2,28,8,45,818.5,63.0,1.3,7.5,381.0,740.0,602.07
2017,2,28,9,0,849.0,66.0,1.3,8.0,430.0,774.59,624.35
2017,2,28,9,15,870.0,68.5,1.3,8.0,475.0,791.13,634.21
2017,2,28,9,30,891.0,71.0,1.3,8.0,520.0,811.89,647.25
2017,2,28,9,45,906.0,73.0,1.3,8.5,559.0,823.97,652.81
2017,2,28,10,0,921.0,75.0,1.3,9.0,598.0,832.61,656.09
2017,2,28,10,15,932.0,76.5,1.3,9.0,631.0,833.88,655.52
2017,2,28,10,30,943.0,78.0,1.3,9.0,664.0,831.51,652.64
2017,2,28,10,45,949.5,79.5,1.3,9.5,689.5,821.96,643.75
2017,2,28,11,0,956.0,81.0,1.3,10.0,715.0,808.78,632.58
2017,2,28,11,15,960.5,82.0,1.3,10.0,732.5,789.99,618.79
2017,2,28,11,30,965.0,83.0,1.3,10.0,750.0,767.72,602.69
2017,2,28,11,45,965.5,84.0,1.35,10.5,759.5,739.34,580.91
2017,2,28,12,0,966.0,85.0,1.4,11.0,769.0,707.87,555.86
2017,2,28,12,15,966.5,85.0,1.4,11.0,770.0,672.48,528.05
2017,2,28,12,30,967.0,85.0,1.4,11.0,771.0,634.31,497.56
2017,2,28,12,45,962.5,86.0,1.45,11.0,763.5,591.79,463.38
2017,2,28,13,0,958.0,87.0,1.5,11.0,756.0,547.19,426.58
2017,2,28,13,15,954.0,86.5,1.5,11.0,740.5,499.62,386.13
2017,2,28,13,30,950.0,86.0,1.5,11.0,725.0,450.39,343.19
2017,2,28,13,45,943.0,85.0,1.55,11.0,701.5,398.26,297.02
2017,2,28,14,0,936.0,84.0,1.6,11.0,678.0,345.22,249.09
2017,2,28,14,15,926.0,82.5,1.6,11.0,647.5,290.36,199.38
2017,2,28,14,30,916.0,81.0,1.6,11.0,617.0,235.36,150.6
2017,2,28,14,45,902.5,78.5,1.6,11.0,579.5,179.23,104.67
2017,2,28,15,0,889.0,76.0,1.6,11.0,542.0,123.83,67.49
2017,2,28,15,15,869.5,73.5,1.55,10.5,499.0,69.25,56.4
2017,2,28,15,30,850.0,71.0,1.5,10.0,456.0,53.06,42.26
2017,2,28,15,45,824.5,67.5,1.5,10.0,408.5,51.42,40.93
2017,2,28,16,0,799.0,64.0,1.5,10.0,361.0,49.76,39.55
2017,2,28,16,15,759.5,60.0,1.4,9.0,310.5,47.59,37.83
2017,2,28,16,30,720.0,56.0,1.3,8.0,260.0,45.42,36.03
2017,2,28,16,45,663.0,49.5,1.25,7.5,209.0,40.97,31.94
2017,2,28,17,0,606.0,43.0,1.2,7.0,158.0,36.44,27.61
2017,2,28,17,15,501.5,35.0,1.2,6.5,110.0,30.27,21.56
2017,2,28,17,30,397.0,27.0,1.2,6.0,62.0,22.0,12.75
2017,2,28,17,45,198.5,13.5,1.2,5.5,31.0,10.87,0.0
2017,2,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,6,45,164.0,10.5,1.0,3.5,21.0,104.65,0.0
2017,3,1,7,0,328.0,21.0,1.0,4.0,42.0,257.93,134.44
2017,3,1,7,15,454.5,30.5,0.95,4.5,88.5,362.8,297.52
2017,3,1,7,30,581.0,40.0,0.9,5.0,135.0,473.59,395.6
2017,3,1,7,45,653.5,46.0,0.9,5.5,187.5,547.94,457.23
2017,3,1,8,0,726.0,52.0,0.9,6.0,240.0,623.43,516.16
2017,3,1,8,15,769.0,56.0,0.9,6.5,292.0,674.78,553.66
2017,3,1,8,30,812.0,60.0,0.9,7.0,344.0,724.9,588.59
2017,3,1,8,45,843.0,63.0,0.95,8.0,394.0,762.64,612.73
2017,3,1,9,0,874.0,66.0,1.0,9.0,444.0,790.74,629.3
2017,3,1,9,15,894.0,68.0,1.0,9.5,489.5,813.28,642.07
2017,3,1,9,30,914.0,70.0,1.0,10.0,535.0,832.78,652.57
2017,3,1,9,45,926.5,73.0,1.05,11.0,574.0,844.1,656.95
2017,3,1,10,0,939.0,76.0,1.1,12.0,613.0,851.85,659.02
2017,3,1,10,15,949.0,77.5,1.05,12.0,646.0,852.16,657.0
2017,3,1,10,30,959.0,79.0,1.0,12.0,679.0,848.78,652.69
2017,3,1,10,45,965.5,80.0,0.95,12.5,704.5,838.38,642.62
2017,3,1,11,0,972.0,81.0,0.9,13.0,730.0,824.32,630.34
2017,3,1,11,15,976.5,82.0,0.85,13.0,748.0,805.13,615.93
2017,3,1,11,30,981.0,83.0,0.8,13.0,766.0,782.41,599.29
2017,3,1,11,45,982.0,83.5,0.75,13.5,775.0,753.35,576.72
2017,3,1,12,0,983.0,84.0,0.7,14.0,784.0,721.13,550.89
2017,3,1,12,15,983.0,84.0,0.65,14.0,785.0,684.81,522.83
2017,3,1,12,30,983.0,84.0,0.6,14.0,786.0,645.69,492.27
2017,3,1,12,45,981.0,84.0,0.6,14.0,778.5,602.88,458.94
2017,3,1,13,0,979.0,84.0,0.6,14.0,771.0,557.78,422.95
2017,3,1,13,15,974.5,83.0,0.6,14.0,755.5,508.58,382.86
2017,3,1,13,30,970.0,82.0,0.6,14.0,740.0,457.76,340.28
2017,3,1,13,45,962.0,81.5,0.6,14.0,715.5,404.72,294.78
2017,3,1,14,0,954.0,81.0,0.6,14.0,691.0,350.82,247.55
2017,3,1,14,15,944.0,79.5,0.6,14.0,660.0,294.99,198.43
2017,3,1,14,30,934.0,78.0,0.6,14.0,629.0,239.01,149.98
2017,3,1,14,45,918.5,76.5,0.65,14.0,591.0,182.36,104.57
2017,3,1,15,0,903.0,75.0,0.7,14.0,553.0,126.61,67.57
2017,3,1,15,15,884.0,72.5,0.7,13.5,509.5,71.19,46.84
2017,3,1,15,30,865.0,70.0,0.7,13.0,466.0,59.87,47.77
2017,3,1,15,45,835.5,67.5,0.7,13.0,417.0,51.38,40.4
2017,3,1,16,0,806.0,65.0,0.7,13.0,368.0,50.48,39.73
2017,3,1,16,15,767.0,61.0,0.7,12.0,317.0,48.34,38.06
2017,3,1,16,30,728.0,57.0,0.7,11.0,266.0,46.2,36.31
2017,3,1,16,45,663.0,51.5,0.75,10.5,213.5,42.64,33.08
2017,3,1,17,0,598.0,46.0,0.8,10.0,161.0,39.09,29.68
2017,3,1,17,15,494.5,37.0,0.85,9.5,113.0,29.36,20.53
2017,3,1,17,30,391.0,28.0,0.9,9.0,65.0,22.78,13.46
2017,3,1,17,45,195.5,14.0,0.95,8.5,32.5,11.25,0.0
2017,3,1,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,2,6,45,162.0,11.0,1.2,4.5,22.0,104.57,0.0
2017,3,2,7,0,324.0,22.0,1.1,5.0,44.0,260.25,157.73
2017,3,2,7,15,447.0,32.0,1.1,5.5,90.5,369.92,304.03
2017,3,2,7,30,570.0,42.0,1.1,6.0,137.0,470.76,393.7
2017,3,2,7,45,638.5,48.5,1.1,7.0,189.5,543.02,452.88
2017,3,2,8,0,707.0,55.0,1.1,8.0,242.0,616.2,509.1
2017,3,2,8,15,751.0,59.5,1.05,8.5,294.0,668.8,547.01
2017,3,2,8,30,795.0,64.0,1.0,9.0,346.0,720.21,582.2
2017,3,2,8,45,826.5,67.0,1.0,10.0,396.0,758.22,605.72
2017,3,2,9,0,858.0,70.0,1.0,11.0,446.0,793.87,626.84
2017,3,2,9,15,878.5,72.5,0.95,11.5,491.5,809.99,634.09
2017,3,2,9,30,899.0,75.0,0.9,12.0,537.0,830.37,644.4
2017,3,2,9,45,916.0,76.5,0.85,12.5,577.0,843.42,649.46
2017,3,2,10,0,933.0,78.0,0.8,13.0,617.0,852.99,652.25
2017,3,2,10,15,943.0,79.5,0.75,13.5,650.0,853.29,648.89
2017,3,2,10,30,953.0,81.0,0.7,14.0,683.0,849.91,643.34
2017,3,2,10,45,960.5,82.0,0.7,14.5,708.5,840.29,634.76
2017,3,2,11,0,968.0,83.0,0.7,15.0,734.0,826.99,623.97
2017,3,2,11,15,972.5,84.0,0.65,15.0,752.0,807.8,609.71
2017,3,2,11,30,977.0,85.0,0.6,15.0,770.0,785.09,593.27
2017,3,2,11,45,979.0,85.5,0.6,15.5,779.5,756.71,572.38
2017,3,2,12,0,981.0,86.0,0.6,16.0,789.0,725.13,548.06
2017,3,2,12,15,981.0,86.0,0.6,16.0,790.0,688.76,521.02
2017,3,2,12,30,981.0,86.0,0.6,16.0,791.0,649.61,491.42
2017,3,2,12,45,977.5,86.0,0.6,16.5,783.0,605.97,456.98
2017,3,2,13,0,974.0,86.0,0.6,17.0,775.0,560.17,420.16
2017,3,2,13,15,969.5,85.5,0.6,17.0,759.0,511.52,380.99
2017,3,2,13,30,965.0,85.0,0.6,17.0,743.0,461.24,339.36
2017,3,2,13,45,957.5,84.0,0.6,17.0,719.0,408.07,294.36
2017,3,2,14,0,950.0,83.0,0.6,17.0,695.0,354.01,247.61
2017,3,2,14,15,940.0,81.5,0.6,16.5,663.5,298.28,199.5
2017,3,2,14,30,930.0,80.0,0.6,16.0,632.0,242.4,151.81
2017,3,2,14,45,915.0,78.0,0.6,16.0,594.0,185.54,106.28
2017,3,2,15,0,900.0,76.0,0.6,16.0,556.0,129.55,68.83
2017,3,2,15,15,881.0,73.5,0.6,15.5,512.5,74.2,47.26
2017,3,2,15,30,862.0,71.0,0.6,15.0,469.0,52.91,41.25
2017,3,2,15,45,834.0,68.0,0.6,15.0,420.0,51.64,40.29
2017,3,2,16,0,806.0,65.0,0.6,15.0,371.0,50.36,39.29
2017,3,2,16,15,766.5,61.0,0.6,14.0,320.0,48.22,37.64
2017,3,2,16,30,727.0,57.0,0.6,13.0,269.0,46.08,35.91
2017,3,2,16,45,665.5,51.5,0.65,12.5,216.5,42.53,32.72
2017,3,2,17,0,604.0,46.0,0.7,12.0,164.0,38.97,29.36
2017,3,2,17,15,501.5,37.5,0.7,11.0,115.5,29.7,20.74
2017,3,2,17,30,399.0,29.0,0.7,10.0,67.0,23.59,14.28
2017,3,2,17,45,199.5,14.5,0.75,9.5,33.5,11.63,0.0
2017,3,2,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,6,45,69.0,12.5,0.9,6.5,17.5,51.92,0.0
2017,3,3,7,0,138.0,25.0,0.8,7.0,35.0,149.67,97.68
2017,3,3,7,15,197.5,43.5,0.7,7.5,70.5,221.34,181.45
2017,3,3,7,30,257.0,62.0,0.6,8.0,106.0,288.82,241.53
2017,3,3,7,45,293.5,79.0,0.55,8.5,145.5,340.26,285.36
2017,3,3,8,0,330.0,96.0,0.5,9.0,185.0,392.48,327.63
2017,3,3,8,15,357.5,110.5,0.45,9.5,224.0,434.95,360.13
2017,3,3,8,30,385.0,125.0,0.4,10.0,263.0,476.99,390.92
2017,3,3,8,45,614.5,100.5,0.4,11.0,356.5,638.89,512.08
2017,3,3,9,0,844.0,76.0,0.4,12.0,450.0,793.6,616.2
2017,3,3,9,15,864.5,79.0,0.3,12.5,495.0,817.51,625.38
2017,3,3,9,30,885.0,82.0,0.2,13.0,540.0,838.26,634.35
2017,3,3,9,45,897.0,85.5,0.1,14.0,579.0,842.17,631.15
2017,3,3,10,0,909.0,89.0,0.0,15.0,618.0,849.86,631.46
2017,3,3,10,15,919.5,90.5,0.05,15.0,651.0,850.47,630.74
2017,3,3,10,30,930.0,92.0,0.1,15.0,684.0,847.47,628.21
2017,3,3,10,45,932.5,95.5,0.15,15.5,708.5,836.71,619.8
2017,3,3,11,0,935.0,99.0,0.2,16.0,733.0,822.39,609.42
2017,3,3,11,15,714.0,182.0,0.2,16.0,673.0,727.36,543.24
2017,3,3,11,30,493.0,265.0,0.2,16.0,613.0,622.1,467.57
2017,3,3,11,45,714.5,187.0,0.25,16.0,698.5,682.88,513.87
2017,3,3,12,0,936.0,109.0,0.3,16.0,784.0,721.23,541.17
2017,3,3,12,15,772.0,171.5,0.35,16.0,729.0,644.94,484.89
2017,3,3,12,30,608.0,234.0,0.4,16.0,674.0,568.96,429.71
2017,3,3,12,45,749.0,181.0,0.45,16.0,717.5,569.66,430.29
2017,3,3,13,0,890.0,128.0,0.5,16.0,761.0,557.41,419.11
2017,3,3,13,15,885.0,126.5,0.55,15.5,745.0,509.69,381.86
2017,3,3,13,30,880.0,125.0,0.6,15.0,729.0,460.64,342.55
2017,3,3,13,45,734.0,164.0,0.65,15.0,656.5,390.08,287.67
2017,3,3,14,0,588.0,203.0,0.7,15.0,584.0,334.19,244.58
2017,3,3,14,15,577.5,195.0,0.7,14.5,555.5,289.24,207.02
2017,3,3,14,30,567.0,187.0,0.7,14.0,527.0,244.98,170.21
2017,3,3,14,45,528.0,187.0,0.75,14.0,488.5,203.23,138.17
2017,3,3,15,0,489.0,187.0,0.8,14.0,450.0,165.33,113.25
2017,3,3,15,15,374.5,191.5,0.85,13.5,383.5,140.02,106.82
2017,3,3,15,30,260.0,196.0,0.9,13.0,317.0,134.94,113.08
2017,3,3,15,45,382.0,155.5,0.95,13.0,312.5,105.6,87.97
2017,3,3,16,0,504.0,115.0,1.0,13.0,308.0,80.63,66.35
2017,3,3,16,15,454.0,109.0,1.0,12.0,265.0,77.72,64.23
2017,3,3,16,30,404.0,103.0,1.0,11.0,222.0,74.76,61.9
2017,3,3,16,45,364.0,87.0,1.05,10.5,179.0,64.35,52.59
2017,3,3,17,0,324.0,71.0,1.1,10.0,136.0,53.51,42.64
2017,3,3,17,15,256.5,53.5,1.1,9.5,95.5,40.99,30.93
2017,3,3,17,30,189.0,36.0,1.1,9.0,55.0,28.02,18.27
2017,3,3,17,45,94.5,18.0,1.15,8.5,27.5,14.15,0.0
2017,3,3,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,4,6,45,133.0,14.0,0.85,7.5,24.0,91.41,0.0
2017,3,4,7,0,266.0,28.0,0.8,8.0,48.0,237.35,166.75
2017,3,4,7,15,385.5,39.0,0.8,8.0,93.5,341.25,280.0
2017,3,4,7,30,505.0,50.0,0.8,8.0,139.0,448.04,372.25
2017,3,4,7,45,338.0,80.0,0.8,8.5,148.0,374.59,313.63
2017,3,4,8,0,171.0,110.0,0.8,9.0,157.0,266.0,223.66
2017,3,4,8,15,186.5,129.5,0.8,9.0,190.0,300.81,253.21
2017,3,4,8,30,202.0,149.0,0.8,9.0,223.0,335.33,280.73
2017,3,4,8,45,513.5,112.0,0.8,9.5,334.0,566.72,466.56
2017,3,4,9,0,825.0,75.0,0.8,10.0,445.0,780.41,618.88
2017,3,4,9,15,544.5,151.0,0.8,10.5,405.5,641.01,511.51
2017,3,4,9,30,264.0,227.0,0.8,11.0,366.0,480.81,385.32
2017,3,4,9,45,151.0,234.0,0.85,11.5,314.5,375.84,302.64
2017,3,4,10,0,38.0,241.0,0.9,12.0,263.0,272.27,218.07
2017,3,4,10,15,91.5,273.5,0.95,12.0,331.0,346.53,277.97
2017,3,4,10,30,145.0,306.0,1.0,12.0,399.0,430.82,342.69
2017,3,4,10,45,235.5,307.0,1.05,12.5,465.0,494.69,391.08
2017,3,4,11,0,326.0,308.0,1.1,13.0,531.0,565.65,443.28
2017,3,4,11,15,643.0,195.0,1.1,13.0,648.0,689.98,537.94
2017,3,4,11,30,960.0,82.0,1.1,13.0,765.0,776.63,600.45
2017,3,4,11,45,593.0,218.5,1.15,13.0,642.0,631.25,490.48
2017,3,4,12,0,226.0,355.0,1.2,13.0,519.0,476.64,371.73
2017,3,4,12,15,229.5,352.5,1.2,13.0,519.5,462.57,361.85
2017,3,4,12,30,233.0,350.0,1.2,13.0,520.0,447.68,350.1
2017,3,4,12,45,301.0,331.5,1.25,13.0,549.0,454.88,355.41
2017,3,4,13,0,369.0,313.0,1.3,13.0,578.0,453.52,353.37
2017,3,4,13,15,364.5,309.0,1.3,13.0,566.0,424.88,329.98
2017,3,4,13,30,360.0,305.0,1.3,13.0,554.0,395.98,306.2
2017,3,4,13,45,645.5,193.5,1.3,13.0,622.0,384.75,290.6
2017,3,4,14,0,931.0,82.0,1.3,13.0,690.0,352.87,254.1
2017,3,4,14,15,471.0,143.5,1.3,12.5,451.0,224.54,162.42
2017,3,4,14,30,11.0,205.0,1.3,12.0,212.0,175.09,139.55
2017,3,4,14,45,32.0,217.0,1.3,12.0,235.0,176.57,140.24
2017,3,4,15,0,53.0,229.0,1.3,12.0,258.0,179.75,142.57
2017,3,4,15,15,69.5,216.0,1.3,11.5,250.5,163.83,131.16
2017,3,4,15,30,86.0,203.0,1.3,11.0,243.0,152.14,128.91
2017,3,4,15,45,204.5,175.0,1.3,11.0,257.5,128.83,109.02
2017,3,4,16,0,323.0,147.0,1.3,11.0,272.0,106.29,89.56
2017,3,4,16,15,307.5,129.0,1.25,10.5,235.0,94.89,79.87
2017,3,4,16,30,292.0,111.0,1.2,10.0,198.0,83.06,69.55
2017,3,4,16,45,268.5,92.0,1.15,10.0,160.5,70.06,57.82
2017,3,4,17,0,245.0,73.0,1.1,10.0,123.0,56.6,45.44
2017,3,4,17,15,206.0,54.0,1.1,9.5,87.5,41.16,31.14
2017,3,4,17,30,167.0,35.0,1.1,9.0,52.0,27.14,17.68
2017,3,4,17,45,83.5,17.5,1.15,9.0,26.0,13.72,0.0
2017,3,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,26.0,15.5,2.1,5.5,18.0,29.58,0.0
