Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,0,52.0,31.0,2.1,6.0,36.0,84.8,59.88
2017,3,5,7,15,107.5,52.0,2.1,6.0,69.5,162.1,134.3
2017,3,5,7,30,163.0,73.0,2.1,6.0,103.0,227.63,193.85
2017,3,5,7,45,207.5,92.5,2.15,6.0,142.5,284.83,244.8
2017,3,5,8,0,252.0,112.0,2.2,6.0,182.0,343.42,295.41
2017,3,5,8,15,294.5,124.0,2.25,6.0,221.5,391.03,335.62
2017,3,5,8,30,337.0,136.0,2.3,6.0,261.0,439.74,375.67
2017,3,5,8,45,189.0,159.0,2.35,6.0,231.0,334.55,284.84
2017,3,5,9,0,41.0,182.0,2.4,6.0,201.0,224.71,188.4
2017,3,5,9,15,20.5,169.0,2.35,6.0,178.5,176.53,146.99
2017,3,5,9,30,0.0,156.0,2.3,6.0,156.0,144.26,118.61
2017,3,5,9,45,131.0,212.0,2.3,6.5,289.5,334.6,280.36
2017,3,5,10,0,262.0,268.0,2.3,7.0,423.0,513.78,423.35
2017,3,5,10,15,555.5,196.0,2.3,7.0,548.0,680.63,556.22
2017,3,5,10,30,849.0,124.0,2.3,7.0,673.0,830.68,667.85
2017,3,5,10,45,530.0,228.0,2.3,7.5,575.0,669.07,540.2
2017,3,5,11,0,211.0,332.0,2.3,8.0,477.0,492.11,397.45
2017,3,5,11,15,441.5,268.5,2.3,8.0,581.5,609.62,492.81
2017,3,5,11,30,672.0,205.0,2.3,8.0,686.0,700.55,563.1
2017,3,5,11,45,779.0,168.5,2.3,8.0,732.5,714.48,572.95
2017,3,5,12,0,886.0,132.0,2.3,8.0,779.0,719.14,576.0
2017,3,5,12,15,466.0,225.5,2.25,8.0,566.0,505.98,408.42
2017,3,5,12,30,46.0,319.0,2.2,8.0,353.0,309.57,249.37
2017,3,5,12,45,483.0,216.0,2.2,8.0,564.5,458.46,370.87
2017,3,5,13,0,920.0,113.0,2.2,8.0,776.0,565.6,450.32
2017,3,5,13,15,916.0,112.0,2.15,7.5,760.5,518.46,409.28
2017,3,5,13,30,912.0,111.0,2.1,7.0,745.0,469.78,366.9
2017,3,5,13,45,636.5,198.0,2.1,7.0,633.5,386.95,300.67
2017,3,5,14,0,361.0,285.0,2.1,7.0,522.0,333.12,260.53
2017,3,5,14,15,476.5,233.5,2.05,7.0,531.5,295.31,223.84
2017,3,5,14,30,592.0,182.0,2.0,7.0,541.0,249.44,179.01
2017,3,5,14,45,312.0,199.5,1.95,7.0,388.0,190.87,142.11
2017,3,5,15,0,32.0,217.0,1.9,7.0,235.0,170.87,138.84
2017,3,5,15,15,423.5,153.0,1.85,6.5,354.5,110.63,82.84
2017,3,5,15,30,815.0,89.0,1.8,6.0,474.0,65.62,54.21
2017,3,5,15,45,782.0,86.0,1.75,6.0,425.0,64.84,53.73
2017,3,5,16,0,749.0,83.0,1.7,6.0,376.0,58.28,47.92
2017,3,5,16,15,706.0,78.0,1.6,5.5,324.5,56.15,46.19
2017,3,5,16,30,663.0,73.0,1.5,5.0,273.0,54.01,44.37
2017,3,5,16,45,601.5,65.5,1.4,5.0,221.0,49.71,40.35
2017,3,5,17,0,540.0,58.0,1.3,5.0,169.0,45.31,36.09
2017,3,5,17,15,433.0,48.0,1.25,4.5,120.5,38.45,29.39
2017,3,5,17,30,326.0,38.0,1.2,4.0,72.0,31.46,22.03
2017,3,5,17,45,163.0,19.0,1.2,4.0,36.0,15.42,0.54
2017,3,5,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,6,45,103.5,17.0,0.9,4.5,26.0,77.53,0.0
2017,3,6,7,0,207.0,34.0,0.9,5.0,52.0,215.71,165.04
2017,3,6,7,15,322.0,47.0,0.9,5.0,97.0,310.58,259.94
2017,3,6,7,30,437.0,60.0,0.9,5.0,142.0,415.58,351.42
2017,3,6,7,45,509.5,68.5,0.9,5.5,192.5,490.63,413.9
2017,3,6,8,0,582.0,77.0,0.9,6.0,243.0,566.98,473.81
2017,3,6,8,15,417.5,113.0,0.9,6.0,243.5,488.59,409.44
2017,3,6,8,30,253.0,149.0,0.9,6.0,244.0,391.19,328.69
2017,3,6,8,45,189.5,174.5,0.9,6.5,251.0,355.15,297.53
2017,3,6,9,0,126.0,200.0,0.9,7.0,258.0,330.99,274.95
2017,3,6,9,15,264.0,202.5,0.9,7.0,339.0,458.05,378.39
2017,3,6,9,30,402.0,205.0,0.9,7.0,420.0,570.95,465.48
2017,3,6,9,45,209.5,211.0,0.9,7.5,324.0,413.37,337.47
2017,3,6,10,0,17.0,217.0,0.9,8.0,228.0,216.53,175.43
2017,3,6,10,15,131.5,260.5,0.9,8.0,346.0,378.36,308.39
2017,3,6,10,30,246.0,304.0,0.9,8.0,464.0,510.49,409.94
2017,3,6,10,45,346.5,290.0,0.9,8.5,525.0,577.82,459.3
2017,3,6,11,0,447.0,276.0,0.9,9.0,586.0,638.86,503.19
2017,3,6,11,15,391.0,302.0,0.9,9.0,577.5,596.79,469.67
2017,3,6,11,30,335.0,328.0,0.9,9.0,569.0,565.14,444.68
2017,3,6,11,45,421.0,300.5,0.9,9.5,607.5,588.94,462.33
2017,3,6,12,0,507.0,273.0,0.9,10.0,646.0,600.29,469.8
2017,3,6,12,15,314.5,317.0,0.9,10.0,548.5,489.81,384.69
2017,3,6,12,30,122.0,361.0,0.9,10.0,451.0,393.34,309.81
2017,3,6,12,45,309.0,316.5,0.95,10.5,541.5,448.4,352.98
2017,3,6,13,0,496.0,272.0,1.0,11.0,632.0,486.44,379.63
2017,3,6,13,15,497.5,264.5,1.0,11.0,619.0,451.57,350.71
2017,3,6,13,30,499.0,257.0,1.0,11.0,606.0,415.81,321.09
2017,3,6,13,45,273.5,271.0,1.05,11.0,461.5,316.88,246.15
2017,3,6,14,0,48.0,285.0,1.1,11.0,317.0,247.03,195.74
2017,3,6,14,15,86.5,285.0,1.1,10.5,339.5,249.73,197.21
2017,3,6,14,30,125.0,285.0,1.1,10.0,362.0,241.0,188.75
2017,3,6,14,45,174.5,265.5,1.1,10.0,366.0,222.38,171.65
2017,3,6,15,0,224.0,246.0,1.1,10.0,370.0,198.55,151.79
2017,3,6,15,15,160.5,227.0,1.05,10.0,312.0,166.03,131.57
2017,3,6,15,30,97.0,208.0,1.0,10.0,254.0,155.44,132.01
2017,3,6,15,45,64.0,180.0,1.0,10.0,209.5,137.17,116.55
2017,3,6,16,0,31.0,152.0,1.0,10.0,165.0,118.27,100.35
2017,3,6,16,15,26.0,133.0,0.95,9.5,143.0,104.61,88.72
2017,3,6,16,30,21.0,114.0,0.9,9.0,121.0,93.98,79.55
2017,3,6,16,45,14.5,94.0,0.9,8.5,98.5,78.05,65.35
2017,3,6,17,0,8.0,74.0,0.9,8.0,76.0,61.97,50.7
2017,3,6,17,15,4.0,53.5,1.0,7.5,54.5,45.38,35.28
2017,3,6,17,30,0.0,33.0,1.1,7.0,33.0,28.59,19.37
2017,3,6,17,45,0.0,16.5,1.2,6.5,16.5,14.54,1.6
2017,3,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,7,6,45,170.0,14.5,0.7,5.5,30.0,142.68,0.0
2017,3,7,7,0,340.0,29.0,0.6,6.0,60.0,294.08,229.02
2017,3,7,7,15,446.0,38.0,0.55,6.5,106.5,385.85,318.95
2017,3,7,7,30,552.0,47.0,0.5,7.0,153.0,483.82,401.07
2017,3,7,7,45,609.5,54.0,0.45,7.5,203.5,548.18,451.48
2017,3,7,8,0,667.0,61.0,0.4,8.0,254.0,613.53,499.7
2017,3,7,8,15,708.5,66.0,0.4,8.5,305.0,659.49,531.61
2017,3,7,8,30,750.0,71.0,0.4,9.0,356.0,709.54,565.27
2017,3,7,8,45,583.5,119.0,0.4,9.5,358.0,645.13,515.36
2017,3,7,9,0,417.0,167.0,0.4,10.0,360.0,561.2,449.03
2017,3,7,9,15,477.5,168.5,0.4,10.5,410.0,612.07,486.44
2017,3,7,9,30,538.0,170.0,0.4,11.0,460.0,661.63,520.14
2017,3,7,9,45,711.0,127.5,0.4,11.5,538.5,761.07,588.63
2017,3,7,10,0,884.0,85.0,0.4,12.0,617.0,838.25,637.31
2017,3,7,10,15,721.0,150.0,0.4,12.0,599.0,777.8,593.77
2017,3,7,10,30,558.0,215.0,0.4,12.0,581.0,695.49,533.77
2017,3,7,10,45,740.5,152.0,0.45,12.5,656.5,767.12,586.52
2017,3,7,11,0,923.0,89.0,0.5,13.0,732.0,815.74,617.49
2017,3,7,11,15,708.0,181.0,0.45,13.0,681.5,731.87,556.15
2017,3,7,11,30,493.0,273.0,0.4,13.0,631.0,636.38,484.89
2017,3,7,11,45,715.5,181.5,0.4,13.5,707.5,687.86,524.06
2017,3,7,12,0,938.0,90.0,0.4,14.0,784.0,716.56,544.08
2017,3,7,12,15,938.0,90.0,0.4,14.0,785.0,681.29,517.12
2017,3,7,12,30,938.0,90.0,0.4,14.0,786.0,643.38,488.59
2017,3,7,12,45,643.5,209.5,0.45,14.0,685.0,545.5,415.21
2017,3,7,13,0,349.0,329.0,0.5,14.0,584.0,459.77,351.08
2017,3,7,13,15,591.0,231.5,0.5,14.0,652.0,469.29,356.84
2017,3,7,13,30,833.0,134.0,0.5,14.0,720.0,458.89,343.7
2017,3,7,13,45,841.0,124.5,0.55,14.0,700.0,408.75,301.36
2017,3,7,14,0,849.0,115.0,0.6,14.0,680.0,356.7,256.51
2017,3,7,14,15,838.0,113.0,0.6,13.5,649.5,304.0,210.95
2017,3,7,14,30,827.0,111.0,0.6,13.0,619.0,251.54,165.73
2017,3,7,14,45,593.0,168.0,0.65,13.0,521.5,204.95,136.83
2017,3,7,15,0,359.0,225.0,0.7,13.0,424.0,190.98,138.2
2017,3,7,15,15,435.5,189.5,0.7,12.5,412.0,137.43,101.21
2017,3,7,15,30,512.0,154.0,0.7,12.0,400.0,102.54,85.2
2017,3,7,15,45,618.0,117.5,0.75,12.0,385.0,80.42,66.14
2017,3,7,16,0,724.0,81.0,0.8,12.0,370.0,56.32,45.0
2017,3,7,16,15,683.5,76.0,0.8,11.5,320.0,54.17,43.32
2017,3,7,16,30,643.0,71.0,0.8,11.0,270.0,51.99,41.52
2017,3,7,16,45,582.5,64.0,0.8,10.5,219.5,48.06,38.02
2017,3,7,17,0,522.0,57.0,0.8,10.0,169.0,44.05,34.29
2017,3,7,17,15,425.5,47.0,0.85,9.5,122.0,37.2,27.77
2017,3,7,17,30,329.0,37.0,0.9,9.0,75.0,30.17,20.69
2017,3,7,17,45,164.5,18.5,0.95,8.5,37.5,14.77,2.82
2017,3,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,45,154.5,16.0,1.15,6.5,31.0,137.71,0.0
2017,3,8,7,0,309.0,32.0,1.2,7.0,62.0,278.52,220.95
2017,3,8,7,15,414.0,42.5,1.15,7.5,109.0,371.48,309.52
2017,3,8,7,30,519.0,53.0,1.1,8.0,156.0,470.37,393.64
2017,3,8,7,45,580.0,60.5,1.1,8.5,206.5,537.55,447.75
2017,3,8,8,0,641.0,68.0,1.1,9.0,257.0,605.79,499.78
2017,3,8,8,15,683.5,73.5,1.1,9.5,307.5,657.33,536.71
2017,3,8,8,30,726.0,79.0,1.1,10.0,358.0,707.95,571.54
2017,3,8,8,45,756.0,83.0,1.1,10.5,406.5,740.66,592.2
2017,3,8,9,0,786.0,87.0,1.1,11.0,455.0,776.03,614.41
2017,3,8,9,15,807.0,90.0,1.05,11.5,498.5,800.07,627.42
2017,3,8,9,30,828.0,93.0,1.0,12.0,542.0,821.09,638.22
2017,3,8,9,45,854.5,91.0,0.95,13.0,583.0,837.58,644.62
2017,3,8,10,0,881.0,89.0,0.9,14.0,624.0,843.62,643.88
2017,3,8,10,15,891.5,90.5,0.9,14.0,656.0,844.38,643.03
2017,3,8,10,30,902.0,92.0,0.9,14.0,688.0,841.62,640.02
2017,3,8,10,45,910.5,92.5,0.9,14.5,713.0,832.59,631.82
2017,3,8,11,0,919.0,93.0,0.9,15.0,738.0,820.03,621.48
2017,3,8,11,15,923.5,94.0,0.9,15.0,755.0,801.4,608.36
2017,3,8,11,30,928.0,95.0,0.9,15.0,772.0,779.42,593.11
2017,3,8,11,45,930.5,95.0,0.9,15.5,781.0,751.74,572.96
2017,3,8,12,0,933.0,95.0,0.9,16.0,790.0,721.01,549.22
2017,3,8,12,15,933.5,95.0,0.9,16.0,791.0,686.07,523.09
2017,3,8,12,30,934.0,95.0,0.9,16.0,792.0,648.45,494.51
2017,3,8,12,45,936.5,92.5,0.95,16.5,785.5,607.17,462.22
2017,3,8,13,0,939.0,90.0,1.0,17.0,779.0,563.45,427.22
2017,3,8,13,15,935.0,89.0,1.0,17.0,763.5,515.71,388.61
2017,3,8,13,30,931.0,88.0,1.0,17.0,748.0,466.39,347.64
2017,3,8,13,45,925.0,87.0,1.0,17.0,724.5,414.98,303.86
2017,3,8,14,0,919.0,86.0,1.0,17.0,701.0,362.6,258.23
2017,3,8,14,15,910.0,84.5,0.95,16.5,670.5,308.3,210.81
2017,3,8,14,30,901.0,83.0,0.9,16.0,640.0,253.81,163.47
2017,3,8,14,45,888.5,80.5,0.9,16.0,603.0,198.07,117.31
2017,3,8,15,0,876.0,78.0,0.9,16.0,566.0,142.99,77.6
2017,3,8,15,15,858.0,75.5,0.85,15.5,523.0,88.57,50.99
2017,3,8,15,30,840.0,73.0,0.8,15.0,480.0,53.47,41.64
2017,3,8,15,45,813.5,70.5,0.8,15.0,432.0,52.67,41.12
2017,3,8,16,0,787.0,68.0,0.8,15.0,384.0,51.89,40.57
2017,3,8,16,15,750.0,64.0,0.75,14.5,333.5,49.87,38.97
2017,3,8,16,30,713.0,60.0,0.7,14.0,283.0,47.84,37.31
2017,3,8,16,45,655.5,54.5,0.7,13.5,231.0,44.4,34.3
2017,3,8,17,0,598.0,49.0,0.7,13.0,179.0,37.48,28.03
2017,3,8,17,15,505.5,41.0,0.75,12.5,130.0,32.06,22.9
2017,3,8,17,30,413.0,33.0,0.8,12.0,81.0,26.52,17.37
2017,3,8,17,45,206.5,16.5,0.85,11.5,40.5,12.98,2.5
2017,3,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,6,45,188.0,15.0,0.7,9.5,34.0,159.2,13.28
2017,3,9,7,0,376.0,30.0,0.6,10.0,68.0,321.27,253.57
2017,3,9,7,15,477.0,38.5,0.55,10.5,116.0,411.15,335.79
2017,3,9,7,30,578.0,47.0,0.5,11.0,164.0,506.77,413.46
2017,3,9,7,45,637.0,53.0,0.5,11.5,215.5,566.72,459.59
2017,3,9,8,0,696.0,59.0,0.5,12.0,267.0,633.71,508.44
2017,3,9,8,15,735.0,63.5,0.45,12.5,318.5,683.12,541.29
2017,3,9,8,30,774.0,68.0,0.4,13.0,370.0,731.22,571.8
2017,3,9,8,45,800.0,71.5,0.35,14.0,418.0,765.66,590.53
2017,3,9,9,0,826.0,75.0,0.3,15.0,466.0,797.66,607.07
2017,3,9,9,15,845.5,77.5,0.3,15.5,510.0,820.19,618.85
2017,3,9,9,30,865.0,80.0,0.3,16.0,554.0,832.14,623.62
2017,3,9,9,45,879.5,82.0,0.35,16.5,592.5,843.73,629.31
2017,3,9,10,0,894.0,84.0,0.4,17.0,631.0,851.92,632.9
2017,3,9,10,15,904.0,85.5,0.4,17.5,663.0,852.28,630.56
2017,3,9,10,30,914.0,87.0,0.4,18.0,695.0,849.06,626.19
2017,3,9,10,45,919.5,89.0,0.45,18.5,719.5,839.16,618.62
2017,3,9,11,0,925.0,91.0,0.5,19.0,744.0,825.71,608.97
2017,3,9,11,15,929.0,91.5,0.5,19.0,761.0,806.06,595.63
2017,3,9,11,30,933.0,92.0,0.5,19.0,778.0,783.07,580.25
2017,3,9,11,45,933.0,93.5,0.55,19.5,786.0,754.98,561.28
2017,3,9,12,0,933.0,95.0,0.6,20.0,794.0,723.92,538.92
2017,3,9,12,15,933.0,95.0,0.65,20.0,795.0,688.6,513.96
2017,3,9,12,30,933.0,95.0,0.7,20.0,796.0,650.65,486.49
2017,3,9,12,45,928.0,96.0,0.75,20.0,787.5,608.33,455.1
2017,3,9,13,0,923.0,97.0,0.8,20.0,779.0,564.09,421.32
2017,3,9,13,15,919.0,96.5,0.8,19.5,763.0,517.31,384.93
2017,3,9,13,30,915.0,96.0,0.8,19.0,747.0,468.97,346.08
2017,3,9,13,45,905.5,96.0,0.85,19.0,723.0,417.66,303.41
2017,3,9,14,0,896.0,96.0,0.9,19.0,699.0,365.74,259.08
2017,3,9,14,15,886.0,94.5,0.9,18.5,668.5,312.14,213.02
2017,3,9,14,30,876.0,93.0,0.9,18.0,638.0,258.49,167.0
2017,3,9,14,45,707.0,136.5,0.9,18.0,559.5,201.44,126.81
2017,3,9,15,0,538.0,180.0,0.9,18.0,481.0,173.08,114.08
2017,3,9,15,15,446.0,186.0,0.9,17.5,423.0,137.79,98.27
2017,3,9,15,30,354.0,192.0,0.9,17.0,365.0,132.87,109.4
2017,3,9,15,45,441.5,155.0,0.9,17.0,349.0,104.43,85.45
2017,3,9,16,0,529.0,118.0,0.9,17.0,333.0,82.03,66.42
2017,3,9,16,15,492.5,109.5,0.85,16.0,289.0,77.53,62.98
2017,3,9,16,30,456.0,101.0,0.8,15.0,245.0,72.87,59.24
2017,3,9,16,45,415.5,87.0,0.75,14.5,200.0,63.97,51.48
2017,3,9,17,0,375.0,73.0,0.7,14.0,155.0,54.69,43.17
2017,3,9,17,15,311.5,57.0,0.7,13.5,113.0,43.44,32.86
2017,3,9,17,30,248.0,41.0,0.7,13.0,71.0,31.76,21.88
2017,3,9,17,45,124.0,20.5,0.7,12.5,35.5,16.01,5.14
2017,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,12.5,0.75,8.5,12.5,11.0,0.0
2017,3,10,7,0,0.0,25.0,0.7,9.0,25.0,22.04,12.63
2017,3,10,7,15,0.0,42.0,0.7,9.5,42.0,39.04,27.89
2017,3,10,7,30,0.0,59.0,0.7,10.0,59.0,56.09,42.95
2017,3,10,7,45,0.0,77.5,0.75,10.5,77.5,74.47,58.9
2017,3,10,8,0,0.0,96.0,0.8,11.0,96.0,92.45,74.16
2017,3,10,8,15,0.0,114.0,0.75,11.0,114.0,109.58,88.52
2017,3,10,8,30,0.0,132.0,0.7,11.0,132.0,126.52,102.46
2017,3,10,8,45,39.0,168.5,0.65,11.5,187.5,209.73,171.91
2017,3,10,9,0,78.0,205.0,0.6,12.0,243.0,282.09,229.69
2017,3,10,9,15,200.5,219.0,0.55,12.0,327.0,411.73,332.61
2017,3,10,9,30,323.0,233.0,0.5,12.0,411.0,542.16,430.12
2017,3,10,9,45,393.5,232.5,0.5,12.5,465.0,595.4,466.8
2017,3,10,10,0,464.0,232.0,0.5,13.0,519.0,661.79,512.36
2017,3,10,10,15,436.0,255.0,0.5,13.5,535.5,653.45,502.51
2017,3,10,10,30,408.0,278.0,0.5,14.0,552.0,631.21,484.3
2017,3,10,10,45,409.5,290.0,0.55,14.5,573.0,632.81,484.25
2017,3,10,11,0,411.0,302.0,0.6,15.0,594.0,632.38,482.5
2017,3,10,11,15,496.5,276.0,0.6,15.0,637.0,666.17,506.78
2017,3,10,11,30,582.0,250.0,0.6,15.0,680.0,684.87,519.88
2017,3,10,11,45,511.0,280.0,0.65,15.5,661.0,639.18,485.06
2017,3,10,12,0,440.0,310.0,0.7,16.0,642.0,594.56,451.57
2017,3,10,12,15,491.0,291.0,0.7,16.5,661.5,587.33,445.77
2017,3,10,12,30,542.0,272.0,0.7,17.0,681.0,575.45,435.81
2017,3,10,12,45,716.0,198.0,0.75,17.5,733.0,581.53,439.53
2017,3,10,13,0,890.0,124.0,0.8,18.0,785.0,572.06,430.26
2017,3,10,13,15,644.0,216.0,0.8,18.0,689.0,487.11,365.72
2017,3,10,13,30,398.0,308.0,0.8,18.0,593.0,420.47,316.07
2017,3,10,13,45,637.5,210.5,0.8,18.0,650.5,405.69,299.89
2017,3,10,14,0,877.0,113.0,0.8,18.0,708.0,370.72,264.17
2017,3,10,14,15,660.0,179.5,0.75,18.0,615.5,309.98,218.52
2017,3,10,14,30,443.0,246.0,0.7,18.0,523.0,271.6,193.42
2017,3,10,14,45,529.0,201.0,0.7,18.0,513.0,222.94,150.97
2017,3,10,15,0,615.0,156.0,0.7,18.0,503.0,164.88,103.99
2017,3,10,15,15,704.0,124.5,0.65,18.0,493.0,106.68,66.38
2017,3,10,15,30,793.0,93.0,0.6,18.0,483.0,67.59,53.26
2017,3,10,15,45,767.0,88.5,0.6,18.0,435.0,65.83,51.98
2017,3,10,16,0,741.0,84.0,0.6,18.0,387.0,58.16,45.49
2017,3,10,16,15,701.5,78.5,0.6,17.0,336.0,55.72,43.68
2017,3,10,16,30,662.0,73.0,0.6,16.0,285.0,53.22,41.74
2017,3,10,16,45,612.5,65.0,0.65,15.5,234.0,48.58,37.72
2017,3,10,17,0,563.0,57.0,0.7,15.0,183.0,43.76,33.38
2017,3,10,17,15,470.5,47.5,0.7,14.0,134.0,37.34,27.46
2017,3,10,17,30,378.0,38.0,0.7,13.0,85.0,30.74,21.08
2017,3,10,17,45,231.5,24.0,0.75,12.5,48.5,19.59,8.3
2017,3,10,18,0,85.0,10.0,0.8,12.0,12.0,9.1,0.0
2017,3,10,18,15,42.5,5.0,0.75,11.5,6.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,45,214.0,15.5,0.5,11.5,39.5,180.95,82.81
2017,3,11,7,0,428.0,31.0,0.4,12.0,79.0,359.51,284.98
2017,3,11,7,15,521.5,39.0,0.3,12.0,128.5,446.23,360.61
2017,3,11,7,30,615.0,47.0,0.2,12.0,178.0,532.14,428.52
2017,3,11,7,45,668.0,53.0,0.15,12.5,230.0,595.38,475.13
2017,3,11,8,0,721.0,59.0,0.1,13.0,282.0,658.85,519.23
2017,3,11,8,15,758.0,63.0,0.2,13.5,333.5,706.75,551.83
2017,3,11,8,30,795.0,67.0,0.3,14.0,385.0,753.21,582.7
2017,3,11,8,45,819.5,70.5,0.4,15.0,433.5,786.82,602.97
2017,3,11,9,0,844.0,74.0,0.5,16.0,482.0,817.88,621.31
2017,3,11,9,15,862.5,76.5,0.55,16.5,526.5,832.02,628.33
2017,3,11,9,30,881.0,79.0,0.6,17.0,571.0,850.92,638.79
2017,3,11,9,45,890.0,82.5,0.65,17.5,608.5,859.65,642.45
2017,3,11,10,0,899.0,86.0,0.7,18.0,646.0,864.88,644.07
2017,3,11,10,15,909.0,88.0,0.7,18.0,678.0,865.66,643.24
2017,3,11,10,30,919.0,90.0,0.7,18.0,710.0,862.83,640.27
2017,3,11,10,45,921.5,93.0,0.75,18.5,733.5,851.34,631.51
2017,3,11,11,0,924.0,96.0,0.8,19.0,757.0,836.35,620.68
2017,3,11,11,15,928.0,97.0,0.8,19.0,774.0,817.01,607.46
2017,3,11,11,30,932.0,98.0,0.8,19.0,791.0,794.32,592.13
2017,3,11,11,45,928.5,101.0,0.8,19.0,798.0,764.96,572.39
2017,3,11,12,0,925.0,104.0,0.8,19.0,805.0,732.78,549.4
2017,3,11,12,15,925.0,104.0,0.8,19.0,805.5,697.43,523.6
2017,3,11,12,30,925.0,104.0,0.8,19.0,806.0,659.48,495.42
2017,3,11,12,45,923.0,103.5,0.8,19.0,798.5,617.51,463.72
2017,3,11,13,0,921.0,103.0,0.8,19.0,791.0,573.45,429.64
2017,3,11,13,15,720.0,182.0,0.8,18.5,713.0,496.32,371.76
2017,3,11,13,30,519.0,261.0,0.8,18.0,635.0,434.16,325.29
2017,3,11,13,45,420.0,284.5,0.8,18.0,580.5,382.59,285.94
2017,3,11,14,0,321.0,308.0,0.8,18.0,526.0,343.02,256.08
2017,3,11,14,15,314.5,294.0,0.85,17.5,500.5,307.55,228.22
2017,3,11,14,30,308.0,280.0,0.9,17.0,475.0,272.81,200.76
2017,3,11,14,45,585.5,183.5,0.95,17.0,526.0,221.0,147.95
2017,3,11,15,0,863.0,87.0,1.0,17.0,577.0,146.98,79.86
2017,3,11,15,15,845.0,84.5,1.0,16.5,534.0,92.54,51.03
2017,3,11,15,30,827.0,82.0,1.0,16.0,491.0,59.51,46.69
2017,3,11,15,45,805.0,77.5,1.0,16.0,443.5,57.49,45.12
2017,3,11,16,0,783.0,73.0,1.0,16.0,396.0,55.39,43.43
2017,3,11,16,15,747.0,69.0,0.95,15.5,345.0,53.54,42.02
2017,3,11,16,30,711.0,65.0,0.9,15.0,294.0,51.68,40.55
2017,3,11,16,45,660.0,58.5,0.85,14.5,242.5,43.49,33.34
2017,3,11,17,0,609.0,52.0,0.8,14.0,191.0,39.66,29.88
2017,3,11,17,15,521.5,44.0,0.85,13.0,141.0,34.33,24.95
2017,3,11,17,30,434.0,36.0,0.9,12.0,91.0,28.91,19.64
2017,3,11,17,45,279.0,23.5,0.95,11.5,52.5,19.08,8.55
2017,3,11,18,0,124.0,11.0,1.0,11.0,14.0,10.01,0.0
2017,3,11,18,15,62.0,5.5,1.0,10.5,7.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,12,6,45,213.0,17.0,0.75,9.0,42.0,185.6,105.55
2017,3,12,7,0,426.0,34.0,0.7,10.0,84.0,363.59,293.24
2017,3,12,7,15,522.0,42.5,0.65,10.5,135.0,453.44,371.33
2017,3,12,7,30,618.0,51.0,0.6,11.0,186.0,548.21,446.52
2017,3,12,7,45,674.5,57.0,0.6,11.5,239.5,607.91,491.4
2017,3,12,8,0,731.0,63.0,0.6,12.0,293.0,674.56,539.02
2017,3,12,8,15,769.0,67.5,0.55,12.5,346.0,724.3,571.33
2017,3,12,8,30,807.0,72.0,0.5,13.0,399.0,772.53,601.24
2017,3,12,8,45,833.0,75.5,0.5,14.0,448.5,807.59,620.73
2017,3,12,9,0,859.0,79.0,0.5,15.0,498.0,840.05,638.05
2017,3,12,9,15,878.0,81.5,0.55,15.5,543.5,862.41,650.44
2017,3,12,9,30,897.0,84.0,0.6,16.0,589.0,873.8,655.68
2017,3,12,9,45,900.5,90.5,0.7,16.5,626.0,881.17,659.48
2017,3,12,10,0,904.0,97.0,0.8,17.0,663.0,884.84,660.97
2017,3,12,10,15,914.0,98.5,0.8,17.5,695.5,884.73,658.33
2017,3,12,10,30,924.0,100.0,0.8,18.0,728.0,881.0,653.54
2017,3,12,10,45,931.5,101.0,0.8,18.5,753.5,871.05,644.89
2017,3,12,11,0,939.0,102.0,0.8,19.0,779.0,857.48,634.14
2017,3,12,11,15,943.0,103.0,0.8,19.0,796.0,837.61,620.63
2017,3,12,11,30,947.0,104.0,0.8,19.0,813.0,814.33,605.01
2017,3,12,11,45,949.0,104.0,0.8,19.5,821.5,785.32,584.54
2017,3,12,12,0,951.0,104.0,0.8,20.0,830.0,753.23,560.96
2017,3,12,12,15,950.5,104.0,0.8,20.0,830.0,716.58,534.5
2017,3,12,12,30,950.0,104.0,0.8,20.0,830.0,677.28,505.65
2017,3,12,12,45,958.0,98.5,0.85,20.0,824.0,635.44,474.92
2017,3,12,13,0,966.0,93.0,0.9,20.0,818.0,590.74,441.05
2017,3,12,13,15,961.5,92.0,0.9,20.0,801.5,541.22,402.07
2017,3,12,13,30,957.0,91.0,0.9,20.0,785.0,490.13,360.72
2017,3,12,13,45,950.5,90.0,0.95,20.0,760.5,436.94,316.77
2017,3,12,14,0,944.0,89.0,1.0,20.0,736.0,382.81,270.76
2017,3,12,14,15,934.0,87.5,1.0,19.5,704.0,326.62,222.65
2017,3,12,14,30,924.0,86.0,1.0,19.0,672.0,270.34,174.36
2017,3,12,14,45,911.0,84.0,1.0,19.0,633.5,213.33,127.07
2017,3,12,15,0,898.0,82.0,1.0,19.0,595.0,157.02,85.56
2017,3,12,15,15,880.0,79.5,1.0,18.5,551.0,101.03,55.7
2017,3,12,15,30,862.0,77.0,1.0,18.0,507.0,56.06,43.3
2017,3,12,15,45,838.0,73.5,1.0,17.5,458.0,54.63,42.35
2017,3,12,16,0,814.0,70.0,1.0,17.0,409.0,53.17,41.3
2017,3,12,16,15,779.0,66.0,0.95,16.5,357.0,51.21,39.79
2017,3,12,16,30,744.0,62.0,0.9,16.0,305.0,49.23,38.21
2017,3,12,16,45,692.5,56.5,0.85,15.5,252.0,45.86,35.31
2017,3,12,17,0,641.0,51.0,0.8,15.0,199.0,42.45,32.24
2017,3,12,17,15,554.0,43.5,0.8,14.0,148.0,33.9,24.49
2017,3,12,17,30,467.0,36.0,0.8,13.0,97.0,28.86,19.57
2017,3,12,17,45,307.5,24.0,0.8,12.5,56.5,19.47,9.27
2017,3,12,18,0,148.0,12.0,0.8,12.0,16.0,10.91,0.0
2017,3,12,18,15,74.0,6.0,0.75,11.5,8.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,15,54.5,5.0,1.15,8.5,6.0,0.0,0.0
2017,3,13,6,30,109.0,10.0,1.0,9.0,12.0,73.62,0.0
2017,3,13,6,45,276.0,22.0,0.9,10.0,50.5,235.8,151.01
2017,3,13,7,0,443.0,34.0,0.8,11.0,89.0,376.6,303.93
2017,3,13,7,15,533.5,42.0,0.75,11.5,139.5,462.83,378.39
2017,3,13,7,30,624.0,50.0,0.7,12.0,190.0,547.49,445.51
2017,3,13,7,45,678.5,56.0,0.65,12.5,243.0,612.59,493.78
2017,3,13,8,0,733.0,62.0,0.6,13.0,296.0,677.89,539.36
2017,3,13,8,15,769.0,66.0,0.55,13.5,348.0,725.49,569.9
2017,3,13,8,30,805.0,70.0,0.5,14.0,400.0,771.53,598.13
2017,3,13,8,45,829.5,73.5,0.5,15.0,449.0,805.35,616.71
2017,3,13,9,0,854.0,77.0,0.5,16.0,498.0,836.57,633.15
2017,3,13,9,15,872.0,79.0,0.5,16.5,542.5,849.59,638.36
2017,3,13,9,30,890.0,81.0,0.5,17.0,587.0,867.46,647.06
2017,3,13,9,45,912.5,79.0,0.55,18.0,627.5,881.12,652.71
2017,3,13,10,0,935.0,77.0,0.6,19.0,668.0,891.37,656.27
2017,3,13,10,15,944.0,78.5,0.6,19.0,700.0,890.62,654.35
2017,3,13,10,30,953.0,80.0,0.6,19.0,732.0,886.17,650.38
2017,3,13,10,45,958.0,81.5,0.6,19.5,756.5,874.71,640.88
2017,3,13,11,0,963.0,83.0,0.6,20.0,781.0,859.6,629.29
2017,3,13,11,15,967.0,83.5,0.6,20.5,798.0,839.07,614.39
2017,3,13,11,30,971.0,84.0,0.6,21.0,815.0,815.06,597.42
2017,3,13,11,45,972.0,85.0,0.6,21.5,823.5,786.01,577.27
2017,3,13,12,0,973.0,86.0,0.6,22.0,832.0,753.83,554.74
2017,3,13,12,15,973.0,86.0,0.55,22.0,832.5,717.04,527.86
2017,3,13,12,30,973.0,86.0,0.5,22.0,833.0,677.51,498.66
2017,3,13,12,45,971.5,85.0,0.5,22.5,825.0,633.65,465.61
2017,3,13,13,0,970.0,84.0,0.5,23.0,817.0,587.54,430.2
2017,3,13,13,15,966.0,83.5,0.45,23.0,800.5,538.63,392.12
2017,3,13,13,30,962.0,83.0,0.4,23.0,784.0,488.07,351.76
2017,3,13,13,45,955.0,82.5,0.4,23.0,759.5,434.95,308.75
2017,3,13,14,0,948.0,82.0,0.4,23.0,735.0,380.92,263.83
2017,3,13,14,15,939.0,80.5,0.35,23.0,703.5,324.87,216.35
2017,3,13,14,30,930.0,79.0,0.3,23.0,672.0,268.63,168.76
2017,3,13,14,45,916.5,77.5,0.3,23.0,634.0,211.67,122.65
2017,3,13,15,0,903.0,76.0,0.3,23.0,596.0,155.45,81.97
2017,3,13,15,15,886.0,74.0,0.3,23.0,552.0,99.67,52.27
2017,3,13,15,30,869.0,72.0,0.3,23.0,508.0,60.99,46.5
2017,3,13,15,45,845.0,69.0,0.3,23.0,459.5,58.98,45.04
2017,3,13,16,0,821.0,66.0,0.3,23.0,411.0,50.06,37.58
2017,3,13,16,15,787.5,62.5,0.35,22.5,359.0,48.39,36.36
2017,3,13,16,30,754.0,59.0,0.4,22.0,307.0,46.7,35.06
2017,3,13,16,45,703.5,54.0,0.5,21.5,254.5,43.66,32.51
2017,3,13,17,0,653.0,49.0,0.6,21.0,202.0,40.59,29.81
2017,3,13,17,15,571.5,41.5,0.65,20.5,151.0,35.09,24.83
2017,3,13,17,30,490.0,34.0,0.7,20.0,100.0,29.5,19.53
2017,3,13,17,45,340.5,23.0,0.8,19.5,59.0,18.52,8.52
2017,3,13,18,0,191.0,12.0,0.9,19.0,18.0,10.91,0.0
2017,3,13,18,15,95.5,6.0,0.95,18.5,9.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,15,56.5,5.5,0.95,11.5,7.0,0.0,0.0
2017,3,14,6,30,113.0,11.0,0.8,12.0,14.0,77.34,0.0
2017,3,14,6,45,263.5,24.5,0.65,13.0,52.0,234.48,159.75
2017,3,14,7,0,414.0,38.0,0.5,14.0,90.0,363.69,290.45
2017,3,14,7,15,503.0,47.0,0.45,14.5,140.5,450.08,363.03
2017,3,14,7,30,592.0,56.0,0.4,15.0,191.0,540.69,433.08
2017,3,14,7,45,643.5,62.5,0.4,15.5,243.0,602.62,478.27
2017,3,14,8,0,695.0,69.0,0.4,16.0,295.0,664.93,521.47
2017,3,14,8,15,732.5,74.0,0.35,16.5,347.0,708.9,548.96
2017,3,14,8,30,770.0,79.0,0.3,17.0,399.0,756.93,578.22
2017,3,14,8,45,792.0,84.0,0.25,18.0,447.0,790.05,595.17
2017,3,14,9,0,814.0,89.0,0.2,19.0,495.0,820.54,610.03
2017,3,14,9,15,833.0,92.0,0.25,19.5,539.0,843.16,622.3
2017,3,14,9,30,852.0,95.0,0.3,20.0,583.0,862.64,632.65
2017,3,14,9,45,880.5,91.5,0.35,20.5,624.5,871.54,636.29
2017,3,14,10,0,909.0,88.0,0.4,21.0,666.0,885.16,643.26
2017,3,14,10,15,918.0,89.5,0.4,21.0,698.0,884.32,641.27
2017,3,14,10,30,927.0,91.0,0.4,21.0,730.0,879.88,637.37
2017,3,14,10,45,933.0,92.5,0.45,21.5,754.5,869.31,629.57
2017,3,14,11,0,939.0,94.0,0.5,22.0,779.0,855.16,619.69
2017,3,14,11,15,943.0,94.5,0.5,22.0,795.5,834.86,606.25
2017,3,14,11,30,947.0,95.0,0.5,22.0,812.0,811.18,590.77
2017,3,14,11,45,948.0,95.5,0.55,22.5,820.5,782.03,571.53
2017,3,14,12,0,949.0,96.0,0.6,23.0,829.0,749.84,549.68
2017,3,14,12,15,949.0,96.5,0.55,23.0,829.0,714.1,523.64
2017,3,14,12,30,949.0,97.0,0.5,23.0,829.0,675.67,495.33
2017,3,14,12,45,943.5,98.0,0.5,23.0,820.5,632.02,463.48
2017,3,14,13,0,938.0,99.0,0.5,23.0,812.0,586.46,429.44
2017,3,14,13,15,934.0,98.5,0.45,23.0,795.5,538.67,392.31
2017,3,14,13,30,930.0,98.0,0.4,23.0,779.0,489.31,353.0
2017,3,14,13,45,924.0,96.0,0.4,23.0,755.0,436.61,310.55
2017,3,14,14,0,918.0,94.0,0.4,23.0,731.0,383.02,266.21
2017,3,14,14,15,908.5,92.5,0.4,23.0,699.5,328.16,220.1
2017,3,14,14,30,899.0,91.0,0.4,23.0,668.0,273.19,173.79
2017,3,14,14,45,886.5,88.5,0.4,23.0,630.0,217.09,128.27
2017,3,14,15,0,874.0,86.0,0.4,23.0,592.0,161.69,87.81
2017,3,14,15,15,855.5,83.5,0.4,23.0,548.5,98.51,51.23
2017,3,14,15,30,837.0,81.0,0.4,23.0,505.0,58.46,44.36
2017,3,14,15,45,813.0,77.5,0.4,23.0,456.5,57.16,43.49
2017,3,14,16,0,789.0,74.0,0.4,23.0,408.0,55.84,42.51
2017,3,14,16,15,754.0,69.5,0.5,22.0,356.5,53.61,40.92
2017,3,14,16,30,719.0,65.0,0.6,21.0,305.0,51.35,39.23
2017,3,14,16,45,666.5,59.5,0.7,20.5,252.5,48.1,36.51
2017,3,14,17,0,614.0,54.0,0.8,20.0,200.0,40.97,30.28
2017,3,14,17,15,530.5,46.0,0.8,19.0,149.5,35.72,25.57
2017,3,14,17,30,447.0,38.0,0.8,18.0,99.0,30.36,20.5
2017,3,14,17,45,299.0,26.0,0.85,17.0,59.0,21.07,10.95
2017,3,14,18,0,151.0,14.0,0.9,16.0,19.0,12.73,0.0
2017,3,14,18,15,75.5,7.0,0.9,15.5,9.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,6,15,52.5,6.5,0.9,9.5,8.0,0.0,0.0
2017,3,15,6,30,105.0,13.0,0.8,10.0,16.0,74.81,0.0
2017,3,15,6,45,246.0,27.0,0.75,10.5,54.0,229.83,166.29
2017,3,15,7,0,387.0,41.0,0.7,11.0,92.0,350.5,285.17
2017,3,15,7,15,474.5,50.5,0.65,11.5,141.5,436.26,358.17
2017,3,15,7,30,562.0,60.0,0.6,12.0,191.0,526.01,429.14
2017,3,15,7,45,618.5,66.5,0.6,12.5,243.5,591.26,477.76
2017,3,15,8,0,675.0,73.0,0.6,13.0,296.0,657.13,524.43
2017,3,15,8,15,707.0,73.5,0.55,13.5,340.5,690.51,544.95
2017,3,15,8,30,739.0,74.0,0.5,14.0,385.0,728.05,567.85
2017,3,15,8,45,580.0,129.5,0.5,14.5,391.0,673.06,525.74
2017,3,15,9,0,421.0,185.0,0.5,15.0,397.0,597.67,466.82
2017,3,15,9,15,386.5,212.5,0.45,15.5,420.0,581.92,452.83
2017,3,15,9,30,352.0,240.0,0.4,16.0,443.0,579.99,447.73
2017,3,15,9,45,392.0,247.0,0.4,16.5,487.5,616.65,472.35
2017,3,15,10,0,432.0,254.0,0.4,17.0,532.0,665.63,504.19
2017,3,15,10,15,667.0,177.0,0.4,17.0,629.0,781.27,586.27
2017,3,15,10,30,902.0,100.0,0.4,17.0,726.0,871.81,643.28
2017,3,15,10,45,907.0,102.0,0.4,17.5,749.5,861.08,632.76
2017,3,15,11,0,912.0,104.0,0.4,18.0,773.0,846.87,621.77
2017,3,15,11,15,915.5,105.0,0.4,18.0,789.5,827.03,608.46
2017,3,15,11,30,919.0,106.0,0.4,18.0,806.0,803.9,593.14
2017,3,15,11,45,916.5,108.5,0.4,18.0,813.0,774.65,573.85
2017,3,15,12,0,914.0,111.0,0.4,18.0,820.0,742.61,551.71
2017,3,15,12,15,660.5,224.0,0.45,18.0,736.5,647.39,482.62
2017,3,15,12,30,407.0,337.0,0.5,18.0,653.0,553.2,414.05
2017,3,15,12,45,416.0,329.0,0.55,18.0,649.5,527.82,396.55
2017,3,15,13,0,425.0,321.0,0.6,18.0,646.0,500.87,376.63
