Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,13,15,422.5,315.5,0.6,18.0,632.5,467.89,351.42
2017,3,15,13,30,420.0,310.0,0.6,18.0,619.0,436.81,327.07
2017,3,15,13,45,651.5,208.5,0.65,18.0,670.5,417.19,308.05
2017,3,15,14,0,883.0,107.0,0.7,18.0,722.0,383.85,274.65
2017,3,15,14,15,590.5,198.5,0.65,17.5,602.5,313.33,223.99
2017,3,15,14,30,298.0,290.0,0.6,17.0,483.0,280.73,206.55
2017,3,15,14,45,385.0,251.0,0.55,17.0,485.0,246.46,175.58
2017,3,15,15,0,472.0,212.0,0.5,17.0,487.0,195.55,133.19
2017,3,15,15,15,405.0,208.5,0.5,16.5,432.5,157.25,111.94
2017,3,15,15,30,338.0,205.0,0.5,16.0,378.0,139.96,115.34
2017,3,15,15,45,231.0,194.0,0.5,16.0,307.0,133.4,110.21
2017,3,15,16,0,124.0,183.0,0.5,16.0,236.0,132.77,110.05
2017,3,15,16,15,113.5,161.5,0.5,15.5,205.5,118.98,98.76
2017,3,15,16,30,103.0,140.0,0.5,15.0,175.0,104.73,86.88
2017,3,15,16,45,96.0,117.0,0.5,14.5,145.5,89.11,73.53
2017,3,15,17,0,89.0,94.0,0.5,14.0,116.0,72.99,59.39
2017,3,15,17,15,70.0,72.0,0.55,13.0,86.5,56.97,45.08
2017,3,15,17,30,51.0,50.0,0.6,12.0,57.0,40.5,30.01
2017,3,15,17,45,25.5,30.5,0.65,11.5,34.0,25.93,15.52
2017,3,15,18,0,0.0,11.0,0.7,11.0,11.0,10.01,0.0
2017,3,15,18,15,0.0,5.5,0.7,10.5,5.5,0.0,0.0
2017,3,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,0.85,8.5,6.0,0.0,0.0
2017,3,16,6,30,0.0,12.0,0.8,9.0,12.0,10.91,0.0
2017,3,16,6,45,53.5,31.0,0.8,10.0,38.5,85.67,61.53
2017,3,16,7,0,107.0,50.0,0.8,11.0,65.0,158.61,129.12
2017,3,16,7,15,137.5,71.5,0.8,11.5,99.0,209.14,173.64
2017,3,16,7,30,168.0,93.0,0.8,12.0,133.0,260.07,216.96
2017,3,16,7,45,184.5,115.5,0.8,12.5,169.0,302.15,251.18
2017,3,16,8,0,201.0,138.0,0.8,13.0,205.0,328.82,272.09
2017,3,16,8,15,218.5,157.0,0.75,13.5,241.0,380.91,311.69
2017,3,16,8,30,236.0,176.0,0.7,14.0,277.0,417.65,338.17
2017,3,16,8,45,268.0,194.0,0.7,14.5,320.5,464.74,372.48
2017,3,16,9,0,300.0,212.0,0.7,15.0,364.0,511.23,405.31
2017,3,16,9,15,233.0,240.5,0.7,15.0,365.0,467.58,369.47
2017,3,16,9,30,166.0,269.0,0.7,15.0,366.0,437.67,344.38
2017,3,16,9,45,232.0,279.5,0.7,15.5,424.5,500.66,391.33
2017,3,16,10,0,298.0,290.0,0.7,16.0,483.0,577.17,445.46
2017,3,16,10,15,427.5,262.5,0.7,16.5,553.5,662.95,506.21
2017,3,16,10,30,557.0,235.0,0.7,17.0,624.0,732.59,553.88
2017,3,16,10,45,691.0,192.0,0.75,17.5,691.0,790.13,593.2
2017,3,16,11,0,825.0,149.0,0.8,18.0,758.0,831.93,620.01
2017,3,16,11,15,830.5,150.0,0.8,18.0,775.0,814.04,606.94
2017,3,16,11,30,836.0,151.0,0.8,18.0,792.0,792.95,592.62
2017,3,16,11,45,837.0,152.5,0.85,18.0,800.5,765.93,574.03
2017,3,16,12,0,838.0,154.0,0.9,18.0,809.0,736.13,553.23
2017,3,16,12,15,839.0,154.5,0.9,18.0,809.5,702.78,528.94
2017,3,16,12,30,840.0,155.0,0.9,18.0,810.0,666.98,502.46
2017,3,16,12,45,850.0,148.0,0.95,18.0,805.5,627.47,473.39
2017,3,16,13,0,860.0,141.0,1.0,18.0,801.0,585.26,441.4
2017,3,16,13,15,855.5,140.0,1.0,17.5,785.5,538.54,405.37
2017,3,16,13,30,851.0,139.0,1.0,17.0,770.0,490.55,367.18
2017,3,16,13,45,841.5,138.5,1.0,17.0,746.0,439.99,325.21
2017,3,16,14,0,832.0,138.0,1.0,17.0,722.0,389.1,281.91
2017,3,16,14,15,821.0,135.5,1.0,17.0,691.0,336.1,236.27
2017,3,16,14,30,810.0,133.0,1.0,17.0,660.0,283.45,190.82
2017,3,16,14,45,653.0,169.0,1.05,17.0,577.5,228.43,151.07
2017,3,16,15,0,496.0,205.0,1.1,17.0,495.0,194.68,132.08
2017,3,16,15,15,473.0,194.0,1.05,16.5,454.5,152.5,106.13
2017,3,16,15,30,450.0,183.0,1.0,16.0,414.0,118.92,97.72
2017,3,16,15,45,368.5,177.5,1.0,15.5,355.0,124.5,103.1
2017,3,16,16,0,287.0,172.0,1.0,15.0,296.0,121.18,100.75
2017,3,16,16,15,260.0,156.5,0.95,14.5,258.0,111.86,93.17
2017,3,16,16,30,233.0,141.0,0.9,14.0,220.0,102.17,85.12
2017,3,16,16,45,219.0,118.5,0.9,13.5,183.0,87.61,72.58
2017,3,16,17,0,205.0,96.0,0.9,13.0,146.0,72.45,59.2
2017,3,16,17,15,169.0,74.5,0.95,12.5,109.5,57.3,45.5
2017,3,16,17,30,133.0,53.0,1.0,12.0,73.0,41.61,31.03
2017,3,16,17,45,66.5,34.0,1.05,11.5,44.0,27.97,17.46
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,13.15,0.0
2017,3,16,18,15,0.0,7.5,1.1,10.5,7.5,6.82,0.0
2017,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,6,15,76.0,8.0,1.05,9.5,11.0,7.28,0.0
2017,3,17,6,30,152.0,16.0,0.9,10.0,22.0,106.95,0.0
2017,3,17,6,45,301.5,28.0,0.8,10.5,63.0,270.88,208.02
2017,3,17,7,0,451.0,40.0,0.7,11.0,104.0,396.52,323.34
2017,3,17,7,15,534.5,48.0,0.65,11.5,155.0,479.95,392.8
2017,3,17,7,30,618.0,56.0,0.6,12.0,206.0,567.1,460.16
2017,3,17,7,45,672.5,61.0,0.55,12.5,259.5,625.13,501.82
2017,3,17,8,0,727.0,66.0,0.5,13.0,313.0,689.79,546.05
2017,3,17,8,15,762.0,70.0,0.4,13.5,365.0,736.83,574.72
2017,3,17,8,30,797.0,74.0,0.3,14.0,417.0,782.26,601.1
2017,3,17,8,45,821.5,77.5,0.25,14.5,466.0,816.11,619.54
2017,3,17,9,0,846.0,81.0,0.2,15.0,515.0,847.34,635.95
2017,3,17,9,15,863.5,83.5,0.15,16.0,559.5,868.35,644.21
2017,3,17,9,30,881.0,86.0,0.1,17.0,604.0,878.18,645.38
2017,3,17,9,45,894.5,87.5,0.1,18.0,642.5,888.14,647.64
2017,3,17,10,0,908.0,89.0,0.1,19.0,681.0,894.65,647.78
2017,3,17,10,15,917.5,90.5,0.1,19.5,712.5,894.13,644.89
2017,3,17,10,30,927.0,92.0,0.1,20.0,744.0,889.99,640.01
2017,3,17,10,45,932.5,93.5,0.15,20.5,768.5,878.85,631.68
2017,3,17,11,0,938.0,95.0,0.2,21.0,793.0,864.14,621.45
2017,3,17,11,15,942.0,96.0,0.2,21.0,809.5,844.19,608.42
2017,3,17,11,30,946.0,97.0,0.2,21.0,826.0,820.85,593.36
2017,3,17,11,45,947.0,97.5,0.25,21.0,834.0,791.5,575.3
2017,3,17,12,0,948.0,98.0,0.3,21.0,842.0,759.13,555.0
2017,3,17,12,15,947.0,98.0,0.3,21.0,841.5,722.08,529.11
2017,3,17,12,30,946.0,98.0,0.3,21.0,841.0,682.46,500.93
2017,3,17,12,45,942.5,98.5,0.35,21.5,832.0,639.43,469.45
2017,3,17,13,0,939.0,99.0,0.4,22.0,823.0,594.37,435.67
2017,3,17,13,15,934.0,98.0,0.4,21.5,806.0,545.46,399.22
2017,3,17,13,30,929.0,97.0,0.4,21.0,789.0,495.13,360.39
2017,3,17,13,45,918.0,97.5,0.45,21.0,763.5,442.43,318.22
2017,3,17,14,0,907.0,98.0,0.5,21.0,738.0,389.28,274.35
2017,3,17,14,15,896.5,96.5,0.5,21.0,706.0,334.52,228.02
2017,3,17,14,30,886.0,95.0,0.5,21.0,674.0,279.79,181.48
2017,3,17,14,45,868.0,94.5,0.55,21.0,634.5,224.73,136.36
2017,3,17,15,0,850.0,94.0,0.6,21.0,595.0,163.15,90.08
2017,3,17,15,15,707.5,123.0,0.6,20.5,519.0,117.57,69.08
2017,3,17,15,30,565.0,152.0,0.6,20.0,443.0,99.74,79.98
2017,3,17,15,45,506.0,149.0,0.6,19.5,391.5,99.42,80.18
2017,3,17,16,0,447.0,146.0,0.6,19.0,340.0,99.16,80.38
2017,3,17,16,15,421.0,132.5,0.6,18.0,297.5,91.92,74.73
2017,3,17,16,30,395.0,119.0,0.6,17.0,255.0,84.32,68.64
2017,3,17,16,45,366.5,102.0,0.6,16.5,212.0,73.79,59.67
2017,3,17,17,0,338.0,85.0,0.6,16.0,169.0,62.77,50.04
2017,3,17,17,15,291.5,67.5,0.6,15.0,127.5,50.8,39.38
2017,3,17,17,30,245.0,50.0,0.6,14.0,86.0,38.32,27.98
2017,3,17,17,45,122.5,34.5,0.6,13.5,52.5,27.67,17.31
2017,3,17,18,0,0.0,19.0,0.6,13.0,19.0,16.27,0.0
2017,3,17,18,15,0.0,9.5,0.55,12.5,9.5,8.64,0.0
2017,3,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.5,0.7,10.0,7.5,6.82,0.0
2017,3,18,6,30,0.0,15.0,0.7,10.0,15.0,13.29,0.0
2017,3,18,6,45,34.5,34.5,0.7,10.5,39.5,77.72,57.5
2017,3,18,7,0,69.0,54.0,0.7,11.0,64.0,125.2,101.44
2017,3,18,7,15,89.0,77.0,0.65,11.0,95.5,168.94,140.02
2017,3,18,7,30,109.0,100.0,0.6,11.0,127.0,212.16,177.09
2017,3,18,7,45,127.5,120.5,0.55,11.5,159.5,250.39,208.5
2017,3,18,8,0,146.0,141.0,0.5,12.0,192.0,288.85,238.94
2017,3,18,8,15,134.5,164.0,0.5,12.0,216.5,305.98,251.22
2017,3,18,8,30,123.0,187.0,0.5,12.0,241.0,321.64,262.17
2017,3,18,8,45,103.5,207.0,0.5,12.0,255.5,309.72,251.23
2017,3,18,9,0,84.0,227.0,0.5,12.0,270.0,312.09,251.61
2017,3,18,9,15,47.0,213.0,0.45,12.5,237.5,258.43,207.05
2017,3,18,9,30,10.0,199.0,0.4,13.0,205.0,194.68,154.57
2017,3,18,9,45,18.5,227.5,0.35,13.5,239.5,229.15,181.7
2017,3,18,10,0,27.0,256.0,0.3,14.0,274.0,263.16,207.25
2017,3,18,10,15,18.5,238.0,0.3,14.0,250.5,235.67,185.01
2017,3,18,10,30,10.0,220.0,0.3,14.0,227.0,209.42,164.14
2017,3,18,10,45,47.0,287.0,0.3,14.5,322.5,314.51,245.63
2017,3,18,11,0,84.0,354.0,0.3,15.0,418.0,407.18,313.5
2017,3,18,11,15,143.5,369.5,0.25,15.0,480.5,472.2,360.27
2017,3,18,11,30,203.0,385.0,0.2,15.0,543.0,522.2,395.37
2017,3,18,11,45,112.5,340.5,0.2,15.5,428.5,402.17,306.06
2017,3,18,12,0,22.0,296.0,0.2,16.0,314.0,279.3,213.74
2017,3,18,12,15,15.0,254.5,0.2,16.0,267.0,235.63,181.47
2017,3,18,12,30,8.0,213.0,0.2,16.0,220.0,193.3,149.11
2017,3,18,12,45,110.0,299.0,0.2,16.5,385.0,327.17,251.9
2017,3,18,13,0,212.0,385.0,0.2,17.0,550.0,442.2,333.78
2017,3,18,13,15,569.0,244.0,0.15,17.0,673.0,485.7,363.02
2017,3,18,13,30,926.0,103.0,0.1,17.0,796.0,501.03,368.37
2017,3,18,13,45,925.5,98.5,0.1,17.0,773.0,448.42,324.89
2017,3,18,14,0,925.0,94.0,0.1,17.0,750.0,394.45,279.81
2017,3,18,14,15,916.5,92.5,0.2,17.0,718.5,339.34,233.38
2017,3,18,14,30,908.0,91.0,0.3,17.0,687.0,284.02,186.25
2017,3,18,14,45,900.0,87.0,0.4,17.0,650.0,226.95,138.66
2017,3,18,15,0,892.0,83.0,0.5,17.0,613.0,170.15,95.05
2017,3,18,15,15,875.0,81.0,0.5,17.0,569.0,114.63,61.85
2017,3,18,15,30,858.0,79.0,0.5,17.0,525.0,56.72,43.92
2017,3,18,15,45,836.0,75.5,0.55,17.0,476.5,55.39,43.03
2017,3,18,16,0,814.0,72.0,0.6,17.0,428.0,54.02,41.99
2017,3,18,16,15,782.0,68.0,0.6,16.5,376.0,52.15,40.58
2017,3,18,16,30,750.0,64.0,0.6,16.0,324.0,50.25,39.09
2017,3,18,16,45,697.0,59.5,0.6,16.0,270.5,47.78,36.96
2017,3,18,17,0,644.0,55.0,0.6,16.0,217.0,41.47,31.32
2017,3,18,17,15,565.5,47.5,0.7,15.0,165.0,36.67,26.96
2017,3,18,17,30,487.0,40.0,0.8,14.0,113.0,31.76,22.29
2017,3,18,17,45,243.5,33.5,0.9,13.5,70.0,26.17,16.25
2017,3,18,18,0,0.0,27.0,1.0,13.0,27.0,22.03,0.0
2017,3,18,18,15,0.0,13.5,1.0,12.5,13.5,12.28,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.3,10.0,5.5,5.0,0.0
2017,3,19,6,30,0.0,11.0,0.3,10.0,11.0,9.67,0.0
2017,3,19,6,45,0.0,27.5,0.3,10.5,27.5,25.16,14.94
2017,3,19,7,0,0.0,44.0,0.3,11.0,44.0,42.27,30.43
2017,3,19,7,15,0.0,64.5,0.3,11.0,64.5,63.74,49.3
2017,3,19,7,30,0.0,85.0,0.3,11.0,85.0,84.34,67.15
2017,3,19,7,45,4.5,104.5,0.3,11.5,106.0,106.68,86.1
2017,3,19,8,0,9.0,124.0,0.3,12.0,127.0,128.96,104.52
2017,3,19,8,15,17.0,145.5,0.3,12.5,152.5,156.44,126.94
2017,3,19,8,30,25.0,167.0,0.3,13.0,178.0,183.91,148.79
2017,3,19,8,45,79.0,201.0,0.3,14.0,241.5,280.89,226.41
2017,3,19,9,0,133.0,235.0,0.3,15.0,305.0,380.02,301.35
2017,3,19,9,15,139.5,256.0,0.3,15.0,335.0,405.47,318.5
2017,3,19,9,30,146.0,277.0,0.3,15.0,365.0,429.96,335.5
2017,3,19,9,45,371.0,240.0,0.35,15.5,481.0,594.96,459.55
2017,3,19,10,0,596.0,203.0,0.4,16.0,597.0,759.81,574.3
2017,3,19,10,15,417.5,272.0,0.4,16.0,554.5,668.18,503.69
2017,3,19,10,30,239.0,341.0,0.4,16.0,512.0,551.55,418.13
2017,3,19,10,45,335.5,326.0,0.4,16.0,574.5,618.97,468.21
2017,3,19,11,0,432.0,311.0,0.4,16.0,637.0,679.26,509.88
2017,3,19,11,15,439.0,315.0,0.35,16.0,652.0,671.39,502.17
2017,3,19,11,30,446.0,319.0,0.3,16.0,667.0,661.32,493.91
2017,3,19,11,45,353.0,354.0,0.3,16.0,631.0,598.18,447.95
2017,3,19,12,0,260.0,389.0,0.3,16.0,595.0,545.65,409.49
2017,3,19,12,15,298.0,379.5,0.3,16.0,616.0,545.07,409.7
2017,3,19,12,30,336.0,370.0,0.3,16.0,637.0,541.21,406.68
2017,3,19,12,45,277.5,378.0,0.3,16.0,597.0,491.99,370.37
2017,3,19,13,0,219.0,386.0,0.3,16.0,557.0,447.32,337.63
2017,3,19,13,15,181.5,379.0,0.3,16.0,518.5,406.36,307.58
2017,3,19,13,30,144.0,372.0,0.3,16.0,480.0,368.73,279.82
2017,3,19,13,45,181.0,358.0,0.35,16.5,490.0,359.0,271.66
2017,3,19,14,0,218.0,344.0,0.4,17.0,500.0,345.56,259.8
2017,3,19,14,15,143.0,320.5,0.4,16.5,421.0,289.48,219.07
2017,3,19,14,30,68.0,297.0,0.4,16.0,342.0,249.28,191.2
2017,3,19,14,45,51.0,268.5,0.45,16.0,301.5,218.45,168.46
2017,3,19,15,0,34.0,240.0,0.5,16.0,261.0,190.2,147.69
2017,3,19,15,15,35.0,224.5,0.5,15.5,244.5,173.76,135.79
2017,3,19,15,30,36.0,209.0,0.5,15.0,228.0,157.59,130.45
2017,3,19,15,45,114.0,198.5,0.55,14.5,250.0,142.83,118.73
2017,3,19,16,0,192.0,188.0,0.6,14.0,272.0,136.53,114.05
2017,3,19,16,15,178.0,168.0,0.6,13.5,238.5,123.64,103.51
2017,3,19,16,30,164.0,148.0,0.6,13.0,205.0,110.32,92.42
2017,3,19,16,45,149.5,125.0,0.6,12.5,170.5,94.76,79.1
2017,3,19,17,0,135.0,102.0,0.6,12.0,136.0,78.71,65.01
2017,3,19,17,15,112.0,79.5,0.6,11.5,103.5,62.47,50.37
2017,3,19,17,30,89.0,57.0,0.6,11.0,71.0,45.78,35.01
2017,3,19,17,45,44.5,37.0,0.65,11.0,44.0,30.32,20.13
2017,3,19,18,0,0.0,17.0,0.7,11.0,17.0,14.89,0.0
2017,3,19,18,15,0.0,8.5,0.7,11.0,8.5,7.73,0.0
2017,3,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.5,1.05,10.0,8.5,7.73,0.0
2017,3,20,6,30,0.0,17.0,1.1,10.0,17.0,15.09,0.0
2017,3,20,6,45,22.0,37.5,1.15,10.5,41.0,61.55,45.46
2017,3,20,7,0,44.0,58.0,1.2,11.0,65.0,101.19,81.36
2017,3,20,7,15,58.5,80.5,1.2,11.0,93.5,138.34,114.29
2017,3,20,7,30,73.0,103.0,1.2,11.0,122.0,174.98,146.1
2017,3,20,7,45,84.5,124.5,1.25,11.5,151.0,207.65,173.44
2017,3,20,8,0,96.0,146.0,1.3,12.0,180.0,254.85,211.79
2017,3,20,8,15,87.0,167.0,1.3,12.0,201.5,255.02,210.88
2017,3,20,8,30,78.0,188.0,1.3,12.0,223.0,268.89,221.05
2017,3,20,8,45,57.0,200.0,1.3,12.5,227.0,260.38,212.24
2017,3,20,9,0,36.0,212.0,1.3,13.0,231.0,251.6,203.36
2017,3,20,9,15,54.5,239.5,1.3,13.0,271.0,295.39,238.15
2017,3,20,9,30,73.0,267.0,1.3,13.0,311.0,338.48,271.51
2017,3,20,9,45,50.5,264.0,1.35,13.5,295.5,310.22,247.44
2017,3,20,10,0,28.0,261.0,1.4,14.0,280.0,282.94,224.56
2017,3,20,10,15,14.0,194.5,1.35,14.0,204.0,189.46,150.0
2017,3,20,10,30,0.0,128.0,1.3,14.0,128.0,114.49,89.05
2017,3,20,10,45,7.5,194.0,1.3,14.5,200.0,181.66,143.3
2017,3,20,11,0,15.0,260.0,1.3,15.0,272.0,248.66,195.59
2017,3,20,11,15,9.0,212.0,1.3,15.0,219.0,197.89,155.12
2017,3,20,11,30,3.0,164.0,1.3,15.0,166.0,148.81,115.98
2017,3,20,11,45,56.0,278.5,1.3,15.0,323.5,296.41,233.41
2017,3,20,12,0,109.0,393.0,1.3,15.0,481.0,433.23,336.52
2017,3,20,12,15,110.0,393.5,1.3,15.0,482.0,425.27,329.29
2017,3,20,12,30,111.0,394.0,1.3,15.0,483.0,416.88,322.77
2017,3,20,12,45,118.0,387.5,1.3,15.0,481.0,406.22,314.64
2017,3,20,13,0,125.0,381.0,1.3,15.0,479.0,392.87,304.41
2017,3,20,13,15,65.5,288.0,1.3,15.0,339.5,278.87,217.48
2017,3,20,13,30,6.0,195.0,1.3,15.0,200.0,172.87,135.0
2017,3,20,13,45,10.5,220.0,1.3,15.5,228.0,194.34,152.17
2017,3,20,14,0,15.0,245.0,1.3,16.0,256.0,214.31,167.57
2017,3,20,14,15,96.5,281.0,1.3,15.5,346.0,255.16,197.68
2017,3,20,14,30,178.0,317.0,1.3,15.0,436.0,281.44,214.94
2017,3,20,14,45,89.0,198.0,1.35,15.0,257.5,170.52,130.47
2017,3,20,15,0,0.0,79.0,1.4,15.0,79.0,69.97,52.88
2017,3,20,15,15,0.0,61.5,1.4,14.5,61.5,54.4,40.25
2017,3,20,15,30,0.0,44.0,1.4,14.0,44.0,38.86,28.83
2017,3,20,15,45,0.0,25.0,1.4,14.0,25.0,22.04,14.01
2017,3,20,16,0,0.0,6.0,1.4,14.0,6.0,5.28,0.0
2017,3,20,16,15,0.0,5.5,1.45,13.5,5.5,4.84,0.0
2017,3,20,16,30,0.0,5.0,1.5,13.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,1.55,13.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.0,1.6,13.0,2.0,1.75,0.0
2017,3,20,17,30,0.0,1.0,1.6,13.0,1.0,0.88,0.0
2017,3,20,17,45,0.0,0.5,1.65,13.0,0.5,0.44,0.0
2017,3,20,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,15,77.5,11.0,1.3,12.0,15.5,55.39,0.0
2017,3,21,6,30,155.0,22.0,1.3,12.0,31.0,152.45,67.44
2017,3,21,6,45,263.5,36.0,1.35,12.5,71.0,257.01,206.16
2017,3,21,7,0,372.0,50.0,1.4,13.0,111.0,360.1,297.05
2017,3,21,7,15,434.5,62.0,1.4,13.0,158.0,432.26,358.71
2017,3,21,7,30,497.0,74.0,1.4,13.0,205.0,506.85,419.32
2017,3,21,7,45,548.5,80.0,1.45,13.5,253.5,567.35,465.26
2017,3,21,8,0,600.0,86.0,1.5,14.0,302.0,628.07,509.51
2017,3,21,8,15,427.0,136.5,1.55,14.0,302.0,548.11,445.69
2017,3,21,8,30,254.0,187.0,1.6,14.0,302.0,449.25,365.16
2017,3,21,8,45,304.0,201.0,1.65,14.5,353.0,507.65,410.03
2017,3,21,9,0,354.0,215.0,1.7,15.0,404.0,565.94,452.59
2017,3,21,9,15,268.0,249.0,1.65,15.0,398.5,526.96,418.79
2017,3,21,9,30,182.0,283.0,1.6,15.0,393.0,468.95,371.61
2017,3,21,9,45,515.0,196.5,1.6,15.0,536.0,692.59,544.8
2017,3,21,10,0,848.0,110.0,1.6,15.0,679.0,885.42,678.73
2017,3,21,10,15,588.0,219.5,1.55,14.5,622.5,764.16,589.98
2017,3,21,10,30,328.0,329.0,1.5,14.0,566.0,629.44,487.96
2017,3,21,10,45,602.0,225.5,1.5,14.0,678.0,759.08,587.5
2017,3,21,11,0,876.0,122.0,1.5,14.0,790.0,851.87,652.26
2017,3,21,11,15,882.0,123.0,1.45,14.0,807.0,834.13,637.78
2017,3,21,11,30,888.0,124.0,1.4,14.0,824.0,813.11,622.46
2017,3,21,11,45,894.0,123.0,1.4,14.5,834.0,786.97,603.19
2017,3,21,12,0,900.0,122.0,1.4,15.0,844.0,757.75,581.27
2017,3,21,12,15,901.5,121.5,1.35,15.0,844.5,722.94,554.87
2017,3,21,12,30,903.0,121.0,1.3,15.0,845.0,685.54,526.21
2017,3,21,12,45,699.0,209.0,1.3,15.0,766.0,601.31,461.71
2017,3,21,13,0,495.0,297.0,1.3,15.0,687.0,525.63,403.58
2017,3,21,13,15,490.0,294.5,1.3,15.0,674.0,490.82,376.53
2017,3,21,13,30,485.0,292.0,1.3,15.0,661.0,455.65,348.27
2017,3,21,13,45,440.5,300.0,1.3,15.0,627.5,412.41,313.79
2017,3,21,14,0,396.0,308.0,1.3,15.0,594.0,377.24,285.37
2017,3,21,14,15,642.5,204.5,1.3,15.0,644.0,341.08,248.65
2017,3,21,14,30,889.0,101.0,1.3,15.0,694.0,293.35,198.66
2017,3,21,14,45,882.5,96.5,1.3,15.0,657.5,237.04,149.97
2017,3,21,15,0,876.0,92.0,1.3,15.0,621.0,180.86,105.11
2017,3,21,15,15,729.5,121.0,1.3,14.5,540.5,124.27,73.29
2017,3,21,15,30,583.0,150.0,1.3,14.0,460.0,98.09,80.51
2017,3,21,15,45,693.5,113.5,1.35,14.0,448.5,74.64,60.37
2017,3,21,16,0,804.0,77.0,1.4,14.0,437.0,57.4,45.43
2017,3,21,16,15,770.5,73.0,1.3,13.5,384.5,55.68,44.17
2017,3,21,16,30,737.0,69.0,1.2,13.0,332.0,53.93,42.83
2017,3,21,16,45,689.0,63.5,1.15,12.5,278.5,50.82,40.2
2017,3,21,17,0,641.0,58.0,1.1,12.0,225.0,43.54,33.72
2017,3,21,17,15,563.0,50.5,1.05,11.5,172.5,38.84,29.37
2017,3,21,17,30,485.0,43.0,1.0,11.0,120.0,34.04,24.72
2017,3,21,17,45,348.0,32.0,1.0,10.5,76.0,25.84,16.61
2017,3,21,18,0,211.0,21.0,1.0,10.0,32.0,17.37,1.01
2017,3,21,18,15,105.5,10.5,1.0,9.5,16.0,9.55,0.0
2017,3,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,15,26.5,12.0,1.0,10.0,14.0,26.53,0.0
2017,3,22,6,30,53.0,24.0,1.0,10.0,28.0,71.47,36.9
2017,3,22,6,45,127.0,43.5,1.05,10.0,62.5,164.51,132.81
2017,3,22,7,0,201.0,63.0,1.1,10.0,97.0,243.13,203.23
2017,3,22,7,15,240.0,82.5,1.1,10.0,137.0,299.91,252.77
2017,3,22,7,30,279.0,102.0,1.1,10.0,177.0,358.03,301.61
2017,3,22,7,45,326.0,114.5,1.15,10.0,220.5,413.67,347.2
2017,3,22,8,0,373.0,127.0,1.2,10.0,264.0,488.38,405.85
2017,3,22,8,15,280.0,161.5,1.2,10.0,272.5,440.46,364.44
2017,3,22,8,30,187.0,196.0,1.2,10.0,281.0,387.51,319.42
2017,3,22,8,45,93.5,145.0,1.2,10.0,187.5,240.96,199.34
2017,3,22,9,0,0.0,94.0,1.2,10.0,94.0,83.58,65.58
2017,3,22,9,15,38.5,184.0,1.2,10.0,207.5,217.68,178.37
2017,3,22,9,30,77.0,274.0,1.2,10.0,321.0,349.71,283.54
2017,3,22,9,45,347.0,238.0,1.3,10.5,469.5,574.54,461.6
2017,3,22,10,0,617.0,202.0,1.4,11.0,618.0,788.65,618.84
2017,3,22,10,15,412.5,277.5,1.45,11.0,561.5,673.27,527.95
2017,3,22,10,30,208.0,353.0,1.5,11.0,505.0,539.0,424.48
2017,3,22,10,45,104.0,195.0,1.55,11.5,271.0,281.46,226.41
2017,3,22,11,0,0.0,37.0,1.6,12.0,37.0,32.79,21.84
2017,3,22,11,15,0.0,42.5,1.6,12.0,42.5,37.68,26.06
2017,3,22,11,30,0.0,48.0,1.6,12.0,48.0,42.58,30.13
2017,3,22,11,45,0.0,52.5,1.65,12.0,52.5,46.59,33.46
2017,3,22,12,0,0.0,57.0,1.7,12.0,57.0,50.59,36.78
2017,3,22,12,15,12.0,183.0,1.75,12.0,193.0,170.52,135.44
2017,3,22,12,30,24.0,309.0,1.8,12.0,329.0,287.32,228.02
2017,3,22,12,45,121.0,351.0,1.85,12.0,447.5,378.29,299.3
2017,3,22,13,0,218.0,393.0,1.9,12.0,566.0,454.0,356.58
2017,3,22,13,15,230.5,382.5,1.9,12.0,562.0,435.03,340.9
2017,3,22,13,30,243.0,372.0,1.9,12.0,558.0,414.73,324.42
2017,3,22,13,45,121.5,218.5,1.95,12.0,311.5,231.23,182.11
2017,3,22,14,0,0.0,65.0,2.0,12.0,65.0,57.63,42.71
2017,3,22,14,15,205.5,170.0,2.0,11.5,308.0,194.0,149.72
2017,3,22,14,30,411.0,275.0,2.0,11.0,551.0,303.19,228.17
2017,3,22,14,45,212.5,243.5,2.05,11.0,386.0,216.5,164.76
2017,3,22,15,0,14.0,212.0,2.1,11.0,221.0,178.16,142.77
2017,3,22,15,15,418.0,153.5,2.1,10.5,377.0,128.82,88.67
2017,3,22,15,30,822.0,95.0,2.1,10.0,533.0,70.87,57.75
2017,3,22,15,45,798.0,91.0,2.1,10.0,484.5,66.04,53.71
2017,3,22,16,0,774.0,87.0,2.1,10.0,436.0,64.75,52.75
2017,3,22,16,15,739.0,82.5,2.05,9.5,383.5,57.21,46.24
2017,3,22,16,30,704.0,78.0,2.0,9.0,331.0,55.61,45.03
2017,3,22,16,45,654.0,72.0,1.95,9.0,278.0,52.72,42.48
2017,3,22,17,0,604.0,66.0,1.9,9.0,225.0,49.77,39.78
2017,3,22,17,15,524.5,57.5,1.85,8.5,173.0,44.52,34.89
2017,3,22,17,30,445.0,49.0,1.8,8.0,121.0,39.15,29.64
2017,3,22,17,45,315.0,36.0,1.75,8.0,77.5,29.34,19.94
2017,3,22,18,0,185.0,23.0,1.7,8.0,34.0,18.17,3.14
2017,3,22,18,15,92.5,11.5,1.7,7.5,17.0,10.46,0.0
2017,3,22,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,23,6,15,117.5,13.0,1.1,6.5,21.5,81.52,0.0
2017,3,23,6,30,235.0,26.0,1.1,7.0,43.0,214.7,138.4
2017,3,23,6,45,357.5,38.5,1.1,7.5,89.0,327.11,269.13
2017,3,23,7,0,480.0,51.0,1.1,8.0,135.0,441.0,368.18
2017,3,23,7,15,265.0,79.0,1.05,8.5,128.0,328.68,276.77
2017,3,23,7,30,50.0,107.0,1.0,9.0,121.0,160.92,133.86
2017,3,23,7,45,58.5,128.5,1.0,9.5,148.0,190.78,159.57
2017,3,23,8,0,67.0,150.0,1.0,10.0,175.0,220.49,183.73
2017,3,23,8,15,33.5,141.0,0.95,10.0,153.5,175.56,144.75
2017,3,23,8,30,0.0,132.0,0.9,10.0,132.0,123.03,99.31
2017,3,23,8,45,213.5,167.0,0.85,10.5,283.0,388.29,320.91
2017,3,23,9,0,427.0,202.0,0.8,11.0,434.0,633.7,505.65
2017,3,23,9,15,423.0,222.0,0.85,11.0,467.5,650.77,513.57
2017,3,23,9,30,419.0,242.0,0.9,11.0,501.0,665.37,522.57
2017,3,23,9,45,469.0,239.5,0.95,11.5,545.5,701.74,547.76
2017,3,23,10,0,519.0,237.0,1.0,12.0,590.0,735.75,570.66
2017,3,23,10,15,596.5,221.5,1.05,12.0,644.5,777.23,600.33
2017,3,23,10,30,674.0,206.0,1.1,12.0,699.0,820.8,630.79
2017,3,23,10,45,595.0,245.5,1.15,12.5,691.0,772.52,593.3
2017,3,23,11,0,516.0,285.0,1.2,13.0,683.0,728.39,559.52
2017,3,23,11,15,512.0,294.0,1.2,13.0,695.5,714.89,549.37
2017,3,23,11,30,508.0,303.0,1.2,13.0,708.0,699.31,537.4
2017,3,23,11,45,500.5,309.0,1.2,13.5,711.5,676.46,519.33
2017,3,23,12,0,493.0,315.0,1.2,14.0,715.0,652.16,500.23
2017,3,23,12,15,317.0,360.5,1.2,13.5,617.5,543.87,419.75
2017,3,23,12,30,141.0,406.0,1.2,13.0,520.0,448.83,347.93
2017,3,23,12,45,204.5,396.5,1.3,13.0,560.0,465.84,362.1
2017,3,23,13,0,268.0,387.0,1.4,13.0,600.0,476.28,369.89
2017,3,23,13,15,269.0,378.0,1.4,13.0,588.0,449.19,348.56
2017,3,23,13,30,270.0,369.0,1.4,13.0,576.0,421.83,326.93
2017,3,23,13,45,589.5,239.5,1.4,13.0,673.5,428.52,327.59
2017,3,23,14,0,909.0,110.0,1.4,13.0,771.0,412.13,305.33
2017,3,23,14,15,557.0,215.5,1.3,13.0,615.0,327.15,242.22
2017,3,23,14,30,205.0,321.0,1.2,13.0,459.0,292.38,223.6
2017,3,23,14,45,142.5,297.5,1.2,13.0,391.0,247.48,190.35
2017,3,23,15,0,80.0,274.0,1.2,13.0,323.0,218.82,170.77
2017,3,23,15,15,466.5,179.0,1.15,12.5,432.5,150.13,103.18
2017,3,23,15,30,853.0,84.0,1.1,12.0,542.0,65.35,52.36
2017,3,23,15,45,456.0,135.5,1.05,12.0,378.0,89.16,73.63
2017,3,23,16,0,59.0,187.0,1.0,12.0,214.0,142.01,119.94
2017,3,23,16,15,289.0,144.0,0.95,11.5,252.0,103.89,87.06
2017,3,23,16,30,519.0,101.0,0.9,11.0,290.0,72.28,59.51
2017,3,23,16,45,476.0,91.5,0.85,11.0,243.5,66.22,54.26
2017,3,23,17,0,433.0,82.0,0.8,11.0,197.0,60.47,49.08
2017,3,23,17,15,382.0,67.5,0.8,10.0,152.5,50.7,40.27
2017,3,23,17,30,331.0,53.0,0.8,9.0,108.0,40.54,30.82
2017,3,23,17,45,240.0,37.5,0.85,8.5,69.5,29.1,19.81
2017,3,23,18,0,149.0,22.0,0.9,8.0,31.0,17.3,4.05
2017,3,23,18,15,74.5,11.0,0.9,8.0,15.5,10.01,0.0
2017,3,23,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,6,15,55.5,13.5,1.55,8.0,18.0,45.41,0.0
2017,3,24,6,30,111.0,27.0,1.6,8.0,36.0,125.84,85.8
2017,3,24,6,45,183.5,45.5,1.7,8.5,73.0,219.39,181.0
2017,3,24,7,0,256.0,64.0,1.8,9.0,110.0,298.32,251.61
2017,3,24,7,15,301.5,81.0,1.8,9.0,152.5,359.26,304.86
2017,3,24,7,30,347.0,98.0,1.8,9.0,195.0,422.05,357.54
2017,3,24,7,45,391.5,109.5,1.85,9.5,240.0,478.23,402.53
2017,3,24,8,0,436.0,121.0,1.9,10.0,285.0,535.31,446.61
2017,3,24,8,15,515.0,121.5,1.95,10.0,342.0,608.09,502.96
2017,3,24,8,30,594.0,122.0,2.0,10.0,399.0,690.69,563.98
2017,3,24,8,45,529.5,158.5,2.1,10.5,424.5,674.42,548.3
2017,3,24,9,0,465.0,195.0,2.2,11.0,450.0,660.86,534.17
2017,3,24,9,15,432.5,222.5,2.2,11.0,474.5,661.14,531.71
2017,3,24,9,30,400.0,250.0,2.2,11.0,499.0,643.03,515.9
2017,3,24,9,45,341.5,282.0,2.2,11.0,503.5,620.67,496.15
2017,3,24,10,0,283.0,314.0,2.2,11.0,508.0,596.09,474.86
2017,3,24,10,15,141.5,220.5,2.15,11.0,317.5,349.57,283.06
2017,3,24,10,30,0.0,127.0,2.1,11.0,127.0,113.56,89.09
2017,3,24,10,45,0.0,128.0,2.1,11.0,128.0,114.37,90.02
2017,3,24,11,0,0.0,129.0,2.1,11.0,129.0,115.17,90.57
2017,3,24,11,15,3.0,157.0,2.0,11.0,159.5,142.85,113.28
2017,3,24,11,30,6.0,185.0,1.9,11.0,190.0,170.17,135.42
2017,3,24,11,45,7.0,196.0,1.85,11.5,201.5,180.2,143.11
2017,3,24,12,0,8.0,207.0,1.8,12.0,213.0,189.99,150.62
2017,3,24,12,15,4.0,117.0,1.75,12.0,120.0,106.68,82.98
2017,3,24,12,30,0.0,27.0,1.7,12.0,27.0,23.94,14.46
2017,3,24,12,45,7.5,146.5,1.65,12.0,153.0,134.17,105.82
2017,3,24,13,0,15.0,266.0,1.6,12.0,279.0,240.53,190.95
2017,3,24,13,15,7.5,200.0,1.5,12.0,206.5,178.96,141.47
2017,3,24,13,30,0.0,134.0,1.4,12.0,134.0,118.21,92.5
2017,3,24,13,45,0.0,130.5,1.35,12.0,130.5,115.01,90.12
2017,3,24,14,0,0.0,127.0,1.3,12.0,127.0,111.83,87.64
2017,3,24,14,15,0.0,93.5,1.2,12.0,93.5,82.98,63.97
2017,3,24,14,30,0.0,60.0,1.1,12.0,60.0,53.14,39.23
2017,3,24,14,45,1.5,119.5,1.05,12.0,121.0,105.11,82.65
2017,3,24,15,0,3.0,179.0,1.0,12.0,182.0,152.17,121.35
2017,3,24,15,15,1.5,129.5,0.9,11.5,131.0,112.19,88.86
2017,3,24,15,30,0.0,80.0,0.8,11.0,80.0,70.82,57.42
2017,3,24,15,45,0.0,49.5,0.75,11.0,49.5,43.72,33.62
2017,3,24,16,0,0.0,19.0,0.7,11.0,19.0,16.74,9.5
2017,3,24,16,15,0.0,64.5,0.7,11.0,64.5,57.0,45.86
2017,3,24,16,30,0.0,110.0,0.7,11.0,110.0,93.05,78.06
2017,3,24,16,45,0.0,92.5,0.7,11.0,92.5,78.81,65.45
2017,3,24,17,0,0.0,75.0,0.7,11.0,75.0,64.43,52.62
2017,3,24,17,15,0.0,58.0,0.75,10.5,58.0,50.29,39.84
2017,3,24,17,30,0.0,41.0,0.8,10.0,41.0,36.01,26.69
2017,3,24,17,45,0.0,26.5,0.9,10.0,26.5,23.36,14.76
2017,3,24,18,0,0.0,12.0,1.0,10.0,12.0,10.55,0.86
2017,3,24,18,15,0.0,6.0,0.95,9.5,6.0,5.46,0.0
2017,3,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,15,112.0,15.0,0.8,8.5,24.0,80.92,0.0
2017,3,25,6,30,224.0,30.0,0.8,9.0,48.0,220.4,160.01
2017,3,25,6,45,328.5,43.5,0.8,9.5,92.5,315.46,258.94
2017,3,25,7,0,433.0,57.0,0.8,10.0,137.0,417.81,346.5
2017,3,25,7,15,505.0,66.5,0.8,10.0,188.5,497.44,412.09
2017,3,25,7,30,577.0,76.0,0.8,10.0,240.0,579.48,475.64
2017,3,25,7,45,623.5,83.5,0.8,10.0,293.0,640.39,520.32
2017,3,25,8,0,670.0,91.0,0.8,10.0,346.0,701.17,563.26
2017,3,25,8,15,703.5,96.0,0.85,10.5,397.0,747.16,593.73
2017,3,25,8,30,737.0,101.0,0.9,11.0,448.0,791.6,622.46
2017,3,25,8,45,706.0,115.5,0.95,11.5,475.5,788.95,617.65
2017,3,25,9,0,675.0,130.0,1.0,12.0,503.0,782.25,610.72
2017,3,25,9,15,756.0,120.0,0.95,12.5,568.5,843.5,649.73
2017,3,25,9,30,837.0,110.0,0.9,13.0,634.0,898.35,682.32
2017,3,25,9,45,599.5,204.0,0.9,13.5,591.0,782.87,599.48
2017,3,25,10,0,362.0,298.0,0.9,14.0,548.0,649.61,499.49
2017,3,25,10,15,617.5,211.0,0.9,14.0,659.0,793.67,606.56
2017,3,25,10,30,873.0,124.0,0.9,14.0,770.0,907.23,681.26
2017,3,25,10,45,737.0,192.5,0.9,14.5,750.0,848.25,638.24
2017,3,25,11,0,601.0,261.0,0.9,15.0,730.0,778.26,586.56
2017,3,25,11,15,480.0,314.5,0.9,15.0,694.0,711.09,537.6
2017,3,25,11,30,359.0,368.0,0.9,15.0,658.0,639.0,484.64
2017,3,25,11,45,384.5,361.0,0.95,15.0,674.0,633.27,481.72
2017,3,25,12,0,410.0,354.0,1.0,15.0,690.0,624.99,476.09
2017,3,25,12,15,469.0,332.0,1.05,15.0,716.0,627.08,478.15
2017,3,25,12,30,528.0,310.0,1.1,15.0,742.0,619.78,473.07
2017,3,25,12,45,714.0,217.5,1.15,15.0,794.5,623.96,477.4
2017,3,25,13,0,900.0,125.0,1.2,15.0,847.0,612.85,468.94
2017,3,25,13,15,895.0,124.0,1.2,15.0,830.0,564.96,430.74
2017,3,25,13,30,890.0,123.0,1.2,15.0,813.0,515.77,390.76
2017,3,25,13,45,883.0,121.5,1.25,15.0,788.0,464.26,348.07
2017,3,25,14,0,876.0,120.0,1.3,15.0,763.0,407.49,300.1
2017,3,25,14,15,717.5,171.5,1.35,14.5,684.0,343.85,249.97
2017,3,25,14,30,559.0,223.0,1.4,14.0,605.0,299.6,216.56
2017,3,25,14,45,453.5,242.0,1.45,14.0,540.5,255.91,183.69
2017,3,25,15,0,348.0,261.0,1.5,14.0,476.0,230.16,167.62
2017,3,25,15,15,568.0,183.0,1.5,13.5,504.5,162.9,108.99
2017,3,25,15,30,788.0,105.0,1.5,13.0,533.0,83.22,57.3
2017,3,25,15,45,768.0,99.5,1.55,13.0,485.5,71.75,58.04
2017,3,25,16,0,748.0,94.0,1.6,13.0,438.0,63.0,50.53
2017,3,25,16,15,713.5,89.0,1.55,12.5,386.0,61.32,49.32
2017,3,25,16,30,679.0,84.0,1.5,12.0,334.0,59.57,48.01
