Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,16,45,635.5,76.0,1.5,11.5,282.0,55.35,44.42
2017,3,25,17,0,592.0,68.0,1.5,11.0,230.0,50.93,40.53
2017,3,25,17,15,516.5,59.5,1.4,10.5,178.5,45.78,35.79
2017,3,25,17,30,441.0,51.0,1.3,10.0,127.0,40.49,30.71
2017,3,25,17,45,321.0,38.5,1.25,9.5,83.0,31.25,21.75
2017,3,25,18,0,201.0,26.0,1.2,9.0,39.0,20.49,8.03
2017,3,25,18,15,100.5,13.0,1.15,8.5,19.5,11.82,0.0
2017,3,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,3.0,0.55,8.0,3.0,2.73,0.0
2017,3,26,6,30,0.0,6.0,0.5,8.0,6.0,5.26,0.0
2017,3,26,6,45,0.0,12.0,0.45,8.5,12.0,10.53,3.39
2017,3,26,7,0,0.0,18.0,0.4,9.0,18.0,15.82,8.16
2017,3,26,7,15,0.0,24.5,0.4,9.5,24.5,21.55,13.27
2017,3,26,7,30,0.0,31.0,0.4,10.0,31.0,27.3,18.3
2017,3,26,7,45,0.0,37.0,0.4,10.5,37.0,32.61,22.86
2017,3,26,8,0,0.0,43.0,0.4,11.0,43.0,37.93,27.34
2017,3,26,8,15,65.0,125.5,0.4,11.0,156.5,183.04,152.0
2017,3,26,8,30,130.0,208.0,0.4,11.0,270.0,353.55,288.24
2017,3,26,8,45,98.0,224.0,0.4,11.5,273.5,324.11,261.27
2017,3,26,9,0,66.0,240.0,0.4,12.0,277.0,309.75,247.86
2017,3,26,9,15,181.0,260.0,0.4,12.0,372.0,447.81,355.92
2017,3,26,9,30,296.0,280.0,0.4,12.0,467.0,585.6,456.75
2017,3,26,9,45,245.0,306.5,0.45,12.5,467.0,547.06,424.45
2017,3,26,10,0,194.0,333.0,0.5,13.0,467.0,523.44,404.91
2017,3,26,10,15,183.0,349.5,0.5,13.0,480.5,523.54,403.93
2017,3,26,10,30,172.0,366.0,0.5,13.0,494.0,522.69,402.09
2017,3,26,10,45,118.0,363.5,0.55,13.0,453.0,464.81,358.47
2017,3,26,11,0,64.0,361.0,0.6,13.0,412.0,397.79,308.01
2017,3,26,11,15,106.5,383.5,0.6,13.0,469.5,448.12,346.51
2017,3,26,11,30,149.0,406.0,0.6,13.0,527.0,503.1,386.44
2017,3,26,11,45,79.5,318.5,0.6,13.0,383.5,351.63,273.04
2017,3,26,12,0,10.0,231.0,0.6,13.0,240.0,212.89,166.15
2017,3,26,12,15,12.0,246.5,0.6,13.0,256.5,226.8,177.77
2017,3,26,12,30,14.0,262.0,0.6,13.0,273.0,240.21,188.12
2017,3,26,12,45,11.5,242.0,0.6,13.0,251.5,219.72,172.07
2017,3,26,13,0,9.0,222.0,0.6,13.0,230.0,199.74,156.53
2017,3,26,13,15,27.5,281.0,0.6,13.0,303.5,254.8,199.74
2017,3,26,13,30,46.0,340.0,0.6,13.0,377.0,305.41,238.16
2017,3,26,13,45,58.0,339.5,0.6,13.5,384.0,303.11,235.42
2017,3,26,14,0,70.0,339.0,0.6,14.0,391.0,299.15,231.62
2017,3,26,14,15,51.0,307.0,0.6,13.5,344.0,261.91,203.74
2017,3,26,14,30,32.0,275.0,0.6,13.0,297.0,227.51,178.14
2017,3,26,14,45,77.0,281.5,0.65,13.0,330.5,234.27,182.05
2017,3,26,15,0,122.0,288.0,0.7,13.0,364.0,225.56,173.51
2017,3,26,15,15,81.5,255.0,0.7,13.0,304.5,198.29,154.72
2017,3,26,15,30,41.0,222.0,0.7,13.0,245.0,167.52,133.07
2017,3,26,15,45,20.5,129.0,0.75,13.0,140.5,105.48,87.17
2017,3,26,16,0,0.0,36.0,0.8,13.0,36.0,31.75,22.76
2017,3,26,16,15,25.5,91.5,0.8,12.5,101.0,77.4,63.63
2017,3,26,16,30,51.0,147.0,0.8,12.0,166.0,114.35,96.42
2017,3,26,16,45,40.0,125.5,0.8,12.0,139.0,98.83,82.85
2017,3,26,17,0,29.0,104.0,0.8,12.0,112.0,82.98,68.87
2017,3,26,17,15,18.0,82.0,0.8,11.5,87.0,68.28,55.72
2017,3,26,17,30,7.0,60.0,0.8,11.0,62.0,50.6,39.59
2017,3,26,17,45,3.5,39.5,0.85,11.0,40.5,33.86,23.95
2017,3,26,18,0,0.0,19.0,0.9,11.0,19.0,16.75,6.1
2017,3,26,18,15,0.0,9.5,0.9,10.5,9.5,8.64,0.0
2017,3,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,6,15,125.5,16.5,1.7,8.0,28.0,91.33,0.0
2017,3,27,6,30,251.0,33.0,1.7,8.0,56.0,244.85,190.36
2017,3,27,6,45,370.0,44.0,1.75,8.5,103.0,347.68,290.01
2017,3,27,7,0,489.0,55.0,1.8,9.0,150.0,459.92,386.78
2017,3,27,7,15,559.0,63.0,1.8,9.5,203.0,538.06,450.52
2017,3,27,7,30,629.0,71.0,1.8,10.0,256.0,618.51,512.76
2017,3,27,7,45,391.0,117.0,1.8,10.5,239.5,491.02,409.29
2017,3,27,8,0,153.0,163.0,1.8,11.0,223.0,323.32,269.03
2017,3,27,8,15,472.0,126.5,1.8,11.0,346.5,582.4,481.54
2017,3,27,8,30,791.0,90.0,1.8,11.0,470.0,825.09,658.88
2017,3,27,8,45,818.5,92.0,1.8,11.5,520.0,859.91,677.68
2017,3,27,9,0,846.0,94.0,1.8,12.0,570.0,892.08,696.61
2017,3,27,9,15,537.5,193.5,1.8,12.0,504.5,727.41,575.78
2017,3,27,9,30,229.0,293.0,1.8,12.0,439.0,524.15,417.48
2017,3,27,9,45,205.5,314.5,1.85,12.5,451.0,520.81,413.96
2017,3,27,10,0,182.0,336.0,1.9,13.0,463.0,516.23,408.13
2017,3,27,10,15,555.0,219.0,1.95,13.0,630.0,744.49,585.33
2017,3,27,10,30,928.0,102.0,2.0,13.0,797.0,928.92,714.07
2017,3,27,10,45,731.0,195.5,2.05,13.5,753.5,850.11,655.92
2017,3,27,11,0,534.0,289.0,2.1,14.0,710.0,752.75,581.77
2017,3,27,11,15,737.5,198.5,2.1,14.0,792.5,814.92,630.46
2017,3,27,11,30,941.0,108.0,2.1,14.0,875.0,853.06,656.71
2017,3,27,11,45,506.0,249.0,2.15,14.0,662.0,630.06,491.83
2017,3,27,12,0,71.0,390.0,2.2,14.0,449.0,404.37,315.33
2017,3,27,12,15,233.0,377.5,2.15,14.0,570.0,503.87,394.18
2017,3,27,12,30,395.0,365.0,2.1,14.0,691.0,580.95,451.84
2017,3,27,12,45,658.5,241.5,2.1,14.0,778.0,613.87,477.73
2017,3,27,13,0,922.0,118.0,2.1,14.0,865.0,623.4,484.42
2017,3,27,13,15,465.5,167.5,2.1,14.0,545.0,381.03,299.13
2017,3,27,13,30,9.0,217.0,2.1,14.0,225.0,193.03,151.54
2017,3,27,13,45,16.5,249.5,2.1,14.0,262.5,221.48,174.72
2017,3,27,14,0,24.0,282.0,2.1,14.0,300.0,247.67,195.3
2017,3,27,14,15,283.5,256.5,2.1,13.5,452.5,283.91,217.61
2017,3,27,14,30,543.0,231.0,2.1,13.0,605.0,303.72,222.57
2017,3,27,14,45,432.0,250.5,2.1,13.0,538.0,259.59,188.89
2017,3,27,15,0,321.0,270.0,2.1,13.0,471.0,233.89,172.73
2017,3,27,15,15,210.5,257.5,2.1,13.0,385.5,201.63,153.58
2017,3,27,15,30,100.0,245.0,2.1,13.0,300.0,182.43,145.16
2017,3,27,15,45,424.5,170.0,2.1,13.0,372.0,110.51,91.76
2017,3,27,16,0,749.0,95.0,2.1,13.0,444.0,63.4,50.82
2017,3,27,16,15,492.0,122.0,2.0,12.5,340.5,83.84,69.26
2017,3,27,16,30,235.0,149.0,1.9,12.0,237.0,107.06,90.13
2017,3,27,16,45,403.0,111.0,1.85,11.5,235.0,79.31,65.79
2017,3,27,17,0,571.0,73.0,1.8,11.0,233.0,54.67,43.87
2017,3,27,17,15,494.5,64.0,1.75,10.5,181.0,49.27,38.96
2017,3,27,17,30,418.0,55.0,1.7,10.0,129.0,43.72,33.65
2017,3,27,17,45,300.0,41.5,1.65,9.5,85.0,32.19,22.7
2017,3,27,18,0,182.0,28.0,1.6,9.0,41.0,22.0,10.57
2017,3,27,18,15,91.0,14.0,1.6,8.5,20.5,12.73,0.0
2017,3,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,6,15,119.0,17.5,1.15,7.5,29.0,116.32,0.0
2017,3,28,6,30,238.0,35.0,1.2,8.0,58.0,239.66,189.06
2017,3,28,6,45,349.5,47.0,1.25,9.0,104.5,338.1,281.27
2017,3,28,7,0,461.0,59.0,1.3,10.0,151.0,445.94,372.61
2017,3,28,7,15,503.5,70.5,1.35,10.5,198.5,506.84,422.42
2017,3,28,7,30,546.0,82.0,1.4,11.0,246.0,568.53,470.19
2017,3,28,7,45,622.5,78.0,1.45,11.5,298.0,639.2,522.53
2017,3,28,8,0,699.0,74.0,1.5,12.0,350.0,705.71,569.62
2017,3,28,8,15,734.5,84.0,1.5,12.5,408.5,760.73,606.31
2017,3,28,8,30,770.0,94.0,1.5,13.0,467.0,814.02,640.75
2017,3,28,8,45,796.0,96.5,1.55,13.5,516.0,847.89,661.33
2017,3,28,9,0,822.0,99.0,1.6,14.0,565.0,879.12,680.04
2017,3,28,9,15,839.5,101.5,1.55,14.0,609.0,899.75,691.34
2017,3,28,9,30,857.0,104.0,1.5,14.0,653.0,917.16,700.53
2017,3,28,9,45,868.5,107.0,1.5,14.5,690.5,926.3,703.62
2017,3,28,10,0,880.0,110.0,1.5,15.0,728.0,923.38,698.84
2017,3,28,10,15,889.5,111.5,1.45,15.0,759.0,922.26,696.21
2017,3,28,10,30,899.0,113.0,1.4,15.0,790.0,917.6,691.34
2017,3,28,10,45,904.0,115.0,1.4,15.5,813.5,905.99,681.48
2017,3,28,11,0,909.0,117.0,1.4,16.0,837.0,890.91,669.56
2017,3,28,11,15,913.5,118.0,1.4,16.0,853.0,871.0,655.83
2017,3,28,11,30,918.0,119.0,1.4,16.0,869.0,847.79,639.98
2017,3,28,11,45,921.0,118.5,1.4,16.0,877.0,818.8,620.28
2017,3,28,12,0,924.0,118.0,1.4,16.0,885.0,786.84,598.55
2017,3,28,12,15,924.0,118.0,1.4,16.0,884.0,750.39,572.32
2017,3,28,12,30,924.0,118.0,1.4,16.0,883.0,711.42,543.41
2017,3,28,12,45,930.0,112.5,1.4,16.5,876.0,669.02,510.56
2017,3,28,13,0,936.0,107.0,1.4,17.0,869.0,624.06,475.11
2017,3,28,13,15,931.5,106.5,1.4,17.0,851.5,575.41,436.79
2017,3,28,13,30,927.0,106.0,1.4,17.0,834.0,525.32,396.25
2017,3,28,13,45,918.5,105.5,1.45,17.0,808.5,472.34,352.54
2017,3,28,14,0,910.0,105.0,1.5,17.0,783.0,418.75,307.0
2017,3,28,14,15,900.0,103.5,1.45,16.5,750.0,363.56,259.38
2017,3,28,14,30,890.0,102.0,1.4,16.0,717.0,308.4,211.14
2017,3,28,14,45,872.0,101.5,1.4,16.0,677.0,252.6,162.99
2017,3,28,15,0,854.0,101.0,1.4,16.0,637.0,190.26,112.48
2017,3,28,15,15,836.0,98.0,1.35,16.0,592.0,135.17,74.42
2017,3,28,15,30,818.0,95.0,1.3,16.0,547.0,82.06,51.29
2017,3,28,15,45,791.0,92.5,1.3,16.0,497.5,66.2,52.47
2017,3,28,16,0,764.0,90.0,1.3,16.0,448.0,66.12,52.6
2017,3,28,16,15,730.5,85.0,1.2,15.5,396.0,58.13,45.89
2017,3,28,16,30,697.0,80.0,1.1,15.0,344.0,56.26,44.48
2017,3,28,16,45,648.0,74.5,1.05,14.5,290.5,53.83,42.53
2017,3,28,17,0,599.0,69.0,1.0,14.0,237.0,51.37,40.44
2017,3,28,17,15,526.0,60.5,0.95,13.0,185.5,46.24,35.9
2017,3,28,17,30,453.0,52.0,0.9,12.0,134.0,40.97,30.99
2017,3,28,17,45,335.5,40.0,0.9,11.5,89.0,32.23,22.63
2017,3,28,18,0,218.0,28.0,0.9,11.0,44.0,22.01,11.04
2017,3,28,18,15,109.0,14.0,0.9,10.5,22.0,12.73,0.0
2017,3,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,6,15,133.5,17.0,0.9,8.5,30.5,125.68,2.43
2017,3,29,6,30,267.0,34.0,0.9,9.0,61.0,257.41,204.82
2017,3,29,6,45,372.0,45.5,0.9,10.0,108.0,353.8,292.69
2017,3,29,7,0,477.0,57.0,0.9,11.0,155.0,457.26,378.77
2017,3,29,7,15,543.0,65.0,0.85,11.5,206.5,532.38,437.49
2017,3,29,7,30,609.0,73.0,0.8,12.0,258.0,609.59,494.48
2017,3,29,7,45,654.0,78.5,0.8,13.0,311.0,667.82,534.07
2017,3,29,8,0,699.0,84.0,0.8,14.0,364.0,725.86,571.8
2017,3,29,8,15,730.0,88.5,0.8,14.5,415.0,769.8,599.19
2017,3,29,8,30,761.0,93.0,0.8,15.0,466.0,807.43,621.63
2017,3,29,8,45,779.5,98.0,0.85,15.5,512.5,837.44,639.31
2017,3,29,9,0,798.0,103.0,0.9,16.0,559.0,864.71,655.04
2017,3,29,9,15,815.5,106.0,0.9,16.0,602.0,885.75,666.93
2017,3,29,9,30,833.0,109.0,0.9,16.0,645.0,903.63,676.82
2017,3,29,9,45,848.5,110.0,0.95,16.5,683.5,914.06,681.56
2017,3,29,10,0,864.0,111.0,1.0,17.0,722.0,921.03,684.25
2017,3,29,10,15,873.5,113.0,1.0,17.0,753.0,911.96,677.02
2017,3,29,10,30,883.0,115.0,1.0,17.0,784.0,907.96,673.52
2017,3,29,10,45,883.5,119.5,1.05,17.5,806.0,895.19,663.93
2017,3,29,11,0,884.0,124.0,1.1,18.0,828.0,879.06,652.35
2017,3,29,11,15,888.5,125.0,1.1,17.5,844.0,859.55,640.32
2017,3,29,11,30,893.0,126.0,1.1,17.0,860.0,836.82,626.2
2017,3,29,11,45,888.5,130.5,1.1,17.0,866.0,807.31,606.37
2017,3,29,12,0,884.0,135.0,1.1,17.0,872.0,775.17,584.62
2017,3,29,12,15,884.0,135.0,1.1,16.5,871.5,739.8,560.18
2017,3,29,12,30,884.0,135.0,1.1,16.0,871.0,702.03,533.46
2017,3,29,12,45,883.0,134.0,1.15,16.0,862.0,660.58,502.95
2017,3,29,13,0,882.0,133.0,1.2,16.0,853.0,617.16,470.11
2017,3,29,13,15,733.0,202.5,1.2,16.0,793.5,550.26,418.27
2017,3,29,13,30,584.0,272.0,1.2,16.0,734.0,494.76,374.96
2017,3,29,13,45,578.0,262.5,1.25,16.0,707.5,448.9,338.64
2017,3,29,14,0,572.0,253.0,1.3,16.0,681.0,403.15,301.34
2017,3,29,14,15,710.5,185.5,1.3,16.0,694.5,358.41,260.42
2017,3,29,14,30,849.0,118.0,1.3,16.0,708.0,305.3,210.16
2017,3,29,14,45,841.5,113.0,1.3,16.0,670.5,249.67,161.94
2017,3,29,15,0,834.0,108.0,1.3,16.0,633.0,194.46,116.61
2017,3,29,15,15,815.5,105.0,1.2,15.5,589.0,140.4,79.12
2017,3,29,15,30,797.0,102.0,1.1,15.0,545.0,88.4,55.87
2017,3,29,15,45,769.0,99.0,1.05,15.0,495.5,70.7,56.58
2017,3,29,16,0,741.0,96.0,1.0,15.0,446.0,63.73,50.7
2017,3,29,16,15,706.5,91.0,0.95,14.5,394.0,62.12,49.58
2017,3,29,16,30,672.0,86.0,0.9,14.0,342.0,60.44,48.36
2017,3,29,16,45,621.5,80.0,0.9,13.5,289.0,57.84,46.27
2017,3,29,17,0,571.0,74.0,0.9,13.0,236.0,55.19,44.02
2017,3,29,17,15,498.5,64.5,0.9,12.5,185.0,49.4,38.81
2017,3,29,17,30,426.0,55.0,0.9,12.0,134.0,43.42,33.19
2017,3,29,17,45,317.5,42.0,0.95,11.5,90.0,33.89,24.13
2017,3,29,18,0,209.0,29.0,1.0,11.0,46.0,22.76,12.07
2017,3,29,18,15,104.5,14.5,0.95,10.5,23.0,13.19,0.0
2017,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,148.0,19.0,1.95,9.0,35.0,140.21,37.51
2017,3,30,6,30,296.0,38.0,2.0,9.0,70.0,280.96,227.04
2017,3,30,6,45,424.5,47.5,2.05,9.0,121.5,394.2,330.23
2017,3,30,7,0,553.0,57.0,2.1,9.0,173.0,514.95,432.74
2017,3,30,7,15,617.0,64.5,2.15,9.5,228.0,590.52,493.45
2017,3,30,7,30,681.0,72.0,2.2,10.0,283.0,667.86,552.62
2017,3,30,7,45,732.5,75.0,2.25,10.5,339.0,730.11,597.69
2017,3,30,8,0,784.0,78.0,2.3,11.0,395.0,787.47,637.52
2017,3,30,8,15,812.0,81.5,2.35,11.0,448.0,829.84,666.44
2017,3,30,8,30,840.0,85.0,2.4,11.0,501.0,870.05,693.4
2017,3,30,8,45,860.5,88.0,2.45,11.5,550.0,900.47,711.72
2017,3,30,9,0,881.0,91.0,2.5,12.0,599.0,927.96,727.88
2017,3,30,9,15,896.5,93.5,2.45,12.0,643.5,938.26,732.36
2017,3,30,9,30,912.0,96.0,2.4,12.0,688.0,954.17,741.02
2017,3,30,9,45,926.5,96.5,2.35,12.5,727.0,963.39,743.69
2017,3,30,10,0,941.0,97.0,2.3,13.0,766.0,969.03,744.1
2017,3,30,10,15,949.5,98.5,2.25,13.0,797.5,966.67,740.61
2017,3,30,10,30,958.0,100.0,2.2,13.0,829.0,960.56,734.83
2017,3,30,10,45,962.0,101.5,2.15,13.5,853.0,946.79,722.7
2017,3,30,11,0,966.0,103.0,2.1,14.0,877.0,929.41,708.4
2017,3,30,11,15,969.5,104.0,2.05,14.0,893.0,907.56,692.56
2017,3,30,11,30,973.0,105.0,2.0,14.0,909.0,882.27,674.51
2017,3,30,11,45,975.5,105.0,2.0,14.0,916.5,851.92,653.55
2017,3,30,12,0,978.0,105.0,2.0,14.0,924.0,818.44,630.42
2017,3,30,12,15,977.5,105.0,2.0,14.0,922.5,779.87,603.06
2017,3,30,12,30,977.0,105.0,2.0,14.0,921.0,738.67,572.02
2017,3,30,12,45,973.5,105.0,2.0,14.5,911.0,693.18,536.17
2017,3,30,13,0,970.0,105.0,2.0,15.0,901.0,645.67,498.1
2017,3,30,13,15,964.5,104.0,2.0,14.5,882.0,594.49,458.13
2017,3,30,13,30,959.0,103.0,2.0,14.0,863.0,541.93,415.75
2017,3,30,13,45,949.0,103.0,2.05,14.0,836.0,487.11,369.68
2017,3,30,14,0,939.0,103.0,2.1,14.0,809.0,431.78,321.84
2017,3,30,14,15,928.5,101.5,2.15,14.0,775.0,374.88,271.64
2017,3,30,14,30,918.0,100.0,2.2,14.0,741.0,318.05,220.85
2017,3,30,14,45,898.5,100.5,2.3,14.0,699.0,261.11,170.93
2017,3,30,15,0,879.0,101.0,2.4,14.0,657.0,197.69,118.56
2017,3,30,15,15,861.0,98.0,2.45,13.5,611.5,141.15,78.41
2017,3,30,15,30,843.0,95.0,2.5,13.0,566.0,86.58,52.98
2017,3,30,15,45,807.5,95.0,2.55,12.5,514.0,67.91,54.7
2017,3,30,16,0,772.0,95.0,2.6,12.0,462.0,69.77,56.67
2017,3,30,16,15,738.0,90.0,2.6,11.5,409.0,61.5,49.61
2017,3,30,16,30,704.0,85.0,2.6,11.0,356.0,59.77,48.33
2017,3,30,16,45,644.0,81.0,2.6,11.0,300.5,58.62,47.42
2017,3,30,17,0,584.0,77.0,2.6,11.0,245.0,57.59,46.52
2017,3,30,17,15,509.0,68.0,2.55,10.5,192.5,52.32,41.74
2017,3,30,17,30,434.0,59.0,2.5,10.0,140.0,46.91,36.59
2017,3,30,17,45,307.5,46.0,2.45,9.5,94.0,35.57,25.85
2017,3,30,18,0,181.0,33.0,2.4,9.0,48.0,25.87,15.03
2017,3,30,18,15,90.5,16.5,2.35,9.0,24.0,15.01,0.0
2017,3,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,6,15,200.5,17.0,2.15,7.0,39.5,175.67,78.02
2017,3,31,6,30,401.0,34.0,2.2,7.0,79.0,348.83,286.15
2017,3,31,6,45,501.5,43.5,2.25,7.5,130.5,445.3,374.98
2017,3,31,7,0,602.0,53.0,2.3,8.0,182.0,548.11,461.47
2017,3,31,7,15,662.0,59.0,2.35,8.5,237.0,620.05,519.22
2017,3,31,7,30,722.0,65.0,2.4,9.0,292.0,688.12,571.07
2017,3,31,7,45,760.5,70.0,2.5,9.5,347.5,744.12,611.77
2017,3,31,8,0,799.0,75.0,2.6,10.0,403.0,799.15,650.36
2017,3,31,8,15,826.0,79.0,2.6,10.5,456.0,841.54,677.84
2017,3,31,8,30,853.0,83.0,2.6,11.0,509.0,881.73,703.15
2017,3,31,8,45,872.0,86.0,2.6,11.5,557.5,910.96,720.16
2017,3,31,9,0,891.0,89.0,2.6,12.0,606.0,928.29,728.68
2017,3,31,9,15,904.5,91.5,2.6,12.0,650.0,945.77,738.8
2017,3,31,9,30,918.0,94.0,2.6,12.0,694.0,959.89,746.66
2017,3,31,9,45,926.0,96.5,2.6,12.5,731.0,965.46,747.36
2017,3,31,10,0,934.0,99.0,2.6,13.0,768.0,967.4,745.81
2017,3,31,10,15,941.5,100.5,2.55,13.0,798.5,964.12,741.78
2017,3,31,10,30,949.0,102.0,2.5,13.0,829.0,957.15,735.45
2017,3,31,10,45,952.0,104.0,2.45,13.5,851.5,943.09,723.12
2017,3,31,11,0,955.0,106.0,2.4,14.0,874.0,925.46,708.62
2017,3,31,11,15,958.0,106.5,2.35,14.0,889.0,902.86,692.19
2017,3,31,11,30,961.0,107.0,2.3,14.0,904.0,876.9,673.59
2017,3,31,11,45,961.0,108.0,2.25,14.5,910.5,845.86,650.34
2017,3,31,12,0,961.0,109.0,2.2,15.0,917.0,811.86,625.14
2017,3,31,12,15,960.0,109.0,2.15,15.0,915.5,773.45,597.38
2017,3,31,12,30,959.0,109.0,2.1,15.0,914.0,732.5,566.18
2017,3,31,12,45,956.5,108.5,2.05,15.5,904.0,687.84,530.7
2017,3,31,13,0,954.0,108.0,2.0,16.0,894.0,641.15,493.07
2017,3,31,13,15,949.5,107.0,1.95,16.0,876.0,591.16,453.07
2017,3,31,13,30,945.0,106.0,1.9,16.0,858.0,539.74,410.89
2017,3,31,13,45,940.5,104.0,1.9,16.0,833.0,486.3,366.15
2017,3,31,14,0,936.0,102.0,1.9,16.0,808.0,431.88,319.32
2017,3,31,14,15,926.5,100.5,1.85,16.0,774.5,375.47,269.81
2017,3,31,14,30,917.0,99.0,1.8,16.0,741.0,319.02,219.72
2017,3,31,14,45,907.0,95.5,1.75,16.0,702.0,261.21,169.11
2017,3,31,15,0,897.0,92.0,1.7,16.0,663.0,203.9,121.57
2017,3,31,15,15,880.5,89.5,1.65,15.5,618.0,147.42,81.62
2017,3,31,15,30,864.0,87.0,1.6,15.0,573.0,83.51,48.44
2017,3,31,15,45,843.0,83.5,1.55,15.0,523.0,59.73,46.99
2017,3,31,16,0,822.0,80.0,1.5,15.0,473.0,58.63,46.23
2017,3,31,16,15,791.5,76.0,1.4,14.5,420.0,57.03,45.08
2017,3,31,16,30,761.0,72.0,1.3,14.0,367.0,55.38,43.86
2017,3,31,16,45,718.0,67.0,1.25,14.0,312.5,52.79,41.67
2017,3,31,17,0,675.0,62.0,1.2,14.0,258.0,45.81,35.49
2017,3,31,17,15,607.5,55.0,1.15,13.0,204.5,41.65,31.83
2017,3,31,17,30,540.0,48.0,1.1,12.0,151.0,37.39,27.87
2017,3,31,17,45,421.5,38.0,1.05,11.5,103.0,30.24,21.04
2017,3,31,18,0,303.0,28.0,1.0,11.0,55.0,22.9,12.87
2017,3,31,18,15,151.5,14.0,1.0,10.5,27.5,12.73,0.0
2017,3,31,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,6,15,162.0,19.5,0.7,10.5,38.5,157.89,85.83
2017,4,1,6,30,324.0,39.0,0.5,11.0,77.0,303.74,244.29
2017,4,1,6,45,421.5,50.5,0.35,11.5,126.5,398.71,325.54
2017,4,1,7,0,519.0,62.0,0.2,12.0,176.0,499.63,405.11
2017,4,1,7,15,582.0,69.5,0.2,12.5,229.5,573.93,460.49
2017,4,1,7,30,645.0,77.0,0.2,13.0,283.0,649.87,514.18
2017,4,1,7,45,684.5,83.5,0.2,13.5,337.0,706.13,551.22
2017,4,1,8,0,724.0,90.0,0.2,14.0,391.0,761.77,586.51
2017,4,1,8,15,754.0,95.0,0.2,14.5,443.0,806.11,612.87
2017,4,1,8,30,784.0,100.0,0.2,15.0,495.0,843.37,633.94
2017,4,1,8,45,805.5,103.5,0.25,15.5,543.0,874.59,651.61
2017,4,1,9,0,827.0,107.0,0.3,16.0,591.0,903.0,667.42
2017,4,1,9,15,843.0,110.0,0.3,16.5,634.5,922.74,676.6
2017,4,1,9,30,859.0,113.0,0.3,17.0,678.0,939.2,683.83
2017,4,1,9,45,880.0,110.5,0.3,17.5,717.0,950.5,687.91
2017,4,1,10,0,901.0,108.0,0.3,18.0,756.0,949.7,684.6
2017,4,1,10,15,908.5,109.5,0.3,18.0,786.0,946.49,681.44
2017,4,1,10,30,916.0,111.0,0.3,18.0,816.0,939.71,676.25
2017,4,1,10,45,927.5,108.5,0.3,18.5,840.0,928.71,667.37
2017,4,1,11,0,939.0,106.0,0.3,19.0,864.0,914.11,656.45
2017,4,1,11,15,941.5,106.5,0.35,19.0,878.5,891.43,642.84
2017,4,1,11,30,944.0,107.0,0.4,19.0,893.0,865.49,627.27
2017,4,1,11,45,943.5,107.5,0.45,19.5,899.0,834.07,607.0
2017,4,1,12,0,943.0,108.0,0.5,20.0,905.0,799.81,584.84
2017,4,1,12,15,942.0,108.0,0.5,20.0,903.5,762.04,559.98
2017,4,1,12,30,941.0,108.0,0.5,20.0,902.0,721.8,531.78
2017,4,1,12,45,938.0,108.0,0.55,20.0,891.5,678.02,501.17
2017,4,1,13,0,935.0,108.0,0.6,20.0,881.0,632.28,468.21
2017,4,1,13,15,930.5,107.0,0.6,20.0,863.5,583.17,431.23
2017,4,1,13,30,926.0,106.0,0.6,20.0,846.0,532.67,392.07
2017,4,1,13,45,918.0,105.0,0.65,20.0,820.0,479.49,350.07
2017,4,1,14,0,910.0,104.0,0.7,20.0,794.0,425.7,306.13
2017,4,1,14,15,900.5,102.5,0.7,20.0,761.5,370.66,259.74
2017,4,1,14,30,891.0,101.0,0.7,20.0,729.0,315.61,212.62
2017,4,1,14,45,878.0,99.0,0.75,20.0,689.5,259.68,165.35
2017,4,1,15,0,865.0,97.0,0.8,20.0,650.0,204.58,120.92
2017,4,1,15,15,848.0,94.5,0.8,19.5,605.5,141.22,75.94
2017,4,1,15,30,831.0,92.0,0.8,19.0,561.0,87.8,50.62
2017,4,1,15,45,807.0,89.0,0.8,19.0,511.5,63.22,49.19
2017,4,1,16,0,783.0,86.0,0.8,19.0,462.0,62.67,48.93
2017,4,1,16,15,751.5,81.5,0.8,18.0,410.0,60.88,47.76
2017,4,1,16,30,720.0,77.0,0.8,17.0,358.0,59.03,46.5
2017,4,1,16,45,669.5,72.5,0.8,16.5,304.0,51.93,40.48
2017,4,1,17,0,619.0,68.0,0.8,16.0,250.0,50.14,39.04
2017,4,1,17,15,551.0,60.5,0.75,15.0,198.0,45.82,35.28
2017,4,1,17,30,483.0,53.0,0.7,14.0,146.0,41.4,31.22
2017,4,1,17,45,359.0,42.5,0.7,13.5,99.5,34.02,24.2
2017,4,1,18,0,235.0,32.0,0.7,13.0,53.0,25.08,14.78
2017,4,1,18,15,117.5,16.0,0.7,12.5,26.5,14.55,0.0
2017,4,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,6,15,153.0,21.0,0.6,9.0,39.5,152.25,94.91
2017,4,2,6,30,306.0,42.0,0.6,9.0,79.0,296.5,241.76
2017,4,2,6,45,400.5,53.5,0.65,9.5,127.5,388.6,322.09
2017,4,2,7,0,495.0,65.0,0.7,10.0,176.0,487.03,403.06
2017,4,2,7,15,557.5,73.0,0.65,10.5,229.0,561.1,459.37
2017,4,2,7,30,620.0,81.0,0.6,11.0,282.0,636.8,513.77
2017,4,2,7,45,664.5,86.5,0.6,11.5,336.0,695.45,553.62
2017,4,2,8,0,709.0,92.0,0.6,12.0,390.0,753.72,591.76
2017,4,2,8,15,739.5,97.0,0.5,12.5,441.5,798.24,617.24
2017,4,2,8,30,770.0,102.0,0.4,13.0,493.0,840.98,640.65
2017,4,2,8,45,799.5,103.0,0.3,14.0,543.0,870.96,653.63
2017,4,2,9,0,829.0,104.0,0.2,15.0,593.0,903.7,668.27
2017,4,2,9,15,845.0,106.5,0.15,15.5,636.0,922.86,676.09
2017,4,2,9,30,861.0,109.0,0.1,16.0,679.0,938.76,682.16
2017,4,2,9,45,878.5,108.5,0.1,16.5,718.0,940.15,680.0
2017,4,2,10,0,896.0,108.0,0.1,17.0,757.0,947.42,681.96
2017,4,2,10,15,904.0,109.5,0.1,17.5,787.0,944.67,677.7
2017,4,2,10,30,912.0,111.0,0.1,18.0,817.0,938.36,671.56
2017,4,2,10,45,916.5,113.0,0.1,18.5,840.0,925.91,661.83
2017,4,2,11,0,921.0,115.0,0.1,19.0,863.0,909.98,650.18
2017,4,2,11,15,924.0,115.5,0.15,19.5,877.5,887.91,635.62
2017,4,2,11,30,927.0,116.0,0.2,20.0,892.0,862.6,619.27
2017,4,2,11,45,929.5,116.0,0.3,20.5,899.0,833.31,601.38
2017,4,2,12,0,932.0,116.0,0.4,21.0,906.0,801.05,581.58
2017,4,2,12,15,931.0,115.5,0.45,21.0,904.5,763.04,557.43
2017,4,2,12,30,930.0,115.0,0.5,21.0,903.0,722.62,530.12
2017,4,2,12,45,930.5,113.0,0.55,21.0,893.5,679.6,500.25
2017,4,2,13,0,931.0,111.0,0.6,21.0,884.0,634.41,467.9
2017,4,2,13,15,926.0,110.0,0.65,21.0,866.0,585.16,431.53
2017,4,2,13,30,921.0,109.0,0.7,21.0,848.0,534.58,392.9
2017,4,2,13,45,914.5,107.5,0.8,21.0,822.5,481.85,351.62
2017,4,2,14,0,908.0,106.0,0.9,21.0,797.0,428.37,308.14
2017,4,2,14,15,898.0,104.5,0.95,20.5,764.0,373.24,262.39
2017,4,2,14,30,888.0,103.0,1.0,20.0,731.0,318.17,215.66
2017,4,2,14,45,872.5,102.0,1.05,20.0,691.0,262.57,168.44
2017,4,2,15,0,857.0,101.0,1.1,20.0,651.0,200.06,117.96
2017,4,2,15,15,840.0,98.0,1.1,19.5,606.5,144.85,78.94
2017,4,2,15,30,823.0,95.0,1.1,19.0,562.0,91.52,52.82
2017,4,2,15,45,797.0,92.5,1.1,19.0,512.5,65.54,51.18
2017,4,2,16,0,771.0,90.0,1.1,19.0,463.0,65.46,51.33
2017,4,2,16,15,739.5,85.5,1.0,18.5,411.0,63.8,50.18
2017,4,2,16,30,708.0,81.0,0.9,18.0,359.0,56.44,44.04
2017,4,2,16,45,662.5,75.0,0.85,17.5,305.5,53.67,41.84
2017,4,2,17,0,617.0,69.0,0.8,17.0,252.0,50.81,39.45
2017,4,2,17,15,551.0,61.5,0.75,16.0,200.0,46.53,35.76
2017,4,2,17,30,485.0,54.0,0.7,15.0,148.0,42.14,31.76
2017,4,2,17,45,378.0,42.5,0.7,14.0,102.0,33.93,24.11
2017,4,2,18,0,271.0,31.0,0.7,13.0,56.0,25.41,15.29
2017,4,2,18,15,135.5,15.5,0.65,12.5,28.0,12.62,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,45,39.0,6.0,1.1,6.5,7.0,0.0,0.0
2017,4,3,6,0,78.0,12.0,1.1,7.0,14.0,57.19,0.0
2017,4,3,6,15,244.0,26.0,1.1,7.5,53.0,223.4,153.63
2017,4,3,6,30,410.0,40.0,1.1,8.0,92.0,365.79,300.81
2017,4,3,6,45,517.5,47.5,1.15,9.0,145.5,466.95,388.05
2017,4,3,7,0,625.0,55.0,1.2,10.0,199.0,574.03,473.47
2017,4,3,7,15,683.0,61.0,1.15,10.5,255.0,645.67,527.16
2017,4,3,7,30,741.0,67.0,1.1,11.0,311.0,713.35,575.0
2017,4,3,7,45,786.5,70.0,1.05,11.5,368.5,773.4,614.81
2017,4,3,8,0,832.0,73.0,1.0,12.0,426.0,832.67,652.28
2017,4,3,8,15,858.5,76.0,0.9,12.5,479.5,874.01,675.06
2017,4,3,8,30,885.0,79.0,0.8,13.0,533.0,904.21,689.64
2017,4,3,8,45,905.5,81.5,0.75,13.5,583.5,934.52,704.94
2017,4,3,9,0,926.0,84.0,0.7,14.0,634.0,961.9,718.0
2017,4,3,9,15,939.5,86.0,0.7,14.5,678.5,979.02,725.4
2017,4,3,9,30,953.0,88.0,0.7,15.0,723.0,992.67,730.78
2017,4,3,9,45,960.5,91.0,0.7,15.5,760.5,998.29,731.22
2017,4,3,10,0,968.0,94.0,0.7,16.0,798.0,1000.14,729.55
2017,4,3,10,15,974.5,95.0,0.7,16.0,829.0,995.06,725.1
2017,4,3,10,30,981.0,96.0,0.7,16.0,860.0,986.23,718.55
2017,4,3,10,45,984.5,97.5,0.75,16.5,882.5,971.53,708.25
2017,4,3,11,0,988.0,99.0,0.8,17.0,905.0,953.17,695.8
2017,4,3,11,15,990.0,99.5,0.8,17.0,919.5,928.97,680.01
2017,4,3,11,30,992.0,100.0,0.8,17.0,934.0,901.37,662.14
2017,4,3,11,45,991.5,101.0,0.8,17.0,940.5,869.04,641.21
2017,4,3,12,0,991.0,102.0,0.8,17.0,947.0,833.69,618.28
2017,4,3,12,15,990.0,102.0,0.8,17.0,944.5,794.22,592.48
2017,4,3,12,30,989.0,102.0,0.8,17.0,942.0,752.16,562.62
2017,4,3,12,45,987.0,101.0,0.85,17.5,932.0,706.18,528.99
2017,4,3,13,0,985.0,100.0,0.9,18.0,922.0,658.08,492.95
2017,4,3,13,15,980.5,99.0,0.9,18.0,903.5,606.74,453.88
2017,4,3,13,30,976.0,98.0,0.9,18.0,885.0,553.92,412.49
2017,4,3,13,45,968.5,97.5,0.95,18.0,858.0,498.95,368.46
2017,4,3,14,0,961.0,97.0,1.0,18.0,831.0,443.22,322.3
2017,4,3,14,15,952.0,95.5,1.0,17.5,797.5,385.71,273.76
2017,4,3,14,30,943.0,94.0,1.0,17.0,764.0,328.1,224.13
2017,4,3,14,45,930.5,92.0,1.05,17.0,723.5,269.5,173.63
2017,4,3,15,0,918.0,90.0,1.1,17.0,683.0,211.65,125.89
2017,4,3,15,15,902.5,87.5,1.05,16.5,637.0,154.12,84.51
2017,4,3,15,30,887.0,85.0,1.0,16.0,591.0,98.1,56.51
2017,4,3,15,45,867.0,82.0,1.0,16.0,541.0,58.56,45.72
2017,4,3,16,0,847.0,79.0,1.0,16.0,491.0,57.79,45.27
2017,4,3,16,15,818.0,75.0,1.0,15.5,437.5,56.16,44.1
2017,4,3,16,30,789.0,71.0,1.0,15.0,384.0,54.46,42.85
2017,4,3,16,45,747.5,66.5,1.0,14.5,328.5,52.24,41.09
2017,4,3,17,0,706.0,62.0,1.0,14.0,273.0,49.98,39.22
2017,4,3,17,15,642.5,55.5,1.0,13.0,218.5,41.91,32.09
2017,4,3,17,30,579.0,49.0,1.0,12.0,164.0,38.05,28.53
2017,4,3,17,45,465.5,40.0,1.0,11.0,114.0,31.79,22.58
2017,4,3,18,0,352.0,31.0,1.0,10.0,64.0,25.42,15.72
2017,4,3,18,15,176.0,15.5,1.0,9.5,32.0,12.57,0.0
2017,4,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,7.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,8.0,15.0,13.64,0.0
2017,4,4,6,15,185.0,28.5,0.35,8.5,52.5,191.63,137.65
2017,4,4,6,30,370.0,42.0,0.3,9.0,90.0,342.22,279.14
2017,4,4,6,45,466.5,51.0,0.25,9.5,140.5,436.37,358.22
2017,4,4,7,0,563.0,60.0,0.2,10.0,191.0,535.86,435.85
2017,4,4,7,15,619.5,66.5,0.25,10.5,245.0,605.34,487.43
2017,4,4,7,30,676.0,73.0,0.3,11.0,299.0,676.13,537.64
2017,4,4,7,45,713.5,78.0,0.35,11.5,352.5,729.67,573.4
2017,4,4,8,0,751.0,83.0,0.4,12.0,406.0,777.6,604.21
2017,4,4,8,15,778.0,87.0,0.4,12.5,457.0,819.15,628.95
2017,4,4,8,30,805.0,91.0,0.4,13.0,508.0,858.61,651.73
2017,4,4,8,45,825.5,94.0,0.4,14.0,555.5,888.52,666.5
2017,4,4,9,0,846.0,97.0,0.4,15.0,603.0,915.62,679.31
2017,4,4,9,15,860.5,99.5,0.4,15.5,645.5,933.49,687.33
2017,4,4,9,30,875.0,102.0,0.4,16.0,688.0,938.97,687.62
2017,4,4,9,45,756.5,160.5,0.45,16.5,687.0,904.28,663.62
2017,4,4,10,0,638.0,219.0,0.5,17.0,686.0,848.06,625.62
2017,4,4,10,15,560.5,259.5,0.5,17.0,682.0,803.22,593.81
2017,4,4,10,30,483.0,300.0,0.5,17.0,678.0,761.39,563.51
2017,4,4,10,45,702.0,205.0,0.5,17.5,772.0,848.45,624.83
2017,4,4,11,0,921.0,110.0,0.5,18.0,866.0,909.07,660.73
2017,4,4,11,15,924.5,111.0,0.55,18.0,880.5,887.94,646.74
2017,4,4,11,30,928.0,112.0,0.6,18.0,895.0,863.53,631.91
2017,4,4,11,45,922.0,116.5,0.65,18.5,899.5,831.85,611.14
2017,4,4,12,0,916.0,121.0,0.7,19.0,904.0,797.56,588.63
2017,4,4,12,15,915.0,121.0,0.7,19.0,902.5,760.43,563.73
2017,4,4,12,30,914.0,121.0,0.7,19.0,901.0,720.92,535.78
2017,4,4,12,45,915.5,118.0,0.75,19.0,892.0,678.23,505.67
2017,4,4,13,0,917.0,115.0,0.8,19.0,883.0,633.37,473.07
2017,4,4,13,15,912.0,114.0,0.8,18.5,865.0,584.69,436.95
2017,4,4,13,30,907.0,113.0,0.8,18.0,847.0,534.72,398.62
2017,4,4,13,45,699.5,201.0,0.8,18.0,757.0,459.35,341.07
2017,4,4,14,0,492.0,289.0,0.8,18.0,667.0,406.44,301.17
2017,4,4,14,15,490.5,275.5,0.8,17.5,639.0,363.31,266.8
2017,4,4,14,30,489.0,262.0,0.8,17.0,611.0,320.33,231.8
2017,4,4,14,45,432.5,266.0,0.85,17.0,562.0,277.88,198.89
2017,4,4,15,0,376.0,270.0,0.9,17.0,513.0,249.1,178.08
2017,4,4,15,15,337.5,257.5,0.9,16.5,465.0,209.95,151.08
2017,4,4,15,30,299.0,245.0,0.9,16.0,417.0,175.26,131.21
2017,4,4,15,45,359.0,210.5,0.9,16.0,399.0,142.77,117.7
2017,4,4,16,0,419.0,176.0,0.9,16.0,381.0,115.64,95.09
2017,4,4,16,15,470.5,144.5,0.85,15.5,351.5,97.74,80.23
2017,4,4,16,30,522.0,113.0,0.8,15.0,322.0,78.82,64.18
2017,4,4,16,45,468.5,107.0,0.75,14.5,274.0,76.01,62.05
2017,4,4,17,0,415.0,101.0,0.7,14.0,226.0,73.11,59.7
2017,4,4,17,15,366.5,85.5,0.65,13.5,180.0,63.12,50.89
2017,4,4,17,30,318.0,70.0,0.6,13.0,134.0,52.69,41.42
2017,4,4,17,45,238.5,53.0,0.6,12.5,93.0,40.56,30.18
2017,4,4,18,0,159.0,36.0,0.6,12.0,52.0,27.99,17.91
2017,4,4,18,15,79.5,18.0,0.6,11.5,26.0,14.77,0.0
2017,4,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
