Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.9,11.0,12.0,10.91,0.0
2017,4,5,6,15,67.5,31.0,0.8,11.0,40.0,95.32,68.25
2017,4,5,6,30,135.0,50.0,0.7,11.0,68.0,178.89,146.11
2017,4,5,6,45,171.0,71.0,0.6,11.5,105.0,234.5,194.77
2017,4,5,7,0,207.0,92.0,0.5,12.0,142.0,291.34,242.37
2017,4,5,7,15,243.5,109.0,0.45,12.5,181.5,343.97,284.73
2017,4,5,7,30,280.0,126.0,0.4,13.0,221.0,398.16,326.43
2017,4,5,7,45,313.5,144.0,0.35,13.5,267.0,452.18,366.12
2017,4,5,8,0,347.0,162.0,0.3,14.0,313.0,506.52,404.47
2017,4,5,8,15,565.5,131.0,0.3,14.5,411.0,691.27,538.4
2017,4,5,8,30,784.0,100.0,0.3,15.0,509.0,852.71,643.03
2017,4,5,8,45,805.0,103.0,0.3,15.5,556.5,882.82,656.95
2017,4,5,9,0,826.0,106.0,0.3,16.0,604.0,910.14,671.05
2017,4,5,9,15,582.0,200.0,0.35,16.5,563.0,789.27,588.81
2017,4,5,9,30,338.0,294.0,0.4,17.0,522.0,646.33,485.77
2017,4,5,9,45,449.0,271.5,0.45,18.0,592.0,733.69,547.32
2017,4,5,10,0,560.0,249.0,0.5,19.0,662.0,804.1,592.87
2017,4,5,10,15,451.0,304.0,0.55,19.0,645.0,750.23,552.86
2017,4,5,10,30,342.0,359.0,0.6,19.0,628.0,683.67,505.79
2017,4,5,10,45,348.5,371.0,0.65,19.5,651.5,688.63,508.82
2017,4,5,11,0,355.0,383.0,0.7,20.0,675.0,691.51,509.57
2017,4,5,11,15,407.0,364.5,0.7,20.0,705.5,700.85,516.45
2017,4,5,11,30,459.0,346.0,0.7,20.0,736.0,714.17,525.62
2017,4,5,11,45,475.5,345.5,0.75,20.0,752.0,704.12,518.86
2017,4,5,12,0,492.0,345.0,0.8,20.0,768.0,691.42,510.46
2017,4,5,12,15,468.0,351.0,0.8,20.0,752.5,653.03,483.27
2017,4,5,12,30,444.0,357.0,0.8,20.0,737.0,614.92,456.26
2017,4,5,12,45,435.0,356.0,0.8,20.0,725.5,581.13,432.1
2017,4,5,13,0,426.0,355.0,0.8,20.0,714.0,547.23,407.42
2017,4,5,13,15,489.0,326.0,0.8,20.0,730.0,529.94,394.41
2017,4,5,13,30,552.0,297.0,0.8,20.0,746.0,506.65,375.94
2017,4,5,13,45,527.5,292.0,0.8,20.0,710.0,457.38,338.23
2017,4,5,14,0,503.0,287.0,0.8,20.0,674.0,410.1,301.51
2017,4,5,14,15,532.0,262.5,0.75,19.5,657.5,368.47,267.58
2017,4,5,14,30,561.0,238.0,0.7,19.0,641.0,323.94,230.35
2017,4,5,14,45,573.5,218.0,0.7,19.0,610.0,276.09,190.42
2017,4,5,15,0,586.0,198.0,0.7,19.0,579.0,227.14,150.56
2017,4,5,15,15,693.0,154.5,0.65,18.5,575.5,168.54,102.78
2017,4,5,15,30,800.0,111.0,0.6,18.0,572.0,107.68,63.77
2017,4,5,15,45,598.5,146.5,0.6,18.0,474.5,93.95,75.6
2017,4,5,16,0,397.0,182.0,0.6,18.0,377.0,119.21,97.4
2017,4,5,16,15,381.0,163.0,0.55,17.0,333.5,109.33,89.58
2017,4,5,16,30,365.0,144.0,0.5,16.0,290.0,98.87,81.23
2017,4,5,16,45,331.0,130.0,0.5,15.5,248.5,95.64,78.84
2017,4,5,17,0,297.0,116.0,0.5,15.0,207.0,86.4,71.04
2017,4,5,17,15,264.5,96.0,0.55,14.5,165.5,72.77,59.17
2017,4,5,17,30,232.0,76.0,0.6,14.0,124.0,58.65,46.51
2017,4,5,17,45,180.0,56.5,0.65,13.5,87.0,44.33,33.38
2017,4,5,18,0,128.0,37.0,0.7,13.0,50.0,29.59,19.32
2017,4,5,18,15,64.0,18.5,0.7,12.5,25.0,15.16,0.0
2017,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,9.0,0.85,10.0,9.0,8.19,0.0
2017,4,6,6,0,0.0,18.0,0.9,10.0,18.0,16.37,0.0
2017,4,6,6,15,145.5,34.0,0.9,10.5,55.0,178.05,134.94
2017,4,6,6,30,291.0,50.0,0.9,11.0,92.0,300.14,246.7
2017,4,6,6,45,382.5,62.0,0.9,11.5,140.5,389.03,322.77
2017,4,6,7,0,474.0,74.0,0.9,12.0,189.0,488.14,403.11
2017,4,6,7,15,567.5,70.5,0.9,12.0,241.5,573.2,468.51
2017,4,6,7,30,661.0,67.0,0.9,12.0,294.0,659.59,531.79
2017,4,6,7,45,473.0,120.5,0.9,12.5,296.5,575.85,465.93
2017,4,6,8,0,285.0,174.0,0.9,13.0,299.0,468.7,379.28
2017,4,6,8,15,227.0,204.0,0.9,13.5,311.5,437.89,353.25
2017,4,6,8,30,169.0,234.0,0.9,14.0,324.0,420.21,336.19
2017,4,6,8,45,115.0,248.5,0.95,14.5,312.0,384.12,305.6
2017,4,6,9,0,61.0,263.0,1.0,15.0,300.0,329.44,260.82
2017,4,6,9,15,96.0,292.5,1.05,15.0,355.5,391.2,308.84
2017,4,6,9,30,131.0,322.0,1.1,15.0,411.0,468.65,366.57
2017,4,6,9,45,154.0,341.5,1.2,15.5,451.5,505.35,392.47
2017,4,6,10,0,177.0,361.0,1.3,16.0,492.0,540.7,417.4
2017,4,6,10,15,112.5,354.0,1.35,16.0,438.5,466.32,360.43
2017,4,6,10,30,48.0,347.0,1.4,16.0,385.0,380.16,294.5
2017,4,6,10,45,81.0,378.5,1.5,16.0,445.0,436.02,337.55
2017,4,6,11,0,114.0,410.0,1.6,16.0,505.0,489.25,377.12
2017,4,6,11,15,69.5,368.5,1.65,15.5,426.5,403.69,312.79
2017,4,6,11,30,25.0,327.0,1.7,15.0,348.0,322.4,250.97
2017,4,6,11,45,25.5,328.5,1.75,15.0,350.5,320.02,249.48
2017,4,6,12,0,26.0,330.0,1.8,15.0,353.0,317.49,247.52
2017,4,6,12,15,15.5,250.5,1.75,14.5,264.5,233.09,182.39
2017,4,6,12,30,5.0,171.0,1.7,14.0,176.0,154.87,120.83
2017,4,6,12,45,10.0,221.5,1.7,14.0,230.5,201.41,158.18
2017,4,6,13,0,15.0,272.0,1.7,14.0,285.0,246.3,193.42
2017,4,6,13,15,138.5,335.0,1.65,14.0,448.0,356.31,279.04
2017,4,6,13,30,262.0,398.0,1.6,14.0,611.0,447.34,346.06
2017,4,6,13,45,562.5,261.5,1.55,14.0,701.5,450.53,344.84
2017,4,6,14,0,863.0,125.0,1.5,14.0,792.0,428.3,320.42
2017,4,6,14,15,445.0,202.0,1.5,13.5,545.5,296.96,223.26
2017,4,6,14,30,27.0,279.0,1.5,13.0,299.0,231.05,181.91
2017,4,6,14,45,24.0,260.5,1.55,13.0,277.5,221.78,175.16
2017,4,6,15,0,21.0,242.0,1.6,13.0,256.0,203.69,161.2
2017,4,6,15,15,177.5,241.5,1.6,13.0,345.5,195.35,148.49
2017,4,6,15,30,334.0,241.0,1.6,13.0,435.0,176.27,132.43
2017,4,6,15,45,179.0,213.5,1.65,13.0,316.5,152.79,127.9
2017,4,6,16,0,24.0,186.0,1.7,13.0,198.0,151.29,127.12
2017,4,6,16,15,12.0,143.5,1.65,12.5,149.5,119.93,100.58
2017,4,6,16,30,0.0,101.0,1.6,12.0,101.0,87.07,72.24
2017,4,6,16,45,0.0,86.0,1.6,12.0,86.0,74.62,61.43
2017,4,6,17,0,0.0,71.0,1.6,12.0,71.0,62.05,50.32
2017,4,6,17,15,0.0,56.5,1.65,11.5,56.5,49.76,39.35
2017,4,6,17,30,0.0,42.0,1.7,11.0,42.0,37.05,27.79
2017,4,6,17,45,0.0,29.5,1.75,11.0,29.5,25.99,17.51
2017,4,6,18,0,0.0,17.0,1.8,11.0,17.0,14.95,7.13
2017,4,6,18,15,0.0,8.5,1.85,10.5,8.5,7.46,0.0
2017,4,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,11.0,1.5,1.36,0.0
2017,4,7,6,0,0.0,3.0,0.8,11.0,3.0,2.63,0.0
2017,4,7,6,15,0.0,9.0,0.8,11.0,9.0,7.9,0.67
2017,4,7,6,30,0.0,15.0,0.8,11.0,15.0,13.18,5.59
2017,4,7,6,45,0.0,23.5,0.8,11.5,23.5,20.67,12.23
2017,4,7,7,0,0.0,32.0,0.8,12.0,32.0,28.18,18.82
2017,4,7,7,15,0.0,40.5,0.8,12.0,40.5,35.7,25.36
2017,4,7,7,30,0.0,49.0,0.8,12.0,49.0,43.24,31.82
2017,4,7,7,45,0.0,67.5,0.8,12.0,67.5,59.66,45.79
2017,4,7,8,0,0.0,86.0,0.8,12.0,86.0,76.66,60.03
2017,4,7,8,15,0.0,106.5,0.85,12.0,106.5,96.3,76.3
2017,4,7,8,30,0.0,127.0,0.9,12.0,127.0,115.91,92.33
2017,4,7,8,45,6.0,166.5,0.95,12.5,170.0,160.19,128.45
2017,4,7,9,0,12.0,206.0,1.0,13.0,213.0,204.67,163.81
2017,4,7,9,15,14.5,223.5,1.0,13.0,233.0,223.01,177.88
2017,4,7,9,30,17.0,241.0,1.0,13.0,253.0,241.17,191.8
2017,4,7,9,45,27.5,275.5,1.05,13.5,296.0,298.99,236.45
2017,4,7,10,0,38.0,310.0,1.1,14.0,339.0,341.63,268.32
2017,4,7,10,15,33.5,312.5,1.1,14.0,338.5,335.81,262.96
2017,4,7,10,30,29.0,315.0,1.1,14.0,338.0,330.18,258.13
2017,4,7,10,45,31.0,329.0,1.15,14.0,354.5,341.94,266.92
2017,4,7,11,0,33.0,343.0,1.2,14.0,371.0,353.12,275.16
2017,4,7,11,15,41.0,363.5,1.2,14.0,398.5,374.96,291.49
2017,4,7,11,30,49.0,384.0,1.2,14.0,426.0,395.52,306.66
2017,4,7,11,45,31.0,318.5,1.25,14.0,345.0,315.1,245.49
2017,4,7,12,0,13.0,253.0,1.3,14.0,264.0,234.95,183.66
2017,4,7,12,15,14.0,266.0,1.3,14.0,278.0,245.72,192.36
2017,4,7,12,30,15.0,279.0,1.3,14.0,292.0,256.1,200.37
2017,4,7,12,45,17.0,289.5,1.35,14.0,304.5,264.52,206.94
2017,4,7,13,0,19.0,300.0,1.4,14.0,317.0,272.42,213.13
2017,4,7,13,15,73.0,353.5,1.4,14.0,414.0,338.62,264.33
2017,4,7,13,30,127.0,407.0,1.4,14.0,511.0,393.29,305.02
2017,4,7,13,45,145.0,395.0,1.4,14.0,510.5,378.84,293.18
2017,4,7,14,0,163.0,383.0,1.4,14.0,510.0,362.62,280.04
2017,4,7,14,15,187.5,365.0,1.4,13.5,505.0,342.65,263.98
2017,4,7,14,30,212.0,347.0,1.4,13.0,500.0,320.29,245.49
2017,4,7,14,45,176.5,328.5,1.4,13.0,451.5,281.91,216.01
2017,4,7,15,0,141.0,310.0,1.4,13.0,403.0,247.77,190.54
2017,4,7,15,15,202.0,283.0,1.4,13.0,406.0,223.34,169.53
2017,4,7,15,30,263.0,256.0,1.4,13.0,409.0,182.45,138.74
2017,4,7,15,45,131.5,187.5,1.4,13.0,264.0,137.1,114.33
2017,4,7,16,0,0.0,119.0,1.4,13.0,119.0,102.48,84.84
2017,4,7,16,15,0.0,80.5,1.35,12.5,80.5,71.24,57.9
2017,4,7,16,30,0.0,42.0,1.3,12.0,42.0,37.05,27.74
2017,4,7,16,45,0.0,35.5,1.3,12.0,35.5,31.28,22.67
2017,4,7,17,0,0.0,29.0,1.3,12.0,29.0,25.53,17.51
2017,4,7,17,15,0.0,23.0,1.3,11.5,23.0,20.23,12.73
2017,4,7,17,30,0.0,17.0,1.3,11.0,17.0,14.94,7.88
2017,4,7,17,45,0.0,12.0,1.3,11.0,12.0,10.53,3.77
2017,4,7,18,0,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2017,4,7,18,15,0.0,3.5,1.3,10.5,3.5,3.07,0.0
2017,4,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,45,65.5,9.5,1.2,5.5,12.5,45.94,0.0
2017,4,8,6,0,131.0,19.0,1.2,6.0,25.0,126.81,0.0
2017,4,8,6,15,267.0,33.0,1.2,6.5,66.5,255.28,204.36
2017,4,8,6,30,403.0,47.0,1.2,7.0,108.0,376.05,314.7
2017,4,8,6,45,489.5,56.0,1.3,7.5,159.5,465.47,391.86
2017,4,8,7,0,576.0,65.0,1.4,8.0,211.0,559.33,467.84
2017,4,8,7,15,353.0,104.0,1.45,8.0,200.0,441.99,372.65
2017,4,8,7,30,130.0,143.0,1.5,8.0,189.0,282.56,238.23
2017,4,8,7,45,436.5,117.5,1.55,8.5,306.5,543.21,455.26
2017,4,8,8,0,743.0,92.0,1.6,9.0,424.0,795.91,642.5
2017,4,8,8,15,371.5,96.5,1.6,9.0,262.5,469.04,389.67
2017,4,8,8,30,0.0,101.0,1.6,9.0,101.0,90.33,71.26
2017,4,8,8,45,0.0,125.5,1.65,9.0,125.5,113.62,91.27
2017,4,8,9,0,0.0,150.0,1.7,9.0,150.0,136.92,110.41
2017,4,8,9,15,235.5,202.5,1.7,9.0,364.5,452.62,372.55
2017,4,8,9,30,471.0,255.0,1.7,9.0,579.0,746.1,593.38
2017,4,8,9,45,290.5,307.0,1.7,9.0,510.5,611.39,485.7
2017,4,8,10,0,110.0,359.0,1.7,9.0,442.0,461.11,367.27
2017,4,8,10,15,510.0,239.0,1.7,9.0,643.0,740.27,586.92
2017,4,8,10,30,910.0,119.0,1.7,9.0,844.0,957.09,738.34
2017,4,8,10,45,721.5,217.5,1.75,9.5,802.5,884.2,684.01
2017,4,8,11,0,533.0,316.0,1.8,10.0,761.0,792.18,613.77
2017,4,8,11,15,523.0,327.0,1.8,10.0,770.0,773.72,600.44
2017,4,8,11,30,513.0,338.0,1.8,10.0,779.0,753.39,584.99
2017,4,8,11,45,287.5,371.5,1.8,10.0,619.0,577.41,452.65
2017,4,8,12,0,62.0,405.0,1.8,10.0,459.0,412.01,324.11
2017,4,8,12,15,128.5,422.5,1.8,10.0,534.0,470.42,370.59
2017,4,8,12,30,195.0,440.0,1.8,10.0,609.0,517.68,406.32
2017,4,8,12,45,104.0,351.0,1.8,10.0,441.5,371.36,293.93
2017,4,8,13,0,13.0,262.0,1.8,10.0,274.0,236.71,188.06
2017,4,8,13,15,451.0,201.0,1.8,10.0,571.5,411.08,328.55
2017,4,8,13,30,889.0,140.0,1.8,10.0,869.0,551.91,431.16
2017,4,8,13,45,673.5,223.5,1.8,10.5,766.5,470.75,364.34
2017,4,8,14,0,458.0,307.0,1.8,11.0,664.0,410.25,316.32
2017,4,8,14,15,664.5,215.5,1.8,10.5,710.0,379.97,286.3
2017,4,8,14,30,871.0,124.0,1.8,10.0,756.0,333.55,239.37
2017,4,8,14,45,539.5,216.0,1.85,10.0,600.5,270.79,196.19
2017,4,8,15,0,208.0,308.0,1.9,10.0,445.0,258.21,198.63
2017,4,8,15,15,155.5,285.5,1.85,10.0,384.5,220.4,171.24
2017,4,8,15,30,103.0,263.0,1.8,10.0,324.0,199.15,158.33
2017,4,8,15,45,437.0,182.5,1.8,10.0,406.0,116.28,97.54
2017,4,8,16,0,771.0,102.0,1.8,10.0,488.0,66.63,54.14
2017,4,8,16,15,439.0,136.5,1.75,9.5,351.5,91.59,76.77
2017,4,8,16,30,107.0,171.0,1.7,9.0,215.0,125.27,107.08
2017,4,8,16,45,94.0,149.5,1.7,9.0,184.0,115.65,98.77
2017,4,8,17,0,81.0,128.0,1.7,9.0,153.0,100.05,85.04
2017,4,8,17,15,277.5,96.5,1.6,8.5,159.5,73.2,61.03
2017,4,8,17,30,474.0,65.0,1.5,8.0,166.0,50.94,40.76
2017,4,8,17,45,366.5,53.0,1.4,7.5,117.5,40.71,31.1
2017,4,8,18,0,259.0,41.0,1.3,7.0,69.0,31.95,22.29
2017,4,8,18,15,129.5,20.5,1.25,6.5,34.5,16.11,1.98
2017,4,8,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.0,1.0,4.5,9.0,8.19,0.0
2017,4,9,6,0,0.0,18.0,1.0,5.0,18.0,17.0,0.0
2017,4,9,6,15,72.0,44.0,0.9,5.5,55.0,121.15,96.17
2017,4,9,6,30,144.0,70.0,0.8,6.0,92.0,218.62,183.27
2017,4,9,6,45,218.0,92.5,0.75,6.5,141.5,302.79,256.29
2017,4,9,7,0,292.0,115.0,0.7,7.0,191.0,391.47,329.94
2017,4,9,7,15,310.0,121.5,0.7,7.5,218.0,415.87,349.13
2017,4,9,7,30,328.0,128.0,0.7,8.0,245.0,442.24,369.29
2017,4,9,7,45,448.5,138.5,0.75,8.5,325.5,581.1,476.55
2017,4,9,8,0,569.0,149.0,0.8,9.0,406.0,706.89,567.68
2017,4,9,8,15,601.5,157.0,0.75,9.5,456.5,753.34,595.75
2017,4,9,8,30,634.0,165.0,0.7,10.0,507.0,804.65,627.37
2017,4,9,8,45,679.0,162.5,0.65,10.5,558.0,849.3,653.38
2017,4,9,9,0,724.0,160.0,0.6,11.0,609.0,891.44,677.11
2017,4,9,9,15,742.0,164.5,0.55,11.5,651.5,913.35,686.95
2017,4,9,9,30,760.0,169.0,0.5,12.0,694.0,932.17,695.0
2017,4,9,9,45,791.0,163.5,0.45,12.5,735.0,948.88,701.69
2017,4,9,10,0,822.0,158.0,0.4,13.0,776.0,956.2,702.42
2017,4,9,10,15,832.0,160.0,0.35,13.0,806.0,955.17,699.39
2017,4,9,10,30,842.0,162.0,0.3,13.0,836.0,950.59,694.45
2017,4,9,10,45,851.0,162.5,0.25,13.5,859.5,940.07,684.72
2017,4,9,11,0,860.0,163.0,0.2,14.0,883.0,926.04,673.12
2017,4,9,11,15,864.0,163.5,0.25,14.0,898.0,904.32,659.95
2017,4,9,11,30,868.0,164.0,0.3,14.0,913.0,879.44,644.92
2017,4,9,11,45,876.5,160.5,0.4,14.5,921.0,851.31,627.59
2017,4,9,12,0,885.0,157.0,0.5,15.0,929.0,820.08,608.15
2017,4,9,12,15,884.5,156.5,0.55,15.0,927.0,782.11,582.81
2017,4,9,12,30,884.0,156.0,0.6,15.0,925.0,741.86,555.32
2017,4,9,12,45,880.5,156.0,0.65,15.0,914.5,698.02,524.55
2017,4,9,13,0,877.0,156.0,0.7,15.0,904.0,652.5,491.64
2017,4,9,13,15,872.0,154.5,0.7,15.0,885.5,603.45,454.62
2017,4,9,13,30,867.0,153.0,0.7,15.0,867.0,553.33,415.69
2017,4,9,13,45,863.0,149.0,0.75,15.0,842.0,500.77,374.12
2017,4,9,14,0,859.0,145.0,0.8,15.0,817.0,447.51,330.52
2017,4,9,14,15,710.5,193.5,0.85,14.5,734.0,379.9,278.23
2017,4,9,14,30,562.0,242.0,0.9,14.0,651.0,331.63,241.62
2017,4,9,14,45,690.0,186.5,0.95,14.0,662.0,282.94,195.95
2017,4,9,15,0,818.0,131.0,1.0,14.0,673.0,228.63,145.17
2017,4,9,15,15,799.5,127.0,1.05,13.5,627.5,174.59,104.63
2017,4,9,15,30,781.0,123.0,1.1,13.0,582.0,114.64,68.16
2017,4,9,15,45,761.0,117.0,1.2,13.0,533.0,73.99,59.73
2017,4,9,16,0,741.0,111.0,1.3,13.0,484.0,72.4,58.61
2017,4,9,16,15,709.0,105.5,1.3,12.5,431.5,70.93,57.64
2017,4,9,16,30,677.0,100.0,1.3,12.0,379.0,69.37,56.58
2017,4,9,16,45,629.0,93.5,1.35,11.5,325.0,66.84,54.61
2017,4,9,17,0,581.0,87.0,1.4,11.0,271.0,64.23,52.48
2017,4,9,17,15,516.0,77.0,1.35,10.0,218.0,58.47,47.48
2017,4,9,17,30,451.0,67.0,1.3,9.0,165.0,52.48,42.02
2017,4,9,17,45,351.0,54.0,1.3,8.5,117.0,41.38,31.61
2017,4,9,18,0,251.0,41.0,1.3,8.0,69.0,31.89,22.24
2017,4,9,18,15,125.5,20.5,1.3,7.5,34.5,16.08,3.16
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,5,45,65.0,11.0,1.0,5.5,14.5,47.41,0.0
2017,4,10,6,0,130.0,22.0,0.9,6.0,29.0,134.92,49.41
2017,4,10,6,15,252.5,36.5,0.85,6.5,70.5,250.35,203.66
2017,4,10,6,30,375.0,51.0,0.8,7.0,112.0,363.47,304.2
2017,4,10,6,45,457.0,61.0,0.8,8.0,162.5,450.45,377.12
2017,4,10,7,0,539.0,71.0,0.8,9.0,213.0,541.57,448.44
2017,4,10,7,15,592.0,78.5,0.8,9.5,266.0,609.83,499.01
2017,4,10,7,30,645.0,86.0,0.8,10.0,319.0,679.08,548.02
2017,4,10,7,45,679.0,92.5,0.85,10.5,371.5,731.21,583.21
2017,4,10,8,0,713.0,99.0,0.9,11.0,424.0,782.42,616.86
2017,4,10,8,15,740.0,104.0,0.85,11.5,475.0,824.07,641.37
2017,4,10,8,30,767.0,109.0,0.8,12.0,526.0,863.79,663.95
2017,4,10,8,45,786.0,113.0,0.75,12.5,572.5,887.33,675.1
2017,4,10,9,0,805.0,117.0,0.7,13.0,619.0,913.67,688.16
2017,4,10,9,15,820.5,120.0,0.65,13.5,661.5,932.54,696.08
2017,4,10,9,30,836.0,123.0,0.6,14.0,704.0,948.18,701.98
2017,4,10,9,45,839.5,129.5,0.6,14.5,738.5,953.03,702.11
2017,4,10,10,0,843.0,136.0,0.6,15.0,773.0,954.34,700.31
2017,4,10,10,15,852.0,137.5,0.6,15.0,802.5,951.87,697.6
2017,4,10,10,30,861.0,139.0,0.6,15.0,832.0,945.88,692.86
2017,4,10,10,45,869.5,139.0,0.6,15.5,854.5,934.37,683.52
2017,4,10,11,0,878.0,139.0,0.6,16.0,877.0,911.32,667.02
2017,4,10,11,15,881.5,140.0,0.6,16.0,891.5,890.38,653.37
2017,4,10,11,30,885.0,141.0,0.6,16.0,906.0,866.34,637.72
2017,4,10,11,45,890.0,139.0,0.65,16.5,913.5,837.79,618.92
2017,4,10,12,0,895.0,137.0,0.7,17.0,921.0,806.36,598.18
2017,4,10,12,15,675.0,248.5,0.7,17.0,839.5,716.55,533.43
2017,4,10,12,30,455.0,360.0,0.7,17.0,758.0,628.55,469.05
2017,4,10,12,45,685.5,239.5,0.75,17.0,830.5,646.53,485.53
2017,4,10,13,0,916.0,119.0,0.8,17.0,903.0,646.39,486.36
2017,4,10,13,15,911.5,118.5,0.8,17.0,885.0,598.36,449.39
2017,4,10,13,30,907.0,118.0,0.8,17.0,867.0,549.02,410.87
2017,4,10,13,45,897.0,118.0,0.85,17.0,840.5,496.52,369.18
2017,4,10,14,0,887.0,118.0,0.9,17.0,814.0,443.65,325.79
2017,4,10,14,15,878.0,116.5,0.9,16.5,781.5,389.88,280.7
2017,4,10,14,30,869.0,115.0,0.9,16.0,749.0,336.12,234.57
2017,4,10,14,45,853.5,113.5,0.95,15.5,709.5,273.92,181.99
2017,4,10,15,0,838.0,112.0,1.0,15.0,670.0,219.51,136.66
2017,4,10,15,15,821.5,109.0,1.05,14.5,625.0,165.41,95.7
2017,4,10,15,30,805.0,106.0,1.1,14.0,580.0,113.17,65.3
2017,4,10,15,45,788.0,100.0,1.15,14.0,532.5,69.8,55.82
2017,4,10,16,0,771.0,94.0,1.2,14.0,485.0,67.4,53.99
2017,4,10,16,15,741.5,89.5,1.15,13.5,433.0,65.9,52.98
2017,4,10,16,30,712.0,85.0,1.1,13.0,381.0,58.4,46.62
2017,4,10,16,45,674.5,78.5,1.1,13.0,328.0,55.44,44.15
2017,4,10,17,0,637.0,72.0,1.1,13.0,275.0,52.32,41.46
2017,4,10,17,15,577.0,65.0,1.05,12.5,223.0,48.55,38.15
2017,4,10,17,30,517.0,58.0,1.0,12.0,171.0,44.67,34.58
2017,4,10,17,45,424.5,47.5,0.95,11.5,123.0,37.5,27.82
2017,4,10,18,0,332.0,37.0,0.9,11.0,75.0,30.07,20.48
2017,4,10,18,15,166.0,18.5,0.85,10.5,37.5,14.73,3.22
2017,4,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,5,45,7.0,10.5,0.95,8.5,11.0,13.6,0.0
2017,4,11,6,0,14.0,21.0,1.0,9.0,22.0,32.61,11.6
2017,4,11,6,15,63.0,41.0,1.0,9.5,51.0,104.89,82.75
2017,4,11,6,30,112.0,61.0,1.0,10.0,80.0,164.84,136.79
2017,4,11,6,45,136.0,83.5,1.05,10.5,114.5,212.71,178.68
2017,4,11,7,0,160.0,106.0,1.1,11.0,149.0,260.79,219.43
2017,4,11,7,15,187.0,125.5,1.05,11.5,186.5,307.32,257.44
2017,4,11,7,30,214.0,145.0,1.0,12.0,224.0,370.92,307.35
2017,4,11,7,45,121.0,160.0,1.0,12.5,206.0,293.25,241.23
2017,4,11,8,0,28.0,175.0,1.0,13.0,188.0,210.76,170.8
2017,4,11,8,15,42.0,202.5,1.0,13.5,224.0,252.52,204.27
2017,4,11,8,30,56.0,230.0,1.0,14.0,260.0,294.01,236.17
2017,4,11,8,45,186.5,250.5,1.05,14.5,365.0,452.61,360.94
2017,4,11,9,0,317.0,271.0,1.1,15.0,470.0,613.27,479.35
2017,4,11,9,15,302.0,295.0,1.1,15.0,494.5,622.48,482.21
2017,4,11,9,30,287.0,319.0,1.1,15.0,519.0,629.62,485.26
2017,4,11,9,45,317.5,329.5,1.15,15.5,561.5,662.88,507.81
2017,4,11,10,0,348.0,340.0,1.2,16.0,604.0,694.33,528.54
2017,4,11,10,15,292.0,368.0,1.2,16.0,595.5,661.92,502.81
2017,4,11,10,30,236.0,396.0,1.2,16.0,587.0,615.09,467.79
2017,4,11,10,45,359.5,366.0,1.3,16.5,665.5,696.88,528.06
2017,4,11,11,0,483.0,336.0,1.4,17.0,744.0,770.63,579.95
2017,4,11,11,15,379.5,381.5,1.4,17.0,705.5,698.09,525.92
2017,4,11,11,30,276.0,427.0,1.4,17.0,667.0,637.62,481.02
2017,4,11,11,45,263.0,433.0,1.45,17.0,663.5,615.54,465.54
2017,4,11,12,0,250.0,439.0,1.5,17.0,660.0,593.16,449.38
2017,4,11,12,15,572.0,289.0,1.5,17.0,791.0,678.94,516.52
2017,4,11,12,30,894.0,139.0,1.5,17.0,922.0,734.41,558.66
2017,4,11,12,45,886.0,141.5,1.5,17.0,910.5,690.75,525.33
2017,4,11,13,0,878.0,144.0,1.5,17.0,899.0,645.68,491.23
2017,4,11,13,15,873.0,143.0,1.5,16.5,880.5,597.57,454.97
2017,4,11,13,30,868.0,142.0,1.5,16.0,862.0,548.0,416.42
2017,4,11,13,45,859.0,141.0,1.5,16.0,835.5,495.76,373.88
2017,4,11,14,0,850.0,140.0,1.5,16.0,809.0,443.26,329.91
2017,4,11,14,15,596.0,233.0,1.45,16.0,693.0,373.79,276.7
2017,4,11,14,30,342.0,326.0,1.4,16.0,577.0,336.98,251.66
2017,4,11,14,45,309.0,314.5,1.4,16.0,532.0,296.22,219.68
2017,4,11,15,0,276.0,303.0,1.4,16.0,487.0,259.18,191.42
2017,4,11,15,15,371.5,258.0,1.35,15.5,488.0,220.29,157.98
2017,4,11,15,30,467.0,213.0,1.3,15.0,489.0,161.76,113.86
2017,4,11,15,45,371.0,212.5,1.3,14.5,420.5,143.48,119.03
2017,4,11,16,0,275.0,212.0,1.3,14.0,352.0,143.52,119.75
2017,4,11,16,15,184.5,193.0,1.25,13.5,283.0,139.92,117.28
2017,4,11,16,30,94.0,174.0,1.2,13.0,214.0,132.98,111.89
2017,4,11,16,45,326.0,131.0,1.2,13.0,240.5,96.15,80.04
2017,4,11,17,0,558.0,88.0,1.2,13.0,267.0,64.59,52.33
2017,4,11,17,15,492.5,78.5,1.2,12.5,215.5,59.31,47.76
2017,4,11,17,30,427.0,69.0,1.2,12.0,164.0,51.89,41.03
2017,4,11,17,45,329.0,56.5,1.2,11.5,117.5,43.12,32.83
2017,4,11,18,0,231.0,44.0,1.2,11.0,71.0,34.11,24.05
2017,4,11,18,15,115.5,22.0,1.2,11.0,35.5,17.21,5.52
2017,4,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,45,56.5,12.5,1.1,11.5,16.5,44.21,0.0
2017,4,12,6,0,113.0,25.0,1.1,12.0,33.0,133.2,75.5
2017,4,12,6,15,227.5,40.5,1.1,12.0,73.5,240.31,194.02
2017,4,12,6,30,342.0,56.0,1.1,12.0,114.0,347.2,287.45
2017,4,12,6,45,415.5,67.5,1.15,12.0,163.0,426.19,354.62
2017,4,12,7,0,489.0,79.0,1.2,12.0,212.0,515.06,426.37
2017,4,12,7,15,244.5,68.5,1.2,12.0,135.0,307.79,258.5
2017,4,12,7,30,0.0,58.0,1.2,12.0,58.0,51.22,38.32
2017,4,12,7,45,89.0,128.5,1.2,12.5,170.0,224.61,186.89
2017,4,12,8,0,178.0,199.0,1.2,13.0,282.0,390.95,319.95
2017,4,12,8,15,106.5,208.5,1.2,13.0,260.0,335.06,271.67
2017,4,12,8,30,35.0,218.0,1.2,13.0,238.0,259.79,209.04
2017,4,12,8,45,97.0,256.0,1.2,13.5,316.5,358.25,287.74
2017,4,12,9,0,159.0,294.0,1.2,14.0,395.0,474.08,375.29
2017,4,12,9,15,145.0,314.5,1.2,14.0,411.0,479.18,376.47
2017,4,12,9,30,131.0,335.0,1.2,14.0,427.0,483.18,377.82
2017,4,12,9,45,170.0,353.0,1.3,14.0,479.0,533.47,415.6
2017,4,12,10,0,209.0,371.0,1.4,14.0,531.0,582.25,451.38
2017,4,12,10,15,203.0,387.0,1.4,14.0,547.5,585.17,451.88
2017,4,12,10,30,197.0,403.0,1.4,14.0,564.0,586.96,452.05
2017,4,12,10,45,220.5,412.0,1.45,14.0,595.5,607.0,466.65
2017,4,12,11,0,244.0,421.0,1.5,14.0,627.0,625.03,479.57
2017,4,12,11,15,301.5,413.0,1.5,14.0,672.5,662.59,506.84
2017,4,12,11,30,359.0,405.0,1.5,14.0,718.0,685.67,523.49
2017,4,12,11,45,295.5,425.0,1.55,14.0,684.0,634.32,485.12
2017,4,12,12,0,232.0,445.0,1.6,14.0,650.0,581.07,445.75
2017,4,12,12,15,550.5,297.5,1.6,14.0,781.5,671.82,517.7
2017,4,12,12,30,869.0,150.0,1.6,14.0,913.0,730.98,563.04
2017,4,12,12,45,875.0,144.5,1.65,14.0,905.5,687.68,530.22
2017,4,12,13,0,881.0,139.0,1.7,14.0,898.0,645.02,497.86
2017,4,12,13,15,877.0,138.0,1.7,14.0,880.5,598.19,461.04
2017,4,12,13,30,873.0,137.0,1.7,14.0,863.0,550.11,422.23
2017,4,12,13,45,661.0,226.5,1.7,14.0,766.5,472.25,360.99
2017,4,12,14,0,449.0,316.0,1.7,14.0,670.0,416.63,317.78
2017,4,12,14,15,299.5,336.5,1.7,14.0,568.5,355.72,271.68
2017,4,12,14,30,150.0,357.0,1.7,14.0,467.0,311.94,240.5
2017,4,12,14,45,488.5,238.0,1.75,14.0,570.0,278.75,201.79
2017,4,12,15,0,827.0,119.0,1.8,14.0,673.0,226.29,143.81
2017,4,12,15,15,810.0,116.0,1.8,13.5,628.5,172.74,102.43
2017,4,12,15,30,793.0,113.0,1.8,13.0,584.0,121.14,71.21
2017,4,12,15,45,586.5,153.5,1.8,13.0,486.0,97.09,79.85
2017,4,12,16,0,380.0,194.0,1.8,13.0,388.0,133.74,112.0
2017,4,12,16,15,370.5,173.5,1.75,12.5,346.5,122.16,102.45
2017,4,12,16,30,361.0,153.0,1.7,12.0,305.0,110.01,92.36
2017,4,12,16,45,333.0,137.5,1.7,12.0,263.0,100.39,84.18
2017,4,12,17,0,305.0,122.0,1.7,12.0,221.0,90.37,75.5
2017,4,12,17,15,274.0,102.0,1.65,11.5,179.0,76.92,63.68
2017,4,12,17,30,243.0,82.0,1.6,11.0,137.0,62.97,51.11
2017,4,12,17,45,194.5,62.5,1.6,11.0,99.0,48.82,37.98
2017,4,12,18,0,146.0,43.0,1.6,11.0,61.0,34.22,24.21
2017,4,12,18,15,73.0,25.5,1.6,10.5,34.5,20.66,8.59
2017,4,12,18,30,0.0,8.0,1.6,10.0,8.0,7.28,0.0
2017,4,12,18,45,0.0,4.0,1.6,10.0,4.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,13.5,12.0,1.15,8.5,13.0,18.8,0.0
2017,4,13,6,0,27.0,24.0,1.2,9.0,26.0,54.24,31.24
2017,4,13,6,15,64.0,44.0,1.2,9.5,54.0,108.98,86.99
2017,4,13,6,30,101.0,64.0,1.2,10.0,82.0,160.63,133.53
2017,4,13,6,45,120.0,86.5,1.25,10.5,114.5,204.39,171.79
2017,4,13,7,0,139.0,109.0,1.3,11.0,147.0,248.1,208.82
2017,4,13,7,15,152.5,131.0,1.35,11.0,181.0,286.76,240.78
2017,4,13,7,30,166.0,153.0,1.4,11.0,215.0,325.31,271.79
2017,4,13,7,45,166.5,177.0,1.5,11.0,247.5,355.03,294.69
2017,4,13,8,0,167.0,201.0,1.6,11.0,280.0,383.66,316.35
2017,4,13,8,15,216.0,220.0,1.65,11.0,333.5,449.01,367.82
2017,4,13,8,30,265.0,239.0,1.7,11.0,387.0,532.91,431.7
2017,4,13,8,45,134.5,209.0,1.75,11.5,284.5,355.05,288.85
2017,4,13,9,0,4.0,179.0,1.8,12.0,182.0,169.03,134.89
2017,4,13,9,15,12.0,217.5,1.8,12.0,226.0,213.89,171.67
2017,4,13,9,30,20.0,256.0,1.8,12.0,270.0,258.55,207.06
2017,4,13,9,45,99.5,315.5,1.85,12.5,391.5,409.34,326.42
2017,4,13,10,0,179.0,375.0,1.9,13.0,513.0,558.53,438.26
2017,4,13,10,15,523.5,260.5,1.9,13.0,683.0,780.27,606.51
2017,4,13,10,30,868.0,146.0,1.9,13.0,853.0,964.6,733.94
2017,4,13,10,45,872.0,149.0,1.95,13.0,875.0,951.8,722.92
2017,4,13,11,0,876.0,152.0,2.0,13.0,897.0,935.57,712.0
2017,4,13,11,15,880.0,152.5,2.0,13.0,911.5,913.54,696.68
2017,4,13,11,30,884.0,153.0,2.0,13.0,926.0,888.33,679.29
2017,4,13,11,45,889.0,151.5,2.05,13.0,933.5,852.67,655.2
2017,4,13,12,0,894.0,150.0,2.1,13.0,941.0,821.48,634.15
2017,4,13,12,15,458.5,240.0,2.1,12.5,646.5,555.61,436.9
2017,4,13,12,30,23.0,330.0,2.1,12.0,352.0,306.05,240.39
2017,4,13,12,45,23.0,328.0,2.1,12.0,349.0,301.6,237.96
2017,4,13,13,0,23.0,326.0,2.1,12.0,346.0,297.08,234.48
2017,4,13,13,15,80.0,371.5,2.1,12.0,438.5,357.75,281.98
2017,4,13,13,30,137.0,417.0,2.1,12.0,531.0,407.34,319.42
2017,4,13,13,45,166.0,404.0,2.1,12.0,538.5,396.76,310.42
2017,4,13,14,0,195.0,391.0,2.1,12.0,546.0,383.32,299.01
2017,4,13,14,15,97.5,239.5,2.1,12.0,317.0,225.76,176.98
2017,4,13,14,30,0.0,88.0,2.1,12.0,88.0,78.12,59.7
2017,4,13,14,45,430.0,100.0,2.1,12.0,389.5,166.23,116.28
2017,4,13,15,0,860.0,112.0,2.1,12.0,691.0,228.65,145.93
2017,4,13,15,15,843.5,109.0,2.1,11.5,646.0,173.36,102.17
2017,4,13,15,30,827.0,106.0,2.1,11.0,601.0,119.93,69.04
2017,4,13,15,45,804.0,103.0,2.1,11.0,551.0,71.71,58.17
2017,4,13,16,0,781.0,100.0,2.1,11.0,501.0,71.61,58.34
2017,4,13,16,15,750.5,95.5,2.05,10.5,448.5,63.59,51.52
2017,4,13,16,30,720.0,91.0,2.0,10.0,396.0,62.43,50.77
2017,4,13,16,45,673.5,86.0,2.0,10.0,341.0,60.72,49.41
2017,4,13,17,0,627.0,81.0,2.0,10.0,286.0,59.0,47.96
2017,4,13,17,15,564.0,73.5,1.9,9.5,232.5,55.11,44.56
2017,4,13,17,30,501.0,66.0,1.8,9.0,179.0,51.13,40.87
2017,4,13,17,45,404.0,54.5,1.75,8.5,130.5,43.32,33.48
2017,4,13,18,0,307.0,43.0,1.7,8.0,82.0,33.4,23.88
2017,4,13,18,15,169.5,27.0,1.65,7.5,47.0,21.2,9.82
2017,4,13,18,30,32.0,11.0,1.6,7.0,12.0,10.01,0.0
2017,4,13,18,45,16.0,5.5,1.55,7.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,45,96.0,14.5,1.55,5.5,22.0,69.57,0.0
2017,4,14,6,0,192.0,29.0,1.6,6.0,44.0,193.94,135.81
2017,4,14,6,15,312.5,42.5,1.7,6.5,88.5,300.55,250.41
2017,4,14,6,30,433.0,56.0,1.8,7.0,133.0,415.4,351.62
2017,4,14,6,45,510.0,65.0,1.9,7.5,185.5,500.59,423.93
2017,4,14,7,0,587.0,74.0,2.0,8.0,238.0,589.23,494.9
2017,4,14,7,15,637.5,80.5,2.0,8.0,293.0,656.09,546.12
2017,4,14,7,30,688.0,87.0,2.0,8.0,348.0,723.62,595.92
2017,4,14,7,45,712.5,95.5,2.05,8.5,400.0,771.25,628.46
2017,4,14,8,0,737.0,104.0,2.1,9.0,452.0,817.35,659.14
2017,4,14,8,15,763.5,108.5,2.1,9.5,503.5,858.41,685.01
2017,4,14,8,30,790.0,113.0,2.1,10.0,555.0,891.61,704.82
2017,4,14,8,45,802.0,120.0,2.1,10.5,601.0,917.76,719.48
2017,4,14,9,0,814.0,127.0,2.1,11.0,647.0,940.85,731.97
2017,4,14,9,15,829.0,130.0,2.05,11.0,689.0,959.13,741.92
2017,4,14,9,30,844.0,133.0,2.0,11.0,731.0,974.11,749.69
2017,4,14,9,45,864.5,130.0,2.0,11.5,769.5,984.27,753.56
2017,4,14,10,0,885.0,127.0,2.0,12.0,808.0,990.88,755.19
2017,4,14,10,15,893.0,129.0,1.95,12.0,838.0,978.11,744.72
2017,4,14,10,30,901.0,131.0,1.9,12.0,868.0,971.64,738.89
2017,4,14,10,45,904.5,133.0,1.9,12.5,889.5,957.57,727.32
2017,4,14,11,0,908.0,135.0,1.9,13.0,911.0,940.13,713.73
2017,4,14,11,15,911.0,136.0,1.85,13.0,925.0,918.02,697.85
2017,4,14,11,30,914.0,137.0,1.8,13.0,939.0,892.76,679.96
2017,4,14,11,45,912.0,139.5,1.75,13.5,944.5,861.81,657.06
2017,4,14,12,0,910.0,142.0,1.7,14.0,950.0,828.21,632.46
2017,4,14,12,15,909.5,141.5,1.65,14.0,947.5,790.68,605.92
2017,4,14,12,30,909.0,141.0,1.6,14.0,945.0,750.84,576.24
2017,4,14,12,45,904.5,141.5,1.6,14.0,934.0,707.11,543.62
2017,4,14,13,0,900.0,142.0,1.6,14.0,923.0,661.73,509.04
2017,4,14,13,15,895.5,141.0,1.6,14.0,904.5,613.73,471.63
2017,4,14,13,30,891.0,140.0,1.6,14.0,886.0,564.5,432.23
2017,4,14,13,45,878.5,141.5,1.6,14.0,858.5,509.6,387.49
2017,4,14,14,0,866.0,143.0,1.6,14.0,831.0,456.7,342.98
2017,4,14,14,15,855.5,140.5,1.6,14.0,798.0,401.66,295.69
2017,4,14,14,30,845.0,138.0,1.6,14.0,765.0,346.99,247.8
2017,4,14,14,45,830.0,136.0,1.65,14.0,725.0,292.25,199.92
2017,4,14,15,0,815.0,134.0,1.7,14.0,685.0,238.82,154.34
2017,4,14,15,15,796.5,130.5,1.7,13.5,639.5,185.39,112.88
2017,4,14,15,30,778.0,127.0,1.7,13.0,594.0,125.93,74.3
2017,4,14,15,45,760.5,120.0,1.7,13.0,545.5,75.13,60.67
2017,4,14,16,0,743.0,113.0,1.7,13.0,497.0,72.99,59.07
2017,4,14,16,15,711.0,107.5,1.7,12.5,444.5,71.59,58.17
2017,4,14,16,30,679.0,102.0,1.7,12.0,392.0,70.09,57.17
2017,4,14,16,45,639.0,94.5,1.7,12.0,338.5,66.89,54.51
2017,4,14,17,0,599.0,87.0,1.7,12.0,285.0,63.52,51.62
2017,4,14,17,15,536.0,78.5,1.65,11.0,231.5,59.03,47.81
2017,4,14,17,30,473.0,70.0,1.6,10.0,178.0,54.39,43.66
2017,4,14,17,45,376.0,58.0,1.55,9.5,129.5,44.26,34.21
2017,4,14,18,0,279.0,46.0,1.5,9.0,81.0,35.64,25.81
2017,4,14,18,15,139.5,29.0,1.5,8.5,46.5,22.71,11.47
2017,4,14,18,30,0.0,12.0,1.5,8.0,12.0,10.91,0.0
2017,4,14,18,45,0.0,6.0,1.5,8.0,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
