Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,15,5,45,82.5,15.5,0.7,6.5,22.5,62.79,0.0
2017,4,15,6,0,165.0,31.0,0.7,7.0,45.0,182.56,132.48
2017,4,15,6,15,279.5,46.0,0.75,7.5,89.0,284.14,234.96
2017,4,15,6,30,394.0,61.0,0.8,8.0,133.0,393.41,329.29
2017,4,15,6,45,472.0,71.0,0.85,8.5,185.5,480.04,401.09
2017,4,15,7,0,550.0,81.0,0.9,9.0,238.0,569.85,471.1
2017,4,15,7,15,601.5,88.5,0.9,9.5,292.0,638.01,520.68
2017,4,15,7,30,653.0,96.0,0.9,10.0,346.0,706.86,568.67
2017,4,15,7,45,547.5,129.5,0.95,10.5,359.5,662.53,533.15
2017,4,15,8,0,442.0,163.0,1.0,11.0,373.0,618.06,496.88
2017,4,15,8,15,613.5,139.0,0.95,11.5,465.5,759.38,598.69
2017,4,15,8,30,785.0,115.0,0.9,12.0,558.0,897.01,688.29
2017,4,15,8,45,729.5,138.0,0.85,12.5,576.5,878.66,669.65
2017,4,15,9,0,674.0,161.0,0.8,13.0,595.0,855.02,650.03
2017,4,15,9,15,636.0,191.0,0.75,13.5,621.5,850.98,643.97
2017,4,15,9,30,598.0,221.0,0.7,14.0,648.0,842.41,633.93
2017,4,15,9,45,590.0,240.5,0.65,14.5,679.0,843.91,631.17
2017,4,15,10,0,582.0,260.0,0.6,15.0,710.0,847.91,629.88
2017,4,15,10,15,756.0,187.0,0.55,15.5,794.0,928.48,681.27
2017,4,15,10,30,930.0,114.0,0.5,16.0,878.0,982.56,710.99
2017,4,15,10,45,937.5,113.5,0.5,16.5,900.5,969.44,699.76
2017,4,15,11,0,945.0,113.0,0.5,17.0,923.0,952.79,687.58
2017,4,15,11,15,947.0,114.0,0.45,17.0,937.0,929.39,671.52
2017,4,15,11,30,949.0,115.0,0.4,17.0,951.0,902.79,653.62
2017,4,15,11,45,943.5,119.0,0.4,17.5,955.0,869.86,631.6
2017,4,15,12,0,938.0,123.0,0.4,18.0,959.0,834.34,607.97
2017,4,15,12,15,937.0,123.0,0.35,18.0,956.0,796.21,582.82
2017,4,15,12,30,936.0,123.0,0.3,18.0,953.0,755.72,554.52
2017,4,15,12,45,929.0,124.5,0.3,18.0,941.0,710.43,522.86
2017,4,15,13,0,922.0,126.0,0.3,18.0,929.0,663.61,489.36
2017,4,15,13,15,917.5,125.0,0.35,18.0,910.0,614.85,454.2
2017,4,15,13,30,913.0,124.0,0.4,18.0,891.0,564.83,416.87
2017,4,15,13,45,904.0,124.0,0.45,18.0,864.0,512.46,376.45
2017,4,15,14,0,895.0,124.0,0.5,18.0,837.0,459.63,334.22
2017,4,15,14,15,732.0,186.0,0.5,18.0,754.0,389.69,280.59
2017,4,15,14,30,569.0,248.0,0.5,18.0,671.0,344.66,246.73
2017,4,15,14,45,710.0,181.5,0.55,18.0,681.5,292.23,199.12
2017,4,15,15,0,851.0,115.0,0.6,18.0,692.0,232.81,144.64
2017,4,15,15,15,834.5,112.0,0.6,17.5,647.0,178.06,102.89
2017,4,15,15,30,818.0,109.0,0.6,17.0,602.0,125.17,70.37
2017,4,15,15,45,804.0,102.5,0.65,17.0,554.0,71.85,56.79
2017,4,15,16,0,790.0,96.0,0.7,17.0,506.0,68.42,54.15
2017,4,15,16,15,591.5,123.0,0.7,16.5,412.5,81.74,66.01
2017,4,15,16,30,393.0,150.0,0.7,16.0,319.0,101.73,83.68
2017,4,15,16,45,371.5,134.5,0.7,15.5,277.5,93.37,76.79
2017,4,15,17,0,350.0,119.0,0.7,15.0,236.0,84.52,69.4
2017,4,15,17,15,458.5,88.0,0.7,14.0,212.5,64.52,52.08
2017,4,15,17,30,567.0,57.0,0.7,13.0,189.0,43.43,33.39
2017,4,15,17,45,476.0,48.0,0.7,12.5,139.5,37.49,27.85
2017,4,15,18,0,385.0,39.0,0.7,12.0,90.0,31.38,21.87
2017,4,15,18,15,192.5,27.0,0.7,11.5,52.5,21.17,10.61
2017,4,15,18,30,0.0,15.0,0.7,11.0,15.0,13.64,0.0
2017,4,15,18,45,0.0,7.5,0.75,10.5,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,5,45,22.0,14.5,1.0,8.5,16.5,26.24,0.0
2017,4,16,6,0,44.0,29.0,1.0,9.0,33.0,74.92,52.92
2017,4,16,6,15,82.0,50.0,1.0,9.5,63.0,129.35,105.19
2017,4,16,6,30,120.0,71.0,1.0,10.0,93.0,183.99,153.83
2017,4,16,6,45,143.5,93.5,1.05,11.0,128.5,231.55,194.57
2017,4,16,7,0,167.0,116.0,1.1,12.0,164.0,279.5,234.11
2017,4,16,7,15,187.5,136.0,1.15,12.0,200.0,321.83,268.61
2017,4,16,7,30,208.0,156.0,1.2,12.0,236.0,364.63,302.57
2017,4,16,7,45,264.0,172.5,1.25,12.5,289.5,451.25,369.96
2017,4,16,8,0,320.0,189.0,1.3,13.0,343.0,523.08,423.75
2017,4,16,8,15,262.0,221.5,1.3,13.0,356.0,511.12,410.65
2017,4,16,8,30,204.0,254.0,1.3,13.0,369.0,477.22,382.0
2017,4,16,8,45,196.5,277.5,1.3,13.5,396.5,494.71,393.04
2017,4,16,9,0,189.0,301.0,1.3,14.0,424.0,510.77,402.51
2017,4,16,9,15,257.5,310.5,1.3,14.0,488.5,599.61,468.11
2017,4,16,9,30,326.0,320.0,1.3,14.0,553.0,669.87,518.21
2017,4,16,9,45,193.5,335.5,1.3,14.0,476.5,536.95,417.22
2017,4,16,10,0,61.0,351.0,1.3,14.0,400.0,405.75,315.97
2017,4,16,10,15,75.0,374.0,1.3,13.5,435.5,437.7,341.22
2017,4,16,10,30,89.0,397.0,1.3,13.0,471.0,468.37,364.22
2017,4,16,10,45,97.5,411.5,1.3,13.0,494.0,483.99,375.19
2017,4,16,11,0,106.0,426.0,1.3,13.0,517.0,498.5,385.44
2017,4,16,11,15,53.5,284.0,1.25,12.5,330.5,309.73,243.12
2017,4,16,11,30,1.0,142.0,1.2,12.0,144.0,127.57,99.12
2017,4,16,11,45,6.0,184.5,1.2,12.0,190.5,169.4,133.39
2017,4,16,12,0,11.0,227.0,1.2,12.0,237.0,210.46,165.98
2017,4,16,12,15,12.0,244.0,1.2,11.5,255.0,225.1,177.66
2017,4,16,12,30,13.0,261.0,1.2,11.0,273.0,239.33,189.12
2017,4,16,12,45,10.5,228.5,1.3,11.0,238.5,208.05,164.45
2017,4,16,13,0,8.0,196.0,1.4,11.0,204.0,177.34,140.14
2017,4,16,13,15,25.5,281.0,1.4,11.0,303.0,254.95,202.1
2017,4,16,13,30,43.0,366.0,1.4,11.0,402.0,326.92,257.77
2017,4,16,13,45,60.5,371.0,1.45,11.0,420.5,331.87,261.21
2017,4,16,14,0,78.0,376.0,1.5,11.0,439.0,334.34,262.87
2017,4,16,14,15,43.5,296.0,1.5,11.0,331.0,255.69,201.96
2017,4,16,14,30,9.0,216.0,1.5,11.0,223.0,187.39,148.8
2017,4,16,14,45,5.0,188.0,1.5,11.0,192.0,162.51,129.25
2017,4,16,15,0,1.0,160.0,1.5,11.0,161.0,138.23,109.91
2017,4,16,15,15,0.5,131.5,1.45,11.0,132.0,114.49,90.67
2017,4,16,15,30,0.0,103.0,1.4,11.0,103.0,90.73,71.2
2017,4,16,15,45,0.0,113.0,1.35,11.0,113.0,98.5,81.66
2017,4,16,16,0,0.0,123.0,1.3,11.0,123.0,105.91,88.41
2017,4,16,16,15,14.0,142.5,1.25,11.0,148.5,119.94,100.98
2017,4,16,16,30,28.0,162.0,1.2,11.0,174.0,125.85,106.46
2017,4,16,16,45,22.0,141.5,1.15,11.0,150.5,116.26,98.35
2017,4,16,17,0,16.0,121.0,1.1,11.0,127.0,100.03,84.26
2017,4,16,17,15,8.0,100.5,1.05,10.5,103.5,83.66,69.92
2017,4,16,17,30,0.0,80.0,1.0,10.0,80.0,67.15,55.12
2017,4,16,17,45,0.0,58.5,1.0,10.0,58.5,49.79,39.15
2017,4,16,18,0,0.0,37.0,1.0,10.0,37.0,32.19,22.8
2017,4,16,18,15,0.0,21.5,1.0,10.0,21.5,18.95,9.32
2017,4,16,18,30,0.0,6.0,1.0,10.0,6.0,5.46,0.0
2017,4,16,18,45,0.0,3.0,1.05,10.0,3.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,10.5,0.8,11.0,10.5,9.55,0.0
2017,4,17,6,0,0.0,21.0,0.8,11.0,21.0,18.5,8.88
2017,4,17,6,15,0.0,40.0,0.8,11.0,40.0,38.23,26.76
2017,4,17,6,30,0.0,59.0,0.8,11.0,59.0,57.94,44.2
2017,4,17,6,45,2.5,80.0,0.8,11.5,81.0,81.32,64.53
2017,4,17,7,0,5.0,101.0,0.8,12.0,103.0,104.22,84.02
2017,4,17,7,15,12.0,121.5,0.8,12.0,126.5,129.94,105.8
2017,4,17,7,30,19.0,142.0,0.8,12.0,150.0,155.79,127.24
2017,4,17,7,45,12.5,151.5,0.8,12.0,157.0,157.26,127.67
2017,4,17,8,0,6.0,161.0,0.8,12.0,164.0,158.92,128.28
2017,4,17,8,15,5.5,170.0,0.8,12.0,173.0,165.62,133.28
2017,4,17,8,30,5.0,179.0,0.8,12.0,182.0,172.54,138.42
2017,4,17,8,45,18.0,218.0,0.8,12.5,230.0,223.52,179.18
2017,4,17,9,0,31.0,257.0,0.8,13.0,278.0,291.56,231.96
2017,4,17,9,15,15.5,193.5,0.8,13.0,204.0,193.03,153.04
2017,4,17,9,30,0.0,130.0,0.8,13.0,130.0,116.74,91.04
2017,4,17,9,45,4.5,173.0,0.85,13.5,177.0,161.23,127.03
2017,4,17,10,0,9.0,216.0,0.9,14.0,224.0,205.77,161.95
2017,4,17,10,15,12.5,247.0,0.9,14.0,258.0,237.64,186.55
2017,4,17,10,30,16.0,278.0,0.9,14.0,292.0,269.07,210.56
2017,4,17,10,45,13.0,252.0,0.9,14.5,263.5,240.43,187.56
2017,4,17,11,0,10.0,226.0,0.9,15.0,235.0,212.6,165.49
2017,4,17,11,15,18.0,285.0,0.9,15.0,301.0,272.62,212.05
2017,4,17,11,30,26.0,344.0,0.9,15.0,367.0,338.86,261.87
2017,4,17,11,45,27.5,352.5,0.9,15.0,377.5,343.49,264.77
2017,4,17,12,0,29.0,361.0,0.9,15.0,388.0,347.63,267.73
2017,4,17,12,15,27.5,353.5,0.85,15.0,378.5,334.98,257.98
2017,4,17,12,30,26.0,346.0,0.8,15.0,369.0,322.63,248.58
2017,4,17,12,45,20.5,311.5,0.8,15.0,329.5,286.08,221.01
2017,4,17,13,0,15.0,277.0,0.8,15.0,290.0,251.03,194.46
2017,4,17,13,15,30.0,323.0,0.75,15.0,348.5,291.71,225.76
2017,4,17,13,30,45.0,369.0,0.7,15.0,407.0,330.37,254.52
2017,4,17,13,45,36.5,342.0,0.7,15.0,372.5,299.22,230.81
2017,4,17,14,0,28.0,315.0,0.7,15.0,338.0,269.62,208.63
2017,4,17,14,15,16.0,246.0,0.7,15.0,259.0,215.64,167.52
2017,4,17,14,30,4.0,177.0,0.7,15.0,180.0,154.43,120.08
2017,4,17,14,45,2.5,168.0,0.7,15.0,170.0,145.84,113.73
2017,4,17,15,0,1.0,159.0,0.7,15.0,160.0,137.46,107.34
2017,4,17,15,15,0.5,110.0,0.65,14.5,110.5,96.84,74.83
2017,4,17,15,30,0.0,61.0,0.6,14.0,61.0,53.98,39.81
2017,4,17,15,45,0.0,46.0,0.55,14.0,46.0,40.65,30.33
2017,4,17,16,0,0.0,31.0,0.5,14.0,31.0,27.35,18.7
2017,4,17,16,15,0.0,19.5,0.5,13.5,19.5,17.18,9.76
2017,4,17,16,30,0.0,8.0,0.5,13.0,8.0,7.04,0.7
2017,4,17,16,45,0.0,6.5,0.5,13.0,6.5,5.71,0.0
2017,4,17,17,0,0.0,5.0,0.5,13.0,5.0,4.39,0.0
2017,4,17,17,15,0.0,4.0,0.5,12.5,4.0,3.51,0.0
2017,4,17,17,30,0.0,3.0,0.5,12.0,3.0,2.63,0.0
2017,4,17,17,45,0.0,2.0,0.55,11.5,2.0,1.75,0.0
2017,4,17,18,0,0.0,1.0,0.6,11.0,1.0,0.88,0.0
2017,4,17,18,15,0.0,0.5,0.6,11.0,0.5,0.44,0.0
2017,4,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,0.55,9.5,11.0,9.68,0.0
2017,4,18,6,0,0.0,22.0,0.5,10.0,22.0,19.39,9.91
2017,4,18,6,15,0.0,41.0,0.55,10.0,41.0,39.09,27.7
2017,4,18,6,30,0.0,60.0,0.6,10.0,60.0,58.75,45.13
2017,4,18,6,45,1.5,80.5,0.65,10.5,81.0,80.69,64.23
2017,4,18,7,0,3.0,101.0,0.7,11.0,102.0,102.16,82.5
2017,4,18,7,15,9.0,121.0,0.7,11.0,124.5,126.45,103.09
2017,4,18,7,30,15.0,141.0,0.7,11.0,147.0,150.83,123.35
2017,4,18,7,45,49.5,174.0,0.7,11.0,198.0,230.97,189.94
2017,4,18,8,0,84.0,207.0,0.7,11.0,249.0,298.95,244.42
2017,4,18,8,15,42.0,182.0,0.65,11.0,203.0,225.84,183.31
2017,4,18,8,30,0.0,157.0,0.6,11.0,157.0,145.11,115.83
2017,4,18,8,45,9.5,196.0,0.55,11.5,202.5,192.43,154.31
2017,4,18,9,0,19.0,235.0,0.5,12.0,248.0,239.79,191.21
2017,4,18,9,15,14.0,225.0,0.45,12.0,235.0,222.9,176.8
2017,4,18,9,30,9.0,215.0,0.4,12.0,222.0,206.8,163.48
2017,4,18,9,45,9.5,219.5,0.4,12.5,227.0,210.56,165.92
2017,4,18,10,0,10.0,224.0,0.4,13.0,232.0,214.35,168.27
2017,4,18,10,15,20.5,280.0,0.4,13.5,297.0,276.8,216.24
2017,4,18,10,30,31.0,336.0,0.4,14.0,362.0,352.36,272.18
2017,4,18,10,45,20.0,275.0,0.4,14.5,292.5,268.31,207.38
2017,4,18,11,0,9.0,214.0,0.4,15.0,223.0,200.69,155.2
2017,4,18,11,15,31.5,310.0,0.4,15.0,338.5,315.51,243.66
2017,4,18,11,30,54.0,406.0,0.4,15.0,454.0,420.25,319.93
2017,4,18,11,45,272.0,388.5,0.4,15.5,632.5,584.5,440.07
2017,4,18,12,0,490.0,371.0,0.4,16.0,811.0,722.8,534.57
2017,4,18,12,15,251.5,317.5,0.4,16.0,543.5,472.37,356.46
2017,4,18,12,30,13.0,264.0,0.4,16.0,276.0,242.0,184.55
2017,4,18,12,45,14.5,276.0,0.4,16.5,289.0,251.74,193.13
2017,4,18,13,0,16.0,288.0,0.4,17.0,302.0,261.02,199.76
2017,4,18,13,15,442.0,217.5,0.45,17.0,592.5,428.22,327.66
2017,4,18,13,30,868.0,147.0,0.5,17.0,883.0,562.61,420.32
2017,4,18,13,45,521.0,273.0,0.55,17.0,711.0,452.39,337.46
2017,4,18,14,0,174.0,399.0,0.6,17.0,539.0,382.65,288.12
2017,4,18,14,15,148.5,380.0,0.65,17.0,496.5,344.36,260.23
2017,4,18,14,30,123.0,361.0,0.7,17.0,454.0,309.18,234.29
2017,4,18,14,45,225.5,330.5,0.8,17.0,489.5,300.97,224.56
2017,4,18,15,0,328.0,300.0,0.9,17.0,525.0,271.94,197.61
2017,4,18,15,15,306.0,283.0,0.95,16.5,482.5,233.75,169.62
2017,4,18,15,30,284.0,266.0,1.0,16.0,440.0,198.36,146.16
2017,4,18,15,45,167.5,241.0,1.05,16.0,341.5,170.41,140.59
2017,4,18,16,0,51.0,216.0,1.1,16.0,243.0,161.92,134.05
2017,4,18,16,15,25.5,116.0,1.1,15.5,129.5,96.01,78.44
2017,4,18,16,30,0.0,16.0,1.1,15.0,16.0,14.09,6.91
2017,4,18,16,45,0.0,14.0,1.1,14.5,14.0,12.32,5.41
2017,4,18,17,0,0.0,12.0,1.1,14.0,12.0,10.55,3.86
2017,4,18,17,15,229.5,43.0,1.05,13.5,98.5,31.01,22.34
2017,4,18,17,30,459.0,74.0,1.0,13.0,185.0,57.2,45.74
2017,4,18,17,45,374.5,61.5,0.95,12.5,137.0,46.7,36.08
2017,4,18,18,0,290.0,49.0,0.9,12.0,89.0,37.81,27.62
2017,4,18,18,15,171.0,31.5,0.9,11.5,52.5,24.6,14.32
2017,4,18,18,30,52.0,14.0,0.9,11.0,16.0,12.73,0.0
2017,4,18,18,45,26.0,7.0,0.95,10.5,8.0,6.37,0.0
2017,4,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,5,45,132.5,17.0,0.7,7.5,30.0,122.19,0.0
2017,4,19,6,0,265.0,34.0,0.7,8.0,60.0,252.2,199.44
2017,4,19,6,15,372.0,46.5,0.6,9.0,107.0,351.45,290.09
2017,4,19,6,30,479.0,59.0,0.5,10.0,154.0,458.97,378.43
2017,4,19,6,45,544.5,68.0,0.4,11.0,207.0,537.62,438.0
2017,4,19,7,0,610.0,77.0,0.3,12.0,260.0,618.96,495.45
2017,4,19,7,15,656.0,83.5,0.25,12.5,315.0,683.15,538.5
2017,4,19,7,30,702.0,90.0,0.2,13.0,370.0,747.69,579.86
2017,4,19,7,45,727.5,97.0,0.2,13.5,422.5,794.65,608.18
2017,4,19,8,0,753.0,104.0,0.2,14.0,475.0,840.11,634.87
2017,4,19,8,15,777.5,108.5,0.25,14.0,526.0,879.63,659.08
2017,4,19,8,30,802.0,113.0,0.3,14.0,577.0,911.49,678.17
2017,4,19,8,45,817.0,118.0,0.4,14.5,623.5,938.19,693.8
2017,4,19,9,0,832.0,123.0,0.5,15.0,670.0,961.87,707.64
2017,4,19,9,15,846.0,126.0,0.5,15.0,711.5,979.15,716.53
2017,4,19,9,30,860.0,129.0,0.5,15.0,753.0,993.1,723.51
2017,4,19,9,45,621.5,235.5,0.55,15.5,698.5,877.92,647.0
2017,4,19,10,0,383.0,342.0,0.6,16.0,644.0,733.68,545.42
2017,4,19,10,15,335.5,370.5,0.6,16.0,641.5,708.4,527.77
2017,4,19,10,30,288.0,399.0,0.6,16.0,639.0,681.8,507.66
2017,4,19,10,45,233.0,419.0,0.6,16.5,616.5,626.96,467.47
2017,4,19,11,0,178.0,439.0,0.6,17.0,594.0,586.07,436.8
2017,4,19,11,15,105.0,402.0,0.6,17.0,494.0,476.22,358.11
2017,4,19,11,30,32.0,365.0,0.6,17.0,394.0,363.46,275.44
2017,4,19,11,45,203.0,387.0,0.6,17.0,570.5,522.47,395.27
2017,4,19,12,0,374.0,409.0,0.6,17.0,747.0,664.4,494.36
2017,4,19,12,15,251.5,431.5,0.6,17.0,658.5,571.94,426.09
2017,4,19,12,30,129.0,454.0,0.6,17.0,570.0,486.83,364.54
2017,4,19,12,45,184.0,446.5,0.65,17.0,610.0,503.42,378.16
2017,4,19,13,0,239.0,439.0,0.7,17.0,650.0,515.11,386.83
2017,4,19,13,15,376.5,384.0,0.75,17.0,707.5,526.77,395.88
2017,4,19,13,30,514.0,329.0,0.8,17.0,765.0,525.14,393.95
2017,4,19,13,45,694.5,233.5,0.85,17.0,805.0,500.94,374.2
2017,4,19,14,0,875.0,138.0,0.9,17.0,845.0,464.27,342.45
2017,4,19,14,15,491.5,248.5,0.9,16.5,643.0,358.36,265.72
2017,4,19,14,30,108.0,359.0,0.9,16.0,441.0,312.83,238.85
2017,4,19,14,45,198.5,334.0,0.9,16.0,474.5,297.21,223.73
2017,4,19,15,0,289.0,309.0,0.9,16.0,508.0,271.08,199.33
2017,4,19,15,15,420.5,248.5,0.9,15.5,517.0,218.97,153.61
2017,4,19,15,30,552.0,188.0,0.9,15.0,526.0,161.07,107.21
2017,4,19,15,45,649.5,150.5,0.9,15.0,517.0,101.51,73.33
2017,4,19,16,0,747.0,113.0,0.9,15.0,508.0,72.25,57.83
2017,4,19,16,15,435.5,149.0,0.85,14.5,374.0,98.34,80.92
2017,4,19,16,30,124.0,185.0,0.8,14.0,240.0,134.23,112.36
2017,4,19,16,45,112.0,163.5,0.8,14.0,208.0,120.4,100.65
2017,4,19,17,0,100.0,142.0,0.8,14.0,176.0,106.11,88.5
2017,4,19,17,15,297.5,106.0,0.75,13.0,183.5,79.75,65.75
2017,4,19,17,30,495.0,70.0,0.7,12.0,191.0,53.68,42.72
2017,4,19,17,45,411.5,58.5,0.7,11.5,142.5,46.04,35.69
2017,4,19,18,0,328.0,47.0,0.7,11.0,94.0,36.3,26.48
2017,4,19,18,15,203.0,31.5,0.7,10.5,56.5,24.62,14.67
2017,4,19,18,30,78.0,16.0,0.7,10.0,19.0,12.61,0.0
2017,4,19,18,45,39.0,8.0,0.75,10.0,9.5,7.28,0.0
2017,4,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,5,45,137.0,17.5,0.9,9.0,31.5,127.03,16.99
2017,4,20,6,0,274.0,35.0,0.8,10.0,63.0,259.85,206.21
2017,4,20,6,15,380.0,46.5,0.85,10.0,110.0,358.14,295.94
2017,4,20,6,30,486.0,58.0,0.9,10.0,157.0,464.32,385.68
2017,4,20,6,45,556.0,65.5,0.95,10.5,210.5,544.78,449.36
2017,4,20,7,0,626.0,73.0,1.0,11.0,264.0,628.22,512.13
2017,4,20,7,15,671.0,78.5,1.0,11.5,318.0,690.67,555.87
2017,4,20,7,30,716.0,84.0,1.0,12.0,372.0,753.46,598.11
2017,4,20,7,45,750.5,87.5,1.0,12.5,426.5,799.01,626.6
2017,4,20,8,0,785.0,91.0,1.0,13.0,481.0,849.18,657.62
2017,4,20,8,15,401.0,149.0,1.0,13.5,349.0,572.08,454.48
2017,4,20,8,30,17.0,207.0,1.0,14.0,217.0,212.87,168.52
2017,4,20,8,45,175.5,245.0,1.0,14.5,360.5,436.39,348.22
2017,4,20,9,0,334.0,283.0,1.0,15.0,504.0,647.26,502.26
2017,4,20,9,15,614.0,195.5,1.0,15.0,632.5,840.68,639.75
2017,4,20,9,30,894.0,108.0,1.0,15.0,761.0,993.63,736.79
2017,4,20,9,45,899.0,112.0,1.0,15.5,795.5,996.98,733.86
2017,4,20,10,0,904.0,116.0,1.0,16.0,830.0,996.78,731.09
2017,4,20,10,15,911.5,117.5,1.0,16.0,859.0,992.76,727.44
2017,4,20,10,30,919.0,119.0,1.0,16.0,888.0,985.2,721.75
2017,4,20,10,45,671.0,243.5,1.05,16.0,812.5,878.98,652.12
2017,4,20,11,0,423.0,368.0,1.1,16.0,737.0,754.37,563.2
2017,4,20,11,15,677.5,246.0,1.1,16.0,847.5,842.9,630.35
2017,4,20,11,30,932.0,124.0,1.1,16.0,958.0,904.43,671.1
2017,4,20,11,45,934.0,124.0,1.1,16.5,964.0,874.11,648.86
2017,4,20,12,0,936.0,124.0,1.1,17.0,970.0,840.96,625.99
2017,4,20,12,15,935.5,124.0,1.1,17.0,967.5,803.28,601.19
2017,4,20,12,30,935.0,124.0,1.1,17.0,965.0,763.24,573.46
2017,4,20,12,45,934.0,122.5,1.1,17.0,955.0,719.45,541.91
2017,4,20,13,0,933.0,121.0,1.1,17.0,945.0,673.73,508.2
2017,4,20,13,15,928.5,120.0,1.15,17.0,926.0,624.68,471.59
2017,4,20,13,30,924.0,119.0,1.2,17.0,907.0,574.37,432.81
2017,4,20,13,45,917.5,118.0,1.25,17.0,881.0,522.05,391.2
2017,4,20,14,0,911.0,117.0,1.3,17.0,855.0,469.07,347.65
2017,4,20,14,15,901.5,115.5,1.3,16.5,821.5,414.18,301.75
2017,4,20,14,30,892.0,114.0,1.3,16.0,788.0,359.37,254.7
2017,4,20,14,45,881.5,111.0,1.35,16.0,748.5,303.54,206.04
2017,4,20,15,0,871.0,108.0,1.4,16.0,709.0,240.33,152.36
2017,4,20,15,15,855.0,105.5,1.4,15.5,664.0,185.08,108.41
2017,4,20,15,30,839.0,103.0,1.4,15.0,619.0,131.62,72.92
2017,4,20,15,45,820.5,98.5,1.4,15.0,570.0,78.67,51.8
2017,4,20,16,0,802.0,94.0,1.4,15.0,521.0,66.45,52.82
2017,4,20,16,15,774.0,90.0,1.4,14.5,468.0,65.33,52.16
2017,4,20,16,30,746.0,86.0,1.4,14.0,415.0,64.16,51.43
2017,4,20,16,45,709.5,80.5,1.4,14.0,361.5,56.04,44.42
2017,4,20,17,0,673.0,75.0,1.4,14.0,308.0,53.73,42.5
2017,4,20,17,15,618.0,68.5,1.4,13.5,254.0,50.43,39.68
2017,4,20,17,30,563.0,62.0,1.4,13.0,200.0,47.02,36.64
2017,4,20,17,45,476.0,53.0,1.4,12.5,150.0,41.25,31.28
2017,4,20,18,0,389.0,44.0,1.4,12.0,100.0,35.32,25.52
2017,4,20,18,15,254.0,30.5,1.4,11.5,61.0,24.87,15.0
2017,4,20,18,30,119.0,17.0,1.4,11.0,22.0,13.43,0.0
2017,4,20,18,45,59.5,8.5,1.4,10.5,11.0,7.73,0.0
2017,4,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,5,45,140.5,18.0,0.7,8.5,33.0,131.3,41.21
2017,4,21,6,0,281.0,36.0,0.7,9.0,66.0,266.25,213.55
2017,4,21,6,15,383.5,47.5,0.7,9.5,113.5,362.73,300.06
2017,4,21,6,30,486.0,59.0,0.7,10.0,161.0,466.75,386.57
2017,4,21,6,45,552.5,67.5,0.7,10.5,214.0,545.89,448.18
2017,4,21,7,0,619.0,76.0,0.7,11.0,267.0,627.84,508.65
2017,4,21,7,15,664.0,82.0,0.7,11.5,321.5,690.85,552.18
2017,4,21,7,30,709.0,88.0,0.7,12.0,376.0,754.18,594.22
2017,4,21,7,45,741.5,92.5,0.7,13.0,430.0,804.3,624.28
2017,4,21,8,0,774.0,97.0,0.7,14.0,484.0,847.97,649.05
2017,4,21,8,15,797.5,101.0,0.75,14.5,535.0,886.75,672.07
2017,4,21,8,30,821.0,105.0,0.8,15.0,586.0,923.21,693.28
2017,4,21,8,45,840.0,107.5,0.85,15.5,633.0,950.99,708.61
2017,4,21,9,0,859.0,110.0,0.9,16.0,680.0,975.84,722.1
2017,4,21,9,15,872.0,112.5,0.9,16.5,721.5,991.76,728.87
2017,4,21,9,30,885.0,115.0,0.9,17.0,763.0,994.22,727.27
2017,4,21,9,45,907.0,110.5,0.9,17.5,802.0,1004.5,731.0
2017,4,21,10,0,929.0,106.0,0.9,18.0,841.0,1011.36,732.57
2017,4,21,10,15,935.5,107.0,0.9,18.0,870.0,1005.8,727.9
2017,4,21,10,30,942.0,108.0,0.9,18.0,899.0,996.68,721.34
2017,4,21,10,45,947.5,108.5,0.9,18.5,921.0,982.57,710.48
2017,4,21,11,0,953.0,109.0,0.9,19.0,943.0,964.97,697.63
2017,4,21,11,15,955.5,109.5,0.85,19.0,956.5,941.33,681.47
2017,4,21,11,30,958.0,110.0,0.8,19.0,970.0,914.47,663.42
2017,4,21,11,45,959.0,110.0,0.8,19.5,975.0,882.85,642.08
2017,4,21,12,0,960.0,110.0,0.8,20.0,980.0,848.38,618.96
2017,4,21,12,15,959.0,110.0,0.8,20.0,977.0,809.74,594.21
2017,4,21,12,30,958.0,110.0,0.8,20.0,974.0,768.72,567.06
2017,4,21,12,45,954.0,110.5,0.8,20.5,962.5,723.94,534.53
2017,4,21,13,0,950.0,111.0,0.8,21.0,951.0,677.38,500.08
2017,4,21,13,15,945.5,110.0,0.8,21.0,932.0,627.73,463.58
2017,4,21,13,30,941.0,109.0,0.8,21.0,913.0,576.78,425.03
2017,4,21,13,45,934.0,108.0,0.8,21.0,886.5,523.57,383.6
2017,4,21,14,0,927.0,107.0,0.8,21.0,860.0,469.72,340.34
2017,4,21,14,15,918.5,105.5,0.8,20.5,826.5,414.53,295.36
2017,4,21,14,30,910.0,104.0,0.8,20.0,793.0,359.29,249.07
2017,4,21,14,45,894.5,104.0,0.85,20.0,752.5,303.55,201.7
2017,4,21,15,0,879.0,104.0,0.9,20.0,712.0,248.91,155.87
2017,4,21,15,15,863.5,101.5,0.9,19.5,667.0,185.21,106.06
2017,4,21,15,30,848.0,99.0,0.9,19.0,622.0,131.38,70.63
2017,4,21,15,45,823.0,97.5,0.9,19.0,572.0,79.93,50.57
2017,4,21,16,0,798.0,96.0,0.9,19.0,522.0,67.76,53.06
2017,4,21,16,15,770.5,92.0,0.9,18.5,469.5,66.71,52.48
2017,4,21,16,30,743.0,88.0,0.9,18.0,417.0,59.51,46.53
2017,4,21,16,45,698.5,84.0,0.9,17.5,362.0,58.42,45.86
2017,4,21,17,0,654.0,80.0,0.9,17.0,307.0,57.34,45.14
2017,4,21,17,15,599.5,72.5,0.85,16.0,254.0,53.42,41.92
2017,4,21,17,30,545.0,65.0,0.8,15.0,201.0,49.34,38.41
2017,4,21,17,45,466.5,55.0,0.8,14.5,151.5,42.84,32.46
2017,4,21,18,0,388.0,45.0,0.8,14.0,102.0,36.1,26.04
2017,4,21,18,15,260.0,31.0,0.75,13.5,62.5,25.22,15.34
2017,4,21,18,30,132.0,17.0,0.7,13.0,23.0,13.42,0.0
2017,4,21,18,45,66.0,8.5,0.7,12.5,11.5,7.73,0.0
2017,4,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,5,45,128.5,20.0,0.8,9.5,34.0,129.21,56.57
2017,4,22,6,0,257.0,40.0,0.7,10.0,68.0,256.84,206.4
2017,4,22,6,15,356.0,52.0,0.65,10.5,114.5,347.68,287.06
2017,4,22,6,30,455.0,64.0,0.6,11.0,161.0,450.7,372.0
2017,4,22,6,45,514.5,73.5,0.6,11.5,211.5,524.96,429.95
2017,4,22,7,0,574.0,83.0,0.6,12.0,262.0,601.5,486.32
2017,4,22,7,15,618.5,89.5,0.6,12.0,315.0,663.61,530.29
2017,4,22,7,30,663.0,96.0,0.6,12.0,368.0,726.02,572.91
2017,4,22,7,45,691.5,102.0,0.6,12.5,419.0,773.43,602.49
2017,4,22,8,0,720.0,108.0,0.6,13.0,470.0,819.56,630.49
2017,4,22,8,15,744.0,112.5,0.6,13.0,519.5,858.0,653.8
2017,4,22,8,30,768.0,117.0,0.6,13.0,569.0,888.59,671.64
2017,4,22,8,45,618.5,180.0,0.6,13.5,562.5,829.86,628.71
2017,4,22,9,0,469.0,243.0,0.6,14.0,556.0,750.42,569.56
2017,4,22,9,15,480.5,255.5,0.6,14.5,593.0,772.65,583.33
2017,4,22,9,30,492.0,268.0,0.6,15.0,630.0,792.59,594.01
2017,4,22,9,45,501.0,281.5,0.65,15.5,665.0,808.68,602.88
2017,4,22,10,0,510.0,295.0,0.7,16.0,700.0,822.15,610.07
2017,4,22,10,15,503.0,311.5,0.7,16.0,723.0,820.74,607.46
2017,4,22,10,30,496.0,328.0,0.7,16.0,746.0,816.8,603.49
2017,4,22,10,45,466.5,347.0,0.75,16.5,748.0,792.24,585.26
2017,4,22,11,0,437.0,366.0,0.8,17.0,750.0,766.15,566.27
2017,4,22,11,15,427.0,376.5,0.85,17.0,756.0,748.01,554.13
2017,4,22,11,30,417.0,387.0,0.9,17.0,762.0,728.33,540.76
2017,4,22,11,45,428.0,386.0,1.0,17.0,773.5,714.23,532.23
2017,4,22,12,0,439.0,385.0,1.1,17.0,785.0,698.05,521.97
2017,4,22,12,15,422.5,390.0,1.15,17.0,773.5,664.58,498.54
2017,4,22,12,30,406.0,395.0,1.2,17.0,762.0,631.17,474.99
2017,4,22,12,45,328.5,418.5,1.25,17.0,713.5,574.63,433.78
2017,4,22,13,0,251.0,442.0,1.3,17.0,665.0,522.96,395.83
2017,4,22,13,15,254.0,431.5,1.3,17.0,653.5,496.15,376.26
2017,4,22,13,30,257.0,421.0,1.3,17.0,642.0,469.09,355.96
2017,4,22,13,45,286.5,400.5,1.3,17.0,639.5,446.86,338.76
2017,4,22,14,0,316.0,380.0,1.3,17.0,637.0,422.01,318.87
2017,4,22,14,15,396.5,333.0,1.3,17.0,643.0,394.33,295.28
2017,4,22,14,30,477.0,286.0,1.3,17.0,649.0,351.12,258.35
2017,4,22,14,45,453.0,280.0,1.3,17.0,610.5,308.93,223.99
2017,4,22,15,0,429.0,274.0,1.3,17.0,572.0,269.4,192.31
2017,4,22,15,15,313.0,278.5,1.3,16.5,489.0,235.19,170.68
2017,4,22,15,30,197.0,283.0,1.3,16.0,406.0,214.9,161.98
2017,4,22,15,45,139.0,257.0,1.3,15.5,340.5,180.97,141.21
2017,4,22,16,0,81.0,231.0,1.3,15.0,275.0,171.08,142.28
2017,4,22,16,15,169.0,205.5,1.3,14.5,285.0,147.47,122.97
2017,4,22,16,30,257.0,180.0,1.3,14.0,295.0,125.59,104.86
2017,4,22,16,45,235.0,162.5,1.3,13.5,257.5,115.3,96.52
2017,4,22,17,0,213.0,145.0,1.3,13.0,220.0,104.55,87.56
2017,4,22,17,15,194.5,122.5,1.25,12.5,182.0,90.1,75.09
2017,4,22,17,30,176.0,100.0,1.2,12.0,144.0,75.04,61.78
2017,4,22,17,45,148.0,78.0,1.2,11.5,109.0,59.69,47.88
2017,4,22,18,0,120.0,56.0,1.2,11.0,74.0,43.78,33.18
2017,4,22,18,15,60.0,37.0,1.2,11.0,46.0,30.27,19.93
2017,4,22,18,30,0.0,18.0,1.2,11.0,18.0,15.64,0.0
2017,4,22,18,45,0.0,9.0,1.25,11.0,9.0,8.19,0.0
2017,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,45,159.5,19.0,1.65,9.5,37.5,152.17,81.54
2017,4,23,6,0,319.0,38.0,1.7,10.0,75.0,294.88,239.85
2017,4,23,6,15,418.0,48.5,1.7,10.0,123.0,390.02,325.62
2017,4,23,6,30,517.0,59.0,1.7,10.0,171.0,492.06,412.02
2017,4,23,6,45,579.5,66.0,1.75,10.5,224.0,567.46,472.05
2017,4,23,7,0,642.0,73.0,1.8,11.0,277.0,645.28,531.07
2017,4,23,7,15,685.0,78.5,1.75,11.5,331.5,706.66,574.34
2017,4,23,7,30,728.0,84.0,1.7,12.0,386.0,768.25,615.96
2017,4,23,7,45,760.0,88.0,1.7,12.5,439.5,812.77,644.27
2017,4,23,8,0,792.0,92.0,1.7,13.0,493.0,861.49,674.91
2017,4,23,8,15,814.5,95.5,1.65,13.0,544.0,899.01,697.66
2017,4,23,8,30,837.0,99.0,1.6,13.0,595.0,934.16,718.51
2017,4,23,8,45,851.5,103.0,1.6,13.5,641.5,959.6,731.91
2017,4,23,9,0,866.0,107.0,1.6,14.0,688.0,982.0,743.3
2017,4,23,9,15,879.0,109.0,1.6,14.0,729.5,987.25,744.74
2017,4,23,9,30,892.0,111.0,1.6,14.0,771.0,999.4,751.13
2017,4,23,9,45,882.5,123.5,1.6,14.5,801.5,997.76,747.09
2017,4,23,10,0,873.0,136.0,1.6,15.0,832.0,1002.78,747.79
2017,4,23,10,15,880.0,137.5,1.6,15.0,860.5,987.59,736.68
2017,4,23,10,30,887.0,139.0,1.6,15.0,889.0,979.53,730.67
2017,4,23,10,45,889.0,142.0,1.6,15.5,909.5,964.92,719.06
2017,4,23,11,0,891.0,145.0,1.6,16.0,930.0,947.05,705.52
2017,4,23,11,15,894.0,146.0,1.6,16.0,943.0,925.01,690.69
2017,4,23,11,30,897.0,147.0,1.6,16.0,956.0,899.94,673.92
2017,4,23,11,45,898.5,146.5,1.6,16.0,961.5,869.4,653.51
2017,4,23,12,0,900.0,146.0,1.6,16.0,967.0,836.21,631.31
2017,4,23,12,15,899.0,146.0,1.6,15.5,964.0,799.1,607.45
2017,4,23,12,30,898.0,146.0,1.6,15.0,961.0,759.8,580.17
2017,4,23,12,45,911.5,135.0,1.65,15.0,954.0,719.16,550.85
2017,4,23,13,0,925.0,124.0,1.7,15.0,947.0,675.62,518.54
2017,4,23,13,15,920.5,123.5,1.7,15.0,928.0,627.4,481.25
2017,4,23,13,30,916.0,123.0,1.7,15.0,909.0,577.93,441.98
2017,4,23,13,45,914.0,118.5,1.7,15.0,884.0,525.52,399.37
2017,4,23,14,0,912.0,114.0,1.7,15.0,859.0,472.09,354.63
2017,4,23,14,15,903.0,112.5,1.65,14.5,826.0,417.51,308.21
2017,4,23,14,30,894.0,111.0,1.6,14.0,793.0,362.96,260.68
2017,4,23,14,45,879.5,110.0,1.55,14.0,752.5,307.61,211.76
2017,4,23,15,0,865.0,109.0,1.5,14.0,712.0,245.29,158.17
2017,4,23,15,15,850.0,106.5,1.6,14.0,667.5,190.62,113.6
2017,4,23,15,30,835.0,104.0,1.7,14.0,623.0,137.63,76.92
2017,4,23,15,45,805.5,103.5,1.8,14.0,572.0,87.52,55.59
2017,4,23,16,0,776.0,103.0,1.9,14.0,521.0,72.45,58.25
2017,4,23,16,15,747.0,99.0,1.85,13.5,469.0,64.71,51.78
2017,4,23,16,30,718.0,95.0,1.8,13.0,417.0,64.02,51.49
2017,4,23,16,45,671.5,91.0,1.75,12.5,362.0,63.18,51.02
2017,4,23,17,0,625.0,87.0,1.7,12.0,307.0,62.36,50.54
2017,4,23,17,15,568.0,79.5,1.65,11.5,254.0,58.68,47.42
2017,4,23,17,30,511.0,72.0,1.6,11.0,201.0,54.87,44.02
2017,4,23,17,45,424.0,61.5,1.6,11.0,152.0,48.17,37.73
2017,4,23,18,0,337.0,51.0,1.6,11.0,103.0,39.24,29.21
2017,4,23,18,15,168.5,38.5,1.5,10.5,64.5,29.93,19.84
2017,4,23,18,30,0.0,26.0,1.4,10.0,26.0,21.57,0.0
2017,4,23,18,45,0.0,13.0,1.3,10.0,13.0,11.82,0.0
2017,4,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,15.5,1.2,9.0,15.5,13.64,2.99
2017,4,24,6,0,0.0,31.0,1.2,9.0,31.0,28.15,18.02
2017,4,24,6,15,0.0,50.5,1.2,9.0,50.5,49.13,36.72
2017,4,24,6,30,0.0,70.0,1.2,9.0,70.0,69.02,54.35
2017,4,24,6,45,3.0,90.0,1.25,9.5,91.5,91.23,73.68
2017,4,24,7,0,6.0,110.0,1.3,10.0,113.0,113.2,92.39
2017,4,24,7,15,11.5,130.0,1.3,10.0,135.0,137.16,112.66
2017,4,24,7,30,17.0,150.0,1.3,10.0,157.0,161.21,132.65
2017,4,24,7,45,19.0,168.0,1.3,10.5,177.0,179.92,147.46
2017,4,24,8,0,21.0,186.0,1.3,11.0,197.0,198.61,162.01
2017,4,24,8,15,126.0,225.5,1.3,11.5,300.0,372.44,303.8
2017,4,24,8,30,231.0,265.0,1.3,12.0,403.0,516.42,414.16
2017,4,24,8,45,154.0,284.0,1.3,12.5,379.0,461.85,367.32
2017,4,24,9,0,77.0,303.0,1.3,13.0,355.0,387.12,306.65
2017,4,24,9,15,43.0,259.5,1.3,13.0,289.0,301.2,239.21
2017,4,24,9,30,9.0,216.0,1.3,13.0,223.0,207.48,164.13
2017,4,24,9,45,20.0,269.0,1.3,13.5,285.0,268.8,212.5
2017,4,24,10,0,31.0,322.0,1.3,14.0,347.0,345.58,270.79
2017,4,24,10,15,28.5,325.0,1.3,14.0,348.5,342.37,267.36
2017,4,24,10,30,26.0,328.0,1.3,14.0,350.0,339.21,264.51
2017,4,24,10,45,14.5,239.0,1.3,14.0,251.0,229.68,179.69
2017,4,24,11,0,3.0,150.0,1.3,14.0,152.0,137.0,106.26
2017,4,24,11,15,7.0,186.0,1.35,14.0,192.0,172.8,135.16
2017,4,24,11,30,11.0,222.0,1.4,14.0,232.0,208.09,162.99
2017,4,24,11,45,13.5,257.0,1.45,14.5,269.5,240.58,187.94
2017,4,24,12,0,16.0,292.0,1.5,15.0,307.0,272.3,211.99
2017,4,24,12,15,12.5,248.0,1.55,15.0,260.0,229.18,178.44
2017,4,24,12,30,9.0,204.0,1.6,15.0,213.0,186.89,145.45
2017,4,24,12,45,11.0,228.0,1.7,15.0,238.5,208.15,162.4
2017,4,24,13,0,13.0,252.0,1.8,15.0,264.0,228.75,178.59
2017,4,24,13,15,10.0,220.5,1.75,14.5,230.0,198.72,155.27
2017,4,24,13,30,7.0,189.0,1.7,14.0,196.0,169.23,132.29
2017,4,24,13,45,12.0,233.0,1.7,14.0,243.5,207.58,162.91
2017,4,24,14,0,17.0,277.0,1.7,14.0,291.0,243.8,191.35
2017,4,24,14,15,12.0,237.0,1.65,14.0,247.0,207.48,162.82
2017,4,24,14,30,7.0,197.0,1.6,14.0,203.0,171.92,134.91
2017,4,24,14,45,12.5,223.0,1.6,14.0,232.5,192.56,151.54
2017,4,24,15,0,18.0,249.0,1.6,14.0,262.0,211.01,166.2
2017,4,24,15,15,17.0,234.0,1.6,13.5,246.0,196.41,155.18
2017,4,24,15,30,16.0,219.0,1.6,13.0,230.0,181.98,144.45
2017,4,24,15,45,100.5,229.0,1.6,13.0,284.5,165.3,130.28
2017,4,24,16,0,185.0,239.0,1.6,13.0,339.0,166.98,140.01
2017,4,24,16,15,92.5,132.0,1.6,12.5,182.0,101.46,84.09
2017,4,24,16,30,0.0,25.0,1.6,12.0,25.0,22.03,14.16
2017,4,24,16,45,0.0,22.0,1.6,12.0,22.0,19.37,11.86
2017,4,24,17,0,0.0,19.0,1.6,12.0,19.0,16.72,9.51
2017,4,24,17,15,0.0,15.5,1.55,11.5,15.5,13.63,6.75
2017,4,24,17,30,0.0,12.0,1.5,11.0,12.0,10.54,3.95
2017,4,24,17,45,0.0,9.0,1.45,11.0,9.0,7.9,1.5
2017,4,24,18,0,0.0,6.0,1.4,11.0,6.0,5.26,0.0
2017,4,24,18,15,0.0,3.5,1.35,10.5,3.5,3.07,0.0
2017,4,24,18,30,0.0,1.0,1.3,10.0,1.0,0.87,0.0
2017,4,24,18,45,0.0,0.5,1.3,10.0,0.5,0.45,0.0
2017,4,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
