Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,8.0,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,8.0,11.0,10.01,0.0
2017,4,25,5,45,145.5,26.0,1.15,8.5,44.0,155.31,101.39
2017,4,25,6,0,291.0,41.0,1.2,9.0,77.0,280.52,230.2
2017,4,25,6,15,382.5,52.0,1.2,9.5,123.0,370.98,310.1
2017,4,25,6,30,474.0,63.0,1.2,10.0,169.0,467.2,390.64
2017,4,25,6,45,539.5,69.5,1.3,10.5,220.5,543.16,450.91
2017,4,25,7,0,605.0,76.0,1.4,11.0,272.0,621.69,510.46
2017,4,25,7,15,646.0,81.5,1.4,11.0,324.0,680.36,552.84
2017,4,25,7,30,687.0,87.0,1.4,11.0,376.0,739.21,594.02
2017,4,25,7,45,509.5,144.5,1.4,11.5,374.5,657.64,530.22
2017,4,25,8,0,332.0,202.0,1.4,12.0,373.0,553.61,446.27
2017,4,25,8,15,309.5,230.0,1.4,12.5,401.5,567.98,454.64
2017,4,25,8,30,287.0,258.0,1.4,13.0,430.0,579.63,459.83
2017,4,25,8,45,156.0,257.0,1.45,13.5,352.0,431.95,343.98
2017,4,25,9,0,25.0,256.0,1.5,14.0,274.0,266.51,211.17
2017,4,25,9,15,289.5,253.5,1.5,14.0,469.0,568.41,450.16
2017,4,25,9,30,554.0,251.0,1.5,14.0,664.0,836.7,642.64
2017,4,25,9,45,713.0,182.5,1.55,14.5,739.5,917.16,694.53
2017,4,25,10,0,872.0,114.0,1.6,15.0,815.0,970.68,727.44
2017,4,25,10,15,878.5,115.5,1.6,15.0,842.5,966.03,722.65
2017,4,25,10,30,885.0,117.0,1.6,15.0,870.0,958.0,716.53
2017,4,25,10,45,888.5,118.5,1.6,15.5,890.0,943.84,705.2
2017,4,25,11,0,892.0,120.0,1.6,16.0,910.0,926.44,691.95
2017,4,25,11,15,894.5,120.5,1.6,16.0,922.5,904.04,676.8
2017,4,25,11,30,897.0,121.0,1.6,16.0,935.0,878.65,659.73
2017,4,25,11,45,896.0,122.5,1.6,16.0,939.5,848.44,639.44
2017,4,25,12,0,895.0,124.0,1.6,16.0,944.0,815.67,617.39
2017,4,25,12,15,685.0,252.5,1.6,16.0,879.5,742.38,563.06
2017,4,25,12,30,475.0,381.0,1.6,16.0,815.0,669.7,507.22
2017,4,25,12,45,440.5,384.0,1.65,16.0,783.0,620.37,471.91
2017,4,25,13,0,406.0,387.0,1.7,16.0,751.0,575.76,439.16
2017,4,25,13,15,355.0,400.0,1.7,16.0,713.0,530.5,405.02
2017,4,25,13,30,304.0,413.0,1.7,16.0,675.0,488.86,373.35
2017,4,25,13,45,399.0,363.5,1.75,16.0,697.5,474.18,361.61
2017,4,25,14,0,494.0,314.0,1.8,16.0,720.0,444.45,336.93
2017,4,25,14,15,405.5,331.5,1.8,15.5,656.0,398.93,301.72
2017,4,25,14,30,317.0,349.0,1.8,15.0,592.0,355.11,268.57
2017,4,25,14,45,258.5,340.0,1.8,15.0,532.0,310.07,234.05
2017,4,25,15,0,200.0,331.0,1.8,15.0,472.0,281.46,213.15
2017,4,25,15,15,298.0,289.5,1.75,14.5,484.0,242.29,178.51
2017,4,25,15,30,396.0,248.0,1.7,14.0,496.0,203.23,146.12
2017,4,25,15,45,393.0,226.5,1.65,14.0,457.0,162.81,122.38
2017,4,25,16,0,390.0,205.0,1.6,14.0,418.0,139.51,116.04
2017,4,25,16,15,207.5,187.0,1.55,13.5,299.0,128.26,107.02
2017,4,25,16,30,25.0,169.0,1.5,13.0,180.0,138.01,116.07
2017,4,25,16,45,20.5,149.0,1.5,13.0,157.5,122.34,102.81
2017,4,25,17,0,16.0,129.0,1.5,13.0,135.0,106.53,89.28
2017,4,25,17,15,9.5,108.5,1.4,12.5,112.0,90.21,75.2
2017,4,25,17,30,3.0,88.0,1.3,12.0,89.0,73.76,60.68
2017,4,25,17,45,177.5,69.0,1.25,12.0,97.0,53.57,42.42
2017,4,25,18,0,352.0,50.0,1.2,12.0,105.0,38.42,28.45
2017,4,25,18,15,234.5,36.0,1.15,11.5,66.5,28.0,18.37
2017,4,25,18,30,117.0,22.0,1.1,11.0,28.0,17.31,1.58
2017,4,25,18,45,58.5,11.0,1.05,10.5,14.0,10.01,0.0
2017,4,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,0.65,10.5,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,0.7,11.0,5.0,4.55,0.0
2017,4,26,5,45,0.0,19.0,0.75,11.5,19.0,16.74,6.28
2017,4,26,6,0,0.0,33.0,0.8,12.0,33.0,30.09,19.57
2017,4,26,6,15,0.0,53.0,0.85,12.0,53.0,51.58,38.45
2017,4,26,6,30,0.0,73.0,0.9,12.0,73.0,72.03,56.33
2017,4,26,6,45,3.5,93.0,0.95,12.5,94.5,94.57,75.67
2017,4,26,7,0,7.0,113.0,1.0,13.0,116.0,116.94,94.44
2017,4,26,7,15,12.0,132.5,0.95,13.0,138.0,139.91,113.53
2017,4,26,7,30,17.0,152.0,0.9,13.0,160.0,162.97,132.33
2017,4,26,7,45,92.5,189.0,0.9,13.5,236.5,285.92,233.61
2017,4,26,8,0,168.0,226.0,0.9,14.0,313.0,415.19,334.1
2017,4,26,8,15,101.5,232.5,0.9,14.0,287.0,340.18,272.36
2017,4,26,8,30,35.0,239.0,0.9,14.0,261.0,280.86,223.33
2017,4,26,8,45,29.5,247.0,0.95,14.5,266.0,280.81,222.44
2017,4,26,9,0,24.0,255.0,1.0,15.0,271.0,264.38,208.54
2017,4,26,9,15,18.5,248.5,1.0,15.0,262.0,250.29,196.95
2017,4,26,9,30,13.0,242.0,1.0,15.0,253.0,236.81,185.85
2017,4,26,9,45,54.0,314.0,1.05,15.0,358.0,363.21,284.09
2017,4,26,10,0,95.0,386.0,1.1,15.0,463.0,474.69,366.69
2017,4,26,10,15,139.5,406.5,1.1,15.0,524.0,547.16,418.84
2017,4,26,10,30,184.0,427.0,1.1,15.0,585.0,601.43,457.32
2017,4,26,10,45,98.0,335.0,1.15,15.5,419.5,420.66,323.8
2017,4,26,11,0,12.0,243.0,1.2,16.0,254.0,230.08,177.85
2017,4,26,11,15,21.5,307.5,1.2,16.0,327.5,296.42,229.66
2017,4,26,11,30,31.0,372.0,1.2,16.0,401.0,369.07,283.93
2017,4,26,11,45,25.0,347.0,1.2,16.0,371.0,336.39,258.79
2017,4,26,12,0,19.0,322.0,1.2,16.0,341.0,301.36,232.36
2017,4,26,12,15,18.0,310.5,1.2,16.0,327.5,288.31,222.6
2017,4,26,12,30,17.0,299.0,1.2,16.0,314.0,275.5,212.89
2017,4,26,12,45,64.0,373.5,1.2,16.5,430.5,366.45,281.88
2017,4,26,13,0,111.0,448.0,1.2,17.0,547.0,448.93,341.65
2017,4,26,13,15,59.5,322.5,1.2,16.5,375.5,308.73,237.43
2017,4,26,13,30,8.0,197.0,1.2,16.0,204.0,176.61,136.45
2017,4,26,13,45,20.5,266.0,1.25,16.0,283.5,238.96,185.71
2017,4,26,14,0,33.0,335.0,1.3,16.0,363.0,287.73,222.96
2017,4,26,14,15,16.5,232.5,1.35,15.5,246.5,205.63,159.95
2017,4,26,14,30,0.0,130.0,1.4,15.0,130.0,114.24,88.19
2017,4,26,14,45,0.0,129.5,1.45,15.0,129.5,113.61,88.05
2017,4,26,15,0,0.0,129.0,1.5,15.0,129.0,112.93,87.71
2017,4,26,15,15,9.0,176.5,1.5,14.5,182.0,151.95,119.44
2017,4,26,15,30,18.0,224.0,1.5,14.0,235.0,186.05,147.13
2017,4,26,15,45,9.0,162.0,1.55,14.0,167.5,137.28,108.46
2017,4,26,16,0,0.0,100.0,1.6,14.0,100.0,87.87,71.55
2017,4,26,16,15,141.0,140.5,1.55,13.5,205.0,107.53,89.16
2017,4,26,16,30,282.0,181.0,1.5,13.0,310.0,126.23,105.89
2017,4,26,16,45,150.5,155.5,1.5,13.0,223.5,116.33,97.57
2017,4,26,17,0,19.0,130.0,1.5,13.0,137.0,107.34,89.99
2017,4,26,17,15,12.0,110.0,1.45,12.5,114.5,91.38,76.23
2017,4,26,17,30,5.0,90.0,1.4,12.0,92.0,75.29,62.06
2017,4,26,17,45,2.5,69.5,1.4,12.0,70.5,58.74,47.04
2017,4,26,18,0,0.0,49.0,1.4,12.0,49.0,42.03,31.66
2017,4,26,18,15,0.0,31.5,1.3,11.5,31.5,27.43,17.96
2017,4,26,18,30,0.0,14.0,1.2,11.0,14.0,12.32,0.51
2017,4,26,18,45,0.0,7.0,1.2,11.0,7.0,6.37,0.0
2017,4,26,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,23.0,6.5,1.2,9.0,7.0,0.0,0.0
2017,4,27,5,30,46.0,13.0,1.2,9.0,14.0,38.43,0.0
2017,4,27,5,45,174.5,28.5,1.3,9.5,49.0,180.99,129.92
2017,4,27,6,0,303.0,44.0,1.4,10.0,84.0,293.45,241.46
2017,4,27,6,15,392.0,55.5,1.4,10.0,131.0,383.31,320.71
2017,4,27,6,30,481.0,67.0,1.4,10.0,178.0,479.1,401.27
2017,4,27,6,45,491.0,78.0,1.4,10.5,216.5,517.55,431.44
2017,4,27,7,0,501.0,89.0,1.4,11.0,255.0,554.99,459.37
2017,4,27,7,15,563.0,92.5,1.3,11.5,309.5,626.34,510.98
2017,4,27,7,30,625.0,96.0,1.2,12.0,364.0,698.96,560.74
2017,4,27,7,45,692.5,97.0,1.15,13.0,428.5,774.17,609.52
2017,4,27,8,0,760.0,98.0,1.1,14.0,493.0,844.87,652.94
2017,4,27,8,15,782.5,102.0,1.1,14.0,543.0,882.38,675.5
2017,4,27,8,30,805.0,106.0,1.1,14.0,593.0,917.6,696.66
2017,4,27,8,45,682.5,161.0,1.1,14.5,596.0,875.76,664.84
2017,4,27,9,0,560.0,216.0,1.1,15.0,599.0,812.08,618.31
2017,4,27,9,15,470.5,268.5,1.15,15.5,603.0,780.36,592.5
2017,4,27,9,30,381.0,321.0,1.2,16.0,607.0,728.58,552.79
2017,4,27,9,45,473.0,302.5,1.25,16.5,674.0,806.81,607.39
2017,4,27,10,0,565.0,284.0,1.3,17.0,741.0,867.25,647.6
2017,4,27,10,15,735.5,201.0,1.3,17.0,817.0,937.58,695.34
2017,4,27,10,30,906.0,118.0,1.3,17.0,893.0,981.08,721.84
2017,4,27,10,45,913.5,117.5,1.35,17.0,914.5,968.19,713.01
2017,4,27,11,0,921.0,117.0,1.4,17.0,936.0,951.92,702.79
2017,4,27,11,15,923.5,117.5,1.4,17.0,949.0,928.88,687.48
2017,4,27,11,30,926.0,118.0,1.4,17.0,962.0,902.76,670.26
2017,4,27,11,45,928.5,117.0,1.45,17.5,967.5,872.32,649.62
2017,4,27,12,0,931.0,116.0,1.5,18.0,973.0,839.12,627.09
2017,4,27,12,15,930.5,115.5,1.5,18.0,970.5,801.48,602.06
2017,4,27,12,30,930.0,115.0,1.5,18.0,968.0,761.56,574.88
2017,4,27,12,45,927.5,115.0,1.55,18.0,957.0,718.62,544.11
2017,4,27,13,0,925.0,115.0,1.6,18.0,946.0,673.88,511.21
2017,4,27,13,15,921.0,114.0,1.6,17.5,927.5,625.86,475.55
2017,4,27,13,30,917.0,113.0,1.6,17.0,909.0,576.58,437.77
2017,4,27,13,45,906.0,115.0,1.65,17.0,882.0,525.19,396.6
2017,4,27,14,0,895.0,117.0,1.7,17.0,855.0,473.54,353.93
2017,4,27,14,15,697.5,199.5,1.7,17.0,761.5,403.12,298.65
2017,4,27,14,30,500.0,282.0,1.7,17.0,668.0,360.3,266.1
2017,4,27,14,45,674.5,196.5,1.7,17.0,689.5,310.83,219.46
2017,4,27,15,0,849.0,111.0,1.7,17.0,711.0,250.61,161.92
2017,4,27,15,15,834.5,108.5,1.7,16.5,667.0,197.06,118.24
2017,4,27,15,30,820.0,106.0,1.7,16.0,623.0,145.13,81.4
2017,4,27,15,45,801.5,102.5,1.7,15.5,575.5,94.16,56.47
2017,4,27,16,0,783.0,99.0,1.7,15.0,528.0,69.08,55.03
2017,4,27,16,15,684.0,108.0,1.75,14.5,456.5,69.79,55.99
2017,4,27,16,30,585.0,117.0,1.8,14.0,385.0,78.44,63.92
2017,4,27,16,45,623.5,93.0,1.85,13.5,347.5,63.8,51.32
2017,4,27,17,0,662.0,69.0,1.9,13.0,310.0,48.51,37.96
2017,4,27,17,15,588.5,70.5,1.85,12.5,259.0,51.08,40.43
2017,4,27,17,30,515.0,72.0,1.8,12.0,208.0,54.31,43.37
2017,4,27,17,45,461.0,60.5,1.8,11.5,162.0,46.84,36.54
2017,4,27,18,0,407.0,49.0,1.8,11.0,116.0,38.98,29.13
2017,4,27,18,15,289.0,36.0,1.75,10.5,75.0,29.18,19.65
2017,4,27,18,30,171.0,23.0,1.7,10.0,34.0,18.12,4.64
2017,4,27,18,45,85.5,11.5,1.7,9.5,17.0,10.46,0.0
2017,4,27,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,15,33.5,7.0,1.15,7.5,8.5,0.0,0.0
2017,4,28,5,30,67.0,14.0,1.2,8.0,17.0,51.63,0.0
2017,4,28,5,45,209.5,29.0,1.25,8.5,54.0,205.33,152.73
2017,4,28,6,0,352.0,44.0,1.3,9.0,91.0,327.21,270.39
2017,4,28,6,15,444.5,54.0,1.35,9.5,141.0,420.0,351.27
2017,4,28,6,30,537.0,64.0,1.4,10.0,191.0,518.7,432.45
2017,4,28,6,45,605.5,70.0,1.45,10.5,246.5,598.85,494.6
2017,4,28,7,0,674.0,76.0,1.5,11.0,302.0,681.63,555.81
2017,4,28,7,15,714.5,81.5,1.5,11.5,357.0,742.09,597.43
2017,4,28,7,30,755.0,87.0,1.5,12.0,412.0,802.5,637.57
2017,4,28,7,45,788.0,90.0,1.5,12.5,467.0,847.41,665.42
2017,4,28,8,0,821.0,93.0,1.5,13.0,522.0,896.45,695.55
2017,4,28,8,15,842.0,96.5,1.5,13.5,573.5,933.0,716.41
2017,4,28,8,30,863.0,100.0,1.5,14.0,625.0,967.06,735.39
2017,4,28,8,45,879.5,102.5,1.5,14.5,672.0,992.79,748.64
2017,4,28,9,0,896.0,105.0,1.5,15.0,719.0,1005.29,753.23
2017,4,28,9,15,907.5,107.5,1.45,15.0,760.5,1019.88,760.04
2017,4,28,9,30,919.0,110.0,1.4,15.0,802.0,1031.1,764.69
2017,4,28,9,45,916.5,117.5,1.4,15.5,834.5,1030.58,761.38
2017,4,28,10,0,914.0,125.0,1.4,16.0,867.0,1026.37,756.04
2017,4,28,10,15,920.5,126.5,1.4,16.0,895.5,1020.98,751.57
2017,4,28,10,30,927.0,128.0,1.4,16.0,924.0,1012.07,745.01
2017,4,28,10,45,934.5,127.5,1.45,16.5,945.5,998.61,735.14
2017,4,28,11,0,942.0,127.0,1.5,17.0,967.0,981.68,723.18
2017,4,28,11,15,944.5,127.5,1.5,17.0,980.0,957.9,707.47
2017,4,28,11,30,947.0,128.0,1.5,17.0,993.0,930.97,689.8
2017,4,28,11,45,950.5,126.5,1.5,17.0,999.0,900.07,669.53
2017,4,28,12,0,954.0,125.0,1.5,17.0,1005.0,866.29,647.32
2017,4,28,12,15,953.0,124.5,1.5,17.0,1002.0,827.29,621.48
2017,4,28,12,30,952.0,124.0,1.5,17.0,999.0,785.99,593.39
2017,4,28,12,45,957.5,119.0,1.55,17.0,990.0,743.2,562.98
2017,4,28,13,0,963.0,114.0,1.6,17.0,981.0,698.0,529.96
2017,4,28,13,15,959.0,113.0,1.65,17.0,962.0,648.28,492.56
2017,4,28,13,30,955.0,112.0,1.7,17.0,943.0,597.22,452.99
2017,4,28,13,45,951.0,110.0,1.75,17.0,917.0,544.25,410.67
2017,4,28,14,0,947.0,108.0,1.8,17.0,891.0,490.36,366.21
2017,4,28,14,15,939.0,106.5,1.8,17.0,857.5,434.63,318.87
2017,4,28,14,30,931.0,105.0,1.8,17.0,824.0,378.81,270.32
2017,4,28,14,45,921.5,102.5,1.8,17.0,784.5,321.99,220.44
2017,4,28,15,0,912.0,100.0,1.8,17.0,745.0,265.68,171.43
2017,4,28,15,15,897.5,97.5,1.75,16.5,699.5,209.33,125.28
2017,4,28,15,30,883.0,95.0,1.7,16.0,654.0,154.45,86.12
2017,4,28,15,45,866.5,91.0,1.7,16.0,604.5,90.6,51.03
2017,4,28,16,0,850.0,87.0,1.7,16.0,555.0,61.1,47.87
2017,4,28,16,15,825.0,83.5,1.65,15.5,502.0,60.15,47.34
2017,4,28,16,30,800.0,80.0,1.6,15.0,449.0,59.13,46.73
2017,4,28,16,45,769.0,75.0,1.55,15.0,394.5,56.83,44.88
2017,4,28,17,0,738.0,70.0,1.5,15.0,340.0,54.42,42.89
2017,4,28,17,15,689.0,64.5,1.4,14.0,285.0,51.38,40.44
2017,4,28,17,30,640.0,59.0,1.3,13.0,230.0,44.1,34.08
2017,4,28,17,45,568.5,51.5,1.25,12.5,178.5,39.45,29.82
2017,4,28,18,0,497.0,44.0,1.2,12.0,127.0,34.68,25.24
2017,4,28,18,15,372.0,33.5,1.2,11.5,83.0,26.94,17.71
2017,4,28,18,30,247.0,23.0,1.2,11.0,39.0,18.94,6.1
2017,4,28,18,45,123.5,11.5,1.2,11.0,19.5,10.46,0.0
2017,4,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,15,69.5,7.5,1.05,6.5,10.5,6.82,0.0
2017,4,29,5,30,139.0,15.0,1.0,7.0,21.0,94.65,0.0
2017,4,29,5,45,283.5,28.0,0.95,8.0,60.5,252.7,192.51
2017,4,29,6,0,428.0,41.0,0.9,9.0,100.0,376.22,309.37
2017,4,29,6,15,515.0,49.0,0.8,9.5,150.5,465.26,385.0
2017,4,29,6,30,602.0,57.0,0.7,10.0,201.0,559.8,458.93
2017,4,29,6,45,656.0,63.5,0.65,10.5,255.5,631.16,511.26
2017,4,29,7,0,710.0,70.0,0.6,11.0,310.0,704.32,561.98
2017,4,29,7,15,747.5,74.5,0.55,12.0,365.0,757.05,594.38
2017,4,29,7,30,785.0,79.0,0.5,13.0,420.0,814.9,628.88
2017,4,29,7,45,812.0,82.5,0.5,14.0,474.0,861.15,654.89
2017,4,29,8,0,839.0,86.0,0.5,15.0,528.0,905.7,679.07
2017,4,29,8,15,859.0,89.0,0.55,15.5,578.5,941.01,698.98
2017,4,29,8,30,879.0,92.0,0.6,16.0,629.0,963.95,710.87
2017,4,29,8,45,895.0,94.0,0.65,16.5,676.0,988.81,724.17
2017,4,29,9,0,911.0,96.0,0.7,17.0,723.0,1010.68,735.53
2017,4,29,9,15,922.0,98.0,0.7,17.5,764.0,1024.45,740.74
2017,4,29,9,30,933.0,100.0,0.7,18.0,805.0,1034.82,744.05
2017,4,29,9,45,939.0,102.5,0.75,18.5,840.0,1037.33,743.85
2017,4,29,10,0,945.0,105.0,0.8,19.0,875.0,1036.26,741.7
2017,4,29,10,15,951.0,106.5,0.8,19.0,903.0,1030.5,737.13
2017,4,29,10,30,957.0,108.0,0.8,19.0,931.0,1021.14,730.55
2017,4,29,10,45,963.0,107.5,0.85,19.5,952.5,1006.18,720.39
2017,4,29,11,0,969.0,107.0,0.9,20.0,974.0,987.73,708.21
2017,4,29,11,15,971.0,107.5,0.9,20.0,986.5,963.29,692.71
2017,4,29,11,30,973.0,108.0,0.9,20.0,999.0,935.67,675.29
2017,4,29,11,45,974.5,107.5,0.9,20.5,1004.0,903.66,653.84
2017,4,29,12,0,976.0,107.0,0.9,21.0,1009.0,868.8,630.6
2017,4,29,12,15,975.0,106.5,0.9,21.0,1006.0,829.36,605.52
2017,4,29,12,30,974.0,106.0,0.9,21.0,1003.0,787.57,578.71
2017,4,29,12,45,973.0,105.0,0.9,21.0,992.0,743.18,547.85
2017,4,29,13,0,972.0,104.0,0.9,21.0,981.0,696.79,514.75
2017,4,29,13,15,968.0,103.0,0.9,21.0,961.5,646.86,478.23
2017,4,29,13,30,964.0,102.0,0.9,21.0,942.0,595.57,439.64
2017,4,29,13,45,957.0,101.5,0.95,21.0,915.5,542.08,398.6
2017,4,29,14,0,950.0,101.0,1.0,21.0,889.0,487.92,355.56
2017,4,29,14,15,941.5,99.5,1.0,20.5,855.0,432.0,310.14
2017,4,29,14,30,933.0,98.0,1.0,20.0,821.0,376.04,263.3
2017,4,29,14,45,921.0,97.0,1.05,20.0,781.0,319.69,215.1
2017,4,29,15,0,909.0,96.0,1.1,20.0,741.0,264.09,167.74
2017,4,29,15,15,894.5,93.5,1.1,19.5,695.5,208.02,122.52
2017,4,29,15,30,880.0,91.0,1.1,19.0,650.0,153.42,83.87
2017,4,29,15,45,860.5,88.5,1.15,19.0,600.5,100.26,57.37
2017,4,29,16,0,841.0,86.0,1.2,19.0,551.0,60.22,46.5
2017,4,29,16,15,816.5,82.5,1.15,18.5,498.5,59.25,45.98
2017,4,29,16,30,792.0,79.0,1.1,18.0,446.0,58.22,45.35
2017,4,29,16,45,757.5,75.0,1.1,17.5,391.5,56.66,44.26
2017,4,29,17,0,723.0,71.0,1.1,17.0,337.0,55.05,43.08
2017,4,29,17,15,675.5,65.5,1.05,16.0,283.0,47.52,36.7
2017,4,29,17,30,628.0,60.0,1.0,15.0,229.0,44.75,34.38
2017,4,29,17,45,554.5,52.5,0.95,14.5,177.5,40.14,30.2
2017,4,29,18,0,481.0,45.0,0.9,14.0,126.0,35.4,25.69
2017,4,29,18,15,360.5,34.0,0.85,13.0,83.0,27.26,17.95
2017,4,29,18,30,240.0,23.0,0.8,12.0,40.0,18.83,6.81
2017,4,29,18,45,120.0,11.5,0.8,11.5,20.0,10.46,0.0
2017,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,15,63.0,8.0,0.8,8.5,11.0,41.43,0.0
2017,4,30,5,30,126.0,16.0,0.7,9.0,22.0,112.57,0.0
2017,4,30,5,45,266.5,29.0,0.6,9.5,60.5,243.53,186.93
2017,4,30,6,0,407.0,42.0,0.5,10.0,99.0,364.09,297.56
2017,4,30,6,15,491.5,50.5,0.45,10.5,148.5,451.31,370.7
2017,4,30,6,30,576.0,59.0,0.4,11.0,198.0,543.91,442.54
2017,4,30,6,45,632.0,65.0,0.4,11.5,251.5,615.35,494.85
2017,4,30,7,0,688.0,71.0,0.4,12.0,305.0,688.75,545.94
2017,4,30,7,15,725.0,75.5,0.35,12.5,359.5,740.33,578.36
2017,4,30,7,30,762.0,80.0,0.3,13.0,414.0,797.14,613.19
2017,4,30,7,45,789.5,83.5,0.3,14.0,466.5,843.29,639.15
2017,4,30,8,0,817.0,87.0,0.3,15.0,519.0,887.83,663.33
2017,4,30,8,15,837.0,90.0,0.25,16.0,569.0,922.73,679.6
2017,4,30,8,30,857.0,93.0,0.2,17.0,619.0,955.17,694.04
2017,4,30,8,45,873.5,95.0,0.15,18.0,665.0,970.36,697.5
2017,4,30,9,0,890.0,97.0,0.1,19.0,711.0,992.54,705.68
2017,4,30,9,15,901.0,98.5,0.1,19.5,751.5,1005.63,710.32
2017,4,30,9,30,912.0,100.0,0.1,20.0,792.0,1015.42,713.21
2017,4,30,9,45,925.5,99.0,0.1,20.5,828.0,1021.46,714.02
2017,4,30,10,0,939.0,98.0,0.1,21.0,864.0,1024.03,712.95
2017,4,30,10,15,944.5,99.0,0.15,21.5,892.0,1017.49,707.51
2017,4,30,10,30,950.0,100.0,0.2,22.0,920.0,1007.41,700.38
2017,4,30,10,45,954.0,100.5,0.25,22.5,940.5,991.92,690.25
2017,4,30,11,0,958.0,101.0,0.3,23.0,961.0,973.01,678.31
2017,4,30,11,15,960.0,101.5,0.35,23.0,973.5,949.01,664.68
2017,4,30,11,30,962.0,102.0,0.4,23.0,986.0,921.85,649.16
2017,4,30,11,45,961.5,102.5,0.5,23.0,990.0,889.61,631.42
2017,4,30,12,0,961.0,103.0,0.6,23.0,994.0,854.65,611.7
2017,4,30,12,15,960.0,103.0,0.65,23.0,990.5,816.32,588.6
2017,4,30,12,30,959.0,103.0,0.7,23.0,987.0,775.66,563.68
2017,4,30,12,45,954.5,103.5,0.8,23.0,975.5,730.92,534.41
2017,4,30,13,0,950.0,104.0,0.9,23.0,964.0,684.49,502.71
2017,4,30,13,15,946.0,103.5,0.95,23.0,945.0,636.03,467.92
2017,4,30,13,30,942.0,103.0,1.0,23.0,926.0,586.24,430.96
2017,4,30,13,45,935.5,102.0,1.05,23.0,899.5,533.74,390.76
2017,4,30,14,0,929.0,101.0,1.1,23.0,873.0,480.57,348.63
2017,4,30,14,15,921.0,99.5,1.1,22.5,840.0,426.0,304.46
2017,4,30,14,30,913.0,98.0,1.1,22.0,807.0,371.36,258.92
2017,4,30,14,45,901.0,97.0,1.15,22.0,768.0,316.16,211.9
2017,4,30,15,0,889.0,96.0,1.2,22.0,729.0,261.72,165.71
2017,4,30,15,15,875.5,94.0,1.2,21.5,685.0,207.31,121.91
2017,4,30,15,30,862.0,92.0,1.2,21.0,641.0,154.25,84.29
2017,4,30,15,45,843.5,89.5,1.25,20.5,592.5,92.56,50.2
2017,4,30,16,0,825.0,87.0,1.3,20.0,544.0,60.67,46.69
2017,4,30,16,15,801.5,83.5,1.25,19.5,493.0,59.75,46.21
2017,4,30,16,30,778.0,80.0,1.2,19.0,442.0,58.76,45.63
2017,4,30,16,45,745.5,76.0,1.2,18.5,389.0,57.26,44.59
2017,4,30,17,0,713.0,72.0,1.2,18.0,336.0,55.71,43.47
2017,4,30,17,15,666.5,66.5,1.15,17.0,282.5,48.15,37.09
2017,4,30,17,30,620.0,61.0,1.1,16.0,229.0,45.41,34.83
2017,4,30,17,45,550.0,53.5,1.05,15.5,178.5,40.85,30.71
2017,4,30,18,0,480.0,46.0,1.0,15.0,128.0,36.16,26.27
2017,4,30,18,15,361.5,35.0,0.95,14.0,85.0,28.06,18.61
2017,4,30,18,30,243.0,24.0,0.9,13.0,42.0,19.66,8.0
2017,4,30,18,45,121.5,12.0,0.9,12.5,21.0,10.91,0.0
2017,4,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,15,98.5,8.0,0.8,9.5,12.5,60.85,0.0
2017,5,1,5,30,197.0,16.0,0.8,10.0,25.0,158.17,0.0
2017,5,1,5,45,335.5,27.0,0.85,11.0,65.5,285.17,220.8
2017,5,1,6,0,474.0,38.0,0.9,12.0,106.0,405.29,330.16
2017,5,1,6,15,552.5,45.0,0.85,12.5,156.5,488.51,399.43
2017,5,1,6,30,631.0,52.0,0.8,13.0,207.0,571.25,463.51
2017,5,1,6,45,680.0,57.5,0.75,13.5,260.5,639.13,512.62
2017,5,1,7,0,729.0,63.0,0.7,14.0,314.0,708.21,559.81
2017,5,1,7,15,763.0,67.0,0.7,14.5,368.0,763.26,595.43
2017,5,1,7,30,797.0,71.0,0.7,15.0,422.0,817.72,629.39
2017,5,1,7,45,820.0,74.5,0.7,15.5,474.0,860.58,654.38
2017,5,1,8,0,843.0,78.0,0.7,16.0,526.0,892.25,671.45
2017,5,1,8,15,861.0,80.5,0.7,16.5,575.5,925.02,689.08
2017,5,1,8,30,879.0,83.0,0.7,17.0,625.0,955.33,704.84
2017,5,1,8,45,894.0,84.5,0.75,18.0,671.0,978.79,715.83
2017,5,1,9,0,909.0,86.0,0.8,19.0,717.0,999.28,724.99
2017,5,1,9,15,919.5,87.5,0.8,19.5,757.0,1012.18,729.73
2017,5,1,9,30,930.0,89.0,0.8,20.0,797.0,1021.72,732.6
2017,5,1,9,45,943.5,87.0,0.85,20.5,832.5,1026.77,733.96
2017,5,1,10,0,957.0,85.0,0.9,21.0,868.0,1028.34,733.37
2017,5,1,10,15,962.5,86.0,0.9,21.5,896.0,1021.91,726.98
2017,5,1,10,30,968.0,87.0,0.9,22.0,924.0,1011.89,718.66
2017,5,1,10,45,970.5,88.5,0.95,22.5,944.5,996.03,707.94
2017,5,1,11,0,973.0,90.0,1.0,23.0,965.0,976.72,695.22
2017,5,1,11,15,975.5,90.0,1.0,23.0,978.0,952.56,679.97
2017,5,1,11,30,978.0,90.0,1.0,23.0,991.0,925.2,662.79
2017,5,1,11,45,977.5,91.5,1.0,23.5,995.5,893.69,641.75
2017,5,1,12,0,977.0,93.0,1.0,24.0,1000.0,859.37,618.95
2017,5,1,12,15,977.0,93.0,1.0,24.0,997.5,821.44,594.94
2017,5,1,12,30,977.0,93.0,1.0,24.0,995.0,781.05,569.16
2017,5,1,12,45,965.0,98.5,1.05,24.0,981.5,735.03,538.28
2017,5,1,13,0,953.0,104.0,1.1,24.0,968.0,687.72,505.08
2017,5,1,13,15,949.5,103.5,1.15,24.0,949.5,639.47,470.3
2017,5,1,13,30,946.0,103.0,1.2,24.0,931.0,589.84,433.35
2017,5,1,13,45,938.5,102.5,1.25,24.0,904.5,537.1,392.91
2017,5,1,14,0,931.0,102.0,1.3,24.0,878.0,483.78,350.64
2017,5,1,14,15,923.0,100.5,1.3,23.5,845.0,429.15,306.46
2017,5,1,14,30,915.0,99.0,1.3,23.0,812.0,374.45,260.91
2017,5,1,14,45,903.5,97.5,1.35,23.0,772.5,318.95,213.67
2017,5,1,15,0,892.0,96.0,1.4,23.0,733.0,264.17,167.21
2017,5,1,15,15,878.0,94.0,1.3,22.5,688.5,209.57,123.16
2017,5,1,15,30,864.0,92.0,1.2,22.0,644.0,156.38,85.25
2017,5,1,15,45,846.5,88.5,1.2,22.0,595.5,103.6,57.8
2017,5,1,16,0,829.0,85.0,1.2,22.0,547.0,59.24,45.05
2017,5,1,16,15,804.5,82.0,1.15,21.5,495.0,58.61,44.84
2017,5,1,16,30,780.0,79.0,1.1,21.0,443.0,57.94,44.53
2017,5,1,16,45,748.5,74.0,1.05,20.5,390.0,55.63,42.8
2017,5,1,17,0,717.0,69.0,1.0,20.0,337.0,53.2,40.92
2017,5,1,17,15,670.0,64.0,0.95,19.0,283.5,50.57,38.89
2017,5,1,17,30,623.0,59.0,0.9,18.0,230.0,43.75,33.07
2017,5,1,17,45,553.5,52.0,0.85,17.0,179.5,39.53,29.36
2017,5,1,18,0,484.0,45.0,0.8,16.0,129.0,35.2,25.35
2017,5,1,18,15,366.5,35.0,0.75,15.0,86.0,27.97,18.5
2017,5,1,18,30,249.0,25.0,0.7,14.0,43.0,20.51,9.13
2017,5,1,18,45,124.5,12.5,0.7,13.5,21.5,11.37,0.0
2017,5,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,11.5,12.5,11.37,0.0
2017,5,2,5,30,0.0,25.0,0.5,12.0,25.0,31.21,0.0
2017,5,2,5,45,207.5,33.0,0.55,13.0,63.5,210.0,162.94
2017,5,2,6,0,415.0,41.0,0.6,14.0,102.0,369.92,299.73
2017,5,2,6,15,494.5,48.5,0.6,14.5,150.5,452.55,367.86
2017,5,2,6,30,574.0,56.0,0.6,15.0,199.0,540.26,435.57
2017,5,2,6,45,627.0,62.0,0.6,15.5,251.5,609.24,485.65
2017,5,2,7,0,680.0,68.0,0.6,16.0,304.0,680.09,534.59
2017,5,2,7,15,716.0,72.5,0.6,16.5,357.0,731.21,567.41
2017,5,2,7,30,752.0,77.0,0.6,17.0,410.0,786.85,602.29
2017,5,2,7,45,779.0,80.0,0.6,18.0,462.0,831.62,627.44
2017,5,2,8,0,806.0,83.0,0.6,19.0,514.0,874.83,650.89
2017,5,2,8,15,825.5,86.0,0.6,19.5,563.5,909.07,669.17
2017,5,2,8,30,845.0,89.0,0.6,20.0,613.0,931.13,679.51
2017,5,2,8,45,860.0,91.5,0.65,20.5,658.0,955.29,692.38
2017,5,2,9,0,875.0,94.0,0.7,21.0,703.0,976.56,703.38
2017,5,2,9,15,886.0,96.0,0.7,21.5,743.0,990.22,708.63
2017,5,2,9,30,897.0,98.0,0.7,22.0,783.0,1000.62,712.06
2017,5,2,9,45,911.0,96.5,0.75,22.5,818.5,1006.69,714.09
2017,5,2,10,0,925.0,95.0,0.8,23.0,854.0,1009.37,714.22
2017,5,2,10,15,930.5,96.5,0.8,23.0,881.5,1003.59,709.65
2017,5,2,10,30,936.0,98.0,0.8,23.0,909.0,994.3,703.21
2017,5,2,10,45,939.0,99.0,0.85,23.5,929.0,978.7,692.72
2017,5,2,11,0,942.0,100.0,0.9,24.0,949.0,959.76,680.33
2017,5,2,11,15,944.5,100.5,0.85,24.0,962.0,936.64,664.85
2017,5,2,11,30,947.0,101.0,0.8,24.0,975.0,910.4,647.56
2017,5,2,11,45,947.0,102.0,0.8,24.5,979.5,879.56,627.12
2017,5,2,12,0,947.0,103.0,0.8,25.0,984.0,846.0,605.0
2017,5,2,12,15,946.0,102.5,0.8,25.0,980.5,807.81,581.02
2017,5,2,12,30,945.0,102.0,0.8,25.0,977.0,767.36,555.42
2017,5,2,12,45,934.0,107.0,0.85,25.0,963.5,722.74,525.56
2017,5,2,13,0,923.0,112.0,0.9,25.0,950.0,676.85,493.71
2017,5,2,13,15,918.5,111.5,0.9,25.0,931.5,629.33,459.37
2017,5,2,13,30,914.0,111.0,0.9,25.0,913.0,580.59,423.16
2017,5,2,13,45,907.0,110.0,0.95,25.0,886.5,529.24,384.32
2017,5,2,14,0,900.0,109.0,1.0,25.0,860.0,477.32,343.7
2017,5,2,14,15,891.5,107.5,1.0,24.5,827.5,424.1,301.17
2017,5,2,14,30,883.0,106.0,1.0,24.0,795.0,370.9,257.36
2017,5,2,14,45,871.0,104.5,1.05,24.0,756.0,316.96,211.96
2017,5,2,15,0,859.0,103.0,1.1,24.0,717.0,263.81,167.31
2017,5,2,15,15,844.5,100.5,1.1,23.5,673.5,210.56,124.71
2017,5,2,15,30,830.0,98.0,1.1,23.0,630.0,149.65,80.63
2017,5,2,15,45,811.0,95.0,1.1,23.0,582.0,98.66,53.61
2017,5,2,16,0,792.0,92.0,1.1,23.0,534.0,63.64,48.58
2017,5,2,16,15,767.5,88.5,1.05,22.5,483.5,62.89,48.26
2017,5,2,16,30,743.0,85.0,1.0,22.0,433.0,62.07,47.86
2017,5,2,16,45,710.0,80.0,1.0,21.5,381.0,59.96,46.32
2017,5,2,17,0,677.0,75.0,1.0,21.0,329.0,52.56,40.18
2017,5,2,17,15,630.0,69.5,0.95,20.0,277.0,50.04,38.27
2017,5,2,17,30,583.0,64.0,0.9,19.0,225.0,47.44,36.16
2017,5,2,17,45,514.0,56.0,0.85,18.5,176.0,42.6,31.86
2017,5,2,18,0,445.0,48.0,0.8,18.0,127.0,37.59,27.21
2017,5,2,18,15,331.5,37.0,0.75,17.0,85.0,29.59,19.76
2017,5,2,18,30,218.0,26.0,0.7,16.0,43.0,21.29,10.08
2017,5,2,18,45,109.0,13.0,0.7,15.5,21.5,11.82,0.0
2017,5,2,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,15,75.5,9.5,0.5,13.5,13.0,49.97,0.0
2017,5,3,5,30,151.0,19.0,0.4,14.0,26.0,135.78,19.24
2017,5,3,5,45,280.0,30.5,0.35,15.0,65.0,255.04,197.26
2017,5,3,6,0,409.0,42.0,0.3,16.0,104.0,367.77,294.33
2017,5,3,6,15,488.0,50.0,0.3,16.5,152.5,450.64,361.7
2017,5,3,6,30,567.0,58.0,0.3,17.0,201.0,538.56,428.23
2017,5,3,6,45,620.0,63.5,0.3,17.5,253.0,606.7,476.63
2017,5,3,7,0,673.0,69.0,0.3,18.0,305.0,676.67,523.98
2017,5,3,7,15,709.0,73.5,0.25,18.5,358.0,727.53,555.16
2017,5,3,7,30,745.0,78.0,0.2,19.0,411.0,783.0,588.37
2017,5,3,7,45,771.5,81.5,0.15,20.0,462.5,827.78,612.09
2017,5,3,8,0,798.0,85.0,0.1,21.0,514.0,871.01,634.16
2017,5,3,8,15,817.0,88.0,0.15,21.5,562.5,904.6,652.25
2017,5,3,8,30,836.0,91.0,0.2,22.0,611.0,925.95,662.74
2017,5,3,8,45,850.5,93.5,0.25,22.5,655.5,949.48,674.85
2017,5,3,9,0,865.0,96.0,0.3,23.0,700.0,970.14,685.2
2017,5,3,9,15,876.0,98.0,0.3,23.5,739.5,983.71,690.25
2017,5,3,9,30,887.0,100.0,0.3,24.0,779.0,994.06,693.55
2017,5,3,9,45,905.0,96.5,0.35,25.0,815.5,1001.84,695.23
2017,5,3,10,0,923.0,93.0,0.4,26.0,852.0,1006.28,695.09
2017,5,3,10,15,928.5,94.0,0.45,26.0,879.0,1000.03,691.49
2017,5,3,10,30,934.0,95.0,0.5,26.0,906.0,990.32,686.11
2017,5,3,10,45,937.0,96.0,0.55,26.5,926.0,974.83,676.06
2017,5,3,11,0,940.0,97.0,0.6,27.0,946.0,956.02,664.15
2017,5,3,11,15,942.0,97.5,0.6,27.0,958.5,932.59,649.78
2017,5,3,11,30,944.0,98.0,0.6,27.0,971.0,906.08,633.61
2017,5,3,11,45,943.5,99.0,0.65,27.5,975.0,875.02,614.34
2017,5,3,12,0,943.0,100.0,0.7,28.0,979.0,841.28,593.33
2017,5,3,12,15,942.5,99.5,0.7,28.0,976.0,803.71,570.1
2017,5,3,12,30,942.0,99.0,0.7,28.0,973.0,763.85,545.25
2017,5,3,12,45,935.5,101.0,0.75,28.0,961.0,719.95,516.56
2017,5,3,13,0,929.0,103.0,0.8,28.0,949.0,674.52,485.58
2017,5,3,13,15,925.0,102.5,0.8,27.5,930.5,627.21,452.76
2017,5,3,13,30,921.0,102.0,0.8,27.0,912.0,578.62,417.91
2017,5,3,13,45,914.5,101.0,0.85,27.0,886.0,527.34,379.53
2017,5,3,14,0,908.0,100.0,0.9,27.0,860.0,475.44,339.32
2017,5,3,14,15,900.0,99.0,0.9,26.5,827.5,422.54,297.39
2017,5,3,14,30,892.0,98.0,0.9,26.0,795.0,369.58,254.11
2017,5,3,14,45,880.0,96.5,0.9,26.0,756.5,315.32,208.7
2017,5,3,15,0,868.0,95.0,0.9,26.0,718.0,261.85,164.05
2017,5,3,15,15,854.5,92.5,0.9,25.5,674.5,208.43,121.53
2017,5,3,15,30,841.0,90.0,0.9,25.0,631.0,156.38,84.48
2017,5,3,15,45,821.0,88.0,0.9,25.0,583.5,96.22,50.12
2017,5,3,16,0,801.0,86.0,0.9,25.0,536.0,59.47,44.65
2017,5,3,16,15,777.0,82.5,0.85,24.0,485.5,58.54,44.28
2017,5,3,16,30,753.0,79.0,0.8,23.0,435.0,57.54,43.79
2017,5,3,16,45,718.5,75.5,0.8,22.5,382.5,56.4,43.07
2017,5,3,17,0,684.0,72.0,0.8,22.0,330.0,50.33,38.09
2017,5,3,17,15,638.0,66.5,0.75,21.0,278.0,47.72,36.08
2017,5,3,17,30,592.0,61.0,0.7,20.0,226.0,45.0,33.89
2017,5,3,17,45,520.5,54.0,0.65,19.5,176.5,40.86,30.23
2017,5,3,18,0,449.0,47.0,0.6,19.0,127.0,36.62,26.29
2017,5,3,18,15,341.0,36.5,0.55,18.0,85.5,29.05,19.27
2017,5,3,18,30,233.0,26.0,0.5,17.0,44.0,21.2,10.38
2017,5,3,18,45,116.5,13.0,0.5,16.5,22.0,11.82,0.0
2017,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,4,5,15,70.5,10.0,0.6,12.5,14.0,47.81,0.0
2017,5,4,5,30,141.0,20.0,0.6,13.0,28.0,132.72,37.64
2017,5,4,5,45,262.5,32.5,0.65,13.5,66.5,246.51,193.65
2017,5,4,6,0,384.0,45.0,0.7,14.0,105.0,354.93,288.7
2017,5,4,6,15,462.0,54.0,0.7,14.5,153.0,437.74,357.49
2017,5,4,6,30,540.0,63.0,0.7,15.0,201.0,525.46,425.66
2017,5,4,6,45,593.5,69.0,0.7,15.5,252.5,593.95,475.65
2017,5,4,7,0,647.0,75.0,0.7,16.0,304.0,664.25,524.58
2017,5,4,7,15,683.0,80.0,0.7,16.5,356.0,719.46,560.62
2017,5,4,7,30,719.0,85.0,0.7,17.0,408.0,769.64,591.99
2017,5,4,7,45,745.0,89.5,0.75,18.0,459.0,814.63,618.57
2017,5,4,8,0,771.0,94.0,0.8,19.0,510.0,858.07,643.46
2017,5,4,8,15,790.5,97.5,0.8,19.5,558.0,892.25,662.08
2017,5,4,8,30,810.0,101.0,0.8,20.0,606.0,924.07,679.01
2017,5,4,8,45,823.5,104.5,0.85,20.5,650.0,947.45,691.34
2017,5,4,9,0,837.0,108.0,0.9,21.0,694.0,967.9,701.92
2017,5,4,9,15,848.5,110.0,0.9,21.0,733.5,971.22,702.14
2017,5,4,9,30,860.0,112.0,0.9,21.0,773.0,981.8,707.34
2017,5,4,9,45,877.5,109.0,0.95,21.5,809.0,989.59,710.44
2017,5,4,10,0,895.0,106.0,1.0,22.0,845.0,994.1,711.65
2017,5,4,10,15,901.5,107.5,1.0,22.0,872.5,989.35,707.66
2017,5,4,10,30,908.0,109.0,1.0,22.0,900.0,981.18,701.8
2017,5,4,10,45,912.5,110.0,1.0,22.5,920.5,967.23,691.18
2017,5,4,11,0,917.0,111.0,1.0,23.0,941.0,949.98,678.71
2017,5,4,11,15,920.0,112.0,1.0,23.0,954.0,928.17,664.81
2017,5,4,11,30,923.0,113.0,1.0,23.0,967.0,903.28,649.05
2017,5,4,11,45,923.5,113.5,1.0,23.0,972.0,872.91,629.81
2017,5,4,12,0,924.0,114.0,1.0,23.0,977.0,839.91,608.87
2017,5,4,12,15,924.0,114.0,1.0,23.0,975.0,803.6,585.67
2017,5,4,12,30,924.0,114.0,1.0,23.0,973.0,765.03,560.83
2017,5,4,12,45,886.0,136.5,1.0,23.0,952.5,717.12,526.93
2017,5,4,13,0,848.0,159.0,1.0,23.0,932.0,670.83,493.52
2017,5,4,13,15,844.0,158.0,1.0,23.0,914.5,624.83,460.12
2017,5,4,13,30,840.0,157.0,1.0,23.0,897.0,577.83,425.04
2017,5,4,13,45,830.0,157.0,1.0,23.0,871.0,527.87,386.82
2017,5,4,14,0,820.0,157.0,1.0,23.0,845.0,477.87,347.46
2017,5,4,14,15,811.0,155.0,0.95,23.0,813.5,426.89,306.04
2017,5,4,14,30,802.0,153.0,0.9,23.0,782.0,376.22,263.93
2017,5,4,14,45,792.5,148.5,0.9,23.0,745.0,324.04,220.31
2017,5,4,15,0,783.0,144.0,0.9,23.0,708.0,272.65,177.38
2017,5,4,15,15,767.5,140.5,0.9,22.5,665.0,214.55,131.3
2017,5,4,15,30,752.0,137.0,0.9,22.0,622.0,165.02,95.61
2017,5,4,15,45,735.5,131.0,0.9,21.5,576.0,115.74,68.02
2017,5,4,16,0,719.0,125.0,0.9,21.0,530.0,77.8,60.94
2017,5,4,16,15,679.5,115.5,0.9,20.5,470.0,73.96,58.09
2017,5,4,16,30,640.0,106.0,0.9,20.0,410.0,69.8,54.87
2017,5,4,16,45,618.5,102.5,0.9,19.5,368.0,69.92,55.29
2017,5,4,17,0,597.0,99.0,0.9,19.0,326.0,70.06,55.71
2017,5,4,17,15,545.0,91.0,0.85,18.0,274.0,66.39,52.87
2017,5,4,17,30,493.0,83.0,0.8,17.0,222.0,62.55,49.75
2017,5,4,17,45,425.5,71.5,0.8,16.5,173.5,53.51,41.76
2017,5,4,18,0,358.0,60.0,0.8,16.0,125.0,45.66,34.57
2017,5,4,18,15,253.5,45.5,0.75,15.0,84.0,35.11,24.81
2017,5,4,18,30,149.0,31.0,0.7,14.0,43.0,24.24,13.25
2017,5,4,18,45,74.5,15.5,0.7,13.5,21.5,14.1,0.0
2017,5,4,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
