Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,5,5,15,1.0,10.0,1.15,9.0,10.0,9.65,0.0
2017,5,5,5,30,2.0,20.0,1.2,9.0,20.0,20.55,3.34
2017,5,5,5,45,47.5,38.5,1.3,9.5,46.0,89.29,68.97
2017,5,5,6,0,93.0,57.0,1.4,10.0,72.0,143.43,118.22
2017,5,5,6,15,115.5,79.0,1.4,10.0,104.5,189.27,158.98
2017,5,5,6,30,138.0,101.0,1.4,10.0,137.0,235.39,198.97
2017,5,5,6,45,157.5,121.0,1.45,10.5,171.0,276.75,233.46
2017,5,5,7,0,177.0,141.0,1.5,11.0,205.0,318.75,267.41
2017,5,5,7,15,138.0,165.0,1.5,11.0,219.5,316.17,263.06
2017,5,5,7,30,99.0,189.0,1.5,11.0,234.0,293.78,242.85
2017,5,5,7,45,173.0,210.5,1.5,11.5,300.0,401.78,329.69
2017,5,5,8,0,247.0,232.0,1.5,12.0,366.0,513.84,415.25
2017,5,5,8,15,526.5,171.0,1.5,12.5,490.5,726.14,576.93
2017,5,5,8,30,806.0,110.0,1.5,13.0,615.0,931.95,716.09
2017,5,5,8,45,826.5,110.5,1.5,13.5,660.5,958.48,728.03
2017,5,5,9,0,847.0,111.0,1.5,14.0,706.0,982.21,740.34
2017,5,5,9,15,858.5,113.0,1.5,14.5,745.5,985.36,739.08
2017,5,5,9,30,870.0,115.0,1.5,15.0,785.0,995.87,743.1
2017,5,5,9,45,889.5,111.0,1.55,15.5,821.5,1004.47,746.66
2017,5,5,10,0,909.0,107.0,1.6,16.0,858.0,1009.76,748.21
2017,5,5,10,15,915.0,108.0,1.6,16.0,885.5,1003.83,743.28
2017,5,5,10,30,921.0,109.0,1.6,16.0,913.0,994.47,736.41
2017,5,5,10,45,925.0,110.5,1.6,16.0,933.5,980.33,726.59
2017,5,5,11,0,929.0,112.0,1.6,16.0,954.0,962.85,714.75
2017,5,5,11,15,931.5,112.5,1.6,16.0,967.0,939.82,699.37
2017,5,5,11,30,934.0,113.0,1.6,16.0,980.0,913.73,682.05
2017,5,5,11,45,933.0,114.5,1.6,16.5,984.5,882.71,660.24
2017,5,5,12,0,932.0,116.0,1.6,17.0,989.0,849.09,636.72
2017,5,5,12,15,932.0,116.0,1.6,16.5,986.0,812.49,613.47
2017,5,5,12,30,932.0,116.0,1.6,16.0,983.0,773.61,588.4
2017,5,5,12,45,922.5,120.0,1.6,16.0,970.5,729.49,556.19
2017,5,5,13,0,913.0,124.0,1.6,16.0,958.0,684.08,522.31
2017,5,5,13,15,909.5,123.0,1.6,16.0,940.0,637.19,486.62
2017,5,5,13,30,906.0,122.0,1.6,16.0,922.0,589.04,448.99
2017,5,5,13,45,899.0,121.5,1.65,16.0,896.5,538.48,408.71
2017,5,5,14,0,892.0,121.0,1.7,16.0,871.0,487.37,366.7
2017,5,5,14,15,885.0,119.5,1.7,15.5,839.5,435.16,323.02
2017,5,5,14,30,878.0,118.0,1.7,15.0,808.0,382.82,277.97
2017,5,5,14,45,862.0,118.5,1.75,15.0,769.0,329.45,231.18
2017,5,5,15,0,846.0,119.0,1.8,15.0,730.0,269.65,179.57
2017,5,5,15,15,833.0,116.5,1.8,14.5,687.5,216.82,135.22
2017,5,5,15,30,820.0,114.0,1.8,14.0,645.0,165.46,96.34
2017,5,5,15,45,785.0,117.0,1.85,14.0,594.5,118.53,70.46
2017,5,5,16,0,750.0,120.0,1.9,14.0,544.0,74.65,60.0
2017,5,5,16,15,724.5,115.5,1.95,13.5,493.5,74.24,60.03
2017,5,5,16,30,699.0,111.0,2.0,13.0,443.0,73.76,59.95
2017,5,5,16,45,643.0,110.0,2.05,12.5,388.0,75.63,61.95
2017,5,5,17,0,587.0,109.0,2.1,12.0,333.0,77.84,64.24
2017,5,5,17,15,535.0,100.5,2.05,11.5,281.0,74.1,61.17
2017,5,5,17,30,483.0,92.0,2.0,11.0,229.0,67.52,55.42
2017,5,5,17,45,390.0,82.0,2.0,10.5,178.0,61.13,49.64
2017,5,5,18,0,297.0,72.0,2.0,10.0,127.0,54.59,43.43
2017,5,5,18,15,199.0,54.0,1.95,9.5,86.0,42.38,31.84
2017,5,5,18,30,101.0,36.0,1.9,9.0,45.0,28.59,17.4
2017,5,5,18,45,50.5,18.0,1.9,9.0,22.5,16.37,0.0
2017,5,5,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.0,2.3,7.0,5.0,4.55,0.0
2017,5,6,5,30,0.0,10.0,2.3,7.0,10.0,8.78,0.0
2017,5,6,5,45,0.0,23.0,2.3,7.5,23.0,20.26,11.32
2017,5,6,6,0,0.0,36.0,2.3,8.0,36.0,31.76,21.78
2017,5,6,6,15,0.0,53.0,2.3,8.0,53.0,48.51,36.7
2017,5,6,6,30,0.0,70.0,2.3,8.0,70.0,65.3,51.54
2017,5,6,6,45,0.0,88.0,2.35,8.5,88.0,82.95,66.76
2017,5,6,7,0,0.0,106.0,2.4,9.0,106.0,100.35,81.46
2017,5,6,7,15,0.0,101.0,2.35,9.0,101.0,92.68,74.63
2017,5,6,7,30,0.0,96.0,2.3,9.0,96.0,86.43,69.03
2017,5,6,7,45,0.0,114.5,2.25,9.5,114.5,104.13,83.69
2017,5,6,8,0,0.0,133.0,2.2,10.0,133.0,121.78,98.03
2017,5,6,8,15,6.5,171.5,2.15,10.0,176.0,165.85,134.62
2017,5,6,8,30,13.0,210.0,2.1,10.0,219.0,210.19,170.72
2017,5,6,8,45,11.5,214.5,2.1,10.5,223.0,211.61,170.87
2017,5,6,9,0,10.0,219.0,2.1,11.0,227.0,213.22,171.33
2017,5,6,9,15,38.5,284.5,2.05,11.0,314.5,322.8,259.21
2017,5,6,9,30,67.0,350.0,2.0,11.0,402.0,418.45,333.03
2017,5,6,9,45,126.0,380.5,2.0,11.5,483.0,521.19,410.67
2017,5,6,10,0,185.0,411.0,2.0,12.0,564.0,604.36,471.42
2017,5,6,10,15,166.5,425.5,1.95,12.0,567.0,593.19,460.9
2017,5,6,10,30,148.0,440.0,1.9,12.0,570.0,581.38,450.77
2017,5,6,10,45,93.5,414.0,1.9,12.0,497.0,482.89,376.4
2017,5,6,11,0,39.0,388.0,1.9,12.0,424.0,401.2,313.56
2017,5,6,11,15,35.5,385.0,1.85,12.0,418.0,390.12,305.15
2017,5,6,11,30,32.0,382.0,1.8,12.0,412.0,379.24,296.54
2017,5,6,11,45,18.0,266.5,1.8,12.0,283.5,253.05,199.07
2017,5,6,12,0,4.0,151.0,1.8,12.0,155.0,137.67,107.42
2017,5,6,12,15,2.5,143.5,1.75,12.0,146.0,129.52,101.01
2017,5,6,12,30,1.0,136.0,1.7,12.0,137.0,121.52,94.51
2017,5,6,12,45,6.0,178.5,1.7,12.0,184.0,161.94,127.3
2017,5,6,13,0,11.0,221.0,1.7,12.0,231.0,201.23,158.7
2017,5,6,13,15,5.5,164.5,1.7,12.0,169.5,148.25,116.18
2017,5,6,13,30,0.0,108.0,1.7,12.0,108.0,95.75,73.68
2017,5,6,13,45,0.0,106.5,1.7,12.0,106.5,94.38,72.73
2017,5,6,14,0,0.0,105.0,1.7,12.0,105.0,93.03,71.72
2017,5,6,14,15,0.0,120.0,1.7,11.5,120.0,105.91,82.56
2017,5,6,14,30,0.0,135.0,1.7,11.0,135.0,118.54,93.23
2017,5,6,14,45,29.0,226.5,1.75,11.0,247.5,193.19,153.28
2017,5,6,15,0,58.0,318.0,1.8,11.0,360.0,258.37,204.2
2017,5,6,15,15,52.0,294.0,1.8,11.0,330.5,233.66,184.7
2017,5,6,15,30,46.0,270.0,1.8,11.0,301.0,210.04,166.6
2017,5,6,15,45,41.0,251.0,1.8,11.0,277.0,190.53,152.07
2017,5,6,16,0,36.0,232.0,1.8,11.0,253.0,172.47,145.5
2017,5,6,16,15,18.0,180.0,1.8,11.0,190.5,148.15,125.06
2017,5,6,16,30,0.0,128.0,1.8,11.0,128.0,109.04,91.42
2017,5,6,16,45,86.5,142.0,1.8,11.0,175.0,107.76,90.69
2017,5,6,17,0,173.0,156.0,1.8,11.0,222.0,116.2,98.44
2017,5,6,17,15,139.0,138.5,1.75,10.5,186.5,104.02,88.03
2017,5,6,17,30,105.0,121.0,1.7,10.0,151.0,91.51,77.12
2017,5,6,17,45,181.0,98.5,1.65,10.0,137.5,73.97,61.25
2017,5,6,18,0,257.0,76.0,1.6,10.0,124.0,58.56,47.0
2017,5,6,18,15,170.0,56.0,1.55,9.5,83.5,43.75,33.11
2017,5,6,18,30,83.0,36.0,1.5,9.0,43.0,28.6,17.75
2017,5,6,18,45,41.5,18.0,1.5,8.5,21.5,16.37,0.0
2017,5,6,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,5,15,46.0,12.5,0.75,8.0,15.5,36.86,0.0
2017,5,7,5,30,92.0,25.0,0.7,8.0,31.0,104.09,55.77
2017,5,7,5,45,189.0,42.0,0.7,8.5,68.5,211.83,171.58
2017,5,7,6,0,286.0,59.0,0.7,9.0,106.0,305.6,254.38
2017,5,7,6,15,362.0,72.0,0.65,9.5,153.0,386.26,322.51
2017,5,7,6,30,438.0,85.0,0.6,10.0,200.0,472.4,391.62
2017,5,7,6,45,491.0,94.5,0.55,10.5,250.5,539.96,442.58
2017,5,7,7,0,544.0,104.0,0.5,11.0,301.0,616.38,497.0
2017,5,7,7,15,584.0,111.5,0.45,11.5,352.5,675.78,536.34
2017,5,7,7,30,624.0,119.0,0.4,12.0,404.0,735.15,574.19
2017,5,7,7,45,654.0,125.0,0.4,12.5,454.5,783.2,603.65
2017,5,7,8,0,684.0,131.0,0.4,13.0,505.0,830.03,631.64
2017,5,7,8,15,706.5,136.0,0.35,13.5,553.0,866.96,651.42
2017,5,7,8,30,729.0,141.0,0.3,14.0,601.0,901.81,669.53
2017,5,7,8,45,745.5,145.0,0.3,14.5,645.0,927.25,682.31
2017,5,7,9,0,762.0,149.0,0.3,15.0,689.0,950.01,693.45
2017,5,7,9,15,776.0,152.5,0.25,15.5,728.0,960.17,695.6
2017,5,7,9,30,790.0,156.0,0.2,16.0,767.0,974.23,700.53
2017,5,7,9,45,626.5,242.0,0.15,16.5,739.5,904.3,652.26
2017,5,7,10,0,463.0,328.0,0.1,17.0,712.0,818.81,591.2
2017,5,7,10,15,390.0,371.5,0.05,17.5,702.5,767.82,555.07
2017,5,7,10,30,317.0,415.0,0.0,18.0,693.0,730.19,526.91
2017,5,7,10,45,594.5,280.5,0.0,18.5,816.5,856.7,614.9
2017,5,7,11,0,872.0,146.0,0.0,19.0,940.0,945.16,668.72
2017,5,7,11,15,876.0,146.5,0.0,19.0,953.0,924.13,653.81
2017,5,7,11,30,880.0,147.0,0.0,19.0,966.0,900.17,639.01
2017,5,7,11,45,886.0,144.5,0.05,19.5,973.0,872.42,621.04
2017,5,7,12,0,892.0,142.0,0.1,20.0,980.0,841.94,601.64
2017,5,7,12,15,892.0,142.0,0.15,20.0,978.0,806.38,580.2
2017,5,7,12,30,892.0,142.0,0.2,20.0,976.0,768.68,556.64
2017,5,7,12,45,890.5,141.0,0.25,20.0,965.5,727.17,529.15
2017,5,7,13,0,889.0,140.0,0.3,20.0,955.0,683.98,499.77
2017,5,7,13,15,885.0,139.0,0.4,20.0,937.0,637.79,468.05
2017,5,7,13,30,881.0,138.0,0.5,20.0,919.0,590.44,434.26
2017,5,7,13,45,872.5,138.0,0.6,20.0,892.5,540.65,397.33
2017,5,7,14,0,864.0,138.0,0.7,20.0,866.0,490.48,358.61
2017,5,7,14,15,854.5,136.0,0.75,19.5,833.5,433.45,313.79
2017,5,7,14,30,845.0,134.0,0.8,19.0,801.0,380.61,270.52
2017,5,7,14,45,828.0,134.0,0.9,19.0,761.0,327.66,225.99
2017,5,7,15,0,811.0,134.0,1.0,19.0,721.0,276.22,182.49
2017,5,7,15,15,794.5,130.5,1.05,18.5,677.0,224.0,139.93
2017,5,7,15,30,778.0,127.0,1.1,18.0,633.0,173.69,102.48
2017,5,7,15,45,745.5,127.0,1.15,18.0,583.0,118.84,69.27
2017,5,7,16,0,713.0,127.0,1.2,18.0,533.0,78.63,62.4
2017,5,7,16,15,684.0,122.0,1.2,17.5,482.5,78.08,62.34
2017,5,7,16,30,655.0,117.0,1.2,17.0,432.0,77.44,62.14
2017,5,7,16,45,603.5,114.0,1.25,16.5,378.0,78.08,63.05
2017,5,7,17,0,552.0,111.0,1.3,16.0,324.0,78.88,64.09
2017,5,7,17,15,500.5,101.5,1.25,15.0,273.0,72.77,59.13
2017,5,7,17,30,449.0,92.0,1.2,14.0,222.0,67.2,54.48
2017,5,7,17,45,372.5,80.5,1.15,13.5,173.5,59.8,47.89
2017,5,7,18,0,296.0,69.0,1.1,13.0,125.0,52.15,40.82
2017,5,7,18,15,206.0,51.5,1.0,12.5,85.0,39.52,29.07
2017,5,7,18,30,116.0,34.0,0.9,12.0,45.0,27.24,16.68
2017,5,7,18,45,58.0,17.0,0.85,11.5,22.5,13.94,0.0
2017,5,7,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,15,35.5,13.5,0.75,7.5,16.0,32.01,0.0
2017,5,8,5,30,71.0,27.0,0.7,8.0,32.0,96.05,55.67
2017,5,8,5,45,170.5,45.0,0.7,8.5,70.0,191.18,155.41
2017,5,8,6,0,270.0,63.0,0.7,9.0,108.0,300.42,250.3
2017,5,8,6,15,347.5,76.0,0.65,9.5,155.5,381.52,318.63
2017,5,8,6,30,425.0,89.0,0.6,10.0,203.0,468.25,388.2
2017,5,8,6,45,488.0,97.5,0.55,11.0,255.0,542.06,443.41
2017,5,8,7,0,551.0,106.0,0.5,12.0,307.0,625.18,501.6
2017,5,8,7,15,591.5,113.0,0.45,12.5,359.0,684.73,540.6
2017,5,8,7,30,632.0,120.0,0.4,13.0,411.0,744.2,578.19
2017,5,8,7,45,667.5,124.0,0.4,13.5,462.5,795.13,609.37
2017,5,8,8,0,703.0,128.0,0.4,14.0,514.0,845.0,639.08
2017,5,8,8,15,725.5,133.0,0.4,14.5,562.5,882.26,659.75
2017,5,8,8,30,748.0,138.0,0.4,15.0,611.0,917.38,678.87
2017,5,8,8,45,766.5,141.0,0.4,16.0,656.0,943.81,690.89
2017,5,8,9,0,785.0,144.0,0.4,17.0,701.0,961.06,697.1
2017,5,8,9,15,798.5,147.0,0.4,17.5,740.5,977.28,704.13
2017,5,8,9,30,812.0,150.0,0.4,18.0,780.0,990.35,709.27
2017,5,8,9,45,825.5,150.5,0.4,18.5,815.0,997.48,710.88
2017,5,8,10,0,839.0,151.0,0.4,19.0,850.0,1001.27,710.65
2017,5,8,10,15,846.5,152.5,0.45,19.0,877.5,996.87,708.11
2017,5,8,10,30,854.0,154.0,0.5,19.0,905.0,989.1,703.75
2017,5,8,10,45,858.5,156.0,0.55,19.5,925.0,975.66,694.72
2017,5,8,11,0,863.0,158.0,0.6,20.0,945.0,958.96,683.83
2017,5,8,11,15,866.0,158.5,0.65,20.0,957.5,936.29,670.57
2017,5,8,11,30,869.0,159.0,0.7,20.0,970.0,910.66,655.46
2017,5,8,11,45,869.0,160.0,0.75,20.5,974.5,880.16,635.97
2017,5,8,12,0,869.0,161.0,0.8,21.0,979.0,847.16,614.8
2017,5,8,12,15,868.5,161.0,0.8,21.0,976.0,810.58,591.51
2017,5,8,12,30,868.0,161.0,0.8,21.0,973.0,771.93,565.44
2017,5,8,12,45,879.0,151.5,0.85,21.0,966.0,728.78,536.64
2017,5,8,13,0,890.0,142.0,0.9,21.0,959.0,687.36,507.99
2017,5,8,13,15,886.0,140.5,0.95,21.0,941.0,640.77,474.57
2017,5,8,13,30,882.0,139.0,1.0,21.0,923.0,593.04,439.28
2017,5,8,13,45,881.0,135.0,1.05,21.0,898.5,543.97,401.8
2017,5,8,14,0,880.0,131.0,1.1,21.0,874.0,493.86,362.21
2017,5,8,14,15,872.0,129.0,1.1,20.5,842.0,441.6,320.13
2017,5,8,14,30,864.0,127.0,1.1,20.0,810.0,389.32,276.77
2017,5,8,14,45,850.5,125.5,1.15,20.0,771.5,329.26,226.48
2017,5,8,15,0,837.0,124.0,1.2,20.0,733.0,276.36,181.45
2017,5,8,15,15,822.5,121.0,1.15,19.5,689.5,223.52,138.0
2017,5,8,15,30,808.0,118.0,1.1,19.0,646.0,172.32,99.58
2017,5,8,15,45,781.0,117.5,1.1,19.0,597.0,124.0,71.47
2017,5,8,16,0,754.0,117.0,1.1,19.0,548.0,72.33,56.75
2017,5,8,16,15,728.0,112.5,1.05,18.5,497.5,71.83,56.72
2017,5,8,16,30,702.0,108.0,1.0,18.0,447.0,71.24,56.53
2017,5,8,16,45,665.5,102.5,1.0,17.5,394.5,69.75,55.56
2017,5,8,17,0,629.0,97.0,1.0,17.0,342.0,68.16,54.48
2017,5,8,17,15,580.5,89.5,0.9,16.0,289.5,64.8,51.9
2017,5,8,17,30,532.0,82.0,0.8,15.0,237.0,61.29,49.06
2017,5,8,17,45,469.0,71.0,0.75,14.5,187.5,54.51,43.04
2017,5,8,18,0,406.0,60.0,0.7,14.0,138.0,47.4,36.51
2017,5,8,18,15,303.0,47.0,0.7,13.0,95.5,36.22,26.19
2017,5,8,18,30,200.0,34.0,0.7,12.0,53.0,26.56,16.35
2017,5,8,18,45,100.0,17.0,0.7,11.5,26.5,13.4,0.0
2017,5,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,15,66.0,13.5,0.55,8.5,18.5,49.06,0.0
2017,5,9,5,30,132.0,27.0,0.5,9.0,37.0,145.32,91.96
2017,5,9,5,45,244.5,42.0,0.5,9.5,77.0,247.16,200.55
2017,5,9,6,0,357.0,57.0,0.5,10.0,117.0,351.74,290.78
2017,5,9,6,15,433.5,67.0,0.45,10.5,166.0,435.28,359.53
2017,5,9,6,30,510.0,77.0,0.4,11.0,215.0,523.04,427.67
2017,5,9,6,45,568.5,84.0,0.4,11.5,268.0,596.66,481.23
2017,5,9,7,0,627.0,91.0,0.4,12.0,321.0,672.17,533.66
2017,5,9,7,15,615.0,101.5,0.4,12.5,355.5,692.25,544.46
2017,5,9,7,30,603.0,112.0,0.4,13.0,390.0,709.44,553.55
2017,5,9,7,45,685.0,110.0,0.4,14.0,460.5,794.8,608.47
2017,5,9,8,0,767.0,108.0,0.4,15.0,531.0,875.44,656.84
2017,5,9,8,15,787.5,112.0,0.4,15.5,580.0,911.06,675.51
2017,5,9,8,30,808.0,116.0,0.4,16.0,629.0,944.3,693.07
2017,5,9,8,45,826.5,117.5,0.4,17.0,674.5,970.07,704.39
2017,5,9,9,0,845.0,119.0,0.4,18.0,720.0,992.98,713.91
2017,5,9,9,15,856.5,121.5,0.4,18.5,760.0,1007.06,719.32
2017,5,9,9,30,868.0,124.0,0.4,19.0,800.0,1007.01,716.28
2017,5,9,9,45,878.0,125.5,0.45,19.5,834.0,1012.06,717.96
2017,5,9,10,0,888.0,127.0,0.5,20.0,868.0,1013.76,717.64
2017,5,9,10,15,894.0,128.5,0.55,20.5,895.0,1008.16,713.06
2017,5,9,10,30,900.0,130.0,0.6,21.0,922.0,999.2,706.66
2017,5,9,10,45,906.5,129.5,0.65,21.5,942.5,985.39,697.44
2017,5,9,11,0,913.0,129.0,0.7,22.0,963.0,968.31,686.33
2017,5,9,11,15,915.0,130.0,0.7,22.0,975.5,945.39,671.97
2017,5,9,11,30,917.0,131.0,0.7,22.0,988.0,919.49,655.85
2017,5,9,11,45,919.5,130.0,0.75,22.5,993.0,889.39,636.81
2017,5,9,12,0,922.0,129.0,0.8,23.0,998.0,856.64,616.01
2017,5,9,12,15,921.5,128.5,0.85,23.0,995.0,819.52,593.4
2017,5,9,12,30,921.0,128.0,0.9,23.0,992.0,780.24,569.05
2017,5,9,12,45,912.5,131.5,0.95,23.0,979.5,736.75,539.59
2017,5,9,13,0,904.0,135.0,1.0,23.0,967.0,691.96,508.44
2017,5,9,13,15,900.0,134.0,1.0,23.0,949.0,645.27,474.65
2017,5,9,13,30,896.0,133.0,1.0,23.0,931.0,597.4,439.05
2017,5,9,13,45,888.0,133.0,1.05,23.0,905.0,547.3,401.13
2017,5,9,14,0,880.0,133.0,1.1,23.0,879.0,496.76,361.59
2017,5,9,14,15,872.0,131.0,1.1,22.5,846.5,444.53,319.93
2017,5,9,14,30,864.0,129.0,1.1,22.0,814.0,386.34,272.67
2017,5,9,14,45,850.5,128.0,1.1,22.0,775.5,332.74,227.42
2017,5,9,15,0,837.0,127.0,1.1,22.0,737.0,280.24,182.97
2017,5,9,15,15,822.0,124.0,1.1,21.5,693.5,227.33,139.89
2017,5,9,15,30,807.0,121.0,1.1,21.0,650.0,176.14,101.66
2017,5,9,15,45,787.0,117.5,1.1,20.5,602.0,126.15,71.96
2017,5,9,16,0,767.0,114.0,1.1,20.0,554.0,70.8,55.2
2017,5,9,16,15,741.5,109.5,1.05,19.0,503.0,69.81,54.86
2017,5,9,16,30,716.0,105.0,1.0,18.0,452.0,69.12,54.7
2017,5,9,16,45,681.5,99.5,0.95,17.5,399.5,67.54,53.64
2017,5,9,17,0,647.0,94.0,0.9,17.0,347.0,65.84,52.45
2017,5,9,17,15,599.0,87.0,0.85,16.0,294.5,62.78,50.11
2017,5,9,17,30,551.0,80.0,0.8,15.0,242.0,59.57,47.54
2017,5,9,17,45,481.5,70.5,0.75,14.5,192.0,53.99,42.59
2017,5,9,18,0,412.0,61.0,0.7,14.0,142.0,48.18,37.22
2017,5,9,18,15,309.0,48.0,0.65,13.0,98.5,36.97,26.89
2017,5,9,18,30,206.0,35.0,0.6,12.0,55.0,27.32,17.18
2017,5,9,18,45,103.0,17.5,0.6,11.5,27.5,13.78,0.0
2017,5,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,5,15,69.5,14.0,0.8,9.0,19.5,51.56,0.0
2017,5,10,5,30,139.0,28.0,0.8,9.0,39.0,152.37,101.34
2017,5,10,5,45,249.5,42.5,0.8,9.5,79.5,251.03,204.8
2017,5,10,6,0,360.0,57.0,0.8,10.0,120.0,353.96,294.1
2017,5,10,6,15,434.5,67.5,0.8,10.0,168.5,437.22,364.11
2017,5,10,6,30,509.0,78.0,0.8,10.0,217.0,524.08,433.65
2017,5,10,6,45,561.5,85.5,0.8,10.5,269.0,593.48,485.02
2017,5,10,7,0,614.0,93.0,0.8,11.0,321.0,664.41,535.24
2017,5,10,7,15,602.5,104.0,0.75,11.5,355.5,685.08,546.28
2017,5,10,7,30,591.0,115.0,0.7,12.0,390.0,702.91,555.39
2017,5,10,7,45,397.5,178.5,0.7,12.5,373.0,604.96,478.73
2017,5,10,8,0,204.0,242.0,0.7,13.0,356.0,467.6,370.88
2017,5,10,8,15,407.5,209.0,0.7,13.5,460.5,659.15,515.49
2017,5,10,8,30,611.0,176.0,0.7,14.0,565.0,829.14,631.94
2017,5,10,8,45,507.5,233.0,0.7,14.5,571.5,787.44,596.12
2017,5,10,9,0,404.0,290.0,0.7,15.0,578.0,729.93,551.99
2017,5,10,9,15,631.5,207.5,0.7,15.5,686.5,886.57,660.9
2017,5,10,9,30,859.0,125.0,0.7,16.0,795.0,1010.84,735.77
2017,5,10,9,45,877.0,121.5,0.75,16.5,831.0,1007.58,730.2
2017,5,10,10,0,895.0,118.0,0.8,17.0,867.0,1011.99,731.65
2017,5,10,10,15,733.5,220.0,0.8,17.0,847.0,965.47,701.28
2017,5,10,10,30,572.0,322.0,0.8,17.0,827.0,893.28,651.13
2017,5,10,10,45,539.5,347.5,0.85,17.5,832.5,870.36,635.11
2017,5,10,11,0,507.0,373.0,0.9,18.0,838.0,845.45,617.08
2017,5,10,11,15,714.0,248.5,0.9,18.0,912.0,893.64,654.04
2017,5,10,11,30,921.0,124.0,0.9,18.0,986.0,917.49,669.07
2017,5,10,11,45,692.5,265.5,0.95,18.0,915.5,834.98,613.53
2017,5,10,12,0,464.0,407.0,1.0,18.0,845.0,746.01,549.48
2017,5,10,12,15,455.0,404.5,1.0,18.0,833.5,710.52,525.89
2017,5,10,12,30,446.0,402.0,1.0,18.0,822.0,674.75,501.15
2017,5,10,12,45,480.5,388.5,1.05,18.0,836.0,659.81,491.5
2017,5,10,13,0,515.0,375.0,1.1,18.0,850.0,641.56,478.86
2017,5,10,13,15,703.0,254.0,1.1,18.0,888.5,623.88,467.88
2017,5,10,13,30,891.0,133.0,1.1,18.0,927.0,595.99,447.61
2017,5,10,13,45,711.5,225.5,1.1,18.0,848.5,526.72,394.28
2017,5,10,14,0,532.0,318.0,1.1,18.0,770.0,477.28,356.07
2017,5,10,14,15,535.0,300.0,1.1,18.0,740.0,431.71,320.13
2017,5,10,14,30,538.0,282.0,1.1,18.0,710.0,385.95,283.1
2017,5,10,14,45,686.5,203.0,1.1,18.0,722.0,336.12,238.24
2017,5,10,15,0,835.0,124.0,1.1,18.0,734.0,279.23,185.29
2017,5,10,15,15,647.5,181.0,1.1,17.5,637.0,231.54,152.73
2017,5,10,15,30,460.0,238.0,1.1,17.0,540.0,209.82,144.46
2017,5,10,15,45,508.0,202.5,1.1,17.0,513.5,160.69,109.13
2017,5,10,16,0,556.0,167.0,1.1,17.0,487.0,107.51,87.19
2017,5,10,16,15,535.0,156.5,1.05,16.5,441.5,101.49,82.62
2017,5,10,16,30,514.0,146.0,1.0,16.0,396.0,96.96,79.19
2017,5,10,16,45,578.5,119.5,1.0,15.5,371.0,81.63,66.33
2017,5,10,17,0,643.0,93.0,1.0,15.0,346.0,64.93,52.05
2017,5,10,17,15,595.5,86.0,0.95,14.5,293.5,61.83,49.58
2017,5,10,17,30,548.0,79.0,0.9,14.0,241.0,58.59,46.86
2017,5,10,17,45,481.0,70.0,0.85,13.5,191.5,53.41,42.27
2017,5,10,18,0,414.0,61.0,0.8,13.0,142.0,48.04,37.27
2017,5,10,18,15,314.0,48.0,0.75,12.5,99.0,36.94,26.96
2017,5,10,18,30,214.0,35.0,0.7,12.0,56.0,27.3,17.32
2017,5,10,18,45,107.0,17.5,0.65,11.5,28.0,13.77,0.0
2017,5,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,15,62.0,14.5,0.45,10.0,19.5,47.91,0.0
2017,5,11,5,30,124.0,29.0,0.4,10.0,39.0,146.1,99.91
2017,5,11,5,45,227.0,44.5,0.4,10.5,78.5,239.48,194.22
2017,5,11,6,0,330.0,60.0,0.4,11.0,118.0,337.76,278.41
2017,5,11,6,15,403.0,71.5,0.4,11.0,166.0,416.53,343.94
2017,5,11,6,30,476.0,83.0,0.4,11.0,214.0,500.43,410.59
2017,5,11,6,45,252.5,110.5,0.45,11.5,181.5,352.8,291.2
2017,5,11,7,0,29.0,138.0,0.5,12.0,149.0,174.11,141.5
2017,5,11,7,15,171.0,159.0,0.5,12.0,237.5,335.78,276.93
2017,5,11,7,30,313.0,180.0,0.5,12.0,326.0,507.07,409.3
2017,5,11,7,45,191.5,208.0,0.5,12.5,300.5,415.04,332.67
2017,5,11,8,0,70.0,236.0,0.5,13.0,275.0,316.07,251.9
2017,5,11,8,15,52.0,244.5,0.5,13.0,275.0,304.82,242.48
2017,5,11,8,30,34.0,253.0,0.5,13.0,275.0,293.33,232.19
2017,5,11,8,45,87.0,295.5,0.55,13.5,356.5,390.24,307.05
2017,5,11,9,0,140.0,338.0,0.6,14.0,438.0,505.15,391.07
2017,5,11,9,15,479.0,241.0,0.6,14.5,611.0,765.32,580.89
2017,5,11,9,30,818.0,144.0,0.6,15.0,784.0,991.95,726.26
2017,5,11,9,45,851.5,132.5,0.65,15.5,823.5,1005.8,729.75
2017,5,11,10,0,885.0,121.0,0.7,16.0,863.0,1006.08,728.38
2017,5,11,10,15,891.5,122.0,0.7,16.5,890.0,1000.66,722.67
2017,5,11,10,30,898.0,123.0,0.7,17.0,917.0,991.89,715.11
2017,5,11,10,45,693.0,251.0,0.75,17.5,872.0,923.22,670.5
2017,5,11,11,0,488.0,379.0,0.8,18.0,827.0,834.11,606.87
2017,5,11,11,15,506.5,367.5,0.8,18.0,838.0,819.57,598.56
2017,5,11,11,30,525.0,356.0,0.8,18.0,849.0,802.53,587.54
2017,5,11,11,45,728.0,235.5,0.85,18.5,922.5,838.33,615.65
2017,5,11,12,0,931.0,115.0,0.9,19.0,996.0,853.59,625.73
2017,5,11,12,15,930.5,115.0,0.95,19.0,993.0,816.93,602.27
2017,5,11,12,30,930.0,115.0,1.0,19.0,990.0,778.07,577.71
2017,5,11,12,45,925.0,116.5,1.05,19.0,978.5,735.32,548.6
2017,5,11,13,0,920.0,118.0,1.1,19.0,967.0,691.02,517.17
2017,5,11,13,15,916.0,117.0,1.15,19.0,948.5,643.96,482.89
2017,5,11,13,30,912.0,116.0,1.2,19.0,930.0,595.7,446.63
2017,5,11,13,45,910.0,112.5,1.25,19.0,905.5,545.48,407.74
2017,5,11,14,0,908.0,109.0,1.3,19.0,881.0,494.27,366.73
2017,5,11,14,15,900.5,107.5,1.35,18.5,849.0,441.56,323.87
2017,5,11,14,30,893.0,106.0,1.4,18.0,817.0,388.77,279.51
2017,5,11,14,45,883.5,103.5,1.45,17.5,779.0,334.78,233.23
2017,5,11,15,0,874.0,101.0,1.5,17.0,741.0,281.35,187.02
2017,5,11,15,15,861.0,99.0,1.55,16.5,698.0,228.37,142.4
2017,5,11,15,30,848.0,97.0,1.6,16.0,655.0,176.68,102.33
2017,5,11,15,45,557.0,171.5,1.65,16.0,527.5,143.35,93.84
2017,5,11,16,0,266.0,246.0,1.7,16.0,400.0,162.74,134.57
2017,5,11,16,15,226.0,227.0,1.7,15.5,349.5,160.73,133.53
2017,5,11,16,30,186.0,208.0,1.7,15.0,299.0,148.95,124.21
2017,5,11,16,45,445.5,142.0,1.7,14.5,327.0,95.99,79.09
2017,5,11,17,0,705.0,76.0,1.7,14.0,355.0,57.89,46.01
2017,5,11,17,15,662.0,70.5,1.65,13.5,302.5,50.19,39.42
2017,5,11,17,30,619.0,65.0,1.6,13.0,250.0,47.57,37.21
2017,5,11,17,45,554.0,58.5,1.6,12.5,199.5,43.95,33.97
2017,5,11,18,0,489.0,52.0,1.6,12.0,149.0,40.24,30.48
2017,5,11,18,15,391.0,42.0,1.5,11.5,105.0,33.25,23.84
2017,5,11,18,30,293.0,32.0,1.4,11.0,61.0,26.02,16.43
2017,5,11,18,45,146.5,16.0,1.35,11.0,30.5,12.79,0.0
2017,5,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,5,15,109.0,14.0,1.3,8.0,22.5,73.94,0.0
2017,5,12,5,30,218.0,28.0,1.4,8.0,45.0,202.25,145.57
2017,5,12,5,45,333.5,39.5,1.5,8.5,87.5,303.41,250.63
2017,5,12,6,0,449.0,51.0,1.6,9.0,130.0,411.55,345.22
2017,5,12,6,15,522.0,58.5,1.7,9.5,180.5,492.38,413.48
2017,5,12,6,30,595.0,66.0,1.8,10.0,231.0,577.3,481.03
2017,5,12,6,45,369.5,108.5,1.9,10.5,218.0,462.38,387.32
2017,5,12,7,0,144.0,151.0,2.0,11.0,205.0,303.58,253.68
2017,5,12,7,15,164.5,174.0,2.05,11.0,244.5,349.94,291.83
2017,5,12,7,30,185.0,197.0,2.1,11.0,284.0,396.5,328.43
2017,5,12,7,45,198.5,220.0,2.15,11.5,323.0,436.62,358.39
2017,5,12,8,0,212.0,243.0,2.2,12.0,362.0,476.26,387.4
2017,5,12,8,15,138.0,260.0,2.2,12.0,340.0,423.94,342.89
2017,5,12,8,30,64.0,277.0,2.2,12.0,318.0,350.4,282.03
2017,5,12,8,45,477.0,191.0,2.25,12.5,530.5,710.17,567.21
2017,5,12,9,0,890.0,105.0,2.3,13.0,743.0,1012.9,776.53
2017,5,12,9,15,473.0,225.5,2.25,13.0,566.5,742.51,580.14
2017,5,12,9,30,56.0,346.0,2.2,13.0,390.0,402.59,316.09
2017,5,12,9,45,499.0,226.0,2.2,13.5,643.5,757.92,593.67
2017,5,12,10,0,942.0,106.0,2.2,14.0,897.0,1046.92,788.98
2017,5,12,10,15,948.0,107.0,2.2,14.0,925.0,1040.73,780.47
2017,5,12,10,30,954.0,108.0,2.2,14.0,953.0,1031.03,773.26
2017,5,12,10,45,958.5,109.0,2.2,14.5,973.5,1016.42,761.55
2017,5,12,11,0,963.0,110.0,2.2,15.0,994.0,998.39,747.77
2017,5,12,11,15,965.5,110.5,2.2,15.0,1007.0,974.74,731.79
2017,5,12,11,30,968.0,111.0,2.2,15.0,1020.0,947.97,713.8
2017,5,12,11,45,967.5,112.0,2.25,15.0,1024.5,916.14,692.91
2017,5,12,12,0,967.0,113.0,2.3,15.0,1029.0,881.64,670.09
2017,5,12,12,15,966.0,113.0,2.3,15.0,1026.0,843.38,644.1
2017,5,12,12,30,965.0,113.0,2.3,15.0,1023.0,802.86,616.38
2017,5,12,12,45,960.0,114.5,2.35,15.0,1011.0,758.76,584.81
2017,5,12,13,0,955.0,116.0,2.4,15.0,999.0,713.03,550.59
2017,5,12,13,15,951.0,115.0,2.45,15.0,980.0,664.46,513.42
2017,5,12,13,30,947.0,114.0,2.5,15.0,961.0,614.62,474.23
2017,5,12,13,45,940.5,113.5,2.55,15.0,934.5,562.83,432.38
2017,5,12,14,0,934.0,113.0,2.6,15.0,908.0,510.39,388.73
2017,5,12,14,15,926.0,111.5,2.6,14.5,875.5,456.15,342.98
2017,5,12,14,30,918.0,110.0,2.6,14.0,843.0,401.85,295.85
2017,5,12,14,45,906.5,108.5,2.65,14.0,803.5,346.68,246.78
2017,5,12,15,0,895.0,107.0,2.7,14.0,764.0,292.22,198.23
2017,5,12,15,15,881.5,104.5,2.7,13.5,720.0,237.64,151.29
2017,5,12,15,30,868.0,102.0,2.7,13.0,676.0,175.41,101.74
2017,5,12,15,45,847.5,100.5,2.7,13.0,627.0,123.61,68.46
2017,5,12,16,0,827.0,99.0,2.7,13.0,578.0,74.44,60.0
2017,5,12,16,15,803.5,95.0,2.65,12.5,526.0,67.0,53.84
2017,5,12,16,30,780.0,91.0,2.6,12.0,474.0,65.98,53.24
2017,5,12,16,45,744.5,87.5,2.6,12.0,420.0,65.17,52.73
2017,5,12,17,0,709.0,84.0,2.6,12.0,366.0,58.45,46.91
2017,5,12,17,15,664.0,78.5,2.55,11.5,312.5,56.18,45.11
2017,5,12,17,30,619.0,73.0,2.5,11.0,259.0,53.83,43.14
2017,5,12,17,45,548.0,66.0,2.45,10.5,207.0,50.05,39.75
2017,5,12,18,0,477.0,59.0,2.4,10.0,155.0,46.2,36.1
2017,5,12,18,15,372.5,48.0,2.3,9.5,110.0,38.53,28.76
2017,5,12,18,30,268.0,37.0,2.2,9.0,65.0,28.91,19.16
2017,5,12,18,45,134.0,18.5,2.15,9.0,32.5,14.55,0.0
2017,5,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,109.0,15.0,1.75,6.5,24.0,74.99,0.0
2017,5,13,5,30,218.0,30.0,1.8,7.0,48.0,207.05,153.02
2017,5,13,5,45,340.0,41.0,1.85,7.5,92.0,309.64,257.59
2017,5,13,6,0,462.0,52.0,1.9,8.0,136.0,422.28,356.28
2017,5,13,6,15,534.0,60.0,1.9,8.0,186.5,503.64,425.58
2017,5,13,6,30,606.0,68.0,1.9,8.0,237.0,589.0,494.17
2017,5,13,6,45,660.5,72.5,1.95,8.5,291.5,659.09,547.16
2017,5,13,7,0,715.0,77.0,2.0,9.0,346.0,730.78,599.2
2017,5,13,7,15,748.5,81.5,1.95,9.5,400.0,780.38,632.11
2017,5,13,7,30,782.0,86.0,1.9,10.0,454.0,834.79,667.51
2017,5,13,7,45,808.0,89.0,1.9,10.5,506.5,879.37,695.28
2017,5,13,8,0,834.0,92.0,1.9,11.0,559.0,922.23,721.31
2017,5,13,8,15,852.5,95.0,1.85,11.5,608.5,955.86,739.86
2017,5,13,8,30,871.0,98.0,1.8,12.0,658.0,976.76,749.54
2017,5,13,8,45,885.5,100.0,1.75,12.5,703.5,999.88,760.8
2017,5,13,9,0,900.0,102.0,1.7,13.0,749.0,1020.06,769.96
2017,5,13,9,15,910.5,104.0,1.65,13.0,789.0,1033.12,775.87
2017,5,13,9,30,921.0,106.0,1.6,13.0,829.0,1042.86,779.77
2017,5,13,9,45,931.0,106.5,1.55,13.5,863.5,1047.04,778.76
2017,5,13,10,0,941.0,107.0,1.5,14.0,898.0,1047.76,775.72
2017,5,13,10,15,946.0,108.0,1.5,14.0,925.5,1040.61,770.07
2017,5,13,10,30,951.0,109.0,1.5,14.0,953.0,1029.98,762.44
2017,5,13,10,45,954.5,110.0,1.5,14.5,972.5,1014.48,750.44
2017,5,13,11,0,958.0,111.0,1.5,15.0,992.0,995.62,736.46
2017,5,13,11,15,960.0,111.5,1.55,15.0,1004.5,971.67,721.39
2017,5,13,11,30,962.0,112.0,1.6,15.0,1017.0,944.63,704.3
2017,5,13,11,45,960.0,113.5,1.65,15.5,1020.5,912.2,682.28
2017,5,13,12,0,958.0,115.0,1.7,16.0,1024.0,877.19,658.49
2017,5,13,12,15,957.0,115.0,1.75,16.0,1021.0,839.27,633.78
2017,5,13,12,30,956.0,115.0,1.8,16.0,1018.0,799.12,607.28
2017,5,13,12,45,948.0,118.5,1.9,16.0,1005.0,755.0,576.62
2017,5,13,13,0,940.0,122.0,2.0,16.0,992.0,709.45,543.38
2017,5,13,13,15,936.0,121.0,2.05,15.5,973.5,661.55,508.18
2017,5,13,13,30,932.0,120.0,2.1,15.0,955.0,612.41,470.84
2017,5,13,13,45,927.0,118.5,2.15,15.0,929.0,561.33,429.91
2017,5,13,14,0,922.0,117.0,2.2,15.0,903.0,509.49,387.1
2017,5,13,14,15,914.5,115.0,2.2,14.5,870.5,455.73,342.05
2017,5,13,14,30,907.0,113.0,2.2,14.0,838.0,401.86,295.59
2017,5,13,14,45,897.5,111.0,2.25,14.0,799.5,347.53,247.42
2017,5,13,15,0,888.0,109.0,2.3,14.0,761.0,293.71,199.52
2017,5,13,15,15,874.5,106.5,2.3,13.5,717.5,239.53,153.0
2017,5,13,15,30,861.0,104.0,2.3,13.0,674.0,177.78,103.76
2017,5,13,15,45,843.5,101.0,2.3,13.0,625.5,125.55,69.6
2017,5,13,16,0,826.0,98.0,2.3,13.0,577.0,75.62,51.29
2017,5,13,16,15,803.0,94.0,2.3,12.5,526.0,66.18,53.1
2017,5,13,16,30,780.0,90.0,2.3,12.0,475.0,65.13,52.48
2017,5,13,16,45,747.5,86.0,2.3,12.0,421.5,63.92,51.6
2017,5,13,17,0,715.0,82.0,2.3,12.0,368.0,56.93,45.55
2017,5,13,17,15,671.0,76.5,2.25,11.5,314.5,54.6,43.69
2017,5,13,17,30,627.0,71.0,2.2,11.0,261.0,52.17,41.65
2017,5,13,17,45,558.0,64.5,2.15,10.5,209.5,48.73,38.57
2017,5,13,18,0,489.0,58.0,2.1,10.0,158.0,45.24,35.25
2017,5,13,18,15,387.5,47.5,2.0,9.5,112.5,37.99,28.31
2017,5,13,18,30,286.0,37.0,1.9,9.0,67.0,30.49,20.64
2017,5,13,18,45,143.0,18.5,1.8,8.5,33.5,14.54,0.53
2017,5,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,97.5,16.0,1.3,7.0,24.5,69.55,0.0
2017,5,14,5,30,195.0,32.0,1.3,7.0,49.0,197.74,148.2
2017,5,14,5,45,314.0,44.0,1.35,7.5,92.0,295.06,245.2
2017,5,14,6,0,433.0,56.0,1.4,8.0,135.0,406.9,342.39
2017,5,14,6,15,505.0,64.5,1.4,8.5,185.5,488.18,410.58
2017,5,14,6,30,577.0,73.0,1.4,9.0,236.0,573.33,477.43
2017,5,14,6,45,632.0,78.0,1.4,9.5,289.5,643.75,529.67
2017,5,14,7,0,687.0,83.0,1.4,10.0,343.0,715.76,580.82
2017,5,14,7,15,721.5,88.0,1.35,10.0,396.5,771.04,618.25
2017,5,14,7,30,756.0,93.0,1.3,10.0,450.0,820.5,650.44
2017,5,14,7,45,785.0,95.5,1.3,10.5,502.5,866.74,678.99
2017,5,14,8,0,814.0,98.0,1.3,11.0,555.0,911.39,705.78
2017,5,14,8,15,832.5,101.0,1.25,11.5,604.0,944.66,723.51
2017,5,14,8,30,851.0,104.0,1.2,12.0,653.0,975.43,739.36
2017,5,14,8,45,867.5,105.5,1.2,12.5,698.0,989.22,744.73
2017,5,14,9,0,884.0,107.0,1.2,13.0,743.0,1010.59,755.37
2017,5,14,9,15,894.0,109.0,1.15,13.5,783.0,1023.0,759.13
2017,5,14,9,30,904.0,111.0,1.1,14.0,823.0,1032.15,760.98
2017,5,14,9,45,900.5,119.5,1.1,14.5,853.5,1031.52,757.73
2017,5,14,10,0,897.0,128.0,1.1,15.0,884.0,1027.27,752.5
2017,5,14,10,15,490.5,278.0,1.1,15.0,693.5,785.96,589.32
2017,5,14,10,30,84.0,428.0,1.1,15.0,503.0,494.62,375.16
2017,5,14,10,45,500.0,281.0,1.1,15.0,740.0,769.91,583.6
2017,5,14,11,0,916.0,134.0,1.1,15.0,977.0,979.88,722.92
2017,5,14,11,15,653.0,275.5,1.15,15.0,881.0,866.71,644.33
2017,5,14,11,30,390.0,417.0,1.2,15.0,785.0,736.71,551.01
2017,5,14,11,45,274.0,452.0,1.25,15.5,711.5,651.07,489.46
2017,5,14,12,0,158.0,487.0,1.3,16.0,638.0,567.53,427.73
2017,5,14,12,15,82.0,328.0,1.3,16.0,406.5,358.05,275.27
2017,5,14,12,30,6.0,169.0,1.3,16.0,175.0,154.3,118.44
2017,5,14,12,45,34.0,301.0,1.35,16.0,333.0,286.36,222.19
2017,5,14,13,0,62.0,433.0,1.4,16.0,491.0,408.9,313.74
2017,5,14,13,15,475.5,288.0,1.4,16.0,715.5,521.6,400.96
2017,5,14,13,30,889.0,143.0,1.4,16.0,940.0,607.54,462.54
2017,5,14,13,45,450.5,191.0,1.45,16.0,594.5,373.77,287.59
2017,5,14,14,0,12.0,239.0,1.5,16.0,249.0,211.88,164.04
2017,5,14,14,15,6.0,138.5,1.55,15.5,143.5,124.16,95.61
2017,5,14,14,30,0.0,38.0,1.6,15.0,38.0,33.7,22.33
2017,5,14,14,45,0.0,40.0,1.65,15.0,40.0,35.45,23.89
2017,5,14,15,0,0.0,42.0,1.7,15.0,42.0,37.2,25.4
2017,5,14,15,15,11.0,142.5,1.75,14.5,150.0,125.99,98.26
2017,5,14,15,30,22.0,243.0,1.8,14.0,258.0,202.94,160.27
2017,5,14,15,45,11.0,157.5,1.85,14.0,165.0,135.35,106.41
2017,5,14,16,0,0.0,72.0,1.9,14.0,72.0,63.74,48.03
2017,5,14,16,15,0.0,50.0,1.9,13.5,50.0,44.18,33.54
2017,5,14,16,30,0.0,28.0,1.9,13.0,28.0,24.69,16.42
2017,5,14,16,45,118.0,93.0,1.95,12.5,140.5,68.12,55.27
2017,5,14,17,0,236.0,158.0,2.0,12.0,253.0,112.47,94.78
2017,5,14,17,15,210.5,140.0,1.95,11.5,216.0,101.33,85.28
2017,5,14,17,30,185.0,122.0,1.9,11.0,179.0,93.21,78.36
2017,5,14,17,45,303.5,93.5,1.85,10.5,165.5,68.64,56.45
2017,5,14,18,0,422.0,65.0,1.8,10.0,152.0,49.17,38.8
2017,5,14,18,15,324.5,52.5,1.7,9.5,108.5,40.27,30.39
2017,5,14,18,30,227.0,40.0,1.6,9.0,65.0,31.12,21.3
2017,5,14,18,45,113.5,20.0,1.5,8.5,32.5,15.68,2.19
2017,5,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,15,74.0,17.5,1.2,8.0,24.0,57.75,0.0
2017,5,15,5,30,148.0,35.0,1.2,8.0,48.0,173.89,131.01
2017,5,15,5,45,256.5,49.5,1.25,8.0,89.5,266.0,220.65
2017,5,15,6,0,365.0,64.0,1.3,8.0,131.0,368.37,310.42
