Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,6,15,438.0,74.0,1.3,8.5,180.0,446.82,376.67
2017,5,15,6,30,511.0,84.0,1.3,9.0,229.0,535.22,447.44
2017,5,15,6,45,425.5,109.0,1.35,9.5,246.0,509.15,424.47
2017,5,15,7,0,340.0,134.0,1.4,10.0,263.0,461.96,384.93
2017,5,15,7,15,514.5,123.0,1.4,10.0,351.0,625.85,513.58
2017,5,15,7,30,689.0,112.0,1.4,10.0,439.0,790.19,631.63
2017,5,15,7,45,716.5,117.0,1.4,10.5,490.0,836.17,659.12
2017,5,15,8,0,744.0,122.0,1.4,11.0,541.0,880.71,686.35
2017,5,15,8,15,765.0,126.0,1.35,11.5,589.5,916.02,705.96
2017,5,15,8,30,786.0,130.0,1.3,12.0,638.0,942.83,719.55
2017,5,15,8,45,806.5,131.0,1.3,12.5,683.5,969.82,734.01
2017,5,15,9,0,827.0,132.0,1.3,13.0,729.0,994.02,746.52
2017,5,15,9,15,839.0,135.0,1.25,13.5,768.5,1008.99,752.1
2017,5,15,9,30,851.0,138.0,1.2,14.0,808.0,1020.75,755.74
2017,5,15,9,45,859.5,140.0,1.15,14.5,841.5,1024.6,754.4
2017,5,15,10,0,868.0,142.0,1.1,15.0,875.0,1025.08,751.15
2017,5,15,10,15,874.5,143.5,1.1,15.0,902.0,1008.6,739.65
2017,5,15,10,30,881.0,145.0,1.1,15.0,929.0,1000.19,733.69
2017,5,15,10,45,888.5,144.5,1.15,15.5,949.5,987.51,724.58
2017,5,15,11,0,896.0,144.0,1.2,16.0,970.0,971.6,713.53
2017,5,15,11,15,898.5,144.5,1.2,16.0,982.5,948.93,698.66
2017,5,15,11,30,901.0,145.0,1.2,16.0,995.0,923.34,682.01
2017,5,15,11,45,903.0,144.5,1.25,16.0,1000.0,893.71,663.47
2017,5,15,12,0,905.0,144.0,1.3,16.0,1005.0,861.52,643.12
2017,5,15,12,15,904.5,143.5,1.35,16.0,1002.0,825.03,619.68
2017,5,15,12,30,904.0,143.0,1.4,16.0,999.0,786.47,594.39
2017,5,15,12,45,906.0,139.5,1.45,16.0,989.0,745.34,565.42
2017,5,15,13,0,908.0,136.0,1.5,16.0,979.0,702.3,534.31
2017,5,15,13,15,488.0,279.0,1.55,16.0,731.5,522.67,400.4
2017,5,15,13,30,68.0,422.0,1.6,16.0,484.0,387.71,297.1
2017,5,15,13,45,138.0,423.0,1.65,16.0,543.0,407.96,313.21
2017,5,15,14,0,208.0,424.0,1.7,16.0,602.0,426.64,326.27
2017,5,15,14,15,143.5,399.0,1.75,15.5,519.5,366.03,281.24
2017,5,15,14,30,79.0,374.0,1.8,15.0,437.0,322.23,249.4
2017,5,15,14,45,66.5,347.0,1.85,15.0,398.5,290.8,225.63
2017,5,15,15,0,54.0,320.0,1.9,15.0,360.0,261.26,203.23
2017,5,15,15,15,37.5,281.5,1.9,14.5,308.5,225.39,176.33
2017,5,15,15,30,21.0,243.0,1.9,14.0,257.0,202.96,160.05
2017,5,15,15,45,82.0,252.5,1.95,14.0,301.5,197.31,154.01
2017,5,15,16,0,143.0,262.0,2.0,14.0,346.0,183.05,144.28
2017,5,15,16,15,449.5,179.0,2.0,13.5,409.0,114.35,94.66
2017,5,15,16,30,756.0,96.0,2.0,13.0,472.0,69.28,55.86
2017,5,15,16,45,726.5,91.0,2.0,12.5,419.5,61.15,49.03
2017,5,15,17,0,697.0,86.0,2.0,12.0,367.0,59.54,47.87
2017,5,15,17,15,653.0,80.0,1.95,11.5,314.5,56.96,45.8
2017,5,15,17,30,609.0,74.0,1.9,11.0,262.0,54.26,43.54
2017,5,15,17,45,545.5,66.5,1.85,10.5,211.0,50.12,39.85
2017,5,15,18,0,482.0,59.0,1.8,10.0,160.0,45.85,35.84
2017,5,15,18,15,383.5,48.5,1.7,9.5,115.0,38.64,28.97
2017,5,15,18,30,285.0,38.0,1.6,9.0,70.0,29.63,20.1
2017,5,15,18,45,142.5,19.0,1.55,9.0,35.0,14.9,2.7
2017,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,98.0,16.5,1.1,9.0,25.0,94.46,0.0
2017,5,16,5,30,196.0,33.0,1.1,9.0,50.0,199.28,151.94
2017,5,16,5,45,311.0,44.0,1.15,9.0,92.5,292.97,242.56
2017,5,16,6,0,426.0,55.0,1.2,9.0,135.0,401.99,336.98
2017,5,16,6,15,493.0,63.5,1.2,9.0,183.5,479.13,401.89
2017,5,16,6,30,560.0,72.0,1.2,9.0,232.0,559.93,465.79
2017,5,16,6,45,600.0,79.5,1.25,9.5,282.0,620.7,510.98
2017,5,16,7,0,640.0,87.0,1.3,10.0,332.0,682.28,555.08
2017,5,16,7,15,673.5,92.0,1.3,10.0,383.0,735.34,591.89
2017,5,16,7,30,707.0,97.0,1.3,10.0,434.0,788.02,627.46
2017,5,16,7,45,727.0,103.0,1.3,10.5,483.0,828.74,652.51
2017,5,16,8,0,747.0,109.0,1.3,11.0,532.0,862.28,672.15
2017,5,16,8,15,766.0,112.5,1.3,11.0,578.5,895.5,692.58
2017,5,16,8,30,785.0,116.0,1.3,11.0,625.0,926.4,711.24
2017,5,16,8,45,799.0,119.5,1.35,11.5,668.0,949.82,724.26
2017,5,16,9,0,813.0,123.0,1.4,12.0,711.0,970.42,735.48
2017,5,16,9,15,658.5,205.5,1.4,12.0,698.5,914.22,695.91
2017,5,16,9,30,504.0,288.0,1.4,12.0,686.0,837.77,639.34
2017,5,16,9,45,312.0,351.0,1.45,12.5,601.0,690.72,530.91
2017,5,16,10,0,120.0,414.0,1.5,13.0,516.0,543.96,419.22
2017,5,16,10,15,166.5,429.0,1.5,13.0,575.0,597.32,459.83
2017,5,16,10,30,213.0,444.0,1.5,13.0,634.0,648.37,496.44
2017,5,16,10,45,129.0,425.0,1.55,13.5,540.5,539.93,414.82
2017,5,16,11,0,45.0,406.0,1.6,14.0,447.0,424.19,327.13
2017,5,16,11,15,70.0,436.5,1.55,14.0,502.0,470.16,362.15
2017,5,16,11,30,95.0,467.0,1.5,14.0,557.0,513.46,393.57
2017,5,16,11,45,68.0,440.5,1.5,14.0,505.5,458.08,351.9
2017,5,16,12,0,41.0,414.0,1.5,14.0,454.0,405.28,312.38
2017,5,16,12,15,34.5,393.5,1.5,14.0,426.5,376.24,290.83
2017,5,16,12,30,28.0,373.0,1.5,14.0,399.0,348.31,269.83
2017,5,16,12,45,44.0,402.0,1.5,14.0,443.5,378.64,293.11
2017,5,16,13,0,60.0,431.0,1.5,14.0,488.0,406.25,313.75
2017,5,16,13,15,46.0,398.5,1.5,14.0,442.0,364.23,281.95
2017,5,16,13,30,32.0,366.0,1.5,14.0,396.0,324.41,251.98
2017,5,16,13,45,34.0,360.5,1.5,14.0,391.5,315.68,245.6
2017,5,16,14,0,36.0,355.0,1.5,14.0,387.0,306.74,238.87
2017,5,16,14,15,44.5,354.5,1.5,13.5,392.0,303.78,237.06
2017,5,16,14,30,53.0,354.0,1.5,13.0,397.0,299.57,234.1
2017,5,16,14,45,37.0,311.5,1.55,13.0,341.0,258.05,202.32
2017,5,16,15,0,21.0,269.0,1.6,13.0,285.0,229.44,180.74
2017,5,16,15,15,48.5,282.5,1.6,12.5,316.0,228.35,179.41
2017,5,16,15,30,76.0,296.0,1.6,12.0,347.0,232.95,182.59
2017,5,16,15,45,129.0,278.5,1.6,12.0,358.0,205.89,159.96
2017,5,16,16,0,182.0,261.0,1.6,12.0,369.0,184.13,145.29
2017,5,16,16,15,196.0,236.0,1.6,11.5,342.0,165.5,139.46
2017,5,16,16,30,210.0,211.0,1.6,11.0,315.0,151.05,127.78
2017,5,16,16,45,188.0,188.5,1.6,11.0,274.0,137.1,116.13
2017,5,16,17,0,166.0,166.0,1.6,11.0,233.0,122.66,103.9
2017,5,16,17,15,154.5,144.0,1.55,11.0,199.5,108.12,91.38
2017,5,16,17,30,143.0,122.0,1.5,11.0,166.0,93.12,78.23
2017,5,16,17,45,310.0,88.5,1.45,11.0,161.0,64.82,52.93
2017,5,16,18,0,477.0,55.0,1.4,11.0,156.0,42.26,32.48
2017,5,16,18,15,385.0,45.5,1.3,10.5,112.5,35.82,26.38
2017,5,16,18,30,293.0,36.0,1.2,10.0,69.0,29.18,19.71
2017,5,16,18,45,146.5,18.0,1.2,10.0,34.5,14.1,2.93
2017,5,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,5,15,76.0,18.5,1.6,8.0,25.5,77.5,0.0
2017,5,17,5,30,152.0,37.0,1.6,8.0,51.0,166.24,128.15
2017,5,17,5,45,264.5,50.5,1.6,8.5,93.5,272.58,226.8
2017,5,17,6,0,377.0,64.0,1.6,9.0,136.0,376.98,317.54
2017,5,17,6,15,449.0,74.0,1.55,9.0,185.5,455.39,384.13
2017,5,17,6,30,521.0,84.0,1.5,9.0,235.0,544.01,455.45
2017,5,17,6,45,584.0,89.0,1.45,9.5,289.0,619.78,511.96
2017,5,17,7,0,647.0,94.0,1.4,10.0,343.0,697.46,567.29
2017,5,17,7,15,683.0,99.5,1.35,10.5,396.0,753.69,604.5
2017,5,17,7,30,719.0,105.0,1.3,11.0,449.0,809.57,640.27
2017,5,17,7,45,753.0,107.0,1.3,11.5,502.0,858.43,670.61
2017,5,17,8,0,787.0,109.0,1.3,12.0,555.0,900.67,695.72
2017,5,17,8,15,806.5,112.5,1.2,12.5,604.0,935.05,713.47
2017,5,17,8,30,826.0,116.0,1.1,13.0,653.0,967.0,729.16
2017,5,17,8,45,842.5,118.0,1.05,13.5,698.0,991.57,740.61
2017,5,17,9,0,859.0,120.0,1.0,14.0,743.0,1013.25,750.14
2017,5,17,9,15,870.0,122.0,1.0,14.5,782.0,1026.34,755.21
2017,5,17,9,30,881.0,124.0,1.0,15.0,821.0,1025.22,751.46
2017,5,17,9,45,897.5,121.0,1.05,15.5,857.0,1032.02,754.16
2017,5,17,10,0,914.0,118.0,1.1,16.0,893.0,1035.53,754.77
2017,5,17,10,15,920.0,119.5,1.15,16.0,919.5,1030.01,751.23
2017,5,17,10,30,926.0,121.0,1.2,16.0,946.0,1021.06,745.75
2017,5,17,10,45,934.5,119.0,1.25,16.5,967.5,1007.62,736.15
2017,5,17,11,0,943.0,117.0,1.3,17.0,989.0,990.83,724.55
2017,5,17,11,15,945.5,117.5,1.3,17.0,1001.5,967.69,709.48
2017,5,17,11,30,948.0,118.0,1.3,17.0,1014.0,941.51,692.53
2017,5,17,11,45,951.0,116.5,1.35,17.5,1019.5,911.03,672.28
2017,5,17,12,0,954.0,115.0,1.4,18.0,1025.0,877.84,650.18
2017,5,17,12,15,954.0,115.0,1.4,18.0,1022.5,841.04,626.14
2017,5,17,12,30,954.0,115.0,1.4,18.0,1020.0,801.98,600.42
2017,5,17,12,45,945.5,119.5,1.45,18.0,1008.0,758.62,570.83
2017,5,17,13,0,937.0,124.0,1.5,18.0,996.0,713.86,538.64
2017,5,17,13,15,933.5,123.0,1.5,18.0,978.0,666.63,503.52
2017,5,17,13,30,930.0,122.0,1.5,18.0,960.0,618.13,466.51
2017,5,17,13,45,926.5,120.0,1.5,18.0,935.5,567.77,427.06
2017,5,17,14,0,923.0,118.0,1.5,18.0,911.0,516.52,385.71
2017,5,17,14,15,915.5,116.0,1.5,17.5,878.5,462.95,342.06
2017,5,17,14,30,908.0,114.0,1.5,17.0,846.0,409.28,296.96
2017,5,17,14,45,902.5,110.0,1.5,17.0,808.5,354.89,249.69
2017,5,17,15,0,897.0,106.0,1.5,17.0,771.0,300.62,202.16
2017,5,17,15,15,884.0,103.5,1.5,16.5,727.5,246.3,156.07
2017,5,17,15,30,871.0,101.0,1.5,16.0,684.0,193.26,113.92
2017,5,17,15,45,854.5,98.0,1.55,16.0,636.0,131.73,71.33
2017,5,17,16,0,838.0,95.0,1.6,16.0,588.0,81.38,49.97
2017,5,17,16,15,815.5,91.5,1.6,15.5,536.5,64.16,50.66
2017,5,17,16,30,793.0,88.0,1.6,15.0,485.0,63.4,50.31
2017,5,17,16,45,766.0,83.0,1.6,15.0,432.5,61.37,48.72
2017,5,17,17,0,739.0,78.0,1.6,15.0,380.0,59.22,47.0
2017,5,17,17,15,697.5,73.0,1.6,14.0,326.5,51.79,40.73
2017,5,17,17,30,656.0,68.0,1.6,13.0,273.0,49.6,39.02
2017,5,17,17,45,596.0,61.5,1.6,12.5,221.0,46.05,35.88
2017,5,17,18,0,536.0,55.0,1.6,12.0,169.0,42.39,32.49
2017,5,17,18,15,441.0,45.5,1.55,11.0,122.5,35.89,26.4
2017,5,17,18,30,346.0,36.0,1.5,10.0,76.0,29.18,19.78
2017,5,17,18,45,201.0,23.0,1.45,9.5,43.5,18.82,6.6
2017,5,17,19,0,56.0,10.0,1.4,9.0,11.0,9.1,0.0
2017,5,17,19,15,28.0,5.0,1.35,8.5,5.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,15,141.5,15.5,0.8,7.5,28.5,121.69,0.0
2017,5,18,5,30,283.0,31.0,0.8,8.0,57.0,249.98,194.99
2017,5,18,5,45,387.0,40.5,0.85,8.5,101.0,341.93,282.7
2017,5,18,6,0,491.0,50.0,0.9,9.0,145.0,442.49,368.63
2017,5,18,6,15,557.5,57.5,0.85,9.5,195.0,520.19,430.91
2017,5,18,6,30,624.0,65.0,0.8,10.0,245.0,601.59,492.18
2017,5,18,6,45,668.0,70.5,0.75,11.0,298.0,665.08,535.75
2017,5,18,7,0,712.0,76.0,0.7,12.0,351.0,729.58,577.76
2017,5,18,7,15,744.5,80.0,0.65,12.5,404.0,777.99,607.46
2017,5,18,7,30,777.0,84.0,0.6,13.0,457.0,830.75,639.16
2017,5,18,7,45,799.0,88.0,0.6,14.0,508.0,872.73,662.19
2017,5,18,8,0,821.0,92.0,0.6,15.0,559.0,912.87,683.5
2017,5,18,8,15,839.0,95.0,0.65,15.5,608.0,945.8,702.0
2017,5,18,8,30,857.0,98.0,0.7,16.0,657.0,966.01,712.28
2017,5,18,8,45,869.5,101.5,0.75,17.0,701.0,988.81,723.08
2017,5,18,9,0,882.0,105.0,0.8,18.0,745.0,1008.63,731.9
2017,5,18,9,15,892.5,107.0,0.8,18.5,785.0,1021.63,736.79
2017,5,18,9,30,903.0,109.0,0.8,19.0,825.0,1031.39,739.86
2017,5,18,9,45,914.0,109.0,0.85,19.5,859.5,1036.13,741.11
2017,5,18,10,0,925.0,109.0,0.9,20.0,894.0,1037.5,740.47
2017,5,18,10,15,931.0,110.5,0.95,20.0,921.0,1032.09,737.22
2017,5,18,10,30,937.0,112.0,1.0,20.0,948.0,1023.23,732.03
2017,5,18,10,45,942.0,112.0,1.05,20.5,968.5,1008.49,721.92
2017,5,18,11,0,947.0,112.0,1.1,21.0,989.0,990.44,709.88
2017,5,18,11,15,949.5,112.5,1.1,21.0,1001.5,967.36,695.22
2017,5,18,11,30,952.0,113.0,1.1,21.0,1014.0,941.22,678.71
2017,5,18,11,45,953.5,112.5,1.15,21.5,1019.5,910.42,658.77
2017,5,18,12,0,955.0,112.0,1.2,22.0,1025.0,876.95,637.04
2017,5,18,12,15,954.5,112.0,1.2,22.0,1021.5,839.85,613.35
2017,5,18,12,30,954.0,112.0,1.2,22.0,1018.0,800.51,588.03
2017,5,18,12,45,948.5,114.0,1.3,22.0,1006.5,757.29,559.98
2017,5,18,13,0,943.0,116.0,1.4,22.0,995.0,712.5,528.97
2017,5,18,13,15,939.0,115.0,1.4,22.0,976.5,664.88,494.19
2017,5,18,13,30,935.0,114.0,1.4,22.0,958.0,616.01,457.57
2017,5,18,13,45,928.0,113.5,1.45,22.0,931.5,564.95,418.56
2017,5,18,14,0,921.0,113.0,1.5,22.0,905.0,513.3,377.83
2017,5,18,14,15,913.5,111.5,1.5,21.5,873.0,460.32,335.26
2017,5,18,14,30,906.0,110.0,1.5,21.0,841.0,407.23,291.26
2017,5,18,14,45,896.0,108.0,1.55,21.0,803.0,353.13,245.11
2017,5,18,15,0,886.0,106.0,1.6,21.0,765.0,299.61,199.04
2017,5,18,15,15,873.0,103.5,1.6,20.5,721.5,245.92,154.05
2017,5,18,15,30,860.0,101.0,1.6,20.0,678.0,193.53,112.83
2017,5,18,15,45,845.5,97.5,1.6,20.0,631.0,132.46,70.69
2017,5,18,16,0,831.0,94.0,1.6,20.0,584.0,82.33,48.93
2017,5,18,16,15,809.0,90.5,1.55,19.5,533.5,63.3,49.09
2017,5,18,16,30,787.0,87.0,1.5,19.0,483.0,62.52,48.72
2017,5,18,16,45,759.0,82.5,1.45,18.5,430.5,60.85,47.56
2017,5,18,17,0,731.0,78.0,1.4,18.0,378.0,59.08,46.29
2017,5,18,17,15,690.0,73.0,1.3,17.0,325.0,51.66,40.11
2017,5,18,17,30,649.0,68.0,1.2,16.0,272.0,49.48,38.43
2017,5,18,17,45,591.0,61.0,1.1,15.5,221.0,45.53,34.99
2017,5,18,18,0,533.0,54.0,1.0,15.0,170.0,41.43,31.26
2017,5,18,18,15,441.0,45.0,0.9,14.0,123.5,35.35,25.63
2017,5,18,18,30,349.0,36.0,0.8,13.0,77.0,29.08,19.51
2017,5,18,18,45,209.0,23.5,0.75,12.0,44.5,19.2,7.4
2017,5,18,19,0,69.0,11.0,0.7,11.0,12.0,10.01,0.0
2017,5,18,19,15,34.5,5.5,0.65,10.5,6.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,142.0,15.5,0.7,10.5,29.0,122.78,0.0
2017,5,19,5,30,284.0,31.0,0.6,11.0,58.0,250.87,194.49
2017,5,19,5,45,388.0,41.0,0.5,12.0,102.0,343.47,279.28
2017,5,19,6,0,492.0,51.0,0.4,13.0,146.0,444.79,362.02
2017,5,19,6,15,557.0,58.0,0.35,13.5,196.0,520.85,420.8
2017,5,19,6,30,622.0,65.0,0.3,14.0,246.0,600.43,478.52
2017,5,19,6,45,669.0,69.5,0.3,14.5,299.0,664.94,522.77
2017,5,19,7,0,716.0,74.0,0.3,15.0,352.0,725.95,562.67
2017,5,19,7,15,747.0,78.5,0.25,16.0,405.0,778.79,593.45
2017,5,19,7,30,778.0,83.0,0.2,17.0,458.0,830.87,622.47
2017,5,19,7,45,803.0,86.0,0.2,18.0,509.5,874.4,645.66
2017,5,19,8,0,828.0,89.0,0.2,19.0,561.0,916.22,667.2
2017,5,19,8,15,845.5,91.5,0.2,20.0,609.0,948.18,682.02
2017,5,19,8,30,863.0,94.0,0.2,21.0,657.0,967.59,688.97
2017,5,19,8,45,877.0,96.0,0.25,22.0,701.5,990.27,699.11
2017,5,19,9,0,891.0,98.0,0.3,23.0,746.0,1010.05,707.45
2017,5,19,9,15,901.0,100.0,0.3,23.5,785.0,1022.74,711.86
2017,5,19,9,30,911.0,102.0,0.3,24.0,824.0,1032.18,714.54
2017,5,19,9,45,922.5,101.0,0.3,24.5,858.5,1036.46,714.32
2017,5,19,10,0,934.0,100.0,0.3,25.0,893.0,1037.38,712.35
2017,5,19,10,15,939.0,101.0,0.35,25.0,920.0,1030.61,708.59
2017,5,19,10,30,944.0,102.0,0.4,25.0,947.0,1020.42,703.06
2017,5,19,10,45,947.5,103.0,0.45,25.5,966.5,1005.41,693.46
2017,5,19,11,0,951.0,104.0,0.5,26.0,986.0,987.08,682.03
2017,5,19,11,15,953.5,104.5,0.5,26.0,998.5,964.13,668.13
2017,5,19,11,30,956.0,105.0,0.5,26.0,1011.0,938.12,652.46
2017,5,19,11,45,955.5,106.0,0.55,26.5,1015.5,907.1,633.5
2017,5,19,12,0,955.0,107.0,0.6,27.0,1020.0,873.46,612.87
2017,5,19,12,15,954.5,107.0,0.65,27.0,1017.0,836.51,591.19
2017,5,19,12,30,954.0,107.0,0.7,27.0,1014.0,797.33,567.81
2017,5,19,12,45,950.0,107.5,0.75,27.0,1002.5,754.06,540.68
2017,5,19,13,0,946.0,108.0,0.8,27.0,991.0,709.14,510.55
2017,5,19,13,15,942.5,107.0,0.85,26.5,972.5,661.86,478.82
2017,5,19,13,30,939.0,106.0,0.9,26.0,954.0,613.28,444.96
2017,5,19,13,45,931.0,106.0,0.95,26.0,928.0,562.06,407.1
2017,5,19,14,0,923.0,106.0,1.0,26.0,902.0,510.34,367.53
2017,5,19,14,15,915.5,104.5,1.05,26.0,869.5,457.4,325.73
2017,5,19,14,30,908.0,103.0,1.1,26.0,837.0,404.36,282.53
2017,5,19,14,45,895.5,102.5,1.15,26.0,798.5,350.62,237.89
2017,5,19,15,0,883.0,102.0,1.2,26.0,760.0,297.69,193.46
2017,5,19,15,15,870.5,100.0,1.2,25.5,717.0,244.72,149.97
2017,5,19,15,30,858.0,98.0,1.2,25.0,674.0,192.97,109.99
2017,5,19,15,45,839.0,96.0,1.25,24.5,626.5,132.65,69.31
2017,5,19,16,0,820.0,94.0,1.3,24.0,579.0,83.81,48.4
2017,5,19,16,15,798.5,90.5,1.25,23.0,529.0,63.12,48.2
2017,5,19,16,30,777.0,87.0,1.2,22.0,479.0,62.35,47.95
2017,5,19,16,45,747.0,83.0,1.2,21.5,426.5,61.05,47.13
2017,5,19,17,0,717.0,79.0,1.2,21.0,374.0,59.69,46.23
2017,5,19,17,15,677.0,73.5,1.1,20.0,322.0,51.87,39.78
2017,5,19,17,30,637.0,68.0,1.0,19.0,270.0,49.33,37.82
2017,5,19,17,45,581.0,61.5,0.95,18.5,219.5,45.8,34.79
2017,5,19,18,0,525.0,55.0,0.9,18.0,169.0,42.15,31.5
2017,5,19,18,15,437.0,45.5,0.8,17.0,123.5,35.68,25.6
2017,5,19,18,30,349.0,36.0,0.7,16.0,78.0,28.98,19.21
2017,5,19,18,45,215.5,23.5,0.65,15.0,45.5,19.12,7.74
2017,5,19,19,0,82.0,11.0,0.6,14.0,13.0,10.01,0.0
2017,5,19,19,15,41.0,5.5,0.55,13.5,6.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,15,159.0,15.0,0.6,11.5,30.5,132.5,6.86
2017,5,20,5,30,318.0,30.0,0.5,12.0,61.0,271.01,210.24
2017,5,20,5,45,418.0,39.5,0.45,12.5,105.5,361.73,293.14
2017,5,20,6,0,518.0,49.0,0.4,13.0,150.0,460.85,374.56
2017,5,20,6,15,581.0,55.5,0.35,13.5,200.5,535.66,431.79
2017,5,20,6,30,644.0,62.0,0.3,14.0,251.0,613.88,488.14
2017,5,20,6,45,686.0,67.5,0.25,15.0,304.0,671.5,525.57
2017,5,20,7,0,728.0,73.0,0.2,16.0,357.0,735.34,565.44
2017,5,20,7,15,758.5,77.0,0.15,17.0,409.5,787.44,595.32
2017,5,20,7,30,789.0,81.0,0.1,18.0,462.0,838.74,623.6
2017,5,20,7,45,810.0,85.0,0.1,19.0,513.0,880.07,645.1
2017,5,20,8,0,831.0,89.0,0.1,20.0,564.0,919.52,664.93
2017,5,20,8,15,848.0,91.5,0.1,20.5,612.0,951.05,680.66
2017,5,20,8,30,865.0,94.0,0.1,21.0,660.0,970.01,688.58
2017,5,20,8,45,877.0,97.0,0.15,22.0,704.0,991.92,698.03
2017,5,20,9,0,889.0,100.0,0.2,23.0,748.0,1010.86,705.69
2017,5,20,9,15,899.0,102.0,0.2,23.5,787.0,1023.52,710.07
2017,5,20,9,30,909.0,104.0,0.2,24.0,826.0,1032.93,712.71
2017,5,20,9,45,916.0,105.5,0.25,25.0,859.0,1035.45,711.15
2017,5,20,10,0,923.0,107.0,0.3,26.0,892.0,1034.58,707.9
2017,5,20,10,15,928.5,108.0,0.35,26.5,918.5,1028.29,703.09
2017,5,20,10,30,934.0,109.0,0.4,27.0,945.0,1018.61,696.51
2017,5,20,10,45,937.0,110.5,0.45,27.5,964.5,1003.66,687.0
2017,5,20,11,0,940.0,112.0,0.5,28.0,984.0,985.44,675.71
2017,5,20,11,15,942.0,112.5,0.55,28.0,996.0,962.16,662.79
2017,5,20,11,30,944.0,113.0,0.6,28.0,1008.0,935.89,648.06
2017,5,20,11,45,944.0,113.0,0.65,28.0,1012.0,904.61,630.19
2017,5,20,12,0,944.0,113.0,0.7,28.0,1016.0,870.77,610.61
2017,5,20,12,15,943.0,113.0,0.7,28.0,1013.0,833.77,588.0
2017,5,20,12,30,942.0,113.0,0.7,28.0,1010.0,794.61,563.86
2017,5,20,12,45,930.0,119.0,0.75,28.0,996.5,750.75,536.15
2017,5,20,13,0,918.0,125.0,0.8,28.0,983.0,705.75,505.97
2017,5,20,13,15,914.0,124.0,0.85,28.0,964.5,659.26,474.03
2017,5,20,13,30,910.0,123.0,0.9,28.0,946.0,611.59,440.2
2017,5,20,13,45,904.0,121.5,0.95,28.0,920.5,561.5,403.53
2017,5,20,14,0,898.0,120.0,1.0,28.0,895.0,510.79,365.13
2017,5,20,14,15,890.0,118.5,1.0,27.5,863.0,458.82,324.93
2017,5,20,14,30,882.0,117.0,1.0,27.0,831.0,406.83,283.39
2017,5,20,14,45,871.5,115.0,1.05,27.0,793.0,353.88,239.8
2017,5,20,15,0,861.0,113.0,1.1,27.0,755.0,301.57,196.24
2017,5,20,15,15,847.5,110.5,1.1,26.5,712.0,240.84,147.33
2017,5,20,15,30,834.0,108.0,1.1,26.0,669.0,189.32,107.63
2017,5,20,15,45,816.0,105.0,1.1,25.5,622.0,138.71,74.21
2017,5,20,16,0,798.0,102.0,1.1,25.0,575.0,90.43,52.85
2017,5,20,16,15,775.0,98.0,1.1,24.0,525.0,68.16,52.21
2017,5,20,16,30,752.0,94.0,1.1,23.0,475.0,67.24,51.89
2017,5,20,16,45,724.5,89.0,1.1,22.5,423.5,59.3,45.42
2017,5,20,17,0,697.0,84.0,1.1,22.0,372.0,57.63,44.26
2017,5,20,17,15,656.5,78.0,1.05,21.0,320.5,55.01,42.32
2017,5,20,17,30,616.0,72.0,1.0,20.0,269.0,52.24,40.18
2017,5,20,17,45,563.0,64.5,0.95,19.5,219.0,48.06,36.61
2017,5,20,18,0,510.0,57.0,0.9,19.0,169.0,43.7,32.72
2017,5,20,18,15,422.0,47.5,0.8,18.0,124.0,37.3,26.91
2017,5,20,18,30,334.0,38.0,0.7,17.0,79.0,30.68,20.62
2017,5,20,18,45,205.0,24.5,0.65,16.0,46.5,19.95,8.73
2017,5,20,19,0,76.0,11.0,0.6,15.0,14.0,10.01,0.0
2017,5,20,19,15,38.0,5.5,0.65,14.5,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,5,15,167.0,15.0,0.8,13.5,32.0,137.76,20.88
2017,5,21,5,30,334.0,30.0,0.7,14.0,64.0,281.05,217.86
2017,5,21,5,45,433.0,39.0,0.6,15.0,108.5,371.24,298.82
2017,5,21,6,0,532.0,48.0,0.5,16.0,153.0,469.67,378.02
2017,5,21,6,15,595.0,54.5,0.45,16.5,204.0,545.01,434.93
2017,5,21,6,30,658.0,61.0,0.4,17.0,255.0,623.77,491.01
2017,5,21,6,45,700.5,66.0,0.35,17.5,308.5,681.9,529.26
2017,5,21,7,0,743.0,71.0,0.3,18.0,362.0,745.97,569.84
2017,5,21,7,15,773.5,75.0,0.3,18.5,415.0,798.49,601.57
2017,5,21,7,30,804.0,79.0,0.3,19.0,468.0,850.18,631.81
2017,5,21,7,45,826.5,82.0,0.3,19.5,519.5,891.98,654.77
2017,5,21,8,0,849.0,85.0,0.3,20.0,571.0,931.95,676.18
2017,5,21,8,15,866.0,87.5,0.35,20.5,620.0,954.0,687.08
2017,5,21,8,30,883.0,90.0,0.4,21.0,669.0,983.27,702.77
2017,5,21,8,45,895.5,92.5,0.45,22.0,713.0,1005.38,712.51
2017,5,21,9,0,908.0,95.0,0.5,23.0,757.0,1024.48,720.52
2017,5,21,9,15,918.0,96.5,0.5,23.5,796.5,1036.76,724.69
2017,5,21,9,30,928.0,98.0,0.5,24.0,836.0,1045.75,727.1
2017,5,21,9,45,917.0,110.0,0.5,25.0,865.0,1041.85,720.6
2017,5,21,10,0,906.0,122.0,0.5,26.0,894.0,1034.12,712.23
2017,5,21,10,15,912.5,123.5,0.5,26.0,921.0,1029.21,708.52
2017,5,21,10,30,919.0,125.0,0.5,26.0,948.0,1020.89,702.9
2017,5,21,10,45,923.5,125.5,0.55,26.5,968.0,1006.31,693.51
2017,5,21,11,0,928.0,126.0,0.6,27.0,988.0,988.48,682.33
2017,5,21,11,15,930.5,126.5,0.6,27.0,1000.5,965.66,668.5
2017,5,21,11,30,933.0,127.0,0.6,27.0,1013.0,939.86,652.95
2017,5,21,11,45,935.0,127.0,0.65,27.5,1018.5,910.35,634.87
2017,5,21,12,0,937.0,127.0,0.7,28.0,1024.0,878.19,615.1
2017,5,21,12,15,936.0,126.5,0.75,28.0,1021.0,840.79,593.1
2017,5,21,12,30,935.0,126.0,0.8,28.0,1018.0,801.31,569.52
2017,5,21,12,45,937.0,123.0,0.85,28.0,1008.5,759.94,543.31
2017,5,21,13,0,939.0,120.0,0.9,28.0,999.0,716.58,514.34
2017,5,21,13,15,935.5,119.0,0.9,27.5,980.5,669.58,482.39
2017,5,21,13,30,932.0,118.0,0.9,27.0,962.0,621.3,448.51
2017,5,21,13,45,927.0,116.5,0.9,27.0,937.0,570.78,411.07
2017,5,21,14,0,922.0,115.0,0.9,27.0,912.0,519.51,371.89
2017,5,21,14,15,914.5,113.5,0.9,27.0,879.5,466.64,330.35
2017,5,21,14,30,907.0,112.0,0.9,27.0,847.0,413.66,287.53
2017,5,21,14,45,897.0,110.0,0.9,27.0,809.0,359.65,243.04
2017,5,21,15,0,887.0,108.0,0.9,27.0,771.0,306.21,198.55
2017,5,21,15,15,874.0,105.5,0.9,26.5,728.0,252.6,154.96
2017,5,21,15,30,861.0,103.0,0.9,26.0,685.0,200.26,114.67
2017,5,21,15,45,844.5,100.0,0.9,25.5,637.5,139.48,73.31
2017,5,21,16,0,828.0,97.0,0.9,25.0,590.0,89.77,50.81
2017,5,21,16,15,806.0,93.5,0.85,24.5,539.5,65.16,49.56
2017,5,21,16,30,784.0,90.0,0.8,24.0,489.0,64.46,49.31
2017,5,21,16,45,753.5,86.0,0.8,23.5,436.0,63.25,48.57
2017,5,21,17,0,723.0,82.0,0.8,23.0,383.0,56.31,42.93
2017,5,21,17,15,682.0,77.0,0.75,22.0,330.0,54.34,41.57
2017,5,21,17,30,641.0,72.0,0.7,21.0,277.0,52.29,40.06
2017,5,21,17,45,580.0,65.5,0.65,20.0,226.0,48.86,37.24
2017,5,21,18,0,519.0,59.0,0.6,19.0,175.0,45.34,34.17
2017,5,21,18,15,428.5,49.5,0.55,18.0,128.5,38.99,28.42
2017,5,21,18,30,338.0,40.0,0.5,17.0,82.0,32.44,22.18
2017,5,21,18,45,202.0,26.5,0.45,16.0,48.5,20.8,9.76
2017,5,21,19,0,66.0,13.0,0.4,15.0,15.0,11.82,0.0
2017,5,21,19,15,33.0,6.5,0.35,14.5,7.5,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,5,15,138.5,16.5,0.25,10.5,31.0,124.43,29.15
2017,5,22,5,30,277.0,33.0,0.2,11.0,62.0,249.13,195.07
2017,5,22,5,45,378.0,43.0,0.15,11.5,105.5,339.95,276.01
2017,5,22,6,0,479.0,53.0,0.1,12.0,149.0,439.04,357.06
2017,5,22,6,15,543.0,60.5,0.1,12.5,198.5,514.65,415.61
2017,5,22,6,30,607.0,68.0,0.1,13.0,248.0,593.72,473.26
2017,5,22,6,45,652.5,73.5,0.1,14.0,300.5,657.94,516.24
2017,5,22,7,0,698.0,79.0,0.1,15.0,353.0,723.28,557.98
2017,5,22,7,15,729.5,83.0,0.1,16.0,405.0,770.18,585.26
2017,5,22,7,30,761.0,87.0,0.1,17.0,457.0,821.67,614.81
2017,5,22,7,45,784.5,90.5,0.15,18.0,507.5,864.06,638.05
2017,5,22,8,0,808.0,94.0,0.2,19.0,558.0,904.72,659.85
2017,5,22,8,15,826.0,97.0,0.2,19.5,606.0,937.44,676.58
2017,5,22,8,30,844.0,100.0,0.2,20.0,654.0,967.73,691.69
2017,5,22,8,45,857.5,102.5,0.25,21.0,698.0,979.9,695.27
2017,5,22,9,0,871.0,105.0,0.3,22.0,742.0,999.54,703.82
2017,5,22,9,15,881.5,107.0,0.35,22.5,780.5,1012.57,709.68
2017,5,22,9,30,892.0,109.0,0.4,23.0,819.0,1022.43,713.85
2017,5,22,9,45,891.5,115.0,0.45,24.0,850.0,1022.32,710.87
2017,5,22,10,0,891.0,121.0,0.5,25.0,881.0,1018.77,706.13
2017,5,22,10,15,897.0,122.5,0.55,25.5,907.5,1013.58,701.98
2017,5,22,10,30,903.0,124.0,0.6,26.0,934.0,1005.06,695.97
2017,5,22,10,45,907.5,125.0,0.65,26.5,954.0,991.31,686.97
2017,5,22,11,0,912.0,126.0,0.7,27.0,974.0,974.35,676.16
2017,5,22,11,15,914.5,126.5,0.75,27.0,986.0,951.96,663.45
2017,5,22,11,30,917.0,127.0,0.8,27.0,998.0,926.64,648.94
2017,5,22,11,45,918.0,127.0,0.85,27.0,1003.0,896.82,631.57
2017,5,22,12,0,919.0,127.0,0.9,27.0,1008.0,864.46,612.48
2017,5,22,12,15,918.5,126.5,0.9,27.0,1005.0,828.16,589.94
2017,5,22,12,30,918.0,126.0,0.9,27.0,1002.0,789.77,565.93
2017,5,22,12,45,908.0,130.5,0.95,27.0,989.0,746.86,538.12
2017,5,22,13,0,898.0,135.0,1.0,27.0,976.0,702.79,508.19
2017,5,22,13,15,894.0,134.0,1.0,27.0,958.0,657.2,475.98
2017,5,22,13,30,890.0,133.0,1.0,27.0,940.0,610.46,442.09
2017,5,22,13,45,883.0,132.0,1.05,27.0,914.5,561.21,405.81
2017,5,22,14,0,876.0,131.0,1.1,27.0,889.0,511.45,367.94
2017,5,22,14,15,867.5,129.5,1.1,26.5,857.5,460.4,328.31
2017,5,22,14,30,859.0,128.0,1.1,26.0,826.0,409.38,287.44
2017,5,22,14,45,847.0,126.0,1.1,26.0,788.0,350.54,239.45
2017,5,22,15,0,835.0,124.0,1.1,26.0,750.0,298.48,195.96
2017,5,22,15,15,821.0,121.5,1.1,25.5,707.5,246.79,153.69
2017,5,22,15,30,807.0,119.0,1.1,25.0,665.0,196.64,114.75
2017,5,22,15,45,787.5,115.5,1.1,24.5,618.0,147.0,81.4
2017,5,22,16,0,768.0,112.0,1.1,24.0,571.0,99.87,59.37
2017,5,22,16,15,744.0,108.0,1.05,23.5,521.0,67.44,51.69
2017,5,22,16,30,720.0,104.0,1.0,23.0,471.0,67.05,51.7
2017,5,22,16,45,688.0,99.0,0.95,22.5,419.5,65.8,50.94
2017,5,22,17,0,656.0,94.0,0.9,22.0,368.0,64.43,50.07
2017,5,22,17,15,613.0,88.0,0.85,21.0,316.5,62.13,48.46
2017,5,22,17,30,570.0,82.0,0.8,20.0,265.0,59.72,46.68
2017,5,22,17,45,509.5,73.5,0.8,19.5,215.5,55.04,42.69
2017,5,22,18,0,449.0,65.0,0.8,19.0,166.0,50.15,38.36
2017,5,22,18,15,361.0,54.0,0.75,18.0,122.0,41.21,30.35
2017,5,22,18,30,273.0,43.0,0.7,17.0,78.0,33.28,22.93
2017,5,22,18,45,158.5,28.0,0.65,16.0,46.0,21.91,10.93
2017,5,22,19,0,44.0,13.0,0.6,15.0,14.0,11.82,0.0
2017,5,22,19,15,22.0,6.5,0.55,14.5,7.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,119.0,17.5,0.5,11.5,30.0,111.33,32.98
2017,5,23,5,30,238.0,35.0,0.5,12.0,60.0,226.36,177.84
2017,5,23,5,45,335.5,46.5,0.5,12.5,102.5,315.78,257.61
2017,5,23,6,0,433.0,58.0,0.5,13.0,145.0,412.66,338.03
2017,5,23,6,15,498.0,66.0,0.45,13.5,193.5,488.23,397.61
2017,5,23,6,30,563.0,74.0,0.4,14.0,242.0,567.25,455.65
2017,5,23,6,45,609.5,80.0,0.4,14.5,293.5,631.59,500.45
2017,5,23,7,0,656.0,86.0,0.4,15.0,345.0,697.12,544.24
2017,5,23,7,15,689.0,91.0,0.4,15.5,396.5,750.24,577.64
2017,5,23,7,30,722.0,96.0,0.4,16.0,448.0,802.94,609.78
2017,5,23,7,45,747.5,100.0,0.45,17.0,498.5,841.52,631.36
2017,5,23,8,0,773.0,104.0,0.5,18.0,549.0,883.96,655.2
2017,5,23,8,15,791.5,107.5,0.5,18.5,596.5,917.15,672.76
2017,5,23,8,30,810.0,111.0,0.5,19.0,644.0,947.99,688.7
2017,5,23,8,45,825.0,113.5,0.55,20.0,687.5,971.61,699.76
2017,5,23,9,0,840.0,116.0,0.6,21.0,731.0,992.39,709.12
2017,5,23,9,15,851.0,118.5,0.65,21.5,769.5,995.24,708.83
2017,5,23,9,30,862.0,121.0,0.7,22.0,808.0,1005.93,713.79
2017,5,23,9,45,854.0,132.0,0.75,22.5,836.5,1003.38,710.6
2017,5,23,10,0,846.0,143.0,0.8,23.0,865.0,1008.84,712.65
2017,5,23,10,15,852.5,145.0,0.85,23.0,891.5,1004.41,710.0
2017,5,23,10,30,859.0,147.0,0.9,23.0,918.0,985.74,698.81
2017,5,23,10,45,864.0,147.5,0.95,23.5,937.5,972.29,689.74
2017,5,23,11,0,869.0,148.0,1.0,24.0,957.0,955.75,678.74
2017,5,23,11,15,871.5,149.0,1.0,24.0,969.5,934.4,665.23
2017,5,23,11,30,874.0,150.0,1.0,24.0,982.0,910.23,650.04
2017,5,23,11,45,874.5,150.5,1.05,24.5,986.5,881.26,631.39
2017,5,23,12,0,875.0,151.0,1.1,25.0,991.0,849.92,611.19
2017,5,23,12,15,874.5,151.0,1.1,25.0,988.0,815.2,589.18
2017,5,23,12,30,874.0,151.0,1.1,25.0,985.0,778.53,565.62
2017,5,23,12,45,876.5,147.0,1.1,25.0,976.0,739.01,538.59
2017,5,23,13,0,879.0,143.0,1.1,25.0,967.0,697.65,509.7
2017,5,23,13,15,875.0,142.0,1.1,25.0,949.5,652.87,477.67
2017,5,23,13,30,871.0,141.0,1.1,25.0,932.0,606.98,444.01
2017,5,23,13,45,864.5,140.0,1.1,25.0,907.0,558.87,407.82
2017,5,23,14,0,858.0,139.0,1.1,25.0,882.0,510.23,370.17
2017,5,23,14,15,850.0,137.0,1.1,24.5,851.0,455.29,327.62
2017,5,23,14,30,842.0,135.0,1.1,24.0,820.0,404.09,286.39
2017,5,23,14,45,831.5,132.5,1.1,24.0,783.0,352.07,243.05
2017,5,23,15,0,821.0,130.0,1.1,24.0,746.0,300.85,199.9
2017,5,23,15,15,807.0,127.0,1.05,23.5,704.0,249.55,157.6
2017,5,23,15,30,793.0,124.0,1.0,23.0,662.0,199.81,118.61
2017,5,23,15,45,776.5,119.5,0.95,23.0,616.0,150.49,84.7
2017,5,23,16,0,760.0,115.0,0.9,23.0,570.0,103.35,61.71
2017,5,23,16,15,736.5,111.0,0.85,22.5,521.0,69.22,53.38
2017,5,23,16,30,713.0,107.0,0.8,22.0,472.0,68.92,53.5
2017,5,23,16,45,684.5,101.0,0.8,21.5,421.0,67.08,52.24
2017,5,23,17,0,656.0,95.0,0.8,21.0,370.0,65.07,50.82
2017,5,23,17,15,614.0,88.5,0.75,20.0,319.0,62.42,48.91
2017,5,23,17,30,572.0,82.0,0.7,19.0,268.0,59.63,46.79
2017,5,23,17,45,515.5,73.5,0.7,18.5,219.0,54.95,42.81
2017,5,23,18,0,459.0,65.0,0.7,18.0,170.0,50.07,38.47
2017,5,23,18,15,372.5,54.0,0.65,17.0,125.5,42.63,31.75
2017,5,23,18,30,286.0,43.0,0.6,16.0,81.0,33.27,23.08
2017,5,23,18,45,171.0,28.5,0.55,15.5,48.0,22.3,11.57
2017,5,23,19,0,56.0,14.0,0.5,15.0,15.0,12.73,0.0
2017,5,23,19,15,28.0,7.0,0.45,14.5,7.5,6.37,0.0
2017,5,23,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,15,42.0,18.0,0.7,9.5,22.5,57.4,17.77
2017,5,24,5,30,84.0,36.0,0.7,10.0,45.0,117.83,91.97
2017,5,24,5,45,122.0,55.5,0.7,10.5,76.0,170.9,140.47
2017,5,24,6,0,160.0,75.0,0.7,11.0,107.0,225.6,188.22
2017,5,24,6,15,182.0,95.5,0.7,11.5,142.5,271.93,227.26
2017,5,24,6,30,204.0,116.0,0.7,12.0,178.0,318.95,265.39
2017,5,24,6,45,227.0,134.5,0.7,12.5,215.0,364.64,301.12
2017,5,24,7,0,250.0,153.0,0.7,13.0,252.0,411.04,336.16
2017,5,24,7,15,255.0,176.0,0.7,13.5,289.0,447.89,362.22
2017,5,24,7,30,260.0,199.0,0.7,14.0,326.0,483.68,386.84
2017,5,24,7,45,328.0,208.0,0.7,14.5,386.0,559.62,442.26
2017,5,24,8,0,396.0,217.0,0.7,15.0,446.0,656.22,509.58
2017,5,24,8,15,369.0,246.0,0.7,15.5,473.5,648.74,499.85
2017,5,24,8,30,342.0,275.0,0.7,16.0,501.0,656.88,502.11
2017,5,24,8,45,611.0,190.0,0.7,17.0,626.0,853.36,638.56
2017,5,24,9,0,880.0,105.0,0.7,18.0,751.0,1009.31,731.97
2017,5,24,9,15,891.0,107.0,0.7,18.0,790.5,1022.92,736.41
2017,5,24,9,30,902.0,109.0,0.7,18.0,830.0,1033.33,741.26
2017,5,24,9,45,912.0,109.5,0.7,18.5,864.0,1037.8,741.22
2017,5,24,10,0,922.0,110.0,0.7,19.0,898.0,1038.91,739.35
2017,5,24,10,15,928.5,111.5,0.7,19.5,925.5,1034.2,734.11
2017,5,24,10,30,935.0,113.0,0.7,20.0,953.0,1026.06,727.02
2017,5,24,10,45,941.0,112.5,0.75,20.5,973.5,1012.02,717.63
2017,5,24,11,0,947.0,112.0,0.8,21.0,994.0,994.68,706.36
2017,5,24,11,15,949.5,112.5,0.8,21.0,1007.0,971.87,692.08
2017,5,24,11,30,952.0,113.0,0.8,21.0,1020.0,946.02,676.0
2017,5,24,11,45,955.5,112.0,0.8,21.5,1026.0,916.77,656.55
2017,5,24,12,0,959.0,111.0,0.8,22.0,1032.0,884.75,635.39
2017,5,24,12,15,959.0,111.0,0.8,22.0,1030.0,848.25,612.54
2017,5,24,12,30,959.0,111.0,0.8,22.0,1028.0,809.5,588.1
2017,5,24,12,45,940.5,122.0,0.85,22.0,1013.0,764.73,559.3
2017,5,24,13,0,922.0,133.0,0.9,22.0,998.0,719.1,527.91
2017,5,24,13,15,918.5,132.0,0.9,22.0,980.0,672.89,494.92
2017,5,24,13,30,915.0,131.0,0.9,22.0,962.0,625.45,460.14
2017,5,24,13,45,910.5,129.0,0.9,22.0,937.5,575.67,422.67
2017,5,24,14,0,906.0,127.0,0.9,22.0,913.0,525.13,383.48
2017,5,24,14,15,898.5,125.0,0.9,21.5,881.0,472.76,342.4
2017,5,24,14,30,891.0,123.0,0.9,21.0,849.0,420.3,299.89
2017,5,24,14,45,881.5,120.5,0.9,21.0,811.5,366.97,255.13
2017,5,24,15,0,872.0,118.0,0.9,21.0,774.0,314.17,210.26
2017,5,24,15,15,858.5,115.5,0.9,20.5,730.5,253.19,160.1
2017,5,24,15,30,845.0,113.0,0.9,20.0,687.0,201.2,118.79
2017,5,24,15,45,734.5,133.5,0.9,19.5,607.5,150.21,86.99
2017,5,24,16,0,624.0,154.0,0.9,19.0,528.0,117.76,76.6
2017,5,24,16,15,653.0,129.5,0.9,18.5,491.5,80.61,63.99
2017,5,24,16,30,682.0,105.0,0.9,18.0,455.0,67.18,52.87
2017,5,24,16,45,716.5,84.5,0.9,17.5,417.5,61.54,48.31
2017,5,24,17,0,751.0,64.0,0.9,17.0,380.0,47.98,36.73
2017,5,24,17,15,675.0,72.5,0.9,16.0,328.0,50.75,39.47
2017,5,24,17,30,599.0,81.0,0.9,15.0,276.0,58.88,46.92
2017,5,24,17,45,543.0,72.5,0.95,14.5,226.0,54.15,42.82
2017,5,24,18,0,487.0,64.0,1.0,14.0,176.0,49.2,38.36
2017,5,24,18,15,409.5,53.5,1.0,13.5,131.5,42.19,31.85
2017,5,24,18,30,332.0,43.0,1.0,13.0,87.0,34.88,24.82
2017,5,24,18,45,204.0,29.0,1.0,12.5,52.5,22.72,12.35
2017,5,24,19,0,76.0,15.0,1.0,12.0,18.0,13.64,0.0
2017,5,24,19,15,38.0,7.5,1.0,11.5,9.0,6.82,0.0
2017,5,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
