Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,5,15,5.5,17.5,1.2,10.0,18.0,20.79,3.73
2017,5,25,5,30,11.0,35.0,1.2,10.0,36.0,48.05,34.17
2017,5,25,5,45,29.5,55.5,1.25,10.5,60.5,85.62,67.87
2017,5,25,6,0,48.0,76.0,1.3,11.0,85.0,122.68,100.67
2017,5,25,6,15,61.0,98.0,1.25,11.0,113.5,158.31,131.73
2017,5,25,6,30,74.0,120.0,1.2,11.0,142.0,193.98,162.09
2017,5,25,6,45,88.5,140.5,1.2,11.5,172.0,228.97,190.9
2017,5,25,7,0,103.0,161.0,1.2,12.0,202.0,280.05,231.84
2017,5,25,7,15,231.0,171.5,1.15,12.0,280.0,420.84,346.21
2017,5,25,7,30,359.0,182.0,1.1,12.0,358.0,551.98,447.15
2017,5,25,7,45,560.5,150.5,1.1,12.5,458.5,733.71,580.28
2017,5,25,8,0,762.0,119.0,1.1,13.0,559.0,897.87,689.37
2017,5,25,8,15,588.5,187.5,1.05,13.5,544.5,812.32,624.55
2017,5,25,8,30,415.0,256.0,1.0,14.0,530.0,724.59,556.66
2017,5,25,8,45,628.0,192.0,1.0,14.5,637.5,872.63,661.42
2017,5,25,9,0,841.0,128.0,1.0,15.0,745.0,1007.94,745.35
2017,5,25,9,15,531.5,256.5,1.0,15.5,653.5,838.6,627.13
2017,5,25,9,30,222.0,385.0,1.0,16.0,562.0,628.32,474.08
2017,5,25,9,45,563.5,253.5,1.0,16.5,729.0,860.85,643.0
2017,5,25,10,0,905.0,122.0,1.0,17.0,896.0,1035.14,751.93
2017,5,25,10,15,911.5,123.5,1.0,17.0,923.0,1030.38,745.35
2017,5,25,10,30,918.0,125.0,1.0,17.0,950.0,1022.23,739.49
2017,5,25,10,45,927.0,122.5,1.05,17.5,971.5,1009.18,730.35
2017,5,25,11,0,936.0,120.0,1.1,18.0,993.0,992.84,719.27
2017,5,25,11,15,536.5,302.5,1.15,18.0,804.5,792.17,585.28
2017,5,25,11,30,137.0,485.0,1.2,18.0,616.0,575.12,427.76
2017,5,25,11,45,142.0,483.0,1.25,18.5,619.5,565.66,422.51
2017,5,25,12,0,147.0,481.0,1.3,19.0,623.0,555.48,414.87
2017,5,25,12,15,272.0,451.0,1.3,19.0,712.0,614.88,459.26
2017,5,25,12,30,397.0,421.0,1.3,19.0,801.0,663.05,494.03
2017,5,25,12,45,645.5,285.0,1.35,19.0,895.0,697.05,521.72
2017,5,25,13,0,894.0,149.0,1.4,19.0,989.0,714.2,536.27
2017,5,25,13,15,890.0,148.0,1.4,18.5,971.0,668.79,503.24
2017,5,25,13,30,886.0,147.0,1.4,18.0,953.0,622.26,469.0
2017,5,25,13,45,879.0,146.0,1.45,18.0,927.5,573.21,431.31
2017,5,25,14,0,872.0,145.0,1.5,18.0,902.0,523.66,392.03
2017,5,25,14,15,863.5,143.0,1.5,18.0,870.5,468.18,347.02
2017,5,25,14,30,855.0,141.0,1.5,18.0,839.0,416.15,303.34
2017,5,25,14,45,843.0,139.0,1.5,18.0,801.0,363.4,258.24
2017,5,25,15,0,831.0,137.0,1.5,18.0,763.0,311.59,213.46
2017,5,25,15,15,816.5,134.0,1.5,17.5,720.5,259.68,169.56
2017,5,25,15,30,802.0,131.0,1.5,17.0,678.0,209.41,128.96
2017,5,25,15,45,782.0,128.0,1.5,17.0,630.5,160.4,94.14
2017,5,25,16,0,762.0,125.0,1.5,17.0,583.0,105.63,63.55
2017,5,25,16,15,737.0,120.5,1.45,16.5,533.0,75.27,59.97
2017,5,25,16,30,712.0,116.0,1.4,16.0,483.0,74.9,60.03
2017,5,25,16,45,678.0,111.0,1.4,15.5,431.0,74.0,59.59
2017,5,25,17,0,644.0,106.0,1.4,15.0,379.0,73.02,59.06
2017,5,25,17,15,599.5,99.0,1.35,14.5,327.0,70.31,56.98
2017,5,25,17,30,555.0,92.0,1.3,14.0,275.0,67.47,54.7
2017,5,25,17,45,492.0,83.5,1.3,13.5,224.5,63.11,50.96
2017,5,25,18,0,429.0,75.0,1.3,13.0,174.0,56.15,44.71
2017,5,25,18,15,340.0,62.5,1.25,12.5,129.0,47.5,36.7
2017,5,25,18,30,251.0,50.0,1.2,12.0,84.0,38.58,28.19
2017,5,25,18,45,144.0,33.0,1.15,11.5,50.5,25.77,15.09
2017,5,25,19,0,37.0,16.0,1.1,11.0,17.0,14.55,0.0
2017,5,25,19,15,18.5,8.0,1.1,10.5,8.5,7.28,0.0
2017,5,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,26,5,15,127.0,19.0,0.7,9.5,33.0,119.92,53.69
2017,5,26,5,30,254.0,38.0,0.7,10.0,66.0,240.77,192.43
2017,5,26,5,45,346.0,50.0,0.7,10.5,108.5,325.11,268.14
2017,5,26,6,0,438.0,62.0,0.7,11.0,151.0,421.17,348.54
2017,5,26,6,15,502.5,70.0,0.7,11.0,200.5,496.94,410.1
2017,5,26,6,30,567.0,78.0,0.7,11.0,250.0,575.95,470.33
2017,5,26,6,45,396.0,117.0,0.7,11.5,248.0,496.9,406.22
2017,5,26,7,0,225.0,156.0,0.7,12.0,246.0,393.61,321.87
2017,5,26,7,15,112.5,145.0,0.65,12.0,190.0,265.2,217.64
2017,5,26,7,30,0.0,134.0,0.6,12.0,134.0,124.36,98.95
2017,5,26,7,45,15.0,177.5,0.6,12.5,186.0,182.39,147.01
2017,5,26,8,0,30.0,221.0,0.6,13.0,238.0,257.92,206.67
2017,5,26,8,15,32.0,240.5,0.6,13.0,260.5,278.98,222.02
2017,5,26,8,30,34.0,260.0,0.6,13.0,283.0,299.76,237.35
2017,5,26,8,45,24.0,250.0,0.65,13.5,266.5,259.23,204.59
2017,5,26,9,0,14.0,240.0,0.7,14.0,250.0,237.46,186.72
2017,5,26,9,15,14.0,248.5,0.65,14.0,259.5,244.53,191.83
2017,5,26,9,30,14.0,257.0,0.6,14.0,269.0,251.59,196.74
2017,5,26,9,45,23.0,301.5,0.6,14.5,321.5,302.71,235.34
2017,5,26,10,0,32.0,346.0,0.6,15.0,374.0,369.71,284.46
2017,5,26,10,15,51.5,385.0,0.6,15.0,431.0,424.83,324.52
2017,5,26,10,30,71.0,424.0,0.6,15.0,488.0,478.23,362.62
2017,5,26,10,45,83.5,441.5,0.65,15.5,518.5,501.5,378.28
2017,5,26,11,0,96.0,459.0,0.7,16.0,549.0,523.42,393.16
2017,5,26,11,15,57.5,393.5,0.7,16.5,448.0,418.57,316.33
2017,5,26,11,30,19.0,328.0,0.7,17.0,347.0,311.61,236.99
2017,5,26,11,45,17.5,314.0,0.7,17.5,331.5,295.79,225.37
2017,5,26,12,0,16.0,300.0,0.7,18.0,316.0,280.26,213.36
2017,5,26,12,15,19.5,326.5,0.75,18.0,345.5,304.55,231.74
2017,5,26,12,30,23.0,353.0,0.8,18.0,375.0,327.96,249.12
2017,5,26,12,45,24.5,357.0,0.85,18.5,380.5,328.05,248.75
2017,5,26,13,0,26.0,361.0,0.9,19.0,386.0,327.77,248.28
2017,5,26,13,15,61.0,403.5,0.9,19.0,460.0,378.69,286.14
2017,5,26,13,30,96.0,446.0,0.9,19.0,534.0,424.1,318.82
2017,5,26,13,45,99.0,431.5,0.95,19.5,520.0,404.62,303.9
2017,5,26,14,0,102.0,417.0,1.0,20.0,506.0,385.07,289.27
2017,5,26,14,15,485.0,271.5,1.05,19.5,670.5,405.49,301.91
2017,5,26,14,30,868.0,126.0,1.1,19.0,835.0,416.9,301.79
2017,5,26,14,45,857.5,124.0,1.15,19.0,798.0,364.89,257.35
2017,5,26,15,0,847.0,122.0,1.2,19.0,761.0,306.18,207.71
2017,5,26,15,15,833.5,119.0,1.2,18.5,718.5,253.73,163.47
2017,5,26,15,30,820.0,116.0,1.2,18.0,676.0,202.77,122.28
2017,5,26,15,45,801.0,113.5,1.25,18.0,629.0,153.28,86.98
2017,5,26,16,0,782.0,111.0,1.3,18.0,582.0,106.22,62.58
2017,5,26,16,15,758.5,107.0,1.3,17.5,532.5,73.97,58.59
2017,5,26,16,30,735.0,103.0,1.3,17.0,483.0,66.13,52.19
2017,5,26,16,45,701.5,99.0,1.35,17.0,431.0,65.53,51.87
2017,5,26,17,0,668.0,95.0,1.4,17.0,379.0,64.87,51.48
2017,5,26,17,15,626.5,89.0,1.4,16.0,327.5,62.59,49.86
2017,5,26,17,30,585.0,83.0,1.4,15.0,276.0,60.19,48.06
2017,5,26,17,45,523.5,75.5,1.4,14.5,226.0,56.34,44.76
2017,5,26,18,0,462.0,68.0,1.4,14.0,176.0,52.36,41.18
2017,5,26,18,15,377.0,57.5,1.3,13.5,131.0,43.77,33.28
2017,5,26,18,30,292.0,47.0,1.2,13.0,86.0,36.3,26.13
2017,5,26,18,45,175.5,31.5,1.2,12.5,52.5,24.6,14.29
2017,5,26,19,0,59.0,16.0,1.2,12.0,19.0,13.17,0.0
2017,5,26,19,15,29.5,8.0,1.15,11.5,9.5,7.28,0.0
2017,5,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,27,5,15,120.5,19.5,0.65,9.5,32.5,117.46,56.42
2017,5,27,5,30,241.0,39.0,0.6,10.0,65.0,234.16,187.33
2017,5,27,5,45,336.0,50.5,0.55,10.5,108.0,319.17,262.96
2017,5,27,6,0,431.0,62.0,0.5,11.0,151.0,416.41,343.68
2017,5,27,6,15,215.5,77.0,0.45,11.5,121.5,269.09,224.05
2017,5,27,6,30,0.0,92.0,0.4,12.0,92.0,87.99,69.42
2017,5,27,6,45,1.0,111.0,0.4,12.5,111.5,107.31,86.06
2017,5,27,7,0,2.0,130.0,0.4,13.0,131.0,126.47,101.56
2017,5,27,7,15,11.0,153.5,0.35,13.5,159.0,157.61,126.83
2017,5,27,7,30,20.0,177.0,0.3,14.0,187.0,188.96,151.57
2017,5,27,7,45,80.5,217.5,0.3,14.5,263.5,304.96,243.94
2017,5,27,8,0,141.0,258.0,0.3,15.0,340.0,426.31,334.88
2017,5,27,8,15,230.5,269.5,0.3,15.5,416.5,523.88,405.68
2017,5,27,8,30,320.0,281.0,0.3,16.0,493.0,642.42,487.91
2017,5,27,8,45,579.0,201.0,0.35,16.5,615.0,834.03,620.66
2017,5,27,9,0,838.0,121.0,0.4,17.0,737.0,997.54,720.7
2017,5,27,9,15,849.5,123.0,0.4,17.5,776.0,1011.28,723.52
2017,5,27,9,30,861.0,125.0,0.4,18.0,815.0,1010.77,720.26
2017,5,27,9,45,869.5,127.0,0.45,18.5,848.0,1015.26,721.66
2017,5,27,10,0,878.0,129.0,0.5,19.0,881.0,1016.5,721.13
2017,5,27,10,15,884.5,130.0,0.55,19.0,907.5,1011.44,718.28
2017,5,27,10,30,891.0,131.0,0.6,19.0,934.0,1003.12,713.63
2017,5,27,10,45,895.5,132.0,0.7,19.5,954.0,989.63,705.69
2017,5,27,11,0,900.0,133.0,0.8,20.0,974.0,972.98,695.81
2017,5,27,11,15,902.5,133.5,0.85,20.0,986.0,950.95,682.85
2017,5,27,11,30,905.0,134.0,0.9,20.0,998.0,926.03,668.07
2017,5,27,11,45,906.5,134.0,0.95,20.5,1003.0,897.09,649.41
2017,5,27,12,0,908.0,134.0,1.0,21.0,1008.0,865.64,629.08
2017,5,27,12,15,907.0,134.0,1.05,21.0,1005.5,829.9,607.0
2017,5,27,12,30,906.0,134.0,1.1,21.0,1003.0,792.16,583.35
2017,5,27,12,45,901.5,135.0,1.15,21.0,992.0,750.9,555.85
2017,5,27,13,0,897.0,136.0,1.2,21.0,981.0,708.18,526.03
2017,5,27,13,15,893.0,135.0,1.2,21.0,963.0,662.93,493.19
2017,5,27,13,30,889.0,134.0,1.2,21.0,945.0,616.54,458.66
2017,5,27,13,45,883.5,132.5,1.25,21.0,920.5,568.02,421.97
2017,5,27,14,0,878.0,131.0,1.3,21.0,896.0,518.86,383.57
2017,5,27,14,15,870.5,129.0,1.3,20.5,864.5,468.04,343.16
2017,5,27,14,30,863.0,127.0,1.3,20.0,833.0,417.15,301.4
2017,5,27,14,45,853.0,124.5,1.3,20.0,796.0,365.25,257.35
2017,5,27,15,0,843.0,122.0,1.3,20.0,759.0,306.61,207.74
2017,5,27,15,15,829.5,119.5,1.3,19.5,717.0,254.78,164.05
2017,5,27,15,30,816.0,117.0,1.3,19.0,675.0,204.42,123.35
2017,5,27,15,45,798.5,113.5,1.35,19.0,628.5,154.58,87.57
2017,5,27,16,0,781.0,110.0,1.4,19.0,582.0,107.02,62.3
2017,5,27,16,15,758.5,106.0,1.4,18.5,533.0,73.15,57.65
2017,5,27,16,30,736.0,102.0,1.4,18.0,484.0,65.39,51.33
2017,5,27,16,45,706.5,97.0,1.45,17.5,432.5,64.08,50.5
2017,5,27,17,0,677.0,92.0,1.5,17.0,381.0,62.65,49.54
2017,5,27,17,15,636.5,86.5,1.5,16.5,329.5,60.66,48.06
2017,5,27,17,30,596.0,81.0,1.5,16.0,278.0,58.56,46.42
2017,5,27,17,45,539.0,73.0,1.55,15.5,228.5,54.24,42.72
2017,5,27,18,0,482.0,65.0,1.6,15.0,179.0,49.73,38.68
2017,5,27,18,15,398.5,55.0,1.55,14.0,134.0,43.17,32.7
2017,5,27,18,30,315.0,45.0,1.5,13.0,89.0,34.77,24.83
2017,5,27,18,45,197.0,31.0,1.5,12.5,54.5,24.21,14.16
2017,5,27,19,0,79.0,17.0,1.5,12.0,20.0,13.39,0.0
2017,5,27,19,15,39.5,8.5,1.45,11.5,10.0,7.73,0.0
2017,5,27,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,5,15,121.0,19.5,1.0,9.0,33.0,118.02,60.22
2017,5,28,5,30,242.0,39.0,1.0,9.0,66.0,234.59,189.28
2017,5,28,5,45,338.5,50.5,1.05,9.5,109.0,320.77,266.91
2017,5,28,6,0,435.0,62.0,1.1,10.0,152.0,419.41,350.56
2017,5,28,6,15,217.5,79.5,1.1,10.5,124.5,274.17,230.98
2017,5,28,6,30,0.0,97.0,1.1,11.0,97.0,93.84,74.95
2017,5,28,6,45,3.5,115.5,1.1,11.5,117.0,114.51,92.72
2017,5,28,7,0,7.0,134.0,1.1,12.0,137.0,135.22,109.73
2017,5,28,7,15,20.5,161.0,1.1,12.5,171.0,174.44,142.09
2017,5,28,7,30,34.0,188.0,1.1,13.0,205.0,229.57,186.47
2017,5,28,7,45,76.0,222.5,1.15,13.5,265.0,306.85,248.27
2017,5,28,8,0,118.0,257.0,1.2,14.0,325.0,403.09,322.35
2017,5,28,8,15,462.5,187.0,1.2,14.5,488.5,689.98,542.43
2017,5,28,8,30,807.0,117.0,1.2,15.0,652.0,953.51,719.53
2017,5,28,8,45,822.5,119.5,1.2,15.5,695.5,977.66,728.5
2017,5,28,9,0,838.0,122.0,1.2,16.0,739.0,998.98,738.95
2017,5,28,9,15,849.0,124.5,1.15,16.5,777.5,1012.81,743.68
2017,5,28,9,30,860.0,127.0,1.1,17.0,816.0,1012.25,739.4
2017,5,28,9,45,861.5,132.5,1.1,17.5,847.0,1013.4,737.52
2017,5,28,10,0,863.0,138.0,1.1,18.0,878.0,1011.23,733.68
2017,5,28,10,15,869.5,139.5,1.1,18.0,904.5,1006.68,729.91
2017,5,28,10,30,876.0,141.0,1.1,18.0,931.0,998.89,724.26
2017,5,28,10,45,881.0,141.5,1.1,18.5,950.5,985.49,713.87
2017,5,28,11,0,886.0,142.0,1.1,19.0,970.0,968.96,701.71
2017,5,28,11,15,888.5,142.5,1.1,19.0,982.5,947.11,687.61
2017,5,28,11,30,891.0,143.0,1.1,19.0,995.0,922.41,671.79
2017,5,28,11,45,891.0,144.0,1.15,19.5,999.5,893.33,652.7
2017,5,28,12,0,891.0,145.0,1.2,20.0,1004.0,861.85,631.99
2017,5,28,12,15,890.5,144.5,1.2,20.0,1001.0,826.54,609.17
2017,5,28,12,30,890.0,144.0,1.2,20.0,998.0,789.26,584.91
2017,5,28,12,45,887.0,143.5,1.25,20.0,987.0,748.41,557.2
2017,5,28,13,0,884.0,143.0,1.3,20.0,976.0,706.06,527.43
2017,5,28,13,15,879.5,142.0,1.35,20.0,958.0,661.04,494.97
2017,5,28,13,30,875.0,141.0,1.4,20.0,940.0,614.97,460.78
2017,5,28,13,45,867.5,140.5,1.45,20.0,915.0,566.8,423.99
2017,5,28,14,0,860.0,140.0,1.5,20.0,890.0,518.18,385.7
2017,5,28,14,15,852.0,138.0,1.5,20.0,858.5,468.01,344.9
2017,5,28,14,30,844.0,136.0,1.5,20.0,827.0,412.46,299.08
2017,5,28,14,45,833.0,133.5,1.5,20.0,790.0,360.38,254.89
2017,5,28,15,0,822.0,131.0,1.5,20.0,753.0,309.14,210.84
2017,5,28,15,15,807.5,128.0,1.5,19.5,711.0,257.83,167.6
2017,5,28,15,30,793.0,125.0,1.5,19.0,669.0,208.13,127.38
2017,5,28,15,45,776.5,121.0,1.5,19.0,623.5,159.26,92.01
2017,5,28,16,0,760.0,117.0,1.5,19.0,578.0,112.57,66.68
2017,5,28,16,15,736.5,113.0,1.55,18.5,528.5,70.03,54.97
2017,5,28,16,30,713.0,109.0,1.6,18.0,479.0,69.79,55.13
2017,5,28,16,45,682.5,103.5,1.65,17.5,428.5,68.35,54.19
2017,5,28,17,0,652.0,98.0,1.7,17.0,378.0,66.76,53.12
2017,5,28,17,15,610.5,92.0,1.7,16.0,327.0,64.59,51.6
2017,5,28,17,30,569.0,86.0,1.7,15.0,276.0,62.3,49.91
2017,5,28,17,45,508.5,78.0,1.75,14.5,226.5,58.14,46.36
2017,5,28,18,0,448.0,70.0,1.8,14.0,177.0,53.83,42.49
2017,5,28,18,15,365.5,59.0,1.75,13.5,132.5,44.79,34.22
2017,5,28,18,30,283.0,48.0,1.7,13.0,88.0,36.98,26.79
2017,5,28,18,45,141.5,34.0,1.7,12.5,54.0,26.46,16.16
2017,5,28,19,0,0.0,20.0,1.7,12.0,20.0,17.07,0.0
2017,5,28,19,15,0.0,10.0,1.65,11.5,10.0,9.1,0.0
2017,5,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,15,113.0,20.0,1.4,9.0,32.5,114.66,61.12
2017,5,29,5,30,226.0,40.0,1.4,9.0,65.0,226.1,182.99
2017,5,29,5,45,324.5,51.5,1.45,9.5,108.0,312.91,261.38
2017,5,29,6,0,423.0,63.0,1.5,10.0,151.0,412.09,346.13
2017,5,29,6,15,211.5,62.5,1.55,10.5,106.5,262.26,222.1
2017,5,29,6,30,0.0,62.0,1.6,11.0,62.0,54.79,41.71
2017,5,29,6,45,0.0,74.5,1.65,11.5,74.5,66.57,51.89
2017,5,29,7,0,0.0,87.0,1.7,12.0,87.0,78.33,61.65
2017,5,29,7,15,0.0,97.5,1.7,12.5,97.5,88.04,69.5
2017,5,29,7,30,0.0,108.0,1.7,13.0,108.0,97.75,77.23
2017,5,29,7,45,21.0,170.5,1.7,13.5,182.5,180.38,145.88
2017,5,29,8,0,42.0,233.0,1.7,14.0,257.0,283.4,228.19
2017,5,29,8,15,131.0,267.0,1.65,14.0,352.0,424.31,339.58
2017,5,29,8,30,220.0,301.0,1.6,14.0,447.0,548.75,433.52
2017,5,29,8,45,156.0,320.5,1.55,14.5,427.5,504.71,395.52
2017,5,29,9,0,92.0,340.0,1.5,15.0,408.0,440.26,343.78
2017,5,29,9,15,285.0,320.5,1.45,15.0,546.5,644.01,498.34
2017,5,29,9,30,478.0,301.0,1.4,15.0,685.0,828.55,628.05
2017,5,29,9,45,654.0,225.5,1.4,15.5,773.5,924.04,692.36
2017,5,29,10,0,830.0,150.0,1.4,16.0,862.0,1002.99,740.47
2017,5,29,10,15,643.5,260.5,1.45,16.0,822.5,927.04,688.75
2017,5,29,10,30,457.0,371.0,1.5,16.0,783.0,837.75,624.17
2017,5,29,10,45,482.5,377.5,1.55,16.0,821.0,852.8,635.52
2017,5,29,11,0,508.0,384.0,1.6,16.0,859.0,864.69,643.55
2017,5,29,11,15,495.5,396.5,1.6,16.0,865.5,844.2,628.61
2017,5,29,11,30,483.0,409.0,1.6,16.0,872.0,821.98,612.85
2017,5,29,11,45,469.0,415.5,1.65,16.0,867.0,791.79,592.24
2017,5,29,12,0,455.0,422.0,1.7,16.0,862.0,760.74,570.9
2017,5,29,12,15,411.0,428.5,1.7,16.0,825.0,705.64,531.77
2017,5,29,12,30,367.0,435.0,1.7,16.0,788.0,654.36,495.02
2017,5,29,12,45,397.0,419.0,1.75,16.0,797.5,639.28,485.13
2017,5,29,13,0,427.0,403.0,1.8,16.0,807.0,618.27,470.38
2017,5,29,13,15,635.0,278.5,1.8,16.0,865.5,619.05,473.27
2017,5,29,13,30,843.0,154.0,1.8,16.0,924.0,606.89,464.71
2017,5,29,13,45,838.0,151.5,1.85,16.5,900.0,558.75,426.02
2017,5,29,14,0,833.0,149.0,1.9,17.0,876.0,510.11,386.2
2017,5,29,14,15,529.0,272.5,1.9,16.5,728.5,427.26,323.26
2017,5,29,14,30,225.0,396.0,1.9,16.0,581.0,385.72,294.07
2017,5,29,14,45,511.0,267.5,1.9,16.0,662.0,352.83,261.56
2017,5,29,15,0,797.0,139.0,1.9,16.0,743.0,309.82,216.17
2017,5,29,15,15,783.0,135.5,1.9,15.5,701.5,259.58,173.01
2017,5,29,15,30,769.0,132.0,1.9,15.0,660.0,210.9,132.85
2017,5,29,15,45,752.5,127.5,1.95,15.0,615.0,162.96,97.36
2017,5,29,16,0,736.0,123.0,2.0,15.0,570.0,109.14,64.99
2017,5,29,16,15,713.0,119.0,2.0,14.5,522.0,73.61,58.99
2017,5,29,16,30,690.0,115.0,2.0,14.0,474.0,73.58,59.33
2017,5,29,16,45,663.0,108.0,2.05,14.0,424.5,71.28,57.54
2017,5,29,17,0,636.0,101.0,2.1,14.0,375.0,68.76,55.53
2017,5,29,17,15,595.5,94.5,2.05,13.5,325.0,66.31,53.65
2017,5,29,17,30,555.0,88.0,2.0,13.0,275.0,63.72,51.59
2017,5,29,17,45,501.0,79.5,2.0,12.5,226.5,59.26,47.73
2017,5,29,18,0,447.0,71.0,2.0,12.0,178.0,54.59,43.53
2017,5,29,18,15,366.5,60.0,1.9,11.5,134.0,45.52,35.17
2017,5,29,18,30,286.0,49.0,1.8,11.0,90.0,37.73,27.72
2017,5,29,18,45,177.5,34.0,1.75,11.0,56.0,26.5,16.46
2017,5,29,19,0,69.0,19.0,1.7,11.0,22.0,15.52,0.0
2017,5,29,19,15,34.5,9.5,1.65,10.5,11.0,8.64,0.0
2017,5,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,4,45,11.5,4.5,1.6,9.0,5.0,0.0,0.0
2017,5,30,5,0,23.0,9.0,1.6,9.0,10.0,20.41,0.0
2017,5,30,5,15,135.0,25.0,1.55,9.0,39.5,137.14,76.76
2017,5,30,5,30,247.0,41.0,1.5,9.0,69.0,240.62,195.13
2017,5,30,5,45,346.0,52.0,1.5,9.0,112.5,327.92,274.41
2017,5,30,6,0,445.0,63.0,1.5,9.0,156.0,427.79,360.22
2017,5,30,6,15,232.0,86.5,1.5,9.5,136.0,295.11,250.02
2017,5,30,6,30,19.0,110.0,1.5,10.0,116.0,124.52,102.09
2017,5,30,6,45,26.0,130.0,1.55,10.5,139.5,162.44,134.42
2017,5,30,7,0,33.0,150.0,1.6,11.0,163.0,189.46,156.5
2017,5,30,7,15,124.0,178.5,1.6,11.5,238.0,317.95,263.6
2017,5,30,7,30,215.0,207.0,1.6,12.0,313.0,434.93,356.55
2017,5,30,7,45,498.5,156.5,1.65,12.5,437.0,675.69,543.77
2017,5,30,8,0,782.0,106.0,1.7,13.0,561.0,896.51,697.16
2017,5,30,8,15,800.5,109.5,1.7,13.5,608.5,929.95,714.08
2017,5,30,8,30,819.0,113.0,1.7,14.0,656.0,961.03,731.4
2017,5,30,8,45,834.0,115.0,1.7,14.5,699.5,984.28,743.34
2017,5,30,9,0,849.0,117.0,1.7,15.0,743.0,1004.71,753.46
2017,5,30,9,15,860.0,119.0,1.65,15.0,781.5,1007.13,752.49
2017,5,30,9,30,871.0,121.0,1.6,15.0,820.0,1017.48,757.06
2017,5,30,9,45,862.0,132.5,1.55,15.5,848.5,1014.6,751.61
2017,5,30,10,0,853.0,144.0,1.5,16.0,877.0,1019.83,751.74
2017,5,30,10,15,859.5,146.0,1.5,16.0,903.5,1004.14,740.59
2017,5,30,10,30,866.0,148.0,1.5,16.0,930.0,996.92,735.32
2017,5,30,10,45,647.0,273.0,1.55,16.5,864.5,910.28,675.99
2017,5,30,11,0,428.0,398.0,1.6,17.0,799.0,803.56,597.76
2017,5,30,11,15,399.5,414.5,1.55,17.0,792.5,767.2,572.46
2017,5,30,11,30,371.0,431.0,1.5,17.0,786.0,738.74,551.57
2017,5,30,11,45,412.0,427.0,1.5,17.5,823.5,750.5,559.21
2017,5,30,12,0,453.0,423.0,1.5,18.0,861.0,760.42,564.97
2017,5,30,12,15,449.0,421.0,1.5,18.0,854.0,729.73,543.39
2017,5,30,12,30,445.0,419.0,1.5,18.0,847.0,698.43,521.57
2017,5,30,12,45,378.0,439.5,1.5,18.0,800.5,643.14,481.6
2017,5,30,13,0,311.0,460.0,1.5,18.0,754.0,590.7,443.49
2017,5,30,13,15,256.0,459.5,1.55,17.5,699.0,534.02,403.4
2017,5,30,13,30,201.0,459.0,1.6,17.0,644.0,488.7,370.9
2017,5,30,13,45,255.0,434.5,1.65,16.5,662.0,474.77,361.66
2017,5,30,14,0,309.0,410.0,1.7,16.0,680.0,462.83,352.75
2017,5,30,14,15,362.5,372.5,1.75,15.5,678.5,436.64,332.35
2017,5,30,14,30,416.0,335.0,1.8,15.0,677.0,397.64,301.11
2017,5,30,14,45,480.0,296.0,1.9,14.5,673.5,363.59,271.96
2017,5,30,15,0,544.0,257.0,2.0,14.0,670.0,323.53,236.59
2017,5,30,15,15,336.0,288.0,1.95,14.0,538.5,275.55,204.06
2017,5,30,15,30,128.0,319.0,1.9,14.0,407.0,249.07,191.48
2017,5,30,15,45,99.0,290.0,1.85,14.0,355.5,226.94,176.02
2017,5,30,16,0,70.0,261.0,1.8,14.0,304.0,197.43,155.13
2017,5,30,16,15,35.0,185.5,1.7,14.0,207.0,144.43,119.97
2017,5,30,16,30,0.0,110.0,1.6,14.0,110.0,95.71,78.49
2017,5,30,16,45,196.0,128.5,1.5,14.0,213.5,91.91,75.54
2017,5,30,17,0,392.0,147.0,1.4,14.0,317.0,99.51,82.45
2017,5,30,17,15,364.0,133.0,1.3,13.5,275.0,92.08,76.33
2017,5,30,17,30,336.0,119.0,1.2,13.0,233.0,84.22,69.72
2017,5,30,17,45,308.0,101.5,1.2,13.0,192.0,73.36,60.16
2017,5,30,18,0,280.0,84.0,1.2,13.0,151.0,61.96,49.91
2017,5,30,18,15,235.0,67.0,1.15,12.5,114.0,52.28,41.05
2017,5,30,18,30,190.0,50.0,1.1,12.0,77.0,39.62,29.3
2017,5,30,18,45,95.0,35.0,1.1,11.5,48.5,28.01,17.82
2017,5,30,19,0,0.0,20.0,1.1,11.0,20.0,17.18,0.0
2017,5,30,19,15,0.0,10.0,1.1,10.5,10.0,9.1,0.0
2017,5,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2017,5,31,5,0,0.0,5.0,0.5,10.0,5.0,4.55,0.0
2017,5,31,5,15,0.0,20.0,0.55,10.0,20.0,18.17,5.48
2017,5,31,5,30,0.0,35.0,0.6,10.0,35.0,34.46,23.11
2017,5,31,5,45,15.0,54.5,0.7,10.5,58.0,72.5,56.64
2017,5,31,6,0,30.0,74.0,0.8,11.0,81.0,105.24,85.5
2017,5,31,6,15,40.5,95.0,0.85,11.5,106.5,137.11,113.0
2017,5,31,6,30,51.0,116.0,0.9,12.0,132.0,168.98,139.83
2017,5,31,6,45,59.0,138.0,0.95,12.5,159.5,200.31,165.45
2017,5,31,7,0,67.0,160.0,1.0,13.0,187.0,231.58,190.38
2017,5,31,7,15,212.5,172.0,1.0,13.5,274.0,404.82,331.04
2017,5,31,7,30,358.0,184.0,1.0,14.0,361.0,553.59,444.32
2017,5,31,7,45,564.0,142.0,1.0,15.0,454.5,728.2,569.67
2017,5,31,8,0,770.0,100.0,1.0,16.0,548.0,878.0,666.65
2017,5,31,8,15,788.0,103.0,1.0,16.5,594.5,910.17,682.74
2017,5,31,8,30,806.0,106.0,1.0,17.0,641.0,940.06,698.72
2017,5,31,8,45,825.0,106.0,1.05,17.5,685.0,964.83,712.19
2017,5,31,9,0,844.0,106.0,1.1,18.0,729.0,976.48,717.28
2017,5,31,9,15,854.5,108.0,1.1,18.5,767.0,989.66,722.69
2017,5,31,9,30,865.0,110.0,1.1,19.0,805.0,999.78,726.23
2017,5,31,9,45,878.0,108.5,1.15,19.5,839.0,1005.46,728.03
2017,5,31,10,0,891.0,107.0,1.2,20.0,873.0,1007.98,728.01
2017,5,31,10,15,897.0,108.5,1.2,20.0,899.0,1003.47,724.21
2017,5,31,10,30,903.0,110.0,1.2,20.0,925.0,995.67,718.57
2017,5,31,10,45,910.5,108.5,1.2,20.5,945.5,983.02,708.68
2017,5,31,11,0,918.0,107.0,1.2,21.0,966.0,967.18,696.97
2017,5,31,11,15,920.5,107.5,1.2,21.0,978.5,945.52,683.03
2017,5,31,11,30,923.0,108.0,1.2,21.0,991.0,920.93,667.32
2017,5,31,11,45,924.0,108.0,1.25,21.0,996.5,891.8,649.44
2017,5,31,12,0,925.0,108.0,1.3,21.0,1002.0,860.13,629.79
2017,5,31,12,15,924.5,108.0,1.35,21.0,999.0,824.91,607.62
2017,5,31,12,30,924.0,108.0,1.4,21.0,996.0,787.58,583.81
2017,5,31,12,45,920.5,108.5,1.45,21.5,985.5,746.57,555.91
2017,5,31,13,0,917.0,109.0,1.5,22.0,975.0,703.97,524.79
2017,5,31,13,15,913.5,108.0,1.5,21.5,957.5,658.72,492.65
2017,5,31,13,30,910.0,107.0,1.5,21.0,940.0,612.24,458.63
2017,5,31,13,45,906.5,105.0,1.5,21.0,916.0,563.91,421.35
2017,5,31,14,0,903.0,103.0,1.5,21.0,892.0,514.71,382.31
2017,5,31,14,15,895.5,101.5,1.5,21.0,861.5,463.5,340.63
2017,5,31,14,30,888.0,100.0,1.5,21.0,831.0,412.18,297.72
2017,5,31,14,45,879.5,98.0,1.55,21.0,794.5,360.27,253.5
2017,5,31,15,0,871.0,96.0,1.6,21.0,758.0,308.77,208.97
2017,5,31,15,15,859.0,94.0,1.6,20.5,717.0,257.1,164.97
2017,5,31,15,30,847.0,92.0,1.6,20.0,676.0,206.6,123.56
2017,5,31,15,45,831.5,89.5,1.6,20.0,630.5,156.69,86.83
2017,5,31,16,0,816.0,87.0,1.6,20.0,585.0,108.65,59.94
2017,5,31,16,15,796.0,84.0,1.6,19.5,536.5,57.77,44.24
2017,5,31,16,30,776.0,81.0,1.6,19.0,488.0,57.19,44.04
2017,5,31,16,45,748.0,77.5,1.6,18.5,437.5,56.09,43.36
2017,5,31,17,0,720.0,74.0,1.6,18.0,387.0,54.93,42.6
2017,5,31,17,15,684.0,70.0,1.55,17.5,336.5,53.26,41.37
2017,5,31,17,30,648.0,66.0,1.5,17.0,286.0,47.04,36.08
2017,5,31,17,45,595.5,60.5,1.45,16.5,236.5,44.21,33.69
2017,5,31,18,0,543.0,55.0,1.4,16.0,187.0,41.29,31.1
2017,5,31,18,15,466.0,47.5,1.3,15.0,142.0,36.52,26.77
2017,5,31,18,30,389.0,40.0,1.2,14.0,97.0,31.62,22.11
2017,5,31,18,45,265.0,29.0,1.15,13.5,61.5,23.29,13.84
2017,5,31,19,0,141.0,18.0,1.1,13.0,26.0,14.19,0.0
2017,5,31,19,15,70.5,9.0,1.05,12.5,13.0,8.19,0.0
2017,5,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,1,4,45,19.0,4.5,0.75,9.5,5.0,0.0,0.0
2017,6,1,5,0,38.0,9.0,0.8,10.0,10.0,28.4,0.0
2017,6,1,5,15,166.5,22.5,0.8,10.5,40.0,151.15,89.43
2017,6,1,5,30,295.0,36.0,0.8,11.0,70.0,264.44,212.73
2017,6,1,5,45,376.5,47.0,0.8,11.5,112.5,344.76,284.0
2017,6,1,6,0,458.0,58.0,0.8,12.0,155.0,431.62,356.58
2017,6,1,6,15,229.5,80.0,0.85,12.5,128.5,283.54,236.48
2017,6,1,6,30,1.0,102.0,0.9,13.0,102.0,100.31,79.75
2017,6,1,6,45,5.5,120.0,0.95,13.5,122.0,121.14,97.57
2017,6,1,7,0,10.0,138.0,1.0,14.0,142.0,142.1,114.65
2017,6,1,7,15,49.5,173.0,1.05,14.5,197.0,228.59,185.98
2017,6,1,7,30,89.0,208.0,1.1,15.0,252.0,304.4,246.17
2017,6,1,7,45,424.5,158.5,1.15,15.5,402.0,609.14,485.4
2017,6,1,8,0,760.0,109.0,1.2,16.0,552.0,879.32,672.14
2017,6,1,8,15,779.0,112.5,1.2,16.5,599.5,912.91,687.81
2017,6,1,8,30,798.0,116.0,1.2,17.0,647.0,944.22,704.85
2017,6,1,8,45,814.5,118.0,1.25,17.5,690.5,968.78,718.19
2017,6,1,9,0,831.0,120.0,1.3,18.0,734.0,990.61,729.82
2017,6,1,9,15,842.5,122.5,1.3,18.0,773.0,1005.07,737.29
2017,6,1,9,30,854.0,125.0,1.3,18.0,812.0,1005.28,735.86
2017,6,1,9,45,861.0,128.0,1.3,18.5,844.5,1009.53,735.97
2017,6,1,10,0,868.0,131.0,1.3,19.0,877.0,1010.54,734.09
2017,6,1,10,15,874.5,132.5,1.3,19.0,904.0,1006.26,730.44
2017,6,1,10,30,881.0,134.0,1.3,19.0,931.0,998.74,724.93
2017,6,1,10,45,885.5,135.5,1.35,19.5,950.5,986.07,715.78
2017,6,1,11,0,890.0,137.0,1.4,20.0,970.0,970.25,704.75
2017,6,1,11,15,893.0,137.5,1.4,20.0,983.0,949.06,690.96
2017,6,1,11,30,896.0,138.0,1.4,20.0,996.0,925.0,675.41
2017,6,1,11,45,899.0,137.0,1.4,20.5,1002.0,896.9,656.01
2017,6,1,12,0,902.0,136.0,1.4,21.0,1008.0,866.28,635.03
2017,6,1,12,15,901.5,136.0,1.45,21.0,1005.5,831.37,612.99
2017,6,1,12,30,901.0,136.0,1.5,21.0,1003.0,794.46,589.4
2017,6,1,12,45,900.5,135.0,1.55,21.0,993.5,754.88,562.79
2017,6,1,13,0,900.0,134.0,1.6,21.0,984.0,713.59,533.57
2017,6,1,13,15,896.5,133.0,1.6,21.0,967.0,668.83,500.77
2017,6,1,13,30,893.0,132.0,1.6,21.0,950.0,622.88,466.27
2017,6,1,13,45,888.0,130.5,1.65,21.0,926.0,574.74,429.51
2017,6,1,14,0,883.0,129.0,1.7,21.0,902.0,525.89,391.06
2017,6,1,14,15,875.5,127.0,1.65,20.5,871.5,475.08,350.3
2017,6,1,14,30,868.0,125.0,1.6,20.0,841.0,424.19,308.26
2017,6,1,14,45,858.0,123.0,1.6,20.0,804.0,372.61,264.32
2017,6,1,15,0,848.0,121.0,1.6,20.0,767.0,314.29,214.76
2017,6,1,15,15,834.5,118.5,1.6,19.5,725.0,262.34,170.67
2017,6,1,15,30,821.0,116.0,1.6,19.0,683.0,211.84,129.27
2017,6,1,15,45,802.0,113.5,1.65,19.0,636.5,162.37,92.73
2017,6,1,16,0,783.0,111.0,1.7,19.0,590.0,115.3,65.93
2017,6,1,16,15,761.0,107.5,1.7,18.5,541.0,73.83,58.19
2017,6,1,16,30,739.0,104.0,1.7,18.0,492.0,66.33,52.11
2017,6,1,16,45,705.5,100.0,1.75,17.5,440.5,65.74,51.91
2017,6,1,17,0,672.0,96.0,1.8,17.0,389.0,65.09,51.64
2017,6,1,17,15,632.0,90.5,1.75,16.5,337.5,63.22,50.28
2017,6,1,17,30,592.0,85.0,1.7,16.0,286.0,61.25,48.77
2017,6,1,17,45,536.0,77.0,1.7,15.5,236.5,57.05,45.21
2017,6,1,18,0,480.0,69.0,1.7,15.0,187.0,52.67,41.32
2017,6,1,18,15,398.5,59.0,1.65,14.0,141.5,46.24,35.49
2017,6,1,18,30,317.0,49.0,1.6,13.0,96.0,37.72,27.56
2017,6,1,18,45,203.0,35.0,1.55,12.5,60.5,27.25,17.32
2017,6,1,19,0,89.0,21.0,1.5,12.0,25.0,17.12,0.0
2017,6,1,19,15,44.5,10.5,1.45,11.5,12.5,9.55,0.0
2017,6,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,45,21.5,5.0,0.8,9.5,5.5,0.0,0.0
2017,6,2,5,0,43.0,10.0,0.8,10.0,11.0,31.97,0.0
2017,6,2,5,15,175.5,24.0,0.85,10.5,42.0,159.41,96.51
2017,6,2,5,30,308.0,38.0,0.9,11.0,73.0,274.45,221.05
2017,6,2,5,45,404.0,47.0,0.95,11.5,118.0,363.13,299.36
2017,6,2,6,0,500.0,56.0,1.0,12.0,163.0,459.02,379.44
2017,6,2,6,15,561.5,63.0,1.0,12.5,212.5,533.16,437.75
2017,6,2,6,30,623.0,70.0,1.0,13.0,262.0,610.48,495.25
2017,6,2,6,45,664.0,75.5,1.0,13.5,314.0,671.66,538.08
2017,6,2,7,0,705.0,81.0,1.0,14.0,366.0,733.65,579.8
2017,6,2,7,15,736.0,85.5,0.95,14.5,418.0,781.01,608.95
2017,6,2,7,30,767.0,90.0,0.9,15.0,470.0,832.94,640.32
2017,6,2,7,45,792.0,93.0,0.9,15.5,521.0,876.36,665.71
2017,6,2,8,0,817.0,96.0,0.9,16.0,572.0,918.13,689.53
2017,6,2,8,15,834.5,98.5,0.85,16.5,620.0,950.07,705.5
2017,6,2,8,30,852.0,101.0,0.8,17.0,668.0,979.58,719.72
2017,6,2,8,45,866.5,103.0,0.8,18.0,712.0,992.41,722.9
2017,6,2,9,0,881.0,105.0,0.8,19.0,756.0,1012.82,731.14
2017,6,2,9,15,891.0,107.0,0.8,19.5,795.0,1025.71,735.94
2017,6,2,9,30,901.0,109.0,0.8,20.0,834.0,1035.43,738.98
2017,6,2,9,45,915.0,107.0,0.85,20.5,869.0,1041.54,741.08
2017,6,2,10,0,929.0,105.0,0.9,21.0,904.0,1044.39,741.34
2017,6,2,10,15,934.5,106.0,0.9,21.5,930.5,1038.6,735.41
2017,6,2,10,30,940.0,107.0,0.9,22.0,957.0,1029.44,727.69
2017,6,2,10,45,943.0,108.0,0.95,22.5,976.5,1014.53,717.67
2017,6,2,11,0,946.0,109.0,1.0,23.0,996.0,996.36,705.78
2017,6,2,11,15,948.5,109.5,1.05,23.0,1008.5,974.1,692.76
2017,6,2,11,30,951.0,110.0,1.1,23.0,1021.0,948.82,677.83
2017,6,2,11,45,950.5,110.5,1.15,23.5,1025.5,918.1,658.12
2017,6,2,12,0,950.0,111.0,1.2,24.0,1030.0,884.83,636.74
2017,6,2,12,15,949.5,111.0,1.2,24.0,1027.5,848.78,613.97
2017,6,2,12,30,949.0,111.0,1.2,24.0,1025.0,810.57,589.64
2017,6,2,12,45,937.5,117.0,1.3,24.0,1012.0,767.46,562.68
2017,6,2,13,0,926.0,123.0,1.4,24.0,999.0,723.18,532.45
2017,6,2,13,15,922.0,122.0,1.4,24.0,981.5,677.16,499.41
2017,6,2,13,30,918.0,121.0,1.4,24.0,964.0,629.94,464.64
2017,6,2,13,45,913.5,119.5,1.45,24.0,939.5,581.04,427.99
2017,6,2,14,0,909.0,118.0,1.5,24.0,915.0,531.34,389.55
2017,6,2,14,15,901.5,116.5,1.5,23.5,884.0,479.75,348.98
2017,6,2,14,30,894.0,115.0,1.5,23.0,853.0,428.05,307.0
2017,6,2,14,45,885.0,113.0,1.55,23.0,816.0,375.58,262.92
2017,6,2,15,0,876.0,111.0,1.6,23.0,779.0,323.56,218.53
2017,6,2,15,15,863.5,108.5,1.6,22.5,737.0,271.06,174.36
2017,6,2,15,30,851.0,106.0,1.6,22.0,695.0,211.04,125.89
2017,6,2,15,45,834.5,103.0,1.6,22.0,648.5,159.95,88.21
2017,6,2,16,0,818.0,100.0,1.6,22.0,602.0,110.98,60.11
2017,6,2,16,15,797.0,97.0,1.55,21.5,552.5,66.63,51.37
2017,6,2,16,30,776.0,94.0,1.5,21.0,503.0,66.41,51.54
2017,6,2,16,45,746.5,90.0,1.5,20.5,451.0,65.32,50.9
2017,6,2,17,0,717.0,86.0,1.5,20.0,399.0,58.21,45.05
2017,6,2,17,15,679.0,81.0,1.45,19.0,347.5,56.37,43.81
2017,6,2,17,30,641.0,76.0,1.4,18.0,296.0,54.43,42.41
2017,6,2,17,45,584.5,70.0,1.4,17.5,245.0,51.52,39.98
2017,6,2,18,0,528.0,64.0,1.4,17.0,194.0,48.53,37.35
2017,6,2,18,15,448.0,55.0,1.3,16.0,147.5,42.77,32.17
2017,6,2,18,30,368.0,46.0,1.2,15.0,101.0,36.82,26.58
2017,6,2,18,45,247.5,33.5,1.2,14.5,64.5,26.13,16.31
2017,6,2,19,0,127.0,21.0,1.2,14.0,28.0,16.54,0.06
2017,6,2,19,15,63.5,10.5,1.2,13.5,14.0,9.55,0.0
2017,6,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,0.95,9.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,1.0,10.0,8.0,7.28,0.0
2017,6,3,5,15,51.0,24.5,1.0,10.0,30.5,66.66,38.18
2017,6,3,5,30,102.0,41.0,1.0,10.0,53.0,135.5,108.32
2017,6,3,5,45,139.5,60.0,1.0,10.5,85.0,187.88,155.6
2017,6,3,6,0,177.0,79.0,1.0,11.0,117.0,242.16,202.91
2017,6,3,6,15,201.5,99.0,0.95,11.5,153.5,290.31,243.27
2017,6,3,6,30,226.0,119.0,0.9,12.0,190.0,339.38,282.79
2017,6,3,6,45,252.5,135.5,0.9,12.5,227.5,386.1,319.25
2017,6,3,7,0,279.0,152.0,0.9,13.0,265.0,433.84,355.29
2017,6,3,7,15,392.0,151.0,0.9,13.0,333.0,555.25,448.47
2017,6,3,7,30,505.0,150.0,0.9,13.0,401.0,664.71,528.53
2017,6,3,7,45,648.0,128.0,0.9,13.5,484.5,790.39,613.87
2017,6,3,8,0,791.0,106.0,0.9,14.0,568.0,905.51,687.48
2017,6,3,8,15,683.0,151.5,0.9,14.5,574.0,872.16,660.16
2017,6,3,8,30,575.0,197.0,0.9,15.0,580.0,816.05,619.74
2017,6,3,8,45,547.5,224.5,0.9,16.0,608.5,822.78,620.0
2017,6,3,9,0,520.0,252.0,0.9,17.0,637.0,825.94,617.1
2017,6,3,9,15,699.5,187.0,0.9,17.5,733.0,940.51,692.22
2017,6,3,9,30,879.0,122.0,0.9,18.0,829.0,1027.71,743.28
2017,6,3,9,45,542.0,272.5,0.95,18.5,714.5,856.78,628.49
2017,6,3,10,0,205.0,423.0,1.0,19.0,600.0,638.6,472.99
2017,6,3,10,15,556.5,275.5,1.0,19.5,774.5,857.52,630.84
2017,6,3,10,30,908.0,128.0,1.0,20.0,949.0,1019.91,732.08
2017,6,3,10,45,914.0,127.5,1.05,20.5,969.5,1006.51,720.3
2017,6,3,11,0,920.0,127.0,1.1,21.0,990.0,989.9,709.16
2017,6,3,11,15,922.5,127.5,1.1,21.0,1002.5,967.88,695.15
2017,6,3,11,30,925.0,128.0,1.1,21.0,1015.0,942.93,679.38
2017,6,3,11,45,928.5,126.0,1.15,21.5,1020.5,913.82,660.53
2017,6,3,12,0,932.0,124.0,1.2,22.0,1026.0,882.12,639.95
2017,6,3,12,15,931.5,124.0,1.2,22.0,1023.5,846.5,617.25
2017,6,3,12,30,931.0,124.0,1.2,22.0,1021.0,808.79,593.04
2017,6,3,12,45,930.0,122.5,1.3,22.0,1011.0,767.55,566.97
2017,6,3,13,0,929.0,121.0,1.4,22.0,1001.0,724.56,537.6
2017,6,3,13,15,925.5,120.0,1.4,22.0,983.5,678.8,504.48
2017,6,3,13,30,922.0,119.0,1.4,22.0,966.0,631.78,469.61
2017,6,3,13,45,919.0,116.5,1.45,22.0,942.0,582.8,432.65
2017,6,3,14,0,916.0,114.0,1.5,22.0,918.0,532.89,393.78
2017,6,3,14,15,908.5,112.5,1.5,21.5,886.5,481.03,352.7
2017,6,3,14,30,901.0,111.0,1.5,21.0,855.0,429.06,310.18
2017,6,3,14,45,893.5,108.0,1.5,21.0,818.5,376.08,265.21
2017,6,3,15,0,886.0,105.0,1.5,21.0,782.0,323.4,219.82
2017,6,3,15,15,874.0,103.0,1.45,20.5,740.0,270.92,175.2
2017,6,3,15,30,862.0,101.0,1.4,20.0,698.0,219.58,133.02
2017,6,3,15,45,847.5,97.5,1.4,19.5,652.0,168.25,94.95
2017,6,3,16,0,833.0,94.0,1.4,19.0,606.0,109.15,58.37
2017,6,3,16,15,812.5,91.0,1.4,18.5,556.5,62.55,48.51
2017,6,3,16,30,792.0,88.0,1.4,18.0,507.0,62.15,48.5
2017,6,3,16,45,766.0,84.0,1.4,17.5,455.5,60.89,47.69
2017,6,3,17,0,740.0,80.0,1.4,17.0,404.0,59.54,46.79
2017,6,3,17,15,703.0,75.5,1.35,16.5,352.0,57.63,45.37
2017,6,3,17,30,666.0,71.0,1.3,16.0,300.0,50.71,39.48
2017,6,3,17,45,612.0,65.5,1.3,15.5,249.0,48.02,37.22
2017,6,3,18,0,558.0,60.0,1.3,15.0,198.0,45.25,34.77
2017,6,3,18,15,479.5,52.0,1.25,14.0,151.5,40.2,30.19
2017,6,3,18,30,401.0,44.0,1.2,13.0,105.0,35.01,25.25
2017,6,3,18,45,270.0,33.0,1.15,12.5,67.5,26.76,17.09
2017,6,3,19,0,139.0,22.0,1.1,12.0,30.0,17.33,1.49
2017,6,3,19,15,69.5,11.0,1.1,11.5,15.0,10.01,0.0
2017,6,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
