Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.5,5.5,1.55,9.0,6.5,0.0,0.0
2017,6,4,5,0,45.0,11.0,1.6,9.0,13.0,33.95,0.0
2017,6,4,5,15,175.0,24.5,1.65,9.5,43.5,160.4,100.86
2017,6,4,5,30,305.0,38.0,1.7,10.0,74.0,272.64,221.85
2017,6,4,5,45,402.5,47.0,1.75,10.5,118.0,362.12,301.92
2017,6,4,6,0,500.0,56.0,1.8,11.0,162.0,459.0,384.25
2017,6,4,6,15,560.0,62.5,1.8,11.5,211.5,531.35,442.51
2017,6,4,6,30,620.0,69.0,1.8,12.0,261.0,606.76,500.06
2017,6,4,6,45,666.0,73.0,1.8,12.5,313.0,669.9,545.7
2017,6,4,7,0,712.0,77.0,1.8,13.0,365.0,729.51,586.96
2017,6,4,7,15,742.0,81.0,1.75,13.5,416.5,780.81,620.31
2017,6,4,7,30,772.0,85.0,1.7,14.0,468.0,831.35,652.06
2017,6,4,7,45,795.0,88.0,1.7,14.5,518.5,873.03,677.25
2017,6,4,8,0,818.0,91.0,1.7,15.0,569.0,912.99,700.85
2017,6,4,8,15,835.0,94.0,1.7,15.0,616.5,945.16,720.11
2017,6,4,8,30,852.0,97.0,1.7,15.0,664.0,964.67,730.83
2017,6,4,8,45,864.5,99.5,1.75,15.5,707.5,986.63,742.69
2017,6,4,9,0,877.0,102.0,1.8,16.0,751.0,1005.74,752.63
2017,6,4,9,15,887.5,104.0,1.8,16.0,789.5,1019.25,759.71
2017,6,4,9,30,898.0,106.0,1.8,16.0,828.0,1029.62,764.89
2017,6,4,9,45,908.0,106.0,1.8,16.5,862.0,1034.04,764.95
2017,6,4,10,0,918.0,106.0,1.8,17.0,896.0,1035.19,763.1
2017,6,4,10,15,925.0,107.5,1.75,17.0,924.0,1031.59,759.06
2017,6,4,10,30,932.0,109.0,1.7,17.0,952.0,1024.59,753.03
2017,6,4,10,45,934.0,111.5,1.7,17.5,972.5,1010.4,741.88
2017,6,4,11,0,936.0,114.0,1.7,18.0,993.0,992.95,728.85
2017,6,4,11,15,940.5,114.5,1.65,18.0,1007.5,972.73,714.84
2017,6,4,11,30,945.0,115.0,1.6,18.0,1022.0,949.42,698.93
2017,6,4,11,45,947.0,116.0,1.6,18.5,1028.5,921.45,679.42
2017,6,4,12,0,949.0,117.0,1.6,19.0,1035.0,890.78,658.22
2017,6,4,12,15,949.5,117.0,1.6,19.0,1034.0,855.54,635.2
2017,6,4,12,30,950.0,117.0,1.6,19.0,1033.0,818.08,610.59
2017,6,4,12,45,948.5,117.5,1.6,19.0,1024.0,777.52,583.47
2017,6,4,13,0,947.0,118.0,1.6,19.0,1015.0,735.15,552.93
2017,6,4,13,15,944.0,117.5,1.6,19.0,998.5,689.39,519.28
2017,6,4,13,30,941.0,117.0,1.6,19.0,982.0,642.28,483.8
2017,6,4,13,45,939.0,114.5,1.65,19.0,958.5,593.0,446.04
2017,6,4,14,0,937.0,112.0,1.7,19.0,935.0,542.66,406.24
2017,6,4,14,15,930.5,111.0,1.7,19.0,904.0,490.62,363.69
2017,6,4,14,30,924.0,110.0,1.7,19.0,873.0,438.32,319.73
2017,6,4,14,45,917.5,107.0,1.75,19.0,836.5,384.51,273.7
2017,6,4,15,0,911.0,104.0,1.8,19.0,800.0,330.89,227.07
2017,6,4,15,15,899.5,101.5,1.8,18.5,758.0,276.89,180.71
2017,6,4,15,30,888.0,99.0,1.8,18.0,716.0,223.98,136.71
2017,6,4,15,45,874.5,96.0,1.85,17.5,669.5,171.77,97.38
2017,6,4,16,0,861.0,93.0,1.9,17.0,623.0,121.22,67.4
2017,6,4,16,15,841.5,90.0,1.9,16.5,573.0,62.7,49.04
2017,6,4,16,30,822.0,87.0,1.9,16.0,523.0,61.66,48.47
2017,6,4,16,45,797.0,83.0,1.9,16.0,471.0,60.36,47.51
2017,6,4,17,0,772.0,79.0,1.9,16.0,419.0,58.96,46.47
2017,6,4,17,15,737.0,74.5,1.85,15.0,366.0,57.0,45.09
2017,6,4,17,30,702.0,70.0,1.8,14.0,313.0,50.13,39.28
2017,6,4,17,45,650.5,64.5,1.75,13.5,261.0,47.38,36.96
2017,6,4,18,0,599.0,59.0,1.7,13.0,209.0,44.54,34.43
2017,6,4,18,15,521.0,51.5,1.6,12.5,160.5,39.85,30.08
2017,6,4,18,30,443.0,44.0,1.5,12.0,112.0,35.05,25.41
2017,6,4,18,45,311.0,33.5,1.4,11.5,72.5,27.23,17.64
2017,6,4,19,0,179.0,23.0,1.3,11.0,33.0,18.16,2.84
2017,6,4,19,15,89.5,11.5,1.3,10.5,16.5,10.46,0.0
2017,6,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,24.0,6.5,1.25,8.5,7.0,0.0,0.0
2017,6,5,5,0,48.0,13.0,1.3,9.0,14.0,37.37,0.0
2017,6,5,5,15,185.5,27.0,1.35,9.0,46.5,171.19,109.28
2017,6,5,5,30,323.0,41.0,1.4,9.0,79.0,286.32,233.46
2017,6,5,5,45,418.5,50.5,1.45,9.5,124.5,376.55,313.96
2017,6,5,6,0,514.0,60.0,1.5,10.0,170.0,473.62,396.08
2017,6,5,6,15,576.0,67.0,1.45,10.5,221.0,548.98,456.05
2017,6,5,6,30,638.0,74.0,1.4,11.0,272.0,627.38,514.86
2017,6,5,6,45,685.0,78.5,1.35,11.5,326.0,692.82,561.0
2017,6,5,7,0,732.0,83.0,1.3,12.0,380.0,759.33,605.88
2017,6,5,7,15,762.5,87.5,1.2,12.5,433.0,806.86,634.75
2017,6,5,7,30,793.0,92.0,1.1,13.0,486.0,859.09,665.85
2017,6,5,7,45,820.5,93.5,1.0,14.0,538.5,903.69,689.18
2017,6,5,8,0,848.0,95.0,0.9,15.0,591.0,946.64,710.48
2017,6,5,8,15,865.0,98.0,0.85,15.5,639.5,979.31,726.65
2017,6,5,8,30,882.0,101.0,0.8,16.0,688.0,999.06,734.38
2017,6,5,8,45,897.0,102.5,0.75,17.0,733.0,1022.61,743.25
2017,6,5,9,0,912.0,104.0,0.7,18.0,778.0,1043.28,750.08
2017,6,5,9,15,921.5,106.0,0.7,18.5,817.5,1055.91,754.56
2017,6,5,9,30,931.0,108.0,0.7,19.0,857.0,1065.26,757.25
2017,6,5,9,45,936.0,110.5,0.7,20.0,890.5,1067.27,754.21
2017,6,5,10,0,941.0,113.0,0.7,21.0,924.0,1065.84,749.36
2017,6,5,10,15,946.5,114.5,0.7,21.5,951.0,1060.41,743.74
2017,6,5,10,30,952.0,116.0,0.7,22.0,978.0,1051.54,736.26
2017,6,5,10,45,956.5,116.0,0.7,22.5,998.0,1036.81,725.45
2017,6,5,11,0,961.0,116.0,0.7,23.0,1018.0,1018.78,712.86
2017,6,5,11,15,962.5,116.5,0.7,23.5,1030.5,995.25,697.09
2017,6,5,11,30,964.0,117.0,0.7,24.0,1043.0,968.71,679.63
2017,6,5,11,45,965.0,117.0,0.75,24.5,1047.5,938.43,660.94
2017,6,5,12,0,966.0,117.0,0.8,25.0,1052.0,905.52,640.54
2017,6,5,12,15,965.0,117.0,0.85,25.0,1049.0,868.56,618.67
2017,6,5,12,30,964.0,117.0,0.9,25.0,1046.0,829.45,595.16
2017,6,5,12,45,951.5,123.0,1.0,25.5,1032.5,785.03,567.14
2017,6,5,13,0,939.0,129.0,1.1,26.0,1019.0,739.5,535.95
2017,6,5,13,15,934.5,128.0,1.1,26.0,1000.5,692.68,503.14
2017,6,5,13,30,930.0,127.0,1.1,26.0,982.0,644.68,468.61
2017,6,5,13,45,921.0,127.5,1.15,26.0,956.0,594.4,431.87
2017,6,5,14,0,912.0,128.0,1.2,26.0,930.0,543.71,393.59
2017,6,5,14,15,904.0,126.5,1.2,25.5,898.5,491.77,353.61
2017,6,5,14,30,896.0,125.0,1.2,25.0,867.0,439.76,312.23
2017,6,5,14,45,883.5,123.5,1.3,25.0,828.5,386.39,268.53
2017,6,5,15,0,871.0,122.0,1.4,25.0,790.0,333.81,224.62
2017,6,5,15,15,858.0,119.5,1.4,24.5,747.5,273.62,175.24
2017,6,5,15,30,845.0,117.0,1.4,24.0,705.0,222.03,133.58
2017,6,5,15,45,828.0,114.0,1.4,23.5,658.0,171.18,96.22
2017,6,5,16,0,811.0,111.0,1.4,23.0,611.0,122.51,67.77
2017,6,5,16,15,789.0,107.0,1.35,22.5,561.0,75.41,58.53
2017,6,5,16,30,767.0,103.0,1.3,22.0,511.0,72.78,56.69
2017,6,5,16,45,739.0,98.5,1.3,21.5,459.5,64.69,50.12
2017,6,5,17,0,711.0,94.0,1.3,21.0,408.0,63.64,49.52
2017,6,5,17,15,672.5,88.5,1.25,20.0,355.5,61.68,48.2
2017,6,5,17,30,634.0,83.0,1.2,19.0,303.0,59.6,46.72
2017,6,5,17,45,579.5,76.0,1.2,18.0,252.0,56.12,43.93
2017,6,5,18,0,525.0,69.0,1.2,17.0,201.0,52.51,40.87
2017,6,5,18,15,445.0,59.5,1.15,16.0,154.0,46.48,35.47
2017,6,5,18,30,365.0,50.0,1.1,15.0,107.0,40.23,29.63
2017,6,5,18,45,247.0,37.0,1.05,14.5,69.0,28.81,18.79
2017,6,5,19,0,129.0,24.0,1.0,14.0,31.0,18.89,3.92
2017,6,5,19,15,64.5,12.0,0.95,13.5,15.5,10.91,0.0
2017,6,5,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,6,4,45,21.0,6.0,0.7,8.5,6.5,0.0,0.0
2017,6,6,5,0,42.0,12.0,0.7,9.0,13.0,33.26,0.0
2017,6,6,5,15,172.0,26.5,0.75,9.5,44.5,162.6,104.24
2017,6,6,5,30,302.0,41.0,0.8,10.0,76.0,273.82,221.65
2017,6,6,5,45,397.5,50.5,0.85,10.5,121.0,362.5,299.69
2017,6,6,6,0,493.0,60.0,0.9,11.0,166.0,458.67,379.94
2017,6,6,6,15,555.5,67.5,0.9,11.5,216.5,534.18,439.44
2017,6,6,6,30,618.0,75.0,0.9,12.0,267.0,612.85,497.88
2017,6,6,6,45,664.5,80.0,0.9,12.5,320.0,677.88,543.42
2017,6,6,7,0,711.0,85.0,0.9,13.0,373.0,743.98,587.9
2017,6,6,7,15,742.0,89.0,0.9,13.5,425.5,795.75,620.6
2017,6,6,7,30,773.0,93.0,0.9,14.0,478.0,842.07,648.69
2017,6,6,7,45,798.0,96.0,0.95,15.0,529.0,885.73,673.92
2017,6,6,8,0,823.0,99.0,1.0,16.0,580.0,927.71,697.48
2017,6,6,8,15,840.5,102.0,1.0,16.5,628.5,960.46,714.96
2017,6,6,8,30,858.0,105.0,1.0,17.0,677.0,990.74,730.75
2017,6,6,8,45,871.5,107.5,1.0,17.5,721.0,1003.11,734.99
2017,6,6,9,0,885.0,110.0,1.0,18.0,765.0,1023.17,744.45
2017,6,6,9,15,895.5,112.5,1.0,18.5,804.5,1037.18,750.01
2017,6,6,9,30,906.0,115.0,1.0,19.0,844.0,1047.99,753.73
2017,6,6,9,45,902.5,123.0,1.0,19.5,874.5,1047.28,750.46
2017,6,6,10,0,899.0,131.0,1.0,20.0,905.0,1043.03,745.33
2017,6,6,10,15,905.0,132.5,1.0,20.5,932.0,1038.17,740.04
2017,6,6,10,30,911.0,134.0,1.0,21.0,959.0,1029.99,732.86
2017,6,6,10,45,914.0,136.0,1.05,21.5,979.0,1016.1,723.33
2017,6,6,11,0,917.0,138.0,1.1,22.0,999.0,999.0,711.95
2017,6,6,11,15,919.5,138.5,1.1,22.0,1011.5,976.95,698.02
2017,6,6,11,30,922.0,139.0,1.1,22.0,1024.0,951.98,682.34
2017,6,6,11,45,922.5,139.5,1.15,22.0,1029.0,922.5,664.64
2017,6,6,12,0,923.0,140.0,1.2,22.0,1034.0,890.55,645.23
2017,6,6,12,15,922.5,140.0,1.2,22.0,1031.5,855.09,622.69
2017,6,6,12,30,922.0,140.0,1.2,22.0,1029.0,817.59,598.69
2017,6,6,12,45,919.5,139.5,1.25,22.0,1019.0,776.36,571.83
2017,6,6,13,0,917.0,139.0,1.3,22.0,1009.0,733.53,542.28
2017,6,6,13,15,913.0,138.0,1.3,22.0,991.5,687.91,509.53
2017,6,6,13,30,909.0,137.0,1.3,22.0,974.0,641.11,475.1
2017,6,6,13,45,903.5,136.0,1.35,22.0,949.0,592.5,438.73
2017,6,6,14,0,898.0,135.0,1.4,22.0,924.0,543.19,400.66
2017,6,6,14,15,890.0,133.0,1.4,21.5,893.0,491.56,360.15
2017,6,6,14,30,882.0,131.0,1.4,21.0,862.0,439.88,318.29
2017,6,6,14,45,872.5,128.5,1.4,21.0,825.0,387.49,274.22
2017,6,6,15,0,863.0,126.0,1.4,21.0,788.0,328.58,224.63
2017,6,6,15,15,849.5,123.5,1.4,20.5,745.5,275.91,180.22
2017,6,6,15,30,836.0,121.0,1.4,20.0,703.0,224.68,138.18
2017,6,6,15,45,820.0,117.5,1.4,19.5,657.0,174.06,100.27
2017,6,6,16,0,804.0,114.0,1.4,19.0,611.0,125.52,71.1
2017,6,6,16,15,782.0,110.0,1.35,18.5,561.0,78.79,62.37
2017,6,6,16,30,760.0,106.0,1.3,18.0,511.0,67.48,53.06
2017,6,6,16,45,731.0,101.5,1.3,17.5,459.5,66.62,52.63
2017,6,6,17,0,702.0,97.0,1.3,17.0,408.0,65.66,52.1
2017,6,6,17,15,662.5,91.5,1.3,16.0,355.5,63.79,50.85
2017,6,6,17,30,623.0,86.0,1.3,15.0,303.0,61.81,49.46
2017,6,6,17,45,567.5,78.5,1.3,14.5,252.0,58.02,46.26
2017,6,6,18,0,512.0,71.0,1.3,14.0,201.0,54.08,42.78
2017,6,6,18,15,431.5,61.5,1.25,13.0,154.0,48.12,37.39
2017,6,6,18,30,351.0,52.0,1.2,12.0,107.0,39.98,29.81
2017,6,6,18,45,234.0,38.0,1.15,11.5,69.5,29.55,19.75
2017,6,6,19,0,117.0,24.0,1.1,11.0,32.0,18.86,4.76
2017,6,6,19,15,58.5,12.0,1.1,10.5,16.0,10.91,0.0
2017,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,4,45,16.5,5.5,0.75,8.5,6.0,0.0,0.0
2017,6,7,5,0,33.0,11.0,0.8,9.0,12.0,27.56,0.0
2017,6,7,5,15,150.0,26.0,0.8,9.5,42.5,149.04,95.98
2017,6,7,5,30,267.0,41.0,0.8,10.0,73.0,251.87,204.05
2017,6,7,5,45,359.0,52.0,0.8,10.5,116.0,335.81,278.12
2017,6,7,6,0,451.0,63.0,0.8,11.0,159.0,432.15,358.35
2017,6,7,6,15,512.5,71.0,0.8,11.5,208.0,506.08,417.29
2017,6,7,6,30,574.0,79.0,0.8,12.0,257.0,583.12,474.87
2017,6,7,6,45,618.5,84.5,0.8,12.5,308.0,645.77,519.04
2017,6,7,7,0,663.0,90.0,0.8,13.0,359.0,709.42,562.19
2017,6,7,7,15,695.0,95.0,0.8,13.5,410.0,762.02,595.89
2017,6,7,7,30,727.0,100.0,0.8,14.0,461.0,814.14,628.31
2017,6,7,7,45,750.5,104.0,0.8,14.5,511.0,850.92,649.41
2017,6,7,8,0,774.0,108.0,0.8,15.0,561.0,891.76,673.0
2017,6,7,8,15,675.5,152.0,0.8,15.5,571.0,865.6,651.73
2017,6,7,8,30,577.0,196.0,0.8,16.0,581.0,824.36,621.37
2017,6,7,8,45,566.5,218.5,0.85,17.0,616.5,835.17,625.54
2017,6,7,9,0,556.0,241.0,0.9,18.0,652.0,850.24,631.63
2017,6,7,9,15,556.5,259.0,0.9,18.0,689.0,868.49,641.65
2017,6,7,9,30,557.0,277.0,0.9,18.0,726.0,884.03,649.88
2017,6,7,9,45,500.5,311.0,0.95,18.5,726.5,856.26,628.24
2017,6,7,10,0,444.0,345.0,1.0,19.0,727.0,825.6,605.3
2017,6,7,10,15,446.0,359.0,1.0,19.5,753.0,830.69,606.81
2017,6,7,10,30,448.0,373.0,1.0,20.0,779.0,833.37,606.36
2017,6,7,10,45,449.5,386.0,1.05,20.5,801.5,832.19,604.22
2017,6,7,11,0,451.0,399.0,1.1,21.0,824.0,828.6,600.61
2017,6,7,11,15,421.5,410.5,1.1,21.0,811.5,792.96,576.06
2017,6,7,11,30,392.0,422.0,1.1,21.0,799.0,751.67,548.1
2017,6,7,11,45,425.0,424.0,1.1,21.0,834.5,765.47,557.71
2017,6,7,12,0,458.0,426.0,1.1,21.0,870.0,770.8,561.09
2017,6,7,12,15,455.0,424.5,1.05,20.5,865.0,741.27,541.37
2017,6,7,12,30,452.0,423.0,1.0,20.0,860.0,711.03,521.31
2017,6,7,12,45,630.5,307.0,1.0,20.0,910.0,713.3,526.47
2017,6,7,13,0,809.0,191.0,1.0,20.0,960.0,705.82,523.55
2017,6,7,13,15,656.5,282.5,1.0,19.5,899.0,642.57,477.12
2017,6,7,13,30,504.0,374.0,1.0,19.0,838.0,591.42,439.36
2017,6,7,13,45,444.5,377.0,1.0,19.0,779.0,530.64,395.32
2017,6,7,14,0,385.0,380.0,1.0,19.0,720.0,482.15,359.53
2017,6,7,14,15,317.0,388.0,1.0,18.5,662.0,432.64,323.43
2017,6,7,14,30,249.0,396.0,1.0,18.0,604.0,389.32,291.87
2017,6,7,14,45,236.5,379.5,1.0,18.0,569.5,364.8,272.9
2017,6,7,15,0,224.0,363.0,1.0,18.0,535.0,332.01,247.65
2017,6,7,15,15,117.0,287.5,1.0,17.5,377.5,242.0,182.79
2017,6,7,15,30,10.0,212.0,1.0,17.0,220.0,180.51,140.0
2017,6,7,15,45,56.5,243.5,1.0,17.0,279.5,195.49,150.43
2017,6,7,16,0,103.0,275.0,1.0,17.0,339.0,210.09,161.35
2017,6,7,16,15,252.0,234.0,0.95,16.5,373.0,155.84,127.95
2017,6,7,16,30,401.0,193.0,0.9,16.0,407.0,123.37,101.3
2017,6,7,16,45,253.5,188.5,0.9,15.5,319.0,129.83,107.48
2017,6,7,17,0,106.0,184.0,0.9,15.0,231.0,133.63,111.31
2017,6,7,17,15,94.0,163.0,0.85,14.5,200.5,125.46,104.8
2017,6,7,17,30,82.0,142.0,0.8,14.0,170.0,110.44,92.23
2017,6,7,17,45,72.0,119.5,0.75,14.0,141.5,94.22,78.2
2017,6,7,18,0,62.0,97.0,0.7,14.0,113.0,77.68,63.6
2017,6,7,18,15,45.0,76.0,0.65,13.5,86.5,61.79,49.39
2017,6,7,18,30,28.0,55.0,0.6,13.0,60.0,45.62,34.67
2017,6,7,18,45,14.0,36.5,0.55,12.5,39.0,30.92,20.91
2017,6,7,19,0,0.0,18.0,0.5,12.0,18.0,15.87,3.61
2017,6,7,19,15,0.0,9.0,0.45,12.0,9.0,8.19,0.0
2017,6,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,3.0,0.8,9.5,3.0,0.0,0.0
2017,6,8,5,0,0.0,6.0,0.8,10.0,6.0,5.46,0.0
2017,6,8,5,15,0.0,21.0,0.8,10.5,21.0,19.01,7.29
2017,6,8,5,30,0.0,36.0,0.8,11.0,36.0,35.14,23.7
2017,6,8,5,45,10.0,55.0,0.85,11.5,57.5,62.13,47.61
2017,6,8,6,0,20.0,74.0,0.9,12.0,79.0,97.21,78.18
2017,6,8,6,15,28.5,94.5,0.9,12.5,102.5,126.54,103.37
2017,6,8,6,30,37.0,115.0,0.9,13.0,126.0,155.81,127.92
2017,6,8,6,45,42.5,136.0,0.9,13.5,151.0,183.36,150.31
2017,6,8,7,0,48.0,157.0,0.9,14.0,176.0,210.79,172.05
2017,6,8,7,15,24.0,145.0,0.9,14.0,154.5,171.0,138.18
2017,6,8,7,30,0.0,133.0,0.9,14.0,133.0,123.06,97.55
2017,6,8,7,45,25.0,186.0,0.95,14.5,200.5,214.71,172.57
2017,6,8,8,0,50.0,239.0,1.0,15.0,268.0,297.79,237.59
2017,6,8,8,15,59.5,264.5,0.95,15.0,302.0,333.28,263.89
2017,6,8,8,30,69.0,290.0,0.9,15.0,336.0,368.44,289.74
2017,6,8,8,45,55.0,297.5,0.9,15.5,335.5,359.14,280.59
2017,6,8,9,0,41.0,305.0,0.9,16.0,335.0,349.72,271.77
2017,6,8,9,15,28.0,284.0,0.9,16.0,305.5,310.41,241.13
2017,6,8,9,30,15.0,263.0,0.9,16.0,276.0,258.44,200.76
2017,6,8,9,45,29.0,315.5,0.9,16.0,340.5,338.63,262.04
2017,6,8,10,0,43.0,368.0,0.9,16.0,405.0,403.66,309.72
2017,6,8,10,15,39.5,372.5,0.9,16.0,407.5,400.55,306.34
2017,6,8,10,30,36.0,377.0,0.9,16.0,410.0,397.38,303.52
2017,6,8,10,45,30.0,364.0,0.9,16.5,391.5,374.54,285.71
2017,6,8,11,0,24.0,351.0,0.9,17.0,373.0,352.34,268.55
2017,6,8,11,15,19.0,312.5,0.9,17.0,330.5,299.6,229.18
2017,6,8,11,30,14.0,274.0,0.9,17.0,288.0,258.52,198.27
2017,6,8,11,45,15.5,275.0,0.9,17.0,290.5,259.4,199.13
2017,6,8,12,0,17.0,276.0,0.9,17.0,293.0,260.1,199.64
2017,6,8,12,15,16.5,285.5,0.9,17.0,301.5,266.52,204.43
2017,6,8,12,30,16.0,295.0,0.9,17.0,310.0,272.76,209.07
2017,6,8,12,45,15.0,277.5,0.95,17.5,292.0,255.09,195.38
2017,6,8,13,0,14.0,260.0,1.0,18.0,274.0,237.71,182.0
2017,6,8,13,15,15.0,276.0,1.0,18.0,290.5,250.42,191.82
2017,6,8,13,30,16.0,292.0,1.0,18.0,307.0,262.66,201.11
2017,6,8,13,45,14.5,272.0,1.0,18.5,285.5,243.22,186.03
2017,6,8,14,0,13.0,252.0,1.0,19.0,264.0,224.14,171.35
2017,6,8,14,15,23.5,294.0,1.0,18.5,314.0,252.97,193.83
2017,6,8,14,30,34.0,336.0,1.0,18.0,364.0,283.85,217.44
2017,6,8,14,45,19.5,256.5,1.0,18.0,272.5,224.34,172.33
2017,6,8,15,0,5.0,177.0,1.0,18.0,181.0,154.5,118.75
2017,6,8,15,15,54.0,248.5,1.0,18.0,286.5,210.87,161.54
2017,6,8,15,30,103.0,320.0,1.0,18.0,392.0,259.68,197.07
2017,6,8,15,45,54.5,252.5,1.0,18.0,290.5,201.23,154.09
2017,6,8,16,0,6.0,185.0,1.0,18.0,189.0,155.65,120.91
2017,6,8,16,15,109.0,206.5,0.95,17.5,265.5,149.55,122.37
2017,6,8,16,30,212.0,228.0,0.9,17.0,342.0,161.17,132.77
2017,6,8,16,45,126.5,199.5,0.9,17.0,266.0,143.65,118.43
2017,6,8,17,0,41.0,171.0,0.9,17.0,190.0,131.99,109.0
2017,6,8,17,15,36.5,150.5,0.85,16.5,165.5,117.54,97.19
2017,6,8,17,30,32.0,130.0,0.8,16.0,141.0,102.77,84.9
2017,6,8,17,45,274.0,96.5,0.8,16.0,168.0,73.18,59.23
2017,6,8,18,0,516.0,63.0,0.8,16.0,195.0,47.2,36.36
2017,6,8,18,15,443.0,54.5,0.75,15.5,150.0,41.87,31.54
2017,6,8,18,30,370.0,46.0,0.7,15.0,105.0,36.35,26.32
2017,6,8,18,45,263.0,34.5,0.65,14.5,69.0,27.78,18.1
2017,6,8,19,0,156.0,23.0,0.6,14.0,33.0,18.07,5.32
2017,6,8,19,15,78.0,11.5,0.6,13.5,16.5,10.46,0.0
2017,6,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.0,5.5,0.65,11.0,6.5,0.0,0.0
2017,6,9,5,0,76.0,11.0,0.7,11.0,13.0,50.41,0.0
2017,6,9,5,15,203.0,23.5,0.7,11.0,44.0,178.06,116.01
2017,6,9,5,30,330.0,36.0,0.7,11.0,75.0,285.99,230.67
2017,6,9,5,45,422.5,44.0,0.75,11.5,118.5,371.49,305.71
2017,6,9,6,0,515.0,52.0,0.8,12.0,162.0,464.11,382.63
2017,6,9,6,15,257.5,65.0,0.8,12.5,120.0,299.64,249.81
2017,6,9,6,30,0.0,78.0,0.8,13.0,78.0,71.58,55.45
2017,6,9,6,45,0.0,93.5,0.85,13.5,93.5,86.42,68.24
2017,6,9,7,0,0.0,109.0,0.9,14.0,109.0,101.15,80.23
2017,6,9,7,15,0.0,110.0,0.9,14.0,110.0,100.65,79.5
2017,6,9,7,30,0.0,111.0,0.9,14.0,111.0,100.66,79.22
2017,6,9,7,45,0.0,114.5,0.95,14.5,114.5,103.44,81.09
2017,6,9,8,0,0.0,118.0,1.0,15.0,118.0,106.36,83.05
2017,6,9,8,15,4.0,158.0,1.0,15.5,161.0,148.85,117.31
2017,6,9,8,30,8.0,198.0,1.0,16.0,204.0,191.78,151.02
2017,6,9,8,45,4.0,168.5,1.05,16.5,171.5,157.8,123.09
2017,6,9,9,0,0.0,139.0,1.1,17.0,139.0,125.27,96.55
2017,6,9,9,15,0.0,125.5,1.1,17.0,125.5,112.54,86.22
2017,6,9,9,30,0.0,112.0,1.1,17.0,112.0,100.08,76.07
2017,6,9,9,45,1.5,133.0,1.15,17.5,134.5,120.88,92.53
2017,6,9,10,0,3.0,154.0,1.2,18.0,157.0,141.64,108.69
2017,6,9,10,15,7.0,186.5,1.2,18.0,193.0,175.42,135.19
2017,6,9,10,30,11.0,219.0,1.2,18.0,229.0,208.99,161.14
2017,6,9,10,45,14.5,265.5,1.25,18.5,279.0,254.7,195.7
2017,6,9,11,0,18.0,312.0,1.3,19.0,329.0,299.86,229.16
2017,6,9,11,15,15.5,281.0,1.3,19.0,296.0,267.56,204.42
2017,6,9,11,30,13.0,250.0,1.3,19.0,263.0,235.92,180.39
2017,6,9,11,45,17.5,299.5,1.3,19.0,317.0,283.17,216.32
2017,6,9,12,0,22.0,349.0,1.3,19.0,371.0,329.29,250.54
2017,6,9,12,15,17.0,286.5,1.3,19.0,303.5,267.83,204.22
2017,6,9,12,30,12.0,224.0,1.3,19.0,236.0,207.56,158.53
2017,6,9,12,45,11.0,214.0,1.35,19.0,225.0,197.02,150.66
2017,6,9,13,0,10.0,204.0,1.4,19.0,214.0,186.64,142.72
2017,6,9,13,15,7.0,178.0,1.45,18.5,184.5,161.33,123.35
2017,6,9,13,30,4.0,152.0,1.5,18.0,155.0,136.44,104.12
2017,6,9,13,45,4.0,155.5,1.55,18.0,159.0,139.04,106.32
2017,6,9,14,0,4.0,159.0,1.6,18.0,163.0,141.59,108.44
2017,6,9,14,15,4.0,159.0,1.6,17.5,163.0,141.11,108.38
2017,6,9,14,30,4.0,159.0,1.6,17.0,163.0,140.6,108.33
2017,6,9,14,45,2.0,110.5,1.6,17.0,112.5,98.34,74.65
2017,6,9,15,0,0.0,62.0,1.6,17.0,62.0,55.0,39.67
2017,6,9,15,15,0.5,109.5,1.6,16.5,110.0,96.78,74.02
2017,6,9,15,30,1.0,157.0,1.6,16.0,158.0,135.84,105.94
2017,6,9,15,45,20.0,202.0,1.65,16.0,215.0,172.14,134.53
2017,6,9,16,0,39.0,247.0,1.7,16.0,272.0,189.68,148.39
2017,6,9,16,15,19.5,195.0,1.75,15.5,207.5,160.8,133.06
2017,6,9,16,30,0.0,143.0,1.8,15.0,143.0,121.43,100.24
2017,6,9,16,45,22.0,158.0,1.85,14.5,167.5,131.64,109.68
2017,6,9,17,0,44.0,173.0,1.9,14.0,192.0,133.28,111.68
2017,6,9,17,15,39.0,152.5,1.9,13.5,168.0,118.84,99.68
2017,6,9,17,30,34.0,132.0,1.9,13.0,144.0,104.1,87.22
2017,6,9,17,45,316.0,95.0,1.95,12.5,178.0,68.14,55.63
2017,6,9,18,0,598.0,58.0,2.0,12.0,212.0,43.45,33.59
2017,6,9,18,15,525.5,51.0,1.95,11.5,164.5,39.15,29.62
2017,6,9,18,30,453.0,44.0,1.9,11.0,117.0,34.75,25.34
2017,6,9,18,45,336.0,34.0,1.85,10.5,77.5,27.41,18.13
2017,6,9,19,0,219.0,24.0,1.8,10.0,38.0,19.81,7.03
2017,6,9,19,15,109.5,12.0,1.75,10.0,19.0,10.91,0.0
2017,6,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,45,40.0,6.0,1.15,9.0,7.0,0.0,0.0
2017,6,10,5,0,80.0,12.0,1.2,9.0,14.0,53.43,0.0
2017,6,10,5,15,214.5,24.0,1.2,9.5,46.0,185.27,122.19
2017,6,10,5,30,349.0,36.0,1.2,10.0,78.0,297.72,242.0
2017,6,10,5,45,436.5,45.0,1.25,10.5,122.5,381.95,316.96
2017,6,10,6,0,524.0,54.0,1.3,11.0,167.0,472.95,393.57
2017,6,10,6,15,582.0,60.0,1.35,11.5,216.0,543.92,449.91
2017,6,10,6,30,640.0,66.0,1.4,12.0,265.0,617.84,505.79
2017,6,10,6,45,682.0,70.5,1.45,12.5,317.0,679.04,549.7
2017,6,10,7,0,724.0,75.0,1.5,13.0,369.0,736.8,589.52
2017,6,10,7,15,752.5,79.0,1.5,13.5,420.5,787.16,622.24
2017,6,10,7,30,781.0,83.0,1.5,14.0,472.0,836.7,653.45
2017,6,10,7,45,804.0,85.5,1.55,14.5,522.0,878.06,678.83
2017,6,10,8,0,827.0,88.0,1.6,15.0,572.0,917.73,702.7
2017,6,10,8,15,843.5,91.0,1.6,15.0,619.5,939.78,715.03
2017,6,10,8,30,860.0,94.0,1.6,15.0,667.0,969.26,732.53
2017,6,10,8,45,873.0,96.0,1.65,15.5,710.5,991.49,744.39
2017,6,10,9,0,886.0,98.0,1.7,16.0,754.0,1010.88,754.49
2017,6,10,9,15,896.0,100.0,1.7,16.0,793.0,1024.25,761.41
2017,6,10,9,30,906.0,102.0,1.7,16.0,832.0,1034.45,766.46
2017,6,10,9,45,911.5,104.5,1.7,16.5,864.5,1037.41,765.54
2017,6,10,10,0,917.0,107.0,1.7,17.0,897.0,1037.02,762.71
2017,6,10,10,15,922.5,108.5,1.7,17.0,923.5,1032.23,758.66
2017,6,10,10,30,928.0,110.0,1.7,17.0,950.0,1024.08,752.65
2017,6,10,10,45,585.0,288.5,1.7,17.5,822.5,869.65,646.73
2017,6,10,11,0,242.0,467.0,1.7,18.0,695.0,680.5,507.69
2017,6,10,11,15,200.0,478.5,1.7,18.0,668.5,640.39,479.78
2017,6,10,11,30,158.0,490.0,1.7,18.0,642.0,601.11,450.94
2017,6,10,11,45,276.5,458.0,1.75,18.0,726.0,666.39,500.27
2017,6,10,12,0,395.0,426.0,1.8,18.0,810.0,718.18,538.42
2017,6,10,12,15,670.0,268.0,1.8,18.0,917.0,777.45,585.19
2017,6,10,12,30,945.0,110.0,1.8,18.0,1024.0,813.31,612.39
2017,6,10,12,45,940.5,111.5,1.85,18.0,1013.5,772.05,584.37
2017,6,10,13,0,936.0,113.0,1.9,18.0,1003.0,729.21,553.7
2017,6,10,13,15,671.0,253.5,1.9,18.0,886.0,631.06,478.99
2017,6,10,13,30,406.0,394.0,1.9,18.0,769.0,551.06,417.38
2017,6,10,13,45,665.0,251.0,1.95,18.0,846.0,552.57,419.76
2017,6,10,14,0,924.0,108.0,2.0,18.0,923.0,539.93,408.16
2017,6,10,14,15,918.0,106.5,2.0,17.5,893.0,488.67,366.36
2017,6,10,14,30,912.0,105.0,2.0,17.0,863.0,437.1,323.25
2017,6,10,14,45,581.0,232.5,2.0,17.0,708.0,358.63,264.66
2017,6,10,15,0,250.0,360.0,2.0,17.0,553.0,328.16,247.04
2017,6,10,15,15,563.0,228.0,2.0,16.5,631.0,284.82,201.55
2017,6,10,15,30,876.0,96.0,2.0,16.0,709.0,227.54,141.53
2017,6,10,15,45,542.0,187.0,2.0,16.0,558.5,187.86,124.46
2017,6,10,16,0,208.0,278.0,2.0,16.0,408.0,209.26,158.31
2017,6,10,16,15,510.5,180.5,1.95,15.5,464.0,119.35,89.12
2017,6,10,16,30,813.0,83.0,1.9,15.0,520.0,58.45,45.77
2017,6,10,16,45,790.0,79.0,1.9,15.0,469.5,57.06,44.79
2017,6,10,17,0,767.0,75.0,1.9,15.0,419.0,55.56,43.63
2017,6,10,17,15,733.0,71.0,1.85,14.5,366.5,53.88,42.39
2017,6,10,17,30,699.0,67.0,1.8,14.0,314.0,52.13,41.05
2017,6,10,17,45,652.0,61.5,1.8,13.5,263.5,44.77,34.62
2017,6,10,18,0,605.0,56.0,1.8,13.0,213.0,41.83,32.02
2017,6,10,18,15,533.0,49.5,1.75,12.5,165.5,37.87,28.36
2017,6,10,18,30,461.0,43.0,1.7,12.0,118.0,33.84,24.44
2017,6,10,18,45,342.0,33.5,1.65,11.5,78.5,26.91,17.65
2017,6,10,19,0,223.0,24.0,1.6,11.0,39.0,19.76,7.37
2017,6,10,19,15,111.5,12.0,1.6,10.5,19.5,10.91,0.0
2017,6,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,38.5,6.0,1.65,8.5,7.0,0.0,0.0
2017,6,11,5,0,77.0,12.0,1.7,9.0,14.0,51.81,0.0
2017,6,11,5,15,215.5,24.5,1.8,9.0,46.5,186.33,123.57
2017,6,11,5,30,354.0,37.0,1.9,9.0,79.0,301.77,247.15
2017,6,11,5,45,451.0,44.5,2.05,9.5,124.5,390.85,327.4
2017,6,11,6,0,548.0,52.0,2.2,10.0,170.0,487.19,409.79
2017,6,11,6,15,605.5,58.0,2.25,10.5,220.0,558.62,467.36
2017,6,11,6,30,663.0,64.0,2.3,11.0,270.0,632.99,524.58
2017,6,11,6,45,704.5,68.0,2.35,11.5,322.5,689.42,565.69
2017,6,11,7,0,746.0,72.0,2.4,12.0,375.0,751.64,609.7
2017,6,11,7,15,774.0,76.0,2.4,12.0,426.5,802.19,644.5
2017,6,11,7,30,802.0,80.0,2.4,12.0,478.0,851.86,677.9
2017,6,11,7,45,821.5,83.5,2.4,12.5,528.0,891.75,702.37
2017,6,11,8,0,841.0,87.0,2.4,13.0,578.0,929.75,725.14
2017,6,11,8,15,856.5,89.5,2.35,13.0,625.5,950.54,736.52
2017,6,11,8,30,872.0,92.0,2.3,13.0,673.0,978.69,753.08
2017,6,11,8,45,885.5,93.5,2.3,13.5,716.5,1001.02,764.64
2017,6,11,9,0,899.0,95.0,2.3,14.0,760.0,1020.52,774.34
2017,6,11,9,15,908.5,97.0,2.25,14.0,799.0,1033.54,780.61
2017,6,11,9,30,918.0,99.0,2.2,14.0,838.0,1043.36,784.91
2017,6,11,9,45,927.0,99.5,2.2,14.5,871.5,1047.73,784.92
2017,6,11,10,0,936.0,100.0,2.2,15.0,905.0,1048.76,782.95
2017,6,11,10,15,682.5,238.0,2.2,15.0,835.5,947.06,714.35
2017,6,11,10,30,429.0,376.0,2.2,15.0,766.0,818.74,619.54
2017,6,11,10,45,690.5,239.5,2.2,15.5,882.0,924.11,698.56
2017,6,11,11,0,952.0,103.0,2.2,16.0,998.0,1000.7,746.75
2017,6,11,11,15,692.0,259.5,2.2,16.0,914.5,901.68,678.48
2017,6,11,11,30,432.0,416.0,2.2,16.0,831.0,788.31,593.66
2017,6,11,11,45,337.5,451.5,2.25,16.0,777.0,713.25,539.9
2017,6,11,12,0,243.0,487.0,2.3,16.0,723.0,643.74,488.75
2017,6,11,12,15,596.0,297.0,2.3,15.5,874.5,743.8,570.09
2017,6,11,12,30,949.0,107.0,2.3,15.0,1026.0,814.55,624.73
2017,6,11,12,45,554.0,295.0,2.3,15.0,830.0,651.34,501.7
2017,6,11,13,0,159.0,483.0,2.3,15.0,634.0,515.52,395.32
2017,6,11,13,15,204.0,469.0,2.3,15.0,659.5,518.63,398.84
2017,6,11,13,30,249.0,455.0,2.3,15.0,685.0,511.36,393.51
2017,6,11,13,45,576.0,287.0,2.3,15.0,801.0,532.93,411.23
2017,6,11,14,0,903.0,119.0,2.3,15.0,917.0,538.96,413.35
2017,6,11,14,15,687.0,219.0,2.3,15.0,814.5,463.78,353.44
2017,6,11,14,30,471.0,319.0,2.3,15.0,712.0,415.71,315.8
2017,6,11,14,45,669.5,216.0,2.35,15.0,747.5,377.05,279.63
2017,6,11,15,0,868.0,113.0,2.4,15.0,783.0,333.7,235.96
2017,6,11,15,15,471.5,212.5,2.4,14.5,573.5,253.95,182.65
2017,6,11,15,30,75.0,312.0,2.4,14.0,364.0,250.55,195.32
2017,6,11,15,45,154.0,293.5,2.45,14.0,392.5,228.8,175.12
2017,6,11,16,0,233.0,275.0,2.5,14.0,421.0,209.84,159.15
2017,6,11,16,15,497.5,187.5,2.5,13.5,465.5,124.21,93.52
2017,6,11,16,30,762.0,100.0,2.5,13.0,510.0,70.11,56.4
2017,6,11,16,45,381.0,83.0,2.5,13.0,288.0,50.79,39.59
2017,6,11,17,0,0.0,66.0,2.5,13.0,66.0,58.34,46.46
2017,6,11,17,15,0.0,58.0,2.45,12.5,58.0,51.23,40.36
2017,6,11,17,30,0.0,50.0,2.4,12.0,50.0,44.12,34.19
2017,6,11,17,45,0.0,41.5,2.35,12.0,41.5,36.59,27.47
2017,6,11,18,0,0.0,33.0,2.3,12.0,33.0,29.06,20.66
2017,6,11,18,15,0.0,25.5,2.15,11.5,25.5,22.44,14.61
2017,6,11,18,30,0.0,18.0,2.0,11.0,18.0,15.82,8.5
2017,6,11,18,45,0.0,11.5,1.95,10.5,11.5,10.1,3.15
2017,6,11,19,0,0.0,5.0,1.9,10.0,5.0,4.38,0.0
2017,6,11,19,15,0.0,2.5,1.8,10.0,2.5,2.27,0.0
2017,6,11,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,45,10.0,6.0,1.2,10.0,6.0,0.0,0.0
2017,6,12,5,0,20.0,12.0,1.2,10.0,12.0,21.53,0.0
2017,6,12,5,15,121.5,28.5,1.2,10.0,42.0,137.06,89.15
2017,6,12,5,30,223.0,45.0,1.2,10.0,72.0,230.25,186.88
2017,6,12,5,45,327.5,55.5,1.3,10.5,115.5,319.49,266.04
2017,6,12,6,0,432.0,66.0,1.4,11.0,159.0,421.22,352.18
2017,6,12,6,15,216.0,54.5,1.4,11.0,101.0,252.68,213.89
2017,6,12,6,30,0.0,43.0,1.4,11.0,43.0,37.92,27.2
2017,6,12,6,45,0.0,51.5,1.4,11.5,51.5,45.45,33.75
2017,6,12,7,0,0.0,60.0,1.4,12.0,60.0,53.0,40.04
2017,6,12,7,15,0.0,86.5,1.3,12.0,86.5,77.04,60.33
2017,6,12,7,30,0.0,113.0,1.2,12.0,113.0,102.66,81.61
2017,6,12,7,45,0.0,102.0,1.2,12.5,102.0,91.27,71.61
2017,6,12,8,0,0.0,91.0,1.2,13.0,91.0,80.65,62.39
2017,6,12,8,15,0.0,123.5,1.15,13.5,123.5,111.29,87.41
2017,6,12,8,30,0.0,156.0,1.1,14.0,156.0,142.27,112.14
2017,6,12,8,45,3.5,175.5,1.1,14.5,178.5,164.12,129.27
2017,6,12,9,0,7.0,195.0,1.1,15.0,201.0,185.92,146.17
2017,6,12,9,15,11.5,232.0,1.1,15.0,241.5,225.73,177.28
2017,6,12,9,30,16.0,269.0,1.1,15.0,282.0,265.38,207.71
2017,6,12,9,45,12.5,239.0,1.1,15.5,249.5,231.6,180.55
2017,6,12,10,0,9.0,209.0,1.1,16.0,217.0,198.89,154.51
2017,6,12,10,15,9.5,215.0,1.1,16.0,224.0,204.44,158.78
2017,6,12,10,30,10.0,221.0,1.1,16.0,231.0,209.9,162.83
2017,6,12,10,45,11.0,231.5,1.1,16.5,242.5,219.89,170.1
2017,6,12,11,0,12.0,242.0,1.1,17.0,254.0,229.7,177.17
2017,6,12,11,15,209.5,329.0,1.1,17.0,531.0,515.43,395.62
2017,6,12,11,30,407.0,416.0,1.1,17.0,808.0,766.43,569.96
2017,6,12,11,45,660.0,276.0,1.15,17.5,915.5,836.58,619.78
2017,6,12,12,0,913.0,136.0,1.2,18.0,1023.0,882.85,651.1
2017,6,12,12,15,913.0,136.0,1.2,18.0,1021.0,848.5,627.89
2017,6,12,12,30,913.0,136.0,1.2,18.0,1019.0,812.09,604.17
2017,6,12,12,45,905.0,139.0,1.3,18.0,1008.0,770.39,577.27
2017,6,12,13,0,897.0,142.0,1.4,18.0,997.0,727.46,547.55
2017,6,12,13,15,461.5,249.0,1.45,18.0,689.0,499.78,381.26
2017,6,12,13,30,26.0,356.0,1.5,18.0,381.0,315.76,240.81
2017,6,12,13,45,452.5,247.0,1.55,18.0,648.0,440.04,337.6
2017,6,12,14,0,879.0,138.0,1.6,18.0,915.0,542.16,408.93
2017,6,12,14,15,871.5,136.5,1.65,17.5,884.5,492.23,368.08
2017,6,12,14,30,864.0,135.0,1.7,17.0,854.0,442.18,326.93
2017,6,12,14,45,622.5,230.0,1.75,17.0,736.5,372.29,273.77
2017,6,12,15,0,381.0,325.0,1.8,17.0,619.0,343.43,254.62
2017,6,12,15,15,600.0,225.0,1.8,16.5,659.5,291.1,204.94
2017,6,12,15,30,819.0,125.0,1.8,16.0,700.0,231.49,147.01
2017,6,12,15,45,802.0,122.0,1.8,16.0,654.0,182.0,108.41
2017,6,12,16,0,785.0,119.0,1.8,16.0,608.0,134.69,78.01
2017,6,12,16,15,541.5,168.0,1.8,15.5,493.0,113.77,83.37
2017,6,12,16,30,298.0,217.0,1.8,15.0,378.0,145.77,121.15
2017,6,12,16,45,491.0,159.5,1.8,15.0,393.5,105.1,86.51
2017,6,12,17,0,684.0,102.0,1.8,15.0,409.0,68.73,55.15
2017,6,12,17,15,645.5,96.0,1.8,14.5,357.5,66.65,53.66
2017,6,12,17,30,607.0,90.0,1.8,14.0,306.0,64.43,51.96
2017,6,12,17,45,552.0,83.0,1.8,13.5,255.5,61.2,49.27
2017,6,12,18,0,497.0,76.0,1.8,13.0,205.0,57.85,46.34
2017,6,12,18,15,419.5,66.0,1.7,12.5,158.5,49.79,39.01
2017,6,12,18,30,342.0,56.0,1.6,12.0,112.0,42.88,32.47
2017,6,12,18,45,233.5,42.0,1.5,11.5,74.5,32.56,22.61
2017,6,12,19,0,125.0,28.0,1.4,11.0,37.0,21.97,9.58
2017,6,12,19,15,62.5,14.0,1.3,10.5,18.5,12.73,0.0
2017,6,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,45,12.5,5.5,1.2,8.5,6.0,0.0,0.0
2017,6,13,5,0,25.0,11.0,1.2,9.0,12.0,23.27,0.0
2017,6,13,5,15,135.0,26.5,1.2,9.5,42.0,141.19,92.21
2017,6,13,5,30,245.0,42.0,1.2,10.0,72.0,239.1,194.29
2017,6,13,5,45,342.5,52.5,1.2,10.5,115.0,324.83,270.34
2017,6,13,6,0,440.0,63.0,1.2,11.0,158.0,423.58,353.44
2017,6,13,6,15,502.5,71.0,1.15,11.5,206.5,497.77,413.2
2017,6,13,6,30,565.0,79.0,1.1,12.0,255.0,575.18,471.53
2017,6,13,6,45,617.0,83.0,1.1,12.5,306.5,641.78,519.29
2017,6,13,7,0,669.0,87.0,1.1,13.0,358.0,709.85,566.2
2017,6,13,7,15,700.5,91.5,1.05,13.5,409.0,761.58,599.04
2017,6,13,7,30,732.0,96.0,1.0,14.0,460.0,812.85,630.53
2017,6,13,7,45,761.0,98.0,1.0,14.5,511.0,853.08,654.23
2017,6,13,8,0,790.0,100.0,1.0,15.0,562.0,897.09,680.1
2017,6,13,8,15,808.0,103.0,1.0,15.5,609.0,929.95,698.01
2017,6,13,8,30,826.0,106.0,1.0,16.0,656.0,960.5,714.32
2017,6,13,8,45,842.5,107.5,1.0,17.0,700.0,985.22,725.36
2017,6,13,9,0,859.0,109.0,1.0,18.0,744.0,996.55,727.84
2017,6,13,9,15,869.5,111.0,1.0,18.5,782.5,1010.22,733.44
2017,6,13,9,30,880.0,113.0,1.0,19.0,821.0,1020.81,737.15
2017,6,13,9,45,892.5,112.0,1.05,19.5,855.5,1027.01,739.26
2017,6,13,10,0,905.0,111.0,1.1,20.0,890.0,1030.01,739.55
2017,6,13,10,15,910.5,112.0,1.15,20.0,917.0,1024.87,736.32
2017,6,13,10,30,916.0,113.0,1.2,20.0,944.0,1016.45,731.24
2017,6,13,10,45,921.5,113.0,1.25,20.5,964.5,1003.76,722.23
2017,6,13,11,0,927.0,113.0,1.3,21.0,985.0,987.85,711.31
2017,6,13,11,15,929.5,113.5,1.3,21.0,998.0,966.5,697.58
2017,6,13,11,30,932.0,114.0,1.3,21.0,1011.0,942.2,682.07
2017,6,13,11,45,935.0,113.0,1.35,21.5,1017.0,914.15,663.63
2017,6,13,12,0,938.0,112.0,1.4,22.0,1023.0,883.46,643.45
2017,6,13,12,15,938.0,112.0,1.4,22.0,1021.0,848.75,621.16
2017,6,13,12,30,938.0,112.0,1.4,22.0,1019.0,811.89,597.33
2017,6,13,12,45,936.5,111.0,1.45,22.5,1010.0,771.1,570.11
2017,6,13,13,0,935.0,110.0,1.5,23.0,1001.0,728.56,539.76
2017,6,13,13,15,932.0,109.5,1.5,22.5,984.0,683.86,508.49
2017,6,13,13,30,929.0,109.0,1.5,22.0,967.0,637.81,475.29
2017,6,13,13,45,924.5,107.5,1.55,22.0,943.5,589.0,438.51
2017,6,13,14,0,920.0,106.0,1.6,22.0,920.0,539.36,399.93
2017,6,13,14,15,913.0,105.0,1.6,22.0,890.0,488.34,358.89
2017,6,13,14,30,906.0,104.0,1.6,22.0,860.0,437.11,316.52
2017,6,13,14,45,897.0,102.5,1.65,22.0,823.5,384.82,272.46
2017,6,13,15,0,888.0,101.0,1.7,22.0,787.0,332.93,227.93
2017,6,13,15,15,876.5,99.0,1.7,21.5,746.0,280.7,183.44
2017,6,13,15,30,865.0,97.0,1.7,21.0,705.0,229.53,140.83
2017,6,13,15,45,849.0,95.0,1.75,21.0,659.0,179.02,101.92
2017,6,13,16,0,833.0,93.0,1.8,21.0,613.0,120.84,63.45
2017,6,13,16,15,813.5,90.0,1.8,20.5,564.5,73.28,45.55
2017,6,13,16,30,794.0,87.0,1.8,20.0,516.0,60.95,47.01
2017,6,13,16,45,766.5,84.0,1.85,19.5,465.0,60.38,46.81
2017,6,13,17,0,739.0,81.0,1.9,19.0,414.0,59.78,46.56
2017,6,13,17,15,705.0,76.5,1.85,18.0,363.0,57.91,45.29
2017,6,13,17,30,671.0,72.0,1.8,17.0,312.0,50.98,39.52
2017,6,13,17,45,619.5,67.0,1.8,16.5,261.5,48.69,37.65
2017,6,13,18,0,568.0,62.0,1.8,16.0,211.0,46.35,35.63
2017,6,13,18,15,496.0,54.5,1.75,15.0,164.0,41.79,31.55
2017,6,13,18,30,424.0,47.0,1.7,14.0,117.0,37.1,27.14
2017,6,13,18,45,310.0,36.5,1.65,13.5,78.5,29.43,19.75
2017,6,13,19,0,196.0,26.0,1.6,13.0,40.0,20.45,8.7
2017,6,13,19,15,98.0,13.0,1.55,12.5,20.0,11.82,0.0
2017,6,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
