Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,14,4,45,36.0,6.0,0.9,8.5,7.0,0.0,0.0
2017,6,14,5,0,72.0,12.0,0.9,9.0,14.0,49.08,0.0
2017,6,14,5,15,207.5,24.0,0.85,9.5,45.5,180.86,119.07
2017,6,14,5,30,343.0,36.0,0.8,10.0,77.0,293.43,237.71
2017,6,14,5,45,435.0,44.5,0.8,11.0,121.5,379.68,312.92
2017,6,14,6,0,527.0,53.0,0.8,12.0,166.0,473.05,389.49
2017,6,14,6,15,585.0,59.0,0.75,12.5,215.5,544.05,444.0
2017,6,14,6,30,643.0,65.0,0.7,13.0,265.0,618.05,497.72
2017,6,14,6,45,685.5,69.0,0.65,14.0,316.5,674.47,534.81
2017,6,14,7,0,728.0,73.0,0.6,15.0,368.0,736.97,574.38
2017,6,14,7,15,757.0,77.0,0.6,15.5,419.5,787.93,605.97
2017,6,14,7,30,786.0,81.0,0.6,16.0,471.0,838.12,636.16
2017,6,14,7,45,808.5,83.5,0.65,17.0,521.5,879.23,659.23
2017,6,14,8,0,831.0,86.0,0.7,18.0,572.0,918.63,680.8
2017,6,14,8,15,847.5,88.5,0.7,18.5,619.0,940.37,690.92
2017,6,14,8,30,864.0,91.0,0.7,19.0,666.0,969.5,705.94
2017,6,14,8,45,876.5,93.0,0.75,19.5,709.5,991.48,717.29
2017,6,14,9,0,889.0,95.0,0.8,20.0,753.0,1010.63,726.98
2017,6,14,9,15,899.0,97.0,0.85,20.5,792.0,1024.24,733.33
2017,6,14,9,30,909.0,99.0,0.9,21.0,831.0,1034.7,737.9
2017,6,14,9,45,911.5,103.0,0.95,21.5,862.5,1036.53,737.3
2017,6,14,10,0,914.0,107.0,1.0,22.0,894.0,1034.98,734.86
2017,6,14,10,15,919.5,108.5,1.05,22.5,921.0,1030.41,730.74
2017,6,14,10,30,925.0,110.0,1.1,23.0,948.0,1022.5,724.71
2017,6,14,10,45,929.5,110.0,1.15,23.5,968.0,1008.82,715.25
2017,6,14,11,0,934.0,110.0,1.2,24.0,988.0,991.94,703.95
2017,6,14,11,15,936.5,110.5,1.2,24.0,1001.0,970.55,690.44
2017,6,14,11,30,939.0,111.0,1.2,24.0,1014.0,946.18,675.14
2017,6,14,11,45,940.5,111.0,1.3,24.5,1020.0,917.65,657.46
2017,6,14,12,0,942.0,111.0,1.4,25.0,1026.0,886.5,637.94
2017,6,14,12,15,942.0,111.0,1.4,25.0,1024.0,851.73,615.89
2017,6,14,12,30,942.0,111.0,1.4,25.0,1022.0,814.77,592.29
2017,6,14,12,45,940.0,110.5,1.45,25.5,1013.0,773.94,565.36
2017,6,14,13,0,938.0,110.0,1.5,26.0,1004.0,731.36,535.4
2017,6,14,13,15,935.0,109.5,1.55,25.5,987.5,686.57,504.86
2017,6,14,13,30,932.0,109.0,1.6,25.0,971.0,640.42,472.31
2017,6,14,13,45,928.0,107.5,1.65,25.0,947.5,591.77,435.98
2017,6,14,14,0,924.0,106.0,1.7,25.0,924.0,542.23,397.84
2017,6,14,14,15,918.0,105.0,1.7,25.0,894.5,491.48,357.4
2017,6,14,14,30,912.0,104.0,1.7,25.0,865.0,440.41,315.55
2017,6,14,14,45,904.0,102.0,1.7,25.0,829.0,387.8,271.56
2017,6,14,15,0,896.0,100.0,1.7,25.0,793.0,335.5,227.06
2017,6,14,15,15,885.5,98.0,1.65,24.5,752.5,283.1,182.83
2017,6,14,15,30,875.0,96.0,1.6,24.0,712.0,231.66,140.37
2017,6,14,15,45,862.0,93.0,1.6,23.5,667.0,180.33,101.27
2017,6,14,16,0,849.0,90.0,1.6,23.0,622.0,130.59,69.86
2017,6,14,16,15,831.0,87.0,1.55,22.5,573.0,72.65,43.76
2017,6,14,16,30,813.0,84.0,1.5,22.0,524.0,58.99,44.94
2017,6,14,16,45,790.0,80.5,1.5,21.5,473.5,57.99,44.37
2017,6,14,17,0,767.0,77.0,1.5,21.0,423.0,56.91,43.7
2017,6,14,17,15,734.5,72.5,1.45,20.0,371.5,54.91,42.31
2017,6,14,17,30,702.0,68.0,1.4,19.0,320.0,52.8,40.78
2017,6,14,17,45,657.0,62.5,1.4,18.5,269.5,45.4,34.45
2017,6,14,18,0,612.0,57.0,1.4,18.0,219.0,42.5,31.94
2017,6,14,18,15,542.0,50.5,1.3,17.0,171.0,38.57,28.46
2017,6,14,18,30,472.0,44.0,1.2,16.0,123.0,34.55,24.7
2017,6,14,18,45,360.5,34.5,1.15,15.0,83.0,27.66,18.14
2017,6,14,19,0,249.0,25.0,1.1,14.0,43.0,20.54,8.96
2017,6,14,19,15,124.5,12.5,1.1,13.5,21.5,11.37,0.0
2017,6,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,15,4,45,39.0,6.0,0.9,9.5,7.0,0.0,0.0
2017,6,15,5,0,78.0,12.0,0.9,10.0,14.0,52.23,0.0
2017,6,15,5,15,214.0,24.0,0.9,10.5,46.0,184.39,120.62
2017,6,15,5,30,350.0,36.0,0.9,11.0,78.0,297.61,240.32
2017,6,15,5,45,437.5,44.5,0.9,11.5,122.0,381.14,313.86
2017,6,15,6,0,525.0,53.0,0.9,12.0,166.0,471.41,388.79
2017,6,15,6,15,582.5,59.5,0.9,12.5,215.0,542.63,444.18
2017,6,15,6,30,640.0,66.0,0.9,13.0,264.0,616.83,498.94
2017,6,15,6,45,678.5,71.0,0.9,13.5,315.0,675.88,539.93
2017,6,15,7,0,717.0,76.0,0.9,14.0,366.0,731.12,576.61
2017,6,15,7,15,746.5,80.0,0.9,14.5,417.5,782.26,609.09
2017,6,15,7,30,776.0,84.0,0.9,15.0,469.0,832.65,640.07
2017,6,15,7,45,796.5,88.0,0.95,15.5,519.0,873.58,664.66
2017,6,15,8,0,817.0,92.0,1.0,16.0,569.0,912.74,687.75
2017,6,15,8,15,833.5,94.5,1.05,16.5,616.0,944.09,705.42
2017,6,15,8,30,850.0,97.0,1.1,17.0,663.0,962.83,714.83
2017,6,15,8,45,861.5,100.5,1.15,18.0,706.0,985.33,725.51
2017,6,15,9,0,873.0,104.0,1.2,19.0,749.0,1004.96,734.24
2017,6,15,9,15,883.0,106.0,1.2,19.0,787.5,1018.37,740.95
2017,6,15,9,30,893.0,108.0,1.2,19.0,826.0,1028.66,745.89
2017,6,15,9,45,891.5,115.0,1.25,19.5,857.0,1029.55,744.58
2017,6,15,10,0,890.0,122.0,1.3,20.0,888.0,1027.0,741.36
2017,6,15,10,15,895.5,123.0,1.3,20.0,914.5,1021.86,737.22
2017,6,15,10,30,901.0,124.0,1.3,20.0,941.0,1013.49,731.21
2017,6,15,10,45,904.5,125.5,1.3,20.5,961.0,1000.44,721.04
2017,6,15,11,0,908.0,127.0,1.3,21.0,981.0,984.24,709.07
2017,6,15,11,15,910.0,127.5,1.3,21.0,993.0,962.63,695.17
2017,6,15,11,30,912.0,128.0,1.3,21.0,1005.0,938.15,679.53
2017,6,15,11,45,912.5,128.0,1.35,21.0,1010.0,909.2,661.75
2017,6,15,12,0,913.0,128.0,1.4,21.0,1015.0,877.8,642.28
2017,6,15,12,15,911.5,128.0,1.4,21.0,1012.0,842.53,619.49
2017,6,15,12,30,910.0,128.0,1.4,21.0,1009.0,805.3,595.28
2017,6,15,12,45,922.0,117.0,1.4,21.0,1002.5,767.04,570.19
2017,6,15,13,0,934.0,106.0,1.4,21.0,996.0,726.15,541.56
2017,6,15,13,15,929.0,105.5,1.4,21.0,977.5,680.35,508.37
2017,6,15,13,30,924.0,105.0,1.4,21.0,959.0,633.38,473.53
2017,6,15,13,45,917.0,104.0,1.45,21.0,934.0,583.95,436.28
2017,6,15,14,0,910.0,103.0,1.5,21.0,909.0,533.91,397.39
2017,6,15,14,15,902.0,101.5,1.5,21.0,878.0,482.65,356.15
2017,6,15,14,30,894.0,100.0,1.5,21.0,847.0,431.29,313.65
2017,6,15,14,45,884.5,98.0,1.55,21.0,810.5,379.16,269.67
2017,6,15,15,0,875.0,96.0,1.6,21.0,774.0,327.5,225.24
2017,6,15,15,15,862.5,94.0,1.6,20.5,732.5,275.8,181.04
2017,6,15,15,30,850.0,92.0,1.6,20.0,691.0,225.25,138.74
2017,6,15,15,45,836.5,89.0,1.6,20.0,646.0,175.23,99.71
2017,6,15,16,0,823.0,86.0,1.6,20.0,601.0,126.83,68.37
2017,6,15,16,15,804.0,83.0,1.55,20.0,553.5,70.2,41.91
2017,6,15,16,30,785.0,80.0,1.5,20.0,506.0,55.9,42.67
2017,6,15,16,45,761.5,76.5,1.5,20.0,456.5,54.81,41.91
2017,6,15,17,0,738.0,73.0,1.5,20.0,407.0,53.63,41.05
2017,6,15,17,15,705.0,69.0,1.45,19.5,357.0,51.92,39.8
2017,6,15,17,30,672.0,65.0,1.4,19.0,307.0,50.13,38.44
2017,6,15,17,45,628.0,59.5,1.35,18.5,258.0,42.94,32.28
2017,6,15,18,0,584.0,54.0,1.3,18.0,209.0,39.96,29.71
2017,6,15,18,15,517.5,47.5,1.2,17.0,163.0,35.97,26.18
2017,6,15,18,30,451.0,41.0,1.1,16.0,117.0,31.86,22.36
2017,6,15,18,45,348.5,32.0,1.05,15.5,79.0,25.36,16.15
2017,6,15,19,0,246.0,23.0,1.0,15.0,41.0,18.63,7.75
2017,6,15,19,15,123.0,11.5,0.95,14.5,20.5,10.46,0.0
2017,6,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,45,55.5,5.5,0.65,11.5,7.0,0.0,0.0
2017,6,16,5,0,111.0,11.0,0.7,12.0,14.0,68.74,0.0
2017,6,16,5,15,243.0,21.0,0.7,12.5,45.0,197.2,127.55
2017,6,16,5,30,375.0,31.0,0.7,13.0,76.0,306.79,245.34
2017,6,16,5,45,458.0,38.0,0.75,14.0,118.5,385.75,314.22
2017,6,16,6,0,541.0,45.0,0.8,15.0,161.0,471.38,383.91
2017,6,16,6,15,594.5,50.5,0.8,15.5,209.0,534.35,432.23
2017,6,16,6,30,648.0,56.0,0.8,16.0,257.0,604.87,483.72
2017,6,16,6,45,686.0,60.0,0.85,17.0,307.0,662.82,523.15
2017,6,16,7,0,724.0,64.0,0.9,18.0,357.0,721.37,561.41
2017,6,16,7,15,751.0,67.0,0.9,18.5,406.5,769.09,591.13
2017,6,16,7,30,778.0,70.0,0.9,19.0,456.0,816.04,619.53
2017,6,16,7,45,799.0,72.5,0.95,20.0,505.0,846.45,635.7
2017,6,16,8,0,820.0,75.0,1.0,21.0,554.0,884.29,656.68
2017,6,16,8,15,835.5,77.5,1.0,21.5,600.0,914.91,672.91
2017,6,16,8,30,851.0,80.0,1.0,22.0,646.0,943.21,687.52
2017,6,16,8,45,863.0,82.0,1.05,22.5,688.0,964.86,698.73
2017,6,16,9,0,875.0,84.0,1.1,23.0,730.0,983.73,708.27
2017,6,16,9,15,884.5,85.5,1.15,23.5,768.0,996.54,714.09
2017,6,16,9,30,894.0,87.0,1.2,24.0,806.0,1006.28,718.15
2017,6,16,9,45,894.0,92.5,1.25,24.5,836.5,1007.71,717.2
2017,6,16,10,0,894.0,98.0,1.3,25.0,867.0,1005.77,714.38
2017,6,16,10,15,899.5,99.0,1.3,25.5,893.5,1001.17,709.25
2017,6,16,10,30,905.0,100.0,1.3,26.0,920.0,993.35,702.31
2017,6,16,10,45,909.5,100.5,1.35,26.5,940.0,980.82,693.42
2017,6,16,11,0,914.0,101.0,1.4,27.0,960.0,965.14,682.71
2017,6,16,11,15,917.0,101.0,1.4,27.0,973.0,944.5,669.6
2017,6,16,11,30,920.0,101.0,1.4,27.0,986.0,920.93,654.74
2017,6,16,11,45,921.5,101.0,1.45,27.5,992.0,893.27,636.7
2017,6,16,12,0,923.0,101.0,1.5,28.0,998.0,863.03,617.0
2017,6,16,12,15,923.0,101.0,1.5,28.0,996.5,829.19,595.56
2017,6,16,12,30,923.0,101.0,1.5,28.0,995.0,793.2,572.62
2017,6,16,12,45,922.0,100.0,1.55,28.5,986.5,753.64,546.53
2017,6,16,13,0,921.0,99.0,1.6,29.0,978.0,712.31,517.75
2017,6,16,13,15,918.5,98.5,1.6,28.5,962.0,668.79,487.81
2017,6,16,13,30,916.0,98.0,1.6,28.0,946.0,623.89,455.98
2017,6,16,13,45,911.0,97.5,1.65,28.0,923.0,576.42,420.76
2017,6,16,14,0,906.0,97.0,1.7,28.0,900.0,528.14,383.84
2017,6,16,14,15,900.0,96.0,1.7,28.0,871.0,478.44,344.55
2017,6,16,14,30,894.0,95.0,1.7,28.0,842.0,428.42,303.91
2017,6,16,14,45,885.5,93.5,1.75,28.0,807.0,377.06,261.43
2017,6,16,15,0,877.0,92.0,1.8,28.0,772.0,326.06,218.46
2017,6,16,15,15,866.5,90.0,1.75,27.5,732.0,274.77,175.47
2017,6,16,15,30,856.0,88.0,1.7,27.0,692.0,224.43,134.19
2017,6,16,15,45,843.0,85.5,1.7,26.5,648.0,174.55,96.33
2017,6,16,16,0,830.0,83.0,1.7,26.0,604.0,126.23,65.78
2017,6,16,16,15,812.0,80.5,1.65,25.5,556.5,79.5,47.69
2017,6,16,16,30,794.0,78.0,1.6,25.0,509.0,54.58,40.64
2017,6,16,16,45,771.5,74.5,1.6,24.5,460.0,53.44,39.94
2017,6,16,17,0,749.0,71.0,1.6,24.0,411.0,52.2,39.13
2017,6,16,17,15,717.0,67.5,1.5,23.0,361.0,50.81,38.25
2017,6,16,17,30,685.0,64.0,1.4,22.0,311.0,49.37,37.3
2017,6,16,17,45,642.0,58.5,1.35,21.5,261.5,46.17,34.66
2017,6,16,18,0,599.0,53.0,1.3,21.0,212.0,39.22,28.67
2017,6,16,18,15,532.5,47.0,1.2,20.0,166.0,35.59,25.5
2017,6,16,18,30,466.0,41.0,1.1,19.0,120.0,31.87,22.07
2017,6,16,18,45,361.5,32.0,1.05,18.0,81.5,25.35,15.96
2017,6,16,19,0,257.0,23.0,1.0,17.0,43.0,18.61,7.81
2017,6,16,19,15,128.5,11.5,0.95,16.5,21.5,10.46,0.0
2017,6,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,4,45,58.0,5.5,0.45,12.5,7.0,0.0,0.0
2017,6,17,5,0,116.0,11.0,0.5,13.0,14.0,71.32,0.0
2017,6,17,5,15,250.5,21.0,0.5,13.5,45.0,201.22,128.74
2017,6,17,5,30,385.0,31.0,0.5,14.0,76.0,312.8,248.36
2017,6,17,5,45,470.5,37.5,0.5,14.5,119.5,393.1,318.03
2017,6,17,6,0,556.0,44.0,0.5,15.0,163.0,475.49,384.78
2017,6,17,6,15,609.0,49.0,0.5,15.5,211.0,542.95,435.9
2017,6,17,6,30,662.0,54.0,0.5,16.0,259.0,612.92,486.2
2017,6,17,6,45,701.5,57.5,0.55,17.0,309.5,671.87,525.81
2017,6,17,7,0,741.0,61.0,0.6,18.0,360.0,731.52,564.28
2017,6,17,7,15,767.5,64.0,0.65,19.0,410.0,779.32,593.18
2017,6,17,7,30,794.0,67.0,0.7,20.0,460.0,817.38,614.77
2017,6,17,7,45,815.5,69.0,0.8,21.0,509.5,857.1,637.9
2017,6,17,8,0,837.0,71.0,0.9,22.0,559.0,895.23,659.52
2017,6,17,8,15,852.0,73.0,0.95,22.5,605.0,925.16,675.94
2017,6,17,8,30,867.0,75.0,1.0,23.0,651.0,952.72,690.82
2017,6,17,8,45,879.5,76.0,1.05,24.0,694.0,973.99,700.33
2017,6,17,9,0,892.0,77.0,1.1,25.0,737.0,992.47,708.14
2017,6,17,9,15,901.0,78.5,1.1,25.5,775.0,1005.06,712.82
2017,6,17,9,30,910.0,80.0,1.1,26.0,813.0,1014.51,715.73
2017,6,17,9,45,904.0,89.0,1.1,27.0,842.0,1014.02,711.31
2017,6,17,10,0,898.0,98.0,1.1,28.0,871.0,1009.95,705.01
2017,6,17,10,15,903.5,99.5,1.1,28.5,897.5,1005.89,700.3
2017,6,17,10,30,909.0,101.0,1.1,29.0,924.0,998.56,693.76
2017,6,17,10,45,912.5,101.5,1.15,29.5,944.0,985.03,684.51
2017,6,17,11,0,916.0,102.0,1.2,30.0,964.0,968.38,673.49
2017,6,17,11,15,918.5,102.5,1.2,30.0,976.5,947.73,660.66
2017,6,17,11,30,921.0,103.0,1.2,30.0,989.0,924.16,646.11
2017,6,17,11,45,921.5,103.5,1.3,30.5,994.5,896.05,628.9
2017,6,17,12,0,922.0,104.0,1.4,31.0,1000.0,865.41,609.96
2017,6,17,12,15,921.5,104.0,1.4,31.0,998.5,831.19,588.62
2017,6,17,12,30,921.0,104.0,1.4,31.0,997.0,794.86,565.82
2017,6,17,12,45,921.5,102.5,1.45,31.0,988.0,756.03,541.72
2017,6,17,13,0,922.0,101.0,1.5,31.0,979.0,715.33,514.78
2017,6,17,13,15,918.5,100.5,1.5,31.0,963.0,671.13,483.77
2017,6,17,13,30,915.0,100.0,1.5,31.0,947.0,625.64,451.1
2017,6,17,13,45,910.0,99.0,1.55,31.0,924.0,577.83,416.2
2017,6,17,14,0,905.0,98.0,1.6,31.0,901.0,529.22,379.63
2017,6,17,14,15,898.5,97.0,1.6,30.5,871.5,479.35,341.49
2017,6,17,14,30,892.0,96.0,1.6,30.0,842.0,429.21,301.88
2017,6,17,14,45,883.5,94.5,1.6,30.0,807.0,377.96,259.81
2017,6,17,15,0,875.0,93.0,1.6,30.0,772.0,327.06,217.28
2017,6,17,15,15,864.0,91.0,1.6,29.5,732.0,275.75,174.8
2017,6,17,15,30,853.0,89.0,1.6,29.0,692.0,225.44,133.96
2017,6,17,15,45,839.5,87.0,1.6,29.0,648.0,175.97,96.5
2017,6,17,16,0,826.0,85.0,1.6,29.0,604.0,128.11,66.32
2017,6,17,16,15,807.5,82.0,1.55,28.5,556.5,81.19,47.91
2017,6,17,16,30,789.0,79.0,1.5,28.0,509.0,55.19,40.61
2017,6,17,16,45,766.5,75.5,1.45,27.5,460.0,54.08,39.95
2017,6,17,17,0,744.0,72.0,1.4,27.0,411.0,52.88,39.18
2017,6,17,17,15,712.0,68.0,1.3,26.0,360.5,51.13,38.02
2017,6,17,17,30,680.0,64.0,1.2,25.0,310.0,49.31,36.75
2017,6,17,17,45,637.5,59.0,1.15,24.5,261.0,46.53,34.52
2017,6,17,18,0,595.0,54.0,1.1,24.0,212.0,39.95,28.92
2017,6,17,18,15,528.5,47.5,1.0,23.0,166.0,35.95,25.47
2017,6,17,18,30,462.0,41.0,0.9,22.0,120.0,31.83,21.73
2017,6,17,18,45,361.0,32.0,0.85,21.0,81.5,25.32,15.72
2017,6,17,19,0,260.0,23.0,0.8,20.0,43.0,18.59,7.78
2017,6,17,19,15,130.0,11.5,0.75,19.5,21.5,10.46,0.0
2017,6,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,4,45,63.5,5.0,0.35,16.5,7.0,0.0,0.0
2017,6,18,5,0,127.0,10.0,0.3,17.0,14.0,76.15,0.0
2017,6,18,5,15,260.5,20.0,0.3,17.5,45.5,205.18,128.04
2017,6,18,5,30,394.0,30.0,0.3,18.0,77.0,316.77,246.79
2017,6,18,5,45,473.0,37.0,0.3,19.0,119.5,393.78,311.93
2017,6,18,6,0,552.0,44.0,0.3,20.0,162.0,477.15,377.17
2017,6,18,6,15,604.5,49.0,0.3,20.5,210.0,539.31,423.06
2017,6,18,6,30,657.0,54.0,0.3,21.0,258.0,608.71,471.76
2017,6,18,6,45,692.0,58.5,0.3,22.0,307.0,665.17,507.95
2017,6,18,7,0,727.0,63.0,0.3,23.0,356.0,722.05,542.79
2017,6,18,7,15,753.5,66.5,0.3,23.5,406.0,770.13,571.36
2017,6,18,7,30,780.0,70.0,0.3,24.0,456.0,817.42,598.6
2017,6,18,7,45,798.0,73.5,0.35,25.0,504.0,846.44,613.14
2017,6,18,8,0,816.0,77.0,0.4,26.0,552.0,882.7,632.26
2017,6,18,8,15,832.0,79.0,0.4,26.5,598.0,913.13,647.55
2017,6,18,8,30,848.0,81.0,0.4,27.0,644.0,941.3,661.33
2017,6,18,8,45,857.5,84.5,0.45,28.0,685.5,962.29,670.41
2017,6,18,9,0,867.0,88.0,0.5,29.0,727.0,980.39,677.85
2017,6,18,9,15,876.5,89.5,0.5,29.5,765.0,993.18,682.42
2017,6,18,9,30,886.0,91.0,0.5,30.0,803.0,1002.91,685.34
2017,6,18,9,45,896.5,90.0,0.55,31.0,836.0,1007.71,685.25
2017,6,18,10,0,907.0,89.0,0.6,32.0,869.0,1009.35,683.49
2017,6,18,10,15,912.0,90.0,0.65,32.5,895.5,1004.45,679.44
2017,6,18,10,30,917.0,91.0,0.7,33.0,922.0,996.28,673.67
2017,6,18,10,45,918.5,93.5,0.75,33.5,941.0,983.02,665.04
2017,6,18,11,0,920.0,96.0,0.8,34.0,960.0,966.58,654.66
2017,6,18,11,15,922.0,96.5,0.85,34.0,973.0,945.58,642.96
2017,6,18,11,30,924.0,97.0,0.9,34.0,986.0,921.66,629.52
2017,6,18,11,45,922.5,99.0,1.0,34.0,991.0,893.3,614.1
2017,6,18,12,0,921.0,101.0,1.1,34.0,996.0,862.44,596.92
2017,6,18,12,15,921.0,101.0,1.1,34.0,994.5,828.74,576.4
2017,6,18,12,30,921.0,101.0,1.1,34.0,993.0,792.9,554.42
2017,6,18,12,45,909.5,107.0,1.15,34.0,981.0,751.75,529.44
2017,6,18,13,0,898.0,113.0,1.2,34.0,969.0,709.45,501.82
2017,6,18,13,15,895.0,112.5,1.2,34.0,953.5,666.48,472.3
2017,6,18,13,30,892.0,112.0,1.2,34.0,938.0,622.23,441.15
2017,6,18,13,45,885.5,112.0,1.25,34.0,915.0,575.33,407.66
2017,6,18,14,0,879.0,112.0,1.3,34.0,892.0,527.8,372.66
2017,6,18,14,15,872.5,110.5,1.3,33.5,863.0,478.71,335.91
2017,6,18,14,30,866.0,109.0,1.3,33.0,834.0,429.39,297.76
2017,6,18,14,45,856.0,108.5,1.3,33.0,799.0,379.56,257.64
2017,6,18,15,0,846.0,108.0,1.3,33.0,764.0,330.22,217.19
2017,6,18,15,15,835.0,105.5,1.25,32.5,724.5,279.91,176.29
2017,6,18,15,30,824.0,103.0,1.2,32.0,685.0,230.61,136.99
2017,6,18,15,45,808.0,101.0,1.2,32.0,641.0,173.08,94.15
2017,6,18,16,0,792.0,99.0,1.2,32.0,597.0,126.19,64.88
2017,6,18,16,15,773.0,96.0,1.15,31.0,550.0,80.67,46.94
2017,6,18,16,30,754.0,93.0,1.1,30.0,503.0,64.63,48.01
2017,6,18,16,45,727.0,89.5,1.05,29.5,454.0,63.91,47.72
2017,6,18,17,0,700.0,86.0,1.0,29.0,405.0,57.25,42.46
2017,6,18,17,15,666.0,81.0,0.95,28.0,355.0,55.45,41.3
2017,6,18,17,30,632.0,76.0,0.9,27.0,305.0,53.52,39.98
2017,6,18,17,45,583.5,70.0,0.85,26.5,256.0,50.63,37.69
2017,6,18,18,0,535.0,64.0,0.8,26.0,207.0,47.62,35.2
2017,6,18,18,15,466.0,56.0,0.7,24.5,161.5,42.74,31.1
2017,6,18,18,30,397.0,48.0,0.6,23.0,116.0,37.68,26.63
2017,6,18,18,45,295.0,37.0,0.55,22.0,78.0,29.63,19.27
2017,6,18,19,0,193.0,26.0,0.5,21.0,40.0,20.4,9.17
2017,6,18,19,15,96.5,13.0,0.45,20.5,20.0,11.82,0.0
2017,6,18,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,4,45,27.0,5.0,0.55,15.5,5.5,0.0,0.0
2017,6,19,5,0,54.0,10.0,0.6,16.0,11.0,37.58,0.0
2017,6,19,5,15,168.5,23.0,0.6,16.5,40.0,152.81,94.29
2017,6,19,5,30,283.0,36.0,0.6,17.0,69.0,255.31,200.93
2017,6,19,5,45,367.0,46.0,0.6,17.5,110.5,335.29,269.76
2017,6,19,6,0,451.0,56.0,0.6,18.0,152.0,421.98,340.29
2017,6,19,6,15,509.0,63.0,0.55,18.5,198.5,491.42,393.69
2017,6,19,6,30,567.0,70.0,0.5,19.0,245.0,563.96,445.84
2017,6,19,6,45,610.0,75.5,0.5,20.0,294.5,624.89,486.6
2017,6,19,7,0,653.0,81.0,0.5,21.0,344.0,686.95,526.32
2017,6,19,7,15,683.5,85.5,0.5,21.5,393.5,737.39,557.44
2017,6,19,7,30,714.0,90.0,0.5,22.0,443.0,782.93,584.43
2017,6,19,7,45,737.5,93.5,0.5,23.0,491.5,824.68,607.08
2017,6,19,8,0,761.0,97.0,0.5,24.0,540.0,864.94,628.18
2017,6,19,8,15,779.0,100.0,0.5,25.0,586.0,897.5,643.89
2017,6,19,8,30,797.0,103.0,0.5,26.0,632.0,927.88,658.02
2017,6,19,8,45,811.0,105.5,0.5,27.0,674.5,951.26,667.65
2017,6,19,9,0,825.0,108.0,0.5,28.0,717.0,961.35,669.24
2017,6,19,9,15,836.0,110.5,0.5,28.5,755.0,976.21,675.3
2017,6,19,9,30,847.0,113.0,0.5,29.0,793.0,988.12,679.57
2017,6,19,9,45,848.0,119.0,0.55,29.5,824.0,990.62,679.49
2017,6,19,10,0,849.0,125.0,0.6,30.0,855.0,989.86,677.75
2017,6,19,10,15,855.5,126.5,0.65,30.5,881.5,986.74,674.76
2017,6,19,10,30,862.0,128.0,0.7,31.0,908.0,980.47,670.03
2017,6,19,10,45,867.5,128.5,0.8,31.5,928.5,969.11,663.39
2017,6,19,11,0,873.0,129.0,0.9,32.0,949.0,954.67,654.94
2017,6,19,11,15,876.0,130.0,0.95,32.0,963.0,935.38,643.99
2017,6,19,11,30,879.0,131.0,1.0,32.0,977.0,913.23,631.32
2017,6,19,11,45,881.5,131.0,1.05,32.5,983.5,887.05,614.9
2017,6,19,12,0,884.0,131.0,1.1,33.0,990.0,858.38,596.91
2017,6,19,12,15,884.0,130.5,1.15,33.0,988.5,824.97,577.07
2017,6,19,12,30,884.0,130.0,1.2,33.0,987.0,789.58,555.79
2017,6,19,12,45,877.0,133.5,1.25,33.0,977.0,750.48,531.56
2017,6,19,13,0,870.0,137.0,1.3,33.0,967.0,710.09,504.63
2017,6,19,13,15,866.5,136.0,1.3,32.5,951.0,667.34,476.09
2017,6,19,13,30,863.0,135.0,1.3,32.0,935.0,623.44,445.9
2017,6,19,13,45,857.5,134.0,1.3,32.0,912.0,577.44,412.47
2017,6,19,14,0,852.0,133.0,1.3,32.0,889.0,530.77,377.63
2017,6,19,14,15,844.5,131.5,1.3,31.5,859.5,482.36,341.26
2017,6,19,14,30,837.0,130.0,1.3,31.0,830.0,433.86,303.63
2017,6,19,14,45,827.0,127.5,1.3,31.0,795.0,377.68,258.99
2017,6,19,15,0,817.0,125.0,1.3,31.0,760.0,327.49,217.85
2017,6,19,15,15,804.5,122.5,1.3,30.5,720.0,277.55,177.18
2017,6,19,15,30,792.0,120.0,1.3,30.0,680.0,228.91,138.24
2017,6,19,15,45,775.5,117.0,1.3,30.0,636.0,180.85,102.2
2017,6,19,16,0,759.0,114.0,1.3,30.0,592.0,134.87,73.12
2017,6,19,16,15,738.0,110.0,1.25,29.0,544.5,90.26,54.99
2017,6,19,16,30,717.0,106.0,1.2,28.0,497.0,66.34,49.84
2017,6,19,16,45,690.0,101.0,1.2,27.5,448.0,65.19,49.21
2017,6,19,17,0,663.0,96.0,1.2,27.0,399.0,63.89,48.41
2017,6,19,17,15,626.5,90.5,1.15,26.0,349.0,62.03,47.23
2017,6,19,17,30,590.0,85.0,1.1,25.0,299.0,60.05,45.89
2017,6,19,17,45,541.0,77.5,1.05,24.5,250.5,56.29,42.86
2017,6,19,18,0,492.0,70.0,1.0,24.0,202.0,52.33,39.55
2017,6,19,18,15,423.5,61.0,0.95,23.0,157.5,46.82,34.81
2017,6,19,18,30,355.0,52.0,0.9,22.0,113.0,39.73,28.5
2017,6,19,18,45,259.0,39.0,0.85,21.0,76.0,30.17,19.82
2017,6,19,19,0,163.0,26.0,0.8,20.0,39.0,20.34,9.3
2017,6,19,19,15,81.5,13.0,0.75,19.5,19.5,11.82,0.0
2017,6,19,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,45,21.5,5.0,0.4,13.5,5.5,0.0,0.0
2017,6,20,5,0,43.0,10.0,0.4,14.0,11.0,31.75,0.0
2017,6,20,5,15,152.0,24.0,0.4,14.5,40.0,145.04,88.92
2017,6,20,5,30,261.0,38.0,0.4,15.0,69.0,241.87,191.26
2017,6,20,5,45,351.5,48.5,0.45,15.5,111.0,327.6,265.0
2017,6,20,6,0,442.0,59.0,0.5,16.0,153.0,418.94,339.73
2017,6,20,6,15,501.5,67.0,0.55,16.5,200.5,490.59,396.04
2017,6,20,6,30,561.0,75.0,0.6,17.0,248.0,565.41,451.33
2017,6,20,6,45,608.0,80.0,0.65,18.0,298.5,628.9,494.97
2017,6,20,7,0,655.0,85.0,0.7,19.0,349.0,693.7,537.76
2017,6,20,7,15,686.5,90.0,0.7,19.5,399.0,745.77,570.42
2017,6,20,7,30,718.0,95.0,0.7,20.0,449.0,797.46,601.92
2017,6,20,7,45,744.0,97.5,0.7,21.0,498.5,835.4,622.19
2017,6,20,8,0,770.0,100.0,0.7,22.0,548.0,877.0,644.48
2017,6,20,8,15,788.0,103.5,0.7,22.5,595.0,910.35,662.14
2017,6,20,8,30,806.0,107.0,0.7,23.0,642.0,941.47,678.23
2017,6,20,8,45,822.0,109.0,0.75,23.5,685.0,966.34,691.31
2017,6,20,9,0,838.0,111.0,0.8,24.0,728.0,977.77,696.12
2017,6,20,9,15,848.5,113.0,0.8,24.5,766.5,991.61,701.67
2017,6,20,9,30,859.0,115.0,0.8,25.0,805.0,1002.46,705.43
2017,6,20,9,45,879.5,110.0,0.8,26.0,841.5,1012.74,707.58
2017,6,20,10,0,900.0,105.0,0.8,27.0,878.0,1019.93,707.94
2017,6,20,10,15,906.0,106.0,0.8,27.5,905.0,1015.81,703.06
2017,6,20,10,30,912.0,107.0,0.8,28.0,932.0,1008.41,696.53
2017,6,20,10,45,917.0,107.5,0.85,28.5,953.0,996.28,688.36
2017,6,20,11,0,922.0,108.0,0.9,29.0,974.0,980.94,678.4
2017,6,20,11,15,924.5,108.5,0.9,29.0,987.0,960.15,665.63
2017,6,20,11,30,927.0,109.0,0.9,29.0,1000.0,936.41,651.16
2017,6,20,11,45,928.5,109.0,0.95,29.0,1006.5,908.52,635.02
2017,6,20,12,0,930.0,109.0,1.0,29.0,1013.0,878.04,617.17
2017,6,20,12,15,930.0,109.0,1.05,29.0,1011.5,843.95,596.88
2017,6,20,12,30,930.0,109.0,1.1,29.0,1010.0,807.69,574.99
2017,6,20,12,45,927.0,109.5,1.15,29.0,1001.0,767.66,550.39
2017,6,20,13,0,924.0,110.0,1.2,29.0,992.0,725.97,522.94
2017,6,20,13,15,921.0,109.5,1.2,29.0,976.0,681.97,492.23
2017,6,20,13,30,918.0,109.0,1.2,29.0,960.0,636.62,459.82
2017,6,20,13,45,914.5,107.5,1.25,29.0,937.5,589.05,425.31
2017,6,20,14,0,911.0,106.0,1.3,29.0,915.0,540.55,388.99
2017,6,20,14,15,905.0,104.5,1.3,28.5,885.5,490.18,350.6
2017,6,20,14,30,899.0,103.0,1.3,28.0,856.0,439.49,310.67
2017,6,20,14,45,891.5,101.0,1.35,27.5,821.0,387.8,268.95
2017,6,20,15,0,884.0,99.0,1.4,27.0,786.0,336.35,226.36
2017,6,20,15,15,873.0,97.0,1.4,26.5,745.5,284.49,183.11
2017,6,20,15,30,862.0,95.0,1.4,26.0,705.0,233.62,141.42
2017,6,20,15,45,849.5,92.0,1.4,25.5,661.0,183.03,102.73
2017,6,20,16,0,837.0,89.0,1.4,25.0,617.0,133.94,71.06
2017,6,20,16,15,819.0,86.0,1.4,24.0,569.0,76.55,43.62
2017,6,20,16,30,801.0,83.0,1.4,23.0,521.0,57.99,43.88
2017,6,20,16,45,778.0,79.5,1.45,22.5,471.0,56.97,43.29
2017,6,20,17,0,755.0,76.0,1.5,22.0,421.0,55.87,42.61
2017,6,20,17,15,723.5,72.0,1.45,21.0,370.0,54.25,41.54
2017,6,20,17,30,692.0,68.0,1.4,20.0,319.0,52.55,40.37
2017,6,20,17,45,648.5,62.5,1.4,19.0,269.5,45.18,34.17
2017,6,20,18,0,605.0,57.0,1.4,18.0,220.0,42.28,31.76
2017,6,20,18,15,540.0,50.0,1.3,17.0,172.5,37.96,27.95
2017,6,20,18,30,475.0,43.0,1.2,16.0,125.0,33.5,23.83
2017,6,20,18,45,373.0,34.0,1.15,15.5,85.5,27.04,17.67
2017,6,20,19,0,271.0,25.0,1.1,15.0,46.0,20.36,9.7
2017,6,20,19,15,135.5,12.5,1.05,14.5,23.0,11.37,0.0
2017,6,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,45,46.0,5.0,0.7,12.0,6.0,0.0,0.0
2017,6,21,5,0,92.0,10.0,0.7,12.0,12.0,57.51,0.0
2017,6,21,5,15,223.5,22.0,0.7,12.5,43.5,185.48,114.37
2017,6,21,5,30,355.0,34.0,0.7,13.0,75.0,297.22,237.01
2017,6,21,5,45,441.5,42.0,0.7,13.5,118.5,379.19,308.88
2017,6,21,6,0,528.0,50.0,0.7,14.0,162.0,467.95,381.88
2017,6,21,6,15,584.0,56.5,0.65,14.5,211.0,537.99,435.26
2017,6,21,6,30,640.0,63.0,0.6,15.0,260.0,611.0,487.86
2017,6,21,6,45,676.5,68.5,0.6,15.5,310.5,669.12,527.53
2017,6,21,7,0,713.0,74.0,0.6,16.0,361.0,723.58,563.05
2017,6,21,7,15,742.0,78.0,0.6,16.5,412.0,774.24,594.66
2017,6,21,7,30,771.0,82.0,0.6,17.0,463.0,824.19,624.79
2017,6,21,7,45,793.5,85.0,0.6,18.0,512.5,865.77,647.31
2017,6,21,8,0,816.0,88.0,0.6,19.0,562.0,905.72,668.24
2017,6,21,8,15,832.5,91.0,0.6,19.5,609.0,927.95,678.64
2017,6,21,8,30,849.0,94.0,0.6,20.0,656.0,957.68,693.98
2017,6,21,8,45,861.5,96.0,0.6,21.0,699.0,979.71,702.89
2017,6,21,9,0,874.0,98.0,0.6,22.0,742.0,998.97,710.13
2017,6,21,9,15,884.0,100.0,0.6,22.5,781.0,1012.77,715.41
2017,6,21,9,30,894.0,102.0,0.6,23.0,820.0,1023.48,718.97
2017,6,21,9,45,892.5,108.5,0.6,24.0,850.5,1024.29,715.32
2017,6,21,10,0,891.0,115.0,0.6,25.0,881.0,1021.68,709.92
2017,6,21,10,15,897.0,116.5,0.6,25.5,908.0,1017.98,705.45
2017,6,21,10,30,903.0,118.0,0.6,26.0,935.0,1011.01,699.18
2017,6,21,10,45,907.5,119.0,0.65,27.0,955.5,998.82,689.74
2017,6,21,11,0,912.0,120.0,0.7,28.0,976.0,983.46,678.56
2017,6,21,11,15,914.5,120.5,0.7,28.5,989.0,962.65,664.54
2017,6,21,11,30,917.0,121.0,0.7,29.0,1002.0,938.92,648.92
2017,6,21,11,45,918.0,121.0,0.75,29.5,1008.0,910.66,631.55
2017,6,21,12,0,919.0,121.0,0.8,30.0,1014.0,879.87,612.6
2017,6,21,12,15,918.5,121.0,0.8,30.0,1012.5,845.54,591.74
2017,6,21,12,30,918.0,121.0,0.8,30.0,1011.0,809.14,569.46
2017,6,21,12,45,913.5,122.0,0.85,30.5,1001.0,768.72,544.05
2017,6,21,13,0,909.0,123.0,0.9,31.0,991.0,726.79,515.7
2017,6,21,13,15,905.5,122.5,0.95,31.0,974.5,682.97,486.27
2017,6,21,13,30,902.0,122.0,1.0,31.0,958.0,637.88,455.08
2017,6,21,13,45,896.5,121.0,1.05,31.5,934.5,590.23,420.29
2017,6,21,14,0,891.0,120.0,1.1,32.0,911.0,541.84,383.99
2017,6,21,14,15,884.0,118.5,1.1,31.5,881.0,491.88,346.69
2017,6,21,14,30,877.0,117.0,1.1,31.0,851.0,441.72,307.98
2017,6,21,14,45,867.0,115.0,1.1,31.0,815.5,390.15,266.59
2017,6,21,15,0,857.0,113.0,1.1,31.0,780.0,339.1,224.81
2017,6,21,15,15,844.5,111.0,1.1,30.5,739.0,288.13,183.38
2017,6,21,15,30,832.0,109.0,1.1,30.0,698.0,229.83,137.22
2017,6,21,15,45,815.5,106.5,1.15,30.0,653.0,180.03,99.8
2017,6,21,16,0,799.0,104.0,1.2,30.0,608.0,132.29,69.42
2017,6,21,16,15,779.0,100.5,1.2,29.5,560.0,85.94,50.2
2017,6,21,16,30,759.0,97.0,1.2,29.0,512.0,67.45,50.54
2017,6,21,16,45,732.0,93.0,1.2,28.5,462.0,66.47,50.05
2017,6,21,17,0,705.0,89.0,1.2,28.0,412.0,59.27,44.33
2017,6,21,17,15,670.0,84.0,1.15,27.0,361.0,57.54,43.24
2017,6,21,17,30,635.0,79.0,1.1,26.0,310.0,55.7,42.0
2017,6,21,17,45,585.0,73.0,1.05,25.0,260.5,52.89,39.87
2017,6,21,18,0,535.0,67.0,1.0,24.0,211.0,49.98,37.54
2017,6,21,18,15,466.5,58.5,0.9,23.0,165.0,44.77,33.06
2017,6,21,18,30,398.0,50.0,0.8,22.0,119.0,39.36,28.2
2017,6,21,18,45,295.5,38.5,0.75,21.0,80.5,30.91,20.48
2017,6,21,19,0,193.0,27.0,0.7,20.0,42.0,21.17,10.11
2017,6,21,19,15,96.5,13.5,0.6,19.5,21.0,12.28,0.0
2017,6,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,45,17.0,4.5,0.45,16.5,5.0,0.0,0.0
2017,6,22,5,0,34.0,9.0,0.5,17.0,10.0,26.05,0.0
2017,6,22,5,15,135.0,23.5,0.5,17.5,37.5,133.81,78.38
2017,6,22,5,30,236.0,38.0,0.5,18.0,65.0,226.35,176.83
2017,6,22,5,45,321.5,49.0,0.55,18.5,105.5,304.34,244.12
2017,6,22,6,0,407.0,60.0,0.6,19.0,146.0,394.89,317.89
2017,6,22,6,15,466.5,68.5,0.6,19.5,192.0,465.81,373.26
2017,6,22,6,30,526.0,77.0,0.6,20.0,238.0,539.97,427.85
2017,6,22,6,45,570.0,83.5,0.6,21.0,287.0,601.77,469.72
2017,6,22,7,0,614.0,90.0,0.6,22.0,336.0,664.79,510.57
2017,6,22,7,15,646.5,95.0,0.65,23.0,385.5,716.58,542.65
2017,6,22,7,30,679.0,100.0,0.7,24.0,435.0,768.13,573.64
2017,6,22,7,45,704.0,104.5,0.75,25.0,483.0,811.46,598.29
2017,6,22,8,0,729.0,109.0,0.8,26.0,531.0,848.33,618.26
2017,6,22,8,15,748.0,112.5,0.85,26.5,577.0,881.98,637.11
2017,6,22,8,30,767.0,116.0,0.9,27.0,623.0,913.52,654.47
2017,6,22,8,45,781.0,119.0,0.95,27.5,665.5,937.17,666.76
2017,6,22,9,0,795.0,122.0,1.0,28.0,708.0,958.19,677.51
2017,6,22,9,15,807.0,124.5,1.05,28.0,746.5,973.84,686.34
2017,6,22,9,30,819.0,127.0,1.1,28.0,785.0,986.54,693.52
2017,6,22,9,45,834.5,125.5,1.15,28.5,819.5,984.22,690.27
2017,6,22,10,0,850.0,124.0,1.2,29.0,854.0,990.24,692.43
2017,6,22,10,15,857.0,125.5,1.2,29.0,881.0,987.76,689.94
2017,6,22,10,30,864.0,127.0,1.2,29.0,908.0,982.11,685.75
2017,6,22,10,45,868.5,128.0,1.3,29.5,928.5,970.39,678.24
2017,6,22,11,0,873.0,129.0,1.4,30.0,949.0,955.61,668.9
2017,6,22,11,15,876.5,130.0,1.4,30.0,963.0,936.9,657.09
2017,6,22,11,30,880.0,131.0,1.4,30.0,977.0,915.3,643.58
2017,6,22,11,45,883.0,130.5,1.4,30.5,983.5,889.2,626.03
2017,6,22,12,0,886.0,130.0,1.4,31.0,990.0,860.58,606.99
2017,6,22,12,15,886.0,130.0,1.4,31.0,989.5,827.63,586.4
2017,6,22,12,30,886.0,130.0,1.4,31.0,989.0,792.66,564.44
2017,6,22,12,45,889.0,127.0,1.4,31.0,982.0,755.57,540.9
2017,6,22,13,0,892.0,124.0,1.4,31.0,975.0,716.54,514.23
2017,6,22,13,15,889.0,123.5,1.35,30.5,959.5,673.77,484.95
2017,6,22,13,30,886.0,123.0,1.3,30.0,944.0,629.74,454.03
2017,6,22,13,45,884.0,120.5,1.3,30.0,922.5,583.61,420.26
2017,6,22,14,0,882.0,118.0,1.3,30.0,901.0,536.47,384.78
2017,6,22,14,15,875.5,116.5,1.25,30.0,872.5,487.2,346.51
2017,6,22,14,30,869.0,115.0,1.2,30.0,844.0,437.69,307.05
2017,6,22,14,45,863.0,112.0,1.2,30.0,810.0,387.23,266.12
2017,6,22,15,0,857.0,109.0,1.2,30.0,776.0,336.88,224.48
2017,6,22,15,15,846.0,107.0,1.15,29.5,736.0,286.32,182.92
2017,6,22,15,30,835.0,105.0,1.1,29.0,696.0,236.73,142.88
2017,6,22,15,45,823.0,101.0,1.1,29.0,652.5,177.76,98.11
2017,6,22,16,0,811.0,97.0,1.1,29.0,609.0,128.95,66.56
2017,6,22,16,15,792.0,94.0,1.05,28.5,561.5,82.35,47.08
2017,6,22,16,30,773.0,91.0,1.0,28.0,514.0,63.27,47.29
2017,6,22,16,45,751.0,86.5,1.0,27.5,465.0,61.78,46.36
2017,6,22,17,0,729.0,82.0,1.0,27.0,416.0,60.16,45.27
2017,6,22,17,15,696.0,77.5,0.95,26.0,365.5,58.33,44.09
2017,6,22,17,30,663.0,73.0,0.9,25.0,315.0,51.38,38.51
2017,6,22,17,45,619.5,67.0,0.9,24.0,265.5,48.4,36.2
2017,6,22,18,0,576.0,61.0,0.9,23.0,216.0,45.28,33.66
2017,6,22,18,15,509.5,53.5,0.85,22.0,169.5,40.69,29.7
2017,6,22,18,30,443.0,46.0,0.8,21.0,123.0,35.94,25.41
2017,6,22,18,45,342.5,36.0,0.75,20.0,84.0,28.71,18.73
2017,6,22,19,0,242.0,26.0,0.7,19.0,45.0,21.21,10.28
2017,6,22,19,15,121.0,13.0,0.7,18.5,22.5,11.82,0.0
2017,6,22,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,4.5,0.6,13.5,5.0,0.0,0.0
2017,6,23,5,0,52.0,9.0,0.6,14.0,10.0,35.48,0.0
2017,6,23,5,15,167.5,22.5,0.6,14.5,39.5,150.19,88.09
2017,6,23,5,30,283.0,36.0,0.6,15.0,69.0,254.48,201.13
2017,6,23,5,45,369.0,46.0,0.6,15.5,110.5,335.65,271.76
2017,6,23,6,0,455.0,56.0,0.6,16.0,152.0,423.7,343.99
2017,6,23,6,15,513.5,64.0,0.6,16.5,199.0,494.91,399.63
2017,6,23,6,30,572.0,72.0,0.6,17.0,246.0,569.3,454.16
2017,6,23,6,45,616.0,77.0,0.65,18.0,296.0,630.64,496.23
2017,6,23,7,0,660.0,82.0,0.7,19.0,346.0,693.13,537.41
2017,6,23,7,15,690.5,86.5,0.7,19.5,396.0,743.85,569.19
2017,6,23,7,30,721.0,91.0,0.7,20.0,446.0,789.49,596.64
2017,6,23,7,45,745.5,94.5,0.7,20.5,495.0,832.46,621.63
2017,6,23,8,0,770.0,98.0,0.7,21.0,544.0,873.96,645.1
2017,6,23,8,15,788.0,101.0,0.7,21.5,590.5,906.82,662.55
2017,6,23,8,30,806.0,104.0,0.7,22.0,637.0,937.47,678.45
2017,6,23,8,45,821.0,106.0,0.75,23.0,680.0,961.49,689.75
2017,6,23,9,0,836.0,108.0,0.8,24.0,723.0,972.22,692.82
2017,6,23,9,15,847.0,110.0,0.8,24.5,761.5,986.74,698.82
2017,6,23,9,30,858.0,112.0,0.8,25.0,800.0,998.29,703.01
2017,6,23,9,45,863.0,116.0,0.85,25.5,832.5,1002.85,704.11
2017,6,23,10,0,868.0,120.0,0.9,26.0,865.0,1004.18,703.44
2017,6,23,10,15,874.5,121.5,0.9,26.5,892.0,1001.17,699.31
2017,6,23,10,30,881.0,123.0,0.9,27.0,919.0,994.94,693.43
2017,6,23,10,45,887.0,123.0,0.95,27.5,940.0,983.55,685.55
2017,6,23,11,0,893.0,123.0,1.0,28.0,961.0,969.02,675.91
2017,6,23,11,15,896.0,123.5,1.0,28.0,974.5,949.12,663.5
2017,6,23,11,30,899.0,124.0,1.0,28.0,988.0,926.31,649.43
2017,6,23,11,45,901.0,124.0,1.05,28.0,994.5,899.43,633.64
2017,6,23,12,0,903.0,124.0,1.1,28.0,1001.0,870.01,616.18
2017,6,23,12,15,903.0,124.0,1.15,28.0,1000.0,836.62,596.05
2017,6,23,12,30,903.0,124.0,1.2,28.0,999.0,801.17,574.4
2017,6,23,12,45,899.5,125.0,1.25,28.5,990.0,762.06,549.0
2017,6,23,13,0,896.0,126.0,1.3,29.0,981.0,721.38,520.58
2017,6,23,13,15,892.5,125.0,1.3,28.5,965.0,677.72,491.02
2017,6,23,13,30,889.0,124.0,1.3,28.0,949.0,632.84,459.73
2017,6,23,13,45,882.5,124.0,1.35,28.0,926.0,586.0,425.54
2017,6,23,14,0,876.0,124.0,1.4,28.0,903.0,538.53,389.8
2017,6,23,14,15,869.0,122.5,1.35,27.5,873.5,489.28,351.93
2017,6,23,14,30,862.0,121.0,1.3,27.0,844.0,439.84,312.75
2017,6,23,14,45,850.5,120.5,1.3,27.0,808.5,389.55,271.56
2017,6,23,15,0,839.0,120.0,1.3,27.0,773.0,339.89,230.13
2017,6,23,15,15,827.0,117.5,1.25,26.5,733.0,281.82,182.64
2017,6,23,15,30,815.0,115.0,1.2,26.0,693.0,232.07,142.03
2017,6,23,15,45,797.0,113.0,1.15,26.0,648.0,183.26,104.67
2017,6,23,16,0,779.0,111.0,1.1,26.0,603.0,136.66,74.47
2017,6,23,16,15,759.0,107.0,1.05,25.5,555.5,90.93,54.77
2017,6,23,16,30,739.0,103.0,1.0,25.0,508.0,71.57,54.85
2017,6,23,16,45,710.5,99.5,1.0,24.5,458.0,64.23,49.02
2017,6,23,17,0,682.0,96.0,1.0,24.0,408.0,63.92,49.06
2017,6,23,17,15,647.0,90.0,0.95,23.5,358.0,61.69,47.44
2017,6,23,17,30,612.0,84.0,0.9,23.0,308.0,59.3,45.64
2017,6,23,17,45,561.5,77.5,0.9,22.5,258.5,56.27,43.22
2017,6,23,18,0,511.0,71.0,0.9,22.0,209.0,53.13,40.59
2017,6,23,18,15,444.5,61.5,0.85,21.0,163.5,47.21,35.47
2017,6,23,18,30,378.0,52.0,0.8,20.0,118.0,41.04,29.92
2017,6,23,18,45,281.5,39.5,0.75,19.0,80.0,30.58,20.42
2017,6,23,19,0,185.0,27.0,0.7,18.0,42.0,21.14,10.35
