Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,19,15,92.5,13.5,0.7,17.5,21.0,12.28,0.0
2017,6,23,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2017,6,24,5,0,0.0,7.0,0.5,13.0,7.0,6.37,0.0
2017,6,24,5,15,86.0,23.5,0.5,13.5,33.5,93.37,52.03
2017,6,24,5,30,172.0,40.0,0.5,14.0,60.0,190.25,150.27
2017,6,24,5,45,245.5,55.5,0.55,14.5,98.5,263.86,214.75
2017,6,24,6,0,319.0,71.0,0.6,15.0,137.0,343.53,281.43
2017,6,24,6,15,374.5,83.0,0.6,15.5,181.5,410.48,335.29
2017,6,24,6,30,430.0,95.0,0.6,16.0,226.0,481.0,389.52
2017,6,24,6,45,487.0,98.5,0.65,16.5,273.0,544.51,436.67
2017,6,24,7,0,544.0,102.0,0.7,17.0,320.0,619.62,489.74
2017,6,24,7,15,566.5,115.5,0.7,17.5,369.5,670.95,523.2
2017,6,24,7,30,589.0,129.0,0.7,18.0,419.0,721.51,555.33
2017,6,24,7,45,611.5,137.0,0.75,18.5,465.5,764.72,582.26
2017,6,24,8,0,634.0,145.0,0.8,19.0,512.0,806.64,607.89
2017,6,24,8,15,655.0,150.5,0.8,19.0,557.0,842.66,629.55
2017,6,24,8,30,676.0,156.0,0.8,19.0,602.0,876.84,649.81
2017,6,24,8,45,686.5,163.5,0.85,19.5,642.5,900.78,662.91
2017,6,24,9,0,697.0,171.0,0.9,20.0,683.0,922.17,674.47
2017,6,24,9,15,710.0,175.0,0.9,20.0,720.5,939.45,683.81
2017,6,24,9,30,723.0,179.0,0.9,20.0,758.0,954.0,691.52
2017,6,24,9,45,572.0,264.0,0.9,20.5,734.5,880.84,640.29
2017,6,24,10,0,421.0,349.0,0.9,21.0,711.0,809.26,587.88
2017,6,24,10,15,377.5,384.5,0.9,21.0,716.5,778.89,566.71
2017,6,24,10,30,334.0,420.0,0.9,21.0,722.0,761.22,553.09
2017,6,24,10,45,562.0,299.0,0.9,21.5,821.0,860.05,622.73
2017,6,24,11,0,790.0,178.0,0.9,22.0,920.0,935.49,670.76
2017,6,24,11,15,597.0,297.5,0.9,22.0,862.5,854.07,614.73
2017,6,24,11,30,404.0,417.0,0.9,22.0,805.0,762.82,550.53
2017,6,24,11,45,377.5,432.0,0.9,22.0,796.5,733.96,531.44
2017,6,24,12,0,351.0,447.0,0.9,22.0,788.0,704.8,511.32
2017,6,24,12,15,328.0,460.5,0.9,22.0,779.0,677.21,492.22
2017,6,24,12,30,305.0,474.0,0.9,22.0,770.0,649.88,473.18
2017,6,24,12,45,560.0,319.5,0.9,22.0,856.5,685.62,502.81
2017,6,24,13,0,815.0,165.0,0.9,22.0,943.0,699.86,515.83
2017,6,24,13,15,476.0,315.0,0.9,22.0,768.0,566.69,418.45
2017,6,24,13,30,137.0,465.0,0.9,22.0,593.0,462.66,341.38
2017,6,24,13,45,137.0,452.5,0.9,22.0,577.5,439.94,325.9
2017,6,24,14,0,137.0,440.0,0.9,22.0,562.0,417.45,309.73
2017,6,24,14,15,163.0,425.0,0.9,22.0,565.0,405.13,300.55
2017,6,24,14,30,189.0,410.0,0.9,22.0,568.0,390.44,289.1
2017,6,24,14,45,186.5,391.5,0.95,22.0,542.0,361.05,267.19
2017,6,24,15,0,184.0,373.0,1.0,22.0,516.0,332.23,245.51
2017,6,24,15,15,144.5,349.5,1.0,21.5,458.5,291.86,216.64
2017,6,24,15,30,105.0,326.0,1.0,21.0,401.0,267.08,199.89
2017,6,24,15,45,403.5,229.5,1.0,21.0,489.0,204.57,139.82
2017,6,24,16,0,702.0,133.0,1.0,21.0,577.0,138.36,80.0
2017,6,24,16,15,680.0,128.0,1.0,20.5,530.5,95.33,60.55
2017,6,24,16,30,658.0,123.0,1.0,20.0,484.0,76.88,60.53
2017,6,24,16,45,630.0,115.0,1.0,20.0,434.0,74.14,58.44
2017,6,24,17,0,602.0,107.0,1.0,20.0,384.0,71.12,56.07
2017,6,24,17,15,405.0,124.0,0.95,19.5,301.0,84.9,68.25
2017,6,24,17,30,208.0,141.0,0.9,19.0,218.0,101.86,83.16
2017,6,24,17,45,183.5,122.5,0.9,18.5,182.5,93.93,76.6
2017,6,24,18,0,159.0,104.0,0.9,18.0,147.0,80.68,65.26
2017,6,24,18,15,226.5,81.5,0.85,17.5,128.5,62.55,49.39
2017,6,24,18,30,294.0,59.0,0.8,17.0,110.0,44.83,33.61
2017,6,24,18,45,213.5,43.5,0.8,17.0,74.5,33.53,23.14
2017,6,24,19,0,133.0,28.0,0.8,17.0,39.0,21.85,11.0
2017,6,24,19,15,66.5,14.0,0.75,16.5,19.5,12.73,0.0
2017,6,24,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,4,45,38.0,4.5,0.7,10.5,5.0,0.0,0.0
2017,6,25,5,0,76.0,9.0,0.7,11.0,10.0,47.96,0.0
2017,6,25,5,15,201.5,21.5,0.7,11.5,40.5,170.23,97.0
2017,6,25,5,30,327.0,34.0,0.7,12.0,71.0,279.0,222.58
2017,6,25,5,45,413.0,44.0,0.7,13.0,114.0,361.77,295.23
2017,6,25,6,0,499.0,54.0,0.7,14.0,157.0,451.5,368.71
2017,6,25,6,15,262.0,82.0,0.7,14.5,137.5,325.55,267.66
2017,6,25,6,30,25.0,110.0,0.7,15.0,118.0,140.22,112.79
2017,6,25,6,45,31.5,130.0,0.7,15.5,141.5,166.96,135.31
2017,6,25,7,0,38.0,150.0,0.7,16.0,165.0,193.74,156.54
2017,6,25,7,15,60.0,176.5,0.7,16.5,204.5,242.51,195.32
2017,6,25,7,30,82.0,203.0,0.7,17.0,244.0,291.83,233.33
2017,6,25,7,45,146.0,227.5,0.75,17.5,309.0,395.57,313.12
2017,6,25,8,0,210.0,252.0,0.8,18.0,374.0,484.33,378.49
2017,6,25,8,15,526.5,176.5,0.8,18.5,515.5,739.15,564.89
2017,6,25,8,30,843.0,101.0,0.8,19.0,657.0,969.9,711.67
2017,6,25,8,45,856.5,103.5,0.85,19.5,701.0,983.07,714.35
2017,6,25,9,0,870.0,106.0,0.9,20.0,745.0,1003.88,725.25
2017,6,25,9,15,880.5,108.0,0.9,20.5,784.5,1018.18,730.95
2017,6,25,9,30,891.0,110.0,0.9,21.0,824.0,1029.39,734.9
2017,6,25,9,45,899.0,112.0,0.95,21.5,858.0,1034.87,736.52
2017,6,25,10,0,907.0,114.0,1.0,22.0,892.0,1037.07,736.32
2017,6,25,10,15,913.0,115.5,1.0,22.0,919.5,1033.42,733.09
2017,6,25,10,30,919.0,117.0,1.0,22.0,947.0,1026.44,728.03
2017,6,25,10,45,922.5,118.5,1.05,22.5,967.5,1013.73,719.2
2017,6,25,11,0,926.0,120.0,1.1,23.0,988.0,997.79,708.53
2017,6,25,11,15,928.5,120.5,1.1,23.0,1001.5,976.83,695.28
2017,6,25,11,30,931.0,121.0,1.1,23.0,1015.0,952.89,680.27
2017,6,25,11,45,932.0,121.5,1.15,23.5,1021.5,924.8,662.21
2017,6,25,12,0,933.0,122.0,1.2,24.0,1028.0,894.13,642.47
2017,6,25,12,15,932.5,122.0,1.2,24.0,1026.5,859.41,620.57
2017,6,25,12,30,932.0,122.0,1.2,24.0,1025.0,822.57,597.18
2017,6,25,12,45,939.5,115.5,1.25,24.0,1019.0,784.24,573.22
2017,6,25,13,0,947.0,109.0,1.3,24.0,1013.0,743.55,546.12
2017,6,25,13,15,944.0,108.5,1.3,23.5,997.0,698.65,515.22
2017,6,25,13,30,941.0,108.0,1.3,23.0,981.0,652.35,482.41
2017,6,25,13,45,941.0,104.5,1.3,23.0,959.0,604.14,446.34
2017,6,25,14,0,941.0,101.0,1.3,23.0,937.0,554.65,408.23
2017,6,25,14,15,935.0,99.5,1.3,23.0,907.5,502.86,367.27
2017,6,25,14,30,929.0,98.0,1.3,23.0,878.0,450.71,324.81
2017,6,25,14,45,925.5,94.5,1.3,23.0,843.5,397.8,280.58
2017,6,25,15,0,922.0,91.0,1.3,23.0,809.0,344.71,235.28
2017,6,25,15,15,912.5,89.0,1.3,22.5,768.5,291.26,189.95
2017,6,25,15,30,903.0,87.0,1.3,22.0,728.0,238.63,145.97
2017,6,25,15,45,893.5,83.5,1.3,21.5,683.5,185.96,104.66
2017,6,25,16,0,884.0,80.0,1.3,21.0,639.0,134.5,70.31
2017,6,25,16,15,867.5,77.5,1.3,20.5,590.5,84.88,48.77
2017,6,25,16,30,851.0,75.0,1.3,20.0,542.0,62.41,48.21
2017,6,25,16,45,832.0,71.0,1.3,20.0,491.5,59.95,46.3
2017,6,25,17,0,813.0,67.0,1.3,20.0,441.0,49.62,37.56
2017,6,25,17,15,783.5,63.5,1.25,19.0,389.0,48.08,36.53
2017,6,25,17,30,754.0,60.0,1.2,18.0,337.0,46.46,35.38
2017,6,25,17,45,714.0,55.5,1.2,17.5,285.5,43.91,33.29
2017,6,25,18,0,674.0,51.0,1.2,17.0,234.0,41.29,31.04
2017,6,25,18,15,612.0,45.0,1.15,16.0,185.0,37.19,27.41
2017,6,25,18,30,550.0,39.0,1.1,15.0,136.0,32.99,23.52
2017,6,25,18,45,449.5,31.0,1.1,14.5,94.0,26.7,17.51
2017,6,25,19,0,349.0,23.0,1.1,14.0,52.0,18.57,8.7
2017,6,25,19,15,174.5,11.5,1.1,13.5,26.0,10.46,0.0
2017,6,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,1.0,11.0,5.5,0.0,0.0
2017,6,26,5,0,88.0,10.0,1.0,11.0,11.0,55.09,0.0
2017,6,26,5,15,229.0,21.0,1.0,11.5,42.0,184.69,102.6
2017,6,26,5,30,370.0,32.0,1.0,12.0,73.0,302.86,241.76
2017,6,26,5,45,460.5,40.0,1.05,12.5,117.5,387.65,317.63
2017,6,26,6,0,551.0,48.0,1.1,13.0,162.0,479.72,394.52
2017,6,26,6,15,275.5,72.5,1.05,13.5,129.5,322.23,267.59
2017,6,26,6,30,0.0,97.0,1.0,14.0,97.0,93.89,73.99
2017,6,26,6,45,3.5,115.0,1.0,14.5,116.5,113.98,91.2
2017,6,26,7,0,7.0,133.0,1.0,15.0,136.0,134.13,107.57
2017,6,26,7,15,29.0,163.5,0.95,15.5,177.5,198.8,160.49
2017,6,26,7,30,51.0,194.0,0.9,16.0,219.0,252.49,202.88
2017,6,26,7,45,103.0,224.5,0.9,16.5,281.5,334.43,267.16
2017,6,26,8,0,155.0,255.0,0.9,17.0,344.0,435.8,343.27
2017,6,26,8,15,517.5,169.5,0.9,17.5,504.0,721.96,557.03
2017,6,26,8,30,880.0,84.0,0.9,18.0,664.0,975.27,720.07
2017,6,26,8,45,893.5,86.0,0.9,18.5,708.5,999.06,728.19
2017,6,26,9,0,907.0,88.0,0.9,19.0,753.0,1020.01,737.93
2017,6,26,9,15,916.5,89.5,0.9,19.5,792.5,1033.32,742.96
2017,6,26,9,30,926.0,91.0,0.9,20.0,832.0,1043.45,746.2
2017,6,26,9,45,931.0,93.5,0.95,20.5,865.0,1046.86,746.56
2017,6,26,10,0,936.0,96.0,1.0,21.0,898.0,1046.89,745.05
2017,6,26,10,15,941.5,97.5,1.0,21.5,925.5,1042.94,740.23
2017,6,26,10,30,947.0,99.0,1.0,22.0,953.0,1035.59,733.53
2017,6,26,10,45,951.5,99.0,1.05,22.5,974.0,1022.35,724.4
2017,6,26,11,0,956.0,99.0,1.1,23.0,995.0,1005.84,713.41
2017,6,26,11,15,958.5,99.5,1.15,23.0,1009.0,984.74,701.0
2017,6,26,11,30,961.0,100.0,1.2,23.0,1023.0,960.57,686.68
2017,6,26,11,45,962.0,100.0,1.25,23.5,1029.0,931.7,668.04
2017,6,26,12,0,963.0,100.0,1.3,24.0,1035.0,900.14,647.66
2017,6,26,12,15,963.0,100.0,1.35,24.0,1034.0,865.27,626.27
2017,6,26,12,30,963.0,100.0,1.4,24.0,1033.0,828.13,603.18
2017,6,26,12,45,958.0,102.0,1.45,24.0,1023.0,786.9,577.11
2017,6,26,13,0,953.0,104.0,1.5,24.0,1013.0,744.02,548.51
2017,6,26,13,15,950.0,103.5,1.5,23.5,997.0,698.93,517.3
2017,6,26,13,30,947.0,103.0,1.5,23.0,981.0,652.43,484.14
2017,6,26,13,45,943.5,101.5,1.55,23.0,958.5,603.64,447.72
2017,6,26,14,0,940.0,100.0,1.6,23.0,936.0,553.84,409.39
2017,6,26,14,15,934.0,99.0,1.6,22.5,906.5,502.5,369.16
2017,6,26,14,30,928.0,98.0,1.6,22.0,877.0,450.78,327.28
2017,6,26,14,45,921.0,96.0,1.65,22.0,841.5,397.8,282.78
2017,6,26,15,0,914.0,94.0,1.7,22.0,806.0,344.98,237.46
2017,6,26,15,15,903.5,92.0,1.7,21.5,765.5,291.66,191.89
2017,6,26,15,30,893.0,90.0,1.7,21.0,725.0,239.25,147.79
2017,6,26,15,45,881.5,87.0,1.7,21.0,680.0,187.12,106.47
2017,6,26,16,0,870.0,84.0,1.7,21.0,635.0,136.4,72.34
2017,6,26,16,15,852.5,81.5,1.7,20.5,586.5,87.38,50.9
2017,6,26,16,30,835.0,79.0,1.7,20.0,538.0,64.92,50.35
2017,6,26,16,45,813.5,75.5,1.7,19.5,487.0,54.33,41.55
2017,6,26,17,0,792.0,72.0,1.7,19.0,436.0,53.1,40.74
2017,6,26,17,15,761.5,68.0,1.7,18.0,384.0,51.33,39.52
2017,6,26,17,30,731.0,64.0,1.7,17.0,332.0,49.47,38.17
2017,6,26,17,45,687.5,59.5,1.7,16.5,281.0,47.05,36.2
2017,6,26,18,0,644.0,55.0,1.7,16.0,230.0,44.58,34.07
2017,6,26,18,15,578.5,49.0,1.65,15.5,181.5,37.2,27.47
2017,6,26,18,30,513.0,43.0,1.6,15.0,133.0,33.52,23.97
2017,6,26,18,45,405.5,34.0,1.55,14.5,91.5,27.01,17.77
2017,6,26,19,0,298.0,25.0,1.5,14.0,50.0,20.31,10.06
2017,6,26,19,15,149.0,12.5,1.45,13.5,25.0,11.37,0.0
2017,6,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,45.0,5.0,0.95,12.0,5.5,0.0,0.0
2017,6,27,5,0,90.0,10.0,1.0,12.0,11.0,56.06,0.0
2017,6,27,5,15,234.0,20.5,1.05,12.0,42.0,186.29,99.75
2017,6,27,5,30,378.0,31.0,1.1,12.0,73.0,306.26,244.31
2017,6,27,5,45,471.5,38.5,1.15,12.5,117.5,392.51,321.76
2017,6,27,6,0,565.0,46.0,1.2,13.0,162.0,486.36,400.09
2017,6,27,6,15,294.0,77.0,1.2,13.5,138.5,342.14,284.12
2017,6,27,6,30,23.0,108.0,1.2,14.0,115.0,136.15,110.12
2017,6,27,6,45,28.0,127.5,1.2,14.5,138.0,160.99,131.13
2017,6,27,7,0,33.0,147.0,1.2,15.0,161.0,185.8,150.99
2017,6,27,7,15,77.0,177.0,1.15,15.5,213.5,258.28,210.08
2017,6,27,7,30,121.0,207.0,1.1,16.0,266.0,349.32,281.22
2017,6,27,7,45,139.0,230.5,1.1,16.5,305.5,392.95,313.04
2017,6,27,8,0,157.0,254.0,1.1,17.0,345.0,436.53,344.37
2017,6,27,8,15,204.5,272.5,1.1,17.5,401.0,502.37,392.39
2017,6,27,8,30,252.0,291.0,1.1,18.0,457.0,587.72,452.48
2017,6,27,8,45,581.0,187.0,1.1,18.5,603.5,821.92,620.93
2017,6,27,9,0,910.0,83.0,1.1,19.0,750.0,1016.99,742.69
2017,6,27,9,15,919.0,84.5,1.1,19.5,788.5,1029.97,745.06
2017,6,27,9,30,928.0,86.0,1.1,20.0,827.0,1039.75,748.16
2017,6,27,9,45,932.0,89.0,1.15,20.5,860.0,1042.88,748.26
2017,6,27,10,0,936.0,92.0,1.2,21.0,893.0,1042.61,746.45
2017,6,27,10,15,941.5,93.0,1.2,21.0,920.5,1038.26,742.78
2017,6,27,10,30,947.0,94.0,1.2,21.0,948.0,1030.54,737.21
2017,6,27,10,45,950.5,94.5,1.25,21.5,968.5,1017.0,727.68
2017,6,27,11,0,954.0,95.0,1.3,22.0,989.0,1000.2,716.27
2017,6,27,11,15,956.5,95.5,1.35,22.0,1003.0,979.28,703.7
2017,6,27,11,30,959.0,96.0,1.4,22.0,1017.0,955.3,689.19
2017,6,27,11,45,959.5,96.5,1.45,22.5,1023.0,926.63,670.36
2017,6,27,12,0,960.0,97.0,1.5,23.0,1029.0,895.28,649.78
2017,6,27,12,15,960.0,97.0,1.5,23.0,1028.0,860.6,627.57
2017,6,27,12,30,960.0,97.0,1.5,23.0,1027.0,823.64,603.75
2017,6,27,12,45,951.0,101.5,1.55,23.0,1016.5,781.79,577.0
2017,6,27,13,0,942.0,106.0,1.6,23.0,1006.0,738.53,547.8
2017,6,27,13,15,939.5,105.5,1.6,22.5,990.0,694.22,516.88
2017,6,27,13,30,937.0,105.0,1.6,22.0,974.0,648.47,484.0
2017,6,27,13,45,932.5,104.0,1.65,22.0,951.0,599.96,447.51
2017,6,27,14,0,928.0,103.0,1.7,22.0,928.0,550.56,409.21
2017,6,27,14,15,922.0,101.5,1.7,21.5,899.0,499.39,368.9
2017,6,27,14,30,916.0,100.0,1.7,21.0,870.0,447.87,326.97
2017,6,27,14,45,908.5,98.5,1.7,21.0,834.5,395.68,282.73
2017,6,27,15,0,901.0,97.0,1.7,21.0,799.0,343.68,237.82
2017,6,27,15,15,890.5,95.0,1.7,20.5,758.5,291.0,192.63
2017,6,27,15,30,880.0,93.0,1.7,20.0,718.0,239.22,148.9
2017,6,27,15,45,867.0,90.5,1.7,20.0,673.5,187.86,108.08
2017,6,27,16,0,854.0,88.0,1.7,20.0,629.0,138.03,74.47
2017,6,27,16,15,836.5,85.0,1.7,19.5,580.5,89.42,52.9
2017,6,27,16,30,819.0,82.0,1.7,19.0,532.0,57.35,44.06
2017,6,27,16,45,797.0,78.5,1.7,18.5,482.0,56.31,43.45
2017,6,27,17,0,775.0,75.0,1.7,18.0,432.0,55.17,42.72
2017,6,27,17,15,743.5,71.0,1.7,17.0,380.5,53.5,41.58
2017,6,27,17,30,712.0,67.0,1.7,16.0,329.0,51.75,40.34
2017,6,27,17,45,668.0,62.0,1.7,15.5,278.0,49.02,38.1
2017,6,27,18,0,624.0,57.0,1.7,15.0,227.0,42.27,32.16
2017,6,27,18,15,558.0,50.5,1.65,14.5,179.0,38.34,28.6
2017,6,27,18,30,492.0,44.0,1.6,14.0,131.0,34.3,24.77
2017,6,27,18,45,385.5,35.0,1.6,13.5,90.0,27.85,18.58
2017,6,27,19,0,279.0,26.0,1.6,13.0,49.0,21.2,10.82
2017,6,27,19,15,139.5,13.0,1.55,12.5,24.5,11.82,0.0
2017,6,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,5,15,186.5,16.0,1.15,11.0,36.5,152.05,77.84
2017,6,28,5,30,373.0,32.0,1.2,11.0,73.0,304.16,243.47
2017,6,28,5,45,465.0,40.0,1.25,11.5,117.5,389.97,321.02
2017,6,28,6,0,557.0,48.0,1.3,12.0,162.0,483.19,399.53
2017,6,28,6,15,614.5,53.5,1.3,12.5,211.5,553.95,455.33
2017,6,28,6,30,672.0,59.0,1.3,13.0,261.0,623.18,507.15
2017,6,28,6,45,400.5,109.5,1.3,13.5,236.0,487.74,400.17
2017,6,28,7,0,129.0,160.0,1.3,14.0,211.0,299.85,245.6
2017,6,28,7,15,472.0,116.5,1.25,14.5,340.5,579.52,470.49
2017,6,28,7,30,815.0,73.0,1.2,15.0,470.0,850.16,659.74
2017,6,28,7,45,839.0,74.5,1.2,16.0,521.5,883.21,674.1
2017,6,28,8,0,863.0,76.0,1.2,17.0,573.0,923.8,696.18
2017,6,28,8,15,879.0,78.5,1.2,17.5,621.0,956.08,713.5
2017,6,28,8,30,895.0,81.0,1.2,18.0,669.0,985.93,729.13
2017,6,28,8,45,908.5,82.5,1.2,18.5,714.0,1009.44,740.55
2017,6,28,9,0,922.0,84.0,1.2,19.0,759.0,1030.08,750.2
2017,6,28,9,15,931.5,85.5,1.2,19.5,798.5,1043.63,755.43
2017,6,28,9,30,941.0,87.0,1.2,20.0,838.0,1053.95,758.81
2017,6,28,9,45,942.0,92.0,1.2,20.5,871.0,1056.28,757.38
2017,6,28,10,0,943.0,97.0,1.2,21.0,904.0,1055.08,754.03
2017,6,28,10,15,949.0,98.0,1.2,21.0,932.0,1051.09,750.59
2017,6,28,10,30,955.0,99.0,1.2,21.0,960.0,1043.69,745.21
2017,6,28,10,45,959.5,99.5,1.25,21.5,981.5,1030.91,736.18
2017,6,28,11,0,964.0,100.0,1.3,22.0,1003.0,1014.8,725.22
2017,6,28,11,15,967.0,100.5,1.35,22.0,1017.5,994.03,712.81
2017,6,28,11,30,970.0,101.0,1.4,22.0,1032.0,970.13,698.44
2017,6,28,11,45,971.5,101.5,1.45,22.0,1038.5,941.93,681.29
2017,6,28,12,0,973.0,102.0,1.5,22.0,1045.0,910.95,662.27
2017,6,28,12,15,973.0,101.5,1.55,22.0,1044.5,875.31,640.05
2017,6,28,12,30,973.0,101.0,1.6,22.0,1044.0,837.38,616.12
2017,6,28,12,45,961.0,108.0,1.65,22.5,1032.0,794.85,587.7
2017,6,28,13,0,949.0,115.0,1.7,23.0,1020.0,751.02,556.82
2017,6,28,13,15,946.0,114.0,1.7,22.5,1004.0,705.57,525.16
2017,6,28,13,30,943.0,113.0,1.7,22.0,988.0,658.73,491.57
2017,6,28,13,45,939.0,112.0,1.7,22.0,965.5,610.12,454.73
2017,6,28,14,0,935.0,111.0,1.7,22.0,943.0,560.56,416.12
2017,6,28,14,15,929.0,109.5,1.65,22.0,913.0,508.95,374.68
2017,6,28,14,30,923.0,108.0,1.6,22.0,883.0,456.98,331.83
2017,6,28,14,45,914.0,106.5,1.6,22.0,847.0,403.8,287.21
2017,6,28,15,0,905.0,105.0,1.6,22.0,811.0,350.97,242.02
2017,6,28,15,15,894.0,103.0,1.6,21.5,770.0,297.84,196.82
2017,6,28,15,30,883.0,101.0,1.6,21.0,729.0,245.67,153.09
2017,6,28,15,45,868.5,99.0,1.6,21.0,683.0,194.15,112.46
2017,6,28,16,0,854.0,97.0,1.6,21.0,637.0,134.92,71.57
2017,6,28,16,15,835.0,94.0,1.6,20.0,588.0,85.92,49.82
2017,6,28,16,30,816.0,91.0,1.6,19.0,539.0,63.59,49.43
2017,6,28,16,45,791.0,87.0,1.6,18.5,487.5,62.41,48.72
2017,6,28,17,0,766.0,83.0,1.6,18.0,436.0,61.13,47.89
2017,6,28,17,15,732.5,78.5,1.6,17.5,383.5,59.31,46.57
2017,6,28,17,30,699.0,74.0,1.6,17.0,331.0,52.27,40.63
2017,6,28,17,45,653.5,68.5,1.65,16.5,279.5,49.67,38.5
2017,6,28,18,0,608.0,63.0,1.7,16.0,228.0,46.96,36.18
2017,6,28,18,15,539.5,55.5,1.65,15.0,179.5,42.4,32.14
2017,6,28,18,30,471.0,48.0,1.6,14.0,131.0,37.7,27.77
2017,6,28,18,45,365.5,37.5,1.55,13.5,90.0,30.05,20.49
2017,6,28,19,0,260.0,27.0,1.5,13.0,49.0,22.1,11.54
2017,6,28,19,15,130.0,13.5,1.45,12.5,24.5,12.28,0.0
2017,6,28,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,5,15,177.0,16.5,1.1,11.0,36.0,147.03,71.32
2017,6,29,5,30,354.0,33.0,1.1,11.0,72.0,293.37,234.29
2017,6,29,5,45,449.0,41.0,1.15,11.5,116.0,380.45,312.92
2017,6,29,6,0,544.0,49.0,1.2,12.0,160.0,475.09,392.62
2017,6,29,6,15,603.0,55.5,1.2,12.5,210.0,547.87,450.04
2017,6,29,6,30,662.0,62.0,1.2,13.0,260.0,623.84,506.89
2017,6,29,6,45,488.5,102.0,1.2,13.5,263.0,549.23,448.2
2017,6,29,7,0,315.0,142.0,1.2,14.0,266.0,449.48,367.38
2017,6,29,7,15,353.5,156.5,1.15,14.5,314.0,507.28,411.17
2017,6,29,7,30,392.0,171.0,1.1,15.0,362.0,585.04,466.5
2017,6,29,7,45,375.0,197.0,1.05,16.0,395.5,588.47,464.17
2017,6,29,8,0,358.0,223.0,1.0,17.0,429.0,608.07,473.79
2017,6,29,8,15,622.5,154.5,1.0,17.5,549.0,815.02,620.42
2017,6,29,8,30,887.0,86.0,1.0,18.0,669.0,983.96,726.29
2017,6,29,8,45,900.5,88.0,1.05,18.5,713.5,1007.91,736.81
2017,6,29,9,0,914.0,90.0,1.1,19.0,758.0,1029.0,747.65
2017,6,29,9,15,923.5,91.5,1.1,19.5,798.0,1042.42,752.76
2017,6,29,9,30,933.0,93.0,1.1,20.0,838.0,1052.64,756.07
2017,6,29,9,45,934.0,98.0,1.15,20.5,870.5,1054.86,755.57
2017,6,29,10,0,935.0,103.0,1.2,21.0,903.0,1053.58,753.15
2017,6,29,10,15,940.5,104.5,1.2,21.0,930.5,1049.6,749.71
2017,6,29,10,30,946.0,106.0,1.2,21.0,958.0,1042.21,744.33
2017,6,29,10,45,950.0,106.5,1.25,21.5,979.5,1028.96,735.01
2017,6,29,11,0,954.0,107.0,1.3,22.0,1001.0,1012.43,723.79
2017,6,29,11,15,956.5,107.5,1.3,22.0,1015.0,991.29,710.31
2017,6,29,11,30,959.0,108.0,1.3,22.0,1029.0,967.07,694.99
2017,6,29,11,45,960.0,108.5,1.35,22.5,1035.5,938.6,676.46
2017,6,29,12,0,961.0,109.0,1.4,23.0,1042.0,907.44,656.18
2017,6,29,12,15,961.0,109.0,1.4,23.0,1041.0,872.51,633.97
2017,6,29,12,30,961.0,109.0,1.4,23.0,1040.0,835.32,610.17
2017,6,29,12,45,958.5,109.0,1.45,23.0,1031.0,794.19,584.13
2017,6,29,13,0,956.0,109.0,1.5,23.0,1022.0,751.28,555.4
2017,6,29,13,15,953.5,108.5,1.55,22.5,1006.0,706.33,524.66
2017,6,29,13,30,951.0,108.0,1.6,22.0,990.0,659.92,491.82
2017,6,29,13,45,946.5,107.0,1.65,22.0,967.0,610.71,454.94
2017,6,29,14,0,942.0,106.0,1.7,22.0,944.0,560.59,416.21
2017,6,29,14,15,936.0,104.5,1.7,21.5,914.0,508.67,375.43
2017,6,29,14,30,930.0,103.0,1.7,21.0,884.0,456.39,332.99
2017,6,29,14,45,922.5,101.5,1.75,21.0,848.5,403.41,288.31
2017,6,29,15,0,915.0,100.0,1.8,21.0,813.0,350.62,242.84
2017,6,29,15,15,904.0,98.0,1.8,20.5,772.0,297.0,196.89
2017,6,29,15,30,893.0,96.0,1.8,20.0,731.0,244.33,152.43
2017,6,29,15,45,880.0,93.0,1.8,19.5,685.5,191.85,110.91
2017,6,29,16,0,867.0,90.0,1.8,19.0,640.0,140.91,76.52
2017,6,29,16,15,849.0,87.5,1.8,18.5,590.5,91.85,54.68
2017,6,29,16,30,831.0,85.0,1.8,18.0,541.0,59.53,46.12
2017,6,29,16,45,808.0,81.0,1.85,17.5,490.0,58.19,45.26
2017,6,29,17,0,785.0,77.0,1.9,17.0,439.0,56.74,44.26
2017,6,29,17,15,753.0,73.0,1.9,16.5,386.5,55.11,43.09
2017,6,29,17,30,721.0,69.0,1.9,16.0,334.0,53.42,41.82
2017,6,29,17,45,677.0,63.5,1.9,15.5,282.5,50.33,39.25
2017,6,29,18,0,633.0,58.0,1.9,15.0,231.0,43.09,32.89
2017,6,29,18,15,566.0,51.5,1.8,14.0,182.0,39.18,29.41
2017,6,29,18,30,499.0,45.0,1.7,13.0,133.0,35.18,25.65
2017,6,29,18,45,388.5,36.0,1.65,12.5,91.5,28.74,19.45
2017,6,29,19,0,278.0,27.0,1.6,12.0,50.0,22.13,11.62
2017,6,29,19,15,139.0,13.5,1.5,11.5,25.0,12.28,0.0
2017,6,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,5,15,192.5,15.0,1.1,11.0,36.0,152.63,69.75
2017,6,30,5,30,385.0,30.0,1.1,11.0,72.0,308.49,245.81
2017,6,30,5,45,477.5,37.5,1.15,11.5,116.5,394.09,323.71
2017,6,30,6,0,570.0,45.0,1.2,12.0,161.0,487.29,402.01
2017,6,30,6,15,325.0,80.0,1.2,12.5,150.0,368.81,306.8
2017,6,30,6,30,80.0,115.0,1.2,13.0,139.0,190.86,157.68
2017,6,30,6,45,86.0,136.0,1.2,13.5,166.5,220.17,182.24
2017,6,30,7,0,92.0,157.0,1.2,14.0,194.0,249.32,205.19
2017,6,30,7,15,450.0,115.5,1.15,14.5,330.0,558.59,454.59
2017,6,30,7,30,808.0,74.0,1.1,15.0,466.0,844.42,654.8
2017,6,30,7,45,828.5,77.0,1.1,15.5,516.5,885.34,675.44
2017,6,30,8,0,849.0,80.0,1.1,16.0,567.0,914.98,691.33
2017,6,30,8,15,865.5,82.5,1.1,16.5,615.0,947.48,709.01
2017,6,30,8,30,882.0,85.0,1.1,17.0,663.0,977.61,724.87
2017,6,30,8,45,895.5,86.5,1.15,17.5,707.5,1000.96,737.18
2017,6,30,9,0,909.0,88.0,1.2,18.0,752.0,1021.49,747.76
2017,6,30,9,15,919.0,90.0,1.2,18.5,792.0,1036.06,753.7
2017,6,30,9,30,929.0,92.0,1.2,19.0,832.0,1047.41,757.77
2017,6,30,9,45,924.5,100.0,1.25,19.5,863.0,1047.49,755.88
2017,6,30,10,0,920.0,108.0,1.3,20.0,894.0,1043.95,752.02
2017,6,30,10,15,926.0,109.0,1.3,20.0,922.0,1040.0,748.6
2017,6,30,10,30,932.0,110.0,1.3,20.0,950.0,1032.7,743.23
2017,6,30,10,45,937.0,110.5,1.35,20.5,971.5,1020.58,734.48
2017,6,30,11,0,942.0,111.0,1.4,21.0,993.0,1005.17,723.8
2017,6,30,11,15,945.0,112.0,1.4,21.0,1007.0,985.17,710.89
2017,6,30,11,30,948.0,113.0,1.4,21.0,1021.0,962.08,696.13
2017,6,30,11,45,949.0,113.0,1.4,21.5,1028.0,933.38,676.52
2017,6,30,12,0,950.0,113.0,1.4,22.0,1035.0,902.03,655.29
2017,6,30,12,15,950.0,113.0,1.45,22.0,1034.0,867.41,633.79
2017,6,30,12,30,950.0,113.0,1.5,22.0,1033.0,830.56,610.6
2017,6,30,12,45,945.5,114.5,1.55,22.5,1023.5,789.58,583.27
2017,6,30,13,0,941.0,116.0,1.6,23.0,1014.0,746.96,553.25
2017,6,30,13,15,938.0,115.5,1.6,22.5,998.0,702.25,522.14
2017,6,30,13,30,935.0,115.0,1.6,22.0,982.0,656.14,489.12
2017,6,30,13,45,930.5,114.0,1.65,22.0,959.0,607.6,452.73
2017,6,30,14,0,926.0,113.0,1.7,22.0,936.0,558.16,414.51
2017,6,30,14,15,919.5,111.5,1.7,21.5,906.5,506.73,374.15
2017,6,30,14,30,913.0,110.0,1.7,21.0,877.0,454.99,332.19
2017,6,30,14,45,904.5,108.0,1.75,21.0,841.0,402.08,287.69
2017,6,30,15,0,896.0,106.0,1.8,21.0,805.0,349.48,242.52
2017,6,30,15,15,885.0,104.0,1.8,20.5,764.0,296.77,197.39
2017,6,30,15,30,874.0,102.0,1.8,20.0,723.0,245.01,153.73
2017,6,30,15,45,859.5,99.5,1.8,19.5,677.5,193.56,113.13
2017,6,30,16,0,845.0,97.0,1.8,19.0,632.0,134.41,72.06
2017,6,30,16,15,826.5,93.5,1.75,18.5,583.5,85.48,49.82
2017,6,30,16,30,808.0,90.0,1.7,18.0,535.0,62.8,48.95
2017,6,30,16,45,783.5,86.5,1.7,17.5,484.0,61.97,48.53
2017,6,30,17,0,759.0,83.0,1.7,17.0,433.0,61.07,48.03
2017,6,30,17,15,726.0,78.5,1.7,16.5,381.0,59.25,46.71
2017,6,30,17,30,693.0,74.0,1.7,16.0,329.0,52.22,40.76
2017,6,30,17,45,647.5,68.0,1.7,15.5,277.5,49.24,38.29
2017,6,30,18,0,602.0,62.0,1.7,15.0,226.0,46.12,35.59
2017,6,30,18,15,534.5,54.5,1.65,14.5,178.0,41.54,31.45
2017,6,30,18,30,467.0,47.0,1.6,14.0,130.0,36.81,26.99
2017,6,30,18,45,360.0,37.0,1.55,13.5,89.0,29.58,20.09
2017,6,30,19,0,253.0,27.0,1.5,13.0,48.0,22.09,11.52
2017,6,30,19,15,126.5,13.5,1.45,12.5,24.0,12.28,0.0
2017,6,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,1,5,15,155.5,16.5,1.5,11.0,33.0,133.8,55.94
2017,7,1,5,30,311.0,33.0,1.5,11.0,66.0,266.54,212.55
2017,7,1,5,45,404.0,42.5,1.55,11.0,109.0,352.19,291.45
2017,7,1,6,0,497.0,52.0,1.6,11.0,152.0,445.46,371.82
2017,7,1,6,15,558.5,59.0,1.6,11.5,201.0,518.99,431.65
2017,7,1,6,30,620.0,66.0,1.6,12.0,250.0,595.92,490.67
2017,7,1,6,45,657.5,72.5,1.6,12.5,300.5,655.6,533.89
2017,7,1,7,0,695.0,79.0,1.6,13.0,351.0,716.02,575.94
2017,7,1,7,15,726.0,83.0,1.6,13.0,402.5,762.98,607.8
2017,7,1,7,30,757.0,87.0,1.6,13.0,454.0,814.6,642.27
2017,7,1,7,45,780.0,91.0,1.65,13.5,504.0,857.89,669.41
2017,7,1,8,0,803.0,95.0,1.7,14.0,554.0,899.58,695.01
2017,7,1,8,15,820.5,98.0,1.7,14.0,601.5,932.85,715.16
2017,7,1,8,30,838.0,101.0,1.7,14.0,649.0,963.81,733.67
2017,7,1,8,45,850.5,104.0,1.7,14.5,693.0,976.75,738.68
2017,7,1,9,0,863.0,107.0,1.7,15.0,737.0,997.31,749.04
2017,7,1,9,15,873.5,109.0,1.7,15.5,776.0,1011.79,755.3
2017,7,1,9,30,884.0,111.0,1.7,16.0,815.0,1023.21,759.71
2017,7,1,9,45,879.5,120.0,1.7,16.5,845.5,1023.88,757.29
2017,7,1,10,0,875.0,129.0,1.7,17.0,876.0,1021.04,752.88
2017,7,1,10,15,881.5,130.5,1.7,17.0,904.0,1018.07,750.0
2017,7,1,10,30,888.0,132.0,1.7,17.0,932.0,1011.86,745.17
2017,7,1,10,45,895.5,131.0,1.7,17.5,953.5,1000.93,736.06
2017,7,1,11,0,903.0,130.0,1.7,18.0,975.0,986.81,725.09
2017,7,1,11,15,906.0,131.0,1.7,18.0,989.0,967.24,712.08
2017,7,1,11,30,909.0,132.0,1.7,18.0,1003.0,944.7,697.25
2017,7,1,11,45,912.5,130.5,1.7,18.5,1010.5,917.55,678.16
2017,7,1,12,0,916.0,129.0,1.7,19.0,1018.0,887.78,657.42
2017,7,1,12,15,916.0,129.0,1.7,19.0,1017.0,854.0,635.23
2017,7,1,12,30,916.0,129.0,1.7,19.0,1016.0,818.09,611.53
2017,7,1,12,45,925.5,121.5,1.7,19.5,1011.0,781.02,585.76
2017,7,1,13,0,935.0,114.0,1.7,20.0,1006.0,741.48,556.88
2017,7,1,13,15,932.0,113.0,1.65,20.0,990.0,696.65,523.79
2017,7,1,13,30,929.0,112.0,1.6,20.0,974.0,650.45,489.02
2017,7,1,13,45,927.0,109.5,1.6,20.0,952.0,602.43,452.4
2017,7,1,14,0,925.0,107.0,1.6,20.0,930.0,553.31,413.88
2017,7,1,14,15,919.0,105.5,1.6,20.0,900.5,502.2,372.75
2017,7,1,14,30,913.0,104.0,1.6,20.0,871.0,450.74,330.13
2017,7,1,14,45,906.0,102.0,1.6,20.0,836.0,398.4,285.75
2017,7,1,15,0,899.0,100.0,1.6,20.0,801.0,346.21,240.61
2017,7,1,15,15,888.0,98.0,1.55,19.5,760.5,293.38,195.18
2017,7,1,15,30,877.0,96.0,1.5,19.0,720.0,241.51,151.27
2017,7,1,15,45,863.0,93.5,1.5,19.0,674.5,190.01,110.27
2017,7,1,16,0,849.0,91.0,1.5,19.0,629.0,140.16,76.5
2017,7,1,16,15,830.5,88.0,1.45,18.5,580.5,81.84,46.75
2017,7,1,16,30,812.0,85.0,1.4,18.0,532.0,59.34,45.96
2017,7,1,16,45,786.5,82.0,1.4,18.0,481.0,58.71,45.62
2017,7,1,17,0,761.0,79.0,1.4,18.0,430.0,58.04,45.21
2017,7,1,17,15,728.5,75.0,1.35,17.5,378.0,56.5,44.12
2017,7,1,17,30,696.0,71.0,1.3,17.0,326.0,54.89,42.94
2017,7,1,17,45,647.0,66.0,1.3,16.5,275.0,47.71,36.78
2017,7,1,18,0,598.0,61.0,1.3,16.0,224.0,45.3,34.72
2017,7,1,18,15,530.0,54.0,1.3,15.0,176.0,41.11,31.01
2017,7,1,18,30,462.0,47.0,1.3,14.0,128.0,36.8,26.98
2017,7,1,18,45,347.5,37.5,1.3,13.5,87.0,30.01,20.47
2017,7,1,19,0,233.0,28.0,1.3,13.0,46.0,23.02,12.22
2017,7,1,19,15,116.5,14.0,1.3,12.5,23.0,12.73,0.0
2017,7,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,5,15,159.5,16.0,0.9,11.0,32.5,134.69,51.0
2017,7,2,5,30,319.0,32.0,0.9,11.0,65.0,270.08,214.05
2017,7,2,5,45,416.0,40.5,0.9,11.5,108.5,357.25,293.11
2017,7,2,6,0,513.0,49.0,0.9,12.0,152.0,452.36,372.91
2017,7,2,6,15,573.0,55.5,0.85,12.5,200.5,524.57,429.76
2017,7,2,6,30,633.0,62.0,0.8,13.0,249.0,600.13,485.71
2017,7,2,6,45,671.5,67.5,0.8,13.5,299.5,659.7,527.47
2017,7,2,7,0,710.0,73.0,0.8,14.0,350.0,715.68,564.95
2017,7,2,7,15,740.0,77.0,0.8,14.5,401.5,767.38,597.99
2017,7,2,7,30,770.0,81.0,0.8,15.0,453.0,818.45,629.55
2017,7,2,7,45,794.0,83.5,0.8,16.0,503.5,861.1,653.29
2017,7,2,8,0,818.0,86.0,0.8,17.0,554.0,902.21,675.44
2017,7,2,8,15,835.5,89.0,0.8,17.5,601.5,925.96,687.04
2017,7,2,8,30,853.0,92.0,0.8,18.0,649.0,957.15,703.59
2017,7,2,8,45,867.5,93.5,0.85,18.5,693.5,981.1,716.26
2017,7,2,9,0,882.0,95.0,0.9,19.0,738.0,1002.32,727.3
2017,7,2,9,15,892.5,96.5,0.95,19.5,777.0,1016.62,734.06
2017,7,2,9,30,903.0,98.0,1.0,20.0,816.0,1027.81,739.05
2017,7,2,9,45,906.0,102.0,1.05,21.0,849.0,1030.99,737.8
2017,7,2,10,0,909.0,106.0,1.1,22.0,882.0,1030.8,734.68
2017,7,2,10,15,915.0,107.5,1.1,22.0,909.5,1027.59,731.72
2017,7,2,10,30,921.0,109.0,1.1,22.0,937.0,1021.04,726.88
2017,7,2,10,45,925.5,109.5,1.15,22.5,958.0,1008.69,718.16
2017,7,2,11,0,930.0,110.0,1.2,23.0,979.0,993.12,707.59
2017,7,2,11,15,932.5,110.5,1.2,23.0,993.0,972.52,694.47
2017,7,2,11,30,935.0,111.0,1.2,23.0,1007.0,948.91,679.57
2017,7,2,11,45,936.5,111.0,1.25,23.5,1013.5,921.1,661.52
2017,7,2,12,0,938.0,111.0,1.3,24.0,1020.0,890.64,641.76
2017,7,2,12,15,938.0,111.0,1.3,24.0,1019.0,856.49,620.1
2017,7,2,12,30,938.0,111.0,1.3,24.0,1018.0,820.12,596.89
2017,7,2,12,45,927.0,116.5,1.35,24.0,1007.0,778.22,570.41
2017,7,2,13,0,916.0,122.0,1.4,24.0,996.0,735.09,541.22
2017,7,2,13,15,913.0,121.0,1.4,24.0,980.0,690.97,509.81
2017,7,2,13,30,910.0,120.0,1.4,24.0,964.0,645.52,476.65
2017,7,2,13,45,905.0,119.0,1.4,24.0,941.5,597.8,440.98
2017,7,2,14,0,900.0,118.0,1.4,24.0,919.0,549.26,403.68
2017,7,2,14,15,893.5,116.5,1.35,23.5,889.5,499.03,364.55
2017,7,2,14,30,887.0,115.0,1.3,23.0,860.0,448.52,323.96
2017,7,2,14,45,877.5,113.5,1.3,23.0,824.5,396.87,281.04
2017,7,2,15,0,868.0,112.0,1.3,23.0,789.0,345.63,237.6
2017,7,2,15,15,856.5,109.5,1.25,22.5,748.5,293.8,193.86
2017,7,2,15,30,845.0,107.0,1.2,22.0,708.0,242.99,151.63
2017,7,2,15,45,830.0,104.5,1.2,22.0,663.0,183.96,105.46
2017,7,2,16,0,815.0,102.0,1.2,22.0,618.0,135.3,72.9
2017,7,2,16,15,795.5,98.5,1.15,21.5,570.0,87.81,51.63
2017,7,2,16,30,776.0,95.0,1.1,21.0,522.0,66.03,51.07
2017,7,2,16,45,750.5,91.0,1.1,21.0,471.5,64.99,50.41
2017,7,2,17,0,725.0,87.0,1.1,21.0,421.0,63.87,49.63
2017,7,2,17,15,690.5,82.5,1.05,20.0,370.0,56.48,43.64
2017,7,2,17,30,656.0,78.0,1.0,19.0,319.0,54.96,42.64
2017,7,2,17,45,609.0,71.5,1.0,18.5,268.5,51.73,40.0
2017,7,2,18,0,562.0,65.0,1.0,18.0,218.0,48.36,37.11
2017,7,2,18,15,494.0,57.0,0.95,17.0,171.0,43.49,32.84
2017,7,2,18,30,426.0,49.0,0.9,16.0,124.0,38.45,28.2
2017,7,2,18,45,324.0,38.0,0.85,15.5,84.5,30.42,20.64
2017,7,2,19,0,222.0,27.0,0.8,15.0,45.0,22.07,11.33
2017,7,2,19,15,111.0,13.5,0.8,14.5,22.5,12.28,0.0
2017,7,2,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,140.0,16.5,0.55,11.5,31.0,123.92,40.68
2017,7,3,5,30,280.0,33.0,0.5,12.0,62.0,247.1,193.89
2017,7,3,5,45,373.0,43.0,0.5,12.5,104.0,331.88,270.12
2017,7,3,6,0,466.0,53.0,0.5,13.0,146.0,424.38,347.01
2017,7,3,6,15,527.5,61.0,0.5,13.5,194.0,497.99,405.27
2017,7,3,6,30,589.0,69.0,0.5,14.0,242.0,575.07,462.44
2017,7,3,6,45,634.5,74.0,0.5,15.0,293.0,638.2,505.59
2017,7,3,7,0,680.0,79.0,0.5,16.0,344.0,702.6,547.64
2017,7,3,7,15,711.0,83.5,0.5,16.5,395.0,754.54,580.22
2017,7,3,7,30,742.0,88.0,0.5,17.0,446.0,801.57,608.54
2017,7,3,7,45,767.0,91.5,0.5,18.0,496.5,845.8,633.06
2017,7,3,8,0,792.0,95.0,0.5,19.0,547.0,888.55,655.92
2017,7,3,8,15,809.5,98.0,0.55,20.0,594.0,921.69,673.08
2017,7,3,8,30,827.0,101.0,0.6,21.0,641.0,952.55,688.69
2017,7,3,8,45,841.5,103.5,0.65,22.0,685.0,966.84,693.81
2017,7,3,9,0,856.0,106.0,0.7,23.0,729.0,988.84,703.99
2017,7,3,9,15,866.5,108.0,0.75,23.5,768.5,1003.38,710.8
2017,7,3,9,30,877.0,110.0,0.8,24.0,808.0,1014.88,715.95
2017,7,3,9,45,883.5,112.5,0.9,24.5,841.0,1019.75,718.23
2017,7,3,10,0,890.0,115.0,1.0,25.0,874.0,1021.36,718.68
2017,7,3,10,15,896.0,116.5,1.05,25.5,901.5,1018.14,715.31
2017,7,3,10,30,902.0,118.0,1.1,26.0,929.0,1011.64,710.11
2017,7,3,10,45,907.0,119.0,1.15,26.5,950.0,1000.39,702.15
2017,7,3,11,0,912.0,120.0,1.2,27.0,971.0,985.93,692.36
2017,7,3,11,15,914.5,120.5,1.2,27.0,985.0,965.52,679.52
2017,7,3,11,30,917.0,121.0,1.2,27.0,999.0,942.15,664.97
2017,7,3,11,45,918.0,121.0,1.25,27.0,1005.5,914.21,648.32
2017,7,3,12,0,919.0,121.0,1.3,27.0,1012.0,883.7,629.98
2017,7,3,12,15,919.0,121.0,1.3,27.0,1011.0,849.99,608.81
2017,7,3,12,30,919.0,121.0,1.3,27.0,1010.0,814.13,586.15
2017,7,3,12,45,921.0,118.5,1.35,27.5,1003.0,775.67,561.06
2017,7,3,13,0,923.0,116.0,1.4,28.0,996.0,735.23,533.11
2017,7,3,13,15,920.0,115.0,1.4,27.5,980.5,690.88,502.97
2017,7,3,13,30,917.0,114.0,1.4,27.0,965.0,645.17,471.0
2017,7,3,13,45,913.5,112.5,1.45,27.0,942.5,597.62,436.15
2017,7,3,14,0,910.0,111.0,1.5,27.0,920.0,549.1,399.47
2017,7,3,14,15,903.5,109.5,1.45,26.5,891.0,498.43,360.34
2017,7,3,14,30,897.0,108.0,1.4,26.0,862.0,447.47,319.76
2017,7,3,14,45,890.0,106.0,1.4,26.0,827.0,395.87,277.14
2017,7,3,15,0,883.0,104.0,1.4,26.0,792.0,344.42,233.79
2017,7,3,15,15,872.0,102.0,1.4,25.5,752.0,292.34,190.22
2017,7,3,15,30,861.0,100.0,1.4,25.0,712.0,241.2,148.06
2017,7,3,15,45,848.0,97.0,1.4,25.0,667.5,190.24,108.43
