Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,16,0,835.0,94.0,1.4,25.0,623.0,131.35,68.23
2017,7,3,16,15,817.0,91.0,1.3,24.5,575.0,83.22,47.02
2017,7,3,16,30,799.0,88.0,1.2,24.0,527.0,61.31,46.46
2017,7,3,16,45,776.0,84.0,1.2,23.5,476.5,60.08,45.72
2017,7,3,17,0,753.0,80.0,1.2,23.0,426.0,58.74,44.85
2017,7,3,17,15,721.0,75.5,1.15,22.0,375.0,56.84,43.58
2017,7,3,17,30,689.0,71.0,1.1,21.0,324.0,50.0,37.99
2017,7,3,17,45,645.5,65.0,1.1,20.5,273.5,46.95,35.49
2017,7,3,18,0,602.0,59.0,1.1,20.0,223.0,43.74,32.77
2017,7,3,18,15,536.5,52.0,1.0,19.0,175.5,39.49,29.06
2017,7,3,18,30,471.0,45.0,0.9,18.0,128.0,35.11,25.05
2017,7,3,18,45,370.5,35.0,0.85,17.0,87.5,27.84,18.28
2017,7,3,19,0,270.0,25.0,0.8,16.0,47.0,20.29,9.87
2017,7,3,19,15,135.0,12.5,0.75,15.5,23.5,11.37,0.0
2017,7,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,176.0,14.5,0.4,11.5,32.5,140.28,39.31
2017,7,4,5,30,352.0,29.0,0.3,12.0,65.0,286.12,223.05
2017,7,4,5,45,447.5,37.5,0.25,12.5,109.0,373.2,301.14
2017,7,4,6,0,543.0,46.0,0.2,13.0,153.0,468.37,378.67
2017,7,4,6,15,601.5,52.0,0.2,13.5,202.0,539.83,433.29
2017,7,4,6,30,660.0,58.0,0.2,14.0,251.0,609.87,483.95
2017,7,4,6,45,703.5,61.5,0.2,15.0,303.0,672.36,525.58
2017,7,4,7,0,747.0,65.0,0.2,16.0,355.0,735.73,565.75
2017,7,4,7,15,775.5,68.5,0.2,16.5,407.0,786.54,596.65
2017,7,4,7,30,804.0,72.0,0.2,17.0,459.0,836.62,626.18
2017,7,4,7,45,828.0,74.0,0.25,18.0,510.0,870.27,643.83
2017,7,4,8,0,852.0,76.0,0.3,19.0,561.0,911.45,666.24
2017,7,4,8,15,867.5,78.5,0.35,20.0,609.0,943.26,682.17
2017,7,4,8,30,883.0,81.0,0.4,21.0,657.0,972.67,696.55
2017,7,4,8,45,897.0,82.0,0.45,22.0,701.5,996.16,707.19
2017,7,4,9,0,911.0,83.0,0.5,23.0,746.0,1016.85,716.18
2017,7,4,9,15,920.5,85.0,0.6,23.5,785.5,1031.2,723.96
2017,7,4,9,30,930.0,87.0,0.7,24.0,825.0,1042.32,729.98
2017,7,4,9,45,937.5,87.5,0.8,25.0,859.0,1046.42,730.46
2017,7,4,10,0,945.0,88.0,0.9,26.0,893.0,1047.19,729.09
2017,7,4,10,15,950.0,89.0,0.95,26.0,920.5,1042.61,726.41
2017,7,4,10,30,955.0,90.0,1.0,26.0,948.0,1034.64,721.85
2017,7,4,10,45,959.0,90.5,1.1,26.5,969.0,1021.78,714.0
2017,7,4,11,0,963.0,91.0,1.2,27.0,990.0,1005.6,704.15
2017,7,4,11,15,965.0,91.5,1.2,27.0,1004.0,984.31,690.87
2017,7,4,11,30,967.0,92.0,1.2,27.0,1018.0,959.94,675.77
2017,7,4,11,45,968.5,92.0,1.3,27.5,1024.5,931.69,658.51
2017,7,4,12,0,970.0,92.0,1.4,28.0,1031.0,900.67,639.35
2017,7,4,12,15,969.5,92.0,1.4,27.5,1030.0,865.44,618.55
2017,7,4,12,30,969.0,92.0,1.4,27.0,1029.0,827.91,596.07
2017,7,4,12,45,959.5,97.0,1.45,27.0,1018.0,785.91,569.79
2017,7,4,13,0,950.0,102.0,1.5,27.0,1007.0,742.46,541.27
2017,7,4,13,15,946.5,101.0,1.5,27.0,991.0,696.79,509.06
2017,7,4,13,30,943.0,100.0,1.5,27.0,975.0,649.75,475.08
2017,7,4,13,45,940.5,98.0,1.5,27.0,952.5,601.28,439.14
2017,7,4,14,0,938.0,96.0,1.5,27.0,930.0,551.7,401.34
2017,7,4,14,15,932.0,95.0,1.45,26.5,900.5,500.39,361.63
2017,7,4,14,30,926.0,94.0,1.4,26.0,871.0,448.69,320.35
2017,7,4,14,45,920.0,91.5,1.4,26.0,836.0,395.69,276.5
2017,7,4,15,0,914.0,89.0,1.4,26.0,801.0,342.73,231.78
2017,7,4,15,15,903.5,87.0,1.35,25.5,760.5,289.27,186.83
2017,7,4,15,30,893.0,85.0,1.3,25.0,720.0,236.71,143.3
2017,7,4,15,45,881.0,82.5,1.3,24.5,675.0,184.69,102.93
2017,7,4,16,0,869.0,80.0,1.3,24.0,630.0,134.11,69.49
2017,7,4,16,15,851.0,77.5,1.25,23.5,581.0,84.93,48.14
2017,7,4,16,30,833.0,75.0,1.2,23.0,532.0,62.22,47.43
2017,7,4,16,45,810.0,71.5,1.2,22.5,481.5,60.08,45.92
2017,7,4,17,0,787.0,68.0,1.2,22.0,431.0,50.11,37.66
2017,7,4,17,15,755.5,64.5,1.15,21.0,379.0,48.61,36.67
2017,7,4,17,30,724.0,61.0,1.1,20.0,327.0,47.04,35.58
2017,7,4,17,45,677.5,57.0,1.1,19.5,275.5,44.92,33.89
2017,7,4,18,0,631.0,53.0,1.1,19.0,224.0,42.79,32.08
2017,7,4,18,15,566.5,47.0,1.05,18.0,176.5,35.55,25.72
2017,7,4,18,30,502.0,41.0,1.0,17.0,129.0,31.8,22.27
2017,7,4,18,45,395.0,32.5,0.95,16.5,88.0,25.7,16.48
2017,7,4,19,0,288.0,24.0,0.9,16.0,47.0,19.41,9.14
2017,7,4,19,15,144.0,12.0,0.85,15.5,23.5,10.91,0.0
2017,7,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,5,15,182.0,14.0,0.9,11.5,32.0,142.19,31.15
2017,7,5,5,30,364.0,28.0,0.9,12.0,64.0,291.87,228.23
2017,7,5,5,45,450.0,36.0,0.9,12.5,106.5,372.42,303.5
2017,7,5,6,0,536.0,44.0,0.9,13.0,149.0,460.31,377.53
2017,7,5,6,15,328.0,78.0,0.9,13.5,148.0,367.58,303.58
2017,7,5,6,30,120.0,112.0,0.9,14.0,147.0,231.92,191.3
2017,7,5,6,45,126.5,133.5,0.9,14.5,177.0,264.73,218.26
2017,7,5,7,0,133.0,155.0,0.9,15.0,207.0,297.18,243.21
2017,7,5,7,15,453.5,114.0,0.85,15.5,326.0,558.77,450.66
2017,7,5,7,30,774.0,73.0,0.8,16.0,445.0,810.54,624.96
2017,7,5,7,45,793.5,76.5,0.8,16.5,493.5,850.52,645.25
2017,7,5,8,0,813.0,80.0,0.8,17.0,542.0,879.27,660.57
2017,7,5,8,15,829.5,82.5,0.8,17.5,588.5,911.27,677.95
2017,7,5,8,30,846.0,85.0,0.8,18.0,635.0,941.03,693.58
2017,7,5,8,45,859.0,87.0,0.8,19.0,678.5,964.24,703.56
2017,7,5,9,0,872.0,89.0,0.8,20.0,722.0,984.73,711.8
2017,7,5,9,15,881.5,90.5,0.8,20.5,760.5,998.2,717.02
2017,7,5,9,30,891.0,92.0,0.8,21.0,799.0,1008.6,720.52
2017,7,5,9,45,609.5,239.5,0.8,22.0,732.5,898.53,646.8
2017,7,5,10,0,328.0,387.0,0.8,23.0,666.0,742.93,536.23
2017,7,5,10,15,238.5,416.5,0.8,23.5,623.0,675.63,489.22
2017,7,5,10,30,149.0,446.0,0.8,24.0,580.0,594.2,431.19
2017,7,5,10,45,201.5,452.5,0.85,24.5,638.0,642.48,465.0
2017,7,5,11,0,254.0,459.0,0.9,25.0,696.0,698.91,502.05
2017,7,5,11,15,359.0,435.0,0.95,25.5,775.5,758.64,542.25
2017,7,5,11,30,464.0,411.0,1.0,26.0,855.0,819.01,581.7
2017,7,5,11,45,654.5,282.5,1.1,26.5,914.0,845.36,603.05
2017,7,5,12,0,845.0,154.0,1.2,27.0,973.0,850.21,608.15
2017,7,5,12,15,845.0,154.0,1.2,27.0,972.0,818.36,587.63
2017,7,5,12,30,845.0,154.0,1.2,27.0,971.0,784.59,566.16
2017,7,5,12,45,877.5,131.0,1.3,27.0,973.0,754.41,547.94
2017,7,5,13,0,910.0,108.0,1.4,27.0,975.0,719.99,525.46
2017,7,5,13,15,907.5,107.5,1.4,27.0,960.0,677.01,494.94
2017,7,5,13,30,905.0,107.0,1.4,27.0,945.0,632.63,462.75
2017,7,5,13,45,904.0,104.0,1.45,27.0,924.0,585.89,428.36
2017,7,5,14,0,903.0,101.0,1.5,27.0,903.0,537.98,392.0
2017,7,5,14,15,897.0,99.5,1.5,26.5,874.5,487.95,353.42
2017,7,5,14,30,891.0,98.0,1.5,26.0,846.0,437.58,313.27
2017,7,5,14,45,885.0,95.5,1.5,26.0,812.0,386.32,270.7
2017,7,5,15,0,879.0,93.0,1.5,26.0,778.0,335.12,227.34
2017,7,5,15,15,868.5,91.0,1.5,25.5,738.5,283.43,183.86
2017,7,5,15,30,858.0,89.0,1.5,25.0,699.0,232.65,141.78
2017,7,5,15,45,846.0,86.5,1.5,24.5,655.5,182.4,102.74
2017,7,5,16,0,834.0,84.0,1.5,24.0,612.0,133.58,70.46
2017,7,5,16,15,816.5,81.0,1.45,23.5,564.5,85.81,49.61
2017,7,5,16,30,799.0,78.0,1.4,23.0,517.0,54.42,40.83
2017,7,5,16,45,776.5,75.0,1.4,22.5,467.5,53.63,40.44
2017,7,5,17,0,754.0,72.0,1.4,22.0,418.0,52.78,39.95
2017,7,5,17,15,723.0,68.0,1.35,21.0,368.0,51.04,38.77
2017,7,5,17,30,692.0,64.0,1.3,20.0,318.0,49.22,37.47
2017,7,5,17,45,648.0,59.5,1.3,19.5,268.0,46.84,35.55
2017,7,5,18,0,604.0,55.0,1.3,19.0,218.0,40.63,30.18
2017,7,5,18,15,541.0,48.5,1.25,18.0,171.5,36.67,26.7
2017,7,5,18,30,478.0,42.0,1.2,17.0,125.0,32.59,22.94
2017,7,5,18,45,378.0,33.0,1.2,16.5,85.5,26.11,16.82
2017,7,5,19,0,278.0,24.0,1.2,16.0,46.0,19.41,9.07
2017,7,5,19,15,139.0,12.0,1.15,15.5,23.0,10.91,0.0
2017,7,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,5,15,142.0,15.0,0.75,12.5,29.0,120.9,16.72
2017,7,6,5,30,284.0,30.0,0.7,13.0,58.0,245.65,190.43
2017,7,6,5,45,378.0,39.0,0.7,14.0,99.0,329.38,266.97
2017,7,6,6,0,472.0,48.0,0.7,15.0,140.0,421.13,343.01
2017,7,6,6,15,531.5,55.0,0.7,15.5,186.5,491.88,399.15
2017,7,6,6,30,591.0,62.0,0.7,16.0,233.0,566.07,454.47
2017,7,6,6,45,635.0,66.5,0.75,17.0,283.0,627.19,497.05
2017,7,6,7,0,679.0,71.0,0.8,18.0,333.0,685.37,535.71
2017,7,6,7,15,709.5,75.5,0.8,18.5,383.0,737.25,568.85
2017,7,6,7,30,740.0,80.0,0.8,19.0,433.0,788.65,600.6
2017,7,6,7,45,763.0,83.0,0.85,20.0,482.5,830.38,624.56
2017,7,6,8,0,786.0,86.0,0.9,21.0,532.0,870.63,647.07
2017,7,6,8,15,803.5,89.0,0.95,21.5,578.5,903.81,665.81
2017,7,6,8,30,821.0,92.0,1.0,22.0,625.0,924.76,676.56
2017,7,6,8,45,834.5,94.0,1.05,22.5,668.0,948.06,688.97
2017,7,6,9,0,848.0,96.0,1.1,23.0,711.0,968.72,699.65
2017,7,6,9,15,858.0,98.0,1.1,23.5,749.5,983.03,705.5
2017,7,6,9,30,868.0,100.0,1.1,24.0,788.0,994.33,709.62
2017,7,6,9,45,880.0,99.5,1.15,25.0,822.5,1001.76,710.99
2017,7,6,10,0,892.0,99.0,1.2,26.0,857.0,1006.05,710.55
2017,7,6,10,15,897.5,100.0,1.2,26.5,884.0,1002.24,705.81
2017,7,6,10,30,903.0,101.0,1.2,27.0,911.0,995.18,699.33
2017,7,6,10,45,908.0,101.5,1.3,27.5,932.0,983.89,692.07
2017,7,6,11,0,913.0,102.0,1.4,28.0,953.0,969.4,682.86
2017,7,6,11,15,915.5,102.5,1.4,28.0,967.0,949.45,670.2
2017,7,6,11,30,918.0,103.0,1.4,28.0,981.0,926.53,655.78
2017,7,6,11,45,919.5,103.0,1.45,28.0,987.5,899.43,639.43
2017,7,6,12,0,921.0,103.0,1.5,28.0,994.0,869.71,621.32
2017,7,6,12,15,921.0,103.0,1.5,28.0,993.5,836.32,600.18
2017,7,6,12,30,921.0,103.0,1.5,28.0,993.0,800.72,577.51
2017,7,6,12,45,918.5,103.5,1.55,28.0,984.5,761.66,552.87
2017,7,6,13,0,916.0,104.0,1.6,28.0,976.0,720.86,525.73
2017,7,6,13,15,913.0,103.5,1.6,28.0,961.0,677.34,494.84
2017,7,6,13,30,910.0,103.0,1.6,28.0,946.0,632.44,462.23
2017,7,6,13,45,907.0,101.5,1.6,28.0,924.5,585.56,427.35
2017,7,6,14,0,904.0,100.0,1.6,28.0,903.0,537.66,390.73
2017,7,6,14,15,898.0,99.0,1.6,27.5,874.5,487.95,352.42
2017,7,6,14,30,892.0,98.0,1.6,27.0,846.0,437.88,312.55
2017,7,6,14,45,885.0,96.0,1.6,27.0,812.0,386.56,270.03
2017,7,6,15,0,878.0,94.0,1.6,27.0,778.0,335.39,226.82
2017,7,6,15,15,867.5,92.0,1.6,26.5,738.5,283.71,183.47
2017,7,6,15,30,857.0,90.0,1.6,26.0,699.0,232.94,141.53
2017,7,6,15,45,844.5,87.5,1.65,26.0,655.5,182.62,102.42
2017,7,6,16,0,832.0,85.0,1.7,26.0,612.0,133.78,70.21
2017,7,6,16,15,814.5,82.5,1.65,25.0,564.5,86.4,50.0
2017,7,6,16,30,797.0,80.0,1.6,24.0,517.0,55.77,41.8
2017,7,6,16,45,774.5,76.5,1.6,23.5,467.5,54.69,41.16
2017,7,6,17,0,752.0,73.0,1.6,23.0,418.0,53.51,40.4
2017,7,6,17,15,721.0,69.0,1.6,22.0,368.0,51.81,39.26
2017,7,6,17,30,690.0,65.0,1.6,21.0,318.0,50.02,38.0
2017,7,6,17,45,647.5,60.0,1.6,20.5,268.5,47.26,35.76
2017,7,6,18,0,605.0,55.0,1.6,20.0,219.0,40.65,30.05
2017,7,6,18,15,541.5,48.5,1.55,19.0,172.0,36.69,26.59
2017,7,6,18,30,478.0,42.0,1.5,18.0,125.0,32.61,22.84
2017,7,6,18,45,379.0,33.0,1.45,17.5,85.5,26.13,16.73
2017,7,6,19,0,280.0,24.0,1.4,17.0,46.0,19.44,8.95
2017,7,6,19,15,140.0,12.0,1.35,16.5,23.0,10.91,0.0
2017,7,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,5,15,166.0,14.0,0.8,13.5,30.0,132.05,7.41
2017,7,7,5,30,332.0,28.0,0.8,14.0,60.0,272.07,209.32
2017,7,7,5,45,427.0,36.0,0.8,15.0,102.0,356.88,287.75
2017,7,7,6,0,522.0,44.0,0.8,16.0,144.0,449.86,364.51
2017,7,7,6,15,581.0,50.0,0.85,16.5,192.5,520.69,420.28
2017,7,7,6,30,640.0,56.0,0.9,17.0,241.0,590.49,472.41
2017,7,7,6,45,683.5,60.0,0.95,18.0,292.0,652.85,515.67
2017,7,7,7,0,727.0,64.0,1.0,19.0,343.0,716.22,557.69
2017,7,7,7,15,756.0,67.5,1.0,19.5,394.0,766.91,589.64
2017,7,7,7,30,785.0,71.0,1.0,20.0,445.0,816.98,620.22
2017,7,7,7,45,808.5,73.0,1.05,21.0,495.5,849.81,637.94
2017,7,7,8,0,832.0,75.0,1.1,22.0,546.0,890.19,660.46
2017,7,7,8,15,848.5,77.5,1.1,22.5,593.5,922.71,677.81
2017,7,7,8,30,865.0,80.0,1.1,23.0,641.0,952.93,693.53
2017,7,7,8,45,879.0,81.5,1.15,24.0,685.5,976.93,704.68
2017,7,7,9,0,893.0,83.0,1.2,25.0,730.0,998.18,714.1
2017,7,7,9,15,903.0,84.5,1.2,25.5,769.5,1012.45,719.74
2017,7,7,9,30,913.0,86.0,1.2,26.0,809.0,1023.59,723.6
2017,7,7,9,45,913.5,92.0,1.25,26.5,841.5,1026.97,723.73
2017,7,7,10,0,914.0,98.0,1.3,27.0,874.0,1026.84,721.95
2017,7,7,10,15,920.0,99.0,1.35,27.5,902.0,1023.39,718.28
2017,7,7,10,30,926.0,100.0,1.4,28.0,930.0,1016.59,712.73
2017,7,7,10,45,931.0,100.5,1.45,29.0,951.5,1004.98,702.98
2017,7,7,11,0,936.0,101.0,1.5,30.0,973.0,990.1,691.38
2017,7,7,11,15,938.5,101.5,1.5,30.0,987.5,969.68,678.55
2017,7,7,11,30,941.0,102.0,1.5,30.0,1002.0,946.22,663.95
2017,7,7,11,45,942.5,102.5,1.55,30.5,1009.0,918.96,646.35
2017,7,7,12,0,944.0,103.0,1.6,31.0,1016.0,888.99,627.04
2017,7,7,12,15,943.5,103.0,1.6,31.0,1015.0,854.41,605.45
2017,7,7,12,30,943.0,103.0,1.6,31.0,1014.0,817.6,582.33
2017,7,7,12,45,938.0,104.5,1.65,31.5,1004.5,776.7,555.72
2017,7,7,13,0,933.0,106.0,1.7,32.0,995.0,734.17,526.79
2017,7,7,13,15,929.5,105.5,1.7,32.0,979.0,689.54,495.66
2017,7,7,13,30,926.0,105.0,1.7,32.0,963.0,643.56,462.83
2017,7,7,13,45,920.5,104.5,1.75,32.5,939.5,595.28,426.92
2017,7,7,14,0,915.0,104.0,1.8,33.0,916.0,546.18,389.47
2017,7,7,14,15,908.0,103.0,1.8,32.5,887.0,495.39,351.1
2017,7,7,14,30,901.0,102.0,1.8,32.0,858.0,444.34,311.24
2017,7,7,14,45,892.5,100.0,1.8,32.0,822.5,391.94,268.71
2017,7,7,15,0,884.0,98.0,1.8,32.0,787.0,339.86,225.61
2017,7,7,15,15,872.5,96.5,1.8,31.5,746.5,287.89,182.86
2017,7,7,15,30,861.0,95.0,1.8,31.0,706.0,236.92,141.59
2017,7,7,15,45,848.0,92.0,1.8,31.0,661.5,185.88,102.7
2017,7,7,16,0,835.0,89.0,1.8,31.0,617.0,136.37,70.72
2017,7,7,16,15,816.5,86.0,1.75,30.5,569.0,78.56,42.85
2017,7,7,16,30,798.0,83.0,1.7,30.0,521.0,57.86,42.44
2017,7,7,16,45,776.5,79.0,1.7,29.5,471.0,56.51,41.59
2017,7,7,17,0,755.0,75.0,1.7,29.0,421.0,55.04,40.62
2017,7,7,17,15,722.5,70.5,1.6,28.0,370.0,52.99,39.23
2017,7,7,17,30,690.0,66.0,1.5,27.0,319.0,50.84,37.71
2017,7,7,17,45,648.5,60.5,1.45,26.0,269.0,47.71,35.28
2017,7,7,18,0,607.0,55.0,1.4,25.0,219.0,40.67,29.41
2017,7,7,18,15,542.0,48.5,1.3,24.0,172.0,36.71,26.01
2017,7,7,18,30,477.0,42.0,1.2,23.0,125.0,32.63,22.33
2017,7,7,18,45,377.5,33.0,1.1,22.0,85.5,26.15,16.37
2017,7,7,19,0,278.0,24.0,1.0,21.0,46.0,19.46,8.66
2017,7,7,19,15,139.0,12.0,0.95,20.5,23.0,10.91,0.0
2017,7,7,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,5,15,151.5,14.5,0.4,15.5,28.5,124.15,0.0
2017,7,8,5,30,303.0,29.0,0.4,16.0,57.0,255.54,193.36
2017,7,8,5,45,398.0,38.0,0.45,16.5,99.0,340.46,271.65
2017,7,8,6,0,493.0,47.0,0.5,17.0,141.0,433.58,348.52
2017,7,8,6,15,554.0,53.5,0.5,17.5,189.0,505.51,404.56
2017,7,8,6,30,615.0,60.0,0.5,18.0,237.0,580.97,459.81
2017,7,8,6,45,658.5,64.5,0.55,19.0,287.5,642.52,501.87
2017,7,8,7,0,702.0,69.0,0.6,20.0,338.0,701.27,540.14
2017,7,8,7,15,732.0,73.0,0.65,21.0,389.0,752.8,571.93
2017,7,8,7,30,762.0,77.0,0.7,22.0,440.0,803.78,602.32
2017,7,8,7,45,784.5,80.5,0.8,23.5,489.5,846.29,625.85
2017,7,8,8,0,807.0,84.0,0.9,25.0,539.0,887.25,647.84
2017,7,8,8,15,824.0,86.5,0.95,25.5,586.0,909.98,659.44
2017,7,8,8,30,841.0,89.0,1.0,26.0,633.0,940.15,675.93
2017,7,8,8,45,853.0,92.0,1.1,27.0,676.5,963.52,687.45
2017,7,8,9,0,865.0,95.0,1.2,28.0,720.0,984.1,697.25
2017,7,8,9,15,875.0,96.5,1.2,28.5,759.0,998.01,702.65
2017,7,8,9,30,885.0,98.0,1.2,29.0,798.0,1008.86,706.33
2017,7,8,9,45,886.5,103.0,1.3,29.5,830.0,1011.87,707.08
2017,7,8,10,0,888.0,108.0,1.4,30.0,862.0,1011.52,705.94
2017,7,8,10,15,894.0,109.5,1.45,30.0,889.5,1008.61,703.99
2017,7,8,10,30,900.0,111.0,1.5,30.0,917.0,1002.42,700.17
2017,7,8,10,45,903.0,112.5,1.6,30.5,937.0,990.06,692.0
2017,7,8,11,0,906.0,114.0,1.7,31.0,957.0,974.53,681.96
2017,7,8,11,15,908.0,114.5,1.7,31.0,971.0,954.01,668.98
2017,7,8,11,30,910.0,115.0,1.7,31.0,985.0,930.57,654.27
2017,7,8,11,45,910.0,116.0,1.75,31.5,991.0,903.04,636.31
2017,7,8,12,0,910.0,117.0,1.8,32.0,997.0,872.96,616.74
2017,7,8,12,15,909.5,117.0,1.8,32.0,996.0,839.24,595.54
2017,7,8,12,30,909.0,117.0,1.8,32.0,995.0,803.4,572.87
2017,7,8,12,45,903.5,119.5,1.85,32.0,985.5,764.0,548.13
2017,7,8,13,0,898.0,122.0,1.9,32.0,976.0,723.07,520.58
2017,7,8,13,15,895.0,121.0,1.9,31.5,961.0,679.64,491.07
2017,7,8,13,30,892.0,120.0,1.9,31.0,946.0,634.9,459.79
2017,7,8,13,45,888.0,118.5,1.9,31.0,923.5,588.07,425.21
2017,7,8,14,0,884.0,117.0,1.9,31.0,901.0,540.35,389.03
2017,7,8,14,15,877.5,115.5,1.9,30.5,872.5,490.79,351.21
2017,7,8,14,30,871.0,114.0,1.9,30.0,844.0,440.94,311.94
2017,7,8,14,45,864.0,111.0,1.9,29.5,810.0,389.75,270.55
2017,7,8,15,0,857.0,108.0,1.9,29.0,776.0,338.73,228.35
2017,7,8,15,15,846.0,106.0,1.85,28.5,736.0,287.81,185.94
2017,7,8,15,30,835.0,104.0,1.8,28.0,696.0,237.84,145.02
2017,7,8,15,45,823.0,100.5,1.8,27.5,652.5,178.78,99.78
2017,7,8,16,0,811.0,97.0,1.8,27.0,609.0,129.86,67.78
2017,7,8,16,15,792.0,93.5,1.75,26.5,561.5,82.42,47.35
2017,7,8,16,30,773.0,90.0,1.7,26.0,514.0,62.52,47.1
2017,7,8,16,45,751.0,85.5,1.65,25.5,465.0,61.01,46.12
2017,7,8,17,0,729.0,81.0,1.6,25.0,416.0,59.37,45.01
2017,7,8,17,15,696.0,76.5,1.55,24.0,365.0,57.52,43.79
2017,7,8,17,30,663.0,72.0,1.5,23.0,314.0,50.64,38.2
2017,7,8,17,45,619.5,66.0,1.45,22.0,264.5,47.64,35.86
2017,7,8,18,0,576.0,60.0,1.4,21.0,215.0,44.49,33.27
2017,7,8,18,15,509.0,52.5,1.3,20.0,168.5,39.89,29.25
2017,7,8,18,30,442.0,45.0,1.2,19.0,122.0,35.12,24.91
2017,7,8,18,45,341.0,35.0,1.15,18.5,82.5,27.88,18.11
2017,7,8,19,0,240.0,25.0,1.1,18.0,43.0,20.36,9.37
2017,7,8,19,15,120.0,12.5,1.05,17.5,21.5,11.37,0.0
2017,7,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.0,0.75,12.5,29.0,128.02,0.0
2017,7,9,5,30,322.0,28.0,0.7,13.0,58.0,265.6,202.72
2017,7,9,5,45,424.5,36.0,0.65,14.0,101.0,354.65,285.97
2017,7,9,6,0,527.0,44.0,0.6,15.0,144.0,452.54,366.37
2017,7,9,6,15,587.5,50.0,0.6,15.5,192.5,524.63,422.61
2017,7,9,6,30,648.0,56.0,0.6,16.0,241.0,595.67,474.93
2017,7,9,6,45,691.5,60.0,0.65,17.0,292.5,658.35,518.13
2017,7,9,7,0,735.0,64.0,0.7,18.0,344.0,722.0,560.04
2017,7,9,7,15,764.0,67.5,0.7,18.5,395.5,772.98,591.81
2017,7,9,7,30,793.0,71.0,0.7,19.0,447.0,823.32,622.19
2017,7,9,7,45,815.5,73.5,0.75,20.0,497.5,856.13,639.75
2017,7,9,8,0,838.0,76.0,0.8,21.0,548.0,896.39,662.03
2017,7,9,8,15,854.0,78.5,0.8,21.5,595.5,928.58,678.89
2017,7,9,8,30,870.0,81.0,0.8,22.0,643.0,958.43,694.14
2017,7,9,8,45,882.5,83.0,0.85,23.0,687.0,981.65,704.77
2017,7,9,9,0,895.0,85.0,0.9,24.0,731.0,1002.05,713.67
2017,7,9,9,15,904.5,86.5,0.95,24.5,770.5,1015.85,719.94
2017,7,9,9,30,914.0,88.0,1.0,25.0,810.0,1026.5,724.46
2017,7,9,9,45,907.0,97.5,1.05,25.5,840.0,1026.23,722.45
2017,7,9,10,0,900.0,107.0,1.1,26.0,870.0,1022.3,718.48
2017,7,9,10,15,906.0,108.0,1.1,26.5,897.5,1018.8,714.03
2017,7,9,10,30,912.0,109.0,1.1,27.0,925.0,1012.01,707.71
2017,7,9,10,45,914.5,111.0,1.15,27.5,945.5,999.55,699.02
2017,7,9,11,0,917.0,113.0,1.2,28.0,966.0,983.86,688.51
2017,7,9,11,15,919.5,113.5,1.2,28.0,980.0,963.6,675.81
2017,7,9,11,30,922.0,114.0,1.2,28.0,994.0,940.35,661.36
2017,7,9,11,45,921.5,115.0,1.3,28.0,1000.0,912.07,645.27
2017,7,9,12,0,921.0,116.0,1.4,28.0,1006.0,881.24,627.35
2017,7,9,12,15,920.5,116.0,1.4,28.0,1005.0,847.17,605.93
2017,7,9,12,30,920.0,116.0,1.4,28.0,1004.0,810.93,583.01
2017,7,9,12,45,914.5,118.0,1.45,28.0,994.5,770.69,557.8
2017,7,9,13,0,909.0,120.0,1.5,28.0,985.0,728.92,529.79
2017,7,9,13,15,905.5,119.5,1.5,28.0,969.0,685.09,498.88
2017,7,9,13,30,902.0,119.0,1.5,28.0,953.0,639.96,466.3
2017,7,9,13,45,897.0,117.5,1.5,28.0,930.0,592.09,430.94
2017,7,9,14,0,892.0,116.0,1.5,28.0,907.0,543.41,393.99
2017,7,9,14,15,885.0,114.5,1.5,27.5,878.0,493.2,355.56
2017,7,9,14,30,878.0,113.0,1.5,27.0,849.0,442.75,315.66
2017,7,9,14,45,870.0,110.5,1.5,27.0,814.0,391.18,273.21
2017,7,9,15,0,862.0,108.0,1.5,27.0,779.0,339.87,230.17
2017,7,9,15,15,850.5,106.0,1.5,26.5,739.0,288.53,187.36
2017,7,9,15,30,839.0,104.0,1.5,26.0,699.0,238.18,146.04
2017,7,9,15,45,827.5,100.0,1.55,25.5,655.0,178.59,100.18
2017,7,9,16,0,816.0,96.0,1.6,25.0,611.0,129.09,67.63
2017,7,9,16,15,797.5,92.5,1.55,24.0,563.5,81.37,47.22
2017,7,9,16,30,779.0,89.0,1.5,23.0,516.0,61.9,47.18
2017,7,9,16,45,759.5,84.0,1.5,22.5,467.0,60.01,45.87
2017,7,9,17,0,740.0,79.0,1.5,22.0,418.0,57.96,44.39
2017,7,9,17,15,707.5,74.5,1.45,21.0,367.5,56.05,43.09
2017,7,9,17,30,675.0,70.0,1.4,20.0,317.0,49.27,37.52
2017,7,9,17,45,636.0,63.5,1.4,19.5,267.5,45.85,34.69
2017,7,9,18,0,597.0,57.0,1.4,19.0,218.0,42.24,31.59
2017,7,9,18,15,530.5,50.5,1.3,18.5,171.0,38.35,28.1
2017,7,9,18,30,464.0,44.0,1.2,18.0,124.0,34.35,24.35
2017,7,9,18,45,364.5,34.0,1.1,17.5,84.0,27.07,17.5
2017,7,9,19,0,265.0,24.0,1.0,17.0,44.0,19.5,8.67
2017,7,9,19,15,132.5,12.0,0.9,16.5,22.0,10.91,0.0
2017,7,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,5,15,173.5,13.0,0.6,12.5,29.0,132.68,0.0
2017,7,10,5,30,347.0,26.0,0.6,13.0,58.0,277.91,210.49
2017,7,10,5,45,450.0,33.5,0.6,14.0,101.5,367.28,295.35
2017,7,10,6,0,553.0,41.0,0.6,15.0,145.0,460.3,372.21
2017,7,10,6,15,613.0,46.5,0.6,15.5,194.0,533.2,428.88
2017,7,10,6,30,673.0,52.0,0.6,16.0,243.0,609.23,484.76
2017,7,10,6,45,715.5,55.5,0.65,16.5,295.0,671.17,528.17
2017,7,10,7,0,758.0,59.0,0.7,17.0,347.0,734.05,570.49
2017,7,10,7,15,786.0,62.5,0.7,17.5,398.5,784.87,602.11
2017,7,10,7,30,814.0,66.0,0.7,18.0,450.0,826.1,626.3
2017,7,10,7,45,835.0,68.0,0.75,19.0,500.5,866.49,649.08
2017,7,10,8,0,856.0,70.0,0.8,20.0,551.0,905.27,670.26
2017,7,10,8,15,871.5,72.5,0.8,20.5,599.0,937.48,687.14
2017,7,10,8,30,887.0,75.0,0.8,21.0,647.0,967.29,702.35
2017,7,10,8,45,899.0,76.5,0.85,22.0,691.0,989.77,712.5
2017,7,10,9,0,911.0,78.0,0.9,23.0,735.0,1009.39,720.93
2017,7,10,9,15,920.0,79.5,0.95,23.5,774.5,1022.95,727.06
2017,7,10,9,30,929.0,81.0,1.0,24.0,814.0,1033.32,731.4
2017,7,10,9,45,927.0,88.0,1.05,24.5,845.5,1035.52,730.9
2017,7,10,10,0,925.0,95.0,1.1,25.0,877.0,1034.12,728.44
2017,7,10,10,15,930.5,96.0,1.15,25.5,905.0,1030.21,724.61
2017,7,10,10,30,936.0,97.0,1.2,26.0,933.0,1022.93,718.87
2017,7,10,10,45,940.0,97.5,1.25,26.5,954.5,1010.32,710.0
2017,7,10,11,0,944.0,98.0,1.3,27.0,976.0,994.43,699.27
2017,7,10,11,15,946.5,98.5,1.35,27.0,990.0,973.94,687.14
2017,7,10,11,30,949.0,99.0,1.4,27.0,1004.0,950.37,673.12
2017,7,10,11,45,950.5,99.0,1.45,27.0,1011.0,922.51,656.36
2017,7,10,12,0,952.0,99.0,1.5,27.0,1018.0,891.91,637.79
2017,7,10,12,15,951.5,99.0,1.5,26.5,1017.0,857.13,617.03
2017,7,10,12,30,951.0,99.0,1.5,26.0,1016.0,820.07,594.59
2017,7,10,12,45,946.5,100.5,1.5,26.0,1007.0,779.25,568.29
2017,7,10,13,0,942.0,102.0,1.5,26.0,998.0,736.73,539.65
2017,7,10,13,15,939.5,101.5,1.5,25.5,982.5,692.34,509.11
2017,7,10,13,30,937.0,101.0,1.5,25.0,967.0,646.47,476.59
2017,7,10,13,45,933.5,99.5,1.5,25.0,945.0,597.96,440.3
2017,7,10,14,0,930.0,98.0,1.5,25.0,923.0,548.43,402.19
2017,7,10,14,15,923.5,97.0,1.45,24.5,893.5,497.09,362.12
2017,7,10,14,30,917.0,96.0,1.4,24.0,864.0,445.41,320.5
2017,7,10,14,45,910.5,93.5,1.4,24.0,829.0,392.47,276.35
2017,7,10,15,0,904.0,91.0,1.4,24.0,794.0,339.62,231.39
2017,7,10,15,15,893.0,89.5,1.4,23.5,753.5,286.69,186.6
2017,7,10,15,30,882.0,88.0,1.4,23.0,713.0,234.69,143.29
2017,7,10,15,45,870.0,85.0,1.4,22.5,668.5,182.64,102.75
2017,7,10,16,0,858.0,82.0,1.4,22.0,624.0,132.03,69.4
2017,7,10,16,15,840.0,79.5,1.35,21.5,575.5,83.17,48.87
2017,7,10,16,30,822.0,77.0,1.3,21.0,527.0,63.48,48.92
2017,7,10,16,45,800.0,73.5,1.3,20.5,476.5,52.86,40.12
2017,7,10,17,0,778.0,70.0,1.3,20.0,426.0,51.58,39.27
2017,7,10,17,15,747.0,66.0,1.3,19.5,374.5,49.77,37.92
2017,7,10,17,30,716.0,62.0,1.3,19.0,323.0,47.87,36.46
2017,7,10,17,45,672.0,57.5,1.3,18.5,272.0,45.41,34.45
2017,7,10,18,0,628.0,53.0,1.3,18.0,221.0,42.89,32.3
2017,7,10,18,15,562.5,47.0,1.25,17.0,173.5,35.64,25.9
2017,7,10,18,30,497.0,41.0,1.2,16.0,126.0,31.91,22.43
2017,7,10,18,45,389.0,32.0,1.15,15.5,85.0,25.38,16.2
2017,7,10,19,0,281.0,23.0,1.1,15.0,44.0,18.63,7.99
2017,7,10,19,15,140.5,11.5,1.1,14.5,22.0,10.46,0.0
2017,7,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,5,15,132.5,15.0,0.8,11.5,26.5,112.27,0.0
2017,7,11,5,30,265.0,30.0,0.8,12.0,53.0,232.91,175.99
2017,7,11,5,45,373.0,39.0,0.85,13.0,95.5,324.6,263.38
2017,7,11,6,0,481.0,48.0,0.9,14.0,138.0,425.45,347.98
2017,7,11,6,15,545.5,55.0,0.85,14.5,186.5,500.14,407.69
2017,7,11,6,30,610.0,62.0,0.8,15.0,235.0,578.62,466.33
2017,7,11,6,45,658.5,66.5,0.8,15.5,287.0,644.04,512.68
2017,7,11,7,0,707.0,71.0,0.8,16.0,339.0,706.59,554.92
2017,7,11,7,15,738.5,75.0,0.8,16.5,390.5,759.68,588.84
2017,7,11,7,30,770.0,79.0,0.8,17.0,442.0,812.25,621.32
2017,7,11,7,45,796.5,81.5,0.85,18.0,493.5,857.45,647.5
2017,7,11,8,0,823.0,84.0,0.9,19.0,545.0,901.23,672.17
2017,7,11,8,15,841.0,87.0,0.9,19.5,593.5,925.94,684.31
2017,7,11,8,30,859.0,90.0,0.9,20.0,642.0,958.02,701.33
2017,7,11,8,45,874.5,91.5,0.95,21.0,687.5,983.34,713.38
2017,7,11,9,0,890.0,93.0,1.0,22.0,733.0,1005.94,723.71
2017,7,11,9,15,901.0,95.0,1.0,22.5,773.5,1021.68,730.19
2017,7,11,9,30,912.0,97.0,1.0,23.0,814.0,1034.26,734.88
2017,7,11,9,45,922.0,97.5,1.0,23.5,849.5,1040.88,736.05
2017,7,11,10,0,932.0,98.0,1.0,24.0,885.0,1044.19,735.4
2017,7,11,10,15,938.0,99.0,1.05,24.5,914.0,1040.65,731.79
2017,7,11,10,30,944.0,100.0,1.1,25.0,943.0,1033.71,726.31
2017,7,11,10,45,949.5,100.5,1.15,25.5,965.5,1022.37,718.29
2017,7,11,11,0,955.0,101.0,1.2,26.0,988.0,1007.66,708.34
2017,7,11,11,15,958.5,101.5,1.2,26.0,1003.0,987.78,695.85
2017,7,11,11,30,962.0,102.0,1.2,26.0,1018.0,964.73,681.5
2017,7,11,11,45,964.5,101.5,1.25,26.0,1026.0,936.84,664.96
2017,7,11,12,0,967.0,101.0,1.3,26.0,1034.0,906.13,646.56
2017,7,11,12,15,967.0,101.0,1.3,26.0,1033.5,871.19,624.66
2017,7,11,12,30,967.0,101.0,1.3,26.0,1033.0,833.9,601.14
2017,7,11,12,45,967.5,99.5,1.35,26.0,1025.5,793.5,575.97
2017,7,11,13,0,968.0,98.0,1.4,26.0,1018.0,751.04,548.28
2017,7,11,13,15,965.5,97.5,1.4,26.0,1002.5,705.56,516.17
2017,7,11,13,30,963.0,97.0,1.4,26.0,987.0,658.53,482.16
2017,7,11,13,45,960.5,95.0,1.4,26.0,964.5,608.96,445.42
2017,7,11,14,0,958.0,93.0,1.4,26.0,942.0,558.24,406.74
2017,7,11,14,15,952.0,92.0,1.4,25.5,912.0,505.75,366.3
2017,7,11,14,30,946.0,91.0,1.4,25.0,882.0,452.83,324.11
2017,7,11,14,45,940.0,88.5,1.45,25.0,846.5,398.57,279.18
2017,7,11,15,0,934.0,86.0,1.5,25.0,811.0,344.32,233.25
2017,7,11,15,15,923.5,84.0,1.5,24.5,770.0,289.57,187.04
2017,7,11,15,30,913.0,82.0,1.5,24.0,729.0,235.72,142.3
2017,7,11,15,45,901.5,79.0,1.5,23.5,683.5,182.11,100.66
2017,7,11,16,0,890.0,76.0,1.5,23.0,638.0,129.9,66.45
2017,7,11,16,15,872.5,73.5,1.45,22.5,588.5,79.43,45.57
2017,7,11,16,30,855.0,71.0,1.4,22.0,539.0,59.78,45.58
2017,7,11,16,45,834.0,67.5,1.4,21.5,487.5,57.57,43.99
2017,7,11,17,0,813.0,64.0,1.4,21.0,436.0,55.22,42.23
2017,7,11,17,15,782.0,61.0,1.35,20.5,383.0,46.26,34.72
2017,7,11,17,30,751.0,58.0,1.3,20.0,330.0,44.96,33.78
2017,7,11,17,45,709.0,53.5,1.3,19.5,278.5,42.35,31.64
2017,7,11,18,0,667.0,49.0,1.3,19.0,227.0,39.67,29.34
2017,7,11,18,15,602.0,43.5,1.25,18.0,178.0,35.96,26.06
2017,7,11,18,30,537.0,38.0,1.2,17.0,129.0,32.19,22.56
2017,7,11,18,45,428.5,30.0,1.15,16.5,87.5,23.75,14.71
2017,7,11,19,0,320.0,22.0,1.1,16.0,46.0,17.81,7.17
2017,7,11,19,15,160.0,11.0,1.1,15.5,23.0,10.01,0.0
2017,7,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,5,15,166.5,12.5,0.5,11.5,27.5,126.7,0.0
2017,7,12,5,30,333.0,25.0,0.5,12.0,55.0,267.84,200.19
2017,7,12,5,45,435.0,33.0,0.5,13.0,97.5,356.3,286.81
2017,7,12,6,0,537.0,41.0,0.5,14.0,140.0,453.94,367.69
2017,7,12,6,15,597.5,47.0,0.5,14.5,188.5,521.53,420.67
2017,7,12,6,30,658.0,53.0,0.5,15.0,237.0,598.0,477.27
2017,7,12,6,45,700.5,56.5,0.5,16.0,288.5,659.47,518.95
2017,7,12,7,0,743.0,60.0,0.5,17.0,340.0,721.87,559.23
2017,7,12,7,15,772.0,63.5,0.5,17.5,391.5,773.13,591.06
2017,7,12,7,30,801.0,67.0,0.5,18.0,443.0,823.76,621.48
2017,7,12,7,45,823.0,69.5,0.55,19.0,494.0,856.54,638.95
2017,7,12,8,0,845.0,72.0,0.6,20.0,545.0,896.66,661.08
2017,7,12,8,15,861.5,74.5,0.6,20.5,593.0,929.63,678.33
2017,7,12,8,30,878.0,77.0,0.6,21.0,641.0,960.26,693.93
2017,7,12,8,45,890.5,79.0,0.65,22.0,685.5,983.76,704.7
2017,7,12,9,0,903.0,81.0,0.7,23.0,730.0,1004.39,713.76
2017,7,12,9,15,913.0,82.5,0.75,23.5,769.5,1018.9,720.48
2017,7,12,9,30,923.0,84.0,0.8,24.0,809.0,1030.23,725.45
2017,7,12,9,45,921.0,91.0,0.85,25.0,841.0,1032.41,723.59
2017,7,12,10,0,919.0,98.0,0.9,26.0,873.0,1031.0,719.82
2017,7,12,10,15,925.0,99.0,0.95,26.0,901.5,1027.59,717.83
2017,7,12,10,30,931.0,100.0,1.0,26.0,930.0,1020.82,713.93
2017,7,12,10,45,935.5,100.5,1.05,26.5,952.0,1008.72,705.53
2017,7,12,11,0,940.0,101.0,1.1,27.0,974.0,993.34,695.27
2017,7,12,11,15,943.0,101.5,1.15,27.0,989.0,973.33,683.61
2017,7,12,11,30,946.0,102.0,1.2,27.0,1004.0,950.23,670.06
2017,7,12,11,45,948.0,102.0,1.25,27.5,1011.5,922.82,652.5
2017,7,12,12,0,950.0,102.0,1.3,28.0,1019.0,892.63,633.18
2017,7,12,12,15,950.5,102.0,1.3,28.0,1018.5,858.63,611.95
2017,7,12,12,30,951.0,102.0,1.3,28.0,1018.0,822.29,589.12
2017,7,12,12,45,946.0,104.0,1.35,28.0,1009.0,781.42,563.73
2017,7,12,13,0,941.0,106.0,1.4,28.0,1000.0,738.87,535.81
2017,7,12,13,15,938.5,105.5,1.4,27.5,985.0,694.41,505.58
2017,7,12,13,30,936.0,105.0,1.4,27.0,970.0,648.48,473.38
2017,7,12,13,45,932.5,104.0,1.4,27.0,948.0,600.28,437.7
2017,7,12,14,0,929.0,103.0,1.4,27.0,926.0,551.06,400.21
2017,7,12,14,15,923.0,101.5,1.35,26.5,896.5,499.48,360.38
2017,7,12,14,30,917.0,100.0,1.3,26.0,867.0,447.52,318.99
2017,7,12,14,45,909.5,98.5,1.3,26.0,832.5,394.85,275.48
2017,7,12,15,0,902.0,97.0,1.3,26.0,798.0,342.34,231.24
2017,7,12,15,15,891.5,95.0,1.25,25.5,757.0,289.12,186.62
2017,7,12,15,30,881.0,93.0,1.2,25.0,716.0,236.79,143.51
2017,7,12,15,45,868.0,90.5,1.2,25.0,671.5,184.85,103.46
2017,7,12,16,0,855.0,88.0,1.2,25.0,627.0,134.44,70.83
2017,7,12,16,15,837.0,85.0,1.15,24.5,578.0,85.23,50.78
2017,7,12,16,30,819.0,82.0,1.1,24.0,529.0,57.49,43.25
2017,7,12,16,45,796.0,78.5,1.1,23.5,478.5,56.44,42.65
2017,7,12,17,0,773.0,75.0,1.1,23.0,428.0,55.3,41.94
2017,7,12,17,15,741.0,71.0,1.05,22.0,375.5,53.64,40.85
2017,7,12,17,30,709.0,67.0,1.0,21.0,323.0,51.9,39.65
2017,7,12,17,45,664.0,61.5,1.0,20.5,272.0,48.77,37.09
2017,7,12,18,0,619.0,56.0,1.0,20.0,221.0,41.64,30.93
2017,7,12,18,15,550.5,49.5,0.95,19.0,172.5,37.7,27.47
2017,7,12,18,30,482.0,43.0,0.9,18.0,124.0,33.65,23.72
2017,7,12,18,45,373.5,33.0,0.85,17.5,83.5,26.3,16.8
2017,7,12,19,0,265.0,23.0,0.8,17.0,43.0,18.69,7.55
2017,7,12,19,15,132.5,11.5,0.75,16.0,21.5,10.46,0.0
2017,7,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,5,15,145.5,13.0,0.55,11.5,25.5,92.0,0.0
2017,7,13,5,30,291.0,26.0,0.5,12.0,51.0,243.86,180.62
2017,7,13,5,45,393.0,35.5,0.5,13.0,93.0,332.48,267.83
2017,7,13,6,0,495.0,45.0,0.5,14.0,135.0,430.36,349.22
2017,7,13,6,15,558.5,51.5,0.5,14.5,183.5,503.98,407.61
2017,7,13,6,30,622.0,58.0,0.5,15.0,232.0,581.39,465.22
2017,7,13,6,45,664.5,63.5,0.5,15.5,283.0,639.13,505.49
2017,7,13,7,0,707.0,69.0,0.5,16.0,334.0,703.1,548.43
2017,7,13,7,15,737.5,73.0,0.5,17.0,385.5,755.32,580.25
2017,7,13,7,30,768.0,77.0,0.5,18.0,437.0,807.0,610.55
2017,7,13,7,45,789.0,81.0,0.55,19.0,486.5,849.06,634.34
2017,7,13,8,0,810.0,85.0,0.6,20.0,536.0,889.46,656.59
2017,7,13,8,15,827.5,88.0,0.6,20.5,584.0,923.29,674.45
2017,7,13,8,30,845.0,91.0,0.6,21.0,632.0,944.86,684.37
2017,7,13,8,45,856.0,94.0,0.65,22.0,675.5,967.37,694.78
2017,7,13,9,0,867.0,97.0,0.7,23.0,719.0,987.07,703.37
2017,7,13,9,15,877.0,99.0,0.75,23.5,758.5,1001.64,710.21
2017,7,13,9,30,887.0,101.0,0.8,24.0,798.0,1013.12,715.32
2017,7,13,9,45,896.0,102.0,0.85,24.5,832.5,1019.3,717.32
2017,7,13,10,0,905.0,103.0,0.9,25.0,867.0,1022.21,717.53
2017,7,13,10,15,910.5,104.5,0.95,25.5,894.5,1018.86,714.1
2017,7,13,10,30,916.0,106.0,1.0,26.0,922.0,1012.18,708.83
2017,7,13,10,45,919.5,107.5,1.05,26.5,943.0,1000.23,700.5
2017,7,13,11,0,923.0,109.0,1.1,27.0,964.0,985.03,690.32
2017,7,13,11,15,925.0,109.5,1.15,27.0,978.0,964.28,678.17
2017,7,13,11,30,927.0,110.0,1.2,27.0,992.0,940.55,664.18
2017,7,13,11,45,928.0,110.5,1.25,27.5,998.5,913.07,646.54
2017,7,13,12,0,929.0,111.0,1.3,28.0,1005.0,882.92,627.18
2017,7,13,12,15,928.5,111.0,1.3,28.0,1004.5,848.63,605.7
2017,7,13,12,30,928.0,111.0,1.3,28.0,1004.0,812.12,582.7
2017,7,13,12,45,926.5,110.5,1.35,28.0,995.5,772.41,557.97
2017,7,13,13,0,925.0,110.0,1.4,28.0,987.0,730.88,530.47
2017,7,13,13,15,922.0,109.0,1.4,27.5,971.5,686.3,500.1
2017,7,13,13,30,919.0,108.0,1.4,27.0,956.0,640.34,467.85
2017,7,13,13,45,914.5,107.0,1.45,27.0,933.5,592.32,432.57
2017,7,13,14,0,910.0,106.0,1.5,27.0,911.0,543.4,395.48
2017,7,13,14,15,903.5,104.5,1.45,26.5,882.0,492.47,356.04
2017,7,13,14,30,897.0,103.0,1.4,26.0,853.0,441.23,315.11
2017,7,13,14,45,889.0,101.5,1.4,26.0,818.0,389.35,272.15
