Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,15,0,881.0,100.0,1.4,26.0,783.0,337.7,228.54
2017,7,13,15,15,869.5,98.0,1.4,25.5,743.0,285.27,184.66
2017,7,13,15,30,858.0,96.0,1.4,25.0,703.0,233.84,142.34
2017,7,13,15,45,844.0,93.5,1.4,25.0,658.0,182.91,103.1
2017,7,13,16,0,830.0,91.0,1.4,25.0,613.0,133.61,71.31
2017,7,13,16,15,811.5,88.0,1.4,24.0,565.0,75.83,44.22
2017,7,13,16,30,793.0,85.0,1.4,23.0,517.0,59.34,45.03
2017,7,13,16,45,768.0,81.5,1.4,22.5,466.5,58.38,44.5
2017,7,13,17,0,743.0,78.0,1.4,22.0,416.0,57.35,43.88
2017,7,13,17,15,710.5,73.5,1.35,21.0,365.0,55.4,42.55
2017,7,13,17,30,678.0,69.0,1.3,20.0,314.0,53.37,41.09
2017,7,13,17,45,631.5,63.5,1.3,19.5,263.5,45.94,34.77
2017,7,13,18,0,585.0,58.0,1.3,19.0,213.0,43.1,32.34
2017,7,13,18,15,517.5,51.0,1.25,18.0,166.0,38.85,28.58
2017,7,13,18,30,450.0,44.0,1.2,17.0,119.0,34.47,24.52
2017,7,13,18,45,344.5,33.5,1.15,16.5,79.5,26.73,17.21
2017,7,13,19,0,239.0,23.0,1.1,16.0,40.0,18.69,7.36
2017,7,13,19,15,119.5,11.5,1.05,15.5,20.0,10.46,0.0
2017,7,13,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,0.7,11.5,23.5,78.09,0.0
2017,7,14,5,30,241.0,26.0,0.7,12.0,47.0,213.54,156.43
2017,7,14,5,45,344.0,37.0,0.75,13.0,87.5,302.64,244.81
2017,7,14,6,0,447.0,48.0,0.8,14.0,128.0,400.96,327.77
2017,7,14,6,15,512.5,55.5,0.8,14.5,175.5,475.6,388.49
2017,7,14,6,30,578.0,63.0,0.8,15.0,223.0,554.18,448.21
2017,7,14,6,45,630.5,67.5,0.8,15.5,275.0,621.67,496.64
2017,7,14,7,0,683.0,72.0,0.8,16.0,327.0,691.04,544.24
2017,7,14,7,15,715.5,76.5,0.8,16.5,378.5,740.23,575.61
2017,7,14,7,30,748.0,81.0,0.8,17.0,430.0,793.76,609.12
2017,7,14,7,45,778.5,82.5,0.85,18.0,482.0,840.89,636.84
2017,7,14,8,0,809.0,84.0,0.9,19.0,534.0,886.83,663.11
2017,7,14,8,15,827.0,87.0,0.9,19.5,582.5,921.15,681.61
2017,7,14,8,30,845.0,90.0,0.9,20.0,631.0,943.28,692.13
2017,7,14,8,45,864.0,90.5,0.95,20.5,677.0,970.76,707.14
2017,7,14,9,0,883.0,91.0,1.0,21.0,723.0,995.67,720.37
2017,7,14,9,15,744.0,167.0,1.0,21.5,720.0,962.51,696.14
2017,7,14,9,30,605.0,243.0,1.0,22.0,717.0,901.89,654.34
2017,7,14,9,45,761.0,171.5,1.05,23.0,794.5,969.78,696.3
2017,7,14,10,0,917.0,100.0,1.1,24.0,872.0,1030.68,730.24
2017,7,14,10,15,923.5,101.0,1.1,24.0,901.0,1027.77,726.6
2017,7,14,10,30,930.0,102.0,1.1,24.0,930.0,1021.47,721.92
2017,7,14,10,45,936.5,101.5,1.15,24.5,952.5,1010.26,713.92
2017,7,14,11,0,943.0,101.0,1.2,25.0,975.0,995.74,704.01
2017,7,14,11,15,946.0,102.0,1.2,25.0,990.0,976.15,691.6
2017,7,14,11,30,949.0,103.0,1.2,25.0,1005.0,953.42,677.34
2017,7,14,11,45,951.5,102.0,1.25,25.5,1012.5,925.4,659.28
2017,7,14,12,0,954.0,101.0,1.3,26.0,1020.0,894.6,639.45
2017,7,14,12,15,954.0,101.0,1.3,26.0,1019.5,860.05,617.71
2017,7,14,12,30,954.0,101.0,1.3,26.0,1019.0,823.16,594.37
2017,7,14,12,45,948.5,103.5,1.35,26.0,1009.5,782.21,568.73
2017,7,14,13,0,943.0,106.0,1.4,26.0,1000.0,739.58,540.5
2017,7,14,13,15,940.0,105.5,1.4,26.0,984.5,694.64,508.69
2017,7,14,13,30,937.0,105.0,1.4,26.0,969.0,648.26,475.06
2017,7,14,13,45,932.0,104.0,1.4,26.0,946.0,599.12,438.57
2017,7,14,14,0,927.0,103.0,1.4,26.0,923.0,549.08,400.35
2017,7,14,14,15,920.5,101.5,1.4,25.5,893.5,497.3,360.42
2017,7,14,14,30,914.0,100.0,1.4,25.0,864.0,445.17,318.86
2017,7,14,14,45,906.0,98.5,1.4,25.0,828.5,392.39,275.0
2017,7,14,15,0,898.0,97.0,1.4,25.0,793.0,339.83,230.46
2017,7,14,15,15,886.5,95.0,1.4,24.5,752.0,286.49,185.63
2017,7,14,15,30,875.0,93.0,1.4,24.0,711.0,234.15,142.41
2017,7,14,15,45,862.0,90.5,1.4,24.0,666.0,182.44,102.43
2017,7,14,16,0,849.0,88.0,1.4,24.0,621.0,132.26,70.08
2017,7,14,16,15,830.5,85.0,1.4,23.5,572.5,83.27,50.65
2017,7,14,16,30,812.0,82.0,1.4,23.0,524.0,57.48,43.45
2017,7,14,16,45,790.0,78.0,1.4,23.0,473.5,56.09,42.45
2017,7,14,17,0,768.0,74.0,1.4,23.0,423.0,54.58,41.33
2017,7,14,17,15,735.5,70.0,1.35,22.0,371.0,52.88,40.2
2017,7,14,17,30,703.0,66.0,1.3,21.0,319.0,51.12,38.97
2017,7,14,17,45,660.5,60.5,1.3,20.5,268.5,47.98,36.39
2017,7,14,18,0,618.0,55.0,1.3,20.0,218.0,40.92,30.29
2017,7,14,18,15,550.0,48.0,1.2,19.0,170.0,36.54,26.43
2017,7,14,18,30,482.0,41.0,1.1,18.0,122.0,32.01,22.27
2017,7,14,18,45,377.0,31.5,1.05,17.5,81.5,25.06,15.68
2017,7,14,19,0,272.0,22.0,1.0,17.0,41.0,17.86,6.47
2017,7,14,19,15,136.0,11.0,0.95,16.5,20.5,10.01,0.0
2017,7,14,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,5,15,159.0,12.0,0.65,11.5,25.0,98.18,0.0
2017,7,15,5,30,318.0,24.0,0.6,12.0,50.0,255.71,184.79
2017,7,15,5,45,420.5,32.0,0.6,13.0,91.5,344.7,277.15
2017,7,15,6,0,523.0,40.0,0.6,14.0,133.0,441.73,358.45
2017,7,15,6,15,585.0,45.5,0.6,14.5,181.0,509.04,412.0
2017,7,15,6,30,647.0,51.0,0.6,15.0,229.0,585.42,469.19
2017,7,15,6,45,689.5,55.0,0.65,16.0,280.0,647.1,512.2
2017,7,15,7,0,732.0,59.0,0.7,17.0,331.0,709.81,553.97
2017,7,15,7,15,761.5,62.5,0.7,18.0,382.5,761.21,585.34
2017,7,15,7,30,791.0,66.0,0.7,19.0,434.0,812.04,615.17
2017,7,15,7,45,812.5,69.0,0.75,20.0,484.0,844.87,632.85
2017,7,15,8,0,834.0,72.0,0.8,21.0,534.0,885.0,655.17
2017,7,15,8,15,850.5,74.0,0.85,21.5,582.0,917.2,673.07
2017,7,15,8,30,867.0,76.0,0.9,22.0,630.0,947.12,689.44
2017,7,15,8,45,879.5,78.0,0.95,23.0,674.0,970.57,700.29
2017,7,15,9,0,892.0,80.0,1.0,24.0,718.0,991.2,709.39
2017,7,15,9,15,902.0,82.0,1.0,24.5,757.5,1006.33,715.52
2017,7,15,9,30,912.0,84.0,1.0,25.0,797.0,1018.28,719.84
2017,7,15,9,45,915.5,87.5,1.05,25.5,830.5,1022.13,720.31
2017,7,15,10,0,919.0,91.0,1.1,26.0,864.0,1022.56,718.94
2017,7,15,10,15,925.0,92.0,1.15,26.5,892.0,1019.35,715.5
2017,7,15,10,30,931.0,93.0,1.2,27.0,920.0,1012.77,710.17
2017,7,15,10,45,935.0,93.5,1.25,27.5,942.0,1000.37,701.42
2017,7,15,11,0,939.0,94.0,1.3,28.0,964.0,984.7,690.81
2017,7,15,11,15,941.5,94.5,1.35,28.0,978.5,964.42,678.8
2017,7,15,11,30,944.0,95.0,1.4,28.0,993.0,941.06,664.9
2017,7,15,11,45,945.5,95.5,1.45,28.5,1000.0,913.87,647.28
2017,7,15,12,0,947.0,96.0,1.5,29.0,1007.0,883.91,627.89
2017,7,15,12,15,947.0,96.0,1.5,29.0,1006.5,849.68,606.38
2017,7,15,12,30,947.0,96.0,1.5,29.0,1006.0,813.12,583.27
2017,7,15,12,45,940.5,99.0,1.55,29.5,996.5,772.21,556.52
2017,7,15,13,0,934.0,102.0,1.6,30.0,987.0,729.7,527.42
2017,7,15,13,15,931.0,101.5,1.6,30.0,971.5,685.17,496.12
2017,7,15,13,30,928.0,101.0,1.6,30.0,956.0,639.21,463.03
2017,7,15,13,45,922.5,100.5,1.6,30.0,933.5,590.62,427.2
2017,7,15,14,0,917.0,100.0,1.6,30.0,911.0,541.19,389.73
2017,7,15,14,15,911.0,99.0,1.6,29.5,882.0,490.5,350.95
2017,7,15,14,30,905.0,98.0,1.6,29.0,853.0,439.42,310.55
2017,7,15,14,45,693.0,190.0,1.65,29.0,754.0,373.5,261.49
2017,7,15,15,0,481.0,282.0,1.7,29.0,655.0,338.65,237.19
2017,7,15,15,15,451.5,277.0,1.7,28.5,612.0,297.55,205.69
2017,7,15,15,30,422.0,272.0,1.7,28.0,569.0,259.72,177.33
2017,7,15,15,45,390.5,261.5,1.7,28.0,523.0,231.14,157.27
2017,7,15,16,0,359.0,251.0,1.7,28.0,477.0,196.45,135.36
2017,7,15,16,15,577.5,167.0,1.65,27.0,496.0,114.63,78.27
2017,7,15,16,30,796.0,83.0,1.6,26.0,515.0,58.05,43.34
2017,7,15,16,45,772.0,79.5,1.6,25.5,465.0,57.04,42.8
2017,7,15,17,0,748.0,76.0,1.6,25.0,415.0,55.95,42.14
2017,7,15,17,15,715.5,71.5,1.55,24.0,364.0,53.95,40.76
2017,7,15,17,30,683.0,67.0,1.5,23.0,313.0,51.84,39.26
2017,7,15,17,45,637.5,62.0,1.45,22.5,262.5,44.91,33.42
2017,7,15,18,0,592.0,57.0,1.4,22.0,212.0,42.42,31.32
2017,7,15,18,15,523.0,50.0,1.3,21.0,165.0,38.12,27.56
2017,7,15,18,30,454.0,43.0,1.2,20.0,118.0,33.71,23.5
2017,7,15,18,45,344.5,33.0,1.2,19.5,78.5,26.38,16.6
2017,7,15,19,0,235.0,23.0,1.2,19.0,39.0,18.79,6.66
2017,7,15,19,15,117.5,11.5,1.15,18.5,19.5,10.46,0.0
2017,7,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,5,15,130.5,12.5,0.35,14.5,23.0,82.85,0.0
2017,7,16,5,30,261.0,25.0,0.3,15.0,46.0,221.78,155.33
2017,7,16,5,45,371.5,34.0,0.3,15.5,87.0,315.89,250.68
2017,7,16,6,0,482.0,43.0,0.3,16.0,128.0,417.62,335.09
2017,7,16,6,15,548.0,49.5,0.3,16.5,176.0,492.32,393.91
2017,7,16,6,30,614.0,56.0,0.3,17.0,224.0,571.1,452.08
2017,7,16,6,45,665.0,59.5,0.35,18.0,276.0,632.94,494.63
2017,7,16,7,0,716.0,63.0,0.4,19.0,328.0,701.34,539.84
2017,7,16,7,15,747.5,67.0,0.45,20.0,380.0,754.68,572.71
2017,7,16,7,30,779.0,71.0,0.5,21.0,432.0,807.57,604.27
2017,7,16,7,45,806.0,72.5,0.55,22.5,483.5,852.2,628.21
2017,7,16,8,0,833.0,74.0,0.6,24.0,535.0,886.19,644.69
2017,7,16,8,15,850.5,76.5,0.65,25.0,583.5,919.94,662.03
2017,7,16,8,30,868.0,79.0,0.7,26.0,632.0,951.42,677.67
2017,7,16,8,45,883.0,80.0,0.8,27.0,677.0,976.08,689.96
2017,7,16,9,0,898.0,81.0,0.9,28.0,722.0,998.0,700.58
2017,7,16,9,15,908.5,82.5,0.95,28.5,762.5,1013.07,707.45
2017,7,16,9,30,919.0,84.0,1.0,29.0,803.0,1024.97,712.58
2017,7,16,9,45,923.5,87.5,1.1,30.0,837.0,1029.81,713.13
2017,7,16,10,0,928.0,91.0,1.2,31.0,871.0,1031.22,711.74
2017,7,16,10,15,934.0,92.5,1.2,31.5,899.5,1028.48,707.67
2017,7,16,10,30,940.0,94.0,1.2,32.0,928.0,1022.31,701.75
2017,7,16,10,45,944.5,94.5,1.3,32.5,950.5,1010.23,694.16
2017,7,16,11,0,949.0,95.0,1.4,33.0,973.0,994.82,684.62
2017,7,16,11,15,952.0,95.5,1.4,33.0,987.5,974.75,672.22
2017,7,16,11,30,955.0,96.0,1.4,33.0,1002.0,951.54,658.0
2017,7,16,11,45,956.5,96.0,1.45,33.5,1009.5,923.53,640.24
2017,7,16,12,0,958.0,96.0,1.5,34.0,1017.0,892.74,620.75
2017,7,16,12,15,958.5,96.0,1.55,34.0,1016.5,858.52,600.29
2017,7,16,12,30,959.0,96.0,1.6,34.0,1016.0,821.89,578.13
2017,7,16,12,45,957.0,96.0,1.65,34.0,1008.0,781.2,553.11
2017,7,16,13,0,955.0,96.0,1.7,34.0,1000.0,738.61,525.66
2017,7,16,13,15,952.5,95.5,1.7,33.5,984.5,693.53,495.45
2017,7,16,13,30,950.0,95.0,1.7,33.0,969.0,646.93,463.26
2017,7,16,13,45,946.0,94.0,1.75,33.0,947.0,597.76,427.64
2017,7,16,14,0,942.0,93.0,1.8,33.0,925.0,547.57,390.16
2017,7,16,14,15,936.0,92.0,1.8,32.5,895.5,495.66,350.78
2017,7,16,14,30,930.0,91.0,1.8,32.0,866.0,443.33,309.74
2017,7,16,14,45,923.5,88.5,1.85,32.0,831.0,389.49,265.94
2017,7,16,15,0,917.0,86.0,1.9,32.0,796.0,335.72,221.3
2017,7,16,15,15,907.0,84.5,1.85,31.5,755.5,282.12,176.95
2017,7,16,15,30,897.0,83.0,1.8,31.0,715.0,229.35,134.18
2017,7,16,15,45,886.5,80.0,1.8,31.0,670.5,176.48,94.26
2017,7,16,16,0,876.0,77.0,1.8,31.0,626.0,124.9,62.03
2017,7,16,16,15,859.0,74.5,1.75,30.0,577.5,74.96,43.81
2017,7,16,16,30,842.0,72.0,1.7,29.0,529.0,60.37,44.73
2017,7,16,16,45,822.5,68.0,1.7,28.5,478.5,57.85,42.91
2017,7,16,17,0,803.0,64.0,1.7,28.0,428.0,55.16,40.93
2017,7,16,17,15,772.5,61.0,1.6,27.0,375.5,46.32,33.79
2017,7,16,17,30,742.0,58.0,1.5,26.0,323.0,45.04,32.96
2017,7,16,17,45,702.0,53.0,1.45,25.5,272.0,42.05,30.53
2017,7,16,18,0,662.0,48.0,1.4,25.0,221.0,38.95,27.92
2017,7,16,18,15,596.0,42.5,1.3,23.5,172.5,35.22,24.74
2017,7,16,18,30,530.0,37.0,1.2,22.0,124.0,31.44,21.33
2017,7,16,18,45,422.0,28.5,1.1,21.0,83.0,24.63,14.98
2017,7,16,19,0,314.0,20.0,1.0,20.0,42.0,16.18,4.58
2017,7,16,19,15,157.0,10.0,0.95,19.5,21.0,9.1,0.0
2017,7,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,145.5,12.0,0.7,13.5,23.5,90.45,0.0
2017,7,17,5,30,291.0,24.0,0.7,14.0,47.0,237.15,164.19
2017,7,17,5,45,404.5,32.5,0.7,14.5,89.0,334.65,267.36
2017,7,17,6,0,518.0,41.0,0.7,15.0,131.0,438.99,355.19
2017,7,17,6,15,582.5,46.5,0.75,15.5,179.5,507.43,410.3
2017,7,17,6,30,647.0,52.0,0.8,16.0,228.0,585.66,469.61
2017,7,17,6,45,697.5,55.5,0.85,17.0,281.0,653.12,517.02
2017,7,17,7,0,748.0,59.0,0.9,18.0,334.0,722.09,563.23
2017,7,17,7,15,778.0,62.0,0.9,18.5,386.0,773.76,595.82
2017,7,17,7,30,808.0,65.0,0.9,19.0,438.0,816.02,621.04
2017,7,17,7,45,832.5,67.0,0.95,20.0,490.0,859.62,646.12
2017,7,17,8,0,857.0,69.0,1.0,21.0,542.0,901.8,669.59
2017,7,17,8,15,873.0,71.5,1.05,21.5,590.5,934.71,687.87
2017,7,17,8,30,889.0,74.0,1.1,22.0,639.0,965.22,704.54
2017,7,17,8,45,902.5,75.5,1.15,22.5,684.0,989.4,717.11
2017,7,17,9,0,916.0,77.0,1.2,23.0,729.0,1010.72,727.93
2017,7,17,9,15,925.5,78.5,1.2,23.5,769.0,1024.99,733.51
2017,7,17,9,30,935.0,80.0,1.2,24.0,809.0,1036.02,737.26
2017,7,17,9,45,931.5,87.5,1.25,24.5,841.5,1037.47,736.17
2017,7,17,10,0,928.0,95.0,1.3,25.0,874.0,1035.26,733.08
2017,7,17,10,15,934.0,96.5,1.35,25.5,902.5,1032.43,729.79
2017,7,17,10,30,940.0,98.0,1.4,26.0,931.0,1026.16,724.5
2017,7,17,10,45,943.0,99.5,1.45,26.5,952.5,1013.57,715.47
2017,7,17,11,0,946.0,101.0,1.5,27.0,974.0,997.65,704.54
2017,7,17,11,15,949.0,101.5,1.5,27.0,989.0,977.5,691.74
2017,7,17,11,30,952.0,102.0,1.5,27.0,1004.0,954.21,677.07
2017,7,17,11,45,953.5,102.0,1.55,27.0,1011.5,926.13,660.09
2017,7,17,12,0,955.0,102.0,1.6,27.0,1019.0,895.28,641.27
2017,7,17,12,15,955.5,102.0,1.6,27.0,1019.0,861.01,619.56
2017,7,17,12,30,956.0,102.0,1.6,27.0,1019.0,824.35,596.19
2017,7,17,12,45,957.5,100.0,1.65,27.0,1012.5,784.47,571.02
2017,7,17,13,0,959.0,98.0,1.7,27.0,1006.0,742.48,543.15
2017,7,17,13,15,956.5,97.5,1.7,26.5,990.5,697.16,511.89
2017,7,17,13,30,954.0,97.0,1.7,26.0,975.0,650.3,478.6
2017,7,17,13,45,952.0,95.0,1.75,26.0,953.5,601.17,442.03
2017,7,17,14,0,950.0,93.0,1.8,26.0,932.0,550.84,403.4
2017,7,17,14,15,944.5,92.0,1.8,25.5,902.5,498.7,362.7
2017,7,17,14,30,939.0,91.0,1.8,25.0,873.0,446.08,320.25
2017,7,17,14,45,933.5,88.5,1.8,25.0,838.5,392.06,274.92
2017,7,17,15,0,928.0,86.0,1.8,25.0,804.0,338.0,228.7
2017,7,17,15,15,918.0,84.5,1.75,24.5,763.0,283.77,182.63
2017,7,17,15,30,908.0,83.0,1.7,24.0,722.0,230.35,138.23
2017,7,17,15,45,897.5,80.0,1.7,24.0,677.0,176.84,96.86
2017,7,17,16,0,887.0,77.0,1.7,24.0,632.0,124.63,63.58
2017,7,17,16,15,870.0,74.5,1.7,23.5,583.0,74.06,45.03
2017,7,17,16,30,853.0,72.0,1.7,23.0,534.0,60.49,46.02
2017,7,17,16,45,833.0,68.5,1.7,22.5,482.5,58.29,44.44
2017,7,17,17,0,813.0,65.0,1.7,22.0,431.0,55.96,42.7
2017,7,17,17,15,782.5,61.5,1.65,21.0,378.5,46.8,35.12
2017,7,17,17,30,752.0,58.0,1.6,20.0,326.0,45.14,33.94
2017,7,17,17,45,710.5,53.0,1.55,19.5,274.0,42.13,31.44
2017,7,17,18,0,669.0,48.0,1.5,19.0,222.0,39.02,28.75
2017,7,17,18,15,602.5,42.5,1.4,18.0,173.0,35.28,25.43
2017,7,17,18,30,536.0,37.0,1.3,17.0,124.0,31.5,21.88
2017,7,17,18,45,426.5,28.5,1.25,16.5,82.5,24.69,15.34
2017,7,17,19,0,317.0,20.0,1.2,16.0,41.0,17.69,5.28
2017,7,17,19,15,158.5,10.0,1.2,15.5,20.5,9.1,0.0
2017,7,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,15,163.0,11.5,1.1,11.5,23.5,99.39,0.0
2017,7,18,5,30,326.0,23.0,1.1,12.0,47.0,255.38,174.61
2017,7,18,5,45,433.5,31.0,1.1,12.5,89.5,350.72,282.72
2017,7,18,6,0,541.0,39.0,1.1,13.0,132.0,445.51,364.99
2017,7,18,6,15,605.5,45.0,1.05,13.5,182.0,521.64,426.19
2017,7,18,6,30,670.0,51.0,1.0,14.0,232.0,601.32,486.46
2017,7,18,6,45,714.5,55.0,1.0,14.5,284.5,665.46,532.34
2017,7,18,7,0,759.0,59.0,1.0,15.0,337.0,730.7,576.87
2017,7,18,7,15,789.5,62.5,1.0,15.5,390.0,783.85,610.96
2017,7,18,7,30,820.0,66.0,1.0,16.0,443.0,827.55,637.46
2017,7,18,7,45,842.0,68.5,1.0,16.5,494.5,869.82,662.3
2017,7,18,8,0,864.0,71.0,1.0,17.0,546.0,910.49,685.49
2017,7,18,8,15,881.0,73.5,1.0,17.5,595.5,944.45,703.82
2017,7,18,8,30,898.0,76.0,1.0,18.0,645.0,976.03,720.41
2017,7,18,8,45,911.0,78.0,1.05,18.5,690.5,1000.41,733.22
2017,7,18,9,0,924.0,80.0,1.1,19.0,736.0,1021.87,744.25
2017,7,18,9,15,933.5,81.5,1.1,19.5,777.0,1036.13,749.84
2017,7,18,9,30,943.0,83.0,1.1,20.0,818.0,1047.11,753.56
2017,7,18,9,45,946.5,86.5,1.15,20.5,852.5,1050.98,754.01
2017,7,18,10,0,950.0,90.0,1.2,21.0,887.0,1051.31,752.5
2017,7,18,10,15,956.0,91.5,1.2,21.5,916.0,1048.41,748.22
2017,7,18,10,30,962.0,93.0,1.2,22.0,945.0,1042.0,741.97
2017,7,18,10,45,967.0,93.0,1.25,22.5,967.5,1029.56,733.11
2017,7,18,11,0,972.0,93.0,1.3,23.0,990.0,1013.72,722.29
2017,7,18,11,15,974.5,93.5,1.3,23.0,1005.0,992.71,708.91
2017,7,18,11,30,977.0,94.0,1.3,23.0,1020.0,968.51,693.62
2017,7,18,11,45,979.5,93.5,1.35,23.0,1027.5,940.3,676.59
2017,7,18,12,0,982.0,93.0,1.4,23.0,1035.0,909.18,657.62
2017,7,18,12,15,982.0,93.0,1.45,23.0,1034.5,873.75,635.7
2017,7,18,12,30,982.0,93.0,1.5,23.0,1034.0,835.87,611.97
2017,7,18,12,45,977.0,95.0,1.55,23.0,1025.0,793.8,585.16
2017,7,18,13,0,972.0,97.0,1.6,23.0,1016.0,749.93,555.83
2017,7,18,13,15,969.5,96.5,1.6,23.0,1000.5,704.01,522.79
2017,7,18,13,30,967.0,96.0,1.6,23.0,985.0,656.53,487.78
2017,7,18,13,45,964.0,94.5,1.65,23.0,962.5,606.59,450.34
2017,7,18,14,0,961.0,93.0,1.7,23.0,940.0,555.52,410.82
2017,7,18,14,15,955.5,92.0,1.7,22.5,911.0,502.78,369.28
2017,7,18,14,30,950.0,91.0,1.7,22.0,882.0,449.54,325.93
2017,7,18,14,45,944.5,88.5,1.7,22.0,846.5,394.89,279.63
2017,7,18,15,0,939.0,86.0,1.7,22.0,811.0,340.19,232.41
2017,7,18,15,15,929.5,84.5,1.7,21.5,770.0,285.43,185.47
2017,7,18,15,30,920.0,83.0,1.7,21.0,729.0,231.44,140.15
2017,7,18,15,45,909.5,80.0,1.7,20.5,683.5,177.23,98.09
2017,7,18,16,0,899.0,77.0,1.7,20.0,638.0,124.32,64.31
2017,7,18,16,15,882.0,74.5,1.65,19.5,588.5,73.07,45.76
2017,7,18,16,30,865.0,72.0,1.6,19.0,539.0,60.62,46.92
2017,7,18,16,45,845.0,68.5,1.6,19.0,487.5,58.41,45.21
2017,7,18,17,0,825.0,65.0,1.6,19.0,436.0,56.06,43.34
2017,7,18,17,15,794.5,61.5,1.55,18.0,382.5,46.92,35.69
2017,7,18,17,30,764.0,58.0,1.5,17.0,329.0,45.25,34.49
2017,7,18,17,45,722.5,53.0,1.5,16.5,276.5,42.23,31.95
2017,7,18,18,0,681.0,48.0,1.5,16.0,224.0,39.11,29.21
2017,7,18,18,15,614.0,42.5,1.45,15.5,174.5,35.37,25.79
2017,7,18,18,30,547.0,37.0,1.4,15.0,125.0,31.59,22.14
2017,7,18,18,45,432.5,28.5,1.35,14.5,83.0,24.76,15.51
2017,7,18,19,0,318.0,20.0,1.3,14.0,41.0,17.75,4.87
2017,7,18,19,15,159.0,10.0,1.25,13.5,20.5,9.1,0.0
2017,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,5,15,169.5,11.0,0.95,10.5,23.5,102.3,0.0
2017,7,19,5,30,339.0,22.0,1.0,11.0,47.0,260.5,173.76
2017,7,19,5,45,447.0,30.0,1.05,12.0,90.0,350.97,282.98
2017,7,19,6,0,555.0,38.0,1.1,13.0,133.0,453.31,370.83
2017,7,19,6,15,619.0,44.0,1.05,13.5,183.0,529.55,432.06
2017,7,19,6,30,683.0,50.0,1.0,14.0,233.0,609.32,492.32
2017,7,19,6,45,726.5,54.0,1.0,14.5,286.0,673.11,537.86
2017,7,19,7,0,770.0,58.0,1.0,15.0,339.0,737.91,581.98
2017,7,19,7,15,799.5,61.5,1.0,15.5,392.0,790.55,615.63
2017,7,19,7,30,829.0,65.0,1.0,16.0,445.0,833.69,641.66
2017,7,19,7,45,851.0,67.5,1.05,17.0,497.0,876.22,666.19
2017,7,19,8,0,873.0,70.0,1.1,18.0,549.0,917.13,689.01
2017,7,19,8,15,889.5,72.0,1.1,18.5,598.0,950.19,706.69
2017,7,19,8,30,906.0,74.0,1.1,19.0,647.0,980.84,722.65
2017,7,19,8,45,918.0,76.0,1.15,19.5,692.5,1004.4,734.88
2017,7,19,9,0,930.0,78.0,1.2,20.0,738.0,1024.98,745.31
2017,7,19,9,15,939.5,79.5,1.2,20.5,779.0,1039.33,750.95
2017,7,19,9,30,949.0,81.0,1.2,21.0,820.0,1050.38,754.7
2017,7,19,9,45,943.5,90.0,1.25,21.5,851.5,1051.5,753.39
2017,7,19,10,0,938.0,99.0,1.3,22.0,883.0,1048.82,749.98
2017,7,19,10,15,944.0,100.0,1.3,22.0,912.5,1045.28,746.78
2017,7,19,10,30,950.0,101.0,1.3,22.0,942.0,1038.28,741.58
2017,7,19,10,45,955.0,101.5,1.35,22.5,964.5,1026.35,732.95
2017,7,19,11,0,960.0,102.0,1.4,23.0,987.0,1011.02,722.35
2017,7,19,11,15,962.5,102.5,1.4,23.0,1002.0,990.05,708.92
2017,7,19,11,30,965.0,103.0,1.4,23.0,1017.0,965.92,693.6
2017,7,19,11,45,967.5,103.0,1.45,23.5,1024.5,938.28,675.5
2017,7,19,12,0,970.0,103.0,1.5,24.0,1032.0,907.76,655.54
2017,7,19,12,15,970.0,103.0,1.5,24.0,1032.0,872.49,633.09
2017,7,19,12,30,970.0,103.0,1.5,24.0,1032.0,834.83,608.96
2017,7,19,12,45,969.0,102.0,1.55,24.0,1024.0,793.34,582.64
2017,7,19,13,0,968.0,101.0,1.6,24.0,1016.0,749.88,553.53
2017,7,19,13,15,965.5,100.5,1.6,23.5,1000.5,704.03,521.67
2017,7,19,13,30,963.0,100.0,1.6,23.0,985.0,656.62,487.72
2017,7,19,13,45,959.0,99.0,1.6,23.0,962.0,606.62,449.94
2017,7,19,14,0,955.0,98.0,1.6,23.0,939.0,555.58,410.26
2017,7,19,14,15,949.5,97.0,1.6,23.0,909.5,503.02,368.24
2017,7,19,14,30,944.0,96.0,1.6,23.0,880.0,449.97,324.59
2017,7,19,14,45,936.5,94.0,1.6,23.0,844.0,395.22,278.55
2017,7,19,15,0,929.0,92.0,1.6,23.0,808.0,340.61,231.77
2017,7,19,15,15,919.0,90.0,1.6,22.5,767.0,285.78,185.13
2017,7,19,15,30,909.0,88.0,1.6,22.0,726.0,231.78,140.18
2017,7,19,15,45,896.5,85.5,1.6,21.5,680.0,178.14,99.0
2017,7,19,16,0,884.0,83.0,1.6,21.0,634.0,125.98,66.24
2017,7,19,16,15,866.5,80.0,1.55,20.5,584.5,75.05,48.25
2017,7,19,16,30,849.0,77.0,1.5,20.0,535.0,63.84,49.49
2017,7,19,16,45,827.5,73.5,1.5,19.5,483.0,53.39,40.78
2017,7,19,17,0,806.0,70.0,1.5,19.0,431.0,52.1,39.91
2017,7,19,17,15,774.0,66.0,1.45,18.5,377.5,50.26,38.54
2017,7,19,17,30,742.0,62.0,1.4,18.0,324.0,48.34,37.06
2017,7,19,17,45,698.0,57.0,1.4,17.5,272.0,45.46,34.66
2017,7,19,18,0,654.0,52.0,1.4,17.0,220.0,42.5,32.07
2017,7,19,18,15,584.0,45.5,1.3,16.0,170.5,38.02,28.06
2017,7,19,18,30,514.0,39.0,1.2,15.0,121.0,30.64,21.3
2017,7,19,18,45,398.0,29.5,1.2,14.5,79.5,23.58,14.46
2017,7,19,19,0,282.0,20.0,1.2,14.0,38.0,16.28,3.43
2017,7,19,19,15,141.0,10.0,1.15,13.5,19.0,9.1,0.0
2017,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,171.5,10.5,1.05,11.5,22.5,102.75,0.0
2017,7,20,5,30,343.0,21.0,1.1,12.0,45.0,253.42,162.98
2017,7,20,5,45,451.0,28.5,1.15,12.5,87.5,351.45,282.61
2017,7,20,6,0,559.0,36.0,1.2,13.0,130.0,453.1,370.86
2017,7,20,6,15,622.0,41.0,1.2,13.5,179.0,527.23,431.12
2017,7,20,6,30,685.0,46.0,1.2,14.0,228.0,604.86,490.65
2017,7,20,6,45,724.5,50.5,1.25,15.0,280.0,666.11,534.28
2017,7,20,7,0,764.0,55.0,1.3,16.0,332.0,728.19,576.4
2017,7,20,7,15,793.0,58.0,1.3,16.5,384.5,771.01,603.59
2017,7,20,7,30,822.0,61.0,1.3,17.0,437.0,821.47,635.33
2017,7,20,7,45,843.0,64.0,1.35,17.5,488.0,863.69,661.06
2017,7,20,8,0,864.0,67.0,1.4,18.0,539.0,904.24,685.22
2017,7,20,8,15,880.5,69.0,1.4,18.5,588.0,937.22,703.23
2017,7,20,8,30,897.0,71.0,1.4,19.0,637.0,967.81,719.51
2017,7,20,8,45,909.5,73.0,1.45,19.5,682.0,991.84,732.17
2017,7,20,9,0,922.0,75.0,1.5,20.0,727.0,1012.93,743.01
2017,7,20,9,15,931.5,76.5,1.5,20.0,767.5,1027.31,750.26
2017,7,20,9,30,941.0,78.0,1.5,20.0,808.0,1038.43,755.62
2017,7,20,9,45,945.5,81.0,1.55,20.5,843.0,1042.88,756.3
2017,7,20,10,0,950.0,84.0,1.6,21.0,878.0,1043.82,754.98
2017,7,20,10,15,956.0,85.0,1.6,21.0,907.0,1040.52,751.83
2017,7,20,10,30,962.0,86.0,1.6,21.0,936.0,1033.73,746.68
2017,7,20,10,45,966.0,86.5,1.65,21.5,958.0,1021.0,737.29
2017,7,20,11,0,970.0,87.0,1.7,22.0,980.0,1004.87,725.91
2017,7,20,11,15,972.5,87.5,1.7,22.0,995.0,984.03,712.33
2017,7,20,11,30,975.0,88.0,1.7,22.0,1010.0,959.98,696.81
2017,7,20,11,45,976.5,88.5,1.75,22.0,1017.5,931.99,679.39
2017,7,20,12,0,978.0,89.0,1.8,22.0,1025.0,901.1,660.01
2017,7,20,12,15,978.0,89.0,1.8,22.0,1024.5,865.83,637.1
2017,7,20,12,30,978.0,89.0,1.8,22.0,1024.0,828.1,612.45
2017,7,20,12,45,967.0,95.0,1.85,22.0,1013.5,785.28,584.62
2017,7,20,13,0,956.0,101.0,1.9,22.0,1003.0,740.99,554.25
2017,7,20,13,15,953.0,100.5,1.9,22.0,987.5,695.29,520.9
2017,7,20,13,30,950.0,100.0,1.9,22.0,972.0,648.11,485.63
2017,7,20,13,45,945.5,99.0,1.9,22.0,949.0,598.4,447.58
2017,7,20,14,0,941.0,98.0,1.9,22.0,926.0,547.72,407.69
2017,7,20,14,15,935.0,97.0,1.9,21.5,896.5,495.59,366.25
2017,7,20,14,30,929.0,96.0,1.9,21.0,867.0,443.03,323.08
2017,7,20,14,45,921.5,94.0,1.9,21.0,831.5,389.0,277.0
2017,7,20,15,0,914.0,92.0,1.9,21.0,796.0,335.14,230.26
2017,7,20,15,15,903.0,90.5,1.9,20.5,754.5,281.18,183.84
2017,7,20,15,30,892.0,89.0,1.9,20.0,713.0,228.16,139.3
2017,7,20,15,45,879.0,86.0,1.9,20.0,667.5,174.96,98.01
2017,7,20,16,0,866.0,83.0,1.9,20.0,622.0,123.31,65.41
2017,7,20,16,15,848.0,80.5,1.85,19.0,573.0,73.61,48.52
2017,7,20,16,30,830.0,78.0,1.8,18.0,524.0,55.14,42.39
2017,7,20,16,45,806.5,74.5,1.8,17.5,472.5,53.96,41.64
2017,7,20,17,0,783.0,71.0,1.8,17.0,421.0,52.7,40.78
2017,7,20,17,15,750.0,67.0,1.75,16.5,368.5,50.91,39.44
2017,7,20,17,30,717.0,63.0,1.7,16.0,316.0,49.04,37.99
2017,7,20,17,45,671.5,58.0,1.7,15.5,264.5,46.21,35.61
2017,7,20,18,0,626.0,53.0,1.7,15.0,213.0,43.3,33.06
2017,7,20,18,15,555.0,46.5,1.6,14.5,164.5,35.6,26.08
2017,7,20,18,30,484.0,40.0,1.5,14.0,116.0,31.47,22.1
2017,7,20,18,45,365.0,30.0,1.45,13.5,75.5,24.02,14.85
2017,7,20,19,0,246.0,20.0,1.4,13.0,35.0,16.3,2.78
2017,7,20,19,15,123.0,10.0,1.3,12.5,17.5,9.1,0.0
2017,7,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,5,15,172.5,10.5,1.1,11.5,22.0,103.1,0.0
2017,7,21,5,30,345.0,21.0,1.1,12.0,44.0,253.15,156.05
2017,7,21,5,45,455.5,28.5,1.15,12.5,87.0,353.8,283.79
2017,7,21,6,0,566.0,36.0,1.2,13.0,130.0,457.28,373.83
2017,7,21,6,15,629.5,41.5,1.15,13.5,180.0,532.73,434.84
2017,7,21,6,30,693.0,47.0,1.1,14.0,230.0,611.72,494.87
2017,7,21,6,45,735.5,51.0,1.1,14.5,282.5,674.98,540.28
2017,7,21,7,0,778.0,55.0,1.1,15.0,335.0,739.22,584.22
2017,7,21,7,15,807.0,58.0,1.1,15.5,388.0,782.49,611.46
2017,7,21,7,30,836.0,61.0,1.1,16.0,441.0,833.35,643.18
2017,7,21,7,45,857.5,63.5,1.1,17.0,493.0,875.73,666.82
2017,7,21,8,0,879.0,66.0,1.1,18.0,545.0,916.45,688.73
2017,7,21,8,15,895.0,68.0,1.1,18.5,594.0,949.27,706.26
2017,7,21,8,30,911.0,70.0,1.1,19.0,643.0,979.64,722.05
2017,7,21,8,45,923.0,72.0,1.15,19.5,688.5,1003.39,734.4
2017,7,21,9,0,935.0,74.0,1.2,20.0,734.0,1024.13,744.92
2017,7,21,9,15,944.0,75.5,1.2,20.5,775.0,1038.12,750.33
2017,7,21,9,30,953.0,77.0,1.2,21.0,816.0,1048.79,753.84
2017,7,21,9,45,949.5,84.5,1.2,21.5,848.5,1050.38,751.87
2017,7,21,10,0,946.0,92.0,1.2,22.0,881.0,1048.22,747.87
2017,7,21,10,15,951.5,93.0,1.2,22.5,910.0,1044.27,742.98
2017,7,21,10,30,957.0,94.0,1.2,23.0,939.0,1036.85,736.13
2017,7,21,10,45,961.5,95.0,1.3,23.5,961.5,1024.99,728.52
2017,7,21,11,0,966.0,96.0,1.4,24.0,984.0,1009.7,718.83
2017,7,21,11,15,968.5,96.5,1.4,24.0,998.5,988.7,705.42
2017,7,21,11,30,971.0,97.0,1.4,24.0,1013.0,964.52,690.12
2017,7,21,11,45,972.0,97.0,1.45,24.0,1020.5,935.5,672.51
2017,7,21,12,0,973.0,97.0,1.5,24.0,1028.0,903.66,653.0
2017,7,21,12,15,973.0,97.0,1.5,24.0,1027.5,868.35,630.5
2017,7,21,12,30,973.0,97.0,1.5,24.0,1027.0,830.61,606.3
2017,7,21,12,45,969.0,98.5,1.55,24.0,1018.0,788.99,579.84
2017,7,21,13,0,965.0,100.0,1.6,24.0,1009.0,745.52,550.62
2017,7,21,13,15,962.5,99.5,1.6,23.5,993.5,699.71,518.72
2017,7,21,13,30,960.0,99.0,1.6,23.0,978.0,652.35,484.74
2017,7,21,13,45,956.0,97.5,1.65,23.0,955.5,601.99,446.94
2017,7,21,14,0,952.0,96.0,1.7,23.0,933.0,550.61,407.15
2017,7,21,14,15,946.0,95.0,1.7,22.5,903.5,497.9,365.56
2017,7,21,14,30,940.0,94.0,1.7,22.0,874.0,444.74,322.21
2017,7,21,14,45,932.5,92.5,1.7,22.0,838.0,390.47,276.2
2017,7,21,15,0,925.0,91.0,1.7,22.0,802.0,336.35,229.48
2017,7,21,15,15,914.5,89.0,1.7,21.5,760.5,281.52,182.62
2017,7,21,15,30,904.0,87.0,1.7,21.0,719.0,227.57,137.61
2017,7,21,15,45,891.0,84.5,1.7,21.0,673.5,174.05,96.43
2017,7,21,16,0,878.0,82.0,1.7,21.0,628.0,122.07,64.14
2017,7,21,16,15,860.5,79.5,1.65,20.5,578.5,71.71,55.86
2017,7,21,16,30,843.0,77.0,1.6,20.0,529.0,63.81,49.48
2017,7,21,16,45,819.5,73.5,1.55,19.5,477.0,53.41,40.81
2017,7,21,17,0,796.0,70.0,1.5,19.0,425.0,52.11,39.93
2017,7,21,17,15,763.5,66.5,1.45,18.0,372.0,50.67,38.98
2017,7,21,17,30,731.0,63.0,1.4,17.0,319.0,49.18,37.96
2017,7,21,17,45,684.5,58.0,1.4,16.5,266.5,46.34,35.58
2017,7,21,18,0,638.0,53.0,1.4,16.0,214.0,43.42,33.02
2017,7,21,18,15,566.0,46.0,1.3,15.0,165.0,35.29,25.74
2017,7,21,18,30,494.0,39.0,1.2,14.0,116.0,30.7,21.41
2017,7,21,18,45,369.5,29.5,1.15,13.5,75.5,23.64,14.48
2017,7,21,19,0,245.0,20.0,1.1,13.0,35.0,16.36,1.97
2017,7,21,19,15,122.5,10.0,1.05,12.5,17.5,9.1,0.0
2017,7,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,5,15,142.0,10.5,0.7,11.0,20.0,86.41,0.0
2017,7,22,5,30,284.0,21.0,0.6,12.0,40.0,222.99,129.65
2017,7,22,5,45,393.0,30.5,0.5,13.0,81.5,323.27,256.56
2017,7,22,6,0,502.0,40.0,0.4,14.0,123.0,424.75,342.34
2017,7,22,6,15,570.5,47.0,0.4,14.5,172.0,502.4,404.58
2017,7,22,6,30,639.0,54.0,0.4,15.0,221.0,579.27,462.25
2017,7,22,6,45,682.5,59.5,0.4,16.0,273.0,643.62,506.67
2017,7,22,7,0,726.0,65.0,0.4,17.0,325.0,709.01,549.42
2017,7,22,7,15,758.5,69.0,0.4,17.5,378.0,763.63,583.72
2017,7,22,7,30,791.0,73.0,0.4,18.0,431.0,817.79,616.53
2017,7,22,7,45,813.0,76.5,0.4,19.0,482.5,860.88,639.77
2017,7,22,8,0,835.0,80.0,0.4,20.0,534.0,902.31,661.35
2017,7,22,8,15,853.0,83.0,0.4,21.0,583.0,927.66,672.19
2017,7,22,8,30,871.0,86.0,0.4,22.0,632.0,960.2,687.57
2017,7,22,8,45,884.0,88.5,0.4,23.0,677.5,984.68,697.58
2017,7,22,9,0,897.0,91.0,0.4,24.0,723.0,1006.28,705.87
2017,7,22,9,15,907.5,92.5,0.4,25.0,764.0,1021.18,710.11
2017,7,22,9,30,918.0,94.0,0.4,26.0,805.0,1032.89,712.61
2017,7,22,9,45,928.0,94.5,0.45,27.0,841.0,1039.67,713.52
2017,7,22,10,0,938.0,95.0,0.5,28.0,877.0,1043.07,712.65
2017,7,22,10,15,944.0,96.0,0.55,28.5,905.5,1039.61,709.34
2017,7,22,10,30,950.0,97.0,0.6,29.0,934.0,1032.68,704.23
2017,7,22,10,45,953.5,98.0,0.65,30.0,956.0,1019.88,694.45
2017,7,22,11,0,957.0,99.0,0.7,31.0,978.0,1003.71,682.86
2017,7,22,11,15,959.5,100.0,0.75,31.0,993.0,983.31,671.59
2017,7,22,11,30,962.0,101.0,0.8,31.0,1008.0,959.73,658.45
2017,7,22,11,45,962.5,101.5,0.85,31.5,1015.0,930.88,640.79
2017,7,22,12,0,963.0,102.0,0.9,32.0,1022.0,899.24,621.4
2017,7,22,12,15,963.0,102.0,0.95,32.0,1021.5,864.13,601.0
2017,7,22,12,30,963.0,102.0,1.0,32.0,1021.0,826.61,578.87
2017,7,22,12,45,961.5,101.5,1.05,32.5,1012.5,785.35,552.94
2017,7,22,13,0,960.0,101.0,1.1,33.0,1004.0,742.12,524.29
2017,7,22,13,15,957.0,100.5,1.1,33.0,988.5,696.15,492.91
2017,7,22,13,30,954.0,100.0,1.1,33.0,973.0,648.67,459.68
2017,7,22,13,45,948.5,99.5,1.15,33.0,949.5,598.5,424.03
2017,7,22,14,0,943.0,99.0,1.2,33.0,926.0,547.44,386.52
2017,7,22,14,15,937.0,97.5,1.2,32.5,896.5,494.7,347.01
2017,7,22,14,30,931.0,96.0,1.2,32.0,867.0,441.54,305.78
2017,7,22,14,45,921.5,95.0,1.25,32.0,830.5,387.36,262.18
2017,7,22,15,0,912.0,94.0,1.3,32.0,794.0,333.52,217.97
2017,7,22,15,15,901.0,92.0,1.3,31.5,752.5,279.18,173.61
2017,7,22,15,30,890.0,90.0,1.3,31.0,711.0,225.78,131.05
2017,7,22,15,45,874.5,88.0,1.3,30.5,665.0,172.96,92.55
2017,7,22,16,0,859.0,86.0,1.3,30.0,619.0,121.93,62.64
2017,7,22,16,15,840.0,83.5,1.3,29.5,569.5,72.45,54.36
2017,7,22,16,30,821.0,81.0,1.3,29.0,520.0,57.23,42.16
2017,7,22,16,45,794.5,77.5,1.3,28.5,467.5,56.12,41.51
2017,7,22,17,0,768.0,74.0,1.3,28.0,415.0,54.94,40.77
2017,7,22,17,15,734.0,70.0,1.2,27.0,362.5,53.25,39.67
2017,7,22,17,30,700.0,66.0,1.1,26.0,310.0,51.5,38.47
2017,7,22,17,45,649.0,60.5,1.05,25.0,258.0,44.18,32.43
2017,7,22,18,0,598.0,55.0,1.0,24.0,206.0,41.22,29.99
2017,7,22,18,15,524.5,47.5,0.9,22.5,158.0,36.44,25.87
2017,7,22,18,30,451.0,40.0,0.8,21.0,110.0,31.52,21.4
2017,7,22,18,45,329.5,29.5,0.75,20.0,70.5,23.64,13.94
2017,7,22,19,0,208.0,19.0,0.7,19.0,31.0,15.46,0.4
2017,7,22,19,15,104.0,9.5,0.65,18.5,15.5,8.64,0.0
2017,7,22,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,15,107.0,10.5,0.6,14.5,17.5,67.34,0.0
2017,7,23,5,30,214.0,21.0,0.6,15.0,35.0,180.67,96.4
2017,7,23,5,45,327.5,31.5,0.6,16.0,74.0,283.0,222.41
2017,7,23,6,0,441.0,42.0,0.6,17.0,113.0,385.87,309.74
2017,7,23,6,15,510.5,49.5,0.55,17.5,160.5,462.48,371.62
2017,7,23,6,30,580.0,57.0,0.5,18.0,208.0,543.57,432.41
2017,7,23,6,45,629.5,62.0,0.5,19.0,259.0,609.15,478.05
2017,7,23,7,0,679.0,67.0,0.5,20.0,310.0,672.1,519.46
2017,7,23,7,15,712.5,71.5,0.5,21.0,361.5,726.79,553.16
2017,7,23,7,30,746.0,76.0,0.5,22.0,413.0,781.19,585.3
2017,7,23,7,45,771.5,79.5,0.55,23.0,463.5,826.34,611.02
2017,7,23,8,0,797.0,83.0,0.6,24.0,514.0,870.1,635.27
2017,7,23,8,15,815.5,85.5,0.65,24.5,562.5,904.19,654.09
2017,7,23,8,30,834.0,88.0,0.7,25.0,611.0,926.22,665.26
2017,7,23,8,45,848.5,90.5,0.75,26.0,655.5,951.67,677.37
2017,7,23,9,0,863.0,93.0,0.8,27.0,700.0,974.4,687.66
2017,7,23,9,15,874.5,95.0,0.85,27.5,740.5,990.65,695.35
2017,7,23,9,30,886.0,97.0,0.9,28.0,781.0,1003.81,701.31
2017,7,23,9,45,884.5,104.0,1.0,28.5,813.0,1006.3,701.91
2017,7,23,10,0,883.0,111.0,1.1,29.0,845.0,1005.29,700.6
2017,7,23,10,15,889.5,112.5,1.15,29.0,874.0,1002.94,699.09
2017,7,23,10,30,896.0,114.0,1.2,29.0,903.0,997.28,695.68
2017,7,23,10,45,901.0,115.0,1.3,29.5,924.5,986.33,688.62
2017,7,23,11,0,906.0,116.0,1.4,30.0,946.0,972.13,679.61
2017,7,23,11,15,909.0,116.5,1.4,30.0,961.0,952.41,667.16
2017,7,23,11,30,912.0,117.0,1.4,30.0,976.0,929.65,652.94
2017,7,23,11,45,913.0,117.5,1.45,30.0,983.0,902.25,636.51
