Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,12,0,914.0,118.0,1.5,30.0,990.0,872.19,618.33
2017,7,23,12,15,914.0,118.0,1.5,30.0,990.0,838.38,597.08
2017,7,23,12,30,914.0,118.0,1.5,30.0,990.0,802.32,574.29
2017,7,23,12,45,904.5,123.0,1.55,30.0,979.5,761.44,548.6
2017,7,23,13,0,895.0,128.0,1.6,30.0,969.0,719.2,519.73
2017,7,23,13,15,891.5,127.0,1.6,29.5,954.0,674.9,489.51
2017,7,23,13,30,888.0,126.0,1.6,29.0,939.0,629.32,457.46
2017,7,23,13,45,882.5,125.5,1.6,29.0,916.0,581.89,422.25
2017,7,23,14,0,877.0,125.0,1.6,29.0,893.0,533.68,385.45
2017,7,23,14,15,870.0,123.5,1.55,28.5,864.0,483.47,346.66
2017,7,23,14,30,863.0,122.0,1.5,28.0,835.0,433.02,306.5
2017,7,23,14,45,853.0,120.0,1.5,28.0,799.5,381.15,263.86
2017,7,23,15,0,843.0,118.0,1.5,28.0,764.0,329.75,220.9
2017,7,23,15,15,830.5,115.5,1.45,27.5,723.5,270.25,172.33
2017,7,23,15,30,818.0,113.0,1.4,27.0,683.0,219.19,131.16
2017,7,23,15,45,802.0,110.0,1.4,27.0,638.0,168.78,93.8
2017,7,23,16,0,786.0,107.0,1.4,27.0,593.0,120.39,65.01
2017,7,23,16,15,765.0,103.0,1.3,26.0,544.5,73.38,55.97
2017,7,23,16,30,744.0,99.0,1.2,25.0,496.0,69.49,53.21
2017,7,23,16,45,716.0,94.5,1.2,24.5,445.5,61.69,46.94
2017,7,23,17,0,688.0,90.0,1.2,24.0,395.0,60.55,46.26
2017,7,23,17,15,650.5,84.5,1.15,23.0,343.5,58.51,44.88
2017,7,23,17,30,613.0,79.0,1.1,22.0,292.0,56.35,43.34
2017,7,23,17,45,561.0,72.0,1.05,21.5,242.0,52.81,40.42
2017,7,23,18,0,509.0,65.0,1.0,21.0,192.0,49.12,37.24
2017,7,23,18,15,432.0,55.5,0.9,20.0,146.0,43.03,31.86
2017,7,23,18,30,355.0,46.0,0.8,19.0,100.0,36.7,26.04
2017,7,23,18,45,242.5,32.5,0.7,18.5,63.5,25.33,15.37
2017,7,23,19,0,130.0,19.0,0.6,18.0,27.0,14.95,0.0
2017,7,23,19,15,65.0,9.5,0.55,17.5,13.5,8.64,0.0
2017,7,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,15,83.5,11.0,0.7,12.5,16.0,55.02,0.0
2017,7,24,5,30,167.0,22.0,0.7,13.0,32.0,151.11,73.79
2017,7,24,5,45,279.0,34.0,0.75,13.5,70.5,255.08,202.19
2017,7,24,6,0,391.0,46.0,0.8,14.0,109.0,356.63,290.71
2017,7,24,6,15,465.0,55.0,0.8,14.5,156.0,436.65,357.25
2017,7,24,6,30,539.0,64.0,0.8,15.0,203.0,521.46,423.51
2017,7,24,6,45,590.5,70.5,0.85,15.5,254.0,589.37,473.77
2017,7,24,7,0,642.0,77.0,0.9,16.0,305.0,659.18,523.27
2017,7,24,7,15,677.5,82.0,0.9,16.5,356.5,714.69,559.93
2017,7,24,7,30,713.0,87.0,0.9,17.0,408.0,770.17,595.36
2017,7,24,7,45,740.5,91.0,0.95,18.0,459.0,811.94,619.85
2017,7,24,8,0,768.0,95.0,1.0,19.0,510.0,857.5,646.4
2017,7,24,8,15,788.0,98.5,1.0,19.5,558.5,893.7,666.52
2017,7,24,8,30,808.0,102.0,1.0,20.0,607.0,927.72,685.0
2017,7,24,8,45,824.0,104.5,1.05,21.0,652.0,954.2,697.96
2017,7,24,9,0,840.0,107.0,1.1,22.0,697.0,977.96,709.18
2017,7,24,9,15,851.5,109.5,1.15,22.5,737.5,983.8,710.45
2017,7,24,9,30,863.0,112.0,1.2,23.0,778.0,997.15,716.81
2017,7,24,9,45,874.5,112.5,1.25,23.5,813.5,1005.13,719.8
2017,7,24,10,0,886.0,113.0,1.3,24.0,849.0,1009.9,720.96
2017,7,24,10,15,892.5,114.0,1.3,24.5,877.5,1006.94,716.65
2017,7,24,10,30,899.0,115.0,1.3,25.0,906.0,1000.68,710.53
2017,7,24,10,45,903.5,116.0,1.35,25.5,927.5,989.17,702.15
2017,7,24,11,0,908.0,117.0,1.4,26.0,949.0,974.41,691.89
2017,7,24,11,15,910.5,118.0,1.45,26.0,963.5,954.61,679.92
2017,7,24,11,30,913.0,119.0,1.5,26.0,978.0,931.77,666.08
2017,7,24,11,45,914.0,119.5,1.55,26.0,985.0,904.27,649.23
2017,7,24,12,0,915.0,120.0,1.6,26.0,992.0,874.09,630.6
2017,7,24,12,15,914.5,119.5,1.6,26.0,991.0,839.34,608.34
2017,7,24,12,30,914.0,119.0,1.6,26.0,990.0,802.38,584.53
2017,7,24,12,45,917.5,115.5,1.65,26.0,983.5,763.75,559.88
2017,7,24,13,0,921.0,112.0,1.7,26.0,977.0,722.96,531.77
2017,7,24,13,15,918.0,111.0,1.65,25.5,961.0,678.01,500.1
2017,7,24,13,30,915.0,110.0,1.6,25.0,945.0,631.66,466.57
2017,7,24,13,45,911.5,108.0,1.6,25.0,923.0,583.02,429.87
2017,7,24,14,0,908.0,106.0,1.6,25.0,901.0,533.38,391.35
2017,7,24,14,15,901.0,105.0,1.55,24.5,871.5,482.14,350.99
2017,7,24,14,30,894.0,104.0,1.5,24.0,842.0,430.62,309.15
2017,7,24,14,45,887.5,101.0,1.5,24.0,807.0,377.71,264.73
2017,7,24,15,0,881.0,98.0,1.5,24.0,772.0,324.9,219.63
2017,7,24,15,15,869.5,95.5,1.5,23.5,731.0,271.6,174.67
2017,7,24,15,30,858.0,93.0,1.5,23.0,690.0,219.32,131.75
2017,7,24,15,45,845.5,90.0,1.5,23.0,645.5,167.77,92.93
2017,7,24,16,0,833.0,87.0,1.5,23.0,601.0,117.7,63.03
2017,7,24,16,15,813.5,84.0,1.45,22.5,552.0,59.28,44.92
2017,7,24,16,30,794.0,81.0,1.4,22.0,503.0,57.09,43.37
2017,7,24,16,45,770.0,77.0,1.35,21.5,452.5,55.66,42.41
2017,7,24,17,0,746.0,73.0,1.3,21.0,402.0,54.13,41.35
2017,7,24,17,15,711.5,68.5,1.25,20.5,350.0,52.03,39.77
2017,7,24,17,30,677.0,64.0,1.2,20.0,298.0,49.84,38.06
2017,7,24,17,45,628.5,58.5,1.2,19.5,247.5,42.66,31.9
2017,7,24,18,0,580.0,53.0,1.2,19.0,197.0,39.67,29.3
2017,7,24,18,15,507.0,45.5,1.1,18.0,150.0,34.85,24.98
2017,7,24,18,30,434.0,38.0,1.0,17.0,103.0,29.87,20.33
2017,7,24,18,45,316.0,28.0,0.95,16.5,65.5,22.41,13.0
2017,7,24,19,0,198.0,18.0,0.9,16.0,28.0,14.66,0.0
2017,7,24,19,15,99.0,9.0,0.85,15.5,14.0,8.19,0.0
2017,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,15,97.0,10.0,0.6,12.5,16.0,61.28,0.0
2017,7,25,5,30,194.0,20.0,0.6,13.0,32.0,165.41,72.1
2017,7,25,5,45,308.5,31.0,0.65,14.0,70.5,269.98,212.65
2017,7,25,6,0,423.0,42.0,0.7,15.0,109.0,373.01,301.97
2017,7,25,6,15,494.5,50.0,0.7,15.5,156.0,450.91,366.43
2017,7,25,6,30,566.0,58.0,0.7,16.0,203.0,533.48,429.99
2017,7,25,6,45,614.5,64.0,0.75,16.5,253.5,599.13,478.12
2017,7,25,7,0,663.0,70.0,0.8,17.0,304.0,666.53,525.43
2017,7,25,7,15,697.5,74.5,0.8,17.5,355.0,716.63,557.92
2017,7,25,7,30,732.0,79.0,0.8,18.0,406.0,771.52,592.69
2017,7,25,7,45,757.0,82.5,0.8,18.5,456.5,815.89,619.12
2017,7,25,8,0,782.0,86.0,0.8,19.0,507.0,858.85,644.04
2017,7,25,8,15,801.0,89.0,0.8,19.5,555.0,893.77,663.14
2017,7,25,8,30,820.0,92.0,0.8,20.0,603.0,926.49,680.6
2017,7,25,8,45,835.0,94.5,0.8,21.0,647.5,942.17,685.68
2017,7,25,9,0,850.0,97.0,0.8,22.0,692.0,965.19,695.63
2017,7,25,9,15,861.0,99.0,0.85,22.5,732.0,980.77,703.12
2017,7,25,9,30,872.0,101.0,0.9,23.0,772.0,993.3,708.89
2017,7,25,9,45,873.0,107.0,0.95,23.5,805.0,997.09,709.37
2017,7,25,10,0,874.0,113.0,1.0,24.0,838.0,997.45,707.99
2017,7,25,10,15,880.5,114.5,1.05,24.5,866.5,995.11,705.11
2017,7,25,10,30,887.0,116.0,1.1,25.0,895.0,989.47,700.34
2017,7,25,10,45,892.0,116.5,1.2,25.5,916.5,978.08,693.0
2017,7,25,11,0,897.0,117.0,1.3,26.0,938.0,963.48,683.72
2017,7,25,11,15,900.5,118.0,1.35,26.0,953.0,944.82,672.5
2017,7,25,11,30,904.0,119.0,1.4,26.0,968.0,923.09,659.38
2017,7,25,11,45,905.5,119.0,1.45,26.5,975.5,895.79,641.43
2017,7,25,12,0,907.0,119.0,1.5,27.0,983.0,865.82,621.78
2017,7,25,12,15,907.0,119.0,1.55,27.0,982.5,832.15,600.87
2017,7,25,12,30,907.0,119.0,1.6,27.0,982.0,796.23,578.3
2017,7,25,12,45,910.0,116.0,1.65,27.0,975.5,757.88,553.87
2017,7,25,13,0,913.0,113.0,1.7,27.0,969.0,717.4,525.93
2017,7,25,13,15,910.0,112.5,1.7,26.5,954.0,673.14,495.14
2017,7,25,13,30,907.0,112.0,1.7,26.0,939.0,627.47,462.43
2017,7,25,13,45,903.0,110.5,1.7,26.0,917.0,579.24,426.03
2017,7,25,14,0,899.0,109.0,1.7,26.0,895.0,530.06,387.87
2017,7,25,14,15,892.5,108.0,1.65,25.5,866.0,479.41,347.99
2017,7,25,14,30,886.0,107.0,1.6,25.0,837.0,428.42,306.63
2017,7,25,14,45,877.5,105.0,1.6,25.0,801.5,375.9,262.64
2017,7,25,15,0,869.0,103.0,1.6,25.0,766.0,323.68,218.19
2017,7,25,15,15,857.5,101.0,1.55,24.5,725.5,271.27,174.06
2017,7,25,15,30,846.0,99.0,1.5,24.0,685.0,219.86,132.07
2017,7,25,15,45,831.0,96.5,1.5,23.5,640.0,168.87,94.34
2017,7,25,16,0,816.0,94.0,1.5,23.0,595.0,110.09,58.01
2017,7,25,16,15,796.0,90.5,1.45,22.5,547.0,61.98,47.22
2017,7,25,16,30,776.0,87.0,1.4,22.0,499.0,61.23,46.91
2017,7,25,16,45,750.5,83.0,1.35,21.5,448.0,59.98,46.11
2017,7,25,17,0,725.0,79.0,1.3,21.0,397.0,58.63,45.22
2017,7,25,17,15,689.0,74.5,1.25,20.0,345.5,51.66,39.53
2017,7,25,17,30,653.0,70.0,1.2,19.0,294.0,49.91,38.28
2017,7,25,17,45,603.0,64.0,1.15,18.5,243.5,46.85,35.72
2017,7,25,18,0,553.0,58.0,1.1,18.0,193.0,43.67,32.94
2017,7,25,18,15,477.0,49.5,1.05,17.5,146.5,38.19,27.95
2017,7,25,18,30,401.0,41.0,1.0,17.0,100.0,32.51,22.59
2017,7,25,18,45,282.0,29.5,0.95,16.5,63.0,23.79,14.04
2017,7,25,19,0,163.0,18.0,0.9,16.0,26.0,14.7,0.0
2017,7,25,19,15,81.5,9.0,0.85,15.5,13.0,8.19,0.0
2017,7,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,111.0,9.5,0.65,12.5,16.0,68.24,0.0
2017,7,26,5,30,222.0,19.0,0.6,13.0,32.0,179.36,66.7
2017,7,26,5,45,342.5,29.0,0.6,13.5,71.5,288.54,226.55
2017,7,26,6,0,463.0,39.0,0.6,14.0,111.0,395.59,320.04
2017,7,26,6,15,236.5,63.0,0.55,14.5,100.0,278.72,228.31
2017,7,26,6,30,10.0,87.0,0.5,15.0,89.0,94.47,74.31
2017,7,26,6,45,16.5,106.5,0.5,16.0,111.5,118.87,95.19
2017,7,26,7,0,23.0,126.0,0.5,17.0,134.0,143.4,114.99
2017,7,26,7,15,193.0,142.0,0.5,17.5,227.0,348.7,282.55
2017,7,26,7,30,363.0,158.0,0.5,18.0,320.0,520.98,412.49
2017,7,26,7,45,589.5,117.5,0.5,18.5,417.5,711.82,546.78
2017,7,26,8,0,816.0,77.0,0.5,19.0,515.0,878.41,653.08
2017,7,26,8,15,834.0,79.5,0.5,19.5,563.0,902.95,663.01
2017,7,26,8,30,852.0,82.0,0.5,20.0,611.0,934.66,679.62
2017,7,26,8,45,865.5,84.0,0.5,21.0,656.0,958.89,689.88
2017,7,26,9,0,879.0,86.0,0.5,22.0,701.0,980.33,698.41
2017,7,26,9,15,889.0,88.0,0.55,22.5,741.0,995.32,705.47
2017,7,26,9,30,899.0,90.0,0.6,23.0,781.0,1007.15,710.79
2017,7,26,9,45,895.0,98.0,0.65,24.0,812.5,1008.47,708.49
2017,7,26,10,0,891.0,106.0,0.7,25.0,844.0,1006.2,704.31
2017,7,26,10,15,897.5,107.0,0.75,25.5,872.5,1003.32,701.32
2017,7,26,10,30,904.0,108.0,0.8,26.0,901.0,997.12,696.42
2017,7,26,10,45,906.5,110.0,0.85,26.5,922.0,984.75,687.93
2017,7,26,11,0,909.0,112.0,0.9,27.0,943.0,969.14,677.62
2017,7,26,11,15,912.0,112.5,0.95,27.0,957.5,949.36,666.16
2017,7,26,11,30,915.0,113.0,1.0,27.0,972.0,926.53,652.83
2017,7,26,11,45,914.5,114.5,1.05,27.5,978.5,898.66,635.07
2017,7,26,12,0,914.0,116.0,1.1,28.0,985.0,868.15,615.62
2017,7,26,12,15,914.0,116.0,1.1,28.0,984.5,834.26,594.46
2017,7,26,12,30,914.0,116.0,1.1,28.0,984.0,798.09,571.72
2017,7,26,12,45,918.5,111.5,1.15,28.5,978.0,759.26,546.59
2017,7,26,13,0,923.0,107.0,1.2,29.0,972.0,718.2,518.09
2017,7,26,13,15,920.0,106.5,1.2,29.0,956.5,673.52,486.74
2017,7,26,13,30,917.0,106.0,1.2,29.0,941.0,627.41,453.59
2017,7,26,13,45,913.5,104.5,1.25,29.0,919.0,578.98,418.22
2017,7,26,14,0,910.0,103.0,1.3,29.0,897.0,529.54,380.93
2017,7,26,14,15,904.0,102.0,1.3,28.5,868.0,478.56,341.72
2017,7,26,14,30,898.0,101.0,1.3,28.0,839.0,427.18,300.87
2017,7,26,14,45,890.0,99.0,1.3,28.0,804.0,374.2,257.16
2017,7,26,15,0,882.0,97.0,1.3,28.0,769.0,321.47,212.91
2017,7,26,15,15,871.0,95.0,1.25,27.5,728.5,268.49,168.93
2017,7,26,15,30,860.0,93.0,1.2,27.0,688.0,216.45,127.06
2017,7,26,15,45,846.0,90.0,1.2,27.0,643.0,164.52,89.09
2017,7,26,16,0,832.0,87.0,1.2,27.0,598.0,114.24,60.39
2017,7,26,16,15,813.0,84.0,1.15,26.5,549.5,57.81,42.92
2017,7,26,16,30,794.0,81.0,1.1,26.0,501.0,57.22,42.75
2017,7,26,16,45,769.5,77.5,1.1,25.5,450.0,56.15,42.11
2017,7,26,17,0,745.0,74.0,1.1,25.0,399.0,55.01,41.4
2017,7,26,17,15,710.0,69.5,1.05,24.0,347.0,52.95,39.96
2017,7,26,17,30,675.0,65.0,1.0,23.0,295.0,50.79,38.39
2017,7,26,17,45,626.0,59.0,1.0,22.5,244.5,43.16,31.92
2017,7,26,18,0,577.0,53.0,1.0,22.0,194.0,39.8,29.01
2017,7,26,18,15,500.5,45.5,0.95,21.0,147.0,34.97,24.72
2017,7,26,18,30,424.0,38.0,0.9,20.0,100.0,30.0,20.1
2017,7,26,18,45,302.5,27.5,0.85,19.0,62.5,22.09,12.35
2017,7,26,19,0,181.0,17.0,0.8,18.0,25.0,13.86,0.0
2017,7,26,19,15,90.5,8.5,0.75,17.5,12.5,7.73,0.0
2017,7,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,15,107.5,9.5,0.45,12.5,15.0,66.25,0.0
2017,7,27,5,30,215.0,19.0,0.4,13.0,30.0,174.07,50.6
2017,7,27,5,45,333.5,29.0,0.4,13.5,69.0,282.72,220.49
2017,7,27,6,0,452.0,39.0,0.4,14.0,108.0,387.84,312.6
2017,7,27,6,15,524.5,46.0,0.4,14.5,155.5,465.96,376.66
2017,7,27,6,30,597.0,53.0,0.4,15.0,203.0,548.89,439.94
2017,7,27,6,45,646.5,58.0,0.4,16.0,254.5,610.37,483.07
2017,7,27,7,0,696.0,63.0,0.4,17.0,306.0,678.76,528.84
2017,7,27,7,15,729.5,67.0,0.4,18.0,358.0,733.28,562.57
2017,7,27,7,30,763.0,71.0,0.4,19.0,410.0,787.5,594.76
2017,7,27,7,45,788.5,74.0,0.45,20.0,461.0,832.44,620.5
2017,7,27,8,0,814.0,77.0,0.5,21.0,512.0,875.96,644.75
2017,7,27,8,15,832.0,80.0,0.5,21.5,561.0,901.09,656.93
2017,7,27,8,30,850.0,83.0,0.5,22.0,610.0,933.38,673.76
2017,7,27,8,45,865.0,85.0,0.55,23.0,655.5,959.03,685.89
2017,7,27,9,0,880.0,87.0,0.6,24.0,701.0,981.92,696.33
2017,7,27,9,15,891.0,88.5,0.65,24.5,741.5,997.3,703.53
2017,7,27,9,30,902.0,90.0,0.7,25.0,782.0,1009.53,709.03
2017,7,27,9,45,911.5,91.0,0.75,26.0,817.5,1016.44,710.04
2017,7,27,10,0,921.0,92.0,0.8,27.0,853.0,1019.99,709.21
2017,7,27,10,15,927.0,93.0,0.8,27.5,882.0,1016.66,704.76
2017,7,27,10,30,933.0,94.0,0.8,28.0,911.0,1009.92,698.51
2017,7,27,10,45,938.0,95.0,0.85,29.0,933.5,998.78,689.47
2017,7,27,11,0,943.0,96.0,0.9,30.0,956.0,984.26,678.57
2017,7,27,11,15,946.5,96.5,0.9,30.0,971.5,964.52,666.41
2017,7,27,11,30,950.0,97.0,0.9,30.0,987.0,941.6,652.43
2017,7,27,11,45,951.5,97.0,0.95,30.5,994.5,913.4,634.86
2017,7,27,12,0,953.0,97.0,1.0,31.0,1002.0,882.38,615.53
2017,7,27,12,15,953.5,97.0,1.0,31.0,1002.0,847.89,594.43
2017,7,27,12,30,954.0,97.0,1.0,31.0,1002.0,810.96,571.68
2017,7,27,12,45,947.5,100.0,1.05,31.5,993.0,769.27,545.25
2017,7,27,13,0,941.0,103.0,1.1,32.0,984.0,725.92,515.9
2017,7,27,13,15,938.5,102.5,1.1,32.0,968.5,680.76,484.76
2017,7,27,13,30,936.0,102.0,1.1,32.0,953.0,634.08,451.73
2017,7,27,13,45,931.0,101.0,1.15,32.0,930.0,584.32,416.0
2017,7,27,14,0,926.0,100.0,1.2,32.0,907.0,533.65,378.4
2017,7,27,14,15,920.0,98.5,1.2,31.5,877.5,481.44,338.87
2017,7,27,14,30,914.0,97.0,1.2,31.0,848.0,428.83,297.66
2017,7,27,14,45,905.0,96.0,1.25,31.0,812.0,375.4,254.27
2017,7,27,15,0,896.0,95.0,1.3,31.0,776.0,322.28,210.33
2017,7,27,15,15,884.5,93.0,1.3,30.5,734.5,268.41,166.23
2017,7,27,15,30,873.0,91.0,1.3,30.0,693.0,215.53,124.3
2017,7,27,15,45,857.5,88.5,1.3,30.0,647.5,163.04,86.61
2017,7,27,16,0,842.0,86.0,1.3,30.0,602.0,112.36,58.53
2017,7,27,16,15,822.5,83.0,1.3,29.5,552.5,57.3,41.95
2017,7,27,16,30,803.0,80.0,1.3,29.0,503.0,56.67,41.74
2017,7,27,16,45,777.0,76.5,1.3,28.5,451.5,55.56,41.07
2017,7,27,17,0,751.0,73.0,1.3,28.0,400.0,54.37,40.32
2017,7,27,17,15,715.5,69.0,1.25,27.0,347.5,52.66,39.2
2017,7,27,17,30,680.0,65.0,1.2,26.0,295.0,50.9,37.98
2017,7,27,17,45,629.5,59.0,1.15,25.0,244.0,43.25,31.63
2017,7,27,18,0,579.0,53.0,1.1,24.0,193.0,39.88,28.8
2017,7,27,18,15,501.0,45.5,1.0,23.0,145.5,35.05,24.54
2017,7,27,18,30,423.0,38.0,0.9,22.0,98.0,30.09,19.95
2017,7,27,18,45,297.0,27.0,0.8,21.0,61.0,21.71,11.78
2017,7,27,19,0,171.0,16.0,0.7,20.0,24.0,13.0,0.0
2017,7,27,19,15,85.5,8.0,0.65,19.5,12.0,7.28,0.0
2017,7,27,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,28,5,15,105.5,9.0,0.7,13.5,14.5,64.61,0.0
2017,7,28,5,30,211.0,18.0,0.7,14.0,29.0,169.39,32.47
2017,7,28,5,45,333.5,28.0,0.7,14.5,68.0,281.21,218.26
2017,7,28,6,0,456.0,38.0,0.7,15.0,107.0,388.81,313.49
2017,7,28,6,15,530.0,45.5,0.7,15.5,155.0,468.75,379.47
2017,7,28,6,30,604.0,53.0,0.7,16.0,203.0,553.67,444.73
2017,7,28,6,45,652.5,58.0,0.7,17.0,254.5,614.51,487.75
2017,7,28,7,0,701.0,63.0,0.7,18.0,306.0,682.29,533.44
2017,7,28,7,15,735.0,67.0,0.7,18.5,358.5,737.39,568.97
2017,7,28,7,30,769.0,71.0,0.7,19.0,411.0,792.2,603.05
2017,7,28,7,45,794.0,74.0,0.75,19.5,462.0,836.84,630.02
2017,7,28,8,0,819.0,77.0,0.8,20.0,513.0,880.02,655.56
2017,7,28,8,15,837.0,79.5,0.8,20.5,562.0,904.62,667.64
2017,7,28,8,30,855.0,82.0,0.8,21.0,611.0,936.37,684.44
2017,7,28,8,45,869.0,84.5,0.8,22.0,656.5,961.73,695.53
2017,7,28,9,0,883.0,87.0,0.8,23.0,702.0,984.27,704.81
2017,7,28,9,15,893.5,89.0,0.85,23.5,742.5,999.74,712.1
2017,7,28,9,30,904.0,91.0,0.9,24.0,783.0,1012.03,717.62
2017,7,28,9,45,902.5,98.0,0.95,24.5,815.5,1014.67,717.36
2017,7,28,10,0,901.0,105.0,1.0,25.0,848.0,1013.74,715.17
2017,7,28,10,15,907.5,106.0,1.0,25.0,877.0,1010.76,712.33
2017,7,28,10,30,914.0,107.0,1.0,25.0,906.0,1004.4,707.6
2017,7,28,10,45,918.5,108.5,1.05,25.5,928.5,993.25,699.67
2017,7,28,11,0,923.0,110.0,1.1,26.0,951.0,978.76,689.84
2017,7,28,11,15,926.5,110.5,1.15,26.0,966.0,959.11,678.23
2017,7,28,11,30,930.0,111.0,1.2,26.0,981.0,936.32,664.72
2017,7,28,11,45,931.5,111.5,1.25,26.5,988.5,908.79,646.92
2017,7,28,12,0,933.0,112.0,1.3,27.0,996.0,878.49,627.35
2017,7,28,12,15,933.0,112.0,1.3,26.5,996.0,843.93,606.75
2017,7,28,12,30,933.0,112.0,1.3,26.0,996.0,807.03,584.44
2017,7,28,12,45,930.5,112.5,1.35,26.0,988.0,766.56,558.96
2017,7,28,13,0,928.0,113.0,1.4,26.0,980.0,724.25,529.95
2017,7,28,13,15,925.0,112.5,1.4,26.0,964.5,679.14,497.76
2017,7,28,13,30,922.0,112.0,1.4,26.0,949.0,632.58,463.72
2017,7,28,13,45,918.5,110.5,1.45,26.0,926.5,583.71,427.38
2017,7,28,14,0,915.0,109.0,1.5,26.0,904.0,533.81,389.09
2017,7,28,14,15,908.5,107.5,1.5,25.5,874.5,481.77,348.47
2017,7,28,14,30,902.0,106.0,1.5,25.0,845.0,429.4,306.23
2017,7,28,14,45,895.0,103.5,1.5,24.5,810.0,375.99,261.99
2017,7,28,15,0,888.0,101.0,1.5,24.0,775.0,322.72,216.99
2017,7,28,15,15,876.5,99.0,1.45,23.5,734.0,269.14,171.82
2017,7,28,15,30,865.0,97.0,1.4,23.0,693.0,216.56,129.02
2017,7,28,15,45,852.0,93.5,1.4,23.0,647.5,163.98,90.35
2017,7,28,16,0,839.0,90.0,1.4,23.0,602.0,103.31,53.85
2017,7,28,16,15,819.5,87.0,1.35,22.5,553.0,60.06,45.62
2017,7,28,16,30,800.0,84.0,1.3,22.0,504.0,59.55,45.5
2017,7,28,16,45,776.0,80.0,1.3,21.5,452.5,58.2,44.61
2017,7,28,17,0,752.0,76.0,1.3,21.0,401.0,56.76,43.63
2017,7,28,17,15,716.0,71.5,1.25,20.0,348.5,54.74,42.23
2017,7,28,17,30,680.0,67.0,1.2,19.0,296.0,48.05,36.67
2017,7,28,17,45,630.5,60.5,1.15,18.5,244.5,44.49,33.66
2017,7,28,18,0,581.0,54.0,1.1,18.0,193.0,40.78,30.38
2017,7,28,18,15,500.5,46.5,1.05,17.0,145.0,35.98,26.03
2017,7,28,18,30,420.0,39.0,1.0,16.0,97.0,31.06,21.34
2017,7,28,18,45,289.5,27.5,1.0,15.5,60.0,22.24,12.4
2017,7,28,19,0,159.0,16.0,1.0,15.0,23.0,13.07,0.0
2017,7,28,19,15,79.5,8.0,0.95,14.5,11.5,7.28,0.0
2017,7,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,106.5,9.0,0.8,11.5,14.0,65.04,0.0
2017,7,29,5,30,213.0,18.0,0.8,12.0,28.0,169.35,12.81
2017,7,29,5,45,344.0,27.5,0.8,12.5,68.0,286.93,223.29
2017,7,29,6,0,475.0,37.0,0.8,13.0,108.0,399.76,324.53
2017,7,29,6,15,550.0,44.0,0.75,13.5,156.5,480.37,391.27
2017,7,29,6,30,625.0,51.0,0.7,14.0,205.0,560.89,453.25
2017,7,29,6,45,675.5,55.5,0.65,15.0,257.5,628.83,501.23
2017,7,29,7,0,726.0,60.0,0.6,16.0,310.0,698.29,547.38
2017,7,29,7,15,759.5,63.5,0.6,16.5,363.0,753.04,582.51
2017,7,29,7,30,793.0,67.0,0.6,17.0,416.0,807.43,616.17
2017,7,29,7,45,818.0,70.0,0.6,18.0,468.0,852.69,641.38
2017,7,29,8,0,843.0,73.0,0.6,19.0,520.0,887.19,658.84
2017,7,29,8,15,861.0,75.5,0.6,19.5,569.5,921.72,677.29
2017,7,29,8,30,879.0,78.0,0.6,20.0,619.0,953.94,693.96
2017,7,29,8,45,893.0,79.5,0.65,21.0,665.0,978.46,705.38
2017,7,29,9,0,907.0,81.0,0.7,22.0,711.0,1000.12,715.06
2017,7,29,9,15,917.5,83.0,0.7,22.5,752.5,1015.86,721.38
2017,7,29,9,30,928.0,85.0,0.7,23.0,794.0,1028.32,725.86
2017,7,29,9,45,931.0,89.0,0.75,24.0,828.0,1032.2,725.01
2017,7,29,10,0,934.0,93.0,0.8,25.0,862.0,1032.54,722.26
2017,7,29,10,15,940.0,94.0,0.85,25.5,891.5,1029.03,718.78
2017,7,29,10,30,946.0,95.0,0.9,26.0,921.0,1022.05,713.37
2017,7,29,10,45,950.5,96.0,0.95,26.5,943.5,1010.14,705.13
2017,7,29,11,0,955.0,97.0,1.0,27.0,966.0,994.82,694.96
2017,7,29,11,15,958.0,97.5,1.05,27.0,981.0,974.26,683.03
2017,7,29,11,30,961.0,98.0,1.1,27.0,996.0,950.49,669.16
2017,7,29,11,45,962.0,98.5,1.15,27.5,1003.5,921.91,650.96
2017,7,29,12,0,963.0,99.0,1.2,28.0,1011.0,890.47,630.96
2017,7,29,12,15,963.0,99.0,1.2,28.0,1010.5,855.1,608.92
2017,7,29,12,30,963.0,99.0,1.2,28.0,1010.0,817.28,585.2
2017,7,29,12,45,955.0,103.0,1.25,28.0,1000.5,774.86,558.87
2017,7,29,13,0,947.0,107.0,1.3,28.0,991.0,730.84,529.29
2017,7,29,13,15,944.5,106.0,1.3,27.5,975.0,684.82,497.85
2017,7,29,13,30,942.0,105.0,1.3,27.0,959.0,637.27,464.34
2017,7,29,13,45,936.5,104.5,1.3,27.0,936.0,587.18,427.06
2017,7,29,14,0,931.0,104.0,1.3,27.0,913.0,536.19,387.99
2017,7,29,14,15,924.5,103.0,1.3,26.5,883.0,483.71,347.32
2017,7,29,14,30,918.0,102.0,1.3,26.0,853.0,430.86,304.97
2017,7,29,14,45,908.5,100.5,1.3,26.0,816.5,376.5,259.79
2017,7,29,15,0,899.0,99.0,1.3,26.0,780.0,322.52,214.22
2017,7,29,15,15,887.5,97.0,1.25,25.5,738.5,268.31,169.01
2017,7,29,15,30,876.0,95.0,1.2,25.0,697.0,215.11,126.22
2017,7,29,15,45,861.0,92.5,1.2,25.0,650.5,162.36,88.15
2017,7,29,16,0,846.0,90.0,1.2,25.0,604.0,111.37,60.35
2017,7,29,16,15,826.0,86.5,1.15,24.5,554.0,59.86,45.05
2017,7,29,16,30,806.0,83.0,1.1,24.0,504.0,58.97,44.63
2017,7,29,16,45,779.5,79.5,1.05,23.5,452.0,57.94,44.02
2017,7,29,17,0,753.0,76.0,1.0,23.0,400.0,56.85,43.35
2017,7,29,17,15,716.0,71.5,0.95,22.0,347.0,54.83,41.95
2017,7,29,17,30,679.0,67.0,0.9,21.0,294.0,48.13,36.43
2017,7,29,17,45,626.0,61.0,0.9,20.5,242.0,44.94,33.76
2017,7,29,18,0,573.0,55.0,0.9,20.0,190.0,41.65,30.87
2017,7,29,18,15,491.0,46.5,0.8,19.0,142.5,36.04,25.84
2017,7,29,18,30,409.0,38.0,0.7,18.0,95.0,30.24,20.41
2017,7,29,18,45,275.5,26.5,0.65,17.0,58.0,21.4,11.44
2017,7,29,19,0,142.0,15.0,0.6,16.0,21.0,12.2,0.0
2017,7,29,19,15,71.0,7.5,0.6,15.5,10.5,6.82,0.0
2017,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,15,89.5,8.5,0.75,11.5,12.5,55.42,0.0
2017,7,30,5,30,179.0,17.0,0.7,12.0,25.0,147.4,0.0
2017,7,30,5,45,306.5,28.0,0.65,13.0,63.5,264.05,203.63
2017,7,30,6,0,434.0,39.0,0.6,14.0,102.0,374.71,302.5
2017,7,30,6,15,511.0,46.5,0.55,14.5,149.5,455.82,369.7
2017,7,30,6,30,588.0,54.0,0.5,15.0,197.0,542.13,435.82
2017,7,30,6,45,639.5,59.0,0.45,16.0,249.0,609.33,483.01
2017,7,30,7,0,691.0,64.0,0.4,17.0,301.0,674.14,525.7
2017,7,30,7,15,725.5,68.5,0.4,17.5,353.5,730.03,561.63
2017,7,30,7,30,760.0,73.0,0.4,18.0,406.0,785.65,596.05
2017,7,30,7,45,786.5,76.0,0.4,19.0,457.5,831.43,621.53
2017,7,30,8,0,813.0,79.0,0.4,20.0,509.0,875.81,645.39
2017,7,30,8,15,832.0,81.5,0.45,20.5,558.0,901.14,658.69
2017,7,30,8,30,851.0,84.0,0.5,21.0,607.0,933.72,676.79
2017,7,30,8,45,866.0,86.0,0.55,22.0,653.0,959.32,688.94
2017,7,30,9,0,881.0,88.0,0.6,23.0,699.0,982.17,699.39
2017,7,30,9,15,892.0,90.0,0.65,23.5,739.5,998.07,706.94
2017,7,30,9,30,903.0,92.0,0.7,24.0,780.0,1010.8,712.74
2017,7,30,9,45,901.5,99.0,0.75,25.0,812.5,1013.39,711.14
2017,7,30,10,0,900.0,106.0,0.8,26.0,845.0,1012.41,707.63
2017,7,30,10,15,906.5,107.0,0.85,26.5,874.5,1009.36,704.45
2017,7,30,10,30,913.0,108.0,0.9,27.0,904.0,1002.93,699.35
2017,7,30,10,45,918.5,108.5,0.95,27.5,926.5,991.64,691.47
2017,7,30,11,0,924.0,109.0,1.0,28.0,949.0,977.02,681.7
2017,7,30,11,15,927.0,109.5,1.0,28.0,963.5,956.83,669.07
2017,7,30,11,30,930.0,110.0,1.0,28.0,978.0,933.53,654.65
2017,7,30,11,45,933.0,109.5,1.05,28.5,986.0,906.29,637.38
2017,7,30,12,0,936.0,109.0,1.1,29.0,994.0,876.22,618.32
2017,7,30,12,15,936.0,109.0,1.1,29.0,994.0,841.51,596.76
2017,7,30,12,30,936.0,109.0,1.1,29.0,994.0,804.44,573.6
2017,7,30,12,45,929.5,112.0,1.15,29.5,984.5,763.05,546.91
2017,7,30,13,0,923.0,115.0,1.2,30.0,975.0,720.03,516.87
2017,7,30,13,15,920.5,114.5,1.2,30.0,960.0,675.29,485.58
2017,7,30,13,30,918.0,114.0,1.2,30.0,945.0,629.06,452.43
2017,7,30,13,45,915.0,112.0,1.2,30.0,922.5,580.08,416.43
2017,7,30,14,0,912.0,110.0,1.2,30.0,900.0,530.06,378.58
2017,7,30,14,15,905.5,108.5,1.2,29.5,870.5,478.02,338.81
2017,7,30,14,30,899.0,107.0,1.2,29.0,841.0,425.66,297.42
2017,7,30,14,45,891.5,104.5,1.2,29.0,805.5,372.11,253.45
2017,7,30,15,0,884.0,102.0,1.2,29.0,770.0,318.75,208.96
2017,7,30,15,15,872.5,100.0,1.15,28.5,728.5,265.26,164.97
2017,7,30,15,30,861.0,98.0,1.1,28.0,687.0,212.78,123.43
2017,7,30,15,45,846.0,95.0,1.1,28.0,641.5,160.42,86.38
2017,7,30,16,0,831.0,92.0,1.1,28.0,596.0,100.23,52.03
2017,7,30,16,15,811.0,89.0,1.1,27.5,546.5,61.52,45.86
2017,7,30,16,30,791.0,86.0,1.1,27.0,497.0,61.07,45.8
2017,7,30,16,45,764.5,81.5,1.1,26.5,445.0,59.39,44.67
2017,7,30,17,0,738.0,77.0,1.1,26.0,393.0,57.59,43.42
2017,7,30,17,15,700.5,72.5,1.1,25.0,340.5,55.62,42.08
2017,7,30,17,30,663.0,68.0,1.1,24.0,288.0,48.87,36.58
2017,7,30,17,45,609.5,61.5,1.1,23.0,236.5,45.34,33.72
2017,7,30,18,0,556.0,55.0,1.1,22.0,185.0,41.67,30.59
2017,7,30,18,15,473.5,46.5,1.05,21.0,138.0,36.08,25.6
2017,7,30,18,30,391.0,38.0,1.0,20.0,91.0,30.3,20.21
2017,7,30,18,45,259.5,26.0,0.95,19.0,55.0,21.01,10.77
2017,7,30,19,0,128.0,14.0,0.9,18.0,19.0,12.73,0.0
2017,7,30,19,15,64.0,7.0,0.85,17.5,9.5,6.37,0.0
2017,7,30,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,15,79.5,8.0,0.7,12.5,12.0,49.55,0.0
2017,7,31,5,30,159.0,16.0,0.6,13.0,24.0,133.57,0.0
2017,7,31,5,45,286.0,27.5,0.55,13.5,61.5,250.52,191.26
2017,7,31,6,0,413.0,39.0,0.5,14.0,99.0,360.35,290.51
2017,7,31,6,15,490.5,47.0,0.45,14.5,146.0,441.58,357.95
2017,7,31,6,30,568.0,55.0,0.4,15.0,193.0,528.08,424.41
2017,7,31,6,45,621.5,61.0,0.4,16.0,244.5,597.52,473.97
2017,7,31,7,0,675.0,67.0,0.4,17.0,296.0,669.09,522.32
2017,7,31,7,15,710.5,71.5,0.4,17.5,348.5,720.47,555.14
2017,7,31,7,30,746.0,76.0,0.4,18.0,401.0,776.56,590.1
2017,7,31,7,45,773.5,79.0,0.4,19.0,453.0,822.89,616.1
2017,7,31,8,0,801.0,82.0,0.4,20.0,505.0,867.9,640.48
2017,7,31,8,15,820.5,85.0,0.4,21.0,554.0,903.66,658.24
2017,7,31,8,30,840.0,88.0,0.4,22.0,603.0,927.38,668.13
2017,7,31,8,45,856.0,90.0,0.45,23.0,649.0,953.72,680.8
2017,7,31,9,0,872.0,92.0,0.5,24.0,695.0,977.35,691.66
2017,7,31,9,15,883.0,94.0,0.55,24.5,736.0,993.1,699.07
2017,7,31,9,30,894.0,96.0,0.6,25.0,777.0,1005.69,704.78
2017,7,31,9,45,904.0,97.0,0.65,26.0,812.5,1012.89,705.99
2017,7,31,10,0,914.0,98.0,0.7,27.0,848.0,1016.73,705.37
2017,7,31,10,15,920.5,99.5,0.75,27.5,877.5,1014.25,702.51
2017,7,31,10,30,927.0,101.0,0.8,28.0,907.0,1008.31,697.79
2017,7,31,10,45,932.5,101.5,0.85,29.0,929.5,996.93,688.58
2017,7,31,11,0,938.0,102.0,0.9,30.0,952.0,982.16,677.52
2017,7,31,11,15,941.0,102.5,0.95,30.0,967.5,961.78,665.87
2017,7,31,11,30,944.0,103.0,1.0,30.0,983.0,938.23,652.33
2017,7,31,11,45,946.5,102.5,1.05,30.5,990.5,910.27,634.76
2017,7,31,12,0,949.0,102.0,1.1,31.0,998.0,879.45,615.4
2017,7,31,12,15,949.0,102.0,1.15,31.0,998.0,844.39,594.49
2017,7,31,12,30,949.0,102.0,1.2,31.0,998.0,806.9,571.84
2017,7,31,12,45,950.5,100.0,1.25,31.0,990.5,766.52,547.03
2017,7,31,13,0,952.0,98.0,1.3,31.0,983.0,723.97,518.74
2017,7,31,13,15,949.0,97.5,1.3,31.0,967.0,677.82,486.47
2017,7,31,13,30,946.0,97.0,1.3,31.0,951.0,630.16,452.3
2017,7,31,13,45,941.5,95.5,1.35,31.0,928.0,579.57,415.45
2017,7,31,14,0,937.0,94.0,1.4,31.0,905.0,528.02,376.64
2017,7,31,14,15,930.5,93.0,1.4,30.5,875.0,475.22,336.09
2017,7,31,14,30,924.0,92.0,1.4,30.0,845.0,422.05,293.87
2017,7,31,14,45,915.0,90.5,1.4,30.0,808.5,367.54,248.99
2017,7,31,15,0,906.0,89.0,1.4,30.0,772.0,313.34,203.71
2017,7,31,15,15,894.5,87.0,1.4,29.5,730.5,258.77,158.85
2017,7,31,15,30,883.0,85.0,1.4,29.0,689.0,205.22,116.52
2017,7,31,15,45,867.5,83.0,1.4,28.5,642.5,152.44,79.61
2017,7,31,16,0,852.0,81.0,1.4,28.0,596.0,101.47,53.42
2017,7,31,16,15,832.5,78.5,1.35,27.5,546.0,64.4,48.26
2017,7,31,16,30,813.0,76.0,1.3,27.0,496.0,54.25,40.11
2017,7,31,16,45,786.0,72.5,1.3,26.5,444.0,53.01,39.32
2017,7,31,17,0,759.0,69.0,1.3,26.0,392.0,51.68,38.44
2017,7,31,17,15,722.5,65.0,1.25,25.0,339.5,49.84,37.17
2017,7,31,17,30,686.0,61.0,1.2,24.0,287.0,47.95,35.8
2017,7,31,17,45,633.0,55.5,1.15,23.0,235.5,44.65,33.12
2017,7,31,18,0,580.0,50.0,1.1,22.0,184.0,37.78,27.22
2017,7,31,18,15,498.5,42.5,1.05,21.0,137.0,32.86,22.81
2017,7,31,18,30,417.0,35.0,1.0,20.0,90.0,27.8,18.04
2017,7,31,18,45,282.0,24.0,0.95,19.5,54.0,19.32,9.16
2017,7,31,19,0,147.0,13.0,0.9,19.0,18.0,11.82,0.0
2017,7,31,19,15,73.5,6.5,0.85,18.5,9.0,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,15,68.0,7.5,0.65,13.5,10.5,42.91,0.0
2017,8,1,5,30,136.0,15.0,0.6,14.0,21.0,118.04,0.0
2017,8,1,5,45,258.0,27.5,0.55,14.5,57.0,233.01,175.65
2017,8,1,6,0,380.0,40.0,0.5,15.0,93.0,339.26,272.62
2017,8,1,6,15,458.5,48.5,0.5,15.5,139.5,420.53,340.55
2017,8,1,6,30,537.0,57.0,0.5,16.0,186.0,507.17,408.28
2017,8,1,6,45,591.5,63.0,0.5,17.0,237.0,576.27,458.07
2017,8,1,7,0,646.0,69.0,0.5,18.0,288.0,647.59,506.76
2017,8,1,7,15,683.0,74.0,0.5,19.0,339.5,704.34,542.7
2017,8,1,7,30,720.0,79.0,0.5,20.0,391.0,756.84,574.28
2017,8,1,7,45,747.0,82.5,0.5,21.0,442.0,802.72,600.24
2017,8,1,8,0,774.0,86.0,0.5,22.0,493.0,847.29,624.55
2017,8,1,8,15,794.5,89.5,0.5,23.0,542.0,884.08,643.16
2017,8,1,8,30,815.0,93.0,0.5,24.0,591.0,918.71,660.06
2017,8,1,8,45,830.0,96.0,0.55,25.0,636.5,944.94,672.49
2017,8,1,9,0,845.0,99.0,0.6,26.0,682.0,958.29,677.02
2017,8,1,9,15,857.0,101.0,0.6,27.0,722.5,974.7,682.6
2017,8,1,9,30,869.0,103.0,0.6,28.0,763.0,988.06,686.29
2017,8,1,9,45,859.5,115.0,0.65,29.0,793.5,987.87,683.06
2017,8,1,10,0,850.0,127.0,0.7,30.0,824.0,983.95,677.93
2017,8,1,10,15,857.5,128.5,0.75,30.5,853.0,982.31,675.7
2017,8,1,10,30,865.0,130.0,0.8,31.0,882.0,977.4,671.59
2017,8,1,10,45,870.5,131.5,0.85,32.0,904.0,967.29,663.17
2017,8,1,11,0,876.0,133.0,0.9,33.0,926.0,953.94,652.99
2017,8,1,11,15,879.5,133.5,0.95,33.0,941.0,934.65,641.98
2017,8,1,11,30,883.0,134.0,1.0,33.0,956.0,912.36,629.2
2017,8,1,11,45,884.5,134.5,1.05,33.5,963.0,885.47,612.33
2017,8,1,12,0,886.0,135.0,1.1,34.0,970.0,855.95,593.82
2017,8,1,12,15,885.5,135.0,1.1,34.0,969.0,821.93,572.98
2017,8,1,12,30,885.0,135.0,1.1,34.0,968.0,785.74,550.68
2017,8,1,12,45,885.5,132.5,1.15,34.5,960.5,746.19,524.74
2017,8,1,13,0,886.0,130.0,1.2,35.0,953.0,704.77,496.34
2017,8,1,13,15,882.0,129.5,1.2,35.0,936.5,660.36,465.8
2017,8,1,13,30,878.0,129.0,1.2,35.0,920.0,614.69,433.61
2017,8,1,13,45,869.0,129.0,1.25,35.0,896.0,565.66,398.55
2017,8,1,14,0,860.0,129.0,1.3,35.0,872.0,516.2,362.06
2017,8,1,14,15,851.5,127.5,1.3,34.5,841.5,465.6,324.07
2017,8,1,14,30,843.0,126.0,1.3,34.0,811.0,414.94,284.78
2017,8,1,14,45,829.0,125.0,1.35,33.5,774.0,356.63,239.25
2017,8,1,15,0,815.0,124.0,1.4,33.0,737.0,304.91,197.61
2017,8,1,15,15,801.0,121.5,1.4,32.5,696.0,253.34,156.14
2017,8,1,15,30,787.0,119.0,1.4,32.0,655.0,203.21,117.45
2017,8,1,15,45,766.0,116.5,1.4,31.5,608.5,154.02,83.98
2017,8,1,16,0,745.0,114.0,1.4,31.0,562.0,107.42,60.78
2017,8,1,16,15,721.0,109.5,1.3,30.5,513.5,67.85,50.46
2017,8,1,16,30,697.0,105.0,1.2,30.0,465.0,67.18,50.25
2017,8,1,16,45,663.5,100.5,1.2,29.5,414.0,66.32,49.85
2017,8,1,17,0,630.0,96.0,1.2,29.0,363.0,65.4,49.37
2017,8,1,17,15,588.0,89.5,1.15,28.0,312.5,62.83,47.59
2017,8,1,17,30,546.0,83.0,1.1,27.0,262.0,60.12,45.62
2017,8,1,17,45,485.0,74.5,1.05,26.0,212.5,55.52,41.92
2017,8,1,18,0,424.0,66.0,1.0,25.0,163.0,50.72,37.87
2017,8,1,18,15,342.5,54.0,0.9,24.0,119.5,41.1,29.47
2017,8,1,18,30,261.0,42.0,0.8,23.0,76.0,32.45,21.62
2017,8,1,18,45,155.0,26.5,0.75,22.0,44.0,20.71,9.73
2017,8,1,19,0,49.0,11.0,0.7,21.0,12.0,10.01,0.0
2017,8,1,19,15,24.5,5.5,0.65,20.5,6.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,0.5,17.5,8.0,7.28,0.0
2017,8,2,5,30,0.0,16.0,0.7,18.0,16.0,15.4,0.0
2017,8,2,5,45,112.5,33.0,0.9,18.5,48.5,135.26,98.28
2017,8,2,6,0,225.0,50.0,1.1,19.0,81.0,247.86,197.56
2017,8,2,6,15,299.0,64.5,1.1,19.5,124.5,325.17,262.87
2017,8,2,6,30,373.0,79.0,1.1,20.0,168.0,408.24,330.09
2017,8,2,6,45,431.5,89.5,1.1,20.5,216.5,478.62,384.61
2017,8,2,7,0,490.0,100.0,1.1,21.0,265.0,552.2,438.86
2017,8,2,7,15,531.0,108.0,1.0,21.5,314.0,617.32,483.13
2017,8,2,7,30,572.0,116.0,0.9,22.0,363.0,677.44,521.79
2017,8,2,7,45,606.5,121.5,0.85,22.5,413.0,728.77,553.35
2017,8,2,8,0,641.0,127.0,0.8,23.0,463.0,779.36,583.39
2017,8,2,8,15,665.0,132.0,0.75,23.5,510.0,818.36,604.83
2017,8,2,8,30,689.0,137.0,0.7,24.0,557.0,855.61,624.69
2017,8,2,8,45,714.5,138.0,0.65,24.5,602.5,887.5,640.69
2017,8,2,9,0,740.0,139.0,0.6,25.0,648.0,917.16,655.02
2017,8,2,9,15,754.0,142.0,0.5,25.5,687.5,929.25,657.23
