Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,9,30,768.0,145.0,0.4,26.0,727.0,944.83,661.81
2017,8,2,9,45,774.0,150.5,0.35,26.5,760.5,952.13,662.39
2017,8,2,10,0,780.0,156.0,0.3,27.0,794.0,956.24,661.29
2017,8,2,10,15,788.5,158.0,0.3,27.5,822.5,955.92,658.77
2017,8,2,10,30,797.0,160.0,0.3,28.0,851.0,952.39,654.54
2017,8,2,10,45,805.5,160.0,0.35,28.5,873.5,943.6,648.38
2017,8,2,11,0,814.0,160.0,0.4,29.0,896.0,931.61,640.52
2017,8,2,11,15,625.0,276.0,0.5,29.5,846.5,854.29,591.95
2017,8,2,11,30,436.0,392.0,0.6,30.0,797.0,771.15,536.13
2017,8,2,11,45,468.0,366.5,0.7,30.5,804.5,753.98,527.23
2017,8,2,12,0,500.0,341.0,0.8,31.0,812.0,734.0,515.46
2017,8,2,12,15,667.5,249.0,0.9,31.0,877.0,758.33,535.64
2017,8,2,12,30,835.0,157.0,1.0,31.0,942.0,769.91,546.51
2017,8,2,12,45,830.0,158.0,1.1,31.5,933.0,729.69,519.18
2017,8,2,13,0,825.0,159.0,1.2,32.0,924.0,688.06,490.77
2017,8,2,13,15,821.0,158.0,1.2,32.0,908.5,644.19,460.26
2017,8,2,13,30,817.0,157.0,1.2,32.0,893.0,599.27,428.23
2017,8,2,13,45,807.0,158.0,1.25,32.0,869.5,551.88,393.92
2017,8,2,14,0,797.0,159.0,1.3,32.0,846.0,504.34,358.42
2017,8,2,14,15,788.5,157.0,1.25,31.5,817.0,455.17,320.96
2017,8,2,14,30,780.0,155.0,1.2,31.0,788.0,406.17,282.51
2017,8,2,14,45,756.0,159.0,1.2,31.0,750.0,357.13,243.07
2017,8,2,15,0,732.0,163.0,1.2,31.0,712.0,303.32,199.97
2017,8,2,15,15,716.0,159.5,1.2,30.5,672.0,254.12,160.74
2017,8,2,15,30,700.0,156.0,1.2,30.0,632.0,206.7,124.44
2017,8,2,15,45,664.5,158.0,1.2,30.0,584.5,163.12,95.54
2017,8,2,16,0,629.0,160.0,1.2,30.0,537.0,123.87,77.19
2017,8,2,16,15,602.5,153.0,1.15,29.5,489.5,96.59,74.18
2017,8,2,16,30,576.0,146.0,1.1,29.0,442.0,95.49,73.75
2017,8,2,16,45,533.0,140.5,1.05,28.5,391.5,94.47,73.33
2017,8,2,17,0,490.0,135.0,1.0,28.0,341.0,92.66,72.24
2017,8,2,17,15,445.5,124.0,1.0,27.5,292.0,86.91,67.83
2017,8,2,17,30,401.0,113.0,1.0,27.0,243.0,80.85,63.05
2017,8,2,17,45,337.0,99.5,1.0,26.5,195.5,72.56,56.21
2017,8,2,18,0,273.0,86.0,1.0,26.0,148.0,65.85,50.45
2017,8,2,18,15,206.0,66.5,1.0,25.5,106.5,51.69,38.14
2017,8,2,18,30,139.0,47.0,1.0,25.0,65.0,37.14,25.23
2017,8,2,18,45,69.5,27.5,1.05,25.0,36.5,22.21,10.18
2017,8,2,19,0,0.0,8.0,1.1,25.0,8.0,7.28,0.0
2017,8,2,19,15,0.0,4.0,1.0,25.0,4.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.5,0.85,21.0,5.5,5.0,0.0
2017,8,3,5,30,0.0,11.0,0.8,21.0,11.0,10.01,0.0
2017,8,3,5,45,54.5,30.5,0.75,21.5,38.0,82.61,56.55
2017,8,3,6,0,109.0,50.0,0.7,22.0,65.0,157.35,122.47
2017,8,3,6,15,156.0,70.0,0.7,22.0,101.5,218.43,174.22
2017,8,3,6,30,203.0,90.0,0.7,22.0,138.0,282.2,226.68
2017,8,3,6,45,234.5,109.5,0.7,22.0,178.0,335.77,269.2
2017,8,3,7,0,266.0,129.0,0.7,22.0,218.0,390.67,311.27
2017,8,3,7,15,306.5,141.5,0.65,22.5,261.0,444.79,350.72
2017,8,3,7,30,347.0,154.0,0.6,23.0,304.0,500.72,389.94
2017,8,3,7,45,232.0,189.5,0.6,23.5,295.0,446.77,344.99
2017,8,3,8,0,117.0,225.0,0.6,24.0,286.0,367.14,281.85
2017,8,3,8,15,198.5,242.0,0.55,24.5,357.5,461.73,351.75
2017,8,3,8,30,280.0,259.0,0.5,25.0,429.0,577.08,431.12
2017,8,3,8,45,341.0,266.0,0.5,25.5,489.0,643.27,474.09
2017,8,3,9,0,402.0,273.0,0.5,26.0,549.0,709.6,516.38
2017,8,3,9,15,306.5,315.0,0.65,26.0,533.0,660.24,480.66
2017,8,3,9,30,211.0,357.0,0.8,26.0,517.0,589.7,431.45
2017,8,3,9,45,257.5,366.0,1.0,26.5,570.5,656.7,478.32
2017,8,3,10,0,304.0,375.0,1.2,27.0,624.0,704.37,510.49
2017,8,3,10,15,246.0,401.0,1.2,27.0,607.5,665.86,481.74
2017,8,3,10,30,188.0,427.0,1.2,27.0,591.0,612.42,443.87
2017,8,3,10,45,220.5,434.5,1.3,27.5,630.5,641.28,463.83
2017,8,3,11,0,253.0,442.0,1.4,28.0,670.0,679.24,488.72
2017,8,3,11,15,169.0,445.0,1.4,27.5,599.0,582.31,421.74
2017,8,3,11,30,85.0,448.0,1.4,27.0,528.0,491.46,358.21
2017,8,3,11,45,92.5,445.5,1.4,27.0,532.5,487.72,356.25
2017,8,3,12,0,100.0,443.0,1.4,27.0,537.0,483.34,353.24
2017,8,3,12,15,57.0,352.5,1.35,27.0,406.0,360.63,265.71
2017,8,3,12,30,14.0,262.0,1.3,27.0,275.0,242.45,179.35
2017,8,3,12,45,50.5,355.0,1.3,27.5,402.0,346.62,255.96
2017,8,3,13,0,87.0,448.0,1.3,28.0,529.0,442.12,322.69
2017,8,3,13,15,56.0,394.5,1.25,28.0,446.5,370.51,271.09
2017,8,3,13,30,25.0,341.0,1.2,28.0,364.0,303.12,222.8
2017,8,3,13,45,61.5,377.5,1.15,28.0,431.5,345.9,254.03
2017,8,3,14,0,98.0,414.0,1.1,28.0,499.0,382.78,279.7
2017,8,3,14,15,119.0,403.0,1.05,28.5,502.5,364.77,265.57
2017,8,3,14,30,140.0,392.0,1.0,29.0,506.0,352.1,255.2
2017,8,3,14,45,151.0,374.0,0.95,29.5,491.5,329.51,237.61
2017,8,3,15,0,162.0,356.0,0.9,30.0,477.0,306.03,219.26
2017,8,3,15,15,207.5,329.5,0.9,29.5,476.0,283.59,201.3
2017,8,3,15,30,253.0,303.0,0.9,29.0,475.0,245.86,172.05
2017,8,3,15,45,261.0,279.0,0.95,29.0,445.5,212.19,148.29
2017,8,3,16,0,269.0,255.0,1.0,29.0,416.0,178.25,127.47
2017,8,3,16,15,170.0,233.5,1.0,28.5,332.0,164.06,128.91
2017,8,3,16,30,71.0,212.0,1.0,28.0,248.0,159.14,125.71
2017,8,3,16,45,68.5,189.0,1.0,27.5,221.0,143.79,113.97
2017,8,3,17,0,66.0,166.0,1.0,27.0,194.0,128.05,101.72
2017,8,3,17,15,52.0,145.5,0.95,26.5,165.5,113.36,90.1
2017,8,3,17,30,38.0,125.0,0.9,26.0,137.0,98.38,77.98
2017,8,3,17,45,25.0,102.0,0.85,25.5,109.0,81.55,63.99
2017,8,3,18,0,12.0,79.0,0.8,25.0,81.0,66.02,50.78
2017,8,3,18,15,6.0,56.5,0.8,24.5,57.5,47.98,35.14
2017,8,3,18,30,0.0,34.0,0.8,24.0,34.0,29.64,19.06
2017,8,3,18,45,0.0,18.5,0.8,23.5,18.5,16.3,5.63
2017,8,3,19,0,0.0,3.0,0.8,23.0,3.0,2.73,0.0
2017,8,3,19,15,0.0,1.5,0.8,22.5,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.0,0.85,18.5,1.0,0.88,0.0
2017,8,4,6,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2017,8,4,6,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2017,8,4,6,30,0.0,6.0,0.6,20.0,6.0,5.26,0.0
2017,8,4,6,45,0.0,8.0,0.55,20.5,8.0,7.02,0.28
2017,8,4,7,0,0.0,10.0,0.5,21.0,10.0,8.79,1.76
2017,8,4,7,15,0.0,14.5,0.45,21.5,14.5,12.76,5.06
2017,8,4,7,30,0.0,19.0,0.4,22.0,19.0,16.73,8.33
2017,8,4,7,45,0.0,26.5,0.35,23.0,26.5,23.36,13.72
2017,8,4,8,0,0.0,34.0,0.3,24.0,34.0,30.01,19.02
2017,8,4,8,15,0.0,48.0,0.3,24.5,48.0,42.42,28.96
2017,8,4,8,30,0.0,62.0,0.3,25.0,62.0,54.87,38.77
2017,8,4,8,45,2.5,124.0,0.3,25.5,126.0,114.03,85.3
2017,8,4,9,0,5.0,186.0,0.3,26.0,190.0,176.15,132.41
2017,8,4,9,15,21.0,246.0,0.3,26.5,262.0,250.59,187.66
2017,8,4,9,30,37.0,306.0,0.3,27.0,334.0,343.31,253.85
2017,8,4,9,45,26.5,289.0,0.35,28.0,309.5,311.15,228.58
2017,8,4,10,0,16.0,272.0,0.4,29.0,285.0,266.72,195.47
2017,8,4,10,15,14.0,258.5,0.45,29.5,270.5,250.41,183.38
2017,8,4,10,30,12.0,245.0,0.5,30.0,256.0,234.58,171.45
2017,8,4,10,45,27.0,316.0,0.6,30.5,340.5,326.38,237.35
2017,8,4,11,0,42.0,387.0,0.7,31.0,425.0,406.19,292.24
2017,8,4,11,15,24.0,278.5,0.8,31.0,300.5,281.11,203.89
2017,8,4,11,30,6.0,170.0,0.9,31.0,176.0,157.43,113.99
2017,8,4,11,45,3.0,139.5,1.0,31.5,142.5,127.08,91.41
2017,8,4,12,0,0.0,109.0,1.1,32.0,109.0,97.16,68.71
2017,8,4,12,15,0.0,109.0,1.15,32.0,109.0,97.08,68.7
2017,8,4,12,30,0.0,109.0,1.2,32.0,109.0,97.0,68.65
2017,8,4,12,45,5.5,168.0,1.3,32.0,173.5,152.77,110.66
2017,8,4,13,0,11.0,227.0,1.4,32.0,238.0,207.17,150.87
2017,8,4,13,15,37.5,321.0,1.4,32.0,355.5,298.87,217.49
2017,8,4,13,30,64.0,415.0,1.4,32.0,473.0,383.87,277.28
2017,8,4,13,45,218.5,395.0,1.45,32.0,584.0,435.23,313.43
2017,8,4,14,0,373.0,375.0,1.5,32.0,695.0,468.75,335.29
2017,8,4,14,15,566.0,267.5,1.5,31.5,734.0,439.48,312.29
2017,8,4,14,30,759.0,160.0,1.5,31.0,773.0,398.72,278.13
2017,8,4,14,45,748.0,156.5,1.5,31.0,738.0,349.13,237.82
2017,8,4,15,0,737.0,153.0,1.5,31.0,703.0,293.84,193.03
2017,8,4,15,15,722.0,149.5,1.45,30.5,663.0,244.61,153.49
2017,8,4,15,30,707.0,146.0,1.4,30.0,623.0,197.04,117.04
2017,8,4,15,45,690.0,140.0,1.4,29.5,579.0,149.4,84.98
2017,8,4,16,0,673.0,134.0,1.4,29.0,535.0,104.0,62.94
2017,8,4,16,15,648.0,128.5,1.3,28.5,487.5,80.23,61.15
2017,8,4,16,30,623.0,123.0,1.2,28.0,440.0,79.47,60.91
2017,8,4,16,45,594.5,115.0,1.2,27.5,391.0,76.71,58.96
2017,8,4,17,0,566.0,107.0,1.2,27.0,342.0,73.7,56.78
2017,8,4,17,15,523.0,99.0,1.15,26.5,293.0,70.35,54.26
2017,8,4,17,30,480.0,91.0,1.1,26.0,244.0,65.78,50.62
2017,8,4,17,45,427.5,79.5,1.1,25.5,197.0,58.53,44.55
2017,8,4,18,0,375.0,68.0,1.1,25.0,150.0,50.97,38.02
2017,8,4,18,15,296.5,54.0,1.0,24.0,108.5,41.12,29.38
2017,8,4,18,30,218.0,40.0,0.9,23.0,67.0,30.92,20.15
2017,8,4,18,45,127.5,24.0,0.85,22.5,37.5,18.78,6.77
2017,8,4,19,0,37.0,8.0,0.8,22.0,8.0,7.28,0.0
2017,8,4,19,15,18.5,4.0,0.75,21.5,4.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,0.45,15.5,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,0.4,16.0,9.0,8.19,0.0
2017,8,5,5,45,15.5,26.5,0.4,16.5,28.5,40.8,24.67
2017,8,5,6,0,31.0,44.0,0.4,17.0,48.0,72.44,54.62
2017,8,5,6,15,47.5,64.5,0.4,17.5,74.0,108.85,86.17
2017,8,5,6,30,64.0,85.0,0.4,18.0,100.0,145.09,116.93
2017,8,5,6,45,76.0,106.5,0.45,19.0,128.5,179.65,145.12
2017,8,5,7,0,88.0,128.0,0.5,20.0,157.0,228.86,183.9
2017,8,5,7,15,381.0,106.0,0.5,20.5,264.0,479.43,382.1
2017,8,5,7,30,674.0,84.0,0.5,21.0,371.0,725.32,554.1
2017,8,5,7,45,701.0,89.0,0.5,22.0,421.0,771.5,577.92
2017,8,5,8,0,728.0,94.0,0.5,23.0,471.0,811.95,599.87
2017,8,5,8,15,749.0,97.5,0.5,23.5,518.5,848.25,619.77
2017,8,5,8,30,770.0,101.0,0.5,24.0,566.0,882.5,638.03
2017,8,5,8,45,785.5,104.5,0.55,25.0,610.5,909.1,650.98
2017,8,5,9,0,801.0,108.0,0.6,26.0,655.0,933.03,662.26
2017,8,5,9,15,813.5,110.0,0.6,26.5,695.0,949.37,669.11
2017,8,5,9,30,826.0,112.0,0.6,27.0,735.0,952.36,667.96
2017,8,5,9,45,823.5,121.0,0.65,27.5,766.0,966.08,674.72
2017,8,5,10,0,821.0,130.0,0.7,28.0,797.0,965.99,673.04
2017,8,5,10,15,828.5,131.5,0.75,28.5,825.5,953.65,664.24
2017,8,5,10,30,836.0,133.0,0.8,29.0,854.0,948.86,660.31
2017,8,5,10,45,842.0,134.0,0.85,29.5,876.0,938.95,653.25
2017,8,5,11,0,848.0,135.0,0.9,30.0,898.0,925.88,644.42
2017,8,5,11,15,851.5,136.0,0.95,30.0,913.0,907.45,633.66
2017,8,5,11,30,855.0,137.0,1.0,30.0,928.0,886.08,621.13
2017,8,5,11,45,858.0,136.5,1.05,30.5,935.5,860.11,604.49
2017,8,5,12,0,861.0,136.0,1.1,31.0,943.0,831.51,586.2
2017,8,5,12,15,861.0,136.0,1.15,31.0,942.0,798.49,566.18
2017,8,5,12,30,861.0,136.0,1.2,31.0,941.0,763.31,544.58
2017,8,5,12,45,858.5,136.0,1.3,31.0,933.0,724.36,519.47
2017,8,5,13,0,856.0,136.0,1.4,31.0,925.0,683.75,492.17
2017,8,5,13,15,852.0,135.0,1.4,31.0,909.0,639.92,461.14
2017,8,5,13,30,848.0,134.0,1.4,31.0,893.0,594.9,428.48
2017,8,5,13,45,844.0,131.5,1.45,31.0,870.5,547.71,393.69
2017,8,5,14,0,840.0,129.0,1.5,31.0,848.0,499.7,357.17
2017,8,5,14,15,832.0,127.5,1.5,30.5,819.0,450.09,318.83
2017,8,5,14,30,824.0,126.0,1.5,30.0,790.0,394.74,275.23
2017,8,5,14,45,816.0,122.5,1.5,29.5,755.0,342.84,232.97
2017,8,5,15,0,808.0,119.0,1.5,29.0,720.0,291.38,190.41
2017,8,5,15,15,794.5,116.0,1.45,28.5,679.0,239.8,148.27
2017,8,5,15,30,781.0,113.0,1.4,28.0,638.0,189.64,109.36
2017,8,5,15,45,767.0,108.0,1.4,27.5,594.0,139.59,75.62
2017,8,5,16,0,753.0,103.0,1.4,27.0,550.0,91.38,53.09
2017,8,5,16,15,730.5,99.5,1.3,26.5,501.5,68.82,52.22
2017,8,5,16,30,708.0,96.0,1.2,26.0,453.0,61.77,46.64
2017,8,5,16,45,683.5,89.5,1.2,25.5,404.0,59.33,44.87
2017,8,5,17,0,659.0,83.0,1.2,25.0,355.0,56.67,42.88
2017,8,5,17,15,618.5,77.0,1.15,24.0,304.5,54.07,40.98
2017,8,5,17,30,578.0,71.0,1.1,23.0,254.0,51.32,38.88
2017,8,5,17,45,527.0,62.5,1.05,22.5,206.0,46.38,34.67
2017,8,5,18,0,476.0,54.0,1.0,22.0,158.0,41.18,30.09
2017,8,5,18,15,391.0,44.5,0.95,21.5,114.0,34.77,24.27
2017,8,5,18,30,306.0,35.0,0.9,21.0,70.0,28.13,17.93
2017,8,5,18,45,185.5,21.5,0.85,20.5,39.5,17.4,5.2
2017,8,5,19,0,65.0,8.0,0.8,20.0,9.0,7.28,0.0
2017,8,5,19,15,32.5,4.0,0.75,19.5,4.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,15,55.5,6.0,0.6,14.5,7.5,0.0,0.0
2017,8,6,5,30,111.0,12.0,0.6,15.0,15.0,74.0,0.0
2017,8,6,5,45,242.5,23.5,0.6,15.5,49.5,214.96,149.73
2017,8,6,6,0,374.0,35.0,0.6,16.0,84.0,327.46,260.96
2017,8,6,6,15,455.5,43.5,0.55,16.5,129.5,409.78,330.48
2017,8,6,6,30,537.0,52.0,0.5,17.0,175.0,498.01,399.51
2017,8,6,6,45,275.0,83.0,0.5,17.5,146.5,346.9,281.03
2017,8,6,7,0,13.0,114.0,0.5,18.0,118.0,122.97,96.72
2017,8,6,7,15,130.5,140.0,0.5,18.5,195.0,277.46,224.8
2017,8,6,7,30,248.0,166.0,0.5,19.0,272.0,429.56,341.63
2017,8,6,7,45,515.0,122.0,0.5,20.0,377.0,644.77,498.93
2017,8,6,8,0,782.0,78.0,0.5,21.0,482.0,840.95,625.65
2017,8,6,8,15,802.0,81.0,0.55,21.5,530.5,876.74,643.66
2017,8,6,8,30,822.0,84.0,0.6,22.0,579.0,900.75,656.3
2017,8,6,8,45,836.5,87.0,0.65,23.0,624.0,926.57,668.92
2017,8,6,9,0,851.0,90.0,0.7,24.0,669.0,949.65,679.69
2017,8,6,9,15,862.5,92.0,0.75,24.5,709.5,965.65,687.39
2017,8,6,9,30,874.0,94.0,0.8,25.0,750.0,978.56,693.34
2017,8,6,9,45,871.5,101.5,0.85,25.5,782.0,980.57,692.72
2017,8,6,10,0,869.0,109.0,0.9,26.0,814.0,979.06,690.23
2017,8,6,10,15,876.0,110.5,0.95,26.5,843.0,976.96,687.55
2017,8,6,10,30,883.0,112.0,1.0,27.0,872.0,971.53,682.95
2017,8,6,10,45,886.0,114.0,1.05,27.5,893.5,959.47,674.41
2017,8,6,11,0,889.0,116.0,1.1,28.0,915.0,944.17,664.05
2017,8,6,11,15,892.5,117.0,1.15,28.0,929.5,925.2,652.79
2017,8,6,11,30,896.0,118.0,1.2,28.0,944.0,903.15,639.64
2017,8,6,11,45,895.5,119.5,1.25,28.5,950.5,875.19,621.5
2017,8,6,12,0,895.0,121.0,1.3,29.0,957.0,844.61,601.7
2017,8,6,12,15,894.5,121.0,1.35,29.0,956.5,810.26,580.55
2017,8,6,12,30,894.0,121.0,1.4,29.0,956.0,773.67,557.74
2017,8,6,12,45,889.0,122.5,1.45,29.0,946.5,733.1,531.09
2017,8,6,13,0,884.0,124.0,1.5,29.0,937.0,690.91,501.92
2017,8,6,13,15,880.5,123.5,1.5,28.5,921.5,646.64,471.15
2017,8,6,13,30,877.0,123.0,1.5,28.0,906.0,601.05,438.49
2017,8,6,13,45,871.0,122.0,1.5,28.0,882.5,552.63,401.96
2017,8,6,14,0,865.0,121.0,1.5,28.0,859.0,503.5,363.85
2017,8,6,14,15,857.5,119.5,1.5,27.5,829.5,452.84,324.16
2017,8,6,14,30,850.0,118.0,1.5,27.0,800.0,402.02,283.08
2017,8,6,14,45,840.0,115.5,1.5,27.0,764.0,349.72,239.45
2017,8,6,15,0,830.0,113.0,1.5,27.0,728.0,290.41,190.24
2017,8,6,15,15,816.5,110.5,1.5,26.5,687.0,238.0,147.13
2017,8,6,15,30,803.0,108.0,1.5,26.0,646.0,186.98,107.38
2017,8,6,15,45,786.5,104.5,1.5,25.5,601.0,136.57,73.64
2017,8,6,16,0,770.0,101.0,1.5,25.0,556.0,88.26,52.0
2017,8,6,16,15,747.5,97.5,1.5,24.0,507.0,67.67,51.84
2017,8,6,16,30,725.0,94.0,1.5,23.0,458.0,67.15,51.83
2017,8,6,16,45,695.5,89.0,1.5,22.5,407.5,59.21,45.36
2017,8,6,17,0,666.0,84.0,1.5,22.0,357.0,57.57,44.22
2017,8,6,17,15,625.0,78.0,1.5,21.0,306.0,54.99,42.31
2017,8,6,17,30,584.0,72.0,1.5,20.0,255.0,52.27,40.21
2017,8,6,17,45,524.5,64.5,1.5,19.5,205.5,48.13,36.65
2017,8,6,18,0,465.0,57.0,1.5,19.0,156.0,43.83,32.78
2017,8,6,18,15,379.0,46.0,1.45,18.0,112.0,36.2,25.85
2017,8,6,18,30,293.0,35.0,1.4,17.0,68.0,28.24,18.28
2017,8,6,18,45,146.5,17.5,1.4,16.5,34.0,13.83,2.33
2017,8,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,15,18.0,4.0,0.9,13.5,4.5,0.0,0.0
2017,8,7,5,30,36.0,8.0,0.9,14.0,9.0,27.7,0.0
2017,8,7,5,45,116.5,26.0,0.95,14.5,39.0,137.16,92.12
2017,8,7,6,0,197.0,44.0,1.0,15.0,69.0,220.9,177.1
2017,8,7,6,15,267.5,60.5,0.95,15.0,111.5,297.17,243.62
2017,8,7,6,30,338.0,77.0,0.9,15.0,154.0,378.72,311.63
2017,8,7,6,45,180.5,97.0,0.9,15.5,139.0,275.92,227.24
2017,8,7,7,0,23.0,117.0,0.9,16.0,124.0,146.65,117.91
2017,8,7,7,15,86.5,145.0,0.85,16.5,180.5,232.0,189.4
2017,8,7,7,30,150.0,173.0,0.8,17.0,237.0,336.31,271.91
2017,8,7,7,45,375.5,156.0,0.8,17.5,342.5,552.3,438.3
2017,8,7,8,0,601.0,139.0,0.8,18.0,448.0,753.44,579.53
2017,8,7,8,15,626.5,145.5,0.8,18.5,496.0,794.84,602.14
2017,8,7,8,30,652.0,152.0,0.8,19.0,544.0,834.54,625.23
2017,8,7,8,45,672.0,157.5,0.85,20.0,588.5,865.79,641.99
2017,8,7,9,0,692.0,163.0,0.9,21.0,633.0,894.67,657.09
2017,8,7,9,15,707.5,167.5,0.9,21.5,673.5,915.4,667.22
2017,8,7,9,30,723.0,172.0,0.9,22.0,714.0,933.3,675.65
2017,8,7,9,45,777.5,152.5,0.95,22.5,760.0,953.64,686.58
2017,8,7,10,0,832.0,133.0,1.0,23.0,806.0,978.16,700.12
2017,8,7,10,15,839.5,134.5,1.05,23.0,835.0,976.01,698.31
2017,8,7,10,30,847.0,136.0,1.1,23.0,864.0,960.35,688.52
2017,8,7,10,45,852.0,137.5,1.15,23.5,886.0,949.64,680.77
2017,8,7,11,0,857.0,139.0,1.2,24.0,908.0,935.75,671.03
2017,8,7,11,15,860.5,140.0,1.2,24.0,923.0,916.91,658.78
2017,8,7,11,30,864.0,141.0,1.2,24.0,938.0,895.1,644.75
2017,8,7,11,45,864.5,142.5,1.3,24.5,944.5,868.33,627.73
2017,8,7,12,0,865.0,144.0,1.4,25.0,951.0,838.97,608.92
2017,8,7,12,15,865.0,144.0,1.4,25.0,950.5,805.52,587.32
2017,8,7,12,30,865.0,144.0,1.4,25.0,950.0,769.9,564.16
2017,8,7,12,45,863.0,143.5,1.45,25.0,941.5,730.46,537.14
2017,8,7,13,0,861.0,143.0,1.5,25.0,933.0,689.31,508.27
2017,8,7,13,15,857.0,142.0,1.5,24.5,917.0,645.0,477.01
2017,8,7,13,30,853.0,141.0,1.5,24.0,901.0,599.5,443.93
2017,8,7,13,45,846.0,140.0,1.55,24.0,877.5,551.41,407.4
2017,8,7,14,0,839.0,139.0,1.6,24.0,854.0,499.42,366.96
2017,8,7,14,15,831.0,137.0,1.6,23.5,824.0,448.22,326.29
2017,8,7,14,30,823.0,135.0,1.6,23.0,794.0,397.06,284.37
2017,8,7,14,45,811.5,132.5,1.6,23.0,758.0,344.68,240.12
2017,8,7,15,0,800.0,130.0,1.6,23.0,722.0,293.13,196.17
2017,8,7,15,15,786.0,127.0,1.55,22.5,680.5,241.74,153.42
2017,8,7,15,30,772.0,124.0,1.5,22.0,639.0,191.86,114.28
2017,8,7,15,45,754.0,119.5,1.5,22.0,593.5,142.22,80.89
2017,8,7,16,0,736.0,115.0,1.5,22.0,548.0,87.15,53.64
2017,8,7,16,15,712.0,110.5,1.5,21.5,499.0,69.29,53.77
2017,8,7,16,30,688.0,106.0,1.5,21.0,450.0,68.66,53.57
2017,8,7,16,45,657.5,100.0,1.5,20.5,399.5,66.8,52.29
2017,8,7,17,0,627.0,94.0,1.5,20.0,349.0,64.79,50.85
2017,8,7,17,15,584.5,86.5,1.5,19.0,298.0,61.39,48.25
2017,8,7,17,30,542.0,79.0,1.5,18.0,247.0,57.79,45.39
2017,8,7,17,45,484.5,69.5,1.5,17.5,198.5,52.26,40.58
2017,8,7,18,0,427.0,60.0,1.5,17.0,150.0,46.46,35.35
2017,8,7,18,15,341.5,47.5,1.45,16.5,107.0,37.59,27.2
2017,8,7,18,30,256.0,35.0,1.4,16.0,64.0,27.23,17.41
2017,8,7,18,45,128.0,17.5,1.35,15.5,32.0,13.71,1.28
2017,8,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,15,40.5,5.0,1.15,13.0,6.0,0.0,0.0
2017,8,8,5,30,81.0,10.0,1.2,13.0,12.0,54.95,0.0
2017,8,8,5,45,205.5,23.5,1.25,13.5,45.0,189.43,125.56
2017,8,8,6,0,330.0,37.0,1.3,14.0,78.0,300.29,242.08
2017,8,8,6,15,414.0,47.0,1.25,14.5,123.0,384.53,315.53
2017,8,8,6,30,498.0,57.0,1.2,15.0,168.0,474.88,389.42
2017,8,8,6,45,258.0,85.5,1.2,15.5,144.0,319.35,264.21
2017,8,8,7,0,18.0,114.0,1.2,16.0,120.0,127.5,102.02
2017,8,8,7,15,59.5,143.0,1.15,16.5,167.0,206.78,168.5
2017,8,8,7,30,101.0,172.0,1.1,17.0,214.0,292.4,236.84
2017,8,8,7,45,430.0,130.5,1.05,18.0,345.5,569.24,454.15
2017,8,8,8,0,759.0,89.0,1.0,19.0,477.0,832.22,633.95
2017,8,8,8,15,780.5,92.5,0.95,19.5,526.5,869.52,651.35
2017,8,8,8,30,802.0,96.0,0.9,20.0,576.0,904.69,669.84
2017,8,8,8,45,820.5,98.0,0.9,20.5,622.0,932.71,684.28
2017,8,8,9,0,839.0,100.0,0.9,21.0,668.0,947.96,690.53
2017,8,8,9,15,852.0,102.0,0.9,21.5,709.5,965.07,698.2
2017,8,8,9,30,865.0,104.0,0.9,22.0,751.0,979.13,703.95
2017,8,8,9,45,865.0,111.0,0.9,22.5,784.5,982.68,703.27
2017,8,8,10,0,865.0,118.0,0.9,23.0,818.0,982.74,700.72
2017,8,8,10,15,873.0,120.0,0.9,23.5,847.5,981.87,697.79
2017,8,8,10,30,881.0,122.0,0.9,24.0,877.0,977.62,692.93
2017,8,8,10,45,888.0,122.0,0.95,24.5,900.0,967.01,685.29
2017,8,8,11,0,895.0,122.0,1.0,25.0,923.0,953.1,675.78
2017,8,8,11,15,898.5,123.0,1.05,25.0,938.0,933.73,664.25
2017,8,8,11,30,902.0,124.0,1.1,25.0,953.0,911.25,650.82
2017,8,8,11,45,905.0,123.5,1.15,25.5,961.0,884.0,633.09
2017,8,8,12,0,908.0,123.0,1.2,26.0,969.0,853.95,613.57
2017,8,8,12,15,907.5,123.0,1.2,26.0,968.0,818.97,591.33
2017,8,8,12,30,907.0,123.0,1.2,26.0,967.0,781.71,567.49
2017,8,8,12,45,898.5,126.5,1.25,26.0,956.5,739.65,539.62
2017,8,8,13,0,890.0,130.0,1.3,26.0,946.0,696.17,509.44
2017,8,8,13,15,886.0,129.5,1.3,26.0,929.5,651.08,476.99
2017,8,8,13,30,882.0,129.0,1.3,26.0,913.0,604.7,442.77
2017,8,8,13,45,874.5,128.5,1.35,26.0,888.5,555.42,405.81
2017,8,8,14,0,867.0,128.0,1.4,26.0,864.0,505.55,367.21
2017,8,8,14,15,858.5,126.0,1.4,25.5,833.5,453.79,326.47
2017,8,8,14,30,850.0,124.0,1.4,25.0,803.0,401.98,284.41
2017,8,8,14,45,837.0,122.5,1.4,25.0,765.5,342.71,235.46
2017,8,8,15,0,824.0,121.0,1.4,25.0,728.0,290.17,191.11
2017,8,8,15,15,809.5,118.5,1.4,24.5,686.0,237.75,147.96
2017,8,8,15,30,795.0,116.0,1.4,24.0,644.0,186.87,108.56
2017,8,8,15,45,774.0,113.0,1.4,23.5,597.5,136.8,75.92
2017,8,8,16,0,753.0,110.0,1.4,23.0,551.0,89.37,56.38
2017,8,8,16,15,728.5,106.0,1.4,22.5,501.5,66.66,51.32
2017,8,8,16,30,704.0,102.0,1.4,22.0,452.0,66.21,51.28
2017,8,8,16,45,667.0,97.5,1.4,21.5,400.0,65.25,50.75
2017,8,8,17,0,630.0,93.0,1.4,21.0,348.0,64.23,50.16
2017,8,8,17,15,586.0,86.0,1.35,20.0,296.5,61.17,47.87
2017,8,8,17,30,542.0,79.0,1.3,19.0,245.0,57.96,45.35
2017,8,8,17,45,472.5,70.5,1.3,18.5,195.0,53.22,41.25
2017,8,8,18,0,403.0,62.0,1.3,18.0,145.0,46.84,35.51
2017,8,8,18,15,317.0,48.5,1.3,17.5,102.5,37.19,26.69
2017,8,8,18,30,231.0,35.0,1.3,17.0,60.0,27.22,17.2
2017,8,8,18,45,115.5,17.5,1.3,16.5,30.0,13.72,0.0
2017,8,8,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,17.0,3.5,0.95,13.0,4.0,0.0,0.0
2017,8,9,5,30,34.0,7.0,1.0,13.0,8.0,25.57,0.0
2017,8,9,5,45,121.5,25.0,1.05,13.5,38.0,136.76,85.73
2017,8,9,6,0,209.0,43.0,1.1,14.0,68.0,227.64,182.6
2017,8,9,6,15,284.5,58.5,1.05,14.5,111.0,306.09,251.25
2017,8,9,6,30,360.0,74.0,1.0,15.0,154.0,390.46,321.34
2017,8,9,6,45,180.0,84.0,1.0,15.5,124.0,256.76,212.21
2017,8,9,7,0,0.0,94.0,1.0,16.0,94.0,89.18,69.61
2017,8,9,7,15,12.0,123.0,1.0,16.5,128.5,129.25,103.4
2017,8,9,7,30,24.0,152.0,1.0,17.0,163.0,169.63,136.19
2017,8,9,7,45,46.5,181.5,1.0,17.5,205.0,235.83,189.1
2017,8,9,8,0,69.0,211.0,1.0,18.0,247.0,288.76,229.98
2017,8,9,8,15,83.5,237.0,1.0,18.5,284.0,329.93,260.53
2017,8,9,8,30,98.0,263.0,1.0,19.0,321.0,370.84,290.27
2017,8,9,8,45,417.0,203.0,1.05,19.5,481.0,661.38,509.34
2017,8,9,9,0,736.0,143.0,1.1,20.0,641.0,912.9,677.77
2017,8,9,9,15,750.5,147.0,1.1,20.5,681.5,932.4,684.12
2017,8,9,9,30,765.0,151.0,1.1,21.0,722.0,942.62,687.65
2017,8,9,9,45,774.5,154.5,1.1,21.5,756.5,950.92,690.18
2017,8,9,10,0,784.0,158.0,1.1,22.0,791.0,956.02,690.82
2017,8,9,10,15,792.5,160.5,1.1,22.0,819.5,955.85,689.62
2017,8,9,10,30,801.0,163.0,1.1,22.0,848.0,952.41,686.55
2017,8,9,10,45,808.0,164.0,1.15,22.5,870.5,942.73,679.25
2017,8,9,11,0,815.0,165.0,1.2,23.0,893.0,929.85,670.08
2017,8,9,11,15,819.0,166.0,1.2,23.0,907.5,911.09,657.8
2017,8,9,11,30,823.0,167.0,1.2,23.0,922.0,889.35,643.74
2017,8,9,11,45,826.0,167.0,1.25,23.5,929.5,862.96,626.21
2017,8,9,12,0,829.0,167.0,1.3,24.0,937.0,833.92,606.95
2017,8,9,12,15,828.5,166.5,1.3,24.0,936.5,799.21,584.47
2017,8,9,12,30,828.0,166.0,1.3,24.0,936.0,762.43,559.47
2017,8,9,12,45,817.5,171.0,1.35,24.0,925.0,721.48,531.31
2017,8,9,13,0,807.0,176.0,1.4,24.0,914.0,679.46,501.74
2017,8,9,13,15,803.0,174.5,1.4,23.5,898.0,635.28,470.59
2017,8,9,13,30,799.0,173.0,1.4,23.0,882.0,590.09,437.78
2017,8,9,13,45,791.0,172.0,1.4,23.0,858.5,542.44,401.36
2017,8,9,14,0,783.0,171.0,1.4,23.0,835.0,494.53,363.74
2017,8,9,14,15,774.0,168.5,1.4,22.5,805.0,445.0,324.53
2017,8,9,14,30,765.0,166.0,1.4,22.0,775.0,395.75,284.35
2017,8,9,14,45,750.5,164.0,1.4,22.0,739.0,339.34,237.62
2017,8,9,15,0,736.0,162.0,1.4,22.0,703.0,289.65,195.64
2017,8,9,15,15,720.5,157.5,1.35,21.5,661.5,239.45,154.36
2017,8,9,15,30,705.0,153.0,1.3,21.0,620.0,191.02,116.95
2017,8,9,15,45,681.0,149.5,1.3,21.0,574.0,144.54,86.71
2017,8,9,16,0,657.0,146.0,1.3,21.0,528.0,101.12,69.1
2017,8,9,16,15,630.5,139.5,1.3,20.5,479.5,88.86,70.63
2017,8,9,16,30,604.0,133.0,1.3,20.0,431.0,87.7,70.07
2017,8,9,16,45,563.5,126.5,1.35,19.5,380.5,86.3,69.27
2017,8,9,17,0,523.0,120.0,1.4,19.0,330.0,83.53,67.27
2017,8,9,17,15,478.0,109.0,1.4,18.0,280.0,77.41,62.42
2017,8,9,17,30,433.0,98.0,1.4,17.0,230.0,70.99,57.15
2017,8,9,17,45,367.0,85.5,1.4,16.5,182.0,63.07,50.24
2017,8,9,18,0,301.0,73.0,1.4,16.0,134.0,54.84,42.8
2017,8,9,18,15,227.0,54.5,1.4,15.5,93.0,41.62,30.73
2017,8,9,18,30,153.0,36.0,1.4,15.0,52.0,27.9,17.8
2017,8,9,18,45,76.5,18.0,1.4,15.0,26.0,14.82,0.0
2017,8,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,15,16.5,3.5,1.0,14.0,3.5,0.0,0.0
2017,8,10,5,30,33.0,7.0,1.0,14.0,7.0,24.97,0.0
2017,8,10,5,45,128.5,24.0,1.0,14.5,37.0,138.32,82.13
2017,8,10,6,0,224.0,41.0,1.0,15.0,67.0,234.39,186.9
2017,8,10,6,15,302.5,56.0,0.95,15.0,110.5,314.85,257.56
2017,8,10,6,30,381.0,71.0,0.9,15.0,154.0,401.49,329.76
2017,8,10,6,45,190.5,77.5,0.9,15.5,119.0,255.49,211.28
2017,8,10,7,0,0.0,84.0,0.9,16.0,84.0,77.96,60.22
2017,8,10,7,15,0.0,101.0,0.85,16.5,101.0,94.32,73.97
2017,8,10,7,30,0.0,118.0,0.8,17.0,118.0,110.53,86.93
2017,8,10,7,45,99.5,167.0,0.8,17.5,217.5,281.54,227.32
2017,8,10,8,0,199.0,216.0,0.8,18.0,317.0,431.96,342.64
2017,8,10,8,15,450.5,175.0,0.8,18.5,434.0,654.4,507.44
2017,8,10,8,30,702.0,134.0,0.8,19.0,551.0,859.09,643.84
2017,8,10,8,45,725.0,136.5,0.8,20.0,597.0,890.23,657.03
2017,8,10,9,0,748.0,139.0,0.8,21.0,643.0,919.0,670.89
2017,8,10,9,15,763.0,142.5,0.8,21.5,684.0,932.24,676.02
2017,8,10,9,30,778.0,146.0,0.8,22.0,725.0,949.06,683.71
2017,8,10,9,45,754.5,168.0,0.85,22.5,751.5,951.69,683.46
2017,8,10,10,0,731.0,190.0,0.9,23.0,778.0,944.36,677.3
2017,8,10,10,15,740.5,193.0,0.9,23.5,806.5,945.28,675.66
2017,8,10,10,30,750.0,196.0,0.9,24.0,835.0,943.0,672.05
2017,8,10,10,45,758.5,196.5,0.95,24.5,858.0,933.96,665.31
2017,8,10,11,0,767.0,197.0,1.0,25.0,881.0,915.41,652.77
2017,8,10,11,15,771.0,198.5,1.05,25.0,895.5,897.63,642.13
2017,8,10,11,30,775.0,200.0,1.1,25.0,910.0,876.96,629.63
2017,8,10,11,45,779.5,199.0,1.15,25.5,918.0,851.7,612.97
2017,8,10,12,0,784.0,198.0,1.2,26.0,926.0,823.84,594.6
2017,8,10,12,15,784.0,198.0,1.2,26.0,925.5,790.92,572.53
2017,8,10,12,30,784.0,198.0,1.2,26.0,925.0,756.01,548.84
2017,8,10,12,45,808.5,180.5,1.25,26.0,924.0,721.57,526.04
2017,8,10,13,0,833.0,163.0,1.3,26.0,923.0,683.74,500.2
2017,8,10,13,15,829.0,161.5,1.35,26.0,907.0,638.5,468.04
2017,8,10,13,30,825.0,160.0,1.4,26.0,891.0,592.2,434.22
2017,8,10,13,45,821.5,157.0,1.45,26.0,868.5,544.07,398.04
2017,8,10,14,0,818.0,154.0,1.5,26.0,846.0,495.21,360.14
2017,8,10,14,15,809.5,151.5,1.5,25.5,816.0,444.17,319.96
2017,8,10,14,30,801.0,149.0,1.5,25.0,786.0,393.27,278.67
2017,8,10,14,45,791.5,145.5,1.55,25.0,750.0,341.67,235.56
2017,8,10,15,0,782.0,142.0,1.6,25.0,714.0,290.74,192.65
2017,8,10,15,15,767.0,138.0,1.6,24.5,672.5,239.27,150.65
2017,8,10,15,30,752.0,134.0,1.6,24.0,631.0,181.91,106.78
2017,8,10,15,45,734.5,129.5,1.6,23.5,585.5,132.77,75.37
2017,8,10,16,0,717.0,125.0,1.6,23.0,540.0,85.91,57.36
2017,8,10,16,15,691.5,119.5,1.6,22.0,490.5,75.68,59.12
2017,8,10,16,30,666.0,114.0,1.6,21.0,441.0,74.62,58.69
2017,8,10,16,45,634.5,107.0,1.6,20.5,390.5,72.27,57.01
2017,8,10,17,0,603.0,100.0,1.6,20.0,340.0,69.73,55.14
2017,8,10,17,15,558.5,92.0,1.55,19.0,289.0,66.13,52.4
2017,8,10,17,30,514.0,84.0,1.5,18.0,238.0,62.33,49.36
2017,8,10,17,45,453.0,73.0,1.5,17.5,189.0,55.67,43.55
2017,8,10,18,0,392.0,62.0,1.5,17.0,140.0,46.93,35.68
2017,8,10,18,15,305.5,47.5,1.45,16.5,97.5,36.5,26.11
2017,8,10,18,30,219.0,33.0,1.4,16.0,55.0,25.71,15.72
2017,8,10,18,45,109.5,16.5,1.35,15.5,27.5,12.97,0.0
2017,8,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,5,45,146.5,18.5,0.75,12.5,35.5,137.31,77.24
2017,8,11,6,0,293.0,37.0,0.7,13.0,71.0,274.93,220.09
2017,8,11,6,15,378.5,49.0,0.7,13.5,116.5,360.8,294.99
2017,8,11,6,30,464.0,61.0,0.7,14.0,162.0,453.1,370.72
2017,8,11,6,45,245.0,88.5,0.7,14.5,143.0,313.74,258.69
2017,8,11,7,0,26.0,116.0,0.7,15.0,124.0,149.01,120.11
2017,8,11,7,15,32.5,136.5,0.7,15.5,149.0,176.11,142.72
2017,8,11,7,30,39.0,157.0,0.7,16.0,174.0,203.2,164.02
2017,8,11,7,45,175.5,178.0,0.7,17.0,265.5,363.73,293.14
2017,8,11,8,0,312.0,199.0,0.7,18.0,357.0,532.07,418.43
2017,8,11,8,15,546.5,154.5,0.7,18.5,465.0,719.09,552.02
2017,8,11,8,30,781.0,110.0,0.7,19.0,573.0,898.86,667.42
2017,8,11,8,45,800.5,113.0,0.75,20.0,620.0,928.63,680.44
2017,8,11,9,0,820.0,116.0,0.8,21.0,667.0,955.7,693.83
2017,8,11,9,15,833.5,118.5,0.85,21.5,708.5,973.39,702.6
2017,8,11,9,30,847.0,121.0,0.9,22.0,750.0,987.93,709.58
2017,8,11,9,45,845.0,130.0,0.95,23.0,782.5,991.28,708.36
2017,8,11,10,0,843.0,139.0,1.0,24.0,815.0,991.06,705.2
2017,8,11,10,15,851.0,141.0,1.0,24.5,844.5,989.51,701.83
2017,8,11,10,30,859.0,143.0,1.0,25.0,874.0,984.53,696.51
2017,8,11,10,45,866.0,143.5,1.05,25.5,897.0,963.66,682.47
2017,8,11,11,0,873.0,144.0,1.1,26.0,920.0,950.0,673.18
2017,8,11,11,15,876.5,145.0,1.1,26.0,935.5,930.44,660.66
2017,8,11,11,30,880.0,146.0,1.1,26.0,951.0,907.84,646.36
2017,8,11,11,45,883.0,146.0,1.15,26.5,958.5,881.01,628.94
2017,8,11,12,0,886.0,146.0,1.2,27.0,966.0,851.43,609.76
2017,8,11,12,15,885.5,145.5,1.2,27.0,965.0,816.12,587.37
2017,8,11,12,30,885.0,145.0,1.2,27.0,964.0,778.62,563.18
2017,8,11,12,45,880.5,146.5,1.3,27.0,954.5,737.93,536.23
2017,8,11,13,0,876.0,148.0,1.4,27.0,945.0,695.63,507.33
2017,8,11,13,15,871.5,147.0,1.4,27.0,928.0,649.96,474.5
2017,8,11,13,30,867.0,146.0,1.4,27.0,911.0,603.12,439.96
2017,8,11,13,45,862.0,144.0,1.45,27.0,887.5,552.09,401.82
2017,8,11,14,0,857.0,142.0,1.5,27.0,864.0,501.36,362.61
2017,8,11,14,15,848.0,139.5,1.5,26.5,833.0,448.16,320.85
2017,8,11,14,30,839.0,137.0,1.5,26.0,802.0,395.1,277.91
2017,8,11,14,45,828.5,134.0,1.55,26.0,765.0,341.57,233.28
2017,8,11,15,0,818.0,131.0,1.6,26.0,728.0,288.77,188.92
2017,8,11,15,15,803.0,128.0,1.6,25.5,685.5,236.06,146.03
2017,8,11,15,30,788.0,125.0,1.6,25.0,643.0,184.99,107.4
2017,8,11,15,45,769.5,120.5,1.6,25.0,596.0,134.39,75.7
2017,8,11,16,0,751.0,116.0,1.6,25.0,549.0,78.13,60.17
2017,8,11,16,15,725.5,111.0,1.6,24.0,498.5,70.45,54.25
2017,8,11,16,30,700.0,106.0,1.6,23.0,448.0,69.46,53.85
2017,8,11,16,45,667.0,100.0,1.6,22.5,396.0,67.57,52.56
2017,8,11,17,0,634.0,94.0,1.6,22.0,344.0,65.54,51.11
2017,8,11,17,15,588.0,86.5,1.6,21.0,292.0,62.11,48.5
2017,8,11,17,30,542.0,79.0,1.6,20.0,240.0,58.51,45.64
2017,8,11,17,45,477.5,69.0,1.6,19.5,190.0,52.52,40.43
2017,8,11,18,0,413.0,59.0,1.6,19.0,140.0,46.26,34.77
2017,8,11,18,15,321.5,45.5,1.55,18.0,97.0,35.05,24.64
2017,8,11,18,30,230.0,32.0,1.5,17.0,54.0,24.99,14.85
2017,8,11,18,45,115.0,16.0,1.5,16.5,27.0,12.6,0.0
2017,8,11,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,137.5,18.5,0.85,13.5,34.0,131.25,67.22
2017,8,12,6,0,275.0,37.0,0.9,14.0,68.0,261.23,208.15
2017,8,12,6,15,361.0,49.0,0.9,14.5,112.5,348.18,284.39
2017,8,12,6,30,447.0,61.0,0.9,15.0,157.0,440.07,360.24
2017,8,12,6,45,506.5,70.5,0.95,15.5,207.0,514.07,418.32
2017,8,12,7,0,566.0,80.0,1.0,16.0,257.0,590.69,475.25
2017,8,12,7,15,609.0,87.0,1.0,16.5,309.5,652.44,518.23
2017,8,12,7,30,652.0,94.0,1.0,17.0,362.0,714.67,559.86
2017,8,12,7,45,687.0,98.0,1.0,18.0,414.0,765.95,591.19
2017,8,12,8,0,722.0,102.0,1.0,19.0,466.0,816.43,620.97
2017,8,12,8,15,746.0,106.5,1.0,19.5,516.0,856.09,643.78
2017,8,12,8,30,770.0,111.0,1.0,20.0,566.0,888.63,661.58
2017,8,12,8,45,791.0,113.5,1.05,20.5,613.0,919.08,678.69
2017,8,12,9,0,812.0,116.0,1.1,21.0,660.0,946.89,694.0
2017,8,12,9,15,826.0,119.0,1.1,21.5,701.5,965.56,702.56
2017,8,12,9,30,840.0,122.0,1.1,22.0,743.0,981.09,709.27
2017,8,12,9,45,851.0,124.0,1.15,22.5,779.5,989.25,712.36
2017,8,12,10,0,862.0,126.0,1.2,23.0,816.0,983.7,707.05
2017,8,12,10,15,870.0,128.0,1.2,23.0,846.0,982.45,705.27
2017,8,12,10,30,878.0,130.0,1.2,23.0,876.0,977.79,701.46
2017,8,12,10,45,884.5,131.0,1.3,23.5,899.0,967.33,694.46
