Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,11,0,891.0,132.0,1.4,24.0,922.0,953.53,685.42
2017,8,12,11,15,894.5,132.5,1.45,24.0,937.5,933.29,672.93
2017,8,12,11,30,898.0,133.0,1.5,24.0,953.0,909.97,658.52
2017,8,12,11,45,900.5,133.5,1.55,24.0,960.5,882.84,641.63
2017,8,12,12,0,903.0,134.0,1.6,24.0,968.0,852.91,622.84
2017,8,12,12,15,903.0,134.0,1.65,23.5,967.5,817.98,601.79
2017,8,12,12,30,903.0,134.0,1.7,23.0,967.0,780.73,578.9
2017,8,12,12,45,900.5,134.5,1.75,23.0,958.5,740.02,550.41
2017,8,12,13,0,898.0,135.0,1.8,23.0,950.0,697.5,519.94
2017,8,12,13,15,894.0,134.0,1.8,23.0,933.5,651.26,485.75
2017,8,12,13,30,890.0,133.0,1.8,23.0,917.0,603.74,449.73
2017,8,12,13,45,887.0,130.0,1.8,23.0,894.0,554.09,411.16
2017,8,12,14,0,884.0,127.0,1.8,23.0,871.0,503.47,370.69
2017,8,12,14,15,876.0,125.5,1.75,22.5,840.0,451.13,328.27
2017,8,12,14,30,868.0,124.0,1.7,22.0,809.0,398.67,284.54
2017,8,12,14,45,861.0,120.0,1.7,22.0,772.5,344.79,238.43
2017,8,12,15,0,854.0,116.0,1.7,22.0,736.0,283.63,186.6
2017,8,12,15,15,840.0,113.0,1.65,21.5,693.5,229.19,141.44
2017,8,12,15,30,826.0,110.0,1.6,21.0,651.0,176.23,100.81
2017,8,12,15,45,813.5,104.5,1.6,20.5,604.5,123.26,67.51
2017,8,12,16,0,801.0,99.0,1.6,20.0,558.0,72.02,56.26
2017,8,12,16,15,777.0,95.0,1.55,19.5,507.5,67.01,52.36
2017,8,12,16,30,753.0,91.0,1.5,19.0,457.0,66.0,51.8
2017,8,12,16,45,728.5,84.5,1.5,19.0,405.5,62.94,49.34
2017,8,12,17,0,704.0,78.0,1.5,19.0,354.0,54.29,41.98
2017,8,12,17,15,660.5,72.0,1.45,18.0,300.5,51.48,39.82
2017,8,12,17,30,617.0,66.0,1.4,17.0,247.0,48.54,37.44
2017,8,12,17,45,561.5,57.5,1.4,16.5,197.0,43.38,32.88
2017,8,12,18,0,506.0,49.0,1.4,16.0,147.0,37.99,27.93
2017,8,12,18,15,407.0,38.5,1.3,15.5,102.0,30.48,20.91
2017,8,12,18,30,308.0,28.0,1.2,15.0,57.0,22.68,12.88
2017,8,12,18,45,154.0,14.0,1.15,14.5,28.5,11.23,0.0
2017,8,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,45,199.5,15.0,1.0,13.5,37.0,166.89,77.48
2017,8,13,6,0,399.0,30.0,1.0,14.0,74.0,335.1,265.81
2017,8,13,6,15,487.0,37.5,1.0,14.5,120.5,420.35,341.75
2017,8,13,6,30,575.0,45.0,1.0,15.0,167.0,506.9,411.93
2017,8,13,6,45,631.5,50.5,1.0,15.5,218.5,578.25,466.53
2017,8,13,7,0,688.0,56.0,1.0,16.0,270.0,651.72,519.67
2017,8,13,7,15,725.0,60.0,1.0,16.5,323.0,708.49,558.1
2017,8,13,7,30,762.0,64.0,1.0,17.0,376.0,765.18,594.96
2017,8,13,7,45,790.0,67.0,1.0,18.0,428.0,812.0,622.48
2017,8,13,8,0,818.0,70.0,1.0,19.0,480.0,848.39,642.12
2017,8,13,8,15,837.0,72.5,1.0,19.5,529.5,883.06,661.42
2017,8,13,8,30,856.0,75.0,1.0,20.0,579.0,915.49,678.94
2017,8,13,8,45,871.5,77.0,1.05,20.5,625.0,941.41,692.91
2017,8,13,9,0,887.0,79.0,1.1,21.0,671.0,964.51,705.11
2017,8,13,9,15,898.0,80.5,1.1,21.0,712.0,979.57,712.68
2017,8,13,9,30,909.0,82.0,1.1,21.0,753.0,991.4,718.41
2017,8,13,9,45,907.5,88.5,1.15,21.5,786.0,993.35,717.63
2017,8,13,10,0,906.0,95.0,1.2,22.0,819.0,991.67,714.82
2017,8,13,10,15,912.5,96.5,1.2,22.5,848.0,988.69,710.53
2017,8,13,10,30,919.0,98.0,1.2,23.0,877.0,982.23,704.24
2017,8,13,10,45,924.5,98.0,1.25,23.5,899.0,969.8,695.22
2017,8,13,11,0,930.0,98.0,1.3,24.0,921.0,953.99,684.24
2017,8,13,11,15,932.5,98.5,1.3,24.0,935.5,932.66,670.44
2017,8,13,11,30,935.0,99.0,1.3,24.0,950.0,908.18,654.73
2017,8,13,11,45,936.5,99.0,1.35,24.5,957.0,879.34,635.7
2017,8,13,12,0,938.0,99.0,1.4,25.0,964.0,847.66,614.8
2017,8,13,12,15,937.5,99.0,1.45,24.5,962.5,811.75,593.36
2017,8,13,12,30,937.0,99.0,1.5,24.0,961.0,773.43,570.02
2017,8,13,12,45,931.5,100.5,1.55,24.0,951.0,730.73,541.28
2017,8,13,13,0,926.0,102.0,1.6,24.0,941.0,686.32,509.62
2017,8,13,13,15,922.5,101.0,1.6,24.0,924.5,639.55,475.14
2017,8,13,13,30,919.0,100.0,1.6,24.0,908.0,591.36,438.69
2017,8,13,13,45,914.5,98.5,1.65,24.0,884.5,541.05,399.87
2017,8,13,14,0,910.0,97.0,1.7,24.0,861.0,489.82,359.06
2017,8,13,14,15,903.0,96.0,1.7,23.5,830.5,437.24,316.43
2017,8,13,14,30,896.0,95.0,1.7,23.0,800.0,384.39,272.26
2017,8,13,14,45,887.5,92.5,1.75,23.0,763.5,329.93,225.56
2017,8,13,15,0,879.0,90.0,1.8,23.0,727.0,275.79,178.94
2017,8,13,15,15,867.0,88.0,1.75,22.5,685.0,221.93,134.13
2017,8,13,15,30,855.0,86.0,1.7,22.0,643.0,169.16,93.91
2017,8,13,15,45,840.5,83.0,1.7,21.5,597.0,116.83,62.16
2017,8,13,16,0,826.0,80.0,1.7,21.0,551.0,66.25,51.16
2017,8,13,16,15,804.5,77.0,1.65,20.5,501.5,54.56,41.49
2017,8,13,16,30,783.0,74.0,1.6,20.0,452.0,53.75,41.06
2017,8,13,16,45,757.5,69.5,1.6,20.0,400.5,51.74,39.47
2017,8,13,17,0,732.0,65.0,1.6,20.0,349.0,49.6,37.75
2017,8,13,17,15,690.5,60.5,1.55,19.0,296.5,47.25,35.97
2017,8,13,17,30,649.0,56.0,1.5,18.0,244.0,44.85,34.04
2017,8,13,17,45,591.5,49.5,1.45,17.5,194.0,37.17,27.26
2017,8,13,18,0,534.0,43.0,1.4,17.0,144.0,33.15,23.54
2017,8,13,18,15,433.0,34.0,1.3,16.5,99.5,26.74,17.53
2017,8,13,18,30,332.0,25.0,1.2,16.0,55.0,20.12,10.48
2017,8,13,18,45,166.0,12.5,1.2,15.5,27.5,11.37,0.0
2017,8,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,167.0,15.5,1.15,13.5,33.5,147.23,57.66
2017,8,14,6,0,334.0,31.0,1.2,14.0,67.0,293.98,233.09
2017,8,14,6,15,427.0,39.5,1.2,14.0,112.0,381.38,312.12
2017,8,14,6,30,520.0,48.0,1.2,14.0,157.0,475.97,390.89
2017,8,14,6,45,579.0,54.0,1.2,14.5,207.5,546.94,446.25
2017,8,14,7,0,638.0,60.0,1.2,15.0,258.0,620.64,500.76
2017,8,14,7,15,440.5,109.5,1.2,15.5,258.0,531.25,430.62
2017,8,14,7,30,243.0,159.0,1.2,16.0,258.0,415.73,336.69
2017,8,14,7,45,253.5,181.5,1.2,16.5,297.0,455.29,366.14
2017,8,14,8,0,264.0,204.0,1.2,17.0,336.0,493.98,393.0
2017,8,14,8,15,150.5,217.5,1.2,17.5,294.5,386.61,306.77
2017,8,14,8,30,37.0,231.0,1.2,18.0,253.0,275.01,216.24
2017,8,14,8,45,447.0,159.5,1.25,18.5,455.5,636.62,498.48
2017,8,14,9,0,857.0,88.0,1.3,19.0,658.0,945.12,705.35
2017,8,14,9,15,869.5,90.0,1.3,19.0,699.5,961.81,710.44
2017,8,14,9,30,882.0,92.0,1.3,19.0,741.0,975.35,717.42
2017,8,14,9,45,888.0,95.5,1.35,19.5,776.5,980.93,718.9
2017,8,14,10,0,894.0,99.0,1.4,20.0,812.0,983.07,718.39
2017,8,14,10,15,901.5,100.5,1.4,20.0,841.5,981.0,715.96
2017,8,14,10,30,909.0,102.0,1.4,20.0,871.0,975.47,711.51
2017,8,14,10,45,915.0,102.5,1.45,20.0,894.0,964.02,704.21
2017,8,14,11,0,921.0,103.0,1.5,20.0,917.0,949.17,694.86
2017,8,14,11,15,924.0,103.5,1.5,19.5,931.5,928.31,682.29
2017,8,14,11,30,927.0,104.0,1.5,19.0,946.0,904.29,667.72
2017,8,14,11,45,929.0,104.5,1.55,19.0,953.5,876.38,649.96
2017,8,14,12,0,931.0,105.0,1.6,19.0,961.0,845.61,630.2
2017,8,14,12,15,930.5,104.5,1.6,19.0,959.5,809.29,606.05
2017,8,14,12,30,930.0,104.0,1.6,19.0,958.0,770.61,580.17
2017,8,14,12,45,918.5,109.5,1.6,19.0,946.5,727.32,549.51
2017,8,14,13,0,907.0,115.0,1.6,19.0,935.0,682.68,516.53
2017,8,14,13,15,903.5,114.5,1.6,19.0,918.5,636.89,482.07
2017,8,14,13,30,900.0,114.0,1.6,19.0,902.0,589.72,445.64
2017,8,14,13,45,896.0,111.5,1.6,19.5,878.5,539.54,405.2
2017,8,14,14,0,892.0,109.0,1.6,20.0,855.0,488.45,363.02
2017,8,14,14,15,884.0,107.5,1.6,20.0,824.0,435.81,319.23
2017,8,14,14,30,876.0,106.0,1.6,20.0,793.0,383.03,274.19
2017,8,14,14,45,863.5,105.0,1.65,20.0,755.5,329.39,227.92
2017,8,14,15,0,851.0,104.0,1.7,20.0,718.0,276.5,182.16
2017,8,14,15,15,837.0,102.0,1.7,19.5,675.5,223.58,138.09
2017,8,14,15,30,823.0,100.0,1.7,19.0,633.0,163.05,91.74
2017,8,14,15,45,801.5,98.5,1.7,18.5,586.0,112.53,61.64
2017,8,14,16,0,780.0,97.0,1.7,18.0,539.0,66.63,52.15
2017,8,14,16,15,755.5,93.0,1.7,17.5,489.0,65.66,51.65
2017,8,14,16,30,731.0,89.0,1.7,17.0,439.0,64.6,51.03
2017,8,14,16,45,699.0,84.5,1.75,17.0,387.5,57.2,44.76
2017,8,14,17,0,667.0,80.0,1.8,17.0,336.0,55.78,43.67
2017,8,14,17,15,621.0,74.0,1.75,16.5,284.5,53.05,41.47
2017,8,14,17,30,575.0,68.0,1.7,16.0,233.0,50.22,39.08
2017,8,14,17,45,512.0,59.5,1.7,15.5,183.5,45.13,34.54
2017,8,14,18,0,449.0,51.0,1.7,15.0,134.0,39.84,29.62
2017,8,14,18,15,343.0,40.0,1.65,14.5,91.5,31.98,22.18
2017,8,14,18,30,237.0,29.0,1.6,14.0,49.0,23.82,13.19
2017,8,14,18,45,118.5,14.5,1.55,13.5,24.5,13.19,0.0
2017,8,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,157.5,16.5,1.05,12.5,33.5,142.15,43.74
2017,8,15,6,0,315.0,33.0,1.1,13.0,67.0,283.64,224.58
2017,8,15,6,15,411.5,43.0,1.1,13.5,112.5,374.84,306.69
2017,8,15,6,30,508.0,53.0,1.1,14.0,158.0,473.4,388.27
2017,8,15,6,45,574.0,59.0,1.1,14.5,209.5,549.51,447.49
2017,8,15,7,0,640.0,65.0,1.1,15.0,261.0,628.64,505.85
2017,8,15,7,15,390.0,115.0,1.05,15.5,241.5,495.87,401.7
2017,8,15,7,30,140.0,165.0,1.0,16.0,222.0,318.07,257.51
2017,8,15,7,45,464.5,122.5,1.0,16.5,347.5,586.95,470.3
2017,8,15,8,0,789.0,80.0,1.0,17.0,473.0,842.23,646.04
2017,8,15,8,15,810.5,83.0,1.0,17.5,522.5,879.22,664.15
2017,8,15,8,30,832.0,86.0,1.0,18.0,572.0,914.0,683.36
2017,8,15,8,45,849.5,87.5,1.05,18.5,618.5,930.96,691.57
2017,8,15,9,0,867.0,89.0,1.1,19.0,665.0,954.84,704.56
2017,8,15,9,15,879.0,91.0,1.1,19.0,706.0,971.02,712.94
2017,8,15,9,30,891.0,93.0,1.1,19.0,747.0,983.99,719.46
2017,8,15,9,45,869.0,111.0,1.15,19.5,774.5,978.35,713.82
2017,8,15,10,0,847.0,129.0,1.2,20.0,802.0,978.86,712.52
2017,8,15,10,15,855.0,131.0,1.2,20.0,831.5,967.06,703.91
2017,8,15,10,30,863.0,133.0,1.2,20.0,861.0,962.33,700.13
2017,8,15,10,45,871.5,132.5,1.25,20.5,884.0,952.21,692.45
2017,8,15,11,0,880.0,132.0,1.3,21.0,907.0,938.79,682.81
2017,8,15,11,15,883.5,133.0,1.3,21.0,922.0,919.06,669.79
2017,8,15,11,30,887.0,134.0,1.3,21.0,937.0,896.26,654.9
2017,8,15,11,45,890.5,133.0,1.35,21.5,944.5,868.69,636.41
2017,8,15,12,0,894.0,132.0,1.4,22.0,952.0,838.34,616.08
2017,8,15,12,15,893.5,132.0,1.4,22.0,951.0,803.16,593.07
2017,8,15,12,30,893.0,132.0,1.4,22.0,950.0,765.71,568.14
2017,8,15,12,45,892.0,131.0,1.45,22.0,941.5,725.0,539.73
2017,8,15,13,0,891.0,130.0,1.5,22.0,933.0,682.41,509.26
2017,8,15,13,15,887.0,129.0,1.5,21.5,916.5,636.34,476.01
2017,8,15,13,30,883.0,128.0,1.5,21.0,900.0,588.98,440.77
2017,8,15,13,45,878.0,126.5,1.5,21.0,876.0,539.65,402.13
2017,8,15,14,0,873.0,125.0,1.5,21.0,852.0,489.51,361.71
2017,8,15,14,15,865.0,123.0,1.5,21.0,821.5,437.21,318.54
2017,8,15,14,30,857.0,121.0,1.5,21.0,791.0,384.81,274.18
2017,8,15,14,45,848.5,117.5,1.5,21.0,754.0,324.42,223.08
2017,8,15,15,0,840.0,114.0,1.5,21.0,717.0,270.57,176.79
2017,8,15,15,15,825.5,111.5,1.45,20.5,674.5,217.1,132.69
2017,8,15,15,30,811.0,109.0,1.4,20.0,632.0,165.18,93.75
2017,8,15,15,45,794.5,104.5,1.4,20.0,585.5,113.45,63.21
2017,8,15,16,0,778.0,100.0,1.4,20.0,539.0,68.91,53.66
2017,8,15,16,15,753.5,96.0,1.35,19.5,489.0,68.02,53.26
2017,8,15,16,30,729.0,92.0,1.3,19.0,439.0,60.71,47.26
2017,8,15,16,45,698.0,86.5,1.3,18.5,387.0,58.76,45.85
2017,8,15,17,0,667.0,81.0,1.3,18.0,335.0,56.67,44.28
2017,8,15,17,15,619.5,74.5,1.3,17.5,282.5,53.59,41.78
2017,8,15,17,30,572.0,68.0,1.3,17.0,230.0,50.37,39.05
2017,8,15,17,45,505.5,59.5,1.3,16.5,180.5,45.27,34.51
2017,8,15,18,0,439.0,51.0,1.3,16.0,131.0,39.98,29.59
2017,8,15,18,15,331.5,39.0,1.25,15.0,88.0,31.21,21.41
2017,8,15,18,30,224.0,27.0,1.2,14.0,45.0,22.08,11.36
2017,8,15,18,45,112.0,13.5,1.15,13.5,22.5,12.28,0.0
2017,8,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,5,45,117.0,17.5,0.95,11.5,29.5,114.43,22.46
2017,8,16,6,0,234.0,35.0,1.0,12.0,59.0,232.22,183.45
2017,8,16,6,15,326.0,48.0,0.95,12.5,103.0,318.5,261.82
2017,8,16,6,30,418.0,61.0,0.9,13.0,147.0,416.6,343.79
2017,8,16,6,45,209.0,70.0,0.9,13.5,113.0,258.89,215.88
2017,8,16,7,0,0.0,79.0,0.9,14.0,79.0,73.09,56.61
2017,8,16,7,15,0.0,96.0,0.85,14.5,96.0,89.49,70.57
2017,8,16,7,30,0.0,113.0,0.8,15.0,113.0,105.74,83.73
2017,8,16,7,45,16.5,151.0,0.8,15.5,159.5,159.56,128.13
2017,8,16,8,0,33.0,189.0,0.8,16.0,206.0,229.64,184.04
2017,8,16,8,15,144.5,219.5,0.75,16.5,303.0,383.51,305.66
2017,8,16,8,30,256.0,250.0,0.7,17.0,400.0,541.43,421.92
2017,8,16,8,45,519.5,185.0,0.65,18.0,519.5,735.29,559.9
2017,8,16,9,0,783.0,120.0,0.6,19.0,639.0,919.06,675.04
2017,8,16,9,15,797.0,123.0,0.6,19.5,679.5,937.31,680.88
2017,8,16,9,30,811.0,126.0,0.6,20.0,720.0,952.5,687.39
2017,8,16,9,45,831.0,123.5,0.65,20.5,757.5,964.11,692.86
2017,8,16,10,0,851.0,121.0,0.7,21.0,795.0,962.48,690.21
2017,8,16,10,15,858.5,122.5,0.7,21.5,824.0,960.17,686.44
2017,8,16,10,30,866.0,124.0,0.7,22.0,853.0,954.53,680.76
2017,8,16,10,45,873.0,124.0,0.75,23.0,875.5,943.58,671.69
2017,8,16,11,0,880.0,124.0,0.8,24.0,898.0,929.35,660.76
2017,8,16,11,15,883.5,125.0,0.8,24.0,912.5,909.73,648.21
2017,8,16,11,30,887.0,126.0,0.8,24.0,927.0,887.04,633.84
2017,8,16,11,45,891.0,124.5,0.85,24.5,934.5,859.51,616.09
2017,8,16,12,0,895.0,123.0,0.9,25.0,942.0,829.18,596.54
2017,8,16,12,15,894.5,123.0,0.9,25.0,941.0,794.07,574.21
2017,8,16,12,30,894.0,123.0,0.9,25.0,940.0,756.68,550.15
2017,8,16,12,45,896.0,120.0,0.95,25.5,932.0,716.37,521.91
2017,8,16,13,0,898.0,117.0,1.0,26.0,924.0,673.97,491.57
2017,8,16,13,15,894.0,116.5,1.0,26.0,907.5,628.1,458.44
2017,8,16,13,30,890.0,116.0,1.0,26.0,891.0,580.91,423.45
2017,8,16,13,45,885.0,114.0,1.05,26.5,867.0,530.94,385.02
2017,8,16,14,0,880.0,112.0,1.1,27.0,843.0,480.16,344.84
2017,8,16,14,15,872.5,110.5,1.1,27.0,812.5,428.17,303.01
2017,8,16,14,30,865.0,109.0,1.1,27.0,782.0,376.0,259.95
2017,8,16,14,45,855.0,106.5,1.15,27.0,745.5,322.44,215.29
2017,8,16,15,0,845.0,104.0,1.2,27.0,709.0,269.41,170.97
2017,8,16,15,15,831.0,101.5,1.2,26.5,666.5,207.9,122.04
2017,8,16,15,30,817.0,99.0,1.2,26.0,624.0,155.78,84.21
2017,8,16,15,45,799.5,96.0,1.2,26.0,577.5,104.77,55.75
2017,8,16,16,0,782.0,93.0,1.2,26.0,531.0,64.15,48.37
2017,8,16,16,15,758.0,89.0,1.2,25.5,481.0,63.06,47.79
2017,8,16,16,30,734.0,85.0,1.2,25.0,431.0,61.89,47.08
2017,8,16,16,45,702.0,80.0,1.25,24.5,379.5,59.79,45.58
2017,8,16,17,0,670.0,75.0,1.3,24.0,328.0,52.42,39.53
2017,8,16,17,15,624.0,69.0,1.3,23.0,276.5,49.54,37.33
2017,8,16,17,30,578.0,63.0,1.3,22.0,225.0,46.53,34.9
2017,8,16,17,45,511.0,55.0,1.3,21.0,175.5,41.68,30.71
2017,8,16,18,0,444.0,47.0,1.3,20.0,126.0,36.66,26.16
2017,8,16,18,15,337.5,36.0,1.25,19.0,84.0,28.68,18.79
2017,8,16,18,30,231.0,25.0,1.2,18.0,42.0,20.38,9.25
2017,8,16,18,45,115.5,12.5,1.15,17.5,21.0,11.37,0.0
2017,8,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,5,45,106.5,17.0,0.55,13.5,27.5,106.53,6.61
2017,8,17,6,0,213.0,34.0,0.5,14.0,55.0,217.23,168.66
2017,8,17,6,15,302.5,47.5,0.5,14.5,97.5,301.55,244.7
2017,8,17,6,30,392.0,61.0,0.5,15.0,140.0,393.45,320.96
2017,8,17,6,45,454.0,70.5,0.5,16.0,188.5,470.83,381.36
2017,8,17,7,0,516.0,80.0,0.5,17.0,237.0,547.34,437.18
2017,8,17,7,15,560.5,87.5,0.5,17.5,287.5,609.17,480.15
2017,8,17,7,30,605.0,95.0,0.5,18.0,338.0,671.64,521.83
2017,8,17,7,45,637.0,101.5,0.5,19.0,388.0,721.99,552.43
2017,8,17,8,0,669.0,108.0,0.5,20.0,438.0,771.49,581.48
2017,8,17,8,15,694.0,112.5,0.55,20.5,486.0,810.78,604.83
2017,8,17,8,30,719.0,117.0,0.6,21.0,534.0,848.27,626.76
2017,8,17,8,45,737.0,121.0,0.65,21.5,579.0,876.34,642.33
2017,8,17,9,0,755.0,125.0,0.7,22.0,624.0,896.56,652.89
2017,8,17,9,15,769.5,128.0,0.7,22.5,664.0,915.07,661.54
2017,8,17,9,30,784.0,131.0,0.7,23.0,704.0,930.58,668.32
2017,8,17,9,45,771.0,146.5,0.75,24.0,733.0,929.87,664.75
2017,8,17,10,0,758.0,162.0,0.8,25.0,762.0,925.52,659.27
2017,8,17,10,15,766.5,164.5,0.85,25.5,790.5,925.06,657.69
2017,8,17,10,30,775.0,167.0,0.9,26.0,819.0,921.36,654.14
2017,8,17,10,45,781.5,168.5,0.95,26.5,840.5,911.57,646.94
2017,8,17,11,0,788.0,170.0,1.0,27.0,862.0,898.62,637.93
2017,8,17,11,15,792.0,171.5,1.05,27.0,876.5,880.35,626.9
2017,8,17,11,30,796.0,173.0,1.1,27.0,891.0,859.14,614.07
2017,8,17,11,45,798.5,173.0,1.15,27.5,897.5,832.48,596.54
2017,8,17,12,0,801.0,173.0,1.2,28.0,904.0,803.25,577.36
2017,8,17,12,15,800.5,173.0,1.2,28.0,903.0,769.34,554.91
2017,8,17,12,30,800.0,173.0,1.2,28.0,902.0,733.39,530.43
2017,8,17,12,45,813.0,163.0,1.25,28.0,897.5,696.17,505.38
2017,8,17,13,0,826.0,153.0,1.3,28.0,893.0,656.37,477.81
2017,8,17,13,15,821.5,151.5,1.3,28.0,876.5,610.82,444.9
2017,8,17,13,30,817.0,150.0,1.3,28.0,860.0,564.25,410.4
2017,8,17,13,45,811.0,148.0,1.3,28.0,836.5,515.72,373.53
2017,8,17,14,0,805.0,146.0,1.3,28.0,813.0,466.7,335.21
2017,8,17,14,15,796.0,144.0,1.3,27.5,782.5,416.22,295.37
2017,8,17,14,30,787.0,142.0,1.3,27.0,752.0,365.97,254.54
2017,8,17,14,45,776.0,138.5,1.3,27.0,716.0,314.45,211.65
2017,8,17,15,0,765.0,135.0,1.3,27.0,680.0,263.78,169.52
2017,8,17,15,15,749.0,131.5,1.25,26.5,638.0,213.35,129.54
2017,8,17,15,30,733.0,128.0,1.2,26.0,596.0,157.2,89.0
2017,8,17,15,45,713.5,123.0,1.2,26.0,550.5,108.71,62.27
2017,8,17,16,0,694.0,118.0,1.2,26.0,505.0,73.27,55.98
2017,8,17,16,15,667.0,113.0,1.15,25.5,456.0,72.48,55.68
2017,8,17,16,30,640.0,108.0,1.1,25.0,407.0,71.58,55.25
2017,8,17,16,45,605.0,101.0,1.1,24.5,357.0,69.04,53.42
2017,8,17,17,0,570.0,94.0,1.1,24.0,307.0,66.32,51.4
2017,8,17,17,15,521.0,85.5,1.05,23.0,257.0,62.13,48.14
2017,8,17,17,30,472.0,77.0,1.0,22.0,207.0,57.73,44.56
2017,8,17,17,45,403.5,66.0,0.95,21.5,160.0,49.49,37.37
2017,8,17,18,0,335.0,55.0,0.9,21.0,113.0,41.93,30.53
2017,8,17,18,15,239.0,39.5,0.85,20.0,74.0,30.53,20.19
2017,8,17,18,30,143.0,24.0,0.8,19.0,35.0,18.78,7.35
2017,8,17,18,45,71.5,12.0,0.8,18.5,17.5,10.91,0.0
2017,8,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,78.5,17.0,0.55,14.5,25.0,89.19,0.0
2017,8,18,6,0,157.0,34.0,0.5,15.0,50.0,181.66,139.09
2017,8,18,6,15,239.5,51.0,0.5,15.5,91.0,263.97,213.28
2017,8,18,6,30,322.0,68.0,0.5,16.0,132.0,352.75,287.18
2017,8,18,6,45,388.5,80.0,0.5,16.5,180.0,427.97,347.27
2017,8,18,7,0,455.0,92.0,0.5,17.0,228.0,507.18,407.5
2017,8,18,7,15,501.0,101.5,0.5,17.5,278.0,569.21,451.54
2017,8,18,7,30,547.0,111.0,0.5,18.0,328.0,639.99,499.93
2017,8,18,7,45,586.0,116.5,0.55,19.0,379.0,694.15,534.34
2017,8,18,8,0,625.0,122.0,0.6,20.0,430.0,747.72,567.41
2017,8,18,8,15,651.5,128.0,0.6,20.5,478.0,789.37,591.83
2017,8,18,8,30,678.0,134.0,0.6,21.0,526.0,829.31,614.71
2017,8,18,8,45,700.5,137.5,0.65,22.0,571.5,860.43,631.17
2017,8,18,9,0,723.0,141.0,0.7,23.0,617.0,889.18,646.0
2017,8,18,9,15,738.5,144.5,0.7,23.5,657.0,908.52,655.05
2017,8,18,9,30,754.0,148.0,0.7,24.0,697.0,918.76,658.51
2017,8,18,9,45,760.5,154.0,0.75,24.5,731.0,926.37,661.53
2017,8,18,10,0,767.0,160.0,0.8,25.0,765.0,930.75,662.67
2017,8,18,10,15,776.0,162.0,0.85,25.5,793.5,930.12,660.85
2017,8,18,10,30,785.0,164.0,0.9,26.0,822.0,926.23,657.19
2017,8,18,10,45,793.0,164.5,0.95,26.5,844.0,916.63,650.11
2017,8,18,11,0,801.0,165.0,1.0,27.0,866.0,903.81,641.19
2017,8,18,11,15,805.0,166.5,1.0,27.5,880.5,885.25,627.99
2017,8,18,11,30,809.0,168.0,1.0,28.0,895.0,863.72,613.09
2017,8,18,11,45,812.5,167.0,1.05,28.5,902.5,836.58,595.46
2017,8,18,12,0,816.0,166.0,1.1,29.0,910.0,806.81,576.15
2017,8,18,12,15,816.0,166.0,1.1,29.0,908.5,772.8,554.02
2017,8,18,12,30,816.0,166.0,1.1,29.0,907.0,736.66,529.59
2017,8,18,12,45,821.5,160.0,1.15,29.0,900.5,697.14,503.09
2017,8,18,13,0,827.0,154.0,1.2,29.0,894.0,655.54,474.42
2017,8,18,13,15,822.5,153.0,1.2,29.0,877.0,610.28,441.89
2017,8,18,13,30,818.0,152.0,1.2,29.0,860.0,563.97,407.76
2017,8,18,13,45,813.5,149.0,1.25,29.0,837.0,515.23,371.21
2017,8,18,14,0,809.0,146.0,1.3,29.0,814.0,465.87,333.0
2017,8,18,14,15,799.5,144.0,1.3,28.5,783.0,414.94,292.93
2017,8,18,14,30,790.0,142.0,1.3,28.0,752.0,364.29,251.93
2017,8,18,14,45,779.5,138.5,1.3,28.0,716.0,312.7,209.1
2017,8,18,15,0,769.0,135.0,1.3,28.0,680.0,261.92,167.06
2017,8,18,15,15,752.5,131.5,1.25,27.5,638.0,211.18,127.17
2017,8,18,15,30,736.0,128.0,1.2,27.0,596.0,154.72,86.95
2017,8,18,15,45,716.5,123.0,1.2,26.5,550.0,106.07,61.14
2017,8,18,16,0,697.0,118.0,1.2,26.0,504.0,73.53,56.21
2017,8,18,16,15,669.5,113.0,1.2,25.5,455.0,72.72,55.91
2017,8,18,16,30,642.0,108.0,1.2,25.0,406.0,71.82,55.48
2017,8,18,16,45,606.0,101.0,1.2,24.5,355.5,69.27,53.64
2017,8,18,17,0,570.0,94.0,1.2,24.0,305.0,66.54,51.6
2017,8,18,17,15,520.0,85.5,1.15,23.0,254.5,62.35,48.34
2017,8,18,17,30,470.0,77.0,1.1,22.0,204.0,57.96,44.75
2017,8,18,17,45,399.0,65.5,1.05,21.5,157.0,49.18,37.08
2017,8,18,18,0,328.0,54.0,1.0,21.0,110.0,41.21,29.87
2017,8,18,18,15,230.5,38.5,0.95,20.0,71.5,29.79,19.47
2017,8,18,18,30,133.0,23.0,0.9,19.0,33.0,18.02,5.92
2017,8,18,18,45,66.5,11.5,0.85,18.5,16.5,10.46,0.0
2017,8,18,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,45,78.0,16.5,0.7,14.5,24.0,87.35,0.0
2017,8,19,6,0,156.0,33.0,0.7,15.0,48.0,179.66,136.69
2017,8,19,6,15,238.5,50.0,0.7,15.5,89.0,261.81,211.79
2017,8,19,6,30,321.0,67.0,0.7,16.0,130.0,350.44,286.1
2017,8,19,6,45,381.0,80.0,0.7,16.5,177.5,421.96,343.72
2017,8,19,7,0,441.0,93.0,0.7,17.0,225.0,496.95,401.27
2017,8,19,7,15,487.5,103.0,0.7,17.5,275.0,559.49,446.54
2017,8,19,7,30,534.0,113.0,0.7,18.0,325.0,623.39,490.57
2017,8,19,7,45,572.5,120.0,0.75,19.0,375.5,685.44,531.19
2017,8,19,8,0,611.0,127.0,0.8,20.0,426.0,740.01,565.23
2017,8,19,8,15,638.5,133.0,0.8,20.5,474.5,782.3,590.41
2017,8,19,8,30,666.0,139.0,0.8,21.0,523.0,822.91,614.05
2017,8,19,8,45,687.5,143.5,0.8,21.5,568.5,854.05,631.03
2017,8,19,9,0,709.0,148.0,0.8,22.0,614.0,882.79,646.37
2017,8,19,9,15,725.5,152.0,0.8,22.5,654.5,903.48,656.42
2017,8,19,9,30,742.0,156.0,0.8,23.0,695.0,921.28,664.73
2017,8,19,9,45,738.5,167.5,0.85,23.5,726.5,925.1,665.22
2017,8,19,10,0,735.0,179.0,0.9,24.0,758.0,925.57,663.93
2017,8,19,10,15,745.0,182.0,0.95,24.5,787.0,926.48,663.09
2017,8,19,10,30,755.0,185.0,1.0,25.0,816.0,924.16,660.33
2017,8,19,10,45,762.0,187.0,1.05,25.5,838.0,914.74,653.25
2017,8,19,11,0,769.0,189.0,1.1,26.0,860.0,896.51,640.78
2017,8,19,11,15,773.5,190.0,1.1,26.0,875.0,878.19,628.92
2017,8,19,11,30,778.0,191.0,1.1,26.0,890.0,856.97,615.25
2017,8,19,11,45,780.0,192.0,1.15,26.5,896.5,830.89,598.03
2017,8,19,12,0,782.0,193.0,1.2,27.0,903.0,802.28,578.69
2017,8,19,12,15,781.5,193.0,1.2,27.0,902.0,768.56,555.94
2017,8,19,12,30,781.0,193.0,1.2,27.0,901.0,732.86,531.53
2017,8,19,12,45,776.5,193.0,1.25,27.0,891.5,692.68,504.09
2017,8,19,13,0,772.0,193.0,1.3,27.0,882.0,651.21,475.09
2017,8,19,13,15,767.0,191.5,1.3,26.5,865.0,607.15,444.03
2017,8,19,13,30,762.0,190.0,1.3,26.0,848.0,559.77,409.74
2017,8,19,13,45,755.0,187.5,1.3,26.0,824.5,511.52,372.98
2017,8,19,14,0,748.0,185.0,1.3,26.0,801.0,463.05,335.01
2017,8,19,14,15,737.5,182.0,1.3,25.5,770.0,412.85,295.38
2017,8,19,14,30,727.0,179.0,1.3,25.0,739.0,363.19,255.1
2017,8,19,14,45,714.0,175.0,1.3,25.0,702.5,312.86,213.31
2017,8,19,15,0,701.0,171.0,1.3,25.0,666.0,263.74,172.69
2017,8,19,15,15,683.0,166.0,1.25,24.5,624.0,214.53,134.12
2017,8,19,15,30,665.0,161.0,1.2,24.0,582.0,167.47,101.18
2017,8,19,15,45,643.0,154.5,1.2,24.0,536.0,121.48,76.94
2017,8,19,16,0,621.0,148.0,1.2,24.0,490.0,93.84,73.67
2017,8,19,16,15,591.5,140.5,1.15,23.0,441.0,92.13,72.85
2017,8,19,16,30,562.0,133.0,1.1,22.0,392.0,90.06,71.66
2017,8,19,16,45,523.5,123.5,1.1,21.5,342.0,85.39,68.09
2017,8,19,17,0,485.0,114.0,1.1,21.0,292.0,80.47,64.22
2017,8,19,17,15,435.0,102.0,1.05,20.0,242.5,73.43,58.54
2017,8,19,17,30,385.0,90.0,1.0,19.0,193.0,66.08,52.37
2017,8,19,17,45,318.5,74.5,1.0,18.5,146.5,55.7,43.21
2017,8,19,18,0,252.0,59.0,1.0,18.0,100.0,44.9,33.41
2017,8,19,18,15,170.5,39.5,0.95,17.5,63.0,30.51,20.2
2017,8,19,18,30,89.0,20.0,0.9,17.0,26.0,15.62,3.39
2017,8,19,18,45,44.5,10.0,0.85,16.5,13.0,9.1,0.0
2017,8,19,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,58.0,16.5,0.75,13.5,22.0,65.59,0.0
2017,8,20,6,0,116.0,33.0,0.8,14.0,44.0,139.45,104.97
2017,8,20,6,15,190.0,52.5,0.8,14.5,84.0,218.35,177.43
2017,8,20,6,30,264.0,72.0,0.8,15.0,124.0,316.2,259.58
2017,8,20,6,45,328.0,87.0,0.8,15.5,171.0,390.95,320.58
2017,8,20,7,0,392.0,102.0,0.8,16.0,218.0,469.53,381.85
2017,8,20,7,15,437.5,114.0,0.8,16.5,267.0,532.0,428.04
2017,8,20,7,30,483.0,126.0,0.8,17.0,316.0,595.83,473.42
2017,8,20,7,45,519.0,135.0,0.8,17.5,365.0,648.3,508.66
2017,8,20,8,0,555.0,144.0,0.8,18.0,414.0,700.66,542.54
2017,8,20,8,15,582.0,151.5,0.8,18.5,461.5,750.04,573.37
2017,8,20,8,30,609.0,159.0,0.8,19.0,509.0,791.03,597.76
2017,8,20,8,45,626.0,167.0,0.85,20.0,552.0,821.1,614.12
2017,8,20,9,0,643.0,175.0,0.9,21.0,595.0,848.75,628.79
2017,8,20,9,15,659.5,179.5,0.9,21.5,634.5,869.47,639.22
2017,8,20,9,30,676.0,184.0,0.9,22.0,674.0,887.41,647.92
2017,8,20,9,45,678.0,194.0,0.95,22.5,706.0,894.34,650.45
2017,8,20,10,0,680.0,204.0,1.0,23.0,738.0,898.14,651.24
2017,8,20,10,15,690.0,207.0,1.05,23.5,766.0,899.18,650.42
2017,8,20,10,30,700.0,210.0,1.1,24.0,794.0,897.1,647.75
2017,8,20,10,45,709.0,211.0,1.15,24.5,816.0,888.93,641.34
2017,8,20,11,0,718.0,212.0,1.2,25.0,838.0,877.68,633.13
2017,8,20,11,15,722.5,213.5,1.2,25.0,852.0,859.92,621.38
2017,8,20,11,30,727.0,215.0,1.2,25.0,866.0,839.33,607.63
2017,8,20,11,45,733.0,213.0,1.3,25.0,873.5,813.98,591.89
2017,8,20,12,0,739.0,211.0,1.4,25.0,881.0,786.06,574.13
2017,8,20,12,15,738.5,211.0,1.4,25.0,879.5,752.6,551.17
2017,8,20,12,30,738.0,211.0,1.4,25.0,878.0,717.25,526.6
2017,8,20,12,45,733.5,211.0,1.45,25.0,868.5,677.5,498.97
2017,8,20,13,0,729.0,211.0,1.5,25.0,859.0,636.55,469.84
2017,8,20,13,15,724.0,209.5,1.45,25.0,843.0,593.09,437.59
2017,8,20,13,30,719.0,208.0,1.4,25.0,827.0,548.92,404.11
2017,8,20,13,45,716.5,202.5,1.4,25.0,804.5,502.29,368.32
2017,8,20,14,0,714.0,197.0,1.4,25.0,782.0,455.16,331.14
2017,8,20,14,15,703.5,193.5,1.4,24.5,751.5,406.18,292.26
2017,8,20,14,30,693.0,190.0,1.4,24.0,721.0,357.82,252.87
2017,8,20,14,45,684.0,183.5,1.4,24.0,686.0,308.46,211.68
2017,8,20,15,0,675.0,177.0,1.4,24.0,651.0,259.97,171.42
2017,8,20,15,15,657.0,171.5,1.35,23.5,609.5,211.83,133.74
2017,8,20,15,30,639.0,166.0,1.3,23.0,568.0,165.87,101.82
2017,8,20,15,45,619.5,158.0,1.3,23.0,523.5,120.42,78.16
2017,8,20,16,0,600.0,150.0,1.3,23.0,479.0,95.42,75.34
2017,8,20,16,15,570.5,142.5,1.25,22.5,430.5,93.78,74.42
2017,8,20,16,30,541.0,135.0,1.2,22.0,382.0,91.38,72.81
2017,8,20,16,45,503.5,125.0,1.2,21.5,332.5,86.42,68.99
2017,8,20,17,0,466.0,115.0,1.2,21.0,283.0,81.19,64.86
2017,8,20,17,15,415.0,102.5,1.15,20.0,234.5,73.82,58.87
2017,8,20,17,30,364.0,90.0,1.1,19.0,186.0,66.1,52.38
2017,8,20,17,45,296.5,74.0,1.1,18.5,140.5,55.35,42.87
2017,8,20,18,0,229.0,58.0,1.1,18.0,95.0,44.16,32.71
2017,8,20,18,15,150.5,38.5,1.05,17.5,59.0,30.83,20.33
2017,8,20,18,30,72.0,19.0,1.0,17.0,23.0,15.63,1.91
2017,8,20,18,45,36.0,9.5,0.95,16.5,11.5,8.64,0.0
2017,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,5,45,45.0,15.0,0.75,14.5,19.5,54.68,0.0
2017,8,21,6,0,90.0,30.0,0.8,15.0,39.0,117.04,86.09
2017,8,21,6,15,156.0,52.0,0.8,15.5,78.0,194.74,157.11
2017,8,21,6,30,222.0,74.0,0.8,16.0,117.0,274.91,225.28
2017,8,21,6,45,283.0,91.5,0.8,16.5,163.0,347.74,285.22
2017,8,21,7,0,344.0,109.0,0.8,17.0,209.0,440.09,357.28
2017,8,21,7,15,209.0,132.5,0.8,17.5,197.0,350.38,283.7
2017,8,21,7,30,74.0,156.0,0.8,18.0,185.0,234.59,188.53
2017,8,21,7,45,299.0,154.0,0.8,18.5,295.5,458.77,367.71
2017,8,21,8,0,524.0,152.0,0.8,19.0,406.0,681.77,529.59
2017,8,21,8,15,552.0,160.5,0.8,19.5,453.5,724.76,554.11
2017,8,21,8,30,580.0,169.0,0.8,20.0,501.0,766.56,579.36
2017,8,21,8,45,608.0,173.0,0.8,20.5,546.0,809.48,604.85
2017,8,21,9,0,636.0,177.0,0.8,21.0,591.0,843.11,623.7
2017,8,21,9,15,652.5,182.0,0.8,21.5,631.0,864.27,634.32
2017,8,21,9,30,669.0,187.0,0.8,22.0,671.0,882.66,643.29
2017,8,21,9,45,705.0,179.0,0.8,22.5,710.5,902.8,653.41
2017,8,21,10,0,741.0,171.0,0.8,23.0,750.0,919.7,661.43
2017,8,21,10,15,750.0,173.5,0.8,23.5,778.5,919.04,658.5
2017,8,21,10,30,759.0,176.0,0.8,24.0,807.0,909.17,650.17
2017,8,21,10,45,767.0,177.0,0.85,24.5,829.0,900.11,643.52
2017,8,21,11,0,775.0,178.0,0.9,25.0,851.0,887.88,634.94
2017,8,21,11,15,779.0,179.0,0.95,25.5,865.0,869.01,622.26
2017,8,21,11,30,783.0,180.0,1.0,26.0,879.0,847.25,607.85
2017,8,21,11,45,791.5,176.5,1.05,26.5,887.5,822.24,591.37
2017,8,21,12,0,800.0,173.0,1.1,27.0,896.0,794.41,573.07
2017,8,21,12,15,799.5,173.0,1.15,27.0,894.5,760.26,550.6
2017,8,21,12,30,799.0,173.0,1.2,27.0,893.0,724.06,526.28
2017,8,21,12,45,806.5,166.0,1.25,27.0,887.0,685.34,499.86
2017,8,21,13,0,814.0,159.0,1.3,27.0,881.0,644.43,471.17
2017,8,21,13,15,810.0,157.5,1.3,27.0,864.0,599.35,438.26
2017,8,21,13,30,806.0,156.0,1.3,27.0,847.0,553.24,403.72
2017,8,21,13,45,807.5,149.5,1.35,27.0,825.5,504.91,366.87
2017,8,21,14,0,809.0,143.0,1.4,27.0,804.0,455.45,327.94
2017,8,21,14,15,800.0,141.0,1.4,26.5,773.5,404.61,287.25
2017,8,21,14,30,791.0,139.0,1.4,26.0,743.0,353.98,245.64
2017,8,21,14,45,787.0,132.5,1.45,26.0,708.0,301.7,201.67
2017,8,21,15,0,783.0,126.0,1.5,26.0,673.0,249.54,158.06
2017,8,21,15,15,542.0,196.5,1.5,25.5,564.0,211.54,137.41
2017,8,21,15,30,301.0,267.0,1.5,25.0,455.0,208.22,147.07
2017,8,21,15,45,225.5,253.0,1.5,25.0,387.5,184.83,136.62
2017,8,21,16,0,150.0,239.0,1.5,25.0,320.0,166.67,133.26
2017,8,21,16,15,135.5,215.0,1.45,24.5,283.0,152.62,122.49
2017,8,21,16,30,121.0,191.0,1.4,24.0,246.0,138.0,111.09
2017,8,21,16,45,60.5,125.0,1.4,23.5,152.5,101.43,81.05
2017,8,21,17,0,0.0,59.0,1.4,23.0,59.0,52.11,39.44
2017,8,21,17,15,0.0,49.0,1.4,22.0,49.0,43.24,32.05
2017,8,21,17,30,0.0,39.0,1.4,21.0,39.0,34.38,24.45
2017,8,21,17,45,176.5,43.5,1.4,20.5,71.0,32.19,22.45
2017,8,21,18,0,353.0,48.0,1.4,20.0,103.0,38.23,27.29
2017,8,21,18,15,245.0,33.5,1.4,19.0,65.0,26.08,16.06
2017,8,21,18,30,137.0,19.0,1.4,18.0,27.0,14.95,0.0
2017,8,21,18,45,68.5,9.5,1.4,17.5,13.5,8.64,0.0
2017,8,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,76.0,15.5,0.65,13.5,22.0,59.1,0.0
2017,8,22,6,0,152.0,31.0,0.6,14.0,44.0,174.97,129.41
2017,8,22,6,15,239.5,47.5,0.55,14.5,85.0,258.84,209.06
2017,8,22,6,30,327.0,64.0,0.5,15.0,126.0,349.94,285.55
2017,8,22,6,45,392.0,76.0,0.5,16.0,173.5,423.76,344.51
2017,8,22,7,0,457.0,88.0,0.5,17.0,221.0,501.49,403.33
2017,8,22,7,15,504.0,97.5,0.45,17.5,271.0,564.09,447.48
2017,8,22,7,30,551.0,107.0,0.4,18.0,321.0,635.69,495.92
2017,8,22,7,45,586.0,114.5,0.4,19.0,371.0,688.43,528.61
2017,8,22,8,0,621.0,122.0,0.4,20.0,421.0,740.46,559.78
2017,8,22,8,15,647.5,128.0,0.4,20.5,469.5,781.79,583.87
2017,8,22,8,30,674.0,134.0,0.4,21.0,518.0,821.39,606.41
2017,8,22,8,45,695.5,138.0,0.45,22.0,563.0,851.83,622.37
