Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,9,0,717.0,142.0,0.5,23.0,608.0,879.86,636.72
2017,8,22,9,15,732.5,146.0,0.55,23.5,648.0,899.46,646.88
2017,8,22,9,30,748.0,150.0,0.6,24.0,688.0,916.14,655.38
2017,8,22,9,45,770.5,147.0,0.7,24.5,725.5,922.9,658.77
2017,8,22,10,0,793.0,144.0,0.8,25.0,763.0,932.79,664.34
2017,8,22,10,15,801.5,146.0,0.9,25.5,791.5,931.34,662.83
2017,8,22,10,30,810.0,148.0,1.0,26.0,820.0,926.56,659.44
2017,8,22,10,45,818.5,148.0,1.1,26.5,842.0,916.4,652.75
2017,8,22,11,0,827.0,148.0,1.2,27.0,864.0,902.95,644.05
2017,8,22,11,15,830.5,149.0,1.25,27.0,878.5,882.88,631.72
2017,8,22,11,30,834.0,150.0,1.3,27.0,893.0,859.79,617.52
2017,8,22,11,45,838.5,148.5,1.4,27.5,900.0,832.26,599.83
2017,8,22,12,0,843.0,147.0,1.5,28.0,907.0,796.57,576.69
2017,8,22,12,15,842.5,147.0,1.5,28.0,905.5,762.38,554.44
2017,8,22,12,30,842.0,147.0,1.5,28.0,904.0,726.06,529.2
2017,8,22,12,45,837.0,148.0,1.55,28.0,894.0,687.67,502.36
2017,8,22,13,0,832.0,149.0,1.6,28.0,884.0,644.62,471.72
2017,8,22,13,15,828.0,148.0,1.6,27.5,867.5,599.23,439.22
2017,8,22,13,30,824.0,147.0,1.6,27.0,851.0,552.73,404.89
2017,8,22,13,45,819.5,144.0,1.6,27.0,827.5,503.48,366.74
2017,8,22,14,0,815.0,141.0,1.6,27.0,804.0,453.61,327.0
2017,8,22,14,15,806.0,139.0,1.6,27.0,773.5,402.42,285.24
2017,8,22,14,30,797.0,137.0,1.6,27.0,743.0,351.45,242.74
2017,8,22,14,45,786.5,133.5,1.6,27.0,706.5,299.38,199.04
2017,8,22,15,0,776.0,130.0,1.6,27.0,670.0,248.12,156.47
2017,8,22,15,15,759.5,126.5,1.55,26.5,627.5,196.98,116.74
2017,8,22,15,30,743.0,123.0,1.5,26.0,585.0,140.28,77.85
2017,8,22,15,45,722.5,118.5,1.5,26.0,539.0,91.64,55.41
2017,8,22,16,0,702.0,114.0,1.5,26.0,493.0,71.84,54.91
2017,8,22,16,15,674.0,108.5,1.45,25.5,443.5,70.56,54.17
2017,8,22,16,30,646.0,103.0,1.4,25.0,394.0,69.15,53.3
2017,8,22,16,45,607.5,96.5,1.4,24.5,343.0,66.8,51.61
2017,8,22,17,0,569.0,90.0,1.4,24.0,292.0,64.31,49.75
2017,8,22,17,15,516.5,81.5,1.35,23.0,241.5,59.99,46.32
2017,8,22,17,30,464.0,73.0,1.3,22.0,191.0,55.47,42.56
2017,8,22,17,45,388.0,61.0,1.3,21.5,144.0,46.09,34.3
2017,8,22,18,0,312.0,49.0,1.3,21.0,97.0,37.62,26.59
2017,8,22,18,15,208.5,33.0,1.25,20.0,60.0,25.67,15.47
2017,8,22,18,30,105.0,17.0,1.2,19.0,23.0,13.36,0.0
2017,8,22,18,45,52.5,8.5,1.2,18.5,11.5,7.73,0.0
2017,8,22,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,112.0,14.0,0.95,14.5,23.5,78.9,0.0
2017,8,23,6,0,224.0,28.0,1.0,15.0,47.0,217.68,159.28
2017,8,23,6,15,323.5,41.0,0.95,15.5,90.0,308.64,248.85
2017,8,23,6,30,423.0,54.0,0.9,16.0,133.0,408.28,332.39
2017,8,23,6,45,487.0,63.5,0.9,16.5,182.5,483.83,392.87
2017,8,23,7,0,551.0,73.0,0.9,17.0,232.0,562.36,451.86
2017,8,23,7,15,299.5,111.0,0.9,17.5,200.0,394.91,320.34
2017,8,23,7,30,48.0,149.0,0.9,18.0,168.0,203.47,162.87
2017,8,23,7,45,70.5,175.5,0.9,18.5,207.5,252.45,202.52
2017,8,23,8,0,93.0,202.0,0.9,19.0,247.0,301.66,240.19
2017,8,23,8,15,427.0,153.5,0.9,19.5,392.0,599.66,470.0
2017,8,23,8,30,761.0,105.0,0.9,20.0,537.0,861.01,646.35
2017,8,23,8,45,781.5,107.5,0.9,21.0,583.0,890.2,657.51
2017,8,23,9,0,802.0,110.0,0.9,22.0,629.0,916.71,669.93
2017,8,23,9,15,815.5,113.0,0.9,22.5,670.0,934.2,677.78
2017,8,23,9,30,829.0,116.0,0.9,23.0,711.0,948.52,683.78
2017,8,23,9,45,829.0,123.5,0.9,23.5,743.5,951.69,682.89
2017,8,23,10,0,829.0,131.0,0.9,24.0,776.0,951.37,680.13
2017,8,23,10,15,837.0,133.0,0.9,24.5,805.0,949.2,676.43
2017,8,23,10,30,845.0,135.0,0.9,25.0,834.0,943.63,670.78
2017,8,23,10,45,851.0,136.0,0.95,25.5,855.5,922.78,656.68
2017,8,23,11,0,857.0,137.0,1.0,26.0,877.0,908.22,646.79
2017,8,23,11,15,860.5,138.0,1.05,26.0,891.5,888.3,634.73
2017,8,23,11,30,864.0,139.0,1.1,26.0,906.0,865.36,620.8
2017,8,23,11,45,865.5,139.0,1.15,26.5,912.5,836.99,602.16
2017,8,23,12,0,867.0,139.0,1.2,27.0,919.0,805.99,581.8
2017,8,23,12,15,866.5,139.0,1.2,27.0,917.5,771.01,559.3
2017,8,23,12,30,866.0,139.0,1.2,27.0,916.0,733.82,533.76
2017,8,23,12,45,861.5,140.5,1.25,27.5,906.0,693.16,504.67
2017,8,23,13,0,857.0,142.0,1.3,28.0,896.0,650.9,473.84
2017,8,23,13,15,852.5,140.5,1.35,27.5,879.0,604.9,441.46
2017,8,23,13,30,848.0,139.0,1.4,27.0,862.0,555.94,405.88
2017,8,23,13,45,842.5,137.0,1.45,27.0,838.0,505.87,367.42
2017,8,23,14,0,837.0,135.0,1.5,27.0,814.0,455.21,327.27
2017,8,23,14,15,828.5,133.0,1.5,26.5,783.0,403.06,285.27
2017,8,23,14,30,820.0,131.0,1.5,26.0,752.0,351.04,242.27
2017,8,23,14,45,808.5,128.0,1.5,26.0,714.5,297.84,197.49
2017,8,23,15,0,797.0,125.0,1.5,26.0,677.0,245.53,154.01
2017,8,23,15,15,781.5,122.0,1.5,25.5,634.5,193.76,113.84
2017,8,23,15,30,766.0,119.0,1.5,25.0,592.0,143.73,80.7
2017,8,23,15,45,746.5,114.0,1.5,25.0,545.5,86.35,52.78
2017,8,23,16,0,727.0,109.0,1.5,25.0,499.0,68.98,52.76
2017,8,23,16,15,699.0,104.0,1.45,24.0,448.5,67.87,52.27
2017,8,23,16,30,671.0,99.0,1.4,23.0,398.0,66.67,51.66
2017,8,23,16,45,635.5,92.5,1.4,22.5,346.5,64.2,49.84
2017,8,23,17,0,600.0,86.0,1.4,22.0,295.0,61.58,47.83
2017,8,23,17,15,546.5,77.5,1.3,21.0,244.0,57.09,44.21
2017,8,23,17,30,493.0,69.0,1.2,20.0,193.0,52.4,40.25
2017,8,23,17,45,419.0,57.5,1.2,19.5,145.5,44.78,33.44
2017,8,23,18,0,345.0,46.0,1.2,19.0,98.0,36.82,26.09
2017,8,23,18,15,230.0,31.0,1.15,18.0,60.0,24.19,14.2
2017,8,23,18,30,115.0,16.0,1.1,17.0,22.0,12.6,0.0
2017,8,23,18,45,57.5,8.0,1.05,16.5,11.0,7.28,0.0
2017,8,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,136.0,13.0,0.95,14.5,24.0,91.98,0.0
2017,8,24,6,0,272.0,26.0,1.0,15.0,48.0,244.43,176.02
2017,8,24,6,15,375.5,36.5,1.05,15.5,92.0,338.13,272.14
2017,8,24,6,30,479.0,47.0,1.1,16.0,136.0,439.34,357.54
2017,8,24,6,45,542.0,55.0,1.15,16.5,186.0,513.74,416.88
2017,8,24,7,0,605.0,63.0,1.2,17.0,236.0,591.17,475.43
2017,8,24,7,15,649.0,68.5,1.2,17.5,288.0,651.9,518.37
2017,8,24,7,30,693.0,74.0,1.2,18.0,340.0,713.2,559.87
2017,8,24,7,45,725.0,78.5,1.3,18.5,392.0,758.34,589.48
2017,8,24,8,0,757.0,83.0,1.4,19.0,444.0,807.19,621.09
2017,8,24,8,15,780.0,86.5,1.4,19.5,493.5,845.03,643.24
2017,8,24,8,30,803.0,90.0,1.4,20.0,543.0,880.72,663.61
2017,8,24,8,45,820.0,92.5,1.4,20.5,589.0,907.07,677.48
2017,8,24,9,0,837.0,95.0,1.4,21.0,635.0,921.0,683.18
2017,8,24,9,15,850.0,97.5,1.4,21.0,676.5,937.8,692.29
2017,8,24,9,30,863.0,100.0,1.4,21.0,718.0,951.44,699.39
2017,8,24,9,45,855.5,111.0,1.4,21.5,749.0,951.57,696.58
2017,8,24,10,0,848.0,122.0,1.4,22.0,780.0,947.98,691.7
2017,8,24,10,15,856.0,124.0,1.4,22.0,809.0,946.05,689.44
2017,8,24,10,30,864.0,126.0,1.4,22.0,838.0,940.74,685.14
2017,8,24,10,45,870.5,126.5,1.4,22.5,860.0,929.16,675.68
2017,8,24,11,0,877.0,127.0,1.4,23.0,882.0,914.28,664.33
2017,8,24,11,15,880.5,128.0,1.4,23.0,897.0,894.02,650.92
2017,8,24,11,30,884.0,129.0,1.4,23.0,912.0,870.67,635.63
2017,8,24,11,45,886.0,129.0,1.45,23.5,918.5,842.23,616.45
2017,8,24,12,0,888.0,129.0,1.5,24.0,925.0,811.05,595.46
2017,8,24,12,15,888.0,129.0,1.5,24.0,924.0,775.79,572.29
2017,8,24,12,30,888.0,129.0,1.5,24.0,923.0,738.21,546.17
2017,8,24,12,45,899.0,121.0,1.55,24.0,917.5,699.04,518.63
2017,8,24,13,0,910.0,113.0,1.6,24.0,912.0,657.11,488.32
2017,8,24,13,15,906.5,112.0,1.6,24.0,895.0,609.99,452.96
2017,8,24,13,30,903.0,111.0,1.6,24.0,878.0,561.5,415.61
2017,8,24,13,45,900.0,109.0,1.65,24.0,854.0,511.28,376.06
2017,8,24,14,0,897.0,107.0,1.7,24.0,830.0,460.03,334.42
2017,8,24,14,15,889.5,105.5,1.7,23.5,799.0,406.7,290.46
2017,8,24,14,30,882.0,104.0,1.7,23.0,768.0,353.2,245.21
2017,8,24,14,45,875.0,100.0,1.7,23.0,731.0,298.04,197.72
2017,8,24,15,0,868.0,96.0,1.7,23.0,694.0,243.13,151.15
2017,8,24,15,15,854.0,94.0,1.7,22.5,651.0,189.07,108.7
2017,8,24,15,30,840.0,92.0,1.7,22.0,608.0,127.19,66.64
2017,8,24,15,45,824.0,88.0,1.75,21.5,561.0,74.31,44.97
2017,8,24,16,0,808.0,84.0,1.8,21.0,514.0,59.32,45.45
2017,8,24,16,15,783.5,80.5,1.8,20.5,463.0,58.3,44.86
2017,8,24,16,30,759.0,77.0,1.8,20.0,412.0,57.23,44.2
2017,8,24,16,45,725.0,72.5,1.85,19.5,359.5,55.25,42.73
2017,8,24,17,0,691.0,68.0,1.9,19.0,307.0,53.21,41.16
2017,8,24,17,15,640.5,62.0,1.9,18.0,254.0,45.42,34.53
2017,8,24,17,30,590.0,56.0,1.9,17.0,201.0,42.18,31.75
2017,8,24,17,45,509.5,48.0,1.9,16.5,151.5,37.06,27.06
2017,8,24,18,0,429.0,40.0,1.9,16.0,102.0,31.81,22.02
2017,8,24,18,15,296.5,28.0,1.8,15.5,62.5,22.64,12.84
2017,8,24,18,30,164.0,16.0,1.7,15.0,23.0,13.08,0.0
2017,8,24,18,45,82.0,8.0,1.65,14.5,11.5,7.28,0.0
2017,8,24,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,5,45,136.0,13.0,1.05,12.0,24.0,91.8,0.0
2017,8,25,6,0,272.0,26.0,1.1,13.0,48.0,242.62,172.45
2017,8,25,6,15,382.0,37.0,1.1,13.5,92.5,342.67,277.41
2017,8,25,6,30,492.0,48.0,1.1,14.0,137.0,449.28,367.68
2017,8,25,6,45,560.0,55.0,1.1,14.5,188.5,526.57,429.32
2017,8,25,7,0,628.0,62.0,1.1,15.0,240.0,607.08,489.97
2017,8,25,7,15,672.5,67.5,1.05,15.5,293.5,668.86,533.12
2017,8,25,7,30,717.0,73.0,1.0,16.0,347.0,726.4,571.16
2017,8,25,7,45,749.0,77.0,0.95,17.0,399.5,776.3,601.04
2017,8,25,8,0,781.0,81.0,0.9,18.0,452.0,824.97,628.83
2017,8,25,8,15,803.5,84.5,0.9,18.5,502.5,862.74,650.32
2017,8,25,8,30,826.0,88.0,0.9,19.0,553.0,898.26,670.01
2017,8,25,8,45,842.5,91.0,0.9,20.0,599.5,924.96,682.38
2017,8,25,9,0,859.0,94.0,0.9,21.0,646.0,939.23,686.71
2017,8,25,9,15,871.5,96.0,0.9,21.5,687.5,955.0,693.53
2017,8,25,9,30,884.0,98.0,0.9,22.0,729.0,967.56,698.36
2017,8,25,9,45,896.5,98.5,0.9,23.0,765.5,975.07,698.81
2017,8,25,10,0,909.0,99.0,0.9,24.0,802.0,979.13,697.31
2017,8,25,10,15,915.5,100.0,0.9,24.5,831.0,974.56,692.0
2017,8,25,10,30,922.0,101.0,0.9,25.0,860.0,966.48,684.8
2017,8,25,10,45,926.5,102.0,0.95,25.5,881.5,953.06,675.44
2017,8,25,11,0,931.0,103.0,1.0,26.0,903.0,936.21,664.1
2017,8,25,11,15,934.0,103.5,1.0,26.5,917.0,914.2,648.8
2017,8,25,11,30,937.0,104.0,1.0,27.0,931.0,888.97,631.64
2017,8,25,11,45,938.0,104.5,1.05,27.5,937.5,859.02,612.33
2017,8,25,12,0,939.0,105.0,1.1,28.0,944.0,826.2,591.16
2017,8,25,12,15,938.0,105.0,1.1,28.0,942.0,788.75,567.4
2017,8,25,12,30,937.0,105.0,1.1,28.0,940.0,748.91,541.29
2017,8,25,12,45,936.5,103.5,1.15,28.5,930.5,705.88,510.88
2017,8,25,13,0,936.0,102.0,1.2,29.0,921.0,660.81,478.31
2017,8,25,13,15,932.0,101.5,1.2,29.0,903.5,612.72,443.28
2017,8,25,13,30,928.0,101.0,1.2,29.0,886.0,563.23,406.22
2017,8,25,13,45,922.0,100.0,1.25,29.0,860.5,511.21,366.48
2017,8,25,14,0,916.0,99.0,1.3,29.0,835.0,458.42,324.8
2017,8,25,14,15,908.0,97.5,1.3,28.5,803.0,403.95,281.02
2017,8,25,14,30,900.0,96.0,1.3,28.0,771.0,349.35,235.95
2017,8,25,14,45,889.5,94.0,1.3,28.0,733.0,293.84,189.33
2017,8,25,15,0,879.0,92.0,1.3,28.0,695.0,238.91,143.98
2017,8,25,15,15,865.5,89.5,1.3,27.5,651.5,183.99,102.1
2017,8,25,15,30,852.0,87.0,1.3,27.0,608.0,130.4,68.18
2017,8,25,15,45,833.5,84.0,1.3,27.0,560.0,68.25,41.38
2017,8,25,16,0,815.0,81.0,1.3,27.0,512.0,57.42,42.72
2017,8,25,16,15,790.0,77.5,1.25,26.5,460.5,56.31,42.05
2017,8,25,16,30,765.0,74.0,1.2,26.0,409.0,55.14,41.32
2017,8,25,16,45,730.5,69.5,1.2,25.5,356.0,53.06,39.79
2017,8,25,17,0,696.0,65.0,1.2,25.0,303.0,50.91,38.15
2017,8,25,17,15,644.5,59.5,1.15,24.0,250.0,43.65,32.12
2017,8,25,17,30,593.0,54.0,1.1,23.0,197.0,40.73,29.67
2017,8,25,17,45,512.5,46.0,1.1,22.0,147.5,35.54,25.07
2017,8,25,18,0,432.0,38.0,1.1,21.0,98.0,30.21,20.11
2017,8,25,18,15,296.0,26.0,1.05,20.0,59.0,20.97,10.91
2017,8,25,18,30,160.0,14.0,1.0,19.0,20.0,12.73,0.0
2017,8,25,18,45,80.0,7.0,0.95,18.5,10.0,6.37,0.0
2017,8,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,12.5,0.25,15.5,22.0,84.41,0.0
2017,8,26,6,0,249.0,25.0,0.2,16.0,44.0,225.24,152.96
2017,8,26,6,15,358.0,36.0,0.2,16.5,87.5,324.81,256.75
2017,8,26,6,30,467.0,47.0,0.2,17.0,131.0,429.5,342.82
2017,8,26,6,45,536.0,54.0,0.25,18.0,181.0,506.42,401.85
2017,8,26,7,0,605.0,61.0,0.3,19.0,231.0,586.73,459.92
2017,8,26,7,15,650.5,66.5,0.35,20.0,283.5,648.48,501.59
2017,8,26,7,30,696.0,72.0,0.4,21.0,336.0,706.23,538.65
2017,8,26,7,45,729.0,76.0,0.45,22.0,388.5,756.36,569.06
2017,8,26,8,0,762.0,80.0,0.5,23.0,441.0,805.39,597.78
2017,8,26,8,15,785.5,83.5,0.55,24.0,490.5,843.63,618.66
2017,8,26,8,30,809.0,87.0,0.6,25.0,540.0,879.73,637.84
2017,8,26,8,45,827.0,89.5,0.65,26.0,586.5,906.95,651.11
2017,8,26,9,0,845.0,92.0,0.7,27.0,633.0,921.93,656.72
2017,8,26,9,15,858.0,94.5,0.7,27.5,674.5,938.66,663.94
2017,8,26,9,30,871.0,97.0,0.7,28.0,716.0,952.2,669.22
2017,8,26,9,45,872.0,103.5,0.75,29.0,749.5,955.44,668.01
2017,8,26,10,0,873.0,110.0,0.8,30.0,783.0,955.11,664.91
2017,8,26,10,15,881.0,111.5,0.8,30.5,812.5,952.5,660.97
2017,8,26,10,30,889.0,113.0,0.8,31.0,842.0,946.43,655.14
2017,8,26,10,45,895.5,113.5,0.85,31.5,864.5,934.52,646.88
2017,8,26,11,0,902.0,114.0,0.9,32.0,887.0,919.23,636.73
2017,8,26,11,15,905.5,115.0,0.9,32.5,901.5,898.48,622.53
2017,8,26,11,30,909.0,116.0,0.9,33.0,916.0,874.57,606.55
2017,8,26,11,45,912.0,116.0,0.95,33.5,923.0,846.27,588.71
2017,8,26,12,0,915.0,116.0,1.0,34.0,930.0,815.07,569.03
2017,8,26,12,15,914.5,115.5,1.0,34.0,929.0,778.11,546.14
2017,8,26,12,30,914.0,115.0,1.0,34.0,928.0,738.81,520.55
2017,8,26,12,45,911.5,115.0,1.05,34.5,918.0,696.45,491.29
2017,8,26,13,0,909.0,115.0,1.1,35.0,908.0,652.24,460.07
2017,8,26,13,15,905.5,114.5,1.1,34.5,890.5,605.38,427.64
2017,8,26,13,30,902.0,114.0,1.1,34.0,873.0,557.14,393.11
2017,8,26,13,45,896.0,112.5,1.15,34.0,848.0,505.77,354.73
2017,8,26,14,0,890.0,111.0,1.2,34.0,823.0,453.68,314.51
2017,8,26,14,15,881.0,109.5,1.2,33.5,791.0,400.02,272.36
2017,8,26,14,30,872.0,108.0,1.2,33.0,759.0,346.35,229.11
2017,8,26,14,45,860.5,106.0,1.25,33.0,720.5,291.92,184.6
2017,8,26,15,0,849.0,104.0,1.3,33.0,682.0,230.15,135.52
2017,8,26,15,15,833.5,101.0,1.3,32.5,638.5,175.58,95.12
2017,8,26,15,30,818.0,98.0,1.3,32.0,595.0,122.72,62.9
2017,8,26,15,45,797.5,95.0,1.3,32.0,547.0,71.67,53.18
2017,8,26,16,0,777.0,92.0,1.3,32.0,499.0,65.12,48.09
2017,8,26,16,15,749.5,88.0,1.3,31.0,448.0,63.96,47.54
2017,8,26,16,30,722.0,84.0,1.3,30.0,397.0,56.97,42.12
2017,8,26,16,45,683.5,78.5,1.3,29.5,344.0,54.73,40.49
2017,8,26,17,0,645.0,73.0,1.3,29.0,291.0,52.37,38.7
2017,8,26,17,15,590.0,66.5,1.25,27.5,239.0,49.03,36.17
2017,8,26,17,30,535.0,60.0,1.2,26.0,187.0,45.6,33.39
2017,8,26,17,45,450.0,50.5,1.15,25.0,138.5,39.37,27.94
2017,8,26,18,0,365.0,41.0,1.1,24.0,90.0,32.95,22.03
2017,8,26,18,15,232.0,27.0,1.0,23.0,53.0,21.96,11.08
2017,8,26,18,30,99.0,13.0,0.9,22.0,16.0,11.82,0.0
2017,8,26,18,45,49.5,6.5,0.85,21.5,8.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,107.5,12.5,0.35,16.5,20.5,74.29,0.0
2017,8,27,6,0,215.0,25.0,0.3,17.0,41.0,202.04,132.27
2017,8,27,6,15,323.0,37.0,0.25,17.5,83.5,302.01,237.97
2017,8,27,6,30,431.0,49.0,0.2,18.0,126.0,405.67,323.19
2017,8,27,6,45,503.0,57.5,0.2,19.0,176.0,485.56,384.63
2017,8,27,7,0,575.0,66.0,0.2,20.0,226.0,569.07,444.6
2017,8,27,7,15,621.5,72.0,0.2,21.0,278.0,631.38,486.02
2017,8,27,7,30,668.0,78.0,0.2,22.0,330.0,694.39,525.91
2017,8,27,7,45,703.5,82.0,0.2,23.0,382.0,745.34,555.8
2017,8,27,8,0,739.0,86.0,0.2,24.0,434.0,791.03,581.2
2017,8,27,8,15,763.0,90.0,0.25,25.0,483.5,829.84,602.22
2017,8,27,8,30,787.0,94.0,0.3,26.0,533.0,866.54,621.55
2017,8,27,8,45,807.0,96.5,0.35,27.5,579.5,895.25,634.34
2017,8,27,9,0,827.0,99.0,0.4,29.0,626.0,921.22,645.35
2017,8,27,9,15,840.5,101.0,0.4,29.5,667.0,927.84,646.08
2017,8,27,9,30,854.0,103.0,0.4,30.0,708.0,941.03,651.2
2017,8,27,9,45,864.0,105.0,0.45,31.0,743.5,947.62,652.09
2017,8,27,10,0,874.0,107.0,0.5,32.0,779.0,950.84,651.18
2017,8,27,10,15,881.5,108.5,0.5,33.0,808.0,947.73,645.66
2017,8,27,10,30,889.0,110.0,0.5,34.0,837.0,941.17,638.35
2017,8,27,10,45,895.5,110.5,0.55,35.0,859.0,929.23,629.08
2017,8,27,11,0,902.0,111.0,0.6,36.0,881.0,913.91,618.01
2017,8,27,11,15,905.5,111.5,0.65,36.0,895.5,892.66,606.04
2017,8,27,11,30,909.0,112.0,0.7,36.0,910.0,868.26,592.22
2017,8,27,11,45,912.0,112.0,0.75,36.5,917.0,839.95,574.78
2017,8,27,12,0,915.0,112.0,0.8,37.0,924.0,808.75,555.54
2017,8,27,12,15,914.5,111.5,0.8,37.0,922.5,771.78,533.06
2017,8,27,12,30,914.0,111.0,0.8,37.0,921.0,732.47,507.9
2017,8,27,12,45,909.5,112.5,0.85,37.0,910.5,690.09,480.12
2017,8,27,13,0,905.0,114.0,0.9,37.0,900.0,645.97,450.37
2017,8,27,13,15,901.5,113.0,0.95,37.0,882.5,598.83,417.69
2017,8,27,13,30,898.0,112.0,1.0,37.0,865.0,550.33,382.96
2017,8,27,13,45,892.0,110.5,1.05,37.0,840.0,499.13,345.17
2017,8,27,14,0,886.0,109.0,1.1,37.0,815.0,447.21,305.56
2017,8,27,14,15,877.5,107.5,1.1,36.5,783.0,393.91,264.16
2017,8,27,14,30,869.0,106.0,1.1,36.0,751.0,340.57,221.66
2017,8,27,14,45,857.5,103.5,1.15,35.5,713.0,285.94,178.0
2017,8,27,15,0,846.0,101.0,1.2,35.0,675.0,232.04,135.62
2017,8,27,15,15,830.5,98.5,1.2,34.5,631.5,169.89,90.33
2017,8,27,15,30,815.0,96.0,1.2,34.0,588.0,117.58,59.5
2017,8,27,15,45,794.5,93.0,1.2,34.0,540.0,66.74,48.75
2017,8,27,16,0,774.0,90.0,1.2,34.0,492.0,63.82,46.62
2017,8,27,16,15,746.5,85.5,1.2,33.0,441.0,62.22,45.7
2017,8,27,16,30,719.0,81.0,1.2,32.0,390.0,60.54,44.69
2017,8,27,16,45,680.0,76.0,1.2,31.0,337.5,53.05,38.82
2017,8,27,17,0,641.0,71.0,1.2,30.0,285.0,50.99,37.38
2017,8,27,17,15,586.0,64.5,1.15,28.5,233.0,47.59,34.79
2017,8,27,17,30,531.0,58.0,1.1,27.0,181.0,44.1,31.95
2017,8,27,17,45,445.5,48.5,1.05,26.0,133.5,37.81,26.45
2017,8,27,18,0,360.0,39.0,1.0,25.0,86.0,31.31,20.49
2017,8,27,18,15,227.5,25.0,0.9,24.0,50.0,20.28,9.21
2017,8,27,18,30,95.0,11.0,0.8,23.0,14.0,10.01,0.0
2017,8,27,18,45,47.5,5.5,0.75,22.0,7.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,8,28,5,45,133.5,11.5,0.1,17.5,21.0,88.41,0.0
2017,8,28,6,0,267.0,23.0,0.1,18.0,42.0,230.88,144.49
2017,8,28,6,15,379.0,33.0,0.1,18.5,85.5,334.18,260.47
2017,8,28,6,30,491.0,43.0,0.1,19.0,129.0,439.99,346.89
2017,8,28,6,45,560.0,50.5,0.15,19.5,180.0,518.02,406.81
2017,8,28,7,0,629.0,58.0,0.2,20.0,231.0,599.56,466.01
2017,8,28,7,15,674.0,63.0,0.2,21.0,284.0,655.97,502.85
2017,8,28,7,30,719.0,68.0,0.2,22.0,337.0,718.31,541.94
2017,8,28,7,45,750.5,72.0,0.25,23.0,389.5,767.5,571.08
2017,8,28,8,0,782.0,76.0,0.3,24.0,442.0,815.47,598.59
2017,8,28,8,15,805.0,79.0,0.35,25.0,492.0,852.84,618.52
2017,8,28,8,30,828.0,82.0,0.4,26.0,542.0,887.99,636.77
2017,8,28,8,45,844.5,85.0,0.45,27.0,588.5,905.27,643.63
2017,8,28,9,0,861.0,88.0,0.5,28.0,635.0,928.97,654.71
2017,8,28,9,15,874.0,90.0,0.55,28.5,676.5,945.1,662.32
2017,8,28,9,30,887.0,92.0,0.6,29.0,718.0,958.0,668.16
2017,8,28,9,45,895.5,94.0,0.65,30.0,753.5,963.24,668.18
2017,8,28,10,0,904.0,96.0,0.7,31.0,789.0,965.0,666.33
2017,8,28,10,15,911.0,97.5,0.75,31.5,818.0,961.28,662.7
2017,8,28,10,30,918.0,99.0,0.8,32.0,847.0,954.02,657.15
2017,8,28,10,45,922.0,100.5,0.85,32.5,868.5,940.51,647.98
2017,8,28,11,0,926.0,102.0,0.9,33.0,890.0,923.58,636.9
2017,8,28,11,15,928.5,102.5,0.95,33.5,904.0,901.0,622.48
2017,8,28,11,30,931.0,103.0,1.0,34.0,918.0,875.25,606.18
2017,8,28,11,45,932.5,103.0,1.05,34.5,924.0,845.17,587.21
2017,8,28,12,0,934.0,103.0,1.1,35.0,930.0,812.23,566.4
2017,8,28,12,15,933.0,103.0,1.15,35.0,927.5,774.74,543.75
2017,8,28,12,30,932.0,103.0,1.2,35.0,925.0,734.87,518.29
2017,8,28,12,45,925.0,105.5,1.25,35.0,913.5,691.08,488.75
2017,8,28,13,0,918.0,108.0,1.3,35.0,902.0,645.67,457.29
2017,8,28,13,15,913.5,107.0,1.3,34.5,884.0,597.4,423.54
2017,8,28,13,30,909.0,106.0,1.3,34.0,866.0,547.83,387.71
2017,8,28,13,45,900.0,106.0,1.3,34.0,839.5,495.92,348.24
2017,8,28,14,0,891.0,106.0,1.3,34.0,813.0,443.55,307.26
2017,8,28,14,15,882.0,104.5,1.3,33.5,780.5,389.8,264.73
2017,8,28,14,30,873.0,103.0,1.3,33.0,748.0,336.06,221.17
2017,8,28,14,45,858.0,102.0,1.3,33.0,709.0,281.48,176.48
2017,8,28,15,0,843.0,101.0,1.3,33.0,670.0,227.97,133.8
2017,8,28,15,15,827.0,98.5,1.25,32.5,626.0,165.92,88.52
2017,8,28,15,30,811.0,96.0,1.2,32.0,582.0,113.78,58.31
2017,8,28,15,45,786.5,93.5,1.2,31.5,533.0,64.65,47.62
2017,8,28,16,0,762.0,91.0,1.2,31.0,484.0,64.63,47.94
2017,8,28,16,15,733.5,87.0,1.2,30.0,433.5,63.44,47.35
2017,8,28,16,30,705.0,83.0,1.2,29.0,383.0,56.5,41.94
2017,8,28,16,45,662.0,78.5,1.2,28.5,330.0,54.94,40.87
2017,8,28,17,0,619.0,74.0,1.2,28.0,277.0,53.36,39.72
2017,8,28,17,15,562.0,66.5,1.15,26.5,225.5,49.27,36.53
2017,8,28,17,30,505.0,59.0,1.1,25.0,174.0,45.03,33.02
2017,8,28,17,45,416.0,49.0,1.05,24.0,127.0,38.35,27.12
2017,8,28,18,0,327.0,39.0,1.0,23.0,80.0,31.45,20.72
2017,8,28,18,15,199.5,24.5,0.95,22.0,45.5,19.95,8.37
2017,8,28,18,30,72.0,10.0,0.9,21.0,11.0,9.1,0.0
2017,8,28,18,45,36.0,5.0,0.9,20.5,5.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,45,102.5,11.5,0.7,14.5,18.5,70.17,0.0
2017,8,29,6,0,205.0,23.0,0.7,15.0,37.0,190.35,114.81
2017,8,29,6,15,313.0,35.5,0.65,15.5,78.5,292.7,232.83
2017,8,29,6,30,421.0,48.0,0.6,16.0,120.0,396.07,320.19
2017,8,29,6,45,294.5,76.5,0.6,16.5,135.5,349.14,283.97
2017,8,29,7,0,168.0,105.0,0.6,17.0,151.0,264.91,216.27
2017,8,29,7,15,184.5,126.0,0.55,17.5,186.5,305.73,248.94
2017,8,29,7,30,201.0,147.0,0.5,18.0,222.0,346.59,279.53
2017,8,29,7,45,466.0,115.5,0.5,19.0,323.5,570.73,450.35
2017,8,29,8,0,731.0,84.0,0.5,20.0,425.0,778.81,589.87
2017,8,29,8,15,755.0,88.0,0.5,20.5,474.0,817.3,609.42
2017,8,29,8,30,779.0,92.0,0.5,21.0,523.0,853.7,629.61
2017,8,29,8,45,799.0,94.0,0.55,22.0,568.5,881.53,643.7
2017,8,29,9,0,819.0,96.0,0.6,23.0,614.0,906.65,656.03
2017,8,29,9,15,832.5,98.0,0.65,23.5,655.0,913.29,657.93
2017,8,29,9,30,846.0,100.0,0.7,24.0,696.0,926.34,664.27
2017,8,29,9,45,851.0,104.5,0.75,25.0,729.5,930.9,664.0
2017,8,29,10,0,856.0,109.0,0.8,26.0,763.0,932.05,661.84
2017,8,29,10,15,863.5,110.5,0.85,26.0,791.5,928.89,659.75
2017,8,29,10,30,871.0,112.0,0.9,26.0,820.0,922.35,655.74
2017,8,29,10,45,878.0,112.5,1.0,26.5,842.0,910.94,648.37
2017,8,29,11,0,885.0,113.0,1.1,27.0,864.0,896.18,638.95
2017,8,29,11,15,888.5,113.5,1.1,27.0,878.0,875.12,625.33
2017,8,29,11,30,892.0,114.0,1.1,27.0,892.0,850.96,609.86
2017,8,29,11,45,895.0,113.5,1.15,27.5,898.5,822.48,591.14
2017,8,29,12,0,898.0,113.0,1.2,28.0,905.0,791.18,570.57
2017,8,29,12,15,898.0,113.0,1.2,27.5,903.5,755.46,548.64
2017,8,29,12,30,898.0,113.0,1.2,27.0,902.0,717.37,523.36
2017,8,29,12,45,894.0,114.0,1.25,27.0,892.0,675.38,493.97
2017,8,29,13,0,890.0,115.0,1.3,27.0,882.0,631.65,462.54
2017,8,29,13,15,886.5,114.0,1.3,27.0,865.0,585.05,427.84
2017,8,29,13,30,883.0,113.0,1.3,27.0,848.0,537.11,391.16
2017,8,29,13,45,879.5,110.5,1.3,27.0,824.0,486.87,351.69
2017,8,29,14,0,876.0,108.0,1.3,27.0,800.0,435.71,310.32
2017,8,29,14,15,868.0,106.5,1.3,26.5,768.5,383.02,267.29
2017,8,29,14,30,860.0,105.0,1.3,26.0,737.0,330.26,223.19
2017,8,29,14,45,851.5,101.5,1.3,26.0,700.0,276.07,177.4
2017,8,29,15,0,843.0,98.0,1.3,26.0,663.0,222.3,133.24
2017,8,29,15,15,828.0,95.5,1.3,25.5,620.0,160.32,87.09
2017,8,29,15,30,813.0,93.0,1.3,25.0,577.0,108.22,56.87
2017,8,29,15,45,795.5,89.0,1.3,24.5,530.0,61.77,46.71
2017,8,29,16,0,778.0,85.0,1.3,24.0,483.0,60.58,46.02
2017,8,29,16,15,750.5,81.0,1.3,23.5,432.0,59.21,45.13
2017,8,29,16,30,723.0,77.0,1.3,23.0,381.0,57.78,44.17
2017,8,29,16,45,687.0,71.5,1.3,22.5,329.0,55.01,42.04
2017,8,29,17,0,651.0,66.0,1.3,22.0,277.0,47.58,35.79
2017,8,29,17,15,595.0,59.5,1.25,21.0,225.5,44.01,32.85
2017,8,29,17,30,539.0,53.0,1.2,20.0,174.0,40.32,29.65
2017,8,29,17,45,453.0,44.0,1.2,19.0,126.5,34.3,24.19
2017,8,29,18,0,367.0,35.0,1.2,18.0,79.0,28.08,18.26
2017,8,29,18,15,225.5,22.0,1.2,17.5,44.5,17.83,6.2
2017,8,29,18,30,84.0,9.0,1.2,17.0,10.0,8.19,0.0
2017,8,29,18,45,42.0,4.5,1.2,16.5,5.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,109.0,11.0,0.95,13.5,18.5,73.35,0.0
2017,8,30,6,0,218.0,22.0,1.0,14.0,37.0,195.77,111.27
2017,8,30,6,15,332.0,33.5,1.0,14.5,79.0,302.58,241.77
2017,8,30,6,30,446.0,45.0,1.0,15.0,121.0,409.44,333.56
2017,8,30,6,45,520.0,52.5,1.0,15.5,171.0,489.41,398.39
2017,8,30,7,0,594.0,60.0,1.0,16.0,221.0,573.19,462.23
2017,8,30,7,15,641.0,66.0,0.95,16.5,273.5,636.08,506.74
2017,8,30,7,30,688.0,72.0,0.9,17.0,326.0,699.73,549.58
2017,8,30,7,45,722.5,76.0,0.9,18.0,378.5,745.71,577.6
2017,8,30,8,0,757.0,80.0,0.9,19.0,431.0,795.55,607.37
2017,8,30,8,15,781.0,83.5,0.9,19.5,480.5,833.81,629.46
2017,8,30,8,30,805.0,87.0,0.9,20.0,530.0,869.92,649.78
2017,8,30,8,45,823.5,89.5,0.95,21.0,576.5,897.2,663.6
2017,8,30,9,0,842.0,92.0,1.0,22.0,623.0,912.34,669.52
2017,8,30,9,15,856.0,94.0,1.0,22.5,664.5,929.05,677.09
2017,8,30,9,30,870.0,96.0,1.0,23.0,706.0,942.59,682.65
2017,8,30,9,45,885.5,95.5,1.05,24.0,743.0,951.38,684.89
2017,8,30,10,0,901.0,95.0,1.1,25.0,780.0,956.77,685.15
2017,8,30,10,15,908.5,96.0,1.15,25.5,809.5,952.83,681.05
2017,8,30,10,30,916.0,97.0,1.2,26.0,839.0,945.37,675.0
2017,8,30,10,45,921.5,98.0,1.25,26.5,861.0,932.59,665.75
2017,8,30,11,0,927.0,99.0,1.3,27.0,883.0,916.33,654.47
2017,8,30,11,15,930.0,99.5,1.3,27.0,897.0,894.04,640.05
2017,8,30,11,30,933.0,100.0,1.3,27.0,911.0,868.54,623.69
2017,8,30,11,45,934.0,100.5,1.35,27.0,917.5,838.36,604.95
2017,8,30,12,0,935.0,101.0,1.4,27.0,924.0,805.31,584.25
2017,8,30,12,15,935.5,101.0,1.45,27.0,922.0,768.74,561.04
2017,8,30,12,30,936.0,101.0,1.5,27.0,920.0,729.66,534.58
2017,8,30,12,45,931.0,102.5,1.55,27.0,909.5,686.02,503.71
2017,8,30,13,0,926.0,104.0,1.6,27.0,899.0,640.62,470.75
2017,8,30,13,15,923.0,103.0,1.6,27.0,882.0,592.7,434.78
2017,8,30,13,30,920.0,102.0,1.6,27.0,865.0,543.33,396.68
2017,8,30,13,45,916.5,100.0,1.65,27.0,840.5,491.69,355.96
2017,8,30,14,0,913.0,98.0,1.7,27.0,816.0,439.06,313.15
2017,8,30,14,15,905.5,96.5,1.7,26.5,784.0,384.66,268.27
2017,8,30,14,30,898.0,95.0,1.7,26.0,752.0,330.09,222.27
2017,8,30,14,45,889.0,92.5,1.75,25.5,714.0,274.5,175.39
2017,8,30,15,0,880.0,90.0,1.8,25.0,676.0,219.34,130.19
2017,8,30,15,15,865.5,87.5,1.75,24.5,632.5,164.19,89.48
2017,8,30,15,30,851.0,85.0,1.7,24.0,589.0,110.5,59.26
2017,8,30,15,45,833.0,82.0,1.7,23.5,540.5,57.46,43.29
2017,8,30,16,0,815.0,79.0,1.7,23.0,492.0,56.76,43.0
2017,8,30,16,15,788.5,75.5,1.65,22.5,440.5,55.57,42.24
2017,8,30,16,30,762.0,72.0,1.6,22.0,389.0,54.33,41.42
2017,8,30,16,45,725.5,67.0,1.55,21.5,335.5,51.78,39.44
2017,8,30,17,0,689.0,62.0,1.5,21.0,282.0,49.14,37.32
2017,8,30,17,15,633.0,56.0,1.45,20.0,229.0,41.59,30.88
2017,8,30,17,30,577.0,50.0,1.4,19.0,176.0,38.16,27.87
2017,8,30,17,45,486.0,41.5,1.35,18.5,127.5,32.42,22.57
2017,8,30,18,0,395.0,33.0,1.3,18.0,79.0,26.51,16.82
2017,8,30,18,15,197.5,16.5,1.25,17.0,39.5,12.99,2.06
2017,8,30,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,5,45,118.5,10.5,0.75,13.5,18.0,78.25,0.0
2017,8,31,6,0,237.0,21.0,0.7,14.0,36.0,204.88,106.76
2017,8,31,6,15,356.5,32.5,0.65,14.5,79.5,317.2,251.58
2017,8,31,6,30,476.0,44.0,0.6,15.0,123.0,428.65,346.16
2017,8,31,6,45,547.5,51.5,0.55,15.5,174.0,507.68,408.66
2017,8,31,7,0,619.0,59.0,0.5,16.0,225.0,590.31,469.85
2017,8,31,7,15,666.0,64.5,0.45,17.0,278.5,653.17,512.08
2017,8,31,7,30,713.0,70.0,0.4,18.0,332.0,712.05,549.14
2017,8,31,7,45,746.5,74.5,0.4,19.0,385.0,763.23,579.82
2017,8,31,8,0,780.0,79.0,0.4,20.0,438.0,813.24,608.54
2017,8,31,8,15,803.5,82.0,0.35,21.0,488.5,850.75,627.14
2017,8,31,8,30,827.0,85.0,0.3,22.0,539.0,886.02,643.84
2017,8,31,8,45,846.0,87.5,0.3,23.5,586.0,913.94,655.22
2017,8,31,9,0,865.0,90.0,0.3,25.0,633.0,929.75,658.96
2017,8,31,9,15,878.0,92.0,0.3,26.0,675.0,945.56,664.15
2017,8,31,9,30,891.0,94.0,0.3,27.0,717.0,958.11,667.39
2017,8,31,9,45,892.5,99.5,0.3,28.5,750.5,960.36,663.25
2017,8,31,10,0,894.0,105.0,0.3,30.0,784.0,959.01,657.28
2017,8,31,10,15,901.0,106.5,0.4,30.5,813.0,954.89,654.62
2017,8,31,10,30,908.0,108.0,0.5,31.0,842.0,947.25,650.07
2017,8,31,10,45,912.5,109.5,0.6,32.0,863.0,933.87,640.89
2017,8,31,11,0,917.0,111.0,0.7,33.0,884.0,917.06,629.74
2017,8,31,11,15,919.5,111.5,0.75,33.0,898.0,894.22,616.6
2017,8,31,11,30,922.0,112.0,0.8,33.0,912.0,868.24,601.55
2017,8,31,11,45,921.5,113.5,0.85,33.5,917.0,837.79,582.48
2017,8,31,12,0,921.0,115.0,0.9,34.0,922.0,804.57,561.63
2017,8,31,12,15,919.5,114.5,0.9,34.0,919.0,766.26,537.9
2017,8,31,12,30,918.0,114.0,0.9,34.0,916.0,725.67,510.78
2017,8,31,12,45,912.0,115.5,0.95,34.5,904.0,681.81,480.39
2017,8,31,13,0,906.0,117.0,1.0,35.0,892.0,636.34,448.15
2017,8,31,13,15,900.5,116.0,1.0,35.0,873.5,587.72,413.44
2017,8,31,13,30,895.0,115.0,1.0,35.0,855.0,537.93,376.88
2017,8,31,13,45,887.0,114.5,1.0,35.0,828.5,486.47,338.0
2017,8,31,14,0,879.0,114.0,1.0,35.0,802.0,434.49,297.57
2017,8,31,14,15,869.5,112.0,1.0,34.5,769.0,380.58,255.25
2017,8,31,14,30,860.0,110.0,1.0,34.0,736.0,326.77,212.05
2017,8,31,14,45,845.5,108.0,1.0,34.0,696.5,264.72,162.55
2017,8,31,15,0,831.0,106.0,1.0,34.0,657.0,210.6,120.27
2017,8,31,15,15,814.0,103.0,0.95,33.5,612.5,156.88,82.78
2017,8,31,15,30,797.0,100.0,0.9,33.0,568.0,105.08,55.55
2017,8,31,15,45,773.5,97.0,0.9,33.0,519.5,67.63,49.76
2017,8,31,16,0,750.0,94.0,0.9,33.0,471.0,67.37,49.78
2017,8,31,16,15,720.0,89.0,0.85,32.0,420.0,59.36,43.6
2017,8,31,16,30,690.0,84.0,0.8,31.0,369.0,57.67,42.57
2017,8,31,16,45,648.0,78.5,0.8,30.5,316.5,55.43,40.94
2017,8,31,17,0,606.0,73.0,0.8,30.0,264.0,53.1,39.16
2017,8,31,17,15,545.5,65.0,0.75,28.5,212.5,48.57,35.59
2017,8,31,17,30,485.0,57.0,0.7,27.0,161.0,43.88,31.68
2017,8,31,17,45,389.5,46.0,0.65,26.0,114.5,36.25,24.97
2017,8,31,18,0,294.0,35.0,0.6,25.0,68.0,28.34,17.61
2017,8,31,18,15,147.0,17.5,0.6,24.0,34.0,13.93,0.98
2017,8,31,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,5,45,41.5,9.5,0.9,22.5,12.0,32.64,0.0
2017,9,1,6,0,83.0,19.0,0.8,23.0,24.0,100.91,42.38
2017,9,1,6,15,167.5,38.5,0.75,24.0,61.5,197.52,150.5
2017,9,1,6,30,252.0,58.0,0.7,25.0,99.0,286.45,224.71
2017,9,1,6,45,307.5,75.0,0.65,26.0,144.0,355.9,279.8
2017,9,1,7,0,363.0,92.0,0.6,27.0,189.0,428.45,334.25
2017,9,1,7,15,413.5,104.5,0.55,27.5,237.5,493.51,381.05
2017,9,1,7,30,464.0,117.0,0.5,28.0,286.0,560.29,426.78
2017,9,1,7,45,496.5,129.0,0.5,29.0,334.5,611.99,459.44
