Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,8,0,529.0,141.0,0.5,30.0,383.0,663.35,490.55
2017,9,1,8,15,558.5,149.0,0.45,30.5,430.5,706.31,515.2
2017,9,1,8,30,588.0,157.0,0.4,31.0,478.0,755.6,543.25
2017,9,1,8,45,608.5,164.5,0.4,32.0,522.0,787.34,558.97
2017,9,1,9,0,629.0,172.0,0.4,33.0,566.0,816.7,573.1
2017,9,1,9,15,647.0,177.0,0.4,33.5,605.5,838.4,583.49
2017,9,1,9,30,665.0,182.0,0.4,34.0,645.0,857.29,592.21
2017,9,1,9,45,706.0,172.5,0.4,35.0,686.0,879.09,601.48
2017,9,1,10,0,747.0,163.0,0.4,36.0,727.0,897.46,608.57
2017,9,1,10,15,757.0,165.0,0.45,36.5,755.5,896.28,606.37
2017,9,1,10,30,767.0,167.0,0.5,37.0,784.0,886.61,599.53
2017,9,1,10,45,774.5,168.5,0.6,37.5,805.5,876.63,593.64
2017,9,1,11,0,782.0,170.0,0.7,38.0,827.0,863.45,585.83
2017,9,1,11,15,786.5,170.5,0.75,38.0,841.0,843.61,574.43
2017,9,1,11,30,791.0,171.0,0.8,38.0,855.0,820.84,561.29
2017,9,1,11,45,793.0,172.0,0.85,38.0,861.0,793.74,545.46
2017,9,1,12,0,795.0,173.0,0.9,38.0,867.0,764.07,526.98
2017,9,1,12,15,795.0,172.5,0.9,38.0,865.0,729.23,504.29
2017,9,1,12,30,795.0,172.0,0.9,38.0,863.0,692.33,479.88
2017,9,1,12,45,771.5,183.0,0.95,38.0,847.0,648.51,450.67
2017,9,1,13,0,748.0,194.0,1.0,38.0,831.0,603.43,419.98
2017,9,1,13,15,742.5,192.0,1.05,37.5,813.5,558.09,389.29
2017,9,1,13,30,737.0,190.0,1.1,37.0,796.0,512.05,356.98
2017,9,1,13,45,717.5,193.5,1.15,37.0,768.0,463.69,321.27
2017,9,1,14,0,698.0,197.0,1.2,37.0,740.0,416.32,285.33
2017,9,1,14,15,686.0,193.0,1.2,37.0,708.5,367.04,247.03
2017,9,1,14,30,674.0,189.0,1.2,37.0,677.0,318.62,208.84
2017,9,1,14,45,639.5,192.0,1.2,37.0,635.0,271.53,172.52
2017,9,1,15,0,605.0,195.0,1.2,37.0,593.0,228.23,140.55
2017,9,1,15,15,584.0,187.5,1.2,36.5,550.5,183.21,110.46
2017,9,1,15,30,563.0,180.0,1.2,36.0,508.0,139.58,87.78
2017,9,1,15,45,513.5,178.0,1.2,35.5,458.0,114.31,86.43
2017,9,1,16,0,464.0,176.0,1.2,35.0,408.0,115.44,87.87
2017,9,1,16,15,431.0,163.0,1.15,34.0,360.0,109.38,83.68
2017,9,1,16,30,398.0,150.0,1.1,33.0,312.0,102.96,79.12
2017,9,1,16,45,337.0,136.5,1.05,32.5,260.5,99.86,77.0
2017,9,1,17,0,276.0,123.0,1.0,32.0,209.0,90.87,69.93
2017,9,1,17,15,230.0,101.0,0.9,30.5,163.5,76.0,58.02
2017,9,1,17,30,184.0,79.0,0.8,29.0,118.0,60.58,45.27
2017,9,1,17,45,125.5,53.5,0.7,28.0,76.5,42.08,29.49
2017,9,1,18,0,67.0,28.0,0.6,27.0,35.0,22.78,12.78
2017,9,1,18,15,33.5,14.0,0.6,26.5,17.5,11.66,0.0
2017,9,1,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,45,22.5,6.0,0.8,24.5,7.5,18.43,0.0
2017,9,2,6,0,45.0,12.0,0.8,25.0,15.0,50.25,14.76
2017,9,2,6,15,99.5,33.5,0.7,25.5,47.5,127.46,95.16
2017,9,2,6,30,154.0,55.0,0.6,26.0,80.0,197.53,154.23
2017,9,2,6,45,209.5,77.0,0.55,26.5,124.0,270.77,213.34
2017,9,2,7,0,265.0,99.0,0.5,27.0,168.0,346.21,271.67
2017,9,2,7,15,309.5,117.0,0.45,28.0,215.5,409.19,317.39
2017,9,2,7,30,354.0,135.0,0.4,29.0,263.0,473.73,361.98
2017,9,2,7,45,396.0,148.0,0.4,30.0,312.0,548.22,411.48
2017,9,2,8,0,438.0,161.0,0.4,31.0,361.0,606.48,448.07
2017,9,2,8,15,467.5,172.5,0.4,32.0,408.0,651.56,474.56
2017,9,2,8,30,497.0,184.0,0.4,33.0,455.0,695.64,499.68
2017,9,2,8,45,527.0,191.0,0.4,34.5,500.0,733.58,519.22
2017,9,2,9,0,557.0,198.0,0.4,36.0,545.0,769.87,537.17
2017,9,2,9,15,575.5,205.0,0.4,36.5,584.5,793.34,548.84
2017,9,2,9,30,594.0,212.0,0.4,37.0,624.0,820.27,562.51
2017,9,2,9,45,626.0,209.0,0.4,38.0,663.0,841.08,571.68
2017,9,2,10,0,658.0,206.0,0.4,39.0,702.0,858.68,578.72
2017,9,2,10,15,668.5,210.0,0.45,39.5,730.0,860.33,578.24
2017,9,2,10,30,679.0,214.0,0.5,40.0,758.0,858.85,576.18
2017,9,2,10,45,696.5,211.0,0.55,40.5,782.5,853.43,572.06
2017,9,2,11,0,714.0,208.0,0.6,41.0,807.0,844.71,566.02
2017,9,2,11,15,718.5,210.0,0.65,41.0,820.5,826.58,555.33
2017,9,2,11,30,723.0,212.0,0.7,41.0,834.0,805.61,542.91
2017,9,2,11,45,735.0,207.0,0.75,41.0,843.0,781.26,528.48
2017,9,2,12,0,747.0,202.0,0.8,41.0,852.0,754.03,512.01
2017,9,2,12,15,746.5,201.5,0.8,41.0,850.0,719.17,489.67
2017,9,2,12,30,746.0,201.0,0.8,41.0,848.0,682.4,465.77
2017,9,2,12,45,749.0,197.0,0.85,41.0,840.0,643.09,440.3
2017,9,2,13,0,752.0,193.0,0.9,41.0,832.0,602.04,412.93
2017,9,2,13,15,746.5,191.0,0.9,41.0,814.0,556.48,381.35
2017,9,2,13,30,741.0,189.0,0.9,41.0,796.0,510.21,348.42
2017,9,2,13,45,741.0,182.0,0.95,41.0,773.0,461.9,313.4
2017,9,2,14,0,741.0,175.0,1.0,41.0,750.0,412.84,276.68
2017,9,2,14,15,729.5,172.0,1.0,40.5,718.0,362.43,238.52
2017,9,2,14,30,718.0,169.0,1.0,40.0,686.0,312.72,200.15
2017,9,2,14,45,711.0,161.0,1.05,40.0,650.0,261.24,160.12
2017,9,2,15,0,704.0,153.0,1.1,40.0,614.0,210.43,121.99
2017,9,2,15,15,684.0,148.0,1.1,39.5,571.0,161.26,89.64
2017,9,2,15,30,664.0,143.0,1.1,39.0,528.0,114.52,66.98
2017,9,2,15,45,646.5,134.5,1.1,38.5,482.5,85.59,62.77
2017,9,2,16,0,629.0,126.0,1.1,38.0,437.0,82.76,60.94
2017,9,2,16,15,595.5,118.5,1.05,37.0,387.0,80.32,59.48
2017,9,2,16,30,562.0,111.0,1.0,36.0,337.0,77.72,57.85
2017,9,2,16,45,525.0,100.0,1.0,35.5,287.5,72.07,53.56
2017,9,2,17,0,488.0,89.0,1.0,35.0,238.0,64.77,47.81
2017,9,2,17,15,426.5,77.0,0.9,33.5,189.0,57.04,41.72
2017,9,2,17,30,365.0,65.0,0.8,32.0,140.0,49.01,35.11
2017,9,2,17,45,284.0,49.0,0.75,30.5,97.0,37.54,25.36
2017,9,2,18,0,203.0,33.0,0.7,29.0,54.0,25.66,14.75
2017,9,2,18,15,101.5,16.5,0.7,28.5,27.0,12.96,0.0
2017,9,2,18,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,27.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,1.05,20.5,3.0,2.73,0.0
2017,9,3,6,0,0.0,6.0,1.1,21.0,6.0,5.26,0.0
2017,9,3,6,15,0.0,21.5,1.1,21.5,21.5,18.93,9.35
2017,9,3,6,30,0.0,37.0,1.1,22.0,37.0,32.66,21.15
2017,9,3,6,45,0.0,57.5,1.1,22.5,57.5,54.13,39.15
2017,9,3,7,0,0.0,78.0,1.1,23.0,78.0,74.99,56.42
2017,9,3,7,15,1.5,99.0,1.1,23.5,99.5,97.14,74.44
2017,9,3,7,30,3.0,120.0,1.1,24.0,121.0,118.99,91.8
2017,9,3,7,45,27.0,150.5,1.1,24.5,162.5,184.5,144.24
2017,9,3,8,0,51.0,181.0,1.1,25.0,204.0,239.19,186.59
2017,9,3,8,15,267.5,187.5,1.1,25.5,330.0,470.85,365.25
2017,9,3,8,30,484.0,194.0,1.1,26.0,456.0,694.29,523.01
2017,9,3,8,45,503.0,206.0,1.1,27.0,499.0,727.4,539.5
2017,9,3,9,0,522.0,218.0,1.1,28.0,542.0,758.56,556.31
2017,9,3,9,15,540.5,226.0,1.05,28.5,581.0,782.62,568.78
2017,9,3,9,30,559.0,234.0,1.0,29.0,620.0,804.33,579.6
2017,9,3,9,45,561.0,247.5,1.0,30.0,651.5,813.97,581.69
2017,9,3,10,0,563.0,261.0,1.0,31.0,683.0,820.83,582.18
2017,9,3,10,15,574.0,266.0,0.95,31.5,710.5,824.34,581.49
2017,9,3,10,30,585.0,271.0,0.9,32.0,738.0,825.09,579.14
2017,9,3,10,45,591.5,275.5,0.9,32.5,758.5,818.5,572.96
2017,9,3,11,0,598.0,280.0,0.9,33.0,779.0,809.21,565.23
2017,9,3,11,15,304.0,251.5,0.9,33.5,505.5,514.24,368.46
2017,9,3,11,30,10.0,223.0,0.9,34.0,232.0,207.77,148.91
2017,9,3,11,45,10.5,224.5,0.9,34.5,234.5,208.54,150.24
2017,9,3,12,0,11.0,226.0,0.9,35.0,237.0,209.21,150.36
2017,9,3,12,15,320.0,248.5,0.9,35.0,525.5,456.99,330.25
2017,9,3,12,30,629.0,271.0,0.9,35.0,814.0,661.78,465.92
2017,9,3,12,45,594.5,287.5,0.95,35.5,795.5,620.74,434.84
2017,9,3,13,0,560.0,304.0,1.0,36.0,777.0,580.26,406.17
2017,9,3,13,15,554.0,299.5,1.05,36.0,759.5,539.77,378.12
2017,9,3,13,30,548.0,295.0,1.1,36.0,742.0,499.09,349.15
2017,9,3,13,45,417.5,326.5,1.15,36.0,661.0,431.92,302.19
2017,9,3,14,0,287.0,358.0,1.2,36.0,580.0,381.91,267.6
2017,9,3,14,15,417.0,303.0,1.2,36.0,610.5,356.34,245.63
2017,9,3,14,30,547.0,248.0,1.2,36.0,641.0,322.93,215.77
2017,9,3,14,45,547.0,233.0,1.25,36.0,607.5,276.48,179.7
2017,9,3,15,0,547.0,218.0,1.3,36.0,574.0,230.2,144.95
2017,9,3,15,15,526.5,209.0,1.3,35.5,532.5,186.15,116.09
2017,9,3,15,30,506.0,200.0,1.3,35.0,491.0,144.61,95.45
2017,9,3,15,45,489.0,186.0,1.35,34.5,447.0,119.78,91.25
2017,9,3,16,0,472.0,172.0,1.4,34.0,403.0,113.46,86.76
2017,9,3,16,15,357.0,164.0,1.4,33.0,328.0,116.54,89.94
2017,9,3,16,30,242.0,156.0,1.4,32.0,253.0,111.3,86.35
2017,9,3,16,45,203.0,140.0,1.45,31.0,213.5,101.3,78.77
2017,9,3,17,0,164.0,124.0,1.5,30.0,174.0,94.18,73.33
2017,9,3,17,15,133.5,100.5,1.45,28.5,135.5,77.66,59.92
2017,9,3,17,30,103.0,77.0,1.4,27.0,97.0,60.68,45.68
2017,9,3,17,45,53.5,54.0,1.4,26.0,64.0,43.5,30.81
2017,9,3,18,0,4.0,31.0,1.4,25.0,31.0,26.73,15.66
2017,9,3,18,15,2.0,15.5,1.3,24.0,15.5,13.62,0.0
2017,9,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.5,0.8,18.5,2.5,2.27,0.0
2017,9,4,6,0,0.0,5.0,0.9,19.0,5.0,4.38,0.0
2017,9,4,6,15,0.0,19.5,0.95,19.5,19.5,17.16,7.99
2017,9,4,6,30,0.0,34.0,1.0,20.0,34.0,29.99,19.13
2017,9,4,6,45,0.0,55.5,1.05,20.5,55.5,51.87,37.61
2017,9,4,7,0,0.0,77.0,1.1,21.0,77.0,73.99,56.07
2017,9,4,7,15,2.0,98.5,1.15,21.5,99.0,97.17,75.1
2017,9,4,7,30,4.0,120.0,1.2,22.0,121.0,120.04,93.47
2017,9,4,7,45,57.5,155.0,1.25,22.5,180.5,216.74,172.2
2017,9,4,8,0,111.0,190.0,1.3,23.0,240.0,320.02,252.64
2017,9,4,8,15,55.5,138.0,1.3,23.5,163.0,188.2,147.53
2017,9,4,8,30,0.0,86.0,1.3,24.0,86.0,76.16,56.15
2017,9,4,8,45,0.0,111.5,1.35,25.0,111.5,100.05,74.91
2017,9,4,9,0,0.0,137.0,1.4,26.0,137.0,124.19,93.31
2017,9,4,9,15,3.0,164.5,1.35,26.0,166.5,153.06,115.59
2017,9,4,9,30,6.0,192.0,1.3,26.0,196.0,181.85,137.47
2017,9,4,9,45,13.5,231.5,1.3,26.5,241.5,226.39,170.87
2017,9,4,10,0,21.0,271.0,1.3,27.0,287.0,270.53,203.21
2017,9,4,10,15,15.5,249.5,1.25,27.0,262.0,242.85,181.88
2017,9,4,10,30,10.0,228.0,1.2,27.0,237.0,216.19,161.57
2017,9,4,10,45,8.5,207.0,1.2,27.0,214.5,194.35,145.03
2017,9,4,11,0,7.0,186.0,1.2,27.0,192.0,173.06,128.83
2017,9,4,11,15,10.0,218.0,1.2,27.0,226.5,204.11,152.27
2017,9,4,11,30,13.0,250.0,1.2,27.0,261.0,234.6,174.88
2017,9,4,11,45,179.5,325.5,1.2,27.5,480.5,441.72,328.38
2017,9,4,12,0,346.0,401.0,1.2,28.0,700.0,624.84,453.96
2017,9,4,12,15,342.5,399.5,1.2,28.0,695.0,599.86,434.72
2017,9,4,12,30,339.0,398.0,1.2,28.0,690.0,574.29,416.79
2017,9,4,12,45,530.5,294.5,1.25,28.0,745.0,584.64,426.34
2017,9,4,13,0,722.0,191.0,1.3,28.0,800.0,577.3,421.91
2017,9,4,13,15,716.0,189.5,1.35,28.0,782.0,533.26,389.03
2017,9,4,13,30,710.0,188.0,1.4,28.0,764.0,488.6,355.04
2017,9,4,13,45,707.5,182.0,1.45,28.0,740.5,441.49,318.26
2017,9,4,14,0,705.0,176.0,1.5,28.0,717.0,393.92,280.05
2017,9,4,14,15,693.0,173.0,1.5,28.0,686.0,345.26,240.18
2017,9,4,14,30,681.0,170.0,1.5,28.0,655.0,297.41,200.53
2017,9,4,14,45,653.0,171.0,1.55,28.0,615.5,250.2,162.44
2017,9,4,15,0,625.0,172.0,1.6,28.0,576.0,205.97,128.61
2017,9,4,15,15,604.0,166.0,1.6,27.5,534.0,160.5,98.06
2017,9,4,15,30,583.0,160.0,1.6,27.0,492.0,117.69,77.7
2017,9,4,15,45,526.0,162.5,1.6,26.5,442.0,105.39,82.65
2017,9,4,16,0,469.0,165.0,1.6,26.0,392.0,109.11,86.21
2017,9,4,16,15,383.5,156.0,1.55,25.5,328.5,105.08,83.32
2017,9,4,16,30,298.0,147.0,1.5,25.0,265.0,106.05,84.58
2017,9,4,16,45,232.0,136.0,1.5,24.5,219.5,98.94,78.98
2017,9,4,17,0,166.0,125.0,1.5,24.0,174.0,94.62,75.58
2017,9,4,17,15,132.5,100.5,1.4,23.5,134.5,77.48,61.02
2017,9,4,17,30,99.0,76.0,1.3,23.0,95.0,59.84,45.71
2017,9,4,17,45,49.5,50.5,1.25,22.5,60.0,40.94,29.06
2017,9,4,18,0,0.0,25.0,1.2,22.0,25.0,21.97,11.8
2017,9,4,18,15,0.0,12.5,1.1,21.5,12.5,11.01,0.0
2017,9,4,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,5,45,23.5,7.5,0.45,18.5,9.0,20.28,0.0
2017,9,5,6,0,47.0,15.0,0.5,19.0,18.0,57.23,0.0
2017,9,5,6,15,120.5,36.0,0.55,19.0,52.5,148.37,112.54
2017,9,5,6,30,194.0,57.0,0.6,19.0,87.0,230.05,184.23
2017,9,5,6,45,276.5,72.0,0.65,19.5,133.0,327.72,264.53
2017,9,5,7,0,359.0,87.0,0.7,20.0,179.0,416.69,335.15
2017,9,5,7,15,411.0,99.5,0.7,20.5,227.5,482.35,384.57
2017,9,5,7,30,463.0,112.0,0.7,21.0,276.0,549.83,433.24
2017,9,5,7,45,517.5,116.5,0.75,21.5,327.0,610.32,475.22
2017,9,5,8,0,572.0,121.0,0.8,22.0,378.0,679.99,521.92
2017,9,5,8,15,602.0,127.5,0.8,22.5,425.5,723.02,548.13
2017,9,5,8,30,632.0,134.0,0.8,23.0,473.0,764.43,572.89
2017,9,5,8,45,667.0,134.0,0.85,24.0,519.5,800.92,593.47
2017,9,5,9,0,702.0,134.0,0.9,25.0,566.0,835.21,612.29
2017,9,5,9,15,719.0,137.5,0.9,25.5,606.0,854.36,621.51
2017,9,5,9,30,736.0,141.0,0.9,26.0,646.0,870.6,629.05
2017,9,5,9,45,761.5,137.5,0.95,27.0,683.0,878.77,631.09
2017,9,5,10,0,787.0,134.0,1.0,28.0,720.0,889.34,634.84
2017,9,5,10,15,796.0,135.5,1.05,28.5,748.0,886.74,631.6
2017,9,5,10,30,805.0,137.0,1.1,29.0,776.0,880.83,626.55
2017,9,5,10,45,819.0,134.0,1.15,29.5,799.0,871.31,619.38
2017,9,5,11,0,833.0,131.0,1.2,30.0,822.0,851.08,605.56
2017,9,5,11,15,836.5,132.0,1.2,30.0,835.5,830.75,592.4
2017,9,5,11,30,840.0,133.0,1.2,30.0,849.0,807.47,577.4
2017,9,5,11,45,846.0,130.5,1.3,30.5,855.5,780.1,559.78
2017,9,5,12,0,852.0,128.0,1.4,31.0,862.0,749.92,540.21
2017,9,5,12,15,851.5,128.0,1.4,31.0,859.5,714.68,515.96
2017,9,5,12,30,851.0,128.0,1.4,31.0,857.0,677.24,489.65
2017,9,5,12,45,845.5,129.0,1.45,31.0,845.5,635.53,460.16
2017,9,5,13,0,840.0,130.0,1.5,31.0,834.0,592.36,428.85
2017,9,5,13,15,835.0,129.0,1.5,30.5,816.0,546.58,395.36
2017,9,5,13,30,830.0,128.0,1.5,30.0,798.0,496.92,358.05
2017,9,5,13,45,822.0,126.5,1.55,30.0,773.0,446.55,318.5
2017,9,5,14,0,814.0,125.0,1.6,30.0,748.0,395.89,277.55
2017,9,5,14,15,804.5,123.0,1.6,29.5,716.0,344.3,235.34
2017,9,5,14,30,795.0,121.0,1.6,29.0,684.0,293.01,192.76
2017,9,5,14,45,781.5,118.5,1.6,29.0,646.5,241.05,149.89
2017,9,5,15,0,768.0,116.0,1.6,29.0,609.0,190.27,110.33
2017,9,5,15,15,750.0,112.5,1.55,28.5,566.0,139.75,76.91
2017,9,5,15,30,732.0,109.0,1.5,28.0,523.0,84.05,50.25
2017,9,5,15,45,708.5,104.5,1.45,27.5,476.0,66.47,50.16
2017,9,5,16,0,685.0,100.0,1.4,27.0,429.0,65.57,49.73
2017,9,5,16,15,652.0,94.5,1.3,26.5,379.5,63.82,48.54
2017,9,5,16,30,619.0,89.0,1.2,26.0,330.0,61.96,47.24
2017,9,5,16,45,575.5,81.5,1.2,25.5,280.0,58.39,44.43
2017,9,5,17,0,532.0,74.0,1.2,25.0,230.0,54.64,41.37
2017,9,5,17,15,466.5,65.0,1.15,24.0,181.0,49.36,36.93
2017,9,5,17,30,401.0,56.0,1.1,23.0,132.0,43.9,32.09
2017,9,5,17,45,305.5,42.5,1.1,22.5,90.0,32.81,22.13
2017,9,5,18,0,210.0,29.0,1.1,22.0,48.0,22.69,11.99
2017,9,5,18,15,105.0,14.5,1.0,21.5,24.0,13.19,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,45,42.5,8.0,0.65,15.5,10.0,31.55,0.0
2017,9,6,6,0,85.0,16.0,0.7,16.0,20.0,92.87,0.0
2017,9,6,6,15,182.0,34.0,0.7,16.5,57.0,200.65,153.75
2017,9,6,6,30,279.0,52.0,0.7,17.0,94.0,295.65,238.12
2017,9,6,6,45,346.0,66.5,0.75,18.0,139.5,370.41,300.18
2017,9,6,7,0,413.0,81.0,0.8,19.0,185.0,449.31,362.36
2017,9,6,7,15,465.0,91.5,0.8,19.5,234.5,514.02,411.14
2017,9,6,7,30,517.0,102.0,0.8,20.0,284.0,580.48,458.4
2017,9,6,7,45,552.0,111.5,0.85,20.5,333.5,639.56,498.8
2017,9,6,8,0,587.0,121.0,0.9,21.0,383.0,691.78,533.13
2017,9,6,8,15,616.0,127.5,0.9,21.5,430.5,734.1,559.12
2017,9,6,8,30,645.0,134.0,0.9,22.0,478.0,774.7,583.42
2017,9,6,8,45,664.0,140.5,0.95,23.0,522.0,804.1,599.32
2017,9,6,9,0,683.0,147.0,1.0,24.0,566.0,830.98,613.46
2017,9,6,9,15,700.0,151.5,1.0,24.5,605.5,851.0,623.46
2017,9,6,9,30,717.0,156.0,1.0,25.0,645.0,868.1,631.64
2017,9,6,9,45,717.0,165.5,1.05,25.5,676.5,871.91,632.11
2017,9,6,10,0,717.0,175.0,1.1,26.0,708.0,872.48,630.8
2017,9,6,10,15,726.5,178.0,1.15,26.0,735.5,871.55,629.93
2017,9,6,10,30,736.0,181.0,1.2,26.0,763.0,867.41,627.13
2017,9,6,10,45,736.0,187.0,1.25,26.5,782.0,854.8,617.79
2017,9,6,11,0,736.0,193.0,1.3,27.0,801.0,839.18,606.7
2017,9,6,11,15,585.0,270.5,1.3,27.0,758.5,763.15,553.08
2017,9,6,11,30,434.0,348.0,1.3,27.0,716.0,688.89,500.16
2017,9,6,11,45,238.5,359.0,1.35,27.0,561.5,521.65,383.29
2017,9,6,12,0,43.0,370.0,1.4,27.0,407.0,364.44,268.91
2017,9,6,12,15,391.0,285.0,1.4,27.0,618.5,534.33,396.95
2017,9,6,12,30,739.0,200.0,1.4,27.0,830.0,665.57,489.04
2017,9,6,12,45,747.5,192.0,1.45,27.0,822.5,626.22,459.63
2017,9,6,13,0,756.0,184.0,1.5,27.0,815.0,584.79,429.45
2017,9,6,13,15,526.0,280.0,1.5,27.0,714.5,502.82,368.65
2017,9,6,13,30,296.0,376.0,1.5,27.0,614.0,439.43,322.04
2017,9,6,13,45,510.0,276.0,1.5,27.0,670.5,426.88,310.35
2017,9,6,14,0,724.0,176.0,1.5,27.0,727.0,394.63,280.7
2017,9,6,14,15,712.0,172.5,1.5,26.5,694.5,344.57,239.88
2017,9,6,14,30,700.0,169.0,1.5,26.0,662.0,295.31,199.26
2017,9,6,14,45,680.5,166.0,1.5,26.0,623.5,245.95,158.98
2017,9,6,15,0,661.0,163.0,1.5,26.0,585.0,198.63,122.59
2017,9,6,15,15,408.0,206.5,1.45,25.5,461.5,166.82,111.95
2017,9,6,15,30,155.0,250.0,1.4,25.0,338.0,177.15,133.4
2017,9,6,15,45,354.5,195.0,1.4,25.0,371.0,133.89,106.63
2017,9,6,16,0,554.0,140.0,1.4,25.0,404.0,93.91,73.87
2017,9,6,16,15,518.5,130.5,1.35,24.0,355.5,89.38,70.69
2017,9,6,16,30,483.0,121.0,1.3,23.0,307.0,84.62,67.16
2017,9,6,16,45,435.0,109.5,1.3,22.5,258.0,78.12,61.92
2017,9,6,17,0,387.0,98.0,1.3,22.0,209.0,71.32,56.26
2017,9,6,17,15,326.5,82.0,1.25,21.5,162.0,60.81,47.18
2017,9,6,17,30,266.0,66.0,1.2,21.0,115.0,49.87,37.45
2017,9,6,17,45,193.5,46.5,1.15,20.5,76.0,35.71,24.71
2017,9,6,18,0,121.0,27.0,1.1,20.0,37.0,21.03,10.32
2017,9,6,18,15,60.5,13.5,1.05,19.5,18.5,12.28,0.0
2017,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,31.5,7.5,0.85,15.5,8.5,24.77,0.0
2017,9,7,6,0,63.0,15.0,0.9,16.0,17.0,66.79,0.0
2017,9,7,6,15,152.5,33.5,0.9,16.0,52.5,180.85,137.64
2017,9,7,6,30,242.0,52.0,0.9,16.0,88.0,269.91,218.47
2017,9,7,6,45,303.0,68.5,0.9,16.5,132.0,341.54,279.14
2017,9,7,7,0,364.0,85.0,0.9,17.0,176.0,416.76,339.87
2017,9,7,7,15,184.0,101.0,0.9,17.5,147.5,284.99,232.82
2017,9,7,7,30,4.0,117.0,0.9,18.0,119.0,117.14,92.04
2017,9,7,7,45,2.5,129.0,0.9,18.5,130.5,125.89,99.16
2017,9,7,8,0,1.0,141.0,0.9,19.0,142.0,134.84,105.81
2017,9,7,8,15,86.0,187.0,0.9,19.5,233.0,273.45,218.28
2017,9,7,8,30,171.0,233.0,0.9,20.0,324.0,419.34,329.38
2017,9,7,8,45,164.0,255.5,0.95,20.5,349.0,436.04,338.69
2017,9,7,9,0,157.0,278.0,1.0,21.0,374.0,451.49,348.04
2017,9,7,9,15,117.5,292.0,1.0,21.5,366.5,425.78,326.19
2017,9,7,9,30,78.0,306.0,1.0,22.0,359.0,382.99,292.34
2017,9,7,9,45,85.5,325.5,1.0,22.5,386.5,406.12,308.44
2017,9,7,10,0,93.0,345.0,1.0,23.0,414.0,428.43,323.3
2017,9,7,10,15,240.0,341.5,1.0,23.0,528.5,580.03,433.86
2017,9,7,10,30,387.0,338.0,1.0,23.0,643.0,696.86,514.9
2017,9,7,10,45,324.5,367.0,1.05,23.5,627.5,657.91,484.28
2017,9,7,11,0,262.0,396.0,1.1,24.0,612.0,618.93,455.22
2017,9,7,11,15,346.0,372.0,1.1,24.0,662.0,650.45,478.57
2017,9,7,11,30,430.0,348.0,1.1,24.0,712.0,683.99,501.99
2017,9,7,11,45,453.5,331.5,1.1,24.5,717.0,665.17,487.91
2017,9,7,12,0,477.0,315.0,1.1,25.0,722.0,643.81,472.5
2017,9,7,12,15,320.5,369.5,1.1,25.0,643.0,554.36,407.86
2017,9,7,12,30,164.0,424.0,1.1,25.0,564.0,477.32,351.59
2017,9,7,12,45,97.0,377.5,1.15,25.0,460.0,384.94,285.81
2017,9,7,13,0,30.0,331.0,1.2,25.0,356.0,300.58,224.41
2017,9,7,13,15,261.5,316.0,1.2,25.0,525.5,395.74,295.18
2017,9,7,13,30,493.0,301.0,1.2,25.0,695.0,468.52,344.47
2017,9,7,13,45,507.5,279.0,1.2,25.0,673.5,425.75,310.56
2017,9,7,14,0,522.0,257.0,1.2,25.0,652.0,381.54,275.39
2017,9,7,14,15,620.0,208.5,1.2,24.5,657.5,340.67,240.15
2017,9,7,14,30,718.0,160.0,1.2,24.0,663.0,289.93,195.41
2017,9,7,14,45,707.5,154.0,1.25,24.0,626.0,239.24,153.63
2017,9,7,15,0,697.0,148.0,1.3,24.0,589.0,189.6,115.09
2017,9,7,15,15,676.5,143.0,1.25,23.5,546.0,141.08,83.7
2017,9,7,15,30,656.0,138.0,1.2,23.0,503.0,95.08,65.48
2017,9,7,15,45,635.0,130.0,1.2,23.0,457.0,84.09,66.04
2017,9,7,16,0,614.0,122.0,1.2,23.0,411.0,81.43,64.04
2017,9,7,16,15,578.5,114.0,1.2,22.5,361.5,78.46,61.88
2017,9,7,16,30,543.0,106.0,1.2,22.0,312.0,75.32,59.52
2017,9,7,16,45,499.5,95.5,1.2,21.5,263.0,68.74,54.13
2017,9,7,17,0,456.0,85.0,1.2,21.0,214.0,62.36,48.76
2017,9,7,17,15,389.5,72.5,1.15,20.5,166.0,54.13,41.58
2017,9,7,17,30,323.0,60.0,1.1,20.0,118.0,45.59,33.88
2017,9,7,17,45,233.0,43.0,1.1,19.5,77.5,33.17,22.57
2017,9,7,18,0,143.0,26.0,1.1,19.0,37.0,20.33,9.17
2017,9,7,18,15,71.5,13.0,1.1,18.5,18.5,11.82,0.0
2017,9,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,45,33.5,7.0,0.8,14.5,8.5,6.37,0.0
2017,9,8,6,0,67.0,14.0,0.8,15.0,17.0,76.62,0.0
2017,9,8,6,15,160.0,32.5,0.8,15.0,52.5,184.3,139.57
2017,9,8,6,30,253.0,51.0,0.8,15.0,88.0,275.89,223.67
2017,9,8,6,45,321.0,67.0,0.8,15.5,133.5,352.14,288.27
2017,9,8,7,0,389.0,83.0,0.8,16.0,179.0,432.53,353.07
2017,9,8,7,15,442.5,94.5,0.75,16.5,228.5,498.6,403.45
2017,9,8,7,30,496.0,106.0,0.7,17.0,278.0,566.55,452.62
2017,9,8,7,45,349.0,144.0,0.65,17.5,274.5,481.71,383.98
2017,9,8,8,0,202.0,182.0,0.6,18.0,271.0,388.78,309.11
2017,9,8,8,15,202.5,205.5,0.55,18.5,304.0,416.53,328.65
2017,9,8,8,30,203.0,229.0,0.5,19.0,337.0,443.02,345.7
2017,9,8,8,45,444.5,187.0,0.45,20.0,449.5,646.06,493.28
2017,9,8,9,0,686.0,145.0,0.4,21.0,562.0,827.84,611.06
2017,9,8,9,15,703.0,149.0,0.4,21.5,601.5,847.09,617.99
2017,9,8,9,30,720.0,153.0,0.4,22.0,641.0,863.43,625.56
2017,9,8,9,45,747.0,149.0,0.45,22.5,678.0,876.86,632.33
2017,9,8,10,0,774.0,145.0,0.5,23.0,715.0,882.24,634.16
2017,9,8,10,15,783.0,147.0,0.55,23.5,742.5,879.87,631.34
2017,9,8,10,30,792.0,149.0,0.6,24.0,770.0,874.19,626.66
2017,9,8,10,45,800.5,149.5,0.65,25.0,791.5,863.21,617.6
2017,9,8,11,0,809.0,150.0,0.7,26.0,813.0,848.95,606.64
2017,9,8,11,15,812.5,150.5,0.75,26.0,826.0,827.34,593.47
2017,9,8,11,30,816.0,151.0,0.8,26.0,839.0,802.79,578.45
2017,9,8,11,45,820.5,150.0,0.9,26.5,844.5,774.75,560.7
2017,9,8,12,0,825.0,149.0,1.0,27.0,850.0,743.97,539.9
2017,9,8,12,15,824.0,148.5,1.05,27.0,847.5,707.25,515.01
2017,9,8,12,30,823.0,148.0,1.1,27.0,845.0,668.46,488.12
2017,9,8,12,45,818.5,148.5,1.2,27.0,834.0,626.54,458.71
2017,9,8,13,0,814.0,149.0,1.3,27.0,823.0,583.17,427.3
2017,9,8,13,15,808.5,147.5,1.35,27.0,804.5,536.4,392.14
2017,9,8,13,30,803.0,146.0,1.4,27.0,786.0,488.76,355.24
2017,9,8,13,45,795.5,144.0,1.45,27.0,760.5,439.22,315.83
2017,9,8,14,0,788.0,142.0,1.5,27.0,735.0,389.44,275.09
2017,9,8,14,15,776.5,139.5,1.5,26.5,702.5,338.02,232.72
2017,9,8,14,30,765.0,137.0,1.5,26.0,670.0,287.22,190.4
2017,9,8,14,45,750.5,133.5,1.55,25.5,631.5,229.3,143.52
2017,9,8,15,0,736.0,130.0,1.6,25.0,593.0,178.7,104.89
2017,9,8,15,15,716.0,126.0,1.55,24.5,549.5,128.91,73.4
2017,9,8,15,30,696.0,122.0,1.5,24.0,506.0,81.5,63.37
2017,9,8,15,45,672.0,116.0,1.45,24.0,459.0,74.82,58.03
2017,9,8,16,0,648.0,110.0,1.4,24.0,412.0,73.2,56.88
2017,9,8,16,15,613.0,103.5,1.3,23.5,362.5,71.01,55.33
2017,9,8,16,30,578.0,97.0,1.2,23.0,313.0,68.69,53.65
2017,9,8,16,45,533.0,87.5,1.15,22.5,263.0,63.76,49.64
2017,9,8,17,0,488.0,78.0,1.1,22.0,213.0,58.58,45.29
2017,9,8,17,15,419.0,67.0,1.05,21.0,165.0,50.27,38.13
2017,9,8,17,30,350.0,56.0,1.0,20.0,117.0,42.72,31.36
2017,9,8,17,45,252.0,40.5,0.95,19.5,76.5,31.34,20.92
2017,9,8,18,0,154.0,25.0,0.9,19.0,36.0,19.6,7.72
2017,9,8,18,15,77.0,12.5,0.9,18.5,18.0,11.37,0.0
2017,9,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,45,48.5,7.0,0.7,14.5,9.0,6.37,0.0
2017,9,9,6,0,97.0,14.0,0.7,15.0,18.0,71.55,0.0
2017,9,9,6,15,213.5,29.5,0.65,15.5,55.0,213.63,160.45
2017,9,9,6,30,330.0,45.0,0.6,16.0,92.0,321.29,258.36
2017,9,9,6,45,407.0,56.5,0.6,16.5,139.0,403.01,326.53
2017,9,9,7,0,484.0,68.0,0.6,17.0,186.0,488.88,394.16
2017,9,9,7,15,242.0,81.5,0.55,17.5,140.5,302.9,247.02
2017,9,9,7,30,0.0,95.0,0.5,18.0,95.0,88.87,68.43
2017,9,9,7,45,78.0,139.5,0.45,18.5,173.5,214.74,173.52
2017,9,9,8,0,156.0,184.0,0.4,19.0,252.0,351.38,279.65
2017,9,9,8,15,439.0,145.0,0.4,19.5,369.0,586.05,456.4
2017,9,9,8,30,722.0,106.0,0.4,20.0,486.0,805.36,603.16
2017,9,9,8,45,742.5,110.5,0.4,21.0,531.0,834.45,614.76
2017,9,9,9,0,763.0,115.0,0.4,22.0,576.0,856.12,624.25
2017,9,9,9,15,778.5,118.0,0.4,22.5,616.0,873.67,632.33
2017,9,9,9,30,794.0,121.0,0.4,23.0,656.0,888.08,638.52
2017,9,9,9,45,791.0,130.5,0.4,24.0,687.5,889.41,635.36
2017,9,9,10,0,788.0,140.0,0.4,25.0,719.0,887.29,630.4
2017,9,9,10,15,797.0,142.5,0.4,25.5,746.5,885.25,626.94
2017,9,9,10,30,806.0,145.0,0.4,26.0,774.0,879.84,621.54
2017,9,9,10,45,811.5,147.0,0.45,27.0,794.5,867.49,611.79
2017,9,9,11,0,817.0,149.0,0.5,28.0,815.0,851.9,600.24
2017,9,9,11,15,821.0,149.5,0.55,28.5,828.5,830.42,586.32
2017,9,9,11,30,825.0,150.0,0.6,29.0,842.0,805.95,570.6
2017,9,9,11,45,827.0,150.0,0.7,29.5,847.5,776.6,552.52
2017,9,9,12,0,829.0,150.0,0.8,30.0,853.0,744.63,531.39
2017,9,9,12,15,828.5,150.0,0.85,30.0,850.0,708.46,507.39
2017,9,9,12,30,828.0,150.0,0.9,30.0,847.0,670.16,481.35
2017,9,9,12,45,815.5,154.5,0.95,30.0,834.0,626.59,450.93
2017,9,9,13,0,803.0,159.0,1.0,30.0,821.0,582.16,419.07
2017,9,9,13,15,798.0,157.5,1.0,30.0,802.5,535.98,384.77
2017,9,9,13,30,793.0,156.0,1.0,30.0,784.0,488.91,348.81
2017,9,9,13,45,786.5,153.0,1.0,30.0,758.5,439.34,310.05
2017,9,9,14,0,780.0,150.0,1.0,30.0,733.0,389.47,270.01
2017,9,9,14,15,769.0,147.0,1.0,29.5,700.5,338.18,228.67
2017,9,9,14,30,758.0,144.0,1.0,29.0,668.0,281.12,182.7
2017,9,9,14,45,745.5,139.5,1.05,29.0,630.0,229.12,140.92
2017,9,9,15,0,733.0,135.0,1.1,29.0,592.0,178.3,102.96
2017,9,9,15,15,712.5,130.5,1.1,28.5,548.5,128.3,72.71
2017,9,9,15,30,692.0,126.0,1.1,28.0,505.0,80.78,61.7
2017,9,9,15,45,667.0,119.5,1.15,28.0,457.5,77.57,59.34
2017,9,9,16,0,642.0,113.0,1.2,28.0,410.0,75.67,57.98
2017,9,9,16,15,606.0,106.0,1.2,27.5,360.0,73.17,56.22
2017,9,9,16,30,570.0,99.0,1.2,27.0,310.0,70.55,54.31
2017,9,9,16,45,521.5,89.5,1.2,26.5,259.5,65.66,50.41
2017,9,9,17,0,473.0,80.0,1.2,26.0,209.0,60.53,46.16
2017,9,9,17,15,402.5,68.0,1.15,24.5,160.5,51.05,38.18
2017,9,9,17,30,332.0,56.0,1.1,23.0,112.0,42.76,30.91
2017,9,9,17,45,234.5,39.5,1.1,22.0,72.0,30.6,19.92
2017,9,9,18,0,137.0,23.0,1.1,21.0,32.0,18.04,5.34
2017,9,9,18,15,68.5,11.5,1.05,20.5,16.0,10.46,0.0
2017,9,9,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,5,45,21.5,5.5,0.65,15.5,6.0,0.0,0.0
2017,9,10,6,0,43.0,11.0,0.6,16.0,12.0,36.0,0.0
2017,9,10,6,15,125.5,30.5,0.55,16.5,45.5,143.27,104.89
2017,9,10,6,30,208.0,50.0,0.5,17.0,79.0,243.28,194.69
2017,9,10,6,45,278.5,67.0,0.45,18.0,124.0,320.64,258.92
2017,9,10,7,0,349.0,84.0,0.4,19.0,169.0,402.34,323.18
2017,9,10,7,15,402.0,97.0,0.35,20.0,217.0,468.37,372.04
2017,9,10,7,30,455.0,110.0,0.3,21.0,265.0,536.28,419.65
2017,9,10,7,45,495.5,120.0,0.25,22.0,314.0,591.0,455.36
2017,9,10,8,0,536.0,130.0,0.2,23.0,363.0,645.81,489.24
2017,9,10,8,15,566.5,138.0,0.2,24.0,410.5,696.02,519.18
2017,9,10,8,30,597.0,146.0,0.2,25.0,458.0,738.57,543.08
2017,9,10,8,45,621.5,151.5,0.2,26.5,502.0,770.96,558.73
2017,9,10,9,0,646.0,157.0,0.2,28.0,546.0,800.98,572.56
2017,9,10,9,15,664.0,162.0,0.2,29.0,585.5,821.87,581.52
2017,9,10,9,30,682.0,167.0,0.2,30.0,625.0,839.89,588.74
2017,9,10,9,45,743.0,147.0,0.25,31.0,669.5,866.42,602.03
2017,9,10,10,0,804.0,127.0,0.3,32.0,714.0,885.32,610.5
2017,9,10,10,15,812.5,128.5,0.3,32.5,741.5,881.68,605.82
2017,9,10,10,30,821.0,130.0,0.3,33.0,769.0,874.68,599.61
2017,9,10,10,45,829.0,130.5,0.35,33.5,790.0,862.83,591.59
2017,9,10,11,0,837.0,131.0,0.4,34.0,811.0,847.65,581.74
2017,9,10,11,15,840.5,132.0,0.4,34.0,824.0,826.01,568.37
2017,9,10,11,30,844.0,133.0,0.4,34.0,837.0,795.96,549.94
2017,9,10,11,45,846.5,132.5,0.45,34.5,842.5,767.14,532.02
2017,9,10,12,0,849.0,132.0,0.5,35.0,848.0,735.68,511.7
2017,9,10,12,15,848.0,132.0,0.55,35.0,845.0,699.75,488.53
2017,9,10,12,30,847.0,132.0,0.6,35.0,842.0,661.68,463.38
2017,9,10,12,45,835.5,136.0,0.65,35.0,829.0,619.11,434.44
2017,9,10,13,0,824.0,140.0,0.7,35.0,816.0,574.24,403.14
2017,9,10,13,15,818.5,139.0,0.75,35.0,797.5,527.47,369.61
2017,9,10,13,30,813.0,138.0,0.8,35.0,779.0,479.79,334.27
2017,9,10,13,45,806.0,135.5,0.85,35.0,753.0,429.59,296.01
2017,9,10,14,0,799.0,133.0,0.9,35.0,727.0,379.08,256.34
2017,9,10,14,15,541.5,221.0,0.95,34.5,616.0,319.54,216.16
2017,9,10,14,30,284.0,309.0,1.0,34.0,505.0,291.32,201.77
2017,9,10,14,45,516.0,215.0,1.05,34.0,545.0,239.88,154.67
2017,9,10,15,0,748.0,121.0,1.1,34.0,585.0,173.69,97.01
2017,9,10,15,15,728.0,117.0,1.1,33.5,541.5,116.6,62.85
2017,9,10,15,30,708.0,113.0,1.1,33.0,498.0,71.03,52.53
2017,9,10,15,45,593.0,128.5,1.15,33.0,430.5,83.74,63.11
2017,9,10,16,0,478.0,144.0,1.2,33.0,363.0,96.85,73.96
2017,9,10,16,15,248.5,137.5,1.15,32.0,251.0,99.37,76.55
2017,9,10,16,30,19.0,131.0,1.1,31.0,139.0,108.19,84.33
2017,9,10,16,45,11.0,111.0,1.1,30.5,115.5,92.25,71.51
2017,9,10,17,0,3.0,91.0,1.1,30.0,92.0,76.17,58.33
2017,9,10,17,15,1.5,69.5,1.05,28.5,70.0,58.88,44.01
2017,9,10,17,30,0.0,48.0,1.0,27.0,48.0,41.37,29.12
2017,9,10,17,45,0.0,30.0,1.0,26.0,30.0,26.31,15.89
2017,9,10,18,0,0.0,12.0,1.0,25.0,12.0,10.55,0.0
2017,9,10,18,15,0.0,6.0,0.95,24.5,6.0,5.46,0.0
2017,9,10,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,1.2,18.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,1.2,18.0,4.0,3.64,0.0
2017,9,11,6,15,0.0,15.5,1.2,18.5,15.5,13.63,4.55
2017,9,11,6,30,0.0,27.0,1.2,19.0,27.0,23.79,13.91
2017,9,11,6,45,0.0,41.5,1.2,19.5,41.5,36.62,24.95
2017,9,11,7,0,0.0,56.0,1.2,20.0,56.0,50.46,36.69
2017,9,11,7,15,0.0,72.0,1.2,20.5,72.0,66.03,49.64
2017,9,11,7,30,0.0,88.0,1.2,21.0,88.0,81.39,62.17
2017,9,11,7,45,301.5,95.5,1.25,21.5,226.0,394.81,320.0
2017,9,11,8,0,603.0,103.0,1.3,22.0,364.0,677.36,528.01
2017,9,11,8,15,518.5,143.0,1.3,22.5,386.5,651.42,503.87
2017,9,11,8,30,434.0,183.0,1.3,23.0,409.0,627.48,482.19
2017,9,11,8,45,592.5,147.5,1.3,24.0,485.0,738.52,559.09
2017,9,11,9,0,751.0,112.0,1.3,25.0,561.0,837.53,620.81
2017,9,11,9,15,767.0,115.0,1.25,25.5,601.0,855.29,627.89
2017,9,11,9,30,783.0,118.0,1.2,26.0,641.0,869.97,633.87
2017,9,11,9,45,799.5,118.0,1.2,26.5,676.5,878.5,636.64
2017,9,11,10,0,816.0,118.0,1.2,27.0,712.0,883.7,637.47
2017,9,11,10,15,824.5,120.0,1.15,27.5,739.5,880.51,632.39
2017,9,11,10,30,833.0,122.0,1.1,28.0,767.0,873.92,625.41
2017,9,11,10,45,837.0,124.0,1.1,29.0,787.0,852.75,608.87
2017,9,11,11,0,841.0,126.0,1.1,30.0,807.0,836.26,595.67
2017,9,11,11,15,844.5,126.5,1.1,30.5,819.5,814.83,580.59
