Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,11,30,848.0,127.0,1.1,31.0,832.0,790.44,563.76
2017,9,11,11,45,845.5,129.5,1.1,31.5,836.0,760.52,543.46
2017,9,11,12,0,843.0,132.0,1.1,32.0,840.0,728.16,520.79
2017,9,11,12,15,502.0,274.0,1.15,32.0,695.5,591.18,424.36
2017,9,11,12,30,161.0,416.0,1.2,32.0,551.0,465.22,333.99
2017,9,11,12,45,348.0,358.0,1.25,32.0,644.0,513.29,369.67
2017,9,11,13,0,535.0,300.0,1.3,32.0,737.0,543.98,390.35
2017,9,11,13,15,292.5,321.5,1.35,32.0,560.0,410.26,295.96
2017,9,11,13,30,50.0,343.0,1.4,32.0,383.0,306.69,222.94
2017,9,11,13,45,51.5,329.5,1.45,32.0,369.0,290.08,211.43
2017,9,11,14,0,53.0,316.0,1.5,32.0,355.0,273.52,199.45
2017,9,11,14,15,26.5,165.0,1.45,32.0,184.5,146.7,106.31
2017,9,11,14,30,0.0,14.0,1.4,32.0,14.0,12.37,4.06
2017,9,11,14,45,0.0,13.0,1.35,32.0,13.0,11.48,3.41
2017,9,11,15,0,0.0,12.0,1.3,32.0,12.0,10.59,2.73
2017,9,11,15,15,0.0,11.0,1.25,31.5,11.0,9.7,2.06
2017,9,11,15,30,0.0,10.0,1.2,31.0,10.0,8.81,1.7
2017,9,11,15,45,0.0,12.0,1.15,30.5,12.0,10.57,3.21
2017,9,11,16,0,0.0,14.0,1.1,30.0,14.0,12.33,4.74
2017,9,11,16,15,0.0,12.5,1.05,29.0,12.5,11.0,3.69
2017,9,11,16,30,0.0,11.0,1.0,28.0,11.0,9.67,2.61
2017,9,11,16,45,0.0,9.0,1.0,27.0,9.0,7.91,1.14
2017,9,11,17,0,0.0,7.0,1.0,26.0,7.0,6.14,0.0
2017,9,11,17,15,98.0,34.0,0.9,25.0,50.0,27.48,17.98
2017,9,11,17,30,196.0,61.0,0.8,24.0,93.0,47.63,34.78
2017,9,11,17,45,120.0,39.5,0.7,23.5,56.5,31.47,20.17
2017,9,11,18,0,44.0,18.0,0.6,23.0,20.0,14.8,0.0
2017,9,11,18,15,22.0,9.0,0.6,22.5,10.0,8.19,0.0
2017,9,11,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,17.0,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,17.0,14.0,12.73,0.0
2017,9,12,6,15,140.0,29.5,0.75,17.5,48.0,166.26,117.69
2017,9,12,6,30,280.0,45.0,0.8,18.0,82.0,284.39,226.9
2017,9,12,6,45,366.0,56.0,0.85,18.5,128.0,366.58,296.42
2017,9,12,7,0,452.0,67.0,0.9,19.0,174.0,460.33,371.46
2017,9,12,7,15,508.5,75.5,0.9,19.5,224.0,528.32,422.51
2017,9,12,7,30,565.0,84.0,0.9,20.0,274.0,597.6,471.96
2017,9,12,7,45,606.0,90.0,0.9,20.5,324.0,651.55,508.2
2017,9,12,8,0,647.0,96.0,0.9,21.0,374.0,704.98,542.85
2017,9,12,8,15,676.0,101.0,0.9,21.5,422.0,745.67,567.61
2017,9,12,8,30,705.0,106.0,0.9,22.0,470.0,784.61,590.71
2017,9,12,8,45,730.5,108.5,0.9,23.0,515.5,815.17,606.58
2017,9,12,9,0,756.0,111.0,0.9,24.0,561.0,838.79,617.69
2017,9,12,9,15,772.0,114.0,0.9,24.5,601.0,856.46,626.1
2017,9,12,9,30,788.0,117.0,0.9,25.0,641.0,871.03,632.6
2017,9,12,9,45,808.5,115.0,0.95,25.5,677.5,880.8,636.94
2017,9,12,10,0,829.0,113.0,1.0,26.0,714.0,887.2,639.29
2017,9,12,10,15,837.5,114.5,1.0,26.5,742.0,875.28,629.36
2017,9,12,10,30,846.0,116.0,1.0,27.0,770.0,868.48,623.1
2017,9,12,10,45,853.5,116.5,1.0,27.5,791.0,856.44,613.59
2017,9,12,11,0,861.0,117.0,1.0,28.0,812.0,841.1,602.18
2017,9,12,11,15,864.5,117.5,1.0,28.0,825.0,819.26,587.95
2017,9,12,11,30,868.0,118.0,1.0,28.0,838.0,794.4,571.88
2017,9,12,11,45,870.5,118.0,1.0,28.5,843.0,765.4,552.05
2017,9,12,12,0,873.0,118.0,1.0,29.0,848.0,733.66,529.97
2017,9,12,12,15,872.5,118.0,1.0,29.0,845.5,697.29,504.64
2017,9,12,12,30,872.0,118.0,1.0,29.0,843.0,658.68,477.26
2017,9,12,12,45,865.0,120.0,1.05,29.5,831.0,615.84,445.84
2017,9,12,13,0,858.0,122.0,1.1,30.0,819.0,571.59,412.64
2017,9,12,13,15,853.0,121.0,1.15,29.5,800.0,524.72,378.24
2017,9,12,13,30,848.0,120.0,1.2,29.0,781.0,476.76,341.74
2017,9,12,13,45,838.5,119.5,1.25,29.0,755.0,422.21,298.65
2017,9,12,14,0,829.0,119.0,1.3,29.0,729.0,370.88,256.66
2017,9,12,14,15,818.5,117.0,1.35,28.5,696.0,318.17,213.28
2017,9,12,14,30,808.0,115.0,1.4,28.0,663.0,265.88,169.96
2017,9,12,14,45,789.5,113.5,1.45,28.0,623.0,213.25,127.67
2017,9,12,15,0,771.0,112.0,1.5,28.0,583.0,162.38,90.78
2017,9,12,15,15,751.5,108.5,1.55,27.5,539.5,111.96,62.87
2017,9,12,15,30,732.0,105.0,1.6,27.0,496.0,66.51,50.25
2017,9,12,15,45,704.5,101.0,1.65,26.5,448.0,65.86,50.04
2017,9,12,16,0,677.0,97.0,1.7,26.0,400.0,65.19,49.76
2017,9,12,16,15,640.5,91.0,1.65,25.0,349.5,62.94,48.23
2017,9,12,16,30,604.0,85.0,1.6,24.0,299.0,60.58,46.57
2017,9,12,16,45,555.5,76.5,1.6,23.5,248.5,56.05,42.85
2017,9,12,17,0,507.0,68.0,1.6,23.0,198.0,51.31,38.81
2017,9,12,17,15,429.0,58.0,1.45,22.0,150.0,44.95,33.26
2017,9,12,17,30,351.0,48.0,1.3,21.0,102.0,38.38,27.25
2017,9,12,17,45,236.5,33.5,1.2,20.5,63.5,26.1,15.83
2017,9,12,18,0,122.0,19.0,1.1,20.0,25.0,14.97,0.0
2017,9,12,18,15,61.0,9.5,1.0,19.5,12.5,8.64,0.0
2017,9,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,3.5,0.65,16.0,3.5,0.0,0.0
2017,9,13,6,0,0.0,7.0,0.7,16.0,7.0,6.37,0.0
2017,9,13,6,15,23.0,27.0,0.7,16.0,30.0,47.8,29.51
2017,9,13,6,30,46.0,47.0,0.7,16.0,53.0,100.73,78.28
2017,9,13,6,45,74.5,69.5,0.75,16.5,84.5,149.72,120.8
2017,9,13,7,0,103.0,92.0,0.8,17.0,116.0,198.83,162.41
2017,9,13,7,15,130.0,112.0,0.8,17.5,150.0,243.58,199.21
2017,9,13,7,30,157.0,132.0,0.8,18.0,184.0,289.28,235.52
2017,9,13,7,45,366.0,125.0,0.8,18.5,274.0,485.85,390.14
2017,9,13,8,0,575.0,118.0,0.8,19.0,364.0,667.85,521.62
2017,9,13,8,15,377.0,171.0,0.85,19.5,340.5,558.69,435.78
2017,9,13,8,30,179.0,224.0,0.9,20.0,317.0,413.99,323.76
2017,9,13,8,45,202.0,244.5,0.95,20.5,357.5,455.42,354.62
2017,9,13,9,0,225.0,265.0,1.0,21.0,398.0,496.1,382.87
2017,9,13,9,15,482.0,203.0,1.0,21.5,514.5,688.58,523.36
2017,9,13,9,30,739.0,141.0,1.0,22.0,631.0,856.15,634.16
2017,9,13,9,45,758.0,141.0,1.05,22.5,666.5,866.12,636.73
2017,9,13,10,0,777.0,141.0,1.1,23.0,702.0,868.36,636.42
2017,9,13,10,15,786.5,143.0,1.1,23.0,729.5,865.95,633.81
2017,9,13,10,30,796.0,145.0,1.1,23.0,757.0,860.2,629.23
2017,9,13,10,45,806.0,144.5,1.15,23.5,778.0,848.96,620.77
2017,9,13,11,0,816.0,144.0,1.2,24.0,799.0,834.39,610.29
2017,9,13,11,15,820.0,145.0,1.2,24.0,812.0,813.17,596.09
2017,9,13,11,30,824.0,146.0,1.2,24.0,825.0,788.94,580.02
2017,9,13,11,45,827.5,145.0,1.3,24.5,830.5,759.56,560.16
2017,9,13,12,0,831.0,144.0,1.4,25.0,836.0,727.49,537.45
2017,9,13,12,15,830.5,144.0,1.45,25.0,833.0,691.1,511.82
2017,9,13,12,30,830.0,144.0,1.5,25.0,830.0,652.57,484.09
2017,9,13,12,45,800.5,158.0,1.55,25.0,812.5,607.28,450.58
2017,9,13,13,0,771.0,172.0,1.6,25.0,795.0,562.31,416.58
2017,9,13,13,15,765.0,170.5,1.6,24.5,776.5,513.94,380.03
2017,9,13,13,30,759.0,169.0,1.6,24.0,758.0,466.92,343.23
2017,9,13,13,45,753.5,164.5,1.65,24.0,732.5,417.23,302.85
2017,9,13,14,0,748.0,160.0,1.7,24.0,707.0,367.27,261.21
2017,9,13,14,15,735.5,157.0,1.65,23.5,674.5,316.41,218.63
2017,9,13,14,30,723.0,154.0,1.6,23.0,642.0,266.37,176.7
2017,9,13,14,45,708.5,149.5,1.6,23.0,603.5,215.95,135.71
2017,9,13,15,0,694.0,145.0,1.6,23.0,565.0,167.02,99.87
2017,9,13,15,15,672.0,139.5,1.55,22.5,521.5,118.67,73.09
2017,9,13,15,30,650.0,134.0,1.5,22.0,478.0,86.01,67.84
2017,9,13,15,45,623.5,127.0,1.45,21.5,431.0,84.07,66.62
2017,9,13,16,0,597.0,120.0,1.4,21.0,384.0,82.01,65.22
2017,9,13,16,15,558.0,112.0,1.3,20.5,334.5,78.94,62.94
2017,9,13,16,30,519.0,104.0,1.2,20.0,285.0,74.27,59.21
2017,9,13,16,45,468.5,92.5,1.15,20.0,235.5,67.31,53.26
2017,9,13,17,0,418.0,81.0,1.1,20.0,186.0,60.05,46.89
2017,9,13,17,15,343.5,67.0,1.05,19.5,139.5,50.53,38.42
2017,9,13,17,30,269.0,53.0,1.0,19.0,93.0,40.66,29.39
2017,9,13,17,45,172.0,34.5,0.95,18.5,56.0,26.84,16.34
2017,9,13,18,0,75.0,16.0,0.9,18.0,19.0,12.57,0.0
2017,9,13,18,15,37.5,8.0,0.85,17.5,9.5,7.28,0.0
2017,9,13,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,17.0,5.0,1.05,14.0,5.5,0.0,0.0
2017,9,14,6,0,34.0,10.0,1.1,14.0,11.0,29.4,0.0
2017,9,14,6,15,142.0,28.0,1.15,14.0,45.0,162.4,110.94
2017,9,14,6,30,250.0,46.0,1.2,14.0,79.0,265.44,214.71
2017,9,14,6,45,337.0,59.5,1.3,14.5,125.0,350.21,288.45
2017,9,14,7,0,424.0,73.0,1.4,15.0,171.0,440.91,363.66
2017,9,14,7,15,484.0,82.5,1.4,15.5,221.5,514.7,421.7
2017,9,14,7,30,544.0,92.0,1.4,16.0,272.0,587.28,475.51
2017,9,14,7,45,592.0,98.0,1.45,16.5,323.5,646.6,517.55
2017,9,14,8,0,640.0,104.0,1.5,17.0,375.0,705.55,557.96
2017,9,14,8,15,671.0,109.0,1.5,17.5,424.0,747.66,584.71
2017,9,14,8,30,702.0,114.0,1.5,18.0,473.0,788.0,609.71
2017,9,14,8,45,739.5,112.5,1.55,18.5,521.5,824.1,631.85
2017,9,14,9,0,777.0,111.0,1.6,19.0,570.0,853.33,649.04
2017,9,14,9,15,794.0,114.0,1.6,19.0,611.0,871.74,659.53
2017,9,14,9,30,811.0,117.0,1.6,19.0,652.0,886.96,668.04
2017,9,14,9,45,660.0,185.0,1.6,19.5,635.0,823.59,622.39
2017,9,14,10,0,509.0,253.0,1.6,20.0,618.0,744.29,562.88
2017,9,14,10,15,516.0,259.5,1.6,20.0,642.5,745.51,563.44
2017,9,14,10,30,523.0,266.0,1.6,20.0,667.0,744.23,561.52
2017,9,14,10,45,716.0,185.5,1.6,20.5,749.5,815.63,612.52
2017,9,14,11,0,909.0,105.0,1.6,21.0,832.0,862.5,641.47
2017,9,14,11,15,912.0,105.5,1.6,21.0,845.0,839.1,624.86
2017,9,14,11,30,915.0,106.0,1.6,21.0,858.0,812.55,606.94
2017,9,14,11,45,917.0,106.0,1.65,21.5,863.0,781.74,585.51
2017,9,14,12,0,919.0,106.0,1.7,22.0,868.0,748.09,561.71
2017,9,14,12,15,917.5,105.5,1.75,22.0,864.0,708.95,533.53
2017,9,14,12,30,916.0,105.0,1.8,22.0,860.0,667.54,503.05
2017,9,14,12,45,910.5,105.5,1.85,22.0,847.0,622.57,469.18
2017,9,14,13,0,905.0,106.0,1.9,22.0,834.0,576.01,433.17
2017,9,14,13,15,899.0,105.0,1.95,21.5,813.5,526.59,394.73
2017,9,14,13,30,893.0,104.0,2.0,21.0,793.0,476.08,354.09
2017,9,14,13,45,886.5,101.5,2.05,21.0,766.0,423.33,309.77
2017,9,14,14,0,880.0,99.0,2.1,21.0,739.0,370.02,263.84
2017,9,14,14,15,869.0,97.5,2.1,20.5,704.5,315.87,217.0
2017,9,14,14,30,858.0,96.0,2.1,20.0,670.0,262.01,170.48
2017,9,14,14,45,846.0,92.5,2.15,20.0,630.5,207.08,124.77
2017,9,14,15,0,834.0,89.0,2.2,20.0,591.0,144.55,78.12
2017,9,14,15,15,816.0,86.5,2.2,19.5,546.0,91.61,50.14
2017,9,14,15,30,798.0,84.0,2.2,19.0,501.0,59.55,46.05
2017,9,14,15,45,773.0,80.5,2.2,19.0,452.5,58.44,45.29
2017,9,14,16,0,748.0,77.0,2.2,19.0,404.0,57.3,44.46
2017,9,14,16,15,713.0,72.5,2.2,18.5,353.0,55.27,42.93
2017,9,14,16,30,678.0,68.0,2.2,18.0,302.0,48.52,37.22
2017,9,14,16,45,619.5,63.5,2.2,17.5,249.5,46.5,35.56
2017,9,14,17,0,561.0,59.0,2.2,17.0,197.0,44.51,33.81
2017,9,14,17,15,477.5,50.5,2.15,16.5,148.0,39.09,28.83
2017,9,14,17,30,394.0,42.0,2.1,16.0,99.0,33.53,23.5
2017,9,14,17,45,244.0,29.5,2.05,15.5,60.0,23.97,13.87
2017,9,14,18,0,94.0,17.0,2.0,15.0,21.0,13.43,0.0
2017,9,14,18,15,47.0,8.5,1.95,14.5,10.5,7.73,0.0
2017,9,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,45,30.0,5.5,1.45,11.5,6.5,0.0,0.0
2017,9,15,6,0,60.0,11.0,1.5,12.0,13.0,45.73,0.0
2017,9,15,6,15,209.5,26.0,1.55,12.5,49.5,201.47,135.1
2017,9,15,6,30,359.0,41.0,1.6,13.0,86.0,332.01,269.55
2017,9,15,6,45,459.0,50.5,1.7,13.5,137.0,427.73,352.95
2017,9,15,7,0,559.0,60.0,1.8,14.0,188.0,528.78,435.46
2017,9,15,7,15,617.5,67.0,1.8,14.5,241.5,598.94,489.43
2017,9,15,7,30,676.0,74.0,1.8,15.0,295.0,670.27,541.63
2017,9,15,7,45,717.5,78.5,1.8,15.5,349.0,724.79,579.12
2017,9,15,8,0,759.0,83.0,1.8,16.0,403.0,773.58,611.19
2017,9,15,8,15,786.0,87.0,1.8,16.5,453.5,813.41,635.96
2017,9,15,8,30,813.0,91.0,1.8,17.0,504.0,850.96,658.63
2017,9,15,8,45,831.5,94.5,1.8,17.5,550.5,877.75,673.48
2017,9,15,9,0,850.0,98.0,1.8,18.0,597.0,901.54,686.24
2017,9,15,9,15,864.0,100.5,1.75,18.5,638.5,916.86,692.66
2017,9,15,9,30,878.0,103.0,1.7,19.0,680.0,928.78,696.91
2017,9,15,9,45,904.5,97.5,1.7,19.5,719.0,931.04,695.5
2017,9,15,10,0,931.0,92.0,1.7,20.0,758.0,938.42,697.76
2017,9,15,10,15,937.5,93.0,1.65,20.0,786.0,931.61,691.44
2017,9,15,10,30,944.0,94.0,1.6,20.0,814.0,921.17,683.06
2017,9,15,10,45,948.5,95.0,1.6,20.5,834.5,905.42,670.73
2017,9,15,11,0,953.0,96.0,1.6,21.0,855.0,886.14,656.29
2017,9,15,11,15,955.5,96.5,1.55,21.0,867.5,861.31,638.98
2017,9,15,11,30,958.0,97.0,1.5,21.0,880.0,833.21,619.61
2017,9,15,11,45,958.0,97.0,1.45,21.5,884.0,799.65,595.5
2017,9,15,12,0,958.0,97.0,1.4,22.0,888.0,763.25,569.37
2017,9,15,12,15,957.0,96.5,1.4,22.0,884.0,723.05,540.36
2017,9,15,12,30,956.0,96.0,1.4,22.0,880.0,680.43,509.02
2017,9,15,12,45,948.5,98.0,1.4,22.5,866.5,634.01,473.22
2017,9,15,13,0,941.0,100.0,1.4,23.0,853.0,586.01,435.48
2017,9,15,13,15,936.5,99.0,1.4,23.0,833.0,535.63,395.88
2017,9,15,13,30,932.0,98.0,1.4,23.0,813.0,483.96,354.06
2017,9,15,13,45,924.5,97.0,1.45,23.0,785.5,430.06,309.53
2017,9,15,14,0,917.0,96.0,1.5,23.0,758.0,375.59,263.33
2017,9,15,14,15,906.5,94.5,1.5,23.0,723.0,319.59,215.19
2017,9,15,14,30,896.0,93.0,1.5,23.0,688.0,263.81,167.49
2017,9,15,14,45,880.5,91.0,1.55,23.0,647.0,207.32,121.68
2017,9,15,15,0,865.0,89.0,1.6,23.0,606.0,152.04,82.42
2017,9,15,15,15,846.0,86.5,1.6,22.5,559.5,88.85,48.52
2017,9,15,15,30,827.0,84.0,1.6,22.0,513.0,60.02,45.89
2017,9,15,15,45,797.5,81.5,1.65,22.0,462.0,59.6,45.72
2017,9,15,16,0,768.0,79.0,1.7,22.0,411.0,59.21,45.55
2017,9,15,16,15,731.0,74.5,1.7,21.0,358.0,57.21,44.17
2017,9,15,16,30,694.0,70.0,1.7,20.0,305.0,50.31,38.46
2017,9,15,16,45,632.5,65.0,1.75,19.5,251.0,47.94,36.52
2017,9,15,17,0,571.0,60.0,1.8,19.0,197.0,45.6,34.45
2017,9,15,17,15,485.0,51.0,1.75,18.0,147.0,39.77,29.2
2017,9,15,17,30,399.0,42.0,1.7,17.0,97.0,33.78,23.54
2017,9,15,17,45,249.0,28.5,1.7,16.5,57.5,23.26,12.81
2017,9,15,18,0,99.0,15.0,1.7,16.0,18.0,13.64,0.0
2017,9,15,18,15,49.5,7.5,1.6,15.5,9.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,5,45,21.0,4.5,0.85,11.5,5.0,0.0,0.0
2017,9,16,6,0,42.0,9.0,0.8,12.0,10.0,33.11,0.0
2017,9,16,6,15,166.0,25.0,0.75,12.5,43.5,169.59,108.07
2017,9,16,6,30,290.0,41.0,0.7,13.0,77.0,283.96,228.8
2017,9,16,6,45,377.0,53.0,0.65,14.0,123.5,371.08,303.17
2017,9,16,7,0,464.0,65.0,0.6,15.0,170.0,462.56,376.34
2017,9,16,7,15,523.0,74.0,0.55,15.5,221.0,532.83,429.21
2017,9,16,7,30,582.0,83.0,0.5,16.0,272.0,604.45,480.03
2017,9,16,7,45,626.0,88.5,0.45,16.5,323.0,660.12,516.78
2017,9,16,8,0,670.0,94.0,0.4,17.0,374.0,715.27,551.67
2017,9,16,8,15,699.5,99.0,0.35,17.5,423.0,756.28,575.51
2017,9,16,8,30,729.0,104.0,0.3,18.0,472.0,795.43,597.55
2017,9,16,8,45,752.0,107.5,0.3,19.0,518.0,824.71,612.26
2017,9,16,9,0,775.0,111.0,0.3,20.0,564.0,846.82,622.17
2017,9,16,9,15,791.5,114.0,0.35,20.5,604.5,864.53,631.4
2017,9,16,9,30,808.0,117.0,0.4,21.0,645.0,879.05,638.72
2017,9,16,9,45,809.0,124.5,0.45,22.0,677.0,881.31,637.16
2017,9,16,10,0,810.0,132.0,0.5,23.0,709.0,880.11,633.75
2017,9,16,10,15,734.0,175.0,0.55,23.5,713.5,850.43,613.61
2017,9,16,10,30,658.0,218.0,0.6,24.0,718.0,812.23,587.29
2017,9,16,10,45,749.5,178.5,0.7,24.5,762.0,831.18,601.0
2017,9,16,11,0,841.0,139.0,0.8,25.0,806.0,840.59,606.7
2017,9,16,11,15,845.0,140.0,0.85,25.0,819.0,818.55,592.73
2017,9,16,11,30,849.0,141.0,0.9,25.0,832.0,793.44,577.12
2017,9,16,11,45,849.0,142.0,0.95,25.0,836.0,762.43,556.94
2017,9,16,12,0,849.0,143.0,1.0,25.0,840.0,728.84,534.09
2017,9,16,12,15,714.0,214.0,1.05,25.0,798.5,667.23,489.62
2017,9,16,12,30,579.0,285.0,1.1,25.0,757.0,608.81,447.19
2017,9,16,12,45,573.0,281.5,1.15,25.0,743.0,570.0,419.54
2017,9,16,13,0,567.0,278.0,1.2,25.0,729.0,530.62,390.57
2017,9,16,13,15,506.0,289.5,1.2,25.0,684.5,476.5,350.26
2017,9,16,13,30,445.0,301.0,1.2,25.0,640.0,427.05,313.06
2017,9,16,13,45,535.5,256.5,1.25,25.0,650.5,397.37,288.11
2017,9,16,14,0,626.0,212.0,1.3,25.0,661.0,358.0,253.95
2017,9,16,14,15,602.5,206.5,1.3,24.5,622.0,308.54,214.18
2017,9,16,14,30,579.0,201.0,1.3,24.0,583.0,261.76,176.75
2017,9,16,14,45,599.5,179.0,1.35,24.0,553.5,211.04,135.71
2017,9,16,15,0,620.0,157.0,1.4,24.0,524.0,158.64,97.26
2017,9,16,15,15,482.5,179.0,1.4,23.5,451.0,129.93,90.01
2017,9,16,15,30,345.0,201.0,1.4,23.0,378.0,137.54,110.68
2017,9,16,15,45,172.5,156.5,1.45,22.5,245.0,118.01,94.94
2017,9,16,16,0,0.0,112.0,1.5,22.0,112.0,95.93,76.82
2017,9,16,16,15,0.0,97.0,1.5,21.5,97.0,83.58,66.71
2017,9,16,16,30,0.0,82.0,1.5,21.0,82.0,71.12,56.29
2017,9,16,16,45,212.5,78.5,1.5,20.5,128.5,60.42,47.18
2017,9,16,17,0,425.0,75.0,1.5,20.0,175.0,56.03,43.34
2017,9,16,17,15,344.0,61.0,1.4,19.0,128.5,46.32,34.7
2017,9,16,17,30,263.0,47.0,1.3,18.0,82.0,36.27,25.48
2017,9,16,17,45,157.0,28.5,1.25,17.5,47.0,22.27,11.42
2017,9,16,18,0,51.0,10.0,1.2,17.0,12.0,9.1,0.0
2017,9,16,18,15,25.5,5.0,1.15,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,6,15,145.5,20.5,1.3,12.5,38.0,146.32,87.94
2017,9,17,6,30,291.0,41.0,1.3,13.0,76.0,284.51,229.83
2017,9,17,6,45,382.0,53.5,1.3,13.5,123.5,374.08,308.17
2017,9,17,7,0,473.0,66.0,1.3,14.0,171.0,469.09,386.64
2017,9,17,7,15,532.5,75.0,1.25,14.5,223.0,539.99,441.57
2017,9,17,7,30,592.0,84.0,1.2,15.0,275.0,612.13,494.38
2017,9,17,7,45,639.5,89.5,1.2,15.5,327.5,670.84,535.19
2017,9,17,8,0,687.0,95.0,1.2,16.0,380.0,729.09,574.17
2017,9,17,8,15,717.0,100.0,1.15,16.5,430.0,770.68,599.5
2017,9,17,8,30,747.0,105.0,1.1,17.0,480.0,810.36,622.9
2017,9,17,8,45,772.0,108.0,1.1,18.0,527.0,835.76,635.51
2017,9,17,9,0,797.0,111.0,1.1,19.0,574.0,864.08,650.04
2017,9,17,9,15,813.5,114.0,1.1,19.5,615.5,881.73,658.5
2017,9,17,9,30,830.0,117.0,1.1,20.0,657.0,896.1,664.94
2017,9,17,9,45,867.0,107.5,1.1,20.5,698.0,911.21,671.98
2017,9,17,10,0,904.0,98.0,1.1,21.0,739.0,914.96,671.69
2017,9,17,10,15,912.0,99.5,1.1,21.5,767.5,909.96,666.06
2017,9,17,10,30,920.0,101.0,1.1,22.0,796.0,901.36,658.4
2017,9,17,10,45,928.0,100.5,1.1,22.5,817.5,887.08,647.27
2017,9,17,11,0,936.0,100.0,1.1,23.0,839.0,869.27,634.08
2017,9,17,11,15,939.0,100.5,1.1,23.0,851.5,845.0,618.05
2017,9,17,11,30,942.0,101.0,1.1,23.0,864.0,817.49,600.0
2017,9,17,11,45,944.0,100.5,1.15,23.5,869.0,785.18,578.29
2017,9,17,12,0,946.0,100.0,1.2,24.0,874.0,749.97,553.85
2017,9,17,12,15,945.0,100.0,1.2,24.0,870.0,710.48,525.55
2017,9,17,12,30,944.0,100.0,1.2,24.0,866.0,668.59,494.96
2017,9,17,12,45,939.0,100.5,1.3,24.0,853.0,622.65,461.49
2017,9,17,13,0,934.0,101.0,1.4,24.0,840.0,574.99,425.59
2017,9,17,13,15,928.5,100.0,1.4,24.0,820.0,524.38,385.76
2017,9,17,13,30,923.0,99.0,1.4,24.0,800.0,472.58,343.81
2017,9,17,13,45,917.0,97.0,1.45,24.0,772.5,418.84,299.35
2017,9,17,14,0,911.0,95.0,1.5,24.0,745.0,364.43,253.19
2017,9,17,14,15,900.5,93.5,1.5,23.5,710.0,308.77,205.85
2017,9,17,14,30,890.0,92.0,1.5,23.0,675.0,253.33,159.02
2017,9,17,14,45,876.5,89.5,1.55,23.0,634.0,197.18,114.0
2017,9,17,15,0,863.0,87.0,1.6,23.0,593.0,142.05,76.16
2017,9,17,15,15,844.0,84.0,1.6,22.5,547.0,78.74,44.85
2017,9,17,15,30,825.0,81.0,1.6,22.0,501.0,58.23,44.41
2017,9,17,15,45,800.5,77.0,1.6,22.0,451.0,56.64,43.23
2017,9,17,16,0,776.0,73.0,1.6,22.0,401.0,54.99,41.97
2017,9,17,16,15,739.0,68.5,1.6,21.0,348.5,52.8,40.39
2017,9,17,16,30,702.0,64.0,1.6,20.0,296.0,50.56,38.71
2017,9,17,16,45,650.5,58.0,1.6,19.5,243.0,42.9,32.1
2017,9,17,17,0,599.0,52.0,1.6,19.0,190.0,39.51,29.09
2017,9,17,17,15,512.0,44.0,1.55,18.0,140.0,34.23,24.3
2017,9,17,17,30,425.0,36.0,1.5,17.0,90.0,28.84,19.13
2017,9,17,17,45,273.5,23.5,1.45,16.5,52.0,19.05,8.34
2017,9,17,18,0,122.0,11.0,1.4,16.0,14.0,10.01,0.0
2017,9,17,18,15,61.0,5.5,1.35,15.5,7.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,6,15,179.5,17.0,0.9,15.0,38.0,165.66,92.13
2017,9,18,6,30,359.0,34.0,0.9,15.0,76.0,322.14,256.67
2017,9,18,6,45,437.0,44.0,0.9,15.5,122.0,401.11,325.81
2017,9,18,7,0,515.0,54.0,0.9,16.0,168.0,484.65,393.45
2017,9,18,7,15,571.5,61.0,0.95,16.5,218.0,551.11,444.44
2017,9,18,7,30,628.0,68.0,1.0,17.0,268.0,618.91,493.92
2017,9,18,7,45,314.0,83.5,1.05,17.5,183.5,384.14,312.71
2017,9,18,8,0,0.0,99.0,1.1,18.0,99.0,90.3,69.44
2017,9,18,8,15,19.0,148.0,1.15,18.5,157.5,156.8,124.65
2017,9,18,8,30,38.0,197.0,1.2,19.0,216.0,239.77,190.45
2017,9,18,8,45,414.5,145.5,1.25,19.5,383.5,557.96,441.76
2017,9,18,9,0,791.0,94.0,1.3,20.0,551.0,836.32,635.22
2017,9,18,9,15,806.5,96.5,1.3,20.5,590.5,852.5,639.89
2017,9,18,9,30,822.0,99.0,1.3,21.0,630.0,865.5,645.64
2017,9,18,9,45,851.5,92.0,1.3,21.5,668.0,868.8,645.09
2017,9,18,10,0,881.0,85.0,1.3,22.0,706.0,877.13,648.12
2017,9,18,10,15,888.0,86.0,1.25,22.5,733.0,871.2,641.17
2017,9,18,10,30,895.0,87.0,1.2,23.0,760.0,861.82,632.3
2017,9,18,10,45,903.5,86.0,1.2,23.5,781.0,848.11,621.52
2017,9,18,11,0,912.0,85.0,1.2,24.0,802.0,830.95,608.67
2017,9,18,11,15,915.0,85.5,1.2,24.0,814.0,807.57,593.05
2017,9,18,11,30,918.0,86.0,1.2,24.0,826.0,781.03,575.43
2017,9,18,11,45,920.5,85.0,1.2,24.5,830.5,749.63,553.49
2017,9,18,12,0,923.0,84.0,1.2,25.0,835.0,715.37,529.16
2017,9,18,12,15,922.0,84.0,1.3,25.0,831.5,677.05,502.37
2017,9,18,12,30,921.0,84.0,1.4,25.0,828.0,636.38,473.08
2017,9,18,12,45,906.5,90.0,1.5,25.0,813.5,591.26,439.54
2017,9,18,13,0,892.0,96.0,1.6,25.0,799.0,545.09,404.19
2017,9,18,13,15,887.0,95.5,1.7,24.5,779.5,497.21,367.17
2017,9,18,13,30,882.0,95.0,1.8,24.0,760.0,448.16,327.82
2017,9,18,13,45,465.5,197.0,1.95,23.5,547.5,321.88,236.43
2017,9,18,14,0,49.0,299.0,2.1,23.0,335.0,256.24,194.46
2017,9,18,14,15,48.5,285.0,2.1,22.5,319.0,239.14,181.92
2017,9,18,14,30,48.0,271.0,2.1,22.0,303.0,222.23,169.34
2017,9,18,14,45,46.5,255.0,2.15,22.0,284.0,204.03,155.6
2017,9,18,15,0,45.0,239.0,2.2,22.0,265.0,186.15,142.4
2017,9,18,15,15,208.0,215.0,2.15,21.5,321.5,159.1,120.59
2017,9,18,15,30,371.0,191.0,2.1,21.0,378.0,132.04,107.14
2017,9,18,15,45,185.5,102.5,2.1,20.5,196.0,74.9,59.15
2017,9,18,16,0,0.0,14.0,2.1,20.0,14.0,12.32,5.14
2017,9,18,16,15,0.0,12.0,2.05,19.5,12.0,10.55,3.65
2017,9,18,16,30,0.0,10.0,2.0,19.0,10.0,8.79,2.12
2017,9,18,16,45,0.0,8.0,2.0,18.5,8.0,7.02,0.57
2017,9,18,17,0,0.0,6.0,2.0,18.0,6.0,5.26,0.0
2017,9,18,17,15,0.0,4.5,2.0,17.5,4.5,3.94,0.0
2017,9,18,17,30,0.0,3.0,2.0,17.0,3.0,2.63,0.0
2017,9,18,17,45,0.0,1.5,2.0,16.5,1.5,1.31,0.0
2017,9,18,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,15,174.5,17.5,1.75,12.5,37.5,162.03,82.58
2017,9,19,6,30,349.0,35.0,1.8,13.0,75.0,315.78,254.26
2017,9,19,6,45,450.0,43.5,1.9,13.5,123.5,408.6,337.16
2017,9,19,7,0,551.0,52.0,2.0,14.0,172.0,507.29,418.96
2017,9,19,7,15,608.5,58.5,2.0,14.5,223.5,574.68,471.83
2017,9,19,7,30,666.0,65.0,2.0,15.0,275.0,643.4,523.05
2017,9,19,7,45,706.5,69.0,2.0,15.5,327.0,690.97,556.21
2017,9,19,8,0,747.0,73.0,2.0,16.0,379.0,742.88,591.4
2017,9,19,8,15,774.0,76.5,1.95,16.5,428.0,781.25,615.27
2017,9,19,8,30,801.0,80.0,1.9,17.0,477.0,817.46,637.06
2017,9,19,8,45,820.5,82.5,1.85,17.5,522.5,843.33,651.15
2017,9,19,9,0,840.0,85.0,1.8,18.0,568.0,866.32,663.15
2017,9,19,9,15,854.5,87.0,1.7,18.5,608.5,872.92,663.33
2017,9,19,9,30,869.0,89.0,1.6,19.0,649.0,884.7,667.23
2017,9,19,9,45,877.0,92.0,1.55,19.5,682.5,888.46,666.34
2017,9,19,10,0,885.0,95.0,1.5,20.0,716.0,888.73,663.36
2017,9,19,10,15,892.5,96.0,1.5,20.0,743.5,882.84,658.37
2017,9,19,10,30,900.0,97.0,1.5,20.0,771.0,873.47,651.3
2017,9,19,10,45,905.0,98.0,1.5,20.5,791.0,858.51,639.47
2017,9,19,11,0,910.0,99.0,1.5,21.0,811.0,840.17,625.6
2017,9,19,11,15,913.0,99.5,1.5,21.0,823.5,816.43,609.43
2017,9,19,11,30,916.0,100.0,1.5,21.0,836.0,789.54,591.22
2017,9,19,11,45,919.5,99.0,1.55,21.5,840.5,758.55,569.62
2017,9,19,12,0,923.0,98.0,1.6,22.0,845.0,724.64,544.83
2017,9,19,12,15,922.0,98.0,1.6,22.0,841.5,685.96,516.26
2017,9,19,12,30,921.0,98.0,1.6,22.0,838.0,644.93,485.41
2017,9,19,12,45,924.0,94.0,1.65,22.5,827.0,600.49,450.81
2017,9,19,13,0,927.0,90.0,1.7,23.0,816.0,553.82,413.63
2017,9,19,13,15,922.5,89.5,1.7,23.0,796.5,504.55,373.98
2017,9,19,13,30,918.0,89.0,1.7,23.0,777.0,454.0,332.16
2017,9,19,13,45,912.5,87.0,1.7,23.0,750.0,400.81,287.2
2017,9,19,14,0,907.0,85.0,1.7,23.0,723.0,346.92,240.67
2017,9,19,14,15,897.5,83.5,1.7,22.5,689.0,291.91,193.34
2017,9,19,14,30,888.0,82.0,1.7,22.0,655.0,237.04,146.73
2017,9,19,14,45,875.5,79.5,1.75,22.0,615.0,181.38,102.42
2017,9,19,15,0,863.0,77.0,1.8,22.0,575.0,126.64,66.16
2017,9,19,15,15,844.5,74.5,1.8,21.5,530.0,72.89,45.78
2017,9,19,15,30,826.0,72.0,1.8,21.0,485.0,60.63,46.7
2017,9,19,15,45,801.5,69.0,1.8,21.0,435.5,51.07,38.65
2017,9,19,16,0,777.0,66.0,1.8,21.0,386.0,49.95,37.83
2017,9,19,16,15,741.0,62.0,1.8,20.5,334.5,47.96,36.29
2017,9,19,16,30,705.0,58.0,1.8,20.0,283.0,45.93,34.67
2017,9,19,16,45,650.0,52.5,1.8,20.0,230.5,42.5,31.67
2017,9,19,17,0,595.0,47.0,1.8,20.0,178.0,39.02,28.48
2017,9,19,17,15,505.0,39.5,1.75,19.0,129.5,30.73,21.06
2017,9,19,17,30,415.0,32.0,1.7,18.0,81.0,25.62,16.08
2017,9,19,17,45,207.5,16.0,1.7,17.5,40.5,12.55,1.99
2017,9,19,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,20,6,15,178.5,16.0,1.0,12.5,36.0,160.6,71.34
2017,9,20,6,30,357.0,32.0,1.0,13.0,72.0,316.85,252.95
2017,9,20,6,45,442.0,41.5,1.05,14.0,118.0,399.33,326.28
2017,9,20,7,0,527.0,51.0,1.1,15.0,164.0,486.99,397.57
2017,9,20,7,15,285.5,85.0,1.1,15.5,148.5,354.96,292.01
2017,9,20,7,30,44.0,119.0,1.1,16.0,133.0,167.18,135.36
2017,9,20,7,45,49.0,140.5,1.1,17.0,158.5,194.04,157.29
2017,9,20,8,0,54.0,162.0,1.1,18.0,184.0,220.57,177.58
2017,9,20,8,15,412.5,121.5,1.1,18.5,322.5,521.55,418.81
2017,9,20,8,30,771.0,81.0,1.1,19.0,461.0,790.24,607.96
2017,9,20,8,45,425.0,165.5,1.15,19.5,378.0,588.44,457.73
2017,9,20,9,0,79.0,250.0,1.2,20.0,295.0,329.47,256.62
2017,9,20,9,15,142.0,273.0,1.2,20.0,361.0,422.61,329.17
2017,9,20,9,30,205.0,296.0,1.2,20.0,427.0,498.63,385.06
2017,9,20,9,45,529.0,197.5,1.3,20.5,561.0,700.74,535.7
2017,9,20,10,0,853.0,99.0,1.4,21.0,695.0,862.11,644.23
2017,9,20,10,15,665.5,189.0,1.4,21.0,665.0,795.08,596.1
2017,9,20,10,30,478.0,279.0,1.4,21.0,635.0,706.85,530.74
2017,9,20,10,45,311.5,330.5,1.45,21.5,565.0,594.09,447.91
2017,9,20,11,0,145.0,382.0,1.5,22.0,495.0,487.46,367.53
2017,9,20,11,15,72.5,261.5,1.5,22.0,318.0,298.09,227.96
2017,9,20,11,30,0.0,141.0,1.5,22.0,141.0,125.6,94.37
2017,9,20,11,45,10.0,216.0,1.55,22.0,224.0,199.5,152.46
2017,9,20,12,0,20.0,291.0,1.6,22.0,307.0,271.56,207.33
2017,9,20,12,15,17.5,276.5,1.6,22.0,290.5,255.08,194.48
2017,9,20,12,30,15.0,262.0,1.6,22.0,274.0,239.04,182.31
2017,9,20,12,45,31.0,300.0,1.65,22.0,324.5,276.79,211.19
2017,9,20,13,0,47.0,338.0,1.7,22.0,375.0,310.78,236.64
2017,9,20,13,15,49.0,328.5,1.7,22.0,366.0,297.7,226.6
2017,9,20,13,30,51.0,319.0,1.7,22.0,357.0,284.53,216.61
2017,9,20,13,45,126.0,325.5,1.7,22.0,415.0,303.16,229.28
2017,9,20,14,0,201.0,332.0,1.7,22.0,473.0,317.06,237.0
2017,9,20,14,15,116.5,292.5,1.7,21.5,373.5,252.58,190.13
2017,9,20,14,30,32.0,253.0,1.7,21.0,274.0,205.94,157.77
2017,9,20,14,45,16.0,179.0,1.75,21.0,189.5,153.79,117.98
2017,9,20,15,0,0.0,105.0,1.8,21.0,105.0,92.23,69.79
2017,9,20,15,15,0.0,62.0,1.8,20.5,62.0,54.82,41.67
2017,9,20,15,30,0.0,19.0,1.8,20.0,19.0,16.75,8.95
2017,9,20,15,45,0.0,16.5,1.8,19.5,16.5,14.53,7.09
2017,9,20,16,0,0.0,14.0,1.8,19.0,14.0,12.32,5.2
2017,9,20,16,15,0.0,12.0,1.75,18.5,12.0,10.55,3.69
2017,9,20,16,30,0.0,10.0,1.7,18.0,10.0,8.79,2.15
2017,9,20,16,45,0.0,8.0,1.7,17.5,8.0,7.02,0.59
2017,9,20,17,0,0.0,6.0,1.7,17.0,6.0,5.26,0.0
2017,9,20,17,15,0.0,4.0,1.65,16.5,4.0,3.51,0.0
2017,9,20,17,30,0.0,2.0,1.6,16.0,2.0,1.75,0.0
2017,9,20,17,45,0.0,1.0,1.6,15.5,1.0,0.87,0.0
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,6,15,152.5,18.5,1.85,11.5,35.0,142.9,51.71
2017,9,21,6,30,305.0,37.0,1.9,12.0,70.0,286.55,229.92
2017,9,21,6,45,419.0,46.0,2.0,12.5,118.5,387.8,321.04
2017,9,21,7,0,533.0,55.0,2.1,13.0,167.0,495.28,411.15
2017,9,21,7,15,594.5,61.5,2.1,13.5,219.0,564.99,466.47
2017,9,21,7,30,656.0,68.0,2.1,14.0,271.0,636.1,520.13
2017,9,21,7,45,700.5,72.0,2.1,14.5,323.5,690.82,559.04
2017,9,21,8,0,745.0,76.0,2.1,15.0,376.0,740.63,592.92
2017,9,21,8,15,773.0,79.5,2.05,15.5,426.0,779.56,617.47
2017,9,21,8,30,801.0,83.0,2.0,16.0,476.0,816.32,639.86
2017,9,21,8,45,515.5,167.0,1.95,16.5,429.0,668.05,528.2
2017,9,21,9,0,230.0,251.0,1.9,17.0,382.0,479.66,379.97
2017,9,21,9,15,320.0,251.5,1.9,17.0,447.5,570.9,450.27
2017,9,21,9,30,410.0,252.0,1.9,17.0,513.0,660.03,515.09
2017,9,21,9,45,655.5,173.0,1.9,17.5,616.5,790.42,610.31
2017,9,21,10,0,901.0,94.0,1.9,18.0,720.0,895.22,678.88
2017,9,21,10,15,705.5,180.0,1.9,18.0,682.0,817.42,623.44
2017,9,21,10,30,510.0,266.0,1.9,18.0,644.0,718.77,549.97
2017,9,21,10,45,719.5,182.0,1.9,18.5,730.5,795.36,607.07
2017,9,21,11,0,929.0,98.0,1.9,19.0,817.0,847.18,640.33
2017,9,21,11,15,932.5,98.5,1.9,19.0,830.0,823.17,622.95
2017,9,21,11,30,936.0,99.0,1.9,19.0,843.0,795.93,604.15
2017,9,21,11,45,937.0,99.5,1.95,19.0,847.5,763.77,582.38
2017,9,21,12,0,938.0,100.0,2.0,19.0,852.0,728.77,556.86
2017,9,21,12,15,938.0,99.5,2.05,19.0,848.5,689.52,527.53
2017,9,21,12,30,938.0,99.0,2.1,19.0,845.0,647.82,495.68
2017,9,21,12,45,927.5,103.0,2.15,19.0,831.0,602.0,459.84
