Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,13,0,917.0,107.0,2.2,19.0,817.0,554.84,422.0
2017,9,21,13,15,912.0,106.0,2.2,19.0,796.5,505.02,380.94
2017,9,21,13,30,907.0,105.0,2.2,19.0,776.0,454.03,337.77
2017,9,21,13,45,899.5,103.0,2.25,19.0,748.5,400.4,291.6
2017,9,21,14,0,892.0,101.0,2.3,19.0,721.0,346.29,244.09
2017,9,21,14,15,881.0,99.0,2.3,18.5,686.0,291.08,195.88
2017,9,21,14,30,870.0,97.0,2.3,18.0,651.0,236.2,148.92
2017,9,21,14,45,854.5,95.0,2.3,18.0,610.0,173.45,99.16
2017,9,21,15,0,839.0,93.0,2.3,18.0,569.0,119.39,64.57
2017,9,21,15,15,818.0,89.5,2.3,17.5,522.5,65.81,51.71
2017,9,21,15,30,797.0,86.0,2.3,17.0,476.0,62.45,49.12
2017,9,21,15,45,767.0,82.5,2.3,17.0,425.5,61.35,48.33
2017,9,21,16,0,737.0,79.0,2.3,17.0,375.0,60.26,47.54
2017,9,21,16,15,695.5,74.0,2.25,16.5,322.5,52.69,41.1
2017,9,21,16,30,654.0,69.0,2.2,16.0,270.0,50.51,39.33
2017,9,21,16,45,588.5,62.0,2.2,15.5,217.5,46.56,35.87
2017,9,21,17,0,523.0,55.0,2.2,15.0,165.0,42.52,32.16
2017,9,21,17,15,421.0,45.0,2.1,14.5,117.0,35.65,25.71
2017,9,21,17,30,319.0,35.0,2.0,14.0,69.0,28.59,18.61
2017,9,21,17,45,159.5,17.5,1.9,13.5,34.5,14.07,0.0
2017,9,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,6,15,133.5,18.5,0.95,11.5,32.5,130.2,33.45
2017,9,22,6,30,267.0,37.0,1.0,12.0,65.0,261.19,207.54
2017,9,22,6,45,374.0,48.0,1.1,12.5,112.0,357.51,294.03
2017,9,22,7,0,481.0,59.0,1.2,13.0,159.0,460.71,380.37
2017,9,22,7,15,544.0,66.5,1.2,13.5,209.5,531.43,436.08
2017,9,22,7,30,607.0,74.0,1.2,14.0,260.0,603.58,489.97
2017,9,22,7,45,655.5,78.0,1.2,14.5,312.0,660.36,529.92
2017,9,22,8,0,704.0,82.0,1.2,15.0,364.0,716.76,568.09
2017,9,22,8,15,733.5,86.5,1.2,15.5,413.0,756.84,593.33
2017,9,22,8,30,763.0,91.0,1.2,16.0,462.0,790.74,613.76
2017,9,22,8,45,791.5,91.5,1.2,16.5,508.5,821.28,631.52
2017,9,22,9,0,820.0,92.0,1.2,17.0,555.0,849.1,647.19
2017,9,22,9,15,835.0,94.5,1.15,17.0,595.5,864.44,654.81
2017,9,22,9,30,850.0,97.0,1.1,17.0,636.0,876.48,660.39
2017,9,22,9,45,878.0,91.0,1.1,17.5,673.5,879.02,659.31
2017,9,22,10,0,906.0,85.0,1.1,18.0,711.0,886.22,661.59
2017,9,22,10,15,913.5,86.0,1.1,18.0,738.5,879.98,656.3
2017,9,22,10,30,921.0,87.0,1.1,18.0,766.0,870.18,648.99
2017,9,22,10,45,926.0,88.0,1.1,18.5,786.0,854.76,636.94
2017,9,22,11,0,931.0,89.0,1.1,19.0,806.0,835.89,622.81
2017,9,22,11,15,934.0,89.5,1.1,19.0,818.5,811.56,606.34
2017,9,22,11,30,937.0,90.0,1.1,19.0,831.0,784.02,587.8
2017,9,22,11,45,937.0,90.5,1.1,19.5,834.5,751.27,564.64
2017,9,22,12,0,937.0,91.0,1.1,20.0,838.0,715.72,538.04
2017,9,22,12,15,936.0,91.0,1.1,20.0,834.0,676.46,509.1
2017,9,22,12,30,935.0,91.0,1.1,20.0,830.0,634.83,477.78
2017,9,22,12,45,927.0,93.0,1.15,20.5,816.0,588.94,442.1
2017,9,22,13,0,919.0,95.0,1.2,21.0,802.0,541.6,404.39
2017,9,22,13,15,914.0,94.0,1.2,21.0,782.0,491.88,364.31
2017,9,22,13,30,909.0,93.0,1.2,21.0,762.0,440.98,322.1
2017,9,22,13,45,900.5,92.0,1.2,21.0,734.0,387.89,277.11
2017,9,22,14,0,892.0,91.0,1.2,21.0,706.0,334.4,230.9
2017,9,22,14,15,881.5,89.0,1.2,20.5,671.5,279.5,183.8
2017,9,22,14,30,871.0,87.0,1.2,20.0,637.0,224.88,137.93
2017,9,22,14,45,855.0,85.5,1.2,20.0,596.5,170.44,95.95
2017,9,22,15,0,839.0,84.0,1.2,20.0,556.0,108.77,56.65
2017,9,22,15,15,819.0,81.0,1.2,19.5,510.5,57.59,44.24
2017,9,22,15,30,799.0,78.0,1.2,19.0,465.0,56.74,43.81
2017,9,22,15,45,768.5,75.0,1.25,19.0,415.0,55.79,43.14
2017,9,22,16,0,738.0,72.0,1.3,19.0,365.0,54.86,42.47
2017,9,22,16,15,698.0,67.0,1.35,18.5,313.5,52.24,40.39
2017,9,22,16,30,658.0,62.0,1.4,18.0,262.0,45.29,34.43
2017,9,22,16,45,596.5,56.0,1.45,18.0,210.5,41.93,31.43
2017,9,22,17,0,535.0,50.0,1.5,18.0,159.0,38.53,28.23
2017,9,22,17,15,435.5,40.5,1.5,17.0,112.0,31.92,22.14
2017,9,22,17,30,336.0,31.0,1.5,16.0,65.0,25.13,15.34
2017,9,22,17,45,168.0,15.5,1.5,15.5,32.5,12.41,0.0
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,6,15,176.0,16.0,0.95,10.0,34.0,154.93,21.64
2017,9,23,6,30,352.0,32.0,0.9,11.0,68.0,311.07,246.4
2017,9,23,6,45,455.5,41.0,0.85,12.0,116.5,404.89,331.07
2017,9,23,7,0,559.0,50.0,0.8,13.0,165.0,504.94,411.79
2017,9,23,7,15,620.0,56.5,0.8,13.5,217.5,574.39,465.16
2017,9,23,7,30,681.0,63.0,0.8,14.0,270.0,645.3,516.74
2017,9,23,7,45,725.5,66.5,0.85,15.0,323.0,695.16,550.11
2017,9,23,8,0,770.0,70.0,0.9,16.0,376.0,749.42,585.34
2017,9,23,8,15,797.5,73.5,0.9,16.5,426.5,788.01,608.77
2017,9,23,8,30,825.0,77.0,0.9,17.0,477.0,824.38,630.21
2017,9,23,8,45,848.0,79.0,0.9,18.0,524.0,852.37,644.38
2017,9,23,9,0,871.0,81.0,0.9,19.0,571.0,869.33,651.05
2017,9,23,9,15,885.5,83.0,0.9,19.5,612.0,883.99,657.57
2017,9,23,9,30,900.0,85.0,0.9,20.0,653.0,895.3,661.97
2017,9,23,9,45,914.5,85.0,0.95,20.5,689.0,900.79,663.6
2017,9,23,10,0,929.0,85.0,1.0,21.0,725.0,902.7,663.13
2017,9,23,10,15,936.5,86.0,1.0,21.0,752.5,896.06,657.73
2017,9,23,10,30,944.0,87.0,1.0,21.0,780.0,885.78,650.24
2017,9,23,10,45,948.5,88.5,1.05,21.5,800.5,869.93,638.87
2017,9,23,11,0,953.0,90.0,1.1,22.0,821.0,850.54,625.33
2017,9,23,11,15,955.5,90.5,1.1,22.0,833.0,825.13,608.41
2017,9,23,11,30,958.0,91.0,1.1,22.0,845.0,796.48,589.42
2017,9,23,11,45,958.0,91.5,1.15,22.5,848.5,762.93,566.65
2017,9,23,12,0,958.0,92.0,1.2,23.0,852.0,726.54,540.1
2017,9,23,12,15,956.5,92.0,1.2,23.0,847.5,686.07,510.57
2017,9,23,12,30,955.0,92.0,1.2,23.0,843.0,643.21,478.66
2017,9,23,12,45,946.0,94.5,1.3,23.0,828.5,596.29,443.68
2017,9,23,13,0,937.0,97.0,1.4,23.0,814.0,547.94,406.43
2017,9,23,13,15,931.0,96.0,1.4,23.0,793.0,496.84,365.39
2017,9,23,13,30,925.0,95.0,1.4,23.0,772.0,444.63,322.28
2017,9,23,13,45,914.5,94.5,1.45,23.0,743.0,390.37,276.67
2017,9,23,14,0,904.0,94.0,1.5,23.0,714.0,335.9,229.95
2017,9,23,14,15,892.5,92.5,1.5,23.0,678.5,280.44,182.29
2017,9,23,14,30,881.0,91.0,1.5,23.0,643.0,225.34,136.3
2017,9,23,14,45,862.5,89.5,1.55,23.0,600.5,170.0,94.64
2017,9,23,15,0,844.0,88.0,1.6,23.0,558.0,107.86,56.54
2017,9,23,15,15,822.5,85.0,1.6,22.5,511.5,60.67,46.33
2017,9,23,15,30,801.0,82.0,1.6,22.0,465.0,59.91,45.98
2017,9,23,15,45,767.5,78.5,1.6,22.0,414.0,58.67,45.08
2017,9,23,16,0,734.0,75.0,1.6,22.0,363.0,57.43,44.16
2017,9,23,16,15,691.5,70.0,1.55,21.0,310.5,50.06,38.08
2017,9,23,16,30,649.0,65.0,1.5,20.0,258.0,47.76,36.28
2017,9,23,16,45,581.5,58.0,1.5,19.5,206.0,43.67,32.73
2017,9,23,17,0,514.0,51.0,1.5,19.0,154.0,39.5,28.92
2017,9,23,17,15,408.5,41.0,1.45,18.0,107.0,32.5,22.47
2017,9,23,17,30,303.0,31.0,1.4,17.0,60.0,25.29,15.12
2017,9,23,17,45,151.5,15.5,1.4,16.0,30.0,12.53,0.0
2017,9,23,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,6,15,181.5,15.0,0.6,11.5,33.0,155.37,0.0
2017,9,24,6,30,363.0,30.0,0.5,12.0,66.0,315.18,246.05
2017,9,24,6,45,466.5,39.0,0.45,13.0,114.5,408.72,330.29
2017,9,24,7,0,570.0,48.0,0.4,14.0,163.0,508.74,409.55
2017,9,24,7,15,631.0,54.0,0.4,14.5,215.5,577.53,461.46
2017,9,24,7,30,692.0,60.0,0.4,15.0,268.0,642.97,508.13
2017,9,24,7,45,732.5,64.0,0.45,16.0,320.5,695.5,542.94
2017,9,24,8,0,773.0,68.0,0.5,17.0,373.0,747.01,575.63
2017,9,24,8,15,801.0,71.5,0.55,18.0,423.5,785.92,598.55
2017,9,24,8,30,829.0,75.0,0.6,19.0,474.0,822.61,619.48
2017,9,24,8,45,846.0,79.0,0.65,20.0,519.5,847.84,632.4
2017,9,24,9,0,863.0,83.0,0.7,21.0,565.0,861.89,637.98
2017,9,24,9,15,878.0,85.0,0.7,21.5,606.0,876.78,644.59
2017,9,24,9,30,893.0,87.0,0.7,22.0,647.0,888.35,649.1
2017,9,24,9,45,908.0,86.5,0.75,22.5,683.0,893.57,650.6
2017,9,24,10,0,923.0,86.0,0.8,23.0,719.0,895.23,650.05
2017,9,24,10,15,930.5,87.5,0.8,23.5,746.5,889.09,643.81
2017,9,24,10,30,938.0,89.0,0.8,24.0,774.0,879.3,635.52
2017,9,24,10,45,943.5,89.5,0.85,24.5,794.5,863.18,624.25
2017,9,24,11,0,949.0,90.0,0.9,25.0,815.0,843.55,610.86
2017,9,24,11,15,952.0,90.5,0.9,25.0,827.0,818.54,594.51
2017,9,24,11,30,955.0,91.0,0.9,25.0,839.0,790.28,576.1
2017,9,24,11,45,953.5,92.5,0.95,25.5,842.5,756.68,553.63
2017,9,24,12,0,952.0,94.0,1.0,26.0,846.0,720.32,527.41
2017,9,24,12,15,951.0,93.5,1.05,26.0,841.0,679.83,498.86
2017,9,24,12,30,950.0,93.0,1.1,26.0,836.0,636.97,467.83
2017,9,24,12,45,945.0,93.5,1.15,26.0,823.0,590.63,433.36
2017,9,24,13,0,940.0,94.0,1.2,26.0,810.0,542.58,396.53
2017,9,24,13,15,934.5,93.5,1.2,25.5,789.0,492.01,357.08
2017,9,24,13,30,929.0,93.0,1.2,25.0,768.0,440.24,315.35
2017,9,24,13,45,918.0,93.0,1.25,25.0,738.5,386.05,270.21
2017,9,24,14,0,907.0,93.0,1.3,25.0,709.0,331.67,224.03
2017,9,24,14,15,895.5,91.0,1.3,25.0,674.0,275.71,176.5
2017,9,24,14,30,884.0,89.0,1.3,25.0,639.0,220.13,130.79
2017,9,24,14,45,871.5,85.5,1.35,25.0,598.0,163.97,89.15
2017,9,24,15,0,859.0,82.0,1.4,25.0,557.0,108.78,57.93
2017,9,24,15,15,838.5,79.0,1.4,24.5,510.5,56.73,42.61
2017,9,24,15,30,818.0,76.0,1.4,24.0,464.0,55.8,42.12
2017,9,24,15,45,795.0,71.5,1.45,24.0,414.5,53.69,40.47
2017,9,24,16,0,772.0,67.0,1.5,24.0,365.0,51.5,38.73
2017,9,24,16,15,732.0,62.5,1.45,23.0,312.5,49.11,36.94
2017,9,24,16,30,692.0,58.0,1.4,22.0,260.0,46.7,35.05
2017,9,24,16,45,632.5,51.5,1.35,21.5,208.0,42.4,31.32
2017,9,24,17,0,573.0,45.0,1.3,21.0,156.0,34.83,24.58
2017,9,24,17,15,470.0,36.0,1.2,19.5,108.0,28.45,18.79
2017,9,24,17,30,367.0,27.0,1.1,18.0,60.0,21.91,11.98
2017,9,24,17,45,183.5,13.5,1.05,17.0,30.0,10.86,0.0
2017,9,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,6,15,194.0,14.0,0.8,12.5,32.5,160.06,0.0
2017,9,25,6,30,388.0,28.0,0.7,13.0,65.0,328.2,253.82
2017,9,25,6,45,485.0,36.0,0.65,14.0,112.5,416.12,335.54
2017,9,25,7,0,582.0,44.0,0.6,15.0,160.0,504.35,406.16
2017,9,25,7,15,640.5,49.5,0.55,16.0,211.5,571.73,456.25
2017,9,25,7,30,699.0,55.0,0.5,17.0,263.0,640.07,503.68
2017,9,25,7,45,737.0,59.0,0.5,18.0,315.0,690.43,536.17
2017,9,25,8,0,775.0,63.0,0.5,19.0,367.0,739.75,566.52
2017,9,25,8,15,802.0,66.5,0.5,20.0,416.0,777.71,587.9
2017,9,25,8,30,829.0,70.0,0.5,21.0,465.0,813.45,607.21
2017,9,25,8,45,847.5,72.5,0.55,22.0,510.5,830.01,614.37
2017,9,25,9,0,866.0,75.0,0.6,23.0,556.0,851.77,625.13
2017,9,25,9,15,880.5,77.0,0.6,23.5,596.5,866.3,631.36
2017,9,25,9,30,895.0,79.0,0.6,24.0,637.0,877.51,635.62
2017,9,25,9,45,898.5,84.0,0.65,24.5,670.0,879.17,634.89
2017,9,25,10,0,902.0,89.0,0.7,25.0,703.0,877.21,632.13
2017,9,25,10,15,910.0,90.0,0.75,25.5,730.5,871.02,626.87
2017,9,25,10,30,918.0,91.0,0.8,26.0,758.0,861.28,619.53
2017,9,25,10,45,925.0,91.0,0.85,26.5,778.5,846.1,608.88
2017,9,25,11,0,932.0,91.0,0.9,27.0,799.0,827.43,596.13
2017,9,25,11,15,935.0,91.5,0.9,27.0,811.0,802.78,580.04
2017,9,25,11,30,938.0,92.0,0.9,27.0,823.0,774.93,561.95
2017,9,25,11,45,940.0,92.0,0.95,27.5,827.0,742.8,540.26
2017,9,25,12,0,942.0,92.0,1.0,28.0,831.0,707.77,515.04
2017,9,25,12,15,941.0,91.5,1.05,28.0,826.5,667.67,486.81
2017,9,25,12,30,940.0,91.0,1.1,28.0,822.0,625.21,456.14
2017,9,25,12,45,929.0,95.0,1.15,28.0,807.5,579.2,421.96
2017,9,25,13,0,918.0,99.0,1.2,28.0,793.0,531.91,385.81
2017,9,25,13,15,912.5,98.0,1.2,28.0,772.5,481.87,346.28
2017,9,25,13,30,907.0,97.0,1.2,28.0,752.0,430.71,304.74
2017,9,25,13,45,898.5,95.5,1.25,28.0,723.5,377.26,260.61
2017,9,25,14,0,890.0,94.0,1.3,28.0,695.0,323.43,215.33
2017,9,25,14,15,878.5,92.0,1.3,27.5,660.0,268.4,169.51
2017,9,25,14,30,867.0,90.0,1.3,27.0,625.0,213.78,125.49
2017,9,25,14,45,851.5,87.5,1.35,27.0,584.0,150.98,79.6
2017,9,25,15,0,836.0,85.0,1.4,27.0,543.0,97.05,50.43
2017,9,25,15,15,814.5,82.0,1.4,26.5,497.0,58.84,44.04
2017,9,25,15,30,793.0,79.0,1.4,26.0,451.0,58.0,43.63
2017,9,25,15,45,763.5,75.0,1.45,26.0,401.5,56.32,42.36
2017,9,25,16,0,734.0,71.0,1.5,26.0,352.0,54.61,41.04
2017,9,25,16,15,691.0,66.5,1.45,25.0,300.0,52.37,39.41
2017,9,25,16,30,648.0,62.0,1.4,24.0,248.0,45.78,33.95
2017,9,25,16,45,581.0,55.0,1.35,23.5,196.5,41.61,30.35
2017,9,25,17,0,514.0,48.0,1.3,23.0,145.0,37.35,26.48
2017,9,25,17,15,403.0,38.0,1.25,21.5,99.0,30.23,20.04
2017,9,25,17,30,292.0,28.0,1.2,20.0,53.0,22.91,12.21
2017,9,25,17,45,146.0,14.0,1.15,19.0,26.5,12.73,0.0
2017,9,25,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,9,26,6,15,169.0,14.0,0.15,15.5,30.0,143.37,0.0
2017,9,26,6,30,338.0,28.0,0.2,16.0,60.0,294.91,222.43
2017,9,26,6,45,441.0,37.5,0.25,16.5,107.0,386.94,307.34
2017,9,26,7,0,544.0,47.0,0.3,17.0,154.0,485.71,386.72
2017,9,26,7,15,606.5,53.0,0.3,17.5,205.0,554.35,438.39
2017,9,26,7,30,669.0,59.0,0.3,18.0,256.0,619.81,484.93
2017,9,26,7,45,710.0,63.5,0.3,19.0,308.0,672.46,519.04
2017,9,26,8,0,751.0,68.0,0.3,20.0,360.0,724.19,550.93
2017,9,26,8,15,780.0,71.5,0.35,21.0,409.5,763.26,573.77
2017,9,26,8,30,809.0,75.0,0.4,22.0,459.0,800.2,594.71
2017,9,26,8,45,830.0,77.5,0.45,23.0,504.5,826.52,608.26
2017,9,26,9,0,851.0,80.0,0.5,24.0,550.0,841.98,614.75
2017,9,26,9,15,866.5,82.5,0.5,24.5,591.0,857.69,621.82
2017,9,26,9,30,882.0,85.0,0.5,25.0,632.0,870.09,626.81
2017,9,26,9,45,894.5,86.0,0.55,26.0,667.0,874.71,626.74
2017,9,26,10,0,907.0,87.0,0.6,27.0,702.0,875.8,624.7
2017,9,26,10,15,915.0,88.5,0.6,27.5,729.5,870.04,618.83
2017,9,26,10,30,923.0,90.0,0.6,28.0,757.0,860.68,610.98
2017,9,26,10,45,927.5,91.5,0.6,28.5,777.0,844.9,599.3
2017,9,26,11,0,932.0,93.0,0.6,29.0,797.0,825.65,585.67
2017,9,26,11,15,935.5,93.5,0.6,29.0,809.0,801.25,570.07
2017,9,26,11,30,939.0,94.0,0.6,29.0,821.0,773.62,552.49
2017,9,26,11,45,940.0,94.0,0.6,29.5,825.0,740.65,529.82
2017,9,26,12,0,941.0,94.0,0.6,30.0,829.0,704.86,504.05
2017,9,26,12,15,940.0,94.0,0.6,30.0,824.5,665.16,476.2
2017,9,26,12,30,939.0,94.0,0.6,30.0,820.0,623.09,446.04
2017,9,26,12,45,940.0,91.5,0.65,30.0,808.5,577.69,413.27
2017,9,26,13,0,941.0,89.0,0.7,30.0,797.0,530.18,377.83
2017,9,26,13,15,935.5,88.0,0.7,30.0,776.0,479.19,338.32
2017,9,26,13,30,930.0,87.0,0.7,30.0,755.0,427.04,296.72
2017,9,26,13,45,922.5,86.0,0.75,30.0,727.0,373.29,253.04
2017,9,26,14,0,915.0,85.0,0.8,30.0,699.0,319.01,208.04
2017,9,26,14,15,904.0,83.5,0.8,30.0,663.5,263.3,161.97
2017,9,26,14,30,893.0,82.0,0.8,30.0,628.0,207.9,117.94
2017,9,26,14,45,878.0,80.0,0.85,30.0,587.0,152.25,78.93
2017,9,26,15,0,863.0,78.0,0.9,30.0,546.0,97.8,51.44
2017,9,26,15,15,842.0,75.0,0.9,29.5,499.5,54.27,39.68
2017,9,26,15,30,821.0,72.0,0.9,29.0,453.0,53.23,39.09
2017,9,26,15,45,792.0,68.5,0.9,29.0,402.5,51.72,37.96
2017,9,26,16,0,763.0,65.0,0.9,29.0,352.0,50.18,36.8
2017,9,26,16,15,720.5,60.5,0.85,28.0,300.0,47.74,34.98
2017,9,26,16,30,678.0,56.0,0.8,27.0,248.0,45.26,33.05
2017,9,26,16,45,612.5,50.0,0.8,26.0,196.0,41.34,29.76
2017,9,26,17,0,547.0,44.0,0.8,25.0,144.0,34.24,23.56
2017,9,26,17,15,433.5,34.5,0.9,24.0,97.5,27.39,17.35
2017,9,26,17,30,320.0,25.0,1.0,23.0,51.0,20.36,9.51
2017,9,26,17,45,160.0,12.5,1.1,22.0,25.5,11.37,0.0
2017,9,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,15,177.0,13.5,1.1,17.0,29.5,146.12,0.0
2017,9,27,6,30,354.0,27.0,1.0,18.0,59.0,303.26,226.63
2017,9,27,6,45,458.0,36.0,0.9,19.0,106.0,395.37,313.75
2017,9,27,7,0,562.0,45.0,0.8,20.0,153.0,494.34,392.36
2017,9,27,7,15,624.0,51.0,0.8,21.0,205.0,557.55,439.66
2017,9,27,7,30,686.0,57.0,0.8,22.0,257.0,628.43,489.58
2017,9,27,7,45,726.0,61.0,0.8,23.0,308.5,679.81,522.88
2017,9,27,8,0,766.0,65.0,0.8,24.0,360.0,730.2,553.97
2017,9,27,8,15,793.5,68.5,0.75,24.5,409.5,768.1,575.74
2017,9,27,8,30,821.0,72.0,0.7,25.0,459.0,803.8,595.4
2017,9,27,8,45,841.0,75.0,0.7,26.0,504.5,821.93,602.71
2017,9,27,9,0,861.0,78.0,0.7,27.0,550.0,845.19,613.45
2017,9,27,9,15,875.5,80.0,0.7,27.5,590.5,859.37,619.4
2017,9,27,9,30,890.0,82.0,0.7,28.0,631.0,870.24,623.41
2017,9,27,9,45,895.5,86.0,0.75,28.5,664.0,872.22,622.84
2017,9,27,10,0,901.0,90.0,0.8,29.0,697.0,870.61,620.27
2017,9,27,10,15,909.0,91.5,0.85,29.0,724.5,864.75,616.42
2017,9,27,10,30,917.0,93.0,0.9,29.0,752.0,855.31,610.47
2017,9,27,10,45,922.0,94.0,0.95,29.5,772.0,839.36,599.32
2017,9,27,11,0,927.0,95.0,1.0,30.0,792.0,819.97,586.14
2017,9,27,11,15,930.0,95.5,1.05,30.0,804.0,795.21,570.71
2017,9,27,11,30,933.0,96.0,1.1,30.0,816.0,767.26,553.21
2017,9,27,11,45,934.0,96.5,1.15,30.5,819.5,734.87,530.75
2017,9,27,12,0,935.0,97.0,1.2,31.0,823.0,699.64,505.3
2017,9,27,12,15,933.5,96.5,1.2,30.5,818.0,659.31,477.4
2017,9,27,12,30,932.0,96.0,1.2,30.0,813.0,616.69,447.1
2017,9,27,12,45,931.0,94.5,1.2,30.0,800.5,571.34,413.1
2017,9,27,13,0,930.0,93.0,1.2,30.0,788.0,524.06,376.68
2017,9,27,13,15,924.5,92.0,1.2,30.0,767.5,473.52,336.83
2017,9,27,13,30,919.0,91.0,1.2,30.0,747.0,421.84,294.96
2017,9,27,13,45,911.0,89.5,1.2,30.0,718.5,368.03,250.5
2017,9,27,14,0,903.0,88.0,1.2,30.0,690.0,313.79,205.02
2017,9,27,14,15,892.0,86.5,1.2,29.5,654.5,258.7,159.57
2017,9,27,14,30,881.0,85.0,1.2,29.0,619.0,203.93,116.24
2017,9,27,14,45,865.5,82.5,1.2,29.0,578.0,148.55,77.68
2017,9,27,15,0,850.0,80.0,1.2,29.0,537.0,85.92,44.57
2017,9,27,15,15,829.0,77.0,1.15,28.5,490.5,55.75,41.13
2017,9,27,15,30,808.0,74.0,1.1,28.0,444.0,54.77,40.57
2017,9,27,15,45,779.0,70.0,1.05,28.0,394.5,52.94,39.17
2017,9,27,16,0,750.0,66.0,1.0,28.0,345.0,51.06,37.72
2017,9,27,16,15,706.5,61.5,0.9,27.0,293.0,48.66,35.93
2017,9,27,16,30,663.0,57.0,0.8,26.0,241.0,46.23,34.03
2017,9,27,16,45,597.5,50.0,0.75,25.0,189.5,37.96,26.99
2017,9,27,17,0,532.0,43.0,0.7,24.0,138.0,33.51,23.02
2017,9,27,17,15,416.5,33.5,0.7,22.5,92.0,26.65,16.78
2017,9,27,17,30,301.0,24.0,0.7,21.0,46.0,19.59,8.33
2017,9,27,17,45,150.5,12.0,0.7,20.0,23.0,10.91,0.0
2017,9,27,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,175.0,13.5,0.95,17.5,29.0,118.16,0.0
2017,9,28,6,30,350.0,27.0,0.8,18.0,58.0,299.9,221.0
2017,9,28,6,45,455.5,36.0,0.7,18.5,105.0,392.53,310.74
2017,9,28,7,0,561.0,45.0,0.6,19.0,152.0,492.12,390.49
2017,9,28,7,15,624.0,51.5,0.55,20.0,204.0,556.26,437.97
2017,9,28,7,30,687.0,58.0,0.5,21.0,256.0,628.34,487.97
2017,9,28,7,45,726.5,62.5,0.5,22.0,307.5,679.87,521.1
2017,9,28,8,0,766.0,67.0,0.5,23.0,359.0,730.33,552.0
2017,9,28,8,15,794.0,70.5,0.4,24.0,409.0,768.5,571.68
2017,9,28,8,30,822.0,74.0,0.3,25.0,459.0,804.44,589.11
2017,9,28,8,45,841.0,77.0,0.25,26.0,504.0,829.53,599.81
2017,9,28,9,0,860.0,80.0,0.2,27.0,549.0,843.76,603.56
2017,9,28,9,15,875.0,82.0,0.25,27.5,589.5,858.19,610.5
2017,9,28,9,30,890.0,84.0,0.3,28.0,630.0,869.3,615.48
2017,9,28,9,45,898.5,86.5,0.4,29.0,663.5,871.96,615.13
2017,9,28,10,0,907.0,89.0,0.5,30.0,697.0,871.07,612.85
2017,9,28,10,15,914.5,90.5,0.55,30.0,724.5,864.63,608.81
2017,9,28,10,30,922.0,92.0,0.6,30.0,752.0,854.61,602.74
2017,9,28,10,45,926.5,93.0,0.7,30.5,771.0,838.1,592.38
2017,9,28,11,0,931.0,94.0,0.8,31.0,790.0,818.16,579.9
2017,9,28,11,15,934.0,94.5,0.85,31.0,801.5,793.24,564.64
2017,9,28,11,30,937.0,95.0,0.9,31.0,813.0,765.12,547.31
2017,9,28,11,45,937.0,95.5,0.95,31.0,816.0,731.87,525.47
2017,9,28,12,0,937.0,96.0,1.0,31.0,819.0,695.87,500.75
2017,9,28,12,15,935.5,95.5,1.05,31.0,814.0,655.43,472.41
2017,9,28,12,30,934.0,95.0,1.1,31.0,809.0,612.7,441.68
2017,9,28,12,45,931.5,94.0,1.15,31.0,796.0,566.91,407.84
2017,9,28,13,0,929.0,93.0,1.2,31.0,783.0,519.3,371.56
2017,9,28,13,15,923.0,92.0,1.2,30.5,762.0,468.58,332.32
2017,9,28,13,30,917.0,91.0,1.2,30.0,741.0,416.79,290.94
2017,9,28,13,45,908.5,90.0,1.25,30.0,712.5,363.33,246.8
2017,9,28,14,0,900.0,89.0,1.3,30.0,684.0,309.48,201.66
2017,9,28,14,15,888.5,87.0,1.3,29.5,648.5,254.08,156.02
2017,9,28,14,30,877.0,85.0,1.3,29.0,613.0,199.09,112.79
2017,9,28,14,45,861.0,83.0,1.3,29.0,572.0,144.29,75.3
2017,9,28,15,0,845.0,81.0,1.3,29.0,531.0,82.34,43.91
2017,9,28,15,15,823.5,78.0,1.3,28.5,484.5,56.6,41.86
2017,9,28,15,30,802.0,75.0,1.3,28.0,438.0,55.64,41.32
2017,9,28,15,45,772.0,71.0,1.3,27.5,388.5,53.84,40.03
2017,9,28,16,0,742.0,67.0,1.3,27.0,339.0,51.99,38.68
2017,9,28,16,15,698.0,62.0,1.25,26.0,287.0,49.2,36.56
2017,9,28,16,30,654.0,57.0,1.2,25.0,235.0,46.38,34.3
2017,9,28,16,45,587.0,50.0,1.15,24.5,184.0,38.09,27.13
2017,9,28,17,0,520.0,43.0,1.1,24.0,133.0,33.65,23.08
2017,9,28,17,15,403.0,33.0,1.0,22.5,88.0,26.35,16.42
2017,9,28,17,30,286.0,23.0,0.9,21.0,43.0,18.83,6.78
2017,9,28,17,45,143.0,11.5,0.8,20.0,21.5,10.46,0.0
2017,9,28,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,6,15,160.0,13.0,0.6,13.5,27.0,108.24,0.0
2017,9,29,6,30,320.0,26.0,0.6,14.0,54.0,278.7,205.09
2017,9,29,6,45,428.0,35.5,0.65,14.5,99.5,372.1,298.9
2017,9,29,7,0,536.0,45.0,0.7,15.0,145.0,472.86,382.43
2017,9,29,7,15,598.0,51.0,0.65,15.5,195.5,540.13,434.44
2017,9,29,7,30,660.0,57.0,0.6,16.0,246.0,604.3,481.07
2017,9,29,7,45,696.5,62.5,0.6,16.5,296.0,653.88,515.14
2017,9,29,8,0,733.0,68.0,0.6,17.0,346.0,702.39,547.03
2017,9,29,8,15,642.0,100.0,0.55,17.5,366.5,681.74,528.62
2017,9,29,8,30,551.0,132.0,0.5,18.0,387.0,641.02,496.9
2017,9,29,8,45,458.5,172.5,0.5,19.0,399.0,611.92,471.29
2017,9,29,9,0,366.0,213.0,0.5,20.0,411.0,561.59,430.79
2017,9,29,9,15,605.0,151.5,0.55,20.0,508.0,716.35,543.46
2017,9,29,9,30,844.0,90.0,0.6,20.0,605.0,833.71,619.63
2017,9,29,9,45,854.5,92.0,0.65,20.5,637.5,837.5,618.8
2017,9,29,10,0,865.0,94.0,0.7,21.0,670.0,837.89,617.55
2017,9,29,10,15,872.5,95.5,0.75,21.0,696.5,831.79,613.39
2017,9,29,10,30,880.0,97.0,0.8,21.0,723.0,822.25,607.18
2017,9,29,10,45,884.0,98.0,0.85,21.5,741.0,806.0,595.52
2017,9,29,11,0,888.0,99.0,0.9,22.0,759.0,786.49,581.86
2017,9,29,11,15,890.5,100.0,0.95,22.0,770.0,762.68,566.48
2017,9,29,11,30,893.0,101.0,1.0,22.0,781.0,735.82,549.03
2017,9,29,11,45,893.0,101.0,1.05,22.0,784.0,703.39,526.11
2017,9,29,12,0,893.0,101.0,1.1,22.0,787.0,668.36,500.86
2017,9,29,12,15,891.5,101.0,1.1,22.0,782.0,629.96,472.15
2017,9,29,12,30,890.0,101.0,1.1,22.0,777.0,589.38,441.17
2017,9,29,12,45,882.5,102.0,1.15,22.5,763.0,544.56,405.87
2017,9,29,13,0,875.0,103.0,1.2,23.0,749.0,498.42,368.64
2017,9,29,13,15,869.0,101.5,1.2,23.0,728.5,449.74,328.94
2017,9,29,13,30,863.0,100.0,1.2,23.0,708.0,400.1,287.4
2017,9,29,13,45,859.0,96.5,1.25,23.0,681.0,348.76,243.68
2017,9,29,14,0,855.0,93.0,1.3,23.0,654.0,296.71,198.73
2017,9,29,14,15,843.0,91.0,1.35,23.0,619.5,243.64,153.66
2017,9,29,14,30,831.0,89.0,1.4,23.0,585.0,183.61,105.51
2017,9,29,14,45,816.5,85.5,1.45,23.0,545.0,129.94,68.31
2017,9,29,15,0,802.0,82.0,1.5,23.0,505.0,77.63,44.26
2017,9,29,15,15,779.5,79.0,1.5,22.5,460.0,57.12,43.45
2017,9,29,15,30,757.0,76.0,1.5,22.0,415.0,56.22,42.93
2017,9,29,15,45,723.0,72.5,1.5,21.5,366.5,54.84,41.98
2017,9,29,16,0,689.0,69.0,1.5,21.0,318.0,53.47,41.0
2017,9,29,16,15,643.5,63.5,1.45,20.0,268.0,45.98,34.72
2017,9,29,16,30,598.0,58.0,1.4,19.0,218.0,43.11,32.35
2017,9,29,16,45,526.0,51.0,1.4,18.5,169.0,38.85,28.52
2017,9,29,17,0,454.0,44.0,1.4,18.0,120.0,34.51,24.43
2017,9,29,17,15,338.0,33.0,1.4,17.5,78.0,26.4,16.75
2017,9,29,17,30,222.0,22.0,1.4,17.0,36.0,18.0,5.02
2017,9,29,17,45,111.0,11.0,1.4,16.5,18.0,10.01,0.0
2017,9,29,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,134.5,14.5,1.6,12.0,25.5,93.9,0.0
2017,9,30,6,30,269.0,29.0,1.6,12.0,51.0,246.92,180.65
2017,9,30,6,45,376.5,40.5,1.65,12.5,96.0,342.26,279.65
2017,9,30,7,0,484.0,52.0,1.7,13.0,141.0,443.43,366.62
2017,9,30,7,15,553.0,59.0,1.65,13.5,191.5,516.04,425.84
2017,9,30,7,30,622.0,66.0,1.6,14.0,242.0,590.36,482.79
2017,9,30,7,45,668.5,71.5,1.6,14.5,293.5,646.17,523.24
2017,9,30,8,0,715.0,77.0,1.6,15.0,345.0,701.48,561.69
2017,9,30,8,15,746.0,81.0,1.5,15.5,394.0,736.64,583.25
2017,9,30,8,30,777.0,85.0,1.4,16.0,443.0,774.77,606.26
2017,9,30,8,45,800.0,88.0,1.3,16.5,488.5,802.51,621.21
2017,9,30,9,0,823.0,91.0,1.2,17.0,534.0,827.38,633.86
2017,9,30,9,15,839.0,93.5,1.15,17.5,574.0,842.57,640.38
2017,9,30,9,30,855.0,96.0,1.1,18.0,614.0,854.44,644.75
2017,9,30,9,45,871.0,96.0,1.1,19.0,649.0,852.65,639.61
2017,9,30,10,0,887.0,96.0,1.1,20.0,684.0,855.06,637.63
2017,9,30,10,15,895.0,97.0,1.05,20.5,710.5,848.39,630.2
2017,9,30,10,30,903.0,98.0,1.0,21.0,737.0,838.22,620.76
2017,9,30,10,45,908.5,99.0,1.0,21.5,756.5,822.56,608.66
2017,9,30,11,0,914.0,100.0,1.0,22.0,776.0,803.51,594.51
2017,9,30,11,15,917.0,100.5,1.0,22.0,787.5,778.77,577.85
2017,9,30,11,30,920.0,101.0,1.0,22.0,799.0,750.89,559.08
2017,9,30,11,45,920.0,101.5,1.05,22.5,802.0,717.97,534.83
2017,9,30,12,0,920.0,102.0,1.1,23.0,805.0,682.35,508.28
2017,9,30,12,15,919.0,102.0,1.15,23.0,800.5,643.13,479.56
2017,9,30,12,30,918.0,102.0,1.2,23.0,796.0,601.6,448.36
2017,9,30,12,45,910.5,103.5,1.25,23.5,781.5,555.95,412.42
2017,9,30,13,0,903.0,105.0,1.3,24.0,767.0,508.87,374.47
2017,9,30,13,15,897.0,104.0,1.3,24.0,746.0,459.19,334.01
2017,9,30,13,30,891.0,103.0,1.3,24.0,725.0,408.47,291.64
2017,9,30,13,45,880.5,102.0,1.35,24.0,696.5,355.55,246.86
2017,9,30,14,0,870.0,101.0,1.4,24.0,668.0,296.52,196.95
2017,9,30,14,15,857.0,99.0,1.45,24.0,632.5,241.65,150.74
2017,9,30,14,30,844.0,97.0,1.5,24.0,597.0,187.5,107.71
2017,9,30,14,45,823.5,95.0,1.55,24.0,555.0,133.67,71.59
2017,9,30,15,0,803.0,93.0,1.6,24.0,513.0,81.87,49.74
2017,9,30,15,15,778.5,89.5,1.6,23.5,466.5,65.16,50.11
2017,9,30,15,30,754.0,86.0,1.6,23.0,420.0,64.15,49.53
2017,9,30,15,45,717.0,82.0,1.65,22.5,370.0,56.93,43.61
2017,9,30,16,0,680.0,78.0,1.7,22.0,320.0,55.64,42.71
2017,9,30,16,15,630.5,72.0,1.65,21.5,268.5,52.72,40.34
2017,9,30,16,30,581.0,66.0,1.6,21.0,217.0,49.75,37.81
2017,9,30,16,45,503.5,57.0,1.6,20.5,167.0,44.06,32.75
2017,9,30,17,0,426.0,48.0,1.6,20.0,117.0,38.21,27.32
2017,9,30,17,15,303.0,35.0,1.55,19.0,75.0,28.38,18.14
2017,9,30,17,30,180.0,22.0,1.5,18.0,33.0,17.36,2.64
2017,9,30,17,45,90.0,11.0,1.45,17.0,16.5,10.01,0.0
2017,9,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,6,15,179.5,12.0,1.2,11.5,26.5,118.18,0.0
2017,10,1,6,30,359.0,24.0,1.2,12.0,53.0,296.62,211.65
2017,10,1,6,45,473.5,32.5,1.3,13.0,100.5,388.98,315.23
2017,10,1,7,0,588.0,41.0,1.4,14.0,148.0,494.69,403.81
2017,10,1,7,15,650.5,46.5,1.4,14.5,200.0,563.86,459.14
2017,10,1,7,30,713.0,52.0,1.4,15.0,252.0,634.08,512.12
2017,10,1,7,45,756.0,55.5,1.4,16.0,304.0,686.92,548.47
2017,10,1,8,0,799.0,59.0,1.4,17.0,356.0,738.84,582.41
2017,10,1,8,15,825.5,62.0,1.4,17.5,405.5,767.44,599.57
2017,10,1,8,30,852.0,65.0,1.4,18.0,455.0,801.46,620.25
2017,10,1,8,45,871.0,67.5,1.45,18.5,500.5,826.0,634.45
2017,10,1,9,0,890.0,70.0,1.5,19.0,546.0,847.57,646.57
2017,10,1,9,15,903.0,71.5,1.5,19.5,585.5,859.6,651.6
2017,10,1,9,30,916.0,73.0,1.5,20.0,625.0,868.24,654.52
2017,10,1,9,45,919.5,77.5,1.55,21.0,657.5,868.86,651.56
2017,10,1,10,0,923.0,82.0,1.6,22.0,690.0,865.8,646.4
2017,10,1,10,15,930.0,83.0,1.65,22.5,716.5,858.06,639.54
2017,10,1,10,30,937.0,84.0,1.7,23.0,743.0,846.73,630.49
2017,10,1,10,45,941.0,85.0,1.75,23.5,762.0,829.46,617.61
2017,10,1,11,0,945.0,86.0,1.8,24.0,781.0,808.75,602.58
2017,10,1,11,15,947.0,86.5,1.8,24.0,792.0,782.68,584.72
2017,10,1,11,30,949.0,87.0,1.8,24.0,803.0,753.45,564.76
2017,10,1,11,45,947.5,88.0,1.85,24.5,805.5,719.31,539.18
2017,10,1,12,0,946.0,89.0,1.9,25.0,808.0,682.46,511.04
2017,10,1,12,15,944.5,89.0,1.9,25.0,802.5,642.16,480.58
2017,10,1,12,30,943.0,89.0,1.9,25.0,797.0,599.53,447.7
2017,10,1,12,45,937.5,89.5,1.95,25.0,783.0,553.18,411.45
2017,10,1,13,0,932.0,90.0,2.0,25.0,769.0,505.22,372.91
2017,10,1,13,15,926.0,89.0,2.0,25.0,747.5,454.4,330.95
2017,10,1,13,30,920.0,88.0,2.0,25.0,726.0,402.51,287.04
2017,10,1,13,45,911.5,86.5,2.05,25.0,697.5,348.6,240.8
2017,10,1,14,0,903.0,85.0,2.1,25.0,669.0,294.32,193.85
2017,10,1,14,15,891.5,83.5,2.1,24.5,633.5,239.32,147.49
2017,10,1,14,30,880.0,82.0,2.1,24.0,598.0,184.7,104.38
2017,10,1,14,45,865.0,79.0,2.1,24.0,557.0,129.35,67.73
2017,10,1,15,0,850.0,76.0,2.1,24.0,516.0,75.25,46.62
