Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,15,15,827.5,73.0,2.05,23.5,469.5,53.53,40.25
2017,10,1,15,30,805.0,70.0,2.0,23.0,423.0,52.42,39.54
2017,10,1,15,45,774.0,66.5,2.0,22.5,373.0,50.86,38.4
2017,10,1,16,0,743.0,63.0,2.0,22.0,323.0,49.28,37.23
2017,10,1,16,15,696.5,58.0,1.9,21.0,271.5,46.35,34.9
2017,10,1,16,30,650.0,53.0,1.8,20.0,220.0,43.39,32.42
2017,10,1,16,45,573.5,46.5,1.75,19.5,169.0,35.66,25.55
2017,10,1,17,0,497.0,40.0,1.7,19.0,118.0,31.54,21.64
2017,10,1,17,15,365.5,30.0,1.65,18.0,75.0,24.12,14.5
2017,10,1,17,30,234.0,20.0,1.6,17.0,32.0,16.5,0.0
2017,10,1,17,45,117.0,10.0,1.55,16.0,16.0,9.1,0.0
2017,10,1,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,15,198.0,11.5,1.3,11.5,27.0,128.27,0.0
2017,10,2,6,30,396.0,23.0,1.3,12.0,54.0,307.66,213.38
2017,10,2,6,45,507.0,32.0,1.35,12.5,102.5,409.33,331.13
2017,10,2,7,0,618.0,41.0,1.4,13.0,151.0,513.84,419.57
2017,10,2,7,15,681.0,46.5,1.4,13.5,204.0,584.1,475.91
2017,10,2,7,30,744.0,52.0,1.4,14.0,257.0,655.28,529.61
2017,10,2,7,45,783.0,56.0,1.45,15.0,310.0,706.2,564.92
2017,10,2,8,0,822.0,60.0,1.5,16.0,363.0,755.91,597.76
2017,10,2,8,15,849.0,63.0,1.45,16.5,413.5,785.19,614.89
2017,10,2,8,30,876.0,66.0,1.4,17.0,464.0,819.71,635.28
2017,10,2,8,45,894.5,68.5,1.4,18.0,510.0,843.86,647.31
2017,10,2,9,0,913.0,71.0,1.4,19.0,556.0,864.95,657.14
2017,10,2,9,15,926.0,73.0,1.4,19.5,597.0,877.47,662.38
2017,10,2,9,30,939.0,75.0,1.4,20.0,638.0,886.49,665.44
2017,10,2,9,45,947.5,77.0,1.4,20.5,671.5,888.09,663.73
2017,10,2,10,0,956.0,79.0,1.4,21.0,705.0,885.98,659.81
2017,10,2,10,15,962.5,80.5,1.4,21.0,732.0,877.93,653.42
2017,10,2,10,30,969.0,82.0,1.4,21.0,759.0,866.16,644.8
2017,10,2,10,45,973.0,83.0,1.4,21.5,778.5,848.2,631.03
2017,10,2,11,0,977.0,84.0,1.4,22.0,798.0,826.69,615.1
2017,10,2,11,15,979.0,84.0,1.4,22.0,809.0,799.22,596.48
2017,10,2,11,30,981.0,84.0,1.4,22.0,820.0,768.51,575.72
2017,10,2,11,45,981.5,84.5,1.4,22.5,823.0,734.15,549.74
2017,10,2,12,0,982.0,85.0,1.4,23.0,826.0,696.88,521.11
2017,10,2,12,15,980.0,85.0,1.4,23.0,820.5,654.91,489.63
2017,10,2,12,30,978.0,85.0,1.4,23.0,815.0,610.56,455.65
2017,10,2,12,45,970.5,86.5,1.45,23.5,800.0,562.62,417.59
2017,10,2,13,0,963.0,88.0,1.5,24.0,785.0,513.12,377.35
2017,10,2,13,15,956.5,87.0,1.5,24.0,763.0,460.63,334.26
2017,10,2,13,30,950.0,86.0,1.5,24.0,741.0,407.05,289.14
2017,10,2,13,45,939.5,85.5,1.55,24.0,710.5,351.83,241.98
2017,10,2,14,0,929.0,85.0,1.6,24.0,680.0,296.37,194.21
2017,10,2,14,15,916.0,83.0,1.65,23.5,643.5,239.31,146.49
2017,10,2,14,30,903.0,81.0,1.7,23.0,607.0,182.82,102.38
2017,10,2,14,45,884.0,79.5,1.75,23.0,564.0,127.0,66.51
2017,10,2,15,0,865.0,78.0,1.8,23.0,521.0,64.38,49.39
2017,10,2,15,15,842.0,75.0,1.8,22.5,473.5,55.28,41.95
2017,10,2,15,30,819.0,72.0,1.8,22.0,426.0,54.21,41.27
2017,10,2,15,45,784.0,68.5,1.8,21.5,375.0,52.67,40.15
2017,10,2,16,0,749.0,65.0,1.8,21.0,324.0,51.12,39.0
2017,10,2,16,15,700.5,60.0,1.75,20.0,271.5,48.25,36.71
2017,10,2,16,30,652.0,55.0,1.7,19.0,219.0,45.37,34.28
2017,10,2,16,45,572.5,48.0,1.65,18.5,167.5,37.07,26.87
2017,10,2,17,0,493.0,41.0,1.6,18.0,116.0,32.59,22.59
2017,10,2,17,15,352.0,30.0,1.55,17.0,72.5,24.29,14.51
2017,10,2,17,30,211.0,19.0,1.5,16.0,29.0,15.72,0.0
2017,10,2,17,45,105.5,9.5,1.5,15.0,14.5,8.64,0.0
2017,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,6,15,73.5,15.5,1.65,10.0,20.5,57.64,0.0
2017,10,3,6,30,147.0,31.0,1.6,10.0,41.0,168.16,111.68
2017,10,3,6,45,259.5,46.5,1.6,10.5,84.0,269.14,220.09
2017,10,3,7,0,372.0,62.0,1.6,11.0,127.0,371.84,309.79
2017,10,3,7,15,448.5,72.5,1.55,11.0,176.5,447.75,374.4
2017,10,3,7,30,525.0,83.0,1.5,11.0,226.0,530.98,441.72
2017,10,3,7,45,585.5,88.0,1.45,11.5,277.5,595.35,489.96
2017,10,3,8,0,646.0,93.0,1.4,12.0,329.0,659.36,535.65
2017,10,3,8,15,680.5,98.5,1.3,12.5,377.5,702.18,563.41
2017,10,3,8,30,715.0,104.0,1.2,13.0,426.0,743.17,588.93
2017,10,3,8,45,748.0,105.0,1.2,14.0,472.0,775.24,607.38
2017,10,3,9,0,781.0,106.0,1.2,15.0,518.0,800.19,620.54
2017,10,3,9,15,798.5,109.0,1.1,15.5,557.5,816.71,627.56
2017,10,3,9,30,816.0,112.0,1.0,16.0,597.0,829.95,632.3
2017,10,3,9,45,854.0,103.5,0.95,16.5,636.0,843.99,638.32
2017,10,3,10,0,892.0,95.0,0.9,17.0,675.0,847.45,637.27
2017,10,3,10,15,900.5,96.0,0.85,17.5,702.0,840.85,629.78
2017,10,3,10,30,909.0,97.0,0.8,18.0,729.0,830.71,620.25
2017,10,3,10,45,913.0,99.0,0.75,18.5,748.5,814.59,606.98
2017,10,3,11,0,917.0,101.0,0.7,19.0,768.0,795.07,591.71
2017,10,3,11,15,921.0,101.5,0.7,19.5,779.5,770.74,574.22
2017,10,3,11,30,925.0,102.0,0.7,20.0,791.0,743.22,554.01
2017,10,3,11,45,926.5,102.0,0.7,20.5,794.5,710.48,529.29
2017,10,3,12,0,928.0,102.0,0.7,21.0,798.0,674.95,502.29
2017,10,3,12,15,927.0,102.0,0.75,21.0,793.0,635.3,473.37
2017,10,3,12,30,926.0,102.0,0.8,21.0,788.0,593.34,441.92
2017,10,3,12,45,924.0,100.5,0.9,21.5,775.5,547.46,406.23
2017,10,3,13,0,922.0,99.0,1.0,22.0,763.0,499.76,367.97
2017,10,3,13,15,916.5,98.0,1.05,22.0,741.5,449.46,326.91
2017,10,3,13,30,911.0,97.0,1.1,22.0,720.0,398.05,283.72
2017,10,3,13,45,901.5,95.5,1.2,22.0,691.0,344.19,237.87
2017,10,3,14,0,892.0,94.0,1.3,22.0,662.0,290.08,191.34
2017,10,3,14,15,879.5,92.0,1.35,21.5,626.0,235.02,145.31
2017,10,3,14,30,867.0,90.0,1.4,21.0,590.0,173.11,97.13
2017,10,3,14,45,849.5,87.5,1.45,21.0,548.5,118.18,62.26
2017,10,3,15,0,832.0,85.0,1.5,21.0,507.0,64.94,50.3
2017,10,3,15,15,808.0,81.5,1.45,20.5,460.0,60.02,46.41
2017,10,3,15,30,784.0,78.0,1.4,20.0,413.0,58.76,45.57
2017,10,3,15,45,751.5,73.5,1.4,20.0,363.0,56.63,43.87
2017,10,3,16,0,719.0,69.0,1.4,20.0,313.0,54.47,42.09
2017,10,3,16,15,668.0,63.0,1.35,19.0,261.0,46.46,35.3
2017,10,3,16,30,617.0,57.0,1.3,18.0,209.0,43.15,32.47
2017,10,3,16,45,538.5,49.0,1.3,17.5,158.5,37.98,27.76
2017,10,3,17,0,460.0,41.0,1.3,17.0,108.0,32.7,22.73
2017,10,3,17,15,320.5,29.0,1.25,16.0,66.5,23.51,13.68
2017,10,3,17,30,181.0,17.0,1.2,15.0,25.0,13.97,0.0
2017,10,3,17,45,90.5,8.5,1.2,14.0,12.5,7.73,0.0
2017,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,15,149.0,11.5,0.9,9.5,22.0,98.35,0.0
2017,10,4,6,30,298.0,23.0,0.8,10.0,44.0,249.54,159.12
2017,10,4,6,45,419.0,33.0,0.7,11.0,90.0,357.11,287.91
2017,10,4,7,0,540.0,43.0,0.6,12.0,136.0,465.22,378.6
2017,10,4,7,15,608.5,49.5,0.55,12.5,187.0,536.78,435.06
2017,10,4,7,30,677.0,56.0,0.5,13.0,238.0,605.13,485.7
2017,10,4,7,45,723.0,60.0,0.5,14.0,290.5,659.76,523.05
2017,10,4,8,0,769.0,64.0,0.5,15.0,343.0,713.51,557.91
2017,10,4,8,15,798.5,67.5,0.5,16.0,392.0,751.98,580.56
2017,10,4,8,30,828.0,71.0,0.5,17.0,441.0,788.23,601.06
2017,10,4,8,45,849.0,73.5,0.5,18.0,486.5,813.59,613.64
2017,10,4,9,0,870.0,76.0,0.5,19.0,532.0,828.46,619.15
2017,10,4,9,15,885.0,78.5,0.55,19.5,572.5,842.81,626.55
2017,10,4,9,30,900.0,81.0,0.6,20.0,613.0,853.78,631.79
2017,10,4,9,45,910.0,83.0,0.65,20.5,646.5,856.49,631.78
2017,10,4,10,0,920.0,85.0,0.7,21.0,680.0,855.61,629.69
2017,10,4,10,15,928.0,86.0,0.75,21.5,707.0,848.36,623.64
2017,10,4,10,30,936.0,87.0,0.8,22.0,734.0,837.5,615.44
2017,10,4,10,45,942.5,87.5,0.85,22.5,754.0,821.34,603.92
2017,10,4,11,0,949.0,88.0,0.9,23.0,774.0,801.65,590.23
2017,10,4,11,15,952.0,88.0,0.9,23.0,785.0,775.45,572.71
2017,10,4,11,30,955.0,88.0,0.9,23.0,796.0,746.04,552.71
2017,10,4,11,45,957.5,87.5,0.95,23.5,799.5,712.72,528.22
2017,10,4,12,0,960.0,87.0,1.0,24.0,803.0,676.45,501.19
2017,10,4,12,15,959.0,87.0,1.0,24.0,798.0,635.83,470.93
2017,10,4,12,30,958.0,87.0,1.0,24.0,793.0,592.81,438.18
2017,10,4,12,45,953.5,87.0,1.05,24.5,779.0,545.87,401.25
2017,10,4,13,0,949.0,87.0,1.1,25.0,765.0,497.21,362.0
2017,10,4,13,15,943.0,86.0,1.1,25.0,743.0,445.63,319.88
2017,10,4,13,30,937.0,85.0,1.1,25.0,721.0,392.95,275.76
2017,10,4,13,45,928.5,83.5,1.15,25.0,692.0,338.27,229.39
2017,10,4,14,0,920.0,82.0,1.2,25.0,663.0,283.21,182.39
2017,10,4,14,15,908.0,80.0,1.2,24.5,627.0,226.99,135.95
2017,10,4,14,30,896.0,78.0,1.2,24.0,591.0,171.24,93.53
2017,10,4,14,45,878.5,76.0,1.2,24.0,548.5,115.8,59.9
2017,10,4,15,0,861.0,74.0,1.2,24.0,506.0,62.29,47.44
2017,10,4,15,15,838.0,71.0,1.2,23.5,459.0,52.65,39.56
2017,10,4,15,30,815.0,68.0,1.2,23.0,412.0,51.47,38.77
2017,10,4,15,45,770.0,66.5,1.25,23.0,360.0,51.32,38.77
2017,10,4,16,0,725.0,65.0,1.3,23.0,308.0,51.34,38.88
2017,10,4,16,15,674.5,59.5,1.2,22.0,256.0,48.06,36.23
2017,10,4,16,30,624.0,54.0,1.1,21.0,204.0,40.92,30.09
2017,10,4,16,45,530.0,47.0,1.05,20.0,152.5,36.44,26.09
2017,10,4,17,0,436.0,40.0,1.0,19.0,101.0,31.96,21.82
2017,10,4,17,15,298.5,27.0,0.95,18.0,61.0,21.82,11.86
2017,10,4,17,30,161.0,14.0,0.9,17.0,21.0,12.73,0.0
2017,10,4,17,45,80.5,7.0,0.9,16.0,10.5,6.37,0.0
2017,10,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,15,104.0,11.5,0.5,12.5,18.5,71.53,0.0
2017,10,5,6,30,208.0,23.0,0.4,13.0,37.0,190.91,111.76
2017,10,5,6,45,321.0,36.5,0.35,13.5,80.0,295.41,235.12
2017,10,5,7,0,434.0,50.0,0.3,14.0,123.0,398.71,322.14
2017,10,5,7,15,507.0,59.5,0.25,14.5,173.5,474.63,382.75
2017,10,5,7,30,580.0,69.0,0.2,15.0,224.0,552.65,440.88
2017,10,5,7,45,625.5,76.5,0.15,16.0,274.5,608.39,478.54
2017,10,5,8,0,671.0,84.0,0.1,17.0,325.0,663.58,513.98
2017,10,5,8,15,705.0,89.0,0.2,18.0,374.0,705.34,540.26
2017,10,5,8,30,739.0,94.0,0.3,19.0,423.0,745.24,564.89
2017,10,5,8,45,764.0,98.5,0.45,20.0,468.0,774.85,583.0
2017,10,5,9,0,789.0,103.0,0.6,21.0,513.0,797.42,596.37
2017,10,5,9,15,807.0,106.0,0.65,21.5,553.5,814.13,605.31
2017,10,5,9,30,825.0,109.0,0.7,22.0,594.0,827.54,612.18
2017,10,5,9,45,854.0,105.5,0.75,23.0,632.0,839.31,616.89
2017,10,5,10,0,883.0,102.0,0.8,24.0,670.0,847.33,619.25
2017,10,5,10,15,891.5,103.5,0.8,24.0,696.5,834.27,609.65
2017,10,5,10,30,900.0,105.0,0.8,24.0,723.0,824.45,602.59
2017,10,5,10,45,883.5,115.5,0.85,24.5,736.0,806.6,589.99
2017,10,5,11,0,867.0,126.0,0.9,25.0,749.0,780.11,571.87
2017,10,5,11,15,870.0,127.0,0.95,25.0,760.0,755.51,555.41
2017,10,5,11,30,873.0,128.0,1.0,25.0,771.0,727.86,536.21
2017,10,5,11,45,855.0,136.5,1.05,25.5,768.5,690.8,508.98
2017,10,5,12,0,837.0,145.0,1.1,26.0,766.0,652.11,480.26
2017,10,5,12,15,835.0,145.0,1.1,26.0,760.5,613.66,451.8
2017,10,5,12,30,833.0,145.0,1.1,26.0,755.0,573.24,421.22
2017,10,5,12,45,849.0,135.0,1.15,26.0,747.0,531.04,388.89
2017,10,5,13,0,865.0,125.0,1.2,26.0,739.0,485.84,353.14
2017,10,5,13,15,858.0,123.0,1.2,26.0,717.0,435.55,312.39
2017,10,5,13,30,851.0,121.0,1.2,26.0,695.0,384.53,270.05
2017,10,5,13,45,821.0,126.0,1.25,26.0,661.0,332.18,226.65
2017,10,5,14,0,791.0,131.0,1.3,26.0,627.0,276.17,180.61
2017,10,5,14,15,775.5,127.5,1.3,25.5,591.0,223.35,137.91
2017,10,5,14,30,760.0,124.0,1.3,25.0,555.0,171.71,99.48
2017,10,5,14,45,743.0,118.5,1.35,25.0,514.5,119.93,68.37
2017,10,5,15,0,726.0,113.0,1.4,25.0,474.0,74.11,57.2
2017,10,5,15,15,697.0,108.0,1.35,24.5,428.0,72.71,56.38
2017,10,5,15,30,668.0,103.0,1.3,24.0,382.0,71.31,55.49
2017,10,5,15,45,655.0,91.5,1.3,24.0,336.5,64.92,50.21
2017,10,5,16,0,642.0,80.0,1.3,24.0,291.0,58.18,44.55
2017,10,5,16,15,586.5,72.0,1.2,22.5,240.0,53.7,41.0
2017,10,5,16,30,531.0,64.0,1.1,21.0,189.0,49.08,37.15
2017,10,5,16,45,480.0,51.5,1.0,20.0,143.0,40.37,29.44
2017,10,5,17,0,429.0,39.0,0.9,19.0,97.0,31.25,21.14
2017,10,5,17,15,288.0,26.0,0.9,18.0,57.5,21.07,10.84
2017,10,5,17,30,147.0,13.0,0.9,17.0,18.0,11.82,0.0
2017,10,5,17,45,73.5,6.5,0.9,16.5,9.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,15,168.5,10.5,0.8,13.5,21.0,108.05,0.0
2017,10,6,6,30,337.0,21.0,0.7,14.0,42.0,258.77,139.26
2017,10,6,6,45,458.5,30.0,0.65,14.5,88.5,368.87,291.43
2017,10,6,7,0,580.0,39.0,0.6,15.0,135.0,477.41,382.73
2017,10,6,7,15,648.0,45.0,0.55,15.5,187.5,549.77,439.39
2017,10,6,7,30,716.0,51.0,0.5,16.0,240.0,623.4,493.35
2017,10,6,7,45,758.5,55.5,0.45,17.0,292.5,676.27,528.15
2017,10,6,8,0,801.0,60.0,0.4,18.0,345.0,728.12,560.28
2017,10,6,8,15,830.0,63.5,0.45,19.0,395.0,766.35,583.13
2017,10,6,8,30,859.0,67.0,0.5,20.0,445.0,794.74,598.78
2017,10,6,8,45,878.5,69.5,0.55,21.5,490.5,818.93,610.23
2017,10,6,9,0,898.0,72.0,0.6,23.0,536.0,840.14,619.51
2017,10,6,9,15,913.0,74.0,0.6,23.5,577.0,853.76,625.26
2017,10,6,9,30,928.0,76.0,0.6,24.0,618.0,863.94,628.93
2017,10,6,9,45,929.5,81.5,0.65,25.0,650.0,863.46,625.64
2017,10,6,10,0,931.0,87.0,0.7,26.0,682.0,859.27,620.26
2017,10,6,10,15,939.0,88.0,0.65,26.5,709.0,851.63,612.35
2017,10,6,10,30,947.0,89.0,0.6,27.0,736.0,840.34,602.35
2017,10,6,10,45,952.0,90.0,0.6,27.5,755.5,823.13,589.69
2017,10,6,11,0,957.0,91.0,0.6,28.0,775.0,802.4,575.0
2017,10,6,11,15,960.0,91.5,0.6,28.0,786.5,776.29,558.12
2017,10,6,11,30,963.0,92.0,0.6,28.0,798.0,746.94,538.25
2017,10,6,11,45,964.5,92.0,0.65,28.5,801.0,712.99,514.1
2017,10,6,12,0,966.0,92.0,0.7,29.0,804.0,676.14,487.49
2017,10,6,12,15,964.5,92.0,0.7,29.0,798.0,634.83,457.59
2017,10,6,12,30,963.0,92.0,0.7,29.0,792.0,591.16,425.25
2017,10,6,12,45,964.0,89.0,0.75,29.5,779.0,543.89,389.1
2017,10,6,13,0,965.0,86.0,0.8,30.0,766.0,494.51,350.28
2017,10,6,13,15,958.5,85.0,0.85,30.0,743.5,441.99,308.69
2017,10,6,13,30,952.0,84.0,0.9,30.0,721.0,388.4,265.02
2017,10,6,13,45,942.0,83.0,0.95,30.0,691.0,332.99,219.12
2017,10,6,14,0,932.0,82.0,1.0,30.0,661.0,277.33,172.83
2017,10,6,14,15,919.5,80.0,1.0,29.5,624.5,220.47,127.31
2017,10,6,14,30,907.0,78.0,1.0,29.0,588.0,164.11,86.36
2017,10,6,14,45,888.5,76.0,1.05,29.0,545.0,108.14,55.18
2017,10,6,15,0,870.0,74.0,1.1,29.0,502.0,62.45,46.6
2017,10,6,15,15,846.0,71.0,1.15,28.5,454.5,53.03,39.04
2017,10,6,15,30,822.0,68.0,1.2,28.0,407.0,51.84,38.26
2017,10,6,15,45,787.5,64.0,1.25,27.5,356.0,49.78,36.72
2017,10,6,16,0,753.0,60.0,1.3,27.0,305.0,47.7,35.11
2017,10,6,16,15,701.5,55.0,1.25,25.5,252.5,44.66,32.76
2017,10,6,16,30,650.0,50.0,1.2,24.0,200.0,41.61,30.25
2017,10,6,16,45,565.5,42.5,1.15,22.5,149.0,36.13,25.44
2017,10,6,17,0,481.0,35.0,1.1,21.0,98.0,27.99,18.09
2017,10,6,17,15,325.5,23.5,1.05,20.0,57.5,19.01,8.61
2017,10,6,17,30,170.0,12.0,1.0,19.0,17.0,10.91,0.0
2017,10,6,17,45,85.0,6.0,0.95,18.0,8.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,6,15,160.5,10.0,0.9,15.5,19.5,102.49,0.0
2017,10,7,6,30,321.0,20.0,0.8,16.0,39.0,245.82,115.82
2017,10,7,6,45,443.0,29.5,0.7,16.5,85.0,356.68,279.12
2017,10,7,7,0,565.0,39.0,0.6,17.0,131.0,465.14,370.38
2017,10,7,7,15,634.0,45.0,0.45,17.5,182.5,537.6,426.09
2017,10,7,7,30,703.0,51.0,0.3,18.0,234.0,611.35,478.62
2017,10,7,7,45,743.5,56.0,0.2,18.5,285.5,662.86,512.47
2017,10,7,8,0,784.0,61.0,0.1,19.0,337.0,713.3,543.93
2017,10,7,8,15,813.5,64.5,0.15,20.0,386.5,751.49,566.44
2017,10,7,8,30,843.0,68.0,0.2,21.0,436.0,787.42,586.88
2017,10,7,8,45,863.5,70.5,0.25,22.0,481.5,804.65,594.58
2017,10,7,9,0,884.0,73.0,0.3,23.0,527.0,826.43,605.45
2017,10,7,9,15,899.0,75.0,0.35,23.5,567.0,839.88,611.98
2017,10,7,9,30,914.0,77.0,0.4,24.0,607.0,849.93,616.53
2017,10,7,9,45,924.0,79.0,0.45,25.0,640.5,852.33,615.17
2017,10,7,10,0,934.0,81.0,0.5,26.0,674.0,851.1,611.74
2017,10,7,10,15,941.5,82.0,0.55,26.5,700.5,843.08,605.39
2017,10,7,10,30,949.0,83.0,0.6,27.0,727.0,831.42,596.95
2017,10,7,10,45,953.0,84.0,0.65,27.5,745.5,813.48,584.65
2017,10,7,11,0,957.0,85.0,0.7,28.0,764.0,792.08,570.26
2017,10,7,11,15,959.5,85.5,0.75,28.0,775.0,765.7,553.81
2017,10,7,11,30,962.0,86.0,0.8,28.0,786.0,736.11,534.21
2017,10,7,11,45,961.5,86.5,0.85,28.5,788.5,701.5,509.21
2017,10,7,12,0,961.0,87.0,0.9,29.0,791.0,664.11,481.83
2017,10,7,12,15,959.0,86.5,0.95,29.0,785.0,622.35,451.72
2017,10,7,12,30,957.0,86.0,1.0,29.0,779.0,578.31,419.07
2017,10,7,12,45,949.0,87.5,1.1,29.0,763.5,531.08,383.41
2017,10,7,13,0,941.0,89.0,1.2,29.0,748.0,482.42,345.38
2017,10,7,13,15,934.5,88.0,1.25,28.5,726.0,431.04,304.47
2017,10,7,13,30,928.0,87.0,1.3,28.0,704.0,378.63,261.45
2017,10,7,13,45,916.5,86.0,1.4,28.0,674.0,324.05,215.58
2017,10,7,14,0,905.0,85.0,1.5,28.0,644.0,269.41,169.6
2017,10,7,14,15,891.5,83.5,1.55,27.5,607.5,214.23,125.09
2017,10,7,14,30,878.0,82.0,1.6,27.0,571.0,159.67,85.51
2017,10,7,14,45,858.5,80.0,1.65,26.5,528.5,97.32,49.65
2017,10,7,15,0,839.0,78.0,1.7,26.0,486.0,57.0,42.68
2017,10,7,15,15,813.0,74.5,1.7,25.5,438.5,55.54,41.72
2017,10,7,15,30,787.0,71.0,1.7,25.0,391.0,54.07,40.69
2017,10,7,15,45,749.0,67.0,1.75,24.5,340.5,52.1,39.21
2017,10,7,16,0,711.0,63.0,1.8,24.0,290.0,50.14,37.68
2017,10,7,16,15,656.0,57.5,1.75,22.5,238.5,46.79,35.03
2017,10,7,16,30,601.0,52.0,1.7,21.0,187.0,39.71,28.98
2017,10,7,16,45,510.0,44.0,1.65,20.0,138.0,34.36,24.15
2017,10,7,17,0,419.0,36.0,1.6,19.0,89.0,28.92,18.96
2017,10,7,17,15,262.5,23.5,1.55,18.0,51.5,19.09,8.06
2017,10,7,17,30,106.0,11.0,1.5,17.0,14.0,10.01,0.0
2017,10,7,17,45,53.0,5.5,1.5,16.5,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,6,15,79.5,11.5,1.0,9.5,16.0,56.52,0.0
2017,10,8,6,30,159.0,23.0,1.0,10.0,32.0,154.21,60.63
2017,10,8,6,45,306.0,34.5,1.05,11.0,75.0,280.31,224.53
2017,10,8,7,0,453.0,46.0,1.1,12.0,118.0,402.76,330.8
2017,10,8,7,15,531.0,54.0,1.05,12.5,168.0,479.89,395.02
2017,10,8,7,30,609.0,62.0,1.0,13.0,218.0,559.33,456.63
2017,10,8,7,45,670.5,65.0,0.95,14.0,270.5,621.21,500.69
2017,10,8,8,0,732.0,68.0,0.9,15.0,323.0,678.77,539.23
2017,10,8,8,15,765.0,72.0,0.9,16.0,372.5,719.46,564.51
2017,10,8,8,30,798.0,76.0,0.9,17.0,422.0,758.06,587.54
2017,10,8,8,45,826.0,77.5,0.95,18.0,468.0,787.05,603.96
2017,10,8,9,0,854.0,79.0,1.0,19.0,514.0,813.19,618.23
2017,10,8,9,15,871.0,81.5,1.0,19.5,554.5,821.21,620.55
2017,10,8,9,30,888.0,84.0,1.0,20.0,595.0,833.26,625.91
2017,10,8,9,45,904.0,84.5,1.05,21.0,630.0,838.69,626.41
2017,10,8,10,0,920.0,85.0,1.1,22.0,665.0,840.54,624.73
2017,10,8,10,15,928.5,86.0,1.1,22.5,692.5,833.31,617.7
2017,10,8,10,30,937.0,87.0,1.1,23.0,720.0,822.47,608.57
2017,10,8,10,45,944.5,87.5,1.15,23.5,739.5,806.72,597.05
2017,10,8,11,0,952.0,88.0,1.2,24.0,759.0,787.39,583.29
2017,10,8,11,15,955.0,88.5,1.2,24.5,770.5,761.38,564.58
2017,10,8,11,30,958.0,89.0,1.2,25.0,782.0,732.15,542.49
2017,10,8,11,45,960.0,89.0,1.25,25.5,785.5,698.67,517.44
2017,10,8,12,0,962.0,89.0,1.3,26.0,789.0,662.28,489.86
2017,10,8,12,15,961.0,88.5,1.35,26.0,783.5,620.97,459.13
2017,10,8,12,30,960.0,88.0,1.4,26.0,778.0,577.31,425.78
2017,10,8,12,45,953.0,89.5,1.45,26.0,763.5,530.38,389.02
2017,10,8,13,0,946.0,91.0,1.5,26.0,749.0,481.93,349.97
2017,10,8,13,15,941.0,90.0,1.55,26.0,727.5,430.84,307.76
2017,10,8,13,30,936.0,89.0,1.6,26.0,706.0,378.57,263.51
2017,10,8,13,45,923.5,89.0,1.7,26.0,676.0,324.09,217.1
2017,10,8,14,0,911.0,89.0,1.8,26.0,646.0,269.6,170.8
2017,10,8,14,15,899.0,87.0,1.8,25.5,610.5,213.93,125.61
2017,10,8,14,30,887.0,85.0,1.8,25.0,575.0,158.74,85.7
2017,10,8,14,45,866.5,83.5,1.85,25.0,532.5,96.37,50.69
2017,10,8,15,0,846.0,82.0,1.9,25.0,490.0,60.2,45.6
2017,10,8,15,15,821.0,79.0,1.9,24.5,442.5,59.23,45.05
2017,10,8,15,30,796.0,76.0,1.9,24.0,395.0,58.29,44.48
2017,10,8,15,45,761.0,71.0,1.9,24.0,344.5,55.66,42.35
2017,10,8,16,0,726.0,66.0,1.9,24.0,294.0,52.98,40.12
2017,10,8,16,15,669.0,60.0,1.75,23.0,241.5,45.01,33.41
2017,10,8,16,30,612.0,54.0,1.6,22.0,189.0,41.6,30.46
2017,10,8,16,45,509.0,46.0,1.5,21.5,138.0,36.29,25.59
2017,10,8,17,0,406.0,38.0,1.4,21.0,87.0,30.94,20.37
2017,10,8,17,15,239.5,24.0,1.3,20.0,49.0,19.71,7.38
2017,10,8,17,30,73.0,10.0,1.2,19.0,11.0,9.1,0.0
2017,10,8,17,45,36.5,5.0,1.15,18.0,5.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,9,6,15,62.5,10.0,1.1,10.5,13.5,45.14,0.0
2017,10,9,6,30,125.0,20.0,1.1,11.0,27.0,126.46,35.59
2017,10,9,6,45,241.5,36.0,1.15,12.0,67.5,238.5,189.39
2017,10,9,7,0,358.0,52.0,1.2,13.0,108.0,342.26,281.0
2017,10,9,7,15,435.5,63.5,1.15,14.0,156.5,421.09,346.6
2017,10,9,7,30,513.0,75.0,1.1,15.0,205.0,502.01,410.29
2017,10,9,7,45,566.5,83.0,1.1,16.0,255.0,562.49,455.05
2017,10,9,8,0,620.0,91.0,1.1,17.0,305.0,622.66,497.09
2017,10,9,8,15,655.5,97.0,1.2,17.5,352.5,665.48,526.65
2017,10,9,8,30,691.0,103.0,1.3,18.0,400.0,706.5,554.31
2017,10,9,8,45,719.5,107.0,1.4,19.0,444.5,737.32,573.1
2017,10,9,9,0,748.0,111.0,1.5,20.0,489.0,765.54,589.82
2017,10,9,9,15,766.5,114.5,1.6,20.5,528.0,782.11,599.39
2017,10,9,9,30,785.0,118.0,1.7,21.0,567.0,795.55,606.91
2017,10,9,9,45,810.0,116.0,1.85,21.5,602.5,801.19,609.6
2017,10,9,10,0,835.0,114.0,2.0,22.0,638.0,807.47,612.87
2017,10,9,10,15,844.5,116.0,2.0,22.5,664.5,802.13,606.97
2017,10,9,10,30,854.0,118.0,2.0,23.0,691.0,793.3,598.95
2017,10,9,10,45,860.5,119.0,2.0,23.5,709.5,777.69,586.48
2017,10,9,11,0,867.0,120.0,2.0,24.0,728.0,758.74,571.78
2017,10,9,11,15,871.0,120.5,1.95,24.0,739.5,734.26,553.11
2017,10,9,11,30,875.0,121.0,1.9,24.0,751.0,706.71,532.12
2017,10,9,11,45,879.5,120.0,1.9,24.0,754.5,675.08,508.32
2017,10,9,12,0,884.0,119.0,1.9,24.0,758.0,640.6,482.02
2017,10,9,12,15,883.0,118.5,1.85,24.0,753.0,600.83,451.06
2017,10,9,12,30,882.0,118.0,1.8,24.0,748.0,558.9,417.85
2017,10,9,12,45,880.0,116.5,1.75,24.5,735.0,513.66,380.64
2017,10,9,13,0,878.0,115.0,1.7,25.0,722.0,466.75,341.37
2017,10,9,13,15,871.0,113.5,1.65,25.0,700.0,416.53,299.47
2017,10,9,13,30,864.0,112.0,1.6,25.0,678.0,365.53,256.08
2017,10,9,13,45,859.5,108.0,1.55,25.0,650.5,312.63,210.64
2017,10,9,14,0,855.0,104.0,1.5,25.0,623.0,259.2,165.03
2017,10,9,14,15,840.5,101.5,1.45,24.5,586.5,205.06,121.45
2017,10,9,14,30,826.0,99.0,1.4,24.0,550.0,151.88,83.52
2017,10,9,14,45,809.5,94.5,1.35,24.0,509.0,98.28,55.51
2017,10,9,15,0,793.0,90.0,1.3,24.0,468.0,66.02,50.72
2017,10,9,15,15,764.5,86.0,1.25,23.5,421.0,64.48,49.72
2017,10,9,15,30,736.0,82.0,1.2,23.0,374.0,57.22,43.76
2017,10,9,15,45,697.5,76.5,1.15,23.0,324.5,54.68,41.71
2017,10,9,16,0,659.0,71.0,1.1,23.0,275.0,52.09,39.54
2017,10,9,16,15,598.5,64.5,1.0,21.5,224.0,48.53,36.68
2017,10,9,16,30,538.0,58.0,0.9,20.0,173.0,44.93,33.61
2017,10,9,16,45,440.5,48.0,0.85,19.0,125.0,38.07,27.39
2017,10,9,17,0,343.0,38.0,0.8,18.0,77.0,31.05,20.64
2017,10,9,17,15,171.5,19.0,0.85,17.0,38.5,15.17,3.4
2017,10,9,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,10,6,15,54.0,9.5,0.9,11.0,12.0,39.64,0.0
2017,10,10,6,30,108.0,19.0,0.9,12.0,24.0,113.08,16.22
2017,10,10,6,45,223.0,35.0,0.95,13.0,63.5,224.71,176.4
2017,10,10,7,0,338.0,51.0,1.0,14.0,103.0,326.42,266.39
2017,10,10,7,15,416.5,62.5,0.95,14.5,150.5,404.99,332.19
2017,10,10,7,30,495.0,74.0,0.9,15.0,198.0,485.83,396.48
2017,10,10,7,45,547.5,82.5,0.9,16.0,246.5,545.48,440.86
2017,10,10,8,0,600.0,91.0,0.9,17.0,295.0,604.87,482.41
2017,10,10,8,15,637.5,97.0,0.95,17.5,342.5,648.79,512.39
2017,10,10,8,30,675.0,103.0,1.0,18.0,390.0,691.02,540.44
2017,10,10,8,45,699.0,108.5,1.05,19.0,433.5,719.7,557.25
2017,10,10,9,0,723.0,114.0,1.1,20.0,477.0,745.77,572.06
2017,10,10,9,15,743.0,118.0,1.1,20.5,516.0,763.97,581.75
2017,10,10,9,30,763.0,122.0,1.1,21.0,555.0,779.09,589.39
2017,10,10,9,45,808.5,113.0,1.15,22.0,595.5,793.32,595.97
2017,10,10,10,0,854.0,104.0,1.2,23.0,636.0,808.04,602.92
2017,10,10,10,15,863.0,105.5,1.2,23.0,662.0,801.58,597.43
2017,10,10,10,30,872.0,107.0,1.2,23.0,688.0,791.63,590.0
2017,10,10,10,45,877.0,108.5,1.25,23.5,706.5,775.19,577.84
2017,10,10,11,0,882.0,110.0,1.3,24.0,725.0,751.18,560.72
2017,10,10,11,15,885.0,110.5,1.3,24.0,735.5,726.52,542.77
2017,10,10,11,30,888.0,111.0,1.3,24.0,746.0,698.87,522.3
2017,10,10,11,45,886.0,112.0,1.3,24.5,747.5,665.65,496.63
2017,10,10,12,0,884.0,113.0,1.3,25.0,749.0,629.99,468.87
2017,10,10,12,15,882.0,113.0,1.3,25.0,743.0,591.15,439.24
2017,10,10,12,30,880.0,113.0,1.3,25.0,737.0,549.39,406.77
2017,10,10,12,45,865.0,116.5,1.35,25.0,720.0,502.76,370.19
2017,10,10,13,0,850.0,120.0,1.4,25.0,703.0,455.5,332.11
2017,10,10,13,15,842.0,118.5,1.4,25.0,681.0,406.23,291.31
2017,10,10,13,30,834.0,117.0,1.4,25.0,659.0,356.36,249.13
2017,10,10,13,45,639.5,172.0,1.4,25.0,577.0,297.3,205.3
2017,10,10,14,0,445.0,227.0,1.4,25.0,495.0,258.17,179.43
2017,10,10,14,15,304.0,235.5,1.4,24.5,414.0,217.91,153.86
2017,10,10,14,30,163.0,244.0,1.4,24.0,333.0,193.76,142.54
2017,10,10,14,45,440.0,167.5,1.4,23.5,381.0,126.1,87.22
2017,10,10,15,0,717.0,91.0,1.4,23.0,429.0,60.11,45.91
2017,10,10,15,15,589.5,107.0,1.4,22.0,366.5,72.75,57.14
2017,10,10,15,30,462.0,123.0,1.4,21.0,304.0,85.54,68.51
2017,10,10,15,45,414.0,115.5,1.45,20.5,262.0,81.75,65.53
2017,10,10,16,0,366.0,108.0,1.5,20.0,220.0,77.86,62.39
2017,10,10,16,15,324.5,92.0,1.45,19.0,177.5,67.58,53.65
2017,10,10,16,30,283.0,76.0,1.4,18.0,135.0,56.89,44.27
2017,10,10,16,45,217.5,58.0,1.4,17.5,96.0,44.14,32.75
2017,10,10,17,0,152.0,40.0,1.4,17.0,57.0,31.93,21.3
2017,10,10,17,15,76.0,20.0,1.3,16.5,28.5,16.4,2.44
2017,10,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,6,15,26.5,8.5,1.1,9.0,9.5,22.87,0.0
2017,10,11,6,30,53.0,17.0,1.1,9.0,19.0,64.39,0.0
2017,10,11,6,45,139.5,38.0,1.15,9.5,56.0,162.73,127.82
2017,10,11,7,0,226.0,59.0,1.2,10.0,93.0,262.32,217.22
2017,10,11,7,15,298.0,76.0,1.2,10.5,138.5,336.9,281.7
2017,10,11,7,30,370.0,93.0,1.2,11.0,184.0,414.53,346.06
2017,10,11,7,45,427.0,104.5,1.3,11.5,231.5,476.08,395.48
2017,10,11,8,0,484.0,116.0,1.4,12.0,279.0,538.47,443.8
2017,10,11,8,15,524.0,125.0,1.4,12.5,325.5,584.59,477.36
2017,10,11,8,30,564.0,134.0,1.4,13.0,372.0,629.76,509.24
2017,10,11,8,45,575.5,147.0,1.4,14.0,412.5,655.28,524.28
2017,10,11,9,0,587.0,160.0,1.4,15.0,453.0,678.36,537.32
2017,10,11,9,15,610.0,166.5,1.4,15.5,491.5,700.77,550.98
2017,10,11,9,30,633.0,173.0,1.4,16.0,530.0,725.91,566.23
2017,10,11,9,45,682.5,165.0,1.4,16.5,570.0,749.45,580.95
2017,10,11,10,0,732.0,157.0,1.4,17.0,610.0,768.97,592.65
2017,10,11,10,15,744.0,159.5,1.4,17.0,636.5,766.24,589.22
2017,10,11,10,30,756.0,162.0,1.4,17.0,663.0,760.21,583.73
2017,10,11,10,45,749.5,170.5,1.45,17.5,679.0,743.2,569.71
2017,10,11,11,0,743.0,179.0,1.5,18.0,695.0,723.45,553.81
2017,10,11,11,15,631.0,215.0,1.55,18.0,657.5,654.62,502.68
2017,10,11,11,30,519.0,251.0,1.6,18.0,620.0,586.31,451.69
2017,10,11,11,45,541.5,244.5,1.65,18.5,630.5,570.3,438.97
2017,10,11,12,0,564.0,238.0,1.7,19.0,641.0,551.31,423.29
2017,10,11,12,15,641.0,217.5,1.75,19.0,671.5,548.55,419.99
2017,10,11,12,30,718.0,197.0,1.8,19.0,702.0,536.31,408.67
2017,10,11,12,45,693.5,203.5,1.85,19.5,684.0,492.84,372.92
2017,10,11,13,0,669.0,210.0,1.9,20.0,666.0,450.03,337.3
2017,10,11,13,15,660.0,206.5,1.9,20.0,645.0,405.64,300.24
2017,10,11,13,30,651.0,203.0,1.9,20.0,624.0,361.24,262.54
2017,10,11,13,45,656.0,177.0,1.95,20.0,585.0,302.61,213.28
2017,10,11,14,0,661.0,151.0,2.0,20.0,546.0,243.42,163.44
2017,10,11,14,15,550.5,173.0,2.0,19.5,488.5,203.14,135.15
2017,10,11,14,30,440.0,195.0,2.0,19.0,431.0,172.6,118.3
2017,10,11,14,45,447.0,191.0,2.0,19.0,415.0,139.96,101.14
2017,10,11,15,0,454.0,187.0,2.0,19.0,399.0,124.91,102.27
2017,10,11,15,15,423.5,173.0,1.95,18.5,355.0,117.8,96.71
2017,10,11,15,30,393.0,159.0,1.9,18.0,311.0,114.36,94.22
2017,10,11,15,45,338.5,142.5,1.85,18.0,261.0,103.77,85.29
2017,10,11,16,0,284.0,126.0,1.8,18.0,211.0,92.85,75.92
2017,10,11,16,15,239.0,103.0,1.7,17.0,165.5,77.33,62.59
2017,10,11,16,30,194.0,80.0,1.6,16.0,120.0,61.26,48.42
2017,10,11,16,45,136.5,54.5,1.55,15.0,79.0,42.81,31.86
