Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,17,0,79.0,29.0,1.5,14.0,38.0,23.56,14.32
2017,10,11,17,15,39.5,14.5,1.55,13.5,19.0,12.06,0.0
2017,10,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,15,76.0,9.5,1.4,6.5,13.0,51.87,0.0
2017,10,12,6,30,152.0,19.0,1.4,7.0,26.0,137.55,0.0
2017,10,12,6,45,291.0,33.5,1.4,8.0,68.5,265.04,209.26
2017,10,12,7,0,430.0,48.0,1.4,9.0,111.0,382.53,316.99
2017,10,12,7,15,513.5,57.5,1.45,9.5,161.5,464.18,387.41
2017,10,12,7,30,597.0,67.0,1.5,10.0,212.0,548.05,455.92
2017,10,12,7,45,650.0,74.0,1.55,11.0,264.0,607.83,501.01
2017,10,12,8,0,703.0,81.0,1.6,12.0,316.0,667.14,543.63
2017,10,12,8,15,739.5,86.0,1.55,12.5,365.5,710.12,572.57
2017,10,12,8,30,776.0,91.0,1.5,13.0,415.0,751.15,599.14
2017,10,12,8,45,802.5,94.5,1.45,14.0,461.0,775.34,611.71
2017,10,12,9,0,829.0,98.0,1.4,15.0,507.0,801.89,625.75
2017,10,12,9,15,847.5,101.0,1.3,15.5,548.0,818.22,632.85
2017,10,12,9,30,866.0,104.0,1.2,16.0,589.0,831.09,637.55
2017,10,12,9,45,853.0,116.5,1.2,16.5,617.0,825.65,631.12
2017,10,12,10,0,840.0,129.0,1.2,17.0,645.0,816.56,622.6
2017,10,12,10,15,850.0,131.0,1.2,17.5,672.0,811.13,616.83
2017,10,12,10,30,860.0,133.0,1.2,18.0,699.0,802.13,608.74
2017,10,12,10,45,864.5,135.5,1.25,18.5,717.5,786.02,596.42
2017,10,12,11,0,869.0,138.0,1.3,19.0,736.0,766.59,581.14
2017,10,12,11,15,872.5,139.0,1.3,19.0,746.5,741.77,562.55
2017,10,12,11,30,876.0,140.0,1.3,19.0,757.0,713.88,541.59
2017,10,12,11,45,873.5,141.5,1.35,19.5,759.0,679.81,515.37
2017,10,12,12,0,871.0,143.0,1.4,20.0,761.0,643.32,486.96
2017,10,12,12,15,869.0,142.5,1.4,20.0,754.5,603.09,455.8
2017,10,12,12,30,867.0,142.0,1.4,20.0,748.0,560.84,422.38
2017,10,12,12,45,870.5,137.0,1.45,20.5,735.5,515.33,385.16
2017,10,12,13,0,874.0,132.0,1.5,21.0,723.0,467.8,345.35
2017,10,12,13,15,866.0,130.5,1.5,21.0,700.5,417.27,302.82
2017,10,12,13,30,858.0,129.0,1.5,21.0,678.0,366.12,258.91
2017,10,12,13,45,840.5,128.5,1.55,21.0,646.5,313.01,213.45
2017,10,12,14,0,823.0,128.0,1.6,21.0,615.0,254.74,164.59
2017,10,12,14,15,806.0,124.5,1.6,21.0,578.0,200.58,121.24
2017,10,12,14,30,789.0,121.0,1.6,21.0,541.0,147.75,84.74
2017,10,12,14,45,757.0,119.0,1.65,21.0,496.5,97.12,61.86
2017,10,12,15,0,725.0,117.0,1.7,21.0,452.0,79.38,62.89
2017,10,12,15,15,691.5,111.5,1.65,20.5,404.5,77.66,61.74
2017,10,12,15,30,658.0,106.0,1.6,20.0,357.0,75.95,60.57
2017,10,12,15,45,599.0,100.0,1.6,19.5,305.0,73.7,58.87
2017,10,12,16,0,540.0,94.0,1.6,19.0,253.0,71.53,57.16
2017,10,12,16,15,472.0,82.5,1.45,18.0,202.5,61.51,48.54
2017,10,12,16,30,404.0,71.0,1.3,17.0,152.0,53.8,41.68
2017,10,12,16,45,297.0,55.0,1.2,16.0,105.0,42.26,31.18
2017,10,12,17,0,190.0,39.0,1.1,15.0,58.0,30.38,19.76
2017,10,12,17,15,95.0,19.5,1.1,14.0,29.0,15.35,0.0
2017,10,12,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,15,55.0,8.5,0.8,8.5,11.0,38.86,0.0
2017,10,13,6,30,110.0,17.0,0.7,9.0,22.0,107.45,0.0
2017,10,13,6,45,237.5,32.5,0.65,9.5,61.0,229.34,177.25
2017,10,13,7,0,365.0,48.0,0.6,10.0,100.0,337.48,276.68
2017,10,13,7,15,449.0,58.5,0.6,10.5,148.5,418.49,345.28
2017,10,13,7,30,533.0,69.0,0.6,11.0,197.0,502.0,412.37
2017,10,13,7,45,588.5,76.5,0.65,11.5,247.0,562.74,458.88
2017,10,13,8,0,644.0,84.0,0.7,12.0,297.0,623.22,502.94
2017,10,13,8,15,682.0,89.5,0.7,13.0,345.5,666.96,531.49
2017,10,13,8,30,720.0,95.0,0.7,14.0,394.0,708.93,557.81
2017,10,13,8,45,749.5,99.0,0.75,15.0,439.5,740.14,576.46
2017,10,13,9,0,779.0,103.0,0.8,16.0,485.0,768.71,592.99
2017,10,13,9,15,799.0,106.0,0.85,16.5,524.5,781.43,599.51
2017,10,13,9,30,819.0,109.0,0.9,17.0,564.0,795.5,607.2
2017,10,13,9,45,818.5,117.0,0.95,18.0,594.5,795.26,604.03
2017,10,13,10,0,818.0,125.0,1.0,19.0,625.0,791.6,598.84
2017,10,13,10,15,829.0,127.0,1.0,19.5,652.0,787.21,593.8
2017,10,13,10,30,840.0,129.0,1.0,20.0,679.0,779.31,586.56
2017,10,13,10,45,849.5,129.5,1.05,21.0,698.5,765.28,574.67
2017,10,13,11,0,859.0,130.0,1.1,22.0,718.0,747.81,559.92
2017,10,13,11,15,863.0,131.0,1.1,22.0,729.0,723.7,542.04
2017,10,13,11,30,867.0,132.0,1.1,22.0,740.0,696.54,521.83
2017,10,13,11,45,871.0,130.5,1.15,22.5,743.0,664.07,497.16
2017,10,13,12,0,875.0,129.0,1.2,23.0,746.0,628.84,470.04
2017,10,13,12,15,873.5,129.0,1.2,23.0,740.0,589.41,439.76
2017,10,13,12,30,872.0,129.0,1.2,23.0,734.0,547.89,407.18
2017,10,13,12,45,862.0,130.0,1.25,23.5,718.5,501.55,369.8
2017,10,13,13,0,852.0,131.0,1.3,24.0,703.0,454.26,330.79
2017,10,13,13,15,843.5,129.5,1.3,24.0,680.5,404.7,289.58
2017,10,13,13,30,835.0,128.0,1.3,24.0,658.0,354.6,247.12
2017,10,13,13,45,817.0,127.5,1.35,24.0,627.0,302.69,203.31
2017,10,13,14,0,799.0,127.0,1.4,24.0,596.0,245.7,156.27
2017,10,13,14,15,781.0,124.0,1.4,23.5,559.5,193.2,115.35
2017,10,13,14,30,763.0,121.0,1.4,23.0,523.0,142.15,81.3
2017,10,13,14,45,727.0,120.0,1.45,23.0,478.5,93.79,61.06
2017,10,13,15,0,691.0,119.0,1.5,23.0,434.0,80.96,63.73
2017,10,13,15,15,656.5,112.5,1.5,22.5,387.0,78.52,61.99
2017,10,13,15,30,622.0,106.0,1.5,22.0,340.0,76.05,60.17
2017,10,13,15,45,558.5,100.5,1.55,21.5,289.0,74.24,58.87
2017,10,13,16,0,495.0,95.0,1.6,21.0,238.0,69.62,55.04
2017,10,13,16,15,427.0,83.0,1.5,20.0,189.5,61.81,48.38
2017,10,13,16,30,359.0,71.0,1.4,19.0,141.0,53.76,41.25
2017,10,13,16,45,255.5,53.5,1.3,18.0,96.0,41.08,29.81
2017,10,13,17,0,152.0,36.0,1.2,17.0,51.0,28.01,17.33
2017,10,13,17,15,76.0,18.0,1.2,16.0,25.5,14.75,0.0
2017,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,6,15,102.0,8.0,1.0,8.5,12.0,7.28,0.0
2017,10,14,6,30,204.0,16.0,1.0,9.0,24.0,136.05,0.0
2017,10,14,6,45,357.0,27.0,1.05,10.0,66.5,298.32,227.92
2017,10,14,7,0,510.0,38.0,1.1,11.0,109.0,421.68,343.7
2017,10,14,7,15,591.0,45.0,1.05,11.5,160.0,492.06,404.1
2017,10,14,7,30,672.0,52.0,1.0,12.0,211.0,572.8,467.67
2017,10,14,7,45,723.5,56.5,1.0,13.0,263.0,629.98,509.32
2017,10,14,8,0,775.0,61.0,1.0,14.0,315.0,686.37,548.18
2017,10,14,8,15,808.0,65.0,0.95,15.0,364.5,726.62,572.95
2017,10,14,8,30,841.0,69.0,0.9,16.0,414.0,764.66,595.14
2017,10,14,8,45,865.0,71.0,0.9,17.0,460.0,790.48,608.77
2017,10,14,9,0,889.0,73.0,0.9,18.0,506.0,806.31,615.38
2017,10,14,9,15,905.5,75.5,0.85,18.5,546.5,820.69,621.43
2017,10,14,9,30,922.0,78.0,0.8,19.0,587.0,831.63,625.14
2017,10,14,9,45,927.5,82.0,0.75,20.0,619.5,832.02,620.73
2017,10,14,10,0,933.0,86.0,0.7,21.0,652.0,828.76,614.21
2017,10,14,10,15,941.5,87.0,0.6,21.5,678.5,820.82,605.13
2017,10,14,10,30,950.0,88.0,0.5,22.0,705.0,809.24,593.92
2017,10,14,10,45,953.5,89.5,0.45,22.5,723.5,790.91,579.42
2017,10,14,11,0,957.0,91.0,0.4,23.0,742.0,769.14,562.96
2017,10,14,11,15,960.0,91.5,0.35,23.0,752.5,742.66,543.54
2017,10,14,11,30,963.0,92.0,0.3,23.0,763.0,712.95,521.48
2017,10,14,11,45,962.5,93.0,0.3,23.5,765.0,678.49,495.63
2017,10,14,12,0,962.0,94.0,0.3,24.0,767.0,641.26,467.45
2017,10,14,12,15,960.0,93.5,0.3,24.0,760.5,599.26,436.27
2017,10,14,12,30,958.0,93.0,0.3,24.0,754.0,555.01,402.64
2017,10,14,12,45,951.5,93.5,0.35,24.5,739.0,507.56,365.46
2017,10,14,13,0,945.0,94.0,0.4,25.0,724.0,458.59,326.07
2017,10,14,13,15,938.0,93.0,0.4,25.0,701.0,406.93,283.85
2017,10,14,13,30,931.0,92.0,0.4,25.0,678.0,354.31,239.92
2017,10,14,13,45,919.0,90.5,0.4,25.5,647.5,299.33,193.55
2017,10,14,14,0,907.0,89.0,0.4,26.0,617.0,244.38,148.06
2017,10,14,14,15,892.5,87.0,0.4,25.5,580.0,182.17,100.55
2017,10,14,14,30,878.0,85.0,0.4,25.0,543.0,127.09,65.16
2017,10,14,14,45,857.0,82.5,0.4,25.0,500.0,72.6,44.28
2017,10,14,15,0,836.0,80.0,0.4,25.0,457.0,59.78,45.34
2017,10,14,15,15,807.5,76.5,0.4,24.5,409.5,58.35,44.39
2017,10,14,15,30,779.0,73.0,0.4,24.0,362.0,56.92,43.4
2017,10,14,15,45,737.0,68.0,0.45,24.0,311.0,54.17,41.14
2017,10,14,16,0,695.0,63.0,0.5,24.0,260.0,46.94,34.95
2017,10,14,16,15,630.0,56.5,0.6,23.0,208.5,43.08,31.7
2017,10,14,16,30,565.0,50.0,0.7,22.0,157.0,39.19,28.21
2017,10,14,16,45,455.0,40.0,0.8,21.0,109.5,32.01,21.66
2017,10,14,17,0,345.0,30.0,0.9,20.0,62.0,24.65,14.05
2017,10,14,17,15,172.5,15.0,0.95,19.0,31.0,12.19,0.0
2017,10,14,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,15,47.0,7.0,1.1,11.5,9.0,0.0,0.0
2017,10,15,6,30,94.0,14.0,1.1,12.0,18.0,68.42,0.0
2017,10,15,6,45,230.0,29.5,1.1,13.0,56.5,219.01,162.81
2017,10,15,7,0,366.0,45.0,1.1,14.0,95.0,332.39,269.16
2017,10,15,7,15,452.0,55.5,1.1,14.5,143.5,413.87,338.55
2017,10,15,7,30,538.0,66.0,1.1,15.0,192.0,498.09,406.58
2017,10,15,7,45,596.0,73.5,1.15,16.0,242.5,560.21,453.61
2017,10,15,8,0,654.0,81.0,1.2,17.0,293.0,622.18,497.93
2017,10,15,8,15,692.0,86.5,1.15,18.0,341.0,665.67,525.95
2017,10,15,8,30,730.0,92.0,1.1,19.0,389.0,707.37,551.61
2017,10,15,8,45,758.0,96.0,1.05,20.0,434.0,737.17,567.96
2017,10,15,9,0,786.0,100.0,1.0,21.0,479.0,764.29,582.05
2017,10,15,9,15,805.5,103.0,0.95,22.0,518.5,776.61,585.75
2017,10,15,9,30,825.0,106.0,0.9,23.0,558.0,790.05,590.32
2017,10,15,9,45,839.0,108.5,0.9,24.0,591.5,795.14,590.02
2017,10,15,10,0,853.0,111.0,0.9,25.0,625.0,796.71,587.61
2017,10,15,10,15,862.5,112.5,0.9,25.5,651.0,790.18,581.17
2017,10,15,10,30,872.0,114.0,0.9,26.0,677.0,780.13,572.68
2017,10,15,10,45,878.0,115.5,0.9,27.0,695.5,764.02,559.3
2017,10,15,11,0,884.0,117.0,0.9,28.0,714.0,744.54,542.9
2017,10,15,11,15,887.0,117.5,0.85,28.0,724.0,718.75,523.76
2017,10,15,11,30,890.0,118.0,0.8,28.0,734.0,689.92,502.4
2017,10,15,11,45,890.5,118.5,0.8,28.5,736.0,656.66,477.33
2017,10,15,12,0,891.0,119.0,0.8,29.0,738.0,620.78,450.07
2017,10,15,12,15,888.5,118.5,0.8,29.0,731.5,579.94,419.71
2017,10,15,12,30,886.0,118.0,0.8,29.0,725.0,537.08,387.12
2017,10,15,12,45,897.5,110.0,0.8,29.5,714.5,491.91,351.21
2017,10,15,13,0,909.0,102.0,0.8,30.0,704.0,447.08,314.39
2017,10,15,13,15,901.0,101.0,0.8,29.5,681.0,396.71,273.99
2017,10,15,13,30,893.0,100.0,0.8,29.0,658.0,340.94,228.68
2017,10,15,13,45,882.0,98.0,0.8,29.0,628.0,287.0,183.83
2017,10,15,14,0,871.0,96.0,0.8,29.0,598.0,233.13,139.83
2017,10,15,14,15,855.5,93.5,0.75,28.5,561.5,178.6,98.69
2017,10,15,14,30,840.0,91.0,0.7,28.0,525.0,125.14,65.22
2017,10,15,14,45,818.0,87.5,0.7,28.0,482.5,72.09,46.12
2017,10,15,15,0,796.0,84.0,0.7,28.0,440.0,62.76,47.26
2017,10,15,15,15,766.0,80.0,0.7,27.5,393.0,61.04,46.08
2017,10,15,15,30,736.0,76.0,0.7,27.0,346.0,54.03,40.39
2017,10,15,15,45,692.0,71.0,0.75,26.5,296.5,51.67,38.56
2017,10,15,16,0,648.0,66.0,0.8,26.0,247.0,49.29,36.64
2017,10,15,16,15,582.0,58.5,0.9,24.5,196.5,44.74,32.87
2017,10,15,16,30,516.0,51.0,1.0,23.0,146.0,40.1,28.81
2017,10,15,16,45,406.5,40.0,1.1,22.0,100.5,32.09,21.54
2017,10,15,17,0,297.0,29.0,1.2,21.0,55.0,23.83,12.92
2017,10,15,17,15,148.5,14.5,1.2,20.5,27.5,13.19,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.5,1.0,13.0,8.5,0.0,0.0
2017,10,16,6,30,0.0,17.0,0.9,13.0,17.0,15.46,0.0
2017,10,16,6,45,191.0,30.0,0.8,13.5,55.5,194.82,141.23
2017,10,16,7,0,382.0,43.0,0.7,14.0,94.0,339.52,273.28
2017,10,16,7,15,468.0,53.0,0.65,15.0,142.0,420.35,340.51
2017,10,16,7,30,554.0,63.0,0.6,16.0,190.0,503.94,405.94
2017,10,16,7,45,607.5,70.5,0.6,17.0,240.0,562.74,449.04
2017,10,16,8,0,661.0,78.0,0.6,18.0,290.0,621.25,489.47
2017,10,16,8,15,699.0,83.5,0.55,18.5,338.0,664.62,517.47
2017,10,16,8,30,737.0,89.0,0.5,19.0,386.0,706.21,543.22
2017,10,16,8,45,763.5,93.0,0.5,20.0,430.5,734.75,558.83
2017,10,16,9,0,790.0,97.0,0.5,21.0,475.0,756.42,569.55
2017,10,16,9,15,809.5,100.5,0.45,22.0,514.5,773.62,576.33
2017,10,16,9,30,829.0,104.0,0.4,23.0,554.0,787.5,580.84
2017,10,16,9,45,843.5,106.0,0.4,24.0,587.5,792.34,580.34
2017,10,16,10,0,858.0,108.0,0.4,25.0,621.0,793.65,577.78
2017,10,16,10,15,868.0,109.5,0.4,25.5,647.5,787.39,571.64
2017,10,16,10,30,878.0,111.0,0.4,26.0,674.0,777.59,563.48
2017,10,16,10,45,885.5,112.0,0.4,26.5,693.0,761.92,551.69
2017,10,16,11,0,893.0,113.0,0.4,27.0,712.0,742.81,536.86
2017,10,16,11,15,896.5,113.5,0.4,27.5,722.5,717.15,517.63
2017,10,16,11,30,900.0,114.0,0.4,28.0,733.0,688.4,496.21
2017,10,16,11,45,715.0,176.0,0.45,28.5,669.0,601.85,434.99
2017,10,16,12,0,530.0,238.0,0.5,29.0,605.0,519.13,376.26
2017,10,16,12,15,714.0,175.5,0.55,29.0,665.0,535.18,387.23
2017,10,16,12,30,898.0,113.0,0.6,29.0,725.0,534.43,383.82
2017,10,16,12,45,894.0,111.5,0.65,29.0,710.5,487.79,347.7
2017,10,16,13,0,890.0,110.0,0.7,29.0,696.0,439.65,309.71
2017,10,16,13,15,881.5,108.5,0.7,29.0,672.5,388.72,268.37
2017,10,16,13,30,873.0,107.0,0.7,29.0,649.0,337.16,225.72
2017,10,16,13,45,765.5,125.0,0.75,29.0,584.0,272.76,176.8
2017,10,16,14,0,658.0,143.0,0.8,29.0,519.0,222.21,139.94
2017,10,16,14,15,737.0,120.0,0.8,28.5,517.0,174.59,100.75
2017,10,16,14,30,816.0,97.0,0.8,28.0,515.0,124.62,66.65
2017,10,16,14,45,792.5,93.5,0.85,28.0,472.5,72.99,55.57
2017,10,16,15,0,769.0,90.0,0.9,28.0,430.0,67.52,51.27
2017,10,16,15,15,737.0,85.5,0.9,27.0,383.0,59.52,44.92
2017,10,16,15,30,705.0,81.0,0.9,26.0,336.0,57.8,43.79
2017,10,16,15,45,656.5,75.5,0.95,25.5,286.0,55.19,41.74
2017,10,16,16,0,608.0,70.0,1.0,25.0,236.0,52.58,39.6
2017,10,16,16,15,539.5,61.5,1.0,23.5,187.0,47.33,35.21
2017,10,16,16,30,471.0,53.0,1.0,22.0,138.0,41.95,30.48
2017,10,16,16,45,359.5,40.5,1.0,20.5,93.5,32.64,22.09
2017,10,16,17,0,248.0,28.0,1.0,19.0,49.0,23.01,11.91
2017,10,16,17,15,124.0,14.0,0.95,18.5,24.5,12.73,0.0
2017,10,16,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,6,15,41.5,5.5,0.75,14.0,7.0,0.0,0.0
2017,10,17,6,30,83.0,11.0,0.7,14.0,14.0,58.66,0.0
2017,10,17,6,45,202.5,27.0,0.7,14.5,49.0,194.46,136.73
2017,10,17,7,0,322.0,43.0,0.7,15.0,84.0,298.79,239.43
2017,10,17,7,15,405.5,54.5,0.65,15.5,130.0,377.59,306.26
2017,10,17,7,30,489.0,66.0,0.6,16.0,176.0,459.3,371.67
2017,10,17,7,45,455.5,87.0,0.55,16.5,208.5,465.35,375.3
2017,10,17,8,0,422.0,108.0,0.5,17.0,241.0,471.72,378.41
2017,10,17,8,15,473.0,111.5,0.45,17.5,283.0,517.32,411.56
2017,10,17,8,30,524.0,115.0,0.4,18.0,325.0,562.65,442.76
2017,10,17,8,45,553.5,122.0,0.35,19.0,365.5,601.46,466.74
2017,10,17,9,0,583.0,129.0,0.3,20.0,406.0,631.93,484.26
2017,10,17,9,15,409.5,183.5,0.35,21.0,386.0,547.1,418.21
2017,10,17,9,30,236.0,238.0,0.4,22.0,366.0,439.13,336.07
2017,10,17,9,45,324.5,235.0,0.45,23.0,422.0,510.64,388.21
2017,10,17,10,0,413.0,232.0,0.5,24.0,478.0,578.45,434.21
2017,10,17,10,15,498.5,213.0,0.55,24.5,522.0,612.06,456.86
2017,10,17,10,30,584.0,194.0,0.6,25.0,566.0,641.23,476.39
2017,10,17,10,45,510.5,229.0,0.65,26.0,561.0,606.35,448.35
2017,10,17,11,0,437.0,264.0,0.7,27.0,556.0,570.92,420.74
2017,10,17,11,15,488.5,247.5,0.7,27.0,578.0,570.86,420.79
2017,10,17,11,30,540.0,231.0,0.7,27.0,600.0,566.54,417.24
2017,10,17,11,45,542.0,231.0,0.75,27.5,602.5,543.3,399.42
2017,10,17,12,0,544.0,231.0,0.8,28.0,605.0,518.31,380.25
2017,10,17,12,15,408.5,271.5,0.85,28.0,551.0,455.28,334.25
2017,10,17,12,30,273.0,312.0,0.9,28.0,497.0,399.47,293.7
2017,10,17,12,45,235.5,310.0,0.95,28.0,467.5,363.4,267.32
2017,10,17,13,0,198.0,308.0,1.0,28.0,438.0,330.79,243.25
2017,10,17,13,15,211.5,296.0,1.0,27.5,430.0,310.85,227.9
2017,10,17,13,30,225.0,284.0,1.0,27.0,422.0,289.48,211.02
2017,10,17,13,45,193.5,272.0,1.05,27.0,387.0,256.28,186.32
2017,10,17,14,0,162.0,260.0,1.1,27.0,352.0,226.33,164.58
2017,10,17,14,15,160.5,243.0,1.1,26.5,329.0,200.26,145.51
2017,10,17,14,30,159.0,226.0,1.1,26.0,306.0,174.54,128.04
2017,10,17,14,45,142.0,212.5,1.1,26.0,279.5,150.94,120.44
2017,10,17,15,0,125.0,199.0,1.1,26.0,253.0,142.04,113.55
2017,10,17,15,15,118.0,177.0,1.05,25.0,224.0,128.42,103.04
2017,10,17,15,30,111.0,155.0,1.0,24.0,195.0,114.33,91.92
2017,10,17,15,45,99.0,133.0,0.95,23.5,165.0,99.73,79.94
2017,10,17,16,0,87.0,111.0,0.9,23.0,135.0,84.66,67.31
2017,10,17,16,15,68.0,88.5,0.85,21.5,105.0,70.76,55.6
2017,10,17,16,30,49.0,66.0,0.8,20.0,75.0,53.82,40.89
2017,10,17,16,45,24.5,44.0,0.8,19.0,48.5,36.81,25.68
2017,10,17,17,0,0.0,22.0,0.8,18.0,22.0,19.33,8.59
2017,10,17,17,15,0.0,11.0,0.85,17.5,11.0,10.01,0.0
2017,10,17,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,52.5,6.0,0.85,9.5,7.0,0.0,0.0
2017,10,18,6,30,105.0,12.0,0.7,10.0,14.0,72.14,0.0
2017,10,18,6,45,253.5,25.5,0.6,10.5,52.0,223.67,154.77
2017,10,18,7,0,402.0,39.0,0.5,11.0,90.0,345.54,278.73
2017,10,18,7,15,489.0,48.5,0.4,11.5,138.0,425.88,346.95
2017,10,18,7,30,576.0,58.0,0.3,12.0,186.0,509.22,412.93
2017,10,18,7,45,635.0,63.5,0.25,12.5,236.0,569.3,457.43
2017,10,18,8,0,694.0,69.0,0.2,13.0,286.0,629.28,499.4
2017,10,18,8,15,730.5,73.5,0.15,14.0,334.0,665.64,521.51
2017,10,18,8,30,767.0,78.0,0.1,15.0,382.0,705.45,545.34
2017,10,18,8,45,795.0,81.0,0.1,16.0,427.0,734.52,561.39
2017,10,18,9,0,823.0,84.0,0.1,17.0,472.0,760.75,575.22
2017,10,18,9,15,841.5,87.0,0.1,18.0,511.0,776.45,581.73
2017,10,18,9,30,860.0,90.0,0.1,19.0,550.0,788.79,586.14
2017,10,18,9,45,864.5,95.0,0.15,20.0,581.5,789.1,583.34
2017,10,18,10,0,869.0,100.0,0.2,21.0,613.0,785.9,578.67
2017,10,18,10,15,878.5,101.5,0.25,21.5,638.5,779.1,573.0
2017,10,18,10,30,888.0,103.0,0.3,22.0,664.0,768.77,565.23
2017,10,18,10,45,896.0,103.5,0.4,23.0,683.0,752.76,553.61
2017,10,18,11,0,904.0,104.0,0.5,24.0,702.0,729.65,536.48
2017,10,18,11,15,906.5,104.5,0.55,24.0,712.0,703.91,518.53
2017,10,18,11,30,909.0,105.0,0.6,24.0,722.0,675.17,498.15
2017,10,18,11,45,910.0,105.0,0.7,24.5,723.5,642.18,474.0
2017,10,18,12,0,911.0,105.0,0.8,25.0,725.0,606.52,447.28
2017,10,18,12,15,908.5,104.5,0.85,24.5,718.5,566.11,417.6
2017,10,18,12,30,906.0,104.0,0.9,24.0,712.0,523.62,385.35
2017,10,18,12,45,870.5,115.5,1.0,24.0,689.5,473.62,346.31
2017,10,18,13,0,835.0,127.0,1.1,24.0,667.0,425.89,307.9
2017,10,18,13,15,825.5,125.0,1.15,23.5,644.5,376.75,267.52
2017,10,18,13,30,816.0,123.0,1.2,23.0,622.0,327.24,225.93
2017,10,18,13,45,801.0,121.0,1.25,23.0,591.5,276.34,182.82
2017,10,18,14,0,786.0,119.0,1.3,23.0,561.0,220.24,136.84
2017,10,18,14,15,767.5,115.5,1.3,22.5,525.0,168.67,98.1
2017,10,18,14,30,749.0,112.0,1.3,22.0,489.0,118.62,67.9
2017,10,18,14,45,720.5,108.5,1.35,21.5,446.5,72.63,56.92
2017,10,18,15,0,692.0,105.0,1.4,21.0,404.0,72.09,56.8
2017,10,18,15,15,657.5,99.0,1.4,20.5,358.5,69.65,54.97
2017,10,18,15,30,623.0,93.0,1.4,20.0,313.0,67.18,53.09
2017,10,18,15,45,571.0,86.0,1.4,19.5,264.5,63.77,50.3
2017,10,18,16,0,519.0,79.0,1.4,19.0,216.0,60.33,47.37
2017,10,18,16,15,449.5,68.0,1.3,18.0,169.0,53.2,41.14
2017,10,18,16,30,380.0,57.0,1.2,17.0,122.0,43.65,32.53
2017,10,18,16,45,277.0,41.5,1.2,16.5,80.0,32.19,21.92
2017,10,18,17,0,174.0,26.0,1.2,16.0,38.0,20.41,8.67
2017,10,18,17,15,87.0,13.0,1.15,15.0,19.0,11.82,0.0
2017,10,18,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,15,72.5,5.0,0.85,9.5,7.0,0.0,0.0
2017,10,19,6,30,145.0,10.0,0.9,10.0,14.0,93.18,0.0
2017,10,19,6,45,288.5,21.0,0.95,10.5,49.5,237.2,157.75
2017,10,19,7,0,432.0,32.0,1.0,11.0,85.0,355.08,287.39
2017,10,19,7,15,514.5,39.5,1.0,11.0,131.0,429.53,353.91
2017,10,19,7,30,597.0,47.0,1.0,11.0,177.0,502.02,414.57
2017,10,19,7,45,645.0,52.5,1.0,11.5,224.5,554.95,455.75
2017,10,19,8,0,693.0,58.0,1.0,12.0,272.0,607.32,494.44
2017,10,19,8,15,727.0,61.5,0.95,12.0,317.5,645.58,521.36
2017,10,19,8,30,761.0,65.0,0.9,12.0,363.0,681.95,546.0
2017,10,19,8,45,785.0,67.5,0.85,12.5,405.5,707.08,560.78
2017,10,19,9,0,809.0,70.0,0.8,13.0,448.0,729.49,573.33
2017,10,19,9,15,503.5,154.0,0.8,13.5,395.5,583.62,462.81
2017,10,19,9,30,198.0,238.0,0.8,14.0,343.0,408.17,324.67
2017,10,19,9,45,518.5,163.5,0.8,14.5,461.5,592.26,468.75
2017,10,19,10,0,839.0,89.0,0.8,15.0,580.0,747.2,578.03
2017,10,19,10,15,526.0,191.0,0.8,15.5,503.0,605.27,469.63
2017,10,19,10,30,213.0,293.0,0.8,16.0,426.0,447.22,347.81
2017,10,19,10,45,128.5,285.5,0.8,16.5,366.5,370.66,289.21
2017,10,19,11,0,44.0,278.0,0.8,17.0,307.0,290.04,225.94
2017,10,19,11,15,36.0,271.5,0.85,17.0,295.5,274.11,213.93
2017,10,19,11,30,28.0,265.0,0.9,17.0,284.0,258.96,202.12
2017,10,19,11,45,28.5,265.5,0.95,17.5,285.0,255.85,199.36
2017,10,19,12,0,29.0,266.0,1.0,18.0,286.0,252.6,196.46
2017,10,19,12,15,457.5,178.0,1.05,18.0,483.0,395.73,307.2
2017,10,19,12,30,886.0,90.0,1.1,18.0,680.0,498.17,378.56
2017,10,19,12,45,888.5,86.0,1.2,18.5,667.5,454.05,340.24
2017,10,19,13,0,891.0,82.0,1.3,19.0,655.0,407.93,300.42
2017,10,19,13,15,884.5,81.0,1.3,18.5,634.0,359.55,258.69
2017,10,19,13,30,878.0,80.0,1.3,18.0,613.0,310.27,215.41
2017,10,19,13,45,868.0,79.0,1.35,18.0,584.5,259.51,170.7
2017,10,19,14,0,858.0,78.0,1.4,18.0,556.0,208.62,127.32
2017,10,19,14,15,843.5,76.0,1.4,17.5,521.0,156.55,87.5
2017,10,19,14,30,829.0,74.0,1.4,17.0,486.0,97.85,50.96
2017,10,19,14,45,809.0,71.5,1.4,17.0,446.0,52.76,40.73
2017,10,19,15,0,789.0,69.0,1.4,17.0,406.0,51.88,40.13
2017,10,19,15,15,760.0,65.5,1.3,16.5,361.0,50.18,38.83
2017,10,19,15,30,731.0,62.0,1.2,16.0,316.0,48.47,37.5
2017,10,19,15,45,687.0,58.0,1.2,16.0,268.5,46.27,35.6
2017,10,19,16,0,643.0,54.0,1.2,16.0,221.0,44.1,33.64
2017,10,19,16,15,576.0,47.5,1.1,15.5,173.5,36.27,26.61
2017,10,19,16,30,509.0,41.0,1.0,15.0,126.0,32.11,22.66
2017,10,19,16,45,390.5,31.5,0.95,14.5,83.5,25.12,15.95
2017,10,19,17,0,272.0,22.0,0.9,14.0,41.0,17.94,6.07
2017,10,19,17,15,136.0,11.0,0.85,13.5,20.5,10.01,0.0
2017,10,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,6.5,0.85,9.0,6.5,0.0,0.0
2017,10,20,6,30,0.0,13.0,0.8,9.0,13.0,11.82,0.0
2017,10,20,6,45,185.5,26.0,0.75,9.5,48.0,177.23,110.98
2017,10,20,7,0,371.0,39.0,0.7,10.0,83.0,322.37,260.73
2017,10,20,7,15,464.0,47.5,0.75,10.5,129.5,404.29,332.64
2017,10,20,7,30,557.0,56.0,0.8,11.0,176.0,489.24,402.91
2017,10,20,7,45,612.5,62.5,0.85,11.5,224.5,547.11,448.59
2017,10,20,8,0,668.0,69.0,0.9,12.0,273.0,604.88,491.77
2017,10,20,8,15,705.5,73.5,0.9,12.5,320.0,645.89,520.21
2017,10,20,8,30,743.0,78.0,0.9,13.0,367.0,681.01,543.45
2017,10,20,8,45,773.0,80.5,0.95,13.5,410.5,710.57,562.66
2017,10,20,9,0,803.0,83.0,1.0,14.0,454.0,737.38,579.61
2017,10,20,9,15,821.5,85.5,1.05,14.0,492.5,752.28,589.03
2017,10,20,9,30,840.0,88.0,1.1,14.0,531.0,763.92,596.33
2017,10,20,9,45,719.5,127.0,1.15,14.5,522.5,710.24,556.36
2017,10,20,10,0,599.0,166.0,1.2,15.0,514.0,649.25,509.1
2017,10,20,10,15,341.5,224.5,1.2,15.0,425.0,489.69,386.98
2017,10,20,10,30,84.0,283.0,1.2,15.0,336.0,333.27,263.05
2017,10,20,10,45,267.0,268.0,1.3,15.5,441.5,458.61,362.34
2017,10,20,11,0,450.0,253.0,1.4,16.0,547.0,563.21,440.37
2017,10,20,11,15,477.0,246.0,1.45,16.0,561.5,555.32,433.17
2017,10,20,11,30,504.0,239.0,1.5,16.0,576.0,544.46,424.52
2017,10,20,11,45,345.0,280.5,1.6,16.5,511.5,461.42,359.74
2017,10,20,12,0,186.0,322.0,1.7,17.0,447.0,389.5,303.4
2017,10,20,12,15,247.5,309.5,1.75,16.5,474.0,396.91,309.53
2017,10,20,12,30,309.0,297.0,1.8,16.0,501.0,399.76,311.01
2017,10,20,12,45,309.0,290.5,1.85,16.0,491.0,374.35,290.06
2017,10,20,13,0,309.0,284.0,1.9,16.0,481.0,348.49,268.54
2017,10,20,13,15,590.0,188.5,1.95,16.0,549.0,341.39,254.89
2017,10,20,13,30,871.0,93.0,2.0,16.0,617.0,310.41,218.02
2017,10,20,13,45,710.0,132.0,2.05,16.0,545.5,253.35,173.44
2017,10,20,14,0,549.0,171.0,2.1,16.0,474.0,214.42,146.55
2017,10,20,14,15,546.5,159.5,2.15,15.5,445.0,171.22,113.22
2017,10,20,14,30,544.0,148.0,2.2,15.0,416.0,128.21,86.08
2017,10,20,14,45,465.0,150.0,2.25,15.0,365.5,100.66,82.97
2017,10,20,15,0,386.0,152.0,2.3,15.0,315.0,103.4,85.63
2017,10,20,15,15,362.5,140.0,2.3,14.5,279.5,97.03,80.43
2017,10,20,15,30,339.0,128.0,2.3,14.0,244.0,94.44,78.49
2017,10,20,15,45,314.0,111.0,2.3,14.0,206.0,83.18,68.63
2017,10,20,16,0,289.0,94.0,2.3,14.0,168.0,71.53,58.25
2017,10,20,16,15,362.0,71.5,2.15,13.5,143.5,53.79,42.35
2017,10,20,16,30,435.0,49.0,2.0,13.0,119.0,39.15,29.0
2017,10,20,16,45,307.0,37.0,1.95,12.5,78.0,30.15,20.3
2017,10,20,17,0,179.0,25.0,1.9,12.0,37.0,19.72,5.84
2017,10,20,17,15,89.5,12.5,1.8,11.5,18.5,11.37,0.0
2017,10,20,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,6,45,205.0,16.5,1.05,8.0,40.5,174.69,102.13
2017,10,21,7,0,410.0,33.0,1.1,9.0,81.0,339.51,275.63
2017,10,21,7,15,499.0,41.0,1.15,9.5,127.0,417.78,346.12
2017,10,21,7,30,588.0,49.0,1.2,10.0,173.0,499.5,414.9
2017,10,21,7,45,646.0,53.0,1.25,10.5,221.5,551.3,456.24
2017,10,21,8,0,704.0,57.0,1.3,11.0,270.0,608.72,499.89
2017,10,21,8,15,738.5,61.0,1.3,11.5,316.0,647.82,527.47
2017,10,21,8,30,773.0,65.0,1.3,12.0,362.0,684.99,552.72
2017,10,21,8,45,799.5,67.0,1.3,12.5,405.0,711.22,569.22
2017,10,21,9,0,826.0,69.0,1.3,13.0,448.0,734.73,583.49
2017,10,21,9,15,843.0,71.0,1.3,13.5,486.0,741.57,585.63
2017,10,21,9,30,860.0,73.0,1.3,14.0,524.0,751.84,590.45
2017,10,21,9,45,873.0,74.5,1.3,14.5,555.5,755.15,590.34
2017,10,21,10,0,886.0,76.0,1.3,15.0,587.0,755.04,588.02
2017,10,21,10,15,894.5,77.0,1.3,15.5,612.0,747.55,580.68
2017,10,21,10,30,903.0,78.0,1.3,16.0,637.0,736.62,571.18
2017,10,21,10,45,908.5,79.0,1.3,16.5,654.5,720.15,557.95
2017,10,21,11,0,914.0,80.0,1.3,17.0,672.0,700.35,541.63
2017,10,21,11,15,916.5,80.0,1.3,17.5,681.5,674.33,520.4
2017,10,21,11,30,919.0,80.0,1.3,18.0,691.0,645.31,496.79
2017,10,21,11,45,919.5,80.0,1.3,18.5,693.0,612.24,469.89
2017,10,21,12,0,920.0,80.0,1.3,19.0,695.0,576.52,440.58
2017,10,21,12,15,918.5,80.0,1.3,19.0,688.5,537.31,408.85
2017,10,21,12,30,917.0,80.0,1.3,19.0,682.0,495.91,374.61
2017,10,21,12,45,915.0,78.0,1.3,19.0,668.5,450.51,336.42
2017,10,21,13,0,913.0,76.0,1.3,19.0,655.0,403.4,295.84
2017,10,21,13,15,906.0,75.5,1.3,19.0,633.0,354.44,252.94
2017,10,21,13,30,899.0,75.0,1.3,19.0,611.0,304.57,208.71
2017,10,21,13,45,888.5,73.5,1.3,19.0,582.0,252.47,163.05
2017,10,21,14,0,878.0,72.0,1.3,19.0,553.0,200.28,119.14
2017,10,21,14,15,863.5,70.0,1.3,19.0,518.0,147.43,79.61
2017,10,21,14,30,849.0,68.0,1.3,19.0,483.0,95.39,50.66
2017,10,21,14,45,831.0,65.0,1.35,19.0,442.5,56.09,43.31
2017,10,21,15,0,813.0,62.0,1.4,19.0,402.0,47.06,35.62
2017,10,21,15,15,784.5,59.0,1.4,18.5,357.0,45.56,34.49
2017,10,21,15,30,756.0,56.0,1.4,18.0,312.0,44.06,33.32
2017,10,21,15,45,716.5,51.5,1.4,18.0,264.5,41.27,30.89
2017,10,21,16,0,677.0,47.0,1.4,18.0,217.0,38.44,28.35
2017,10,21,16,15,610.5,41.5,1.3,17.0,169.5,34.6,24.91
