Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,16,30,544.0,36.0,1.2,16.0,122.0,30.75,21.28
2017,10,21,16,45,426.0,27.5,1.1,15.0,79.5,23.89,14.64
2017,10,21,17,0,308.0,19.0,1.0,14.0,37.0,16.9,2.43
2017,10,21,17,15,154.0,9.5,1.0,13.5,18.5,8.64,0.0
2017,10,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,45,235.5,14.5,1.15,9.5,41.0,184.17,96.23
2017,10,22,7,0,471.0,29.0,1.2,10.0,82.0,364.19,293.47
2017,10,22,7,15,558.5,36.0,1.2,10.5,129.5,442.76,364.66
2017,10,22,7,30,646.0,43.0,1.2,11.0,177.0,524.01,432.03
2017,10,22,7,45,698.5,47.5,1.2,12.0,226.5,579.11,474.38
2017,10,22,8,0,751.0,52.0,1.2,13.0,276.0,633.71,513.96
2017,10,22,8,15,785.0,55.5,1.2,13.5,323.0,672.27,540.65
2017,10,22,8,30,819.0,59.0,1.2,14.0,370.0,708.8,564.93
2017,10,22,8,45,842.5,61.5,1.2,15.0,414.0,726.98,574.21
2017,10,22,9,0,866.0,64.0,1.2,16.0,458.0,749.11,586.19
2017,10,22,9,15,882.5,66.0,1.2,16.5,496.5,762.2,592.63
2017,10,22,9,30,899.0,68.0,1.2,17.0,535.0,771.99,596.85
2017,10,22,9,45,901.0,73.0,1.3,17.5,565.5,770.9,594.76
2017,10,22,10,0,903.0,78.0,1.4,18.0,596.0,766.27,590.41
2017,10,22,10,15,912.0,79.5,1.4,18.5,621.5,759.35,583.56
2017,10,22,10,30,921.0,81.0,1.4,19.0,647.0,748.89,574.43
2017,10,22,10,45,928.0,81.5,1.4,19.5,665.5,732.43,561.32
2017,10,22,11,0,935.0,82.0,1.4,20.0,684.0,712.54,544.83
2017,10,22,11,15,938.5,82.5,1.35,20.5,694.0,687.02,523.65
2017,10,22,11,30,942.0,83.0,1.3,21.0,704.0,658.35,500.05
2017,10,22,11,45,944.0,82.5,1.3,21.5,706.5,624.81,473.1
2017,10,22,12,0,946.0,82.0,1.3,22.0,709.0,588.47,443.63
2017,10,22,12,15,944.5,81.5,1.3,22.0,702.5,547.74,411.15
2017,10,22,12,30,943.0,81.0,1.3,22.0,696.0,504.78,376.12
2017,10,22,12,45,939.0,80.5,1.3,22.5,682.0,458.74,337.17
2017,10,22,13,0,935.0,80.0,1.3,23.0,668.0,411.06,296.06
2017,10,22,13,15,928.0,79.0,1.3,23.0,645.5,360.58,252.6
2017,10,22,13,30,921.0,78.0,1.3,23.0,623.0,309.18,207.83
2017,10,22,13,45,911.5,76.0,1.35,23.0,594.0,255.74,161.89
2017,10,22,14,0,902.0,74.0,1.4,23.0,565.0,202.12,117.69
2017,10,22,14,15,887.5,72.0,1.4,23.0,528.5,148.0,78.32
2017,10,22,14,30,873.0,70.0,1.4,23.0,492.0,94.66,50.07
2017,10,22,14,45,852.5,67.5,1.45,23.0,450.5,58.05,44.27
2017,10,22,15,0,832.0,65.0,1.5,23.0,409.0,49.59,37.18
2017,10,22,15,15,802.5,62.0,1.45,22.5,363.0,48.14,36.12
2017,10,22,15,30,773.0,59.0,1.4,22.0,317.0,46.71,35.04
2017,10,22,15,45,729.0,54.5,1.4,21.5,268.0,43.97,32.76
2017,10,22,16,0,685.0,50.0,1.4,21.0,219.0,41.22,30.38
2017,10,22,16,15,614.0,44.0,1.3,19.5,170.0,37.02,26.7
2017,10,22,16,30,543.0,38.0,1.2,18.0,121.0,32.81,22.8
2017,10,22,16,45,415.0,28.5,1.1,17.0,78.0,22.92,13.53
2017,10,22,17,0,287.0,19.0,1.0,16.0,35.0,15.6,0.0
2017,10,22,17,15,143.5,9.5,1.0,15.5,17.5,8.64,0.0
2017,10,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,219.5,15.0,0.85,11.5,39.0,177.09,77.68
2017,10,23,7,0,439.0,30.0,0.8,12.0,78.0,351.19,278.33
2017,10,23,7,15,529.5,37.5,0.85,13.0,125.0,423.15,343.81
2017,10,23,7,30,620.0,45.0,0.9,14.0,172.0,506.15,411.62
2017,10,23,7,45,674.5,50.0,1.0,15.5,220.5,562.69,454.5
2017,10,23,8,0,729.0,55.0,1.1,17.0,269.0,618.78,494.68
2017,10,23,8,15,764.5,59.0,1.1,17.5,316.5,658.63,522.03
2017,10,23,8,30,800.0,63.0,1.1,18.0,364.0,696.51,546.99
2017,10,23,8,45,824.5,65.5,1.1,19.0,407.5,721.79,561.2
2017,10,23,9,0,849.0,68.0,1.1,20.0,451.0,737.77,568.6
2017,10,23,9,15,866.5,70.0,1.1,21.0,489.5,751.39,574.31
2017,10,23,9,30,884.0,72.0,1.1,22.0,528.0,761.78,577.78
2017,10,23,9,45,898.0,73.0,1.15,23.0,560.5,764.94,576.98
2017,10,23,10,0,912.0,74.0,1.2,24.0,593.0,764.62,574.0
2017,10,23,10,15,920.5,75.5,1.2,24.5,618.0,757.26,566.96
2017,10,23,10,30,929.0,77.0,1.2,25.0,643.0,746.35,557.76
2017,10,23,10,45,934.0,77.5,1.25,26.0,661.0,728.41,543.44
2017,10,23,11,0,939.0,78.0,1.3,27.0,679.0,707.11,525.8
2017,10,23,11,15,942.0,78.5,1.25,27.5,689.0,681.25,504.91
2017,10,23,11,30,945.0,79.0,1.2,28.0,699.0,652.26,481.68
2017,10,23,11,45,945.0,79.5,1.2,28.5,700.5,618.54,455.27
2017,10,23,12,0,945.0,80.0,1.2,29.0,702.0,582.14,426.49
2017,10,23,12,15,943.0,79.5,1.2,29.0,695.5,541.27,394.77
2017,10,23,12,30,941.0,79.0,1.2,29.0,689.0,498.22,360.6
2017,10,23,12,45,933.5,80.0,1.2,29.5,674.0,452.27,322.75
2017,10,23,13,0,926.0,81.0,1.2,30.0,659.0,404.95,283.04
2017,10,23,13,15,919.0,80.0,1.15,30.0,636.5,354.94,241.01
2017,10,23,13,30,912.0,79.0,1.1,30.0,614.0,304.03,197.84
2017,10,23,13,45,901.0,77.5,1.1,30.0,584.5,251.2,153.83
2017,10,23,14,0,890.0,76.0,1.1,30.0,555.0,198.33,111.79
2017,10,23,14,15,874.5,74.0,1.05,30.0,519.0,144.81,74.51
2017,10,23,14,30,859.0,72.0,1.0,30.0,483.0,92.18,48.39
2017,10,23,14,45,837.5,69.5,1.0,30.0,441.5,52.09,37.99
2017,10,23,15,0,816.0,67.0,1.0,30.0,400.0,51.13,37.34
2017,10,23,15,15,785.5,63.5,0.9,29.0,354.0,49.35,36.11
2017,10,23,15,30,755.0,60.0,0.8,28.0,308.0,47.56,34.84
2017,10,23,15,45,709.5,55.5,0.75,27.0,259.5,44.86,32.72
2017,10,23,16,0,664.0,51.0,0.7,26.0,211.0,42.16,30.49
2017,10,23,16,15,590.5,44.5,0.8,24.5,163.0,37.55,26.53
2017,10,23,16,30,517.0,38.0,0.9,23.0,115.0,30.13,19.96
2017,10,23,16,45,386.0,28.0,1.0,22.0,73.0,22.56,12.71
2017,10,23,17,0,255.0,18.0,1.1,21.0,31.0,14.77,0.0
2017,10,23,17,15,127.5,9.0,1.05,20.0,15.5,8.19,0.0
2017,10,23,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,45,211.5,15.0,1.25,15.5,37.5,170.54,56.42
2017,10,24,7,0,423.0,30.0,1.3,16.0,75.0,339.7,265.07
2017,10,24,7,15,516.0,37.5,1.35,16.5,121.5,418.85,337.35
2017,10,24,7,30,609.0,45.0,1.4,17.0,168.0,496.24,402.1
2017,10,24,7,45,662.0,50.5,1.45,18.0,216.0,551.93,445.14
2017,10,24,8,0,715.0,56.0,1.5,19.0,264.0,607.12,485.47
2017,10,24,8,15,751.5,60.0,1.45,19.5,311.0,647.35,513.1
2017,10,24,8,30,788.0,64.0,1.4,20.0,358.0,685.66,538.22
2017,10,24,8,45,812.0,67.5,1.4,21.0,401.0,711.6,553.08
2017,10,24,9,0,836.0,71.0,1.4,22.0,444.0,734.72,565.61
2017,10,24,9,15,853.5,73.0,1.3,23.0,482.0,747.97,570.01
2017,10,24,9,30,871.0,75.0,1.2,24.0,520.0,751.98,568.03
2017,10,24,9,45,890.0,74.5,1.2,25.0,553.5,757.06,568.05
2017,10,24,10,0,909.0,74.0,1.2,26.0,587.0,758.66,565.8
2017,10,24,10,15,917.0,75.0,1.1,27.0,612.0,750.38,555.94
2017,10,24,10,30,925.0,76.0,1.0,28.0,637.0,738.6,544.04
2017,10,24,10,45,930.0,77.0,0.95,29.0,654.0,721.28,529.16
2017,10,24,11,0,935.0,78.0,0.9,30.0,671.0,700.6,511.13
2017,10,24,11,15,937.5,78.5,0.8,30.5,680.5,674.53,489.88
2017,10,24,11,30,940.0,79.0,0.7,31.0,690.0,645.38,466.43
2017,10,24,11,45,939.5,79.0,0.6,31.5,691.5,611.08,439.27
2017,10,24,12,0,939.0,79.0,0.5,32.0,693.0,574.17,409.99
2017,10,24,12,15,937.0,78.5,0.35,32.0,686.5,533.59,378.05
2017,10,24,12,30,935.0,78.0,0.2,32.0,680.0,490.86,344.05
2017,10,24,12,45,930.5,77.5,0.1,32.5,665.0,445.13,307.14
2017,10,24,13,0,926.0,77.0,0.0,33.0,650.0,397.83,268.62
2017,10,24,13,15,918.5,76.0,0.05,33.0,628.0,347.82,228.45
2017,10,24,13,30,911.0,75.0,0.1,33.0,606.0,296.96,187.12
2017,10,24,13,45,900.0,73.5,0.15,33.0,576.5,244.36,144.86
2017,10,24,14,0,889.0,72.0,0.2,33.0,547.0,191.71,104.48
2017,10,24,14,15,874.0,70.5,0.25,32.5,511.5,138.86,69.29
2017,10,24,14,30,859.0,69.0,0.3,32.0,476.0,86.82,45.15
2017,10,24,14,45,837.0,66.5,0.35,32.0,434.5,49.99,35.9
2017,10,24,15,0,815.0,64.0,0.4,32.0,393.0,48.96,35.2
2017,10,24,15,15,784.5,60.5,0.45,31.0,347.5,47.09,33.91
2017,10,24,15,30,754.0,57.0,0.5,30.0,302.0,45.22,32.57
2017,10,24,15,45,708.0,53.0,0.6,29.5,254.0,42.86,30.66
2017,10,24,16,0,662.0,49.0,0.7,29.0,206.0,40.52,28.67
2017,10,24,16,15,589.0,42.5,0.7,28.0,158.0,35.84,24.63
2017,10,24,16,30,516.0,36.0,0.7,27.0,110.0,31.12,20.35
2017,10,24,16,45,385.5,26.0,0.75,26.0,69.0,20.89,10.92
2017,10,24,17,0,255.0,16.0,0.8,25.0,28.0,13.03,0.0
2017,10,24,17,15,127.5,8.0,0.8,24.5,14.0,7.28,0.0
2017,10,24,17,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,217.0,14.0,0.8,15.5,36.0,170.27,34.45
2017,10,25,7,0,434.0,28.0,0.7,16.0,72.0,334.42,258.04
2017,10,25,7,15,526.5,35.5,0.7,17.0,118.0,414.89,330.62
2017,10,25,7,30,619.0,43.0,0.7,18.0,164.0,498.32,397.72
2017,10,25,7,45,673.5,47.5,0.7,19.0,212.5,553.67,439.19
2017,10,25,8,0,728.0,52.0,0.7,20.0,261.0,608.57,477.92
2017,10,25,8,15,764.0,55.5,0.65,20.5,308.0,647.75,503.73
2017,10,25,8,30,800.0,59.0,0.6,21.0,355.0,685.02,527.08
2017,10,25,8,45,824.5,62.0,0.6,22.0,398.0,710.72,541.22
2017,10,25,9,0,849.0,65.0,0.6,23.0,441.0,727.23,548.79
2017,10,25,9,15,866.5,67.0,0.6,24.0,479.0,740.73,554.26
2017,10,25,9,30,884.0,69.0,0.6,25.0,517.0,751.01,557.55
2017,10,25,9,45,895.5,70.5,0.6,26.0,549.0,752.82,555.28
2017,10,25,10,0,907.0,72.0,0.6,27.0,581.0,751.19,550.96
2017,10,25,10,15,916.0,73.5,0.55,27.5,606.0,744.21,543.65
2017,10,25,10,30,925.0,75.0,0.5,28.0,631.0,733.7,534.26
2017,10,25,10,45,930.5,75.5,0.5,29.0,649.0,716.19,519.93
2017,10,25,11,0,936.0,76.0,0.5,30.0,667.0,695.32,502.63
2017,10,25,11,15,939.5,76.5,0.5,30.5,676.5,669.89,483.16
2017,10,25,11,30,943.0,77.0,0.5,31.0,686.0,641.32,461.37
2017,10,25,11,45,943.5,77.0,0.5,31.5,688.0,607.55,435.72
2017,10,25,12,0,944.0,77.0,0.5,32.0,690.0,571.08,407.76
2017,10,25,12,15,942.5,77.0,0.5,32.0,683.5,531.09,377.52
2017,10,25,12,30,941.0,77.0,0.5,32.0,677.0,488.87,344.84
2017,10,25,12,45,928.0,79.5,0.55,32.0,661.0,442.24,308.53
2017,10,25,13,0,915.0,82.0,0.6,32.0,645.0,394.67,270.49
2017,10,25,13,15,908.0,81.0,0.6,32.0,623.0,345.31,229.89
2017,10,25,13,30,901.0,80.0,0.6,32.0,601.0,295.05,188.16
2017,10,25,13,45,889.5,78.5,0.65,32.0,571.5,242.83,145.65
2017,10,25,14,0,878.0,77.0,0.7,32.0,542.0,190.63,105.28
2017,10,25,14,15,862.5,75.0,0.7,31.5,506.5,137.93,70.18
2017,10,25,14,30,847.0,73.0,0.7,31.0,471.0,78.89,41.01
2017,10,25,14,45,824.0,70.5,0.75,31.0,429.5,53.02,38.62
2017,10,25,15,0,801.0,68.0,0.8,31.0,388.0,52.08,37.98
2017,10,25,15,15,769.0,64.5,0.8,30.0,342.5,50.32,36.77
2017,10,25,15,30,737.0,61.0,0.8,29.0,297.0,48.57,35.54
2017,10,25,15,45,687.0,56.5,0.85,28.0,248.5,45.9,33.44
2017,10,25,16,0,637.0,52.0,0.9,27.0,200.0,43.26,31.24
2017,10,25,16,15,559.0,45.0,0.85,25.5,152.5,34.99,24.17
2017,10,25,16,30,481.0,38.0,0.8,24.0,105.0,30.33,19.93
2017,10,25,16,45,339.5,27.0,0.8,22.5,65.0,21.85,11.67
2017,10,25,17,0,198.0,16.0,0.8,21.0,25.0,13.1,0.0
2017,10,25,17,15,99.0,8.0,0.75,20.5,12.5,7.28,0.0
2017,10,25,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,6,45,199.0,14.5,0.8,15.5,34.0,158.79,5.27
2017,10,26,7,0,398.0,29.0,0.7,16.0,68.0,320.13,244.89
2017,10,26,7,15,496.5,37.0,0.7,17.0,114.0,401.95,319.87
2017,10,26,7,30,595.0,45.0,0.7,18.0,160.0,481.99,385.0
2017,10,26,7,45,654.0,50.5,0.7,19.0,208.5,541.19,430.0
2017,10,26,8,0,713.0,56.0,0.7,20.0,257.0,600.08,471.89
2017,10,26,8,15,751.0,59.5,0.65,20.5,304.0,640.43,498.67
2017,10,26,8,30,789.0,63.0,0.6,21.0,351.0,678.87,522.96
2017,10,26,8,45,816.0,66.0,0.6,22.0,394.5,706.19,538.31
2017,10,26,9,0,843.0,69.0,0.6,23.0,438.0,730.71,551.38
2017,10,26,9,15,861.0,71.0,0.55,24.0,476.5,738.05,551.82
2017,10,26,9,30,879.0,73.0,0.5,25.0,515.0,748.51,554.54
2017,10,26,9,45,896.0,73.0,0.5,26.0,548.0,752.49,553.71
2017,10,26,10,0,913.0,73.0,0.5,27.0,581.0,753.0,550.79
2017,10,26,10,15,922.0,74.5,0.45,27.5,606.0,745.87,543.34
2017,10,26,10,30,931.0,76.0,0.4,28.0,631.0,735.18,533.85
2017,10,26,10,45,936.5,76.5,0.35,29.0,649.0,717.5,518.5
2017,10,26,11,0,942.0,77.0,0.3,30.0,667.0,696.44,500.43
2017,10,26,11,15,945.0,77.5,0.3,30.0,676.5,670.51,481.72
2017,10,26,11,30,948.0,78.0,0.3,30.0,686.0,641.45,460.62
2017,10,26,11,45,948.5,78.0,0.35,30.5,688.0,607.51,435.51
2017,10,26,12,0,949.0,78.0,0.4,31.0,690.0,570.85,407.96
2017,10,26,12,15,947.0,77.5,0.45,31.0,683.0,529.98,377.53
2017,10,26,12,30,945.0,77.0,0.5,31.0,676.0,486.92,344.54
2017,10,26,12,45,941.0,76.0,0.6,31.5,661.5,440.63,307.85
2017,10,26,13,0,937.0,75.0,0.7,32.0,647.0,392.72,268.82
2017,10,26,13,15,929.5,74.0,0.7,31.5,624.5,342.36,227.69
2017,10,26,13,30,922.0,73.0,0.7,31.0,602.0,291.13,185.31
2017,10,26,13,45,910.5,72.0,0.75,31.0,572.0,238.46,142.15
2017,10,26,14,0,899.0,71.0,0.8,31.0,542.0,185.77,101.34
2017,10,26,14,15,883.0,69.0,0.8,30.5,506.0,132.14,65.92
2017,10,26,14,30,867.0,67.0,0.8,30.0,470.0,79.44,42.94
2017,10,26,14,45,844.0,64.5,0.85,30.0,428.5,55.93,41.23
2017,10,26,15,0,821.0,62.0,0.9,30.0,387.0,47.71,34.51
2017,10,26,15,15,789.5,59.0,0.9,29.0,341.0,46.18,33.48
2017,10,26,15,30,758.0,56.0,0.9,28.0,295.0,44.67,32.41
2017,10,26,15,45,709.0,51.5,0.9,27.0,246.5,41.84,30.14
2017,10,26,16,0,660.0,47.0,0.9,26.0,198.0,39.0,27.75
2017,10,26,16,15,583.5,40.5,0.95,24.5,150.5,34.25,23.63
2017,10,26,16,30,507.0,34.0,1.0,23.0,103.0,29.47,19.23
2017,10,26,16,45,253.5,28.5,1.05,22.0,63.0,23.25,12.49
2017,10,26,17,0,0.0,23.0,1.1,21.0,23.0,20.92,0.0
2017,10,26,17,15,0.0,11.5,1.05,20.5,11.5,10.46,0.0
2017,10,26,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,202.5,13.5,0.85,14.5,33.0,157.47,0.0
2017,10,27,7,0,405.0,27.0,0.8,15.0,66.0,320.61,244.0
2017,10,27,7,15,502.5,35.0,0.75,16.0,111.5,394.73,315.4
2017,10,27,7,30,600.0,43.0,0.7,17.0,157.0,480.77,385.25
2017,10,27,7,45,658.0,48.0,0.7,18.0,205.0,538.4,429.39
2017,10,27,8,0,716.0,53.0,0.7,19.0,253.0,595.7,470.47
2017,10,27,8,15,753.0,57.0,0.6,19.5,299.5,635.77,496.71
2017,10,27,8,30,790.0,61.0,0.5,20.0,346.0,673.94,520.29
2017,10,27,8,45,816.0,63.5,0.45,21.0,389.0,699.78,533.95
2017,10,27,9,0,842.0,66.0,0.4,22.0,432.0,722.83,545.31
2017,10,27,9,15,859.5,68.5,0.35,23.0,470.0,730.44,545.97
2017,10,27,9,30,877.0,71.0,0.3,24.0,508.0,741.11,548.86
2017,10,27,9,45,886.5,73.5,0.25,25.5,539.5,742.5,544.52
2017,10,27,10,0,896.0,76.0,0.2,27.0,571.0,740.46,538.22
2017,10,27,10,15,905.0,77.5,0.2,27.5,596.0,733.45,531.74
2017,10,27,10,30,914.0,79.0,0.2,28.0,621.0,722.96,523.21
2017,10,27,10,45,919.5,80.0,0.2,28.5,638.5,706.08,509.88
2017,10,27,11,0,925.0,81.0,0.2,29.0,656.0,685.87,494.08
2017,10,27,11,15,928.0,81.0,0.25,29.5,665.5,659.81,474.92
2017,10,27,11,30,931.0,81.0,0.3,30.0,675.0,630.71,453.45
2017,10,27,11,45,931.0,81.5,0.4,30.5,676.5,597.51,429.32
2017,10,27,12,0,931.0,82.0,0.5,31.0,678.0,561.66,402.67
2017,10,27,12,15,929.0,82.0,0.55,31.0,671.5,521.91,372.79
2017,10,27,12,30,927.0,82.0,0.6,31.0,665.0,480.01,340.39
2017,10,27,12,45,907.0,87.0,0.65,31.0,647.0,433.5,303.86
2017,10,27,13,0,887.0,92.0,0.7,31.0,629.0,386.59,266.09
2017,10,27,13,15,878.5,91.0,0.7,30.5,607.0,333.94,223.46
2017,10,27,13,30,870.0,90.0,0.7,30.0,585.0,284.03,182.22
2017,10,27,13,45,857.0,88.0,0.75,30.0,555.0,232.05,139.81
2017,10,27,14,0,844.0,86.0,0.8,30.0,525.0,180.4,100.02
2017,10,27,14,15,826.5,84.0,0.8,29.5,489.5,128.94,66.41
2017,10,27,14,30,809.0,82.0,0.8,29.0,454.0,78.76,45.15
2017,10,27,14,45,783.5,79.0,0.85,29.0,413.0,59.57,44.47
2017,10,27,15,0,758.0,76.0,0.9,29.0,372.0,58.47,43.7
2017,10,27,15,15,723.0,71.5,0.85,28.0,326.5,56.11,42.0
2017,10,27,15,30,688.0,67.0,0.8,27.0,281.0,49.03,36.25
2017,10,27,15,45,635.0,61.5,0.8,26.5,234.0,46.01,33.75
2017,10,27,16,0,582.0,56.0,0.8,26.0,187.0,42.98,31.11
2017,10,27,16,15,498.0,47.5,0.85,24.5,140.5,37.24,26.13
2017,10,27,16,30,414.0,39.0,0.9,23.0,94.0,31.39,20.79
2017,10,27,16,45,270.5,26.5,1.0,22.0,56.5,21.57,10.81
2017,10,27,17,0,127.0,14.0,1.1,21.0,19.0,12.73,0.0
2017,10,27,17,15,63.5,7.0,1.1,20.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,45,174.0,14.5,0.65,12.5,30.5,140.7,0.0
2017,10,28,7,0,348.0,29.0,0.6,13.0,61.0,286.73,216.98
2017,10,28,7,15,451.5,38.0,0.55,13.5,105.5,370.95,298.05
2017,10,28,7,30,555.0,47.0,0.5,14.0,150.0,459.74,371.28
2017,10,28,7,45,618.0,52.5,0.5,15.0,198.0,519.22,417.83
2017,10,28,8,0,681.0,58.0,0.5,16.0,246.0,574.32,458.05
2017,10,28,8,15,720.5,62.5,0.45,16.5,292.0,616.28,486.66
2017,10,28,8,30,760.0,67.0,0.4,17.0,338.0,656.4,512.68
2017,10,28,8,45,788.5,70.0,0.35,18.0,381.5,684.37,528.16
2017,10,28,9,0,817.0,73.0,0.3,19.0,425.0,709.61,541.3
2017,10,28,9,15,836.0,75.5,0.25,20.0,462.5,724.2,546.82
2017,10,28,9,30,855.0,78.0,0.2,21.0,500.0,735.54,550.21
2017,10,28,9,45,869.0,79.5,0.2,22.0,532.0,738.62,548.85
2017,10,28,10,0,883.0,81.0,0.2,23.0,564.0,733.19,542.06
2017,10,28,10,15,892.5,82.0,0.15,23.5,589.0,726.01,534.76
2017,10,28,10,30,902.0,83.0,0.1,24.0,614.0,715.4,525.35
2017,10,28,10,45,908.5,84.0,0.1,25.0,631.5,699.32,511.16
2017,10,28,11,0,915.0,85.0,0.1,26.0,649.0,679.92,494.74
2017,10,28,11,15,918.0,85.5,0.2,26.5,659.0,654.56,476.31
2017,10,28,11,30,921.0,86.0,0.3,27.0,669.0,626.17,455.64
2017,10,28,11,45,922.0,85.5,0.4,27.5,670.5,592.8,431.09
2017,10,28,12,0,923.0,85.0,0.5,28.0,672.0,556.8,403.99
2017,10,28,12,15,921.0,84.5,0.55,28.0,665.5,516.88,373.59
2017,10,28,12,30,919.0,84.0,0.6,28.0,659.0,474.85,340.67
2017,10,28,12,45,916.5,82.5,0.65,28.5,644.5,429.81,303.89
2017,10,28,13,0,914.0,81.0,0.7,29.0,630.0,383.09,264.9
2017,10,28,13,15,906.0,80.0,0.75,28.5,608.0,333.71,224.19
2017,10,28,13,30,898.0,79.0,0.8,28.0,586.0,283.54,182.31
2017,10,28,13,45,886.0,77.5,0.85,28.0,556.5,231.66,139.49
2017,10,28,14,0,874.0,76.0,0.9,28.0,527.0,179.86,99.39
2017,10,28,14,15,857.5,74.0,0.9,27.5,491.0,120.83,60.2
2017,10,28,14,30,841.0,72.0,0.9,27.0,455.0,69.22,39.19
2017,10,28,14,45,816.5,69.5,0.95,26.5,414.0,52.62,39.13
2017,10,28,15,0,792.0,67.0,1.0,26.0,373.0,51.65,38.52
2017,10,28,15,15,758.5,63.0,1.0,25.0,327.5,49.45,36.9
2017,10,28,15,30,725.0,59.0,1.0,24.0,282.0,47.25,35.22
2017,10,28,15,45,673.5,54.5,1.0,23.5,234.5,44.53,32.93
2017,10,28,16,0,622.0,50.0,1.0,23.0,187.0,41.84,30.54
2017,10,28,16,15,539.5,42.5,0.95,21.5,140.5,33.21,23.0
2017,10,28,16,30,457.0,35.0,0.9,20.0,94.0,28.04,18.18
2017,10,28,16,45,309.0,24.0,0.9,19.0,56.0,19.46,8.94
2017,10,28,17,0,161.0,13.0,0.9,18.0,18.0,11.82,0.0
2017,10,28,17,15,80.5,6.5,0.85,17.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,6,45,27.0,15.0,0.45,9.5,17.5,29.23,0.0
2017,10,29,7,0,54.0,30.0,0.4,10.0,35.0,79.72,57.43
2017,10,29,7,15,79.5,49.5,0.35,10.5,61.5,121.18,97.42
2017,10,29,7,30,105.0,69.0,0.3,11.0,88.0,161.56,132.99
2017,10,29,7,45,119.5,89.0,0.25,11.5,116.5,195.02,161.49
2017,10,29,8,0,134.0,109.0,0.2,12.0,145.0,227.9,188.49
2017,10,29,8,15,145.0,127.5,0.2,12.5,173.0,255.67,210.52
2017,10,29,8,30,156.0,146.0,0.2,13.0,201.0,282.89,231.45
2017,10,29,8,45,109.0,161.5,0.2,13.5,202.0,263.16,213.45
2017,10,29,9,0,62.0,177.0,0.2,14.0,203.0,229.79,184.98
2017,10,29,9,15,81.0,196.5,0.25,14.5,234.0,261.82,210.29
2017,10,29,9,30,100.0,216.0,0.3,15.0,265.0,293.1,234.03
2017,10,29,9,45,86.0,227.0,0.35,16.0,271.0,289.91,229.65
2017,10,29,10,0,72.0,238.0,0.4,17.0,277.0,286.7,225.6
2017,10,29,10,15,60.0,242.5,0.45,17.0,276.0,278.06,218.38
2017,10,29,10,30,48.0,247.0,0.5,17.0,275.0,269.83,211.56
2017,10,29,10,45,84.0,266.5,0.55,17.5,317.5,308.68,241.41
2017,10,29,11,0,120.0,286.0,0.6,18.0,360.0,352.44,273.93
2017,10,29,11,15,64.5,246.0,0.65,18.0,286.0,266.06,207.17
2017,10,29,11,30,9.0,206.0,0.7,18.0,212.0,188.81,146.84
2017,10,29,11,45,47.0,247.5,0.8,18.5,277.5,248.26,193.6
2017,10,29,12,0,85.0,289.0,0.9,19.0,343.0,299.25,232.01
2017,10,29,12,15,112.0,290.5,0.9,19.0,361.0,305.96,236.38
2017,10,29,12,30,139.0,292.0,0.9,19.0,379.0,310.44,238.99
2017,10,29,12,45,72.0,237.0,0.95,19.0,282.0,230.28,177.83
2017,10,29,13,0,5.0,182.0,1.0,19.0,185.0,159.48,123.71
2017,10,29,13,15,258.0,185.5,1.0,19.0,330.0,225.41,168.87
2017,10,29,13,30,511.0,189.0,1.0,19.0,475.0,267.24,190.45
2017,10,29,13,45,665.5,140.5,1.05,19.0,493.5,227.89,150.76
2017,10,29,14,0,820.0,92.0,1.1,19.0,512.0,176.27,102.79
2017,10,29,14,15,801.5,89.5,1.05,18.5,476.5,125.79,69.35
2017,10,29,14,30,783.0,87.0,1.0,18.0,441.0,76.77,49.66
2017,10,29,14,45,756.5,83.5,1.0,18.0,400.0,63.33,49.94
2017,10,29,15,0,730.0,80.0,1.0,18.0,359.0,56.33,43.98
2017,10,29,15,15,692.5,75.5,0.95,17.5,314.0,54.32,42.41
2017,10,29,15,30,655.0,71.0,0.9,17.0,269.0,52.33,40.79
2017,10,29,15,45,600.0,64.5,0.85,17.0,222.5,48.62,37.49
2017,10,29,16,0,545.0,58.0,0.8,17.0,176.0,44.88,34.03
2017,10,29,16,15,456.5,49.0,0.8,16.0,130.5,38.78,28.44
2017,10,29,16,30,368.0,40.0,0.8,15.0,85.0,32.58,22.45
2017,10,29,16,45,225.5,26.0,0.8,14.5,50.0,21.35,10.02
2017,10,29,17,0,83.0,12.0,0.8,14.0,15.0,10.91,0.0
2017,10,29,17,15,41.5,6.0,0.8,13.0,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,9.5,1.55,10.0,9.5,8.64,0.0
2017,10,30,7,0,0.0,19.0,1.6,10.0,19.0,16.73,7.19
2017,10,30,7,15,0.0,35.0,1.55,10.0,35.0,32.14,21.55
2017,10,30,7,30,0.0,51.0,1.5,10.0,51.0,48.38,36.02
2017,10,30,7,45,0.0,68.0,1.5,10.5,68.0,65.29,50.85
2017,10,30,8,0,0.0,85.0,1.5,11.0,85.0,81.78,65.07
2017,10,30,8,15,0.0,101.5,1.45,11.0,101.5,97.41,78.42
2017,10,30,8,30,0.0,118.0,1.4,11.0,118.0,112.87,91.41
2017,10,30,8,45,45.0,148.5,1.4,11.5,168.0,187.7,155.02
2017,10,30,9,0,90.0,179.0,1.4,12.0,218.0,252.85,208.63
2017,10,30,9,15,118.5,197.5,1.4,12.5,253.0,302.82,248.19
2017,10,30,9,30,147.0,216.0,1.4,13.0,288.0,339.26,276.27
2017,10,30,9,45,135.5,230.5,1.4,13.5,299.5,341.02,275.85
2017,10,30,10,0,124.0,245.0,1.4,14.0,311.0,342.18,275.19
2017,10,30,10,15,500.0,166.5,1.4,14.5,454.0,536.94,430.34
2017,10,30,10,30,876.0,88.0,1.4,15.0,597.0,696.0,548.33
2017,10,30,10,45,889.0,86.0,1.4,15.5,615.5,681.46,533.48
2017,10,30,11,0,902.0,84.0,1.4,16.0,634.0,663.49,517.83
2017,10,30,11,15,905.0,84.5,1.4,16.0,643.0,638.53,497.75
2017,10,30,11,30,908.0,85.0,1.4,16.0,652.0,610.61,475.17
2017,10,30,11,45,911.5,83.5,1.45,16.0,653.5,578.14,449.12
2017,10,30,12,0,915.0,82.0,1.5,16.0,655.0,542.94,420.3
2017,10,30,12,15,912.0,82.0,1.5,16.0,648.0,503.49,387.21
2017,10,30,12,30,909.0,82.0,1.5,16.0,641.0,462.02,351.7
2017,10,30,12,45,893.5,85.0,1.55,16.0,624.5,416.61,312.55
2017,10,30,13,0,878.0,88.0,1.6,16.0,608.0,370.53,272.01
2017,10,30,13,15,869.0,87.0,1.6,16.0,585.5,322.6,229.13
2017,10,30,13,30,860.0,86.0,1.6,16.0,563.0,269.17,181.8
2017,10,30,13,45,852.5,82.5,1.65,16.0,535.0,217.85,137.07
2017,10,30,14,0,845.0,79.0,1.7,16.0,507.0,166.34,95.29
2017,10,30,14,15,827.5,76.5,1.7,15.5,472.0,114.88,61.11
2017,10,30,14,30,810.0,74.0,1.7,15.0,437.0,64.7,41.78
2017,10,30,14,45,790.0,70.5,1.75,15.0,397.0,53.47,41.9
2017,10,30,15,0,770.0,67.0,1.8,15.0,357.0,51.78,40.51
2017,10,30,15,15,736.5,63.0,1.75,14.5,313.0,49.59,38.74
2017,10,30,15,30,703.0,59.0,1.7,14.0,269.0,47.4,36.9
2017,10,30,15,45,653.5,54.0,1.7,13.5,223.0,44.27,34.14
2017,10,30,16,0,604.0,49.0,1.7,13.0,177.0,37.66,28.13
2017,10,30,16,15,520.0,41.5,1.55,12.5,132.0,32.56,23.31
2017,10,30,16,30,436.0,34.0,1.4,12.0,87.0,27.38,18.14
2017,10,30,16,45,280.0,23.0,1.3,11.5,51.0,18.75,7.58
2017,10,30,17,0,124.0,12.0,1.2,11.0,15.0,10.91,0.0
2017,10,30,17,15,62.0,6.0,1.15,11.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,6,45,128.5,15.0,0.65,9.5,25.5,86.97,0.0
2017,10,31,7,0,257.0,30.0,0.6,10.0,51.0,226.39,163.43
2017,10,31,7,15,364.0,41.0,0.6,10.5,93.0,313.95,254.57
2017,10,31,7,30,471.0,52.0,0.6,11.0,135.0,404.33,331.54
2017,10,31,7,45,263.0,78.0,0.65,11.5,127.0,301.65,249.6
2017,10,31,8,0,55.0,104.0,0.7,12.0,119.0,154.36,126.49
2017,10,31,8,15,65.0,122.0,0.7,12.0,142.5,179.38,148.24
2017,10,31,8,30,75.0,140.0,0.7,12.0,166.0,204.22,168.66
2017,10,31,8,45,50.0,150.0,0.75,12.5,168.0,193.38,158.37
2017,10,31,9,0,25.0,160.0,0.8,13.0,170.0,171.61,139.23
2017,10,31,9,15,78.0,187.0,0.8,13.0,223.5,248.46,202.72
2017,10,31,9,30,131.0,214.0,0.8,13.0,277.0,325.03,263.52
2017,10,31,9,45,239.5,216.5,0.8,13.5,341.0,411.54,330.94
2017,10,31,10,0,348.0,219.0,0.8,14.0,405.0,483.12,384.66
2017,10,31,10,15,428.5,208.0,0.75,14.5,447.5,528.24,416.48
2017,10,31,10,30,509.0,197.0,0.7,15.0,490.0,558.74,437.1
2017,10,31,10,45,474.0,215.5,0.65,16.0,495.0,538.23,417.88
2017,10,31,11,0,439.0,234.0,0.6,17.0,500.0,516.78,398.72
2017,10,31,11,15,669.5,162.5,0.55,17.0,574.5,573.41,440.46
2017,10,31,11,30,900.0,91.0,0.5,17.0,649.0,608.49,463.98
2017,10,31,11,45,905.0,89.5,0.5,17.5,651.5,576.99,437.53
2017,10,31,12,0,910.0,88.0,0.5,18.0,654.0,542.68,409.28
2017,10,31,12,15,908.0,87.5,0.4,18.5,647.5,503.35,375.85
2017,10,31,12,30,906.0,87.0,0.3,19.0,641.0,461.95,340.33
2017,10,31,12,45,898.5,87.0,0.25,19.5,626.0,417.02,302.02
2017,10,31,13,0,891.0,87.0,0.2,20.0,611.0,370.84,262.09
2017,10,31,13,15,882.5,86.0,0.2,20.0,589.0,322.52,220.76
2017,10,31,13,30,874.0,85.0,0.2,20.0,567.0,268.62,174.99
2017,10,31,13,45,860.5,83.5,0.25,20.0,537.5,217.24,132.33
2017,10,31,14,0,847.0,82.0,0.3,20.0,508.0,166.22,92.94
2017,10,31,14,15,829.0,79.5,0.35,20.0,472.5,114.68,60.23
2017,10,31,14,30,811.0,77.0,0.4,20.0,437.0,64.48,50.31
2017,10,31,14,45,784.0,74.5,0.45,20.0,395.5,56.7,43.84
2017,10,31,15,0,757.0,72.0,0.5,20.0,354.0,55.88,43.25
2017,10,31,15,15,720.5,67.5,0.55,19.5,309.5,53.39,41.26
2017,10,31,15,30,684.0,63.0,0.6,19.0,265.0,46.49,35.35
2017,10,31,15,45,626.5,57.5,0.7,18.5,218.0,43.34,32.61
2017,10,31,16,0,569.0,52.0,0.8,18.0,171.0,40.18,29.72
2017,10,31,16,15,481.5,43.5,0.85,16.5,126.0,34.32,24.41
2017,10,31,16,30,394.0,35.0,0.9,15.0,81.0,28.35,18.64
2017,10,31,16,45,243.5,22.5,0.95,14.0,46.5,18.37,6.36
2017,10,31,17,0,93.0,10.0,1.0,13.0,12.0,9.1,0.0
