Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,17,15,46.5,5.0,1.05,12.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,6,45,100.0,14.5,0.65,9.5,22.5,69.91,0.0
2017,11,1,7,0,200.0,29.0,0.6,10.0,45.0,189.84,132.37
2017,11,1,7,15,302.0,42.0,0.5,10.5,85.0,274.13,221.88
2017,11,1,7,30,404.0,55.0,0.4,11.0,125.0,361.83,296.5
2017,11,1,7,45,474.5,63.5,0.35,11.5,169.5,426.81,349.55
2017,11,1,8,0,545.0,72.0,0.3,12.0,214.0,492.27,400.34
2017,11,1,8,15,590.5,78.5,0.25,12.5,258.5,537.83,433.57
2017,11,1,8,30,636.0,85.0,0.2,13.0,303.0,582.04,464.44
2017,11,1,8,45,670.0,89.5,0.2,14.0,344.5,613.84,484.74
2017,11,1,9,0,704.0,94.0,0.2,15.0,386.0,643.3,502.74
2017,11,1,9,15,726.5,97.5,0.2,15.5,422.5,660.6,512.5
2017,11,1,9,30,749.0,101.0,0.2,16.0,459.0,674.96,520.13
2017,11,1,9,45,787.0,96.0,0.25,16.5,494.0,684.96,525.69
2017,11,1,10,0,825.0,91.0,0.3,17.0,529.0,694.74,531.04
2017,11,1,10,15,835.5,92.5,0.35,17.5,553.5,688.84,525.05
2017,11,1,10,30,846.0,94.0,0.4,18.0,578.0,679.58,516.89
2017,11,1,10,45,855.5,94.0,0.5,18.5,595.5,664.7,505.46
2017,11,1,11,0,865.0,94.0,0.6,19.0,613.0,646.53,491.51
2017,11,1,11,15,868.5,94.5,0.65,19.0,622.5,622.0,473.02
2017,11,1,11,30,872.0,95.0,0.7,19.0,632.0,594.56,452.05
2017,11,1,11,45,874.5,94.5,0.75,19.5,634.0,562.19,426.19
2017,11,1,12,0,877.0,94.0,0.8,20.0,636.0,528.6,398.8
2017,11,1,12,15,874.5,93.5,0.8,20.0,629.5,490.26,367.57
2017,11,1,12,30,872.0,93.0,0.8,20.0,623.0,448.15,332.74
2017,11,1,12,45,858.0,95.5,0.85,20.0,607.0,403.72,295.61
2017,11,1,13,0,844.0,98.0,0.9,20.0,591.0,358.66,257.1
2017,11,1,13,15,835.0,96.5,0.95,20.0,569.0,311.19,215.98
2017,11,1,13,30,826.0,95.0,1.0,20.0,547.0,263.26,174.35
2017,11,1,13,45,812.5,93.0,1.05,20.0,518.5,213.88,132.79
2017,11,1,14,0,799.0,91.0,1.1,20.0,490.0,164.95,94.8
2017,11,1,14,15,780.5,88.5,1.1,19.5,455.0,115.97,64.06
2017,11,1,14,30,762.0,86.0,1.1,19.0,420.0,68.45,54.03
2017,11,1,14,45,736.0,82.0,1.15,19.0,380.5,56.84,44.16
2017,11,1,15,0,710.0,78.0,1.2,19.0,341.0,55.23,42.87
2017,11,1,15,15,672.5,73.0,1.2,18.5,297.0,52.79,40.91
2017,11,1,15,30,635.0,68.0,1.2,18.0,253.0,50.34,38.87
2017,11,1,15,45,580.0,61.5,1.2,17.5,208.0,46.56,35.56
2017,11,1,16,0,525.0,55.0,1.2,17.0,163.0,42.75,32.06
2017,11,1,16,15,436.5,45.5,1.15,16.0,119.0,36.12,25.97
2017,11,1,16,30,348.0,36.0,1.1,15.0,75.0,29.34,19.37
2017,11,1,16,45,174.0,18.0,1.1,14.5,37.5,14.29,2.84
2017,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,45,92.5,14.5,0.45,10.5,21.0,65.34,0.0
2017,11,2,7,0,185.0,29.0,0.5,11.0,42.0,179.09,118.98
2017,11,2,7,15,288.0,42.5,0.5,11.0,82.0,265.65,213.94
2017,11,2,7,30,391.0,56.0,0.5,11.0,122.0,352.44,289.12
2017,11,2,7,45,460.0,65.0,0.5,11.5,166.0,416.69,342.36
2017,11,2,8,0,529.0,74.0,0.5,12.0,210.0,481.29,393.46
2017,11,2,8,15,264.5,90.0,0.5,12.5,158.0,300.85,248.58
2017,11,2,8,30,0.0,106.0,0.5,13.0,106.0,100.17,79.25
2017,11,2,8,45,98.0,139.5,0.5,13.5,180.0,227.3,186.96
2017,11,2,9,0,196.0,173.0,0.5,14.0,254.0,334.19,272.12
2017,11,2,9,15,465.0,138.5,0.55,14.0,353.0,509.52,409.68
2017,11,2,9,30,734.0,104.0,0.6,14.0,452.0,664.73,524.18
2017,11,2,9,45,746.5,108.0,0.65,14.5,482.0,669.4,523.71
2017,11,2,10,0,759.0,112.0,0.7,15.0,512.0,670.94,522.96
2017,11,2,10,15,770.5,114.0,0.7,15.5,536.0,666.38,517.29
2017,11,2,10,30,782.0,116.0,0.7,16.0,560.0,658.63,509.36
2017,11,2,10,45,790.5,117.0,0.75,16.5,577.0,643.28,496.64
2017,11,2,11,0,799.0,118.0,0.8,17.0,594.0,626.72,482.88
2017,11,2,11,15,451.5,200.5,0.8,17.0,470.5,471.31,365.59
2017,11,2,11,30,104.0,283.0,0.8,17.0,347.0,316.66,246.5
2017,11,2,11,45,103.0,285.0,0.85,17.0,348.0,310.69,242.64
2017,11,2,12,0,102.0,287.0,0.9,17.0,349.0,304.4,237.52
2017,11,2,12,15,64.0,261.0,0.9,17.0,300.0,257.38,201.0
2017,11,2,12,30,26.0,235.0,0.9,17.0,251.0,214.76,168.03
2017,11,2,12,45,25.0,230.0,0.95,17.5,245.0,207.5,162.23
2017,11,2,13,0,24.0,225.0,1.0,18.0,239.0,200.27,156.31
2017,11,2,13,15,28.5,222.0,1.0,18.0,238.5,192.44,150.02
2017,11,2,13,30,33.0,219.0,1.0,18.0,238.0,186.49,145.18
2017,11,2,13,45,33.0,207.5,1.05,18.0,225.5,173.04,134.62
2017,11,2,14,0,33.0,196.0,1.1,18.0,213.0,159.67,124.25
2017,11,2,14,15,119.5,191.0,1.1,17.5,244.0,150.32,114.78
2017,11,2,14,30,206.0,186.0,1.1,17.0,275.0,135.95,112.51
2017,11,2,14,45,193.5,171.0,1.1,17.0,249.0,125.65,104.01
2017,11,2,15,0,181.0,156.0,1.1,17.0,223.0,115.66,95.67
2017,11,2,15,15,172.0,137.0,1.05,16.5,193.5,103.02,85.08
2017,11,2,15,30,163.0,118.0,1.0,16.0,164.0,89.99,73.95
2017,11,2,15,45,145.0,98.5,1.0,16.0,134.0,76.23,61.81
2017,11,2,16,0,127.0,79.0,1.0,16.0,104.0,62.1,49.11
2017,11,2,16,15,99.0,59.0,0.9,15.5,75.5,47.23,35.64
2017,11,2,16,30,71.0,39.0,0.8,15.0,47.0,31.98,21.48
2017,11,2,16,45,35.5,19.5,0.75,14.5,23.5,16.62,3.01
2017,11,2,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,0.5,1.1,10.5,0.5,0.45,0.0
2017,11,3,7,0,0.0,1.0,1.1,11.0,1.0,0.87,0.0
2017,11,3,7,15,0.0,2.5,1.15,11.5,2.5,2.19,0.0
2017,11,3,7,30,0.0,4.0,1.2,12.0,4.0,3.51,0.0
2017,11,3,7,45,0.0,5.5,1.25,12.5,5.5,4.82,0.0
2017,11,3,8,0,0.0,7.0,1.3,13.0,7.0,6.14,0.0
2017,11,3,8,15,0.0,8.5,1.3,13.5,8.5,7.47,0.81
2017,11,3,8,30,0.0,10.0,1.3,14.0,10.0,8.79,1.94
2017,11,3,8,45,117.0,89.0,1.35,14.5,136.5,179.85,149.6
2017,11,3,9,0,234.0,168.0,1.4,15.0,263.0,367.6,301.17
2017,11,3,9,15,235.5,184.5,1.4,15.0,288.0,382.94,311.06
2017,11,3,9,30,237.0,201.0,1.4,15.0,313.0,396.91,320.84
2017,11,3,9,45,123.0,190.5,1.45,15.5,249.0,286.31,230.94
2017,11,3,10,0,9.0,180.0,1.5,16.0,185.0,172.12,136.6
2017,11,3,10,15,4.5,171.0,1.5,16.0,173.5,158.88,125.87
2017,11,3,10,30,0.0,162.0,1.5,16.0,162.0,146.36,115.46
2017,11,3,10,45,29.5,210.0,1.55,16.5,227.5,216.51,172.07
2017,11,3,11,0,59.0,258.0,1.6,17.0,293.0,278.1,220.18
2017,11,3,11,15,29.5,171.0,1.6,17.0,188.5,174.04,137.13
2017,11,3,11,30,0.0,84.0,1.6,17.0,84.0,74.43,56.09
2017,11,3,11,45,72.5,185.5,1.6,17.5,229.5,205.02,162.17
2017,11,3,12,0,145.0,287.0,1.6,18.0,375.0,327.77,256.66
2017,11,3,12,15,113.5,279.0,1.6,18.0,348.0,294.5,229.84
2017,11,3,12,30,82.0,271.0,1.6,18.0,321.0,266.58,208.05
2017,11,3,12,45,41.0,180.5,1.6,18.0,205.5,171.2,133.33
2017,11,3,13,0,0.0,90.0,1.6,18.0,90.0,79.75,60.38
2017,11,3,13,15,0.0,100.5,1.6,17.5,100.5,88.73,68.09
2017,11,3,13,30,0.0,111.0,1.6,17.0,111.0,97.43,75.48
2017,11,3,13,45,0.0,108.0,1.6,17.0,108.0,94.63,73.3
2017,11,3,14,0,0.0,105.0,1.6,17.0,105.0,91.8,71.11
2017,11,3,14,15,112.5,143.5,1.55,16.5,192.0,118.39,89.79
2017,11,3,14,30,225.0,182.0,1.5,16.0,279.0,133.1,110.75
2017,11,3,14,45,112.5,141.5,1.45,16.0,190.0,107.19,88.59
2017,11,3,15,0,0.0,101.0,1.4,16.0,101.0,86.22,70.57
2017,11,3,15,15,0.0,87.5,1.3,15.5,87.5,75.15,61.12
2017,11,3,15,30,0.0,74.0,1.2,15.0,74.0,63.96,51.4
2017,11,3,15,45,0.0,60.5,1.15,15.0,60.5,52.66,41.3
2017,11,3,16,0,0.0,47.0,1.1,15.0,47.0,41.25,30.97
2017,11,3,16,15,0.0,34.0,1.0,14.0,34.0,29.99,20.75
2017,11,3,16,30,0.0,21.0,0.9,13.0,21.0,18.49,10.09
2017,11,3,16,45,0.0,10.5,0.85,12.5,10.5,9.23,0.0
2017,11,3,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,0.8,12.0,4.0,3.64,0.0
2017,11,4,7,0,0.0,8.0,0.8,12.0,8.0,7.02,0.0
2017,11,4,7,15,0.0,17.0,0.85,12.0,17.0,14.95,6.75
2017,11,4,7,30,0.0,26.0,0.9,12.0,26.0,22.89,13.89
2017,11,4,7,45,0.0,36.5,1.0,12.0,36.5,32.17,22.11
2017,11,4,8,0,0.0,47.0,1.1,12.0,47.0,41.47,30.27
2017,11,4,8,15,0.0,57.0,1.15,12.0,57.0,50.34,37.96
2017,11,4,8,30,0.0,67.0,1.2,12.0,67.0,59.35,45.66
2017,11,4,8,45,0.0,67.5,1.25,12.5,67.5,59.66,45.75
2017,11,4,9,0,0.0,68.0,1.3,13.0,68.0,60.11,45.93
2017,11,4,9,15,12.0,123.0,1.25,13.0,128.5,121.48,97.87
2017,11,4,9,30,24.0,178.0,1.2,13.0,189.0,184.92,150.1
2017,11,4,9,45,12.0,168.5,1.15,13.5,174.0,164.49,132.21
2017,11,4,10,0,0.0,159.0,1.1,14.0,159.0,145.31,115.73
2017,11,4,10,15,10.5,185.0,1.05,14.5,191.0,176.56,141.0
2017,11,4,10,30,21.0,211.0,1.0,15.0,223.0,207.06,165.03
2017,11,4,10,45,11.5,192.0,0.95,15.5,198.5,181.12,143.4
2017,11,4,11,0,2.0,173.0,0.9,16.0,174.0,156.47,123.09
2017,11,4,11,15,1.5,170.0,0.9,16.0,170.5,152.74,120.08
2017,11,4,11,30,1.0,167.0,0.9,16.0,167.0,149.15,117.13
2017,11,4,11,45,33.5,217.5,0.9,16.5,237.5,213.2,168.12
2017,11,4,12,0,66.0,268.0,0.9,17.0,308.0,269.64,211.38
2017,11,4,12,15,33.0,159.0,0.95,17.0,179.0,155.56,121.37
2017,11,4,12,30,0.0,50.0,1.0,17.0,50.0,44.21,31.2
2017,11,4,12,45,0.0,49.0,1.05,17.0,49.0,43.32,30.6
2017,11,4,13,0,0.0,48.0,1.1,17.0,48.0,42.42,29.89
2017,11,4,13,15,0.0,83.5,1.15,17.0,83.5,73.95,56.1
2017,11,4,13,30,0.0,119.0,1.2,17.0,119.0,104.07,80.95
2017,11,4,13,45,0.0,78.0,1.25,17.0,78.0,69.03,52.14
2017,11,4,14,0,0.0,37.0,1.3,17.0,37.0,32.65,21.89
2017,11,4,14,15,0.0,49.0,1.35,16.5,49.0,43.26,30.96
2017,11,4,14,30,0.0,61.0,1.4,16.0,61.0,53.89,42.08
2017,11,4,14,45,0.0,54.0,1.5,15.5,54.0,47.68,36.77
2017,11,4,15,0,0.0,47.0,1.6,15.0,47.0,41.46,31.41
2017,11,4,15,15,0.0,40.5,1.65,14.5,40.5,35.7,26.39
2017,11,4,15,30,0.0,34.0,1.7,14.0,34.0,29.95,21.29
2017,11,4,15,45,0.0,28.0,1.75,14.0,28.0,24.64,16.48
2017,11,4,16,0,0.0,22.0,1.8,14.0,22.0,19.35,11.61
2017,11,4,16,15,0.0,15.5,1.75,13.0,15.5,13.62,6.37
2017,11,4,16,30,0.0,9.0,1.7,12.0,9.0,7.9,1.04
2017,11,4,16,45,0.0,4.5,1.65,11.5,4.5,3.94,0.0
2017,11,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,45,154.0,11.0,1.15,5.5,21.0,95.31,0.0
2017,11,5,7,0,308.0,22.0,1.1,6.0,42.0,235.18,126.93
2017,11,5,7,15,427.0,31.0,1.15,6.5,84.0,334.33,271.35
2017,11,5,7,30,546.0,40.0,1.2,7.0,126.0,428.6,356.36
2017,11,5,7,45,606.5,47.0,1.25,8.0,171.5,480.25,401.23
2017,11,5,8,0,667.0,54.0,1.3,9.0,217.0,538.75,448.68
2017,11,5,8,15,710.0,58.5,1.3,9.5,262.5,581.68,481.89
2017,11,5,8,30,753.0,63.0,1.3,10.0,308.0,622.85,511.99
2017,11,5,8,45,779.0,67.0,1.35,10.5,350.0,649.3,530.33
2017,11,5,9,0,805.0,71.0,1.4,11.0,392.0,673.04,546.27
2017,11,5,9,15,826.0,73.5,1.35,11.0,429.5,688.48,555.84
2017,11,5,9,30,847.0,76.0,1.3,11.0,467.0,700.71,563.01
2017,11,5,9,45,598.5,141.5,1.3,11.5,427.0,593.35,477.7
2017,11,5,10,0,350.0,207.0,1.3,12.0,387.0,465.21,375.55
2017,11,5,10,15,368.5,214.0,1.3,12.0,411.5,475.32,383.47
2017,11,5,10,30,387.0,221.0,1.3,12.0,436.0,483.4,388.61
2017,11,5,10,45,653.0,150.5,1.3,12.5,525.5,582.82,464.9
2017,11,5,11,0,919.0,80.0,1.3,13.0,615.0,649.54,513.26
2017,11,5,11,15,922.0,80.5,1.3,13.0,624.5,624.35,491.69
2017,11,5,11,30,925.0,81.0,1.3,13.0,634.0,596.15,468.41
2017,11,5,11,45,926.5,80.5,1.3,13.5,636.0,563.3,440.35
2017,11,5,12,0,928.0,80.0,1.3,14.0,638.0,527.79,409.71
2017,11,5,12,15,925.5,80.0,1.3,14.0,631.5,488.45,376.2
2017,11,5,12,30,923.0,80.0,1.3,14.0,625.0,447.03,340.18
2017,11,5,12,45,914.5,80.5,1.35,14.5,610.0,401.99,300.13
2017,11,5,13,0,906.0,81.0,1.4,15.0,595.0,355.74,258.37
2017,11,5,13,15,897.5,80.0,1.4,15.0,572.5,307.25,214.74
2017,11,5,13,30,889.0,79.0,1.4,15.0,550.0,258.04,170.73
2017,11,5,13,45,877.5,77.0,1.4,15.0,521.5,207.04,127.07
2017,11,5,14,0,866.0,75.0,1.4,15.0,493.0,150.03,82.75
2017,11,5,14,15,848.0,73.0,1.4,14.5,457.5,98.55,52.18
2017,11,5,14,30,830.0,71.0,1.4,14.0,422.0,53.85,42.34
2017,11,5,14,45,804.5,68.0,1.45,14.0,381.5,52.41,41.22
2017,11,5,15,0,779.0,65.0,1.5,14.0,341.0,51.01,40.06
2017,11,5,15,15,741.5,61.0,1.45,13.5,296.0,48.74,38.17
2017,11,5,15,30,704.0,57.0,1.4,13.0,251.0,46.48,36.22
2017,11,5,15,45,646.0,51.5,1.4,12.5,204.5,42.81,32.91
2017,11,5,16,0,588.0,46.0,1.4,12.0,158.0,35.83,26.48
2017,11,5,16,15,492.5,38.0,1.3,11.0,113.5,30.18,21.12
2017,11,5,16,30,397.0,30.0,1.2,10.0,69.0,24.45,15.07
2017,11,5,16,45,198.5,15.0,1.2,9.5,34.5,11.97,0.0
2017,11,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,102.0,12.0,0.6,8.5,18.0,67.08,0.0
2017,11,6,7,0,204.0,24.0,0.6,9.0,36.0,173.47,77.91
2017,11,6,7,15,322.5,35.5,0.55,9.0,75.5,274.19,218.69
2017,11,6,7,30,441.0,47.0,0.5,9.0,115.0,368.51,302.38
2017,11,6,7,45,516.5,54.5,0.45,9.5,160.0,434.54,357.58
2017,11,6,8,0,592.0,62.0,0.4,10.0,205.0,501.29,410.48
2017,11,6,8,15,638.5,67.5,0.4,10.5,249.5,545.9,444.32
2017,11,6,8,30,685.0,73.0,0.4,11.0,294.0,589.18,475.76
2017,11,6,8,45,722.5,75.5,0.4,12.0,336.0,620.62,496.38
2017,11,6,9,0,760.0,78.0,0.4,13.0,378.0,646.44,512.0
2017,11,6,9,15,782.5,81.0,0.35,13.0,415.0,663.44,522.08
2017,11,6,9,30,805.0,84.0,0.3,13.0,452.0,677.33,529.9
2017,11,6,9,45,826.0,84.0,0.3,13.5,484.0,683.48,531.89
2017,11,6,10,0,847.0,84.0,0.3,14.0,516.0,686.21,531.35
2017,11,6,10,15,858.0,85.5,0.3,14.5,541.0,680.36,524.65
2017,11,6,10,30,869.0,87.0,0.3,15.0,566.0,671.1,515.6
2017,11,6,10,45,876.5,88.0,0.35,15.5,583.0,655.66,502.84
2017,11,6,11,0,884.0,89.0,0.4,16.0,600.0,634.38,485.88
2017,11,6,11,15,887.5,89.5,0.45,16.0,609.5,610.26,467.45
2017,11,6,11,30,891.0,90.0,0.5,16.0,619.0,583.22,446.44
2017,11,6,11,45,895.5,88.5,0.6,16.0,621.5,551.95,422.3
2017,11,6,12,0,900.0,87.0,0.7,16.0,624.0,517.95,395.25
2017,11,6,12,15,898.0,86.5,0.75,16.0,617.5,479.37,363.46
2017,11,6,12,30,896.0,86.0,0.8,16.0,611.0,438.75,329.13
2017,11,6,12,45,903.0,81.0,0.85,16.5,599.5,395.52,291.07
2017,11,6,13,0,910.0,76.0,0.9,17.0,588.0,349.93,250.21
2017,11,6,13,15,902.0,74.5,0.9,17.0,566.0,301.16,206.98
2017,11,6,13,30,894.0,73.0,0.9,17.0,544.0,251.64,163.34
2017,11,6,13,45,884.0,71.5,0.9,17.0,515.5,201.26,120.77
2017,11,6,14,0,874.0,70.0,0.9,17.0,487.0,150.73,82.5
2017,11,6,14,15,857.0,67.5,0.9,16.5,452.5,99.16,52.88
2017,11,6,14,30,840.0,65.0,0.9,16.0,418.0,49.47,38.16
2017,11,6,14,45,699.0,78.5,0.9,16.0,353.0,54.84,43.04
2017,11,6,15,0,558.0,92.0,0.9,16.0,288.0,66.09,53.03
2017,11,6,15,15,528.0,84.0,0.9,15.5,250.0,61.69,49.3
2017,11,6,15,30,498.0,76.0,0.9,15.0,212.0,57.18,45.4
2017,11,6,15,45,450.5,67.0,0.9,14.5,172.5,51.61,40.42
2017,11,6,16,0,403.0,58.0,0.9,14.0,133.0,45.9,35.12
2017,11,6,16,15,342.5,44.5,0.9,13.0,95.5,35.8,25.8
2017,11,6,16,30,282.0,31.0,0.9,12.0,58.0,25.31,15.46
2017,11,6,16,45,141.0,15.5,0.95,11.5,29.0,12.44,0.0
2017,11,6,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,6,45,164.0,9.5,1.3,5.5,19.0,98.42,0.0
2017,11,7,7,0,328.0,19.0,1.3,6.0,38.0,231.74,83.9
2017,11,7,7,15,449.5,28.0,1.3,6.5,80.5,333.61,268.13
2017,11,7,7,30,571.0,37.0,1.3,7.0,123.0,429.92,356.82
2017,11,7,7,45,639.0,43.0,1.3,8.0,170.0,492.13,410.22
2017,11,7,8,0,707.0,49.0,1.3,9.0,217.0,554.41,460.53
2017,11,7,8,15,750.0,53.0,1.2,10.0,263.0,596.79,491.64
2017,11,7,8,30,793.0,57.0,1.1,11.0,309.0,637.39,519.3
2017,11,7,8,45,824.0,59.5,1.05,12.0,352.5,665.56,536.77
2017,11,7,9,0,855.0,62.0,1.0,13.0,396.0,691.01,551.58
2017,11,7,9,15,874.5,64.0,0.9,13.5,434.0,699.17,553.83
2017,11,7,9,30,894.0,66.0,0.8,14.0,472.0,709.9,557.94
2017,11,7,9,45,901.0,70.0,0.75,14.5,502.5,710.95,555.72
2017,11,7,10,0,908.0,74.0,0.7,15.0,533.0,708.55,551.27
2017,11,7,10,15,917.5,75.5,0.7,15.5,558.0,701.51,543.64
2017,11,7,10,30,927.0,77.0,0.7,16.0,583.0,690.99,533.5
2017,11,7,10,45,932.0,78.0,0.75,16.5,600.5,673.6,519.08
2017,11,7,11,0,937.0,79.0,0.8,17.0,618.0,652.92,502.13
2017,11,7,11,15,939.5,79.5,0.8,17.0,627.0,627.03,481.55
2017,11,7,11,30,942.0,80.0,0.8,17.0,636.0,598.13,458.4
2017,11,7,11,45,941.0,80.5,0.8,17.0,637.0,564.52,431.3
2017,11,7,12,0,940.0,81.0,0.8,17.0,638.0,528.36,401.66
2017,11,7,12,15,936.0,80.5,0.8,17.0,630.5,487.54,367.81
2017,11,7,12,30,932.0,80.0,0.8,17.0,623.0,444.77,331.56
2017,11,7,12,45,929.0,78.0,0.8,17.0,608.0,399.24,292.24
2017,11,7,13,0,926.0,76.0,0.8,17.0,593.0,352.1,250.75
2017,11,7,13,15,915.5,75.0,0.75,17.0,570.0,302.43,206.81
2017,11,7,13,30,905.0,74.0,0.7,17.0,547.0,252.21,162.78
2017,11,7,13,45,892.5,72.0,0.7,17.0,517.0,200.55,119.6
2017,11,7,14,0,880.0,70.0,0.7,17.0,487.0,149.01,81.07
2017,11,7,14,15,860.5,67.5,0.65,17.0,451.0,97.09,51.86
2017,11,7,14,30,841.0,65.0,0.6,17.0,415.0,49.58,38.1
2017,11,7,14,45,816.5,62.0,0.55,17.0,374.0,48.01,36.89
2017,11,7,15,0,792.0,59.0,0.5,17.0,333.0,46.46,35.6
2017,11,7,15,15,754.0,55.5,0.4,16.5,288.5,44.43,33.93
2017,11,7,15,30,716.0,52.0,0.3,16.0,244.0,42.43,32.22
2017,11,7,15,45,660.5,46.5,0.25,16.0,198.0,38.61,28.74
2017,11,7,16,0,605.0,41.0,0.2,16.0,152.0,34.77,25.1
2017,11,7,16,15,509.0,33.5,0.25,15.5,108.0,28.9,19.55
2017,11,7,16,30,413.0,26.0,0.3,15.0,64.0,22.96,13.14
2017,11,7,16,45,206.5,13.0,0.35,14.5,32.0,10.33,0.0
2017,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,34.5,9.5,0.75,9.5,11.5,27.41,0.0
2017,11,8,7,0,69.0,19.0,0.8,10.0,23.0,74.73,13.2
2017,11,8,7,15,120.5,35.0,0.8,10.5,49.5,136.3,105.8
2017,11,8,7,30,172.0,51.0,0.8,11.0,76.0,188.34,154.39
2017,11,8,7,45,193.5,69.0,0.85,11.5,106.5,225.53,187.32
2017,11,8,8,0,215.0,87.0,0.9,12.0,137.0,262.13,218.55
2017,11,8,8,15,227.0,104.5,0.95,12.5,167.0,290.98,242.24
2017,11,8,8,30,239.0,122.0,1.0,13.0,197.0,318.87,264.33
2017,11,8,8,45,245.0,139.0,1.05,13.5,225.0,340.84,280.95
2017,11,8,9,0,251.0,156.0,1.1,14.0,253.0,361.54,296.16
2017,11,8,9,15,323.0,161.0,1.1,14.0,298.5,412.67,336.51
2017,11,8,9,30,395.0,166.0,1.1,14.0,344.0,475.16,384.1
2017,11,8,9,45,381.5,182.0,1.15,14.5,363.5,464.21,373.54
2017,11,8,10,0,368.0,198.0,1.2,15.0,383.0,464.04,371.58
2017,11,8,10,15,272.0,223.0,1.2,15.0,363.5,417.22,333.21
2017,11,8,10,30,176.0,248.0,1.2,15.0,344.0,362.02,288.66
2017,11,8,10,45,118.5,248.0,1.3,15.5,313.5,317.87,253.01
2017,11,8,11,0,61.0,248.0,1.4,16.0,283.0,268.96,213.42
2017,11,8,11,15,51.0,246.0,1.45,16.0,275.5,256.45,203.41
2017,11,8,11,30,41.0,244.0,1.5,16.0,268.0,244.62,193.82
2017,11,8,11,45,40.0,243.5,1.55,16.0,266.5,239.39,189.56
2017,11,8,12,0,39.0,243.0,1.6,16.0,265.0,234.16,185.29
2017,11,8,12,15,22.0,213.5,1.6,16.0,226.0,196.46,155.25
2017,11,8,12,30,5.0,184.0,1.6,16.0,187.0,162.71,128.41
2017,11,8,12,45,6.5,185.5,1.65,16.0,189.5,163.35,129.06
2017,11,8,13,0,8.0,187.0,1.7,16.0,192.0,163.66,129.38
2017,11,8,13,15,4.0,151.0,1.7,16.0,153.5,131.87,103.77
2017,11,8,13,30,0.0,115.0,1.7,16.0,115.0,100.61,78.46
2017,11,8,13,45,32.5,157.5,1.7,16.0,173.0,135.49,105.9
2017,11,8,14,0,65.0,200.0,1.7,16.0,231.0,163.41,127.58
2017,11,8,14,15,63.0,185.5,1.65,16.0,213.5,146.04,114.59
2017,11,8,14,30,61.0,171.0,1.6,16.0,196.0,130.67,108.76
2017,11,8,14,45,58.5,154.5,1.6,16.0,176.5,119.23,99.15
2017,11,8,15,0,56.0,138.0,1.6,16.0,157.0,107.5,89.17
2017,11,8,15,15,50.5,120.0,1.55,15.5,135.5,94.56,78.14
2017,11,8,15,30,45.0,102.0,1.5,15.0,114.0,81.31,66.63
2017,11,8,15,45,36.5,83.5,1.5,15.0,92.0,67.45,54.22
2017,11,8,16,0,28.0,65.0,1.5,15.0,70.0,53.29,41.36
2017,11,8,16,15,14.0,47.0,1.4,14.5,49.5,39.18,28.42
2017,11,8,16,30,0.0,29.0,1.3,14.0,29.0,25.0,14.57
2017,11,8,16,45,0.0,14.5,1.25,14.0,14.5,12.77,0.0
2017,11,8,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,15.0,0.7,12.0,15.0,13.64,0.0
2017,11,9,7,0,0.0,30.0,0.7,12.0,30.0,42.02,0.0
2017,11,9,7,15,237.0,34.5,0.7,12.5,68.0,219.0,169.12
2017,11,9,7,30,474.0,39.0,0.7,13.0,106.0,374.91,302.89
2017,11,9,7,45,557.0,44.0,0.75,13.5,151.5,441.59,359.05
2017,11,9,8,0,640.0,49.0,0.8,14.0,197.0,505.05,410.67
2017,11,9,8,15,686.0,53.5,0.8,14.0,241.0,548.85,445.12
2017,11,9,8,30,732.0,58.0,0.8,14.0,285.0,591.15,476.91
2017,11,9,8,45,366.5,94.0,0.8,14.5,208.0,382.47,312.22
2017,11,9,9,0,1.0,130.0,0.8,15.0,131.0,123.51,97.71
2017,11,9,9,15,4.0,142.0,0.8,15.5,144.0,136.08,108.53
2017,11,9,9,30,7.0,154.0,0.8,16.0,157.0,148.62,118.35
2017,11,9,9,45,145.0,182.5,0.85,16.5,254.5,290.71,234.52
2017,11,9,10,0,283.0,211.0,0.9,17.0,352.0,419.83,334.01
2017,11,9,10,15,210.5,228.5,0.9,17.0,336.0,371.62,294.28
2017,11,9,10,30,138.0,246.0,0.9,17.0,320.0,335.14,264.68
2017,11,9,10,45,89.5,240.0,0.95,17.5,289.0,283.44,223.5
2017,11,9,11,0,41.0,234.0,1.0,18.0,258.0,243.31,191.13
2017,11,9,11,15,64.0,249.0,1.0,18.0,286.5,266.58,209.42
2017,11,9,11,30,87.0,264.0,1.0,18.0,315.0,287.71,225.44
2017,11,9,11,45,86.0,265.0,1.0,18.0,315.5,281.76,220.31
2017,11,9,12,0,85.0,266.0,1.0,18.0,316.0,275.59,215.16
2017,11,9,12,15,59.5,249.0,1.0,18.0,284.0,243.45,190.03
2017,11,9,12,30,34.0,232.0,1.0,18.0,252.0,213.91,167.11
2017,11,9,12,45,451.0,159.0,1.05,18.0,408.0,292.5,220.73
2017,11,9,13,0,868.0,86.0,1.1,18.0,564.0,334.64,238.91
2017,11,9,13,15,449.0,144.5,1.1,18.0,391.0,229.42,164.96
2017,11,9,13,30,30.0,203.0,1.1,18.0,218.0,172.38,134.25
2017,11,9,13,45,15.0,130.0,1.1,18.0,137.5,114.55,88.55
2017,11,9,14,0,0.0,57.0,1.1,18.0,57.0,50.36,36.58
2017,11,9,14,15,392.0,66.0,1.05,17.5,226.5,59.8,34.68
2017,11,9,14,30,784.0,75.0,1.0,17.0,396.0,57.14,44.8
2017,11,9,14,45,758.5,71.5,1.0,17.0,356.5,55.42,43.39
2017,11,9,15,0,733.0,68.0,1.0,17.0,317.0,53.72,41.97
2017,11,9,15,15,692.5,63.5,0.95,16.5,273.5,51.11,39.8
2017,11,9,15,30,652.0,59.0,0.9,16.0,230.0,44.32,33.85
2017,11,9,15,45,595.0,52.5,0.85,15.5,185.5,40.26,30.18
2017,11,9,16,0,538.0,46.0,0.8,15.0,141.0,36.13,26.31
2017,11,9,16,15,433.5,37.5,0.75,14.0,99.0,30.06,20.55
2017,11,9,16,30,329.0,29.0,0.7,13.0,57.0,23.9,13.5
2017,11,9,16,45,164.5,14.5,0.65,12.5,28.5,13.19,0.0
2017,11,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,0.8,10.0,6.5,5.91,0.0
2017,11,10,7,0,0.0,13.0,0.8,10.0,13.0,11.45,0.0
2017,11,10,7,15,4.5,30.5,0.75,10.5,31.0,33.74,21.34
2017,11,10,7,30,9.0,48.0,0.7,11.0,49.0,55.18,41.18
2017,11,10,7,45,19.0,66.0,0.7,12.0,70.0,87.32,69.18
2017,11,10,8,0,29.0,84.0,0.7,13.0,91.0,112.62,90.96
2017,11,10,8,15,35.0,101.5,0.7,13.5,111.5,134.26,109.25
2017,11,10,8,30,41.0,119.0,0.7,14.0,132.0,155.62,126.87
2017,11,10,8,45,45.0,135.5,0.7,14.5,151.5,174.01,141.6
2017,11,10,9,0,49.0,152.0,0.7,15.0,171.0,192.1,155.78
2017,11,10,9,15,187.0,163.0,0.7,15.5,244.5,307.16,249.94
2017,11,10,9,30,325.0,174.0,0.7,16.0,318.0,421.27,338.21
2017,11,10,9,45,408.5,170.0,0.75,16.5,363.5,478.73,380.24
2017,11,10,10,0,492.0,166.0,0.8,17.0,409.0,521.7,411.17
2017,11,10,10,15,667.5,125.0,0.85,17.0,471.5,588.05,460.75
2017,11,10,10,30,843.0,84.0,0.9,17.0,534.0,639.15,497.83
2017,11,10,10,45,845.5,87.0,0.95,17.5,550.5,623.46,483.65
2017,11,10,11,0,848.0,90.0,1.0,18.0,567.0,604.73,467.81
2017,11,10,11,15,601.5,166.0,1.05,17.5,507.5,514.21,399.16
2017,11,10,11,30,355.0,242.0,1.1,17.0,448.0,420.68,328.0
2017,11,10,11,45,344.0,245.0,1.15,17.0,445.0,400.92,312.55
2017,11,10,12,0,333.0,248.0,1.2,17.0,442.0,380.81,296.09
2017,11,10,12,15,176.0,230.0,1.2,17.0,332.5,278.62,217.34
2017,11,10,12,30,19.0,212.0,1.2,17.0,223.0,191.64,150.42
2017,11,10,12,45,19.0,208.0,1.25,17.0,219.0,186.12,146.36
2017,11,10,13,0,19.0,204.0,1.3,17.0,215.0,180.53,141.94
2017,11,10,13,15,9.5,163.0,1.3,16.5,168.5,142.89,112.24
2017,11,10,13,30,0.0,122.0,1.3,16.0,122.0,106.33,83.15
2017,11,10,13,45,0.0,98.0,1.3,16.0,98.0,86.12,66.66
2017,11,10,14,0,0.0,74.0,1.3,16.0,74.0,65.46,49.59
2017,11,10,14,15,0.0,57.5,1.25,16.0,57.5,50.79,37.41
2017,11,10,14,30,0.0,41.0,1.2,16.0,41.0,36.16,26.5
2017,11,10,14,45,0.0,37.0,1.2,16.0,37.0,32.61,23.42
2017,11,10,15,0,0.0,33.0,1.2,16.0,33.0,29.07,20.32
2017,11,10,15,15,303.5,48.0,1.1,15.5,126.5,33.01,23.9
2017,11,10,15,30,607.0,63.0,1.0,15.0,220.0,47.49,36.82
2017,11,10,15,45,551.5,55.5,0.95,15.0,177.0,42.73,32.41
2017,11,10,16,0,496.0,48.0,0.9,15.0,134.0,37.87,27.8
2017,11,10,16,15,391.0,38.5,0.85,14.0,93.5,30.99,21.3
2017,11,10,16,30,286.0,29.0,0.8,13.0,53.0,23.96,13.22
2017,11,10,16,45,143.0,14.5,0.8,12.5,26.5,13.19,0.0
2017,11,10,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
