Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,6,45,134.5,8.0,0.9,9.5,13.5,79.21,0.0
2017,11,11,7,0,269.0,16.0,0.9,10.0,27.0,186.27,0.0
2017,11,11,7,15,399.0,25.0,0.8,10.5,66.0,294.1,222.75
2017,11,11,7,30,529.0,34.0,0.7,11.0,105.0,392.26,316.99
2017,11,11,7,45,599.0,39.5,0.6,11.5,149.5,453.2,369.03
2017,11,11,8,0,669.0,45.0,0.5,12.0,194.0,514.4,417.77
2017,11,11,8,15,714.0,49.0,0.45,12.5,238.5,556.88,449.93
2017,11,11,8,30,759.0,53.0,0.4,13.0,283.0,597.83,479.08
2017,11,11,8,45,788.5,56.0,0.35,13.5,324.5,624.96,496.49
2017,11,11,9,0,818.0,59.0,0.3,14.0,366.0,649.51,511.48
2017,11,11,9,15,838.5,61.5,0.3,14.5,403.0,658.97,515.95
2017,11,11,9,30,859.0,64.0,0.3,15.0,440.0,670.96,522.33
2017,11,11,9,45,774.0,86.5,0.3,15.5,443.0,636.28,494.42
2017,11,11,10,0,689.0,109.0,0.3,16.0,446.0,595.91,462.65
2017,11,11,10,15,631.0,133.5,0.3,16.0,454.0,570.82,442.82
2017,11,11,10,30,573.0,158.0,0.3,16.0,462.0,538.88,417.93
2017,11,11,10,45,532.5,177.5,0.3,16.5,467.0,517.44,400.02
2017,11,11,11,0,492.0,197.0,0.3,17.0,472.0,494.99,381.29
2017,11,11,11,15,416.0,220.0,0.35,17.0,455.5,455.31,350.93
2017,11,11,11,30,340.0,243.0,0.4,17.0,439.0,412.57,318.4
2017,11,11,11,45,230.5,255.0,0.45,17.5,388.0,348.22,269.09
2017,11,11,12,0,121.0,267.0,0.5,18.0,337.0,295.37,228.52
2017,11,11,12,15,289.0,239.0,0.55,18.0,403.5,335.32,257.67
2017,11,11,12,30,457.0,211.0,0.6,18.0,470.0,360.4,272.63
2017,11,11,12,45,673.5,143.5,0.65,18.0,515.0,354.0,260.87
2017,11,11,13,0,890.0,76.0,0.7,18.0,560.0,331.39,233.78
2017,11,11,13,15,474.5,146.0,0.7,17.5,403.0,234.54,167.56
2017,11,11,13,30,59.0,216.0,0.7,17.0,246.0,186.93,144.85
2017,11,11,13,45,42.5,196.5,0.75,17.0,218.0,164.13,127.67
2017,11,11,14,0,26.0,177.0,0.8,17.0,190.0,148.88,116.58
2017,11,11,14,15,24.0,164.5,0.85,16.5,175.5,135.92,107.07
2017,11,11,14,30,22.0,152.0,0.9,16.0,161.0,124.2,103.1
2017,11,11,14,45,19.0,137.5,0.95,16.0,144.5,112.85,93.56
2017,11,11,15,0,16.0,123.0,1.0,16.0,128.0,101.34,83.77
2017,11,11,15,15,11.0,107.0,1.0,15.5,110.5,88.63,72.92
2017,11,11,15,30,6.0,91.0,1.0,15.0,93.0,75.78,61.72
2017,11,11,15,45,3.0,73.5,1.05,14.5,74.5,61.74,49.23
2017,11,11,16,0,0.0,56.0,1.1,14.0,56.0,47.54,36.36
2017,11,11,16,15,0.0,39.0,1.1,13.5,39.0,33.56,23.49
2017,11,11,16,30,0.0,22.0,1.1,13.0,22.0,19.38,9.31
2017,11,11,16,45,0.0,11.0,1.1,12.5,11.0,10.01,0.0
2017,11,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,9.0,12.0,10.91,0.0
2017,11,12,7,0,0.0,24.0,0.5,9.0,24.0,21.83,0.0
2017,11,12,7,15,245.0,29.5,0.45,9.5,62.0,215.49,161.03
2017,11,12,7,30,490.0,35.0,0.4,10.0,100.0,374.66,302.54
2017,11,12,7,45,570.5,41.0,0.35,11.0,144.5,434.71,353.13
2017,11,12,8,0,651.0,47.0,0.3,12.0,189.0,502.71,406.74
2017,11,12,8,15,697.0,51.0,0.3,12.5,233.0,545.58,439.61
2017,11,12,8,30,743.0,55.0,0.3,13.0,277.0,586.91,469.81
2017,11,12,8,45,775.5,57.5,0.35,13.5,318.5,615.26,489.63
2017,11,12,9,0,808.0,60.0,0.4,14.0,360.0,641.09,507.01
2017,11,12,9,15,829.0,62.5,0.4,14.0,397.0,656.22,516.58
2017,11,12,9,30,850.0,65.0,0.4,14.0,434.0,663.15,520.29
2017,11,12,9,45,863.5,67.0,0.4,14.5,464.5,666.55,520.49
2017,11,12,10,0,877.0,69.0,0.4,15.0,495.0,666.66,518.01
2017,11,12,10,15,887.0,70.5,0.4,15.5,519.5,660.53,511.06
2017,11,12,10,30,897.0,72.0,0.4,16.0,544.0,651.03,501.71
2017,11,12,10,45,904.0,72.5,0.45,16.5,561.0,635.22,488.47
2017,11,12,11,0,911.0,73.0,0.5,17.0,578.0,616.17,472.75
2017,11,12,11,15,914.0,73.5,0.55,17.0,587.0,591.66,453.65
2017,11,12,11,30,917.0,74.0,0.6,17.0,596.0,564.2,431.94
2017,11,12,11,45,916.5,74.0,0.7,17.0,597.5,531.65,406.35
2017,11,12,12,0,916.0,74.0,0.8,17.0,599.0,496.61,378.02
2017,11,12,12,15,913.5,74.0,0.8,17.0,592.5,458.38,345.69
2017,11,12,12,30,911.0,74.0,0.8,17.0,586.0,418.1,310.94
2017,11,12,12,45,897.5,76.0,0.85,17.5,570.5,374.02,272.31
2017,11,12,13,0,884.0,78.0,0.9,18.0,555.0,329.12,232.44
2017,11,12,13,15,874.5,77.0,0.9,18.0,533.5,282.12,190.9
2017,11,12,13,30,865.0,76.0,0.9,18.0,512.0,234.53,149.44
2017,11,12,13,45,854.0,73.5,0.9,18.0,484.0,179.72,104.44
2017,11,12,14,0,843.0,71.0,0.9,18.0,456.0,129.87,68.5
2017,11,12,14,15,823.5,68.5,0.9,17.5,421.5,80.01,43.14
2017,11,12,14,30,804.0,66.0,0.9,17.0,387.0,50.58,39.05
2017,11,12,14,45,777.5,63.0,0.9,17.0,347.5,49.03,37.81
2017,11,12,15,0,751.0,60.0,0.9,17.0,308.0,47.51,36.53
2017,11,12,15,15,711.0,56.0,0.85,16.5,265.0,45.1,34.5
2017,11,12,15,30,671.0,52.0,0.8,16.0,222.0,42.71,32.41
2017,11,12,15,45,610.5,46.5,0.75,15.5,178.0,38.92,28.96
2017,11,12,16,0,550.0,41.0,0.7,15.0,134.0,32.17,22.75
2017,11,12,16,15,445.0,33.0,0.7,14.0,92.5,26.37,17.21
2017,11,12,16,30,340.0,25.0,0.7,13.0,51.0,20.49,9.81
2017,11,12,16,45,170.0,12.5,0.75,12.0,25.5,11.37,0.0
2017,11,12,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,45,86.0,7.5,0.9,9.5,10.5,6.82,0.0
2017,11,13,7,0,172.0,15.0,0.9,10.0,21.0,108.9,0.0
2017,11,13,7,15,305.0,25.0,0.9,10.5,56.5,243.78,177.83
2017,11,13,7,30,438.0,35.0,0.9,11.0,92.0,341.58,276.42
2017,11,13,7,45,514.5,42.0,0.95,11.5,134.0,404.67,332.09
2017,11,13,8,0,591.0,49.0,1.0,12.0,176.0,469.18,385.87
2017,11,13,8,15,638.5,53.5,0.95,12.5,218.5,507.64,416.48
2017,11,13,8,30,686.0,58.0,0.9,13.0,261.0,549.88,448.23
2017,11,13,8,45,719.5,61.0,0.85,14.0,301.0,579.07,467.76
2017,11,13,9,0,753.0,64.0,0.8,15.0,341.0,605.9,484.62
2017,11,13,9,15,775.0,66.5,0.8,15.5,376.5,621.62,494.04
2017,11,13,9,30,797.0,69.0,0.8,16.0,412.0,634.39,501.08
2017,11,13,9,45,818.0,69.0,0.8,16.5,442.5,640.37,503.08
2017,11,13,10,0,839.0,69.0,0.8,17.0,473.0,638.79,499.68
2017,11,13,10,15,849.5,70.0,0.8,17.0,497.0,632.95,493.92
2017,11,13,10,30,860.0,71.0,0.8,17.0,521.0,623.9,485.74
2017,11,13,10,45,868.0,71.5,0.8,17.5,538.0,609.52,472.72
2017,11,13,11,0,876.0,72.0,0.8,18.0,555.0,591.97,457.27
2017,11,13,11,15,880.0,72.5,0.8,18.0,564.5,569.04,438.51
2017,11,13,11,30,884.0,73.0,0.8,18.0,574.0,543.21,417.27
2017,11,13,11,45,886.5,72.5,0.85,18.5,576.0,512.83,391.83
2017,11,13,12,0,889.0,72.0,0.9,19.0,578.0,479.86,363.83
2017,11,13,12,15,887.5,71.5,0.9,19.0,572.0,442.74,332.39
2017,11,13,12,30,886.0,71.0,0.9,19.0,566.0,403.58,298.58
2017,11,13,12,45,879.0,71.0,0.9,19.0,552.5,361.16,261.54
2017,11,13,13,0,872.0,71.0,0.9,19.0,539.0,317.49,222.87
2017,11,13,13,15,578.5,141.5,0.9,19.0,447.0,254.9,179.06
2017,11,13,13,30,285.0,212.0,0.9,19.0,355.0,220.6,161.28
2017,11,13,13,45,285.0,199.5,0.95,19.0,335.5,192.01,138.48
2017,11,13,14,0,285.0,187.0,1.0,19.0,316.0,163.38,117.33
2017,11,13,14,15,281.0,172.5,0.95,18.5,291.5,133.29,98.79
2017,11,13,14,30,277.0,158.0,0.9,18.0,267.0,112.84,92.64
2017,11,13,14,45,268.5,142.5,0.9,18.0,239.5,103.25,84.63
2017,11,13,15,0,260.0,127.0,0.9,18.0,212.0,93.36,76.24
2017,11,13,15,15,456.0,89.0,0.8,17.5,213.0,65.05,51.79
2017,11,13,15,30,652.0,51.0,0.7,17.0,214.0,41.84,31.47
2017,11,13,15,45,586.5,46.0,0.65,16.5,170.5,38.47,28.42
2017,11,13,16,0,521.0,41.0,0.6,16.0,127.0,32.18,22.63
2017,11,13,16,15,417.0,32.5,0.6,15.0,87.0,25.96,16.72
2017,11,13,16,30,313.0,24.0,0.6,14.0,47.0,19.62,8.7
2017,11,13,16,45,156.5,12.0,0.65,13.5,23.5,10.91,0.0
2017,11,13,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,77.0,7.5,1.0,8.0,10.0,0.0,0.0
2017,11,14,7,0,154.0,15.0,1.0,8.0,20.0,98.43,0.0
2017,11,14,7,15,298.5,25.5,1.05,8.5,56.0,237.83,170.08
2017,11,14,7,30,443.0,36.0,1.1,9.0,92.0,344.28,280.29
2017,11,14,7,45,529.0,43.0,1.15,10.0,136.0,413.25,341.01
2017,11,14,8,0,615.0,50.0,1.2,11.0,180.0,483.84,399.43
2017,11,14,8,15,665.0,54.5,1.15,11.5,224.0,523.81,431.54
2017,11,14,8,30,715.0,59.0,1.1,12.0,268.0,567.91,464.98
2017,11,14,8,45,753.5,61.0,1.1,12.5,309.5,599.42,487.76
2017,11,14,9,0,792.0,63.0,1.1,13.0,351.0,628.46,507.84
2017,11,14,9,15,814.0,65.5,1.0,13.5,388.0,644.15,516.3
2017,11,14,9,30,836.0,68.0,0.9,14.0,425.0,656.77,522.14
2017,11,14,9,45,854.5,69.0,0.8,15.0,456.5,661.99,521.36
2017,11,14,10,0,873.0,70.0,0.7,16.0,488.0,659.54,515.05
2017,11,14,10,15,883.5,71.5,0.65,16.0,512.0,653.79,508.67
2017,11,14,10,30,894.0,73.0,0.6,16.0,536.0,644.68,499.81
2017,11,14,10,45,900.0,73.5,0.6,16.5,553.0,628.37,485.42
2017,11,14,11,0,906.0,74.0,0.6,17.0,570.0,608.88,468.64
2017,11,14,11,15,909.0,74.5,0.65,17.0,579.5,584.59,449.52
2017,11,14,11,30,912.0,75.0,0.7,17.0,589.0,557.37,427.79
2017,11,14,11,45,911.5,75.5,0.75,17.5,590.0,525.59,401.36
2017,11,14,12,0,911.0,76.0,0.8,18.0,591.0,491.32,372.42
2017,11,14,12,15,908.0,76.0,0.8,18.0,584.5,453.18,340.21
2017,11,14,12,30,905.0,76.0,0.8,18.0,578.0,413.06,305.64
2017,11,14,12,45,897.5,75.5,0.85,18.0,563.5,369.18,267.66
2017,11,14,13,0,890.0,75.0,0.9,18.0,549.0,324.07,227.95
2017,11,14,13,15,881.0,74.0,0.9,18.0,527.5,277.17,186.43
2017,11,14,13,30,872.0,73.0,0.9,18.0,506.0,229.62,145.05
2017,11,14,13,45,860.0,71.0,0.9,18.0,478.5,180.4,104.84
2017,11,14,14,0,848.0,69.0,0.9,18.0,451.0,125.34,65.29
2017,11,14,14,15,829.0,67.0,0.85,17.5,416.5,75.88,41.29
2017,11,14,14,30,810.0,65.0,0.8,17.0,382.0,50.03,38.59
2017,11,14,14,45,784.0,62.0,0.8,17.0,343.0,48.46,37.32
2017,11,14,15,0,758.0,59.0,0.8,17.0,304.0,46.91,36.01
2017,11,14,15,15,718.0,55.0,0.75,16.5,261.5,44.47,33.94
2017,11,14,15,30,678.0,51.0,0.7,16.0,219.0,42.05,31.81
2017,11,14,15,45,615.5,45.5,0.65,15.5,174.5,38.21,28.31
2017,11,14,16,0,553.0,40.0,0.6,15.0,130.0,34.38,24.64
2017,11,14,16,15,446.0,32.0,0.65,14.0,89.0,25.66,16.49
2017,11,14,16,30,339.0,24.0,0.7,13.0,48.0,19.74,8.37
2017,11,14,16,45,169.5,12.0,0.8,12.5,24.0,10.91,0.0
2017,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,0.8,9.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,0.8,9.0,3.0,2.73,0.0
2017,11,15,7,15,0.0,9.5,0.8,9.5,9.5,8.34,0.31
2017,11,15,7,30,0.0,16.0,0.8,10.0,16.0,14.06,6.19
2017,11,15,7,45,0.0,24.0,0.85,10.5,24.0,21.12,12.52
2017,11,15,8,0,0.0,32.0,0.9,11.0,32.0,28.19,18.79
2017,11,15,8,15,0.0,40.5,0.9,11.5,40.5,35.71,25.37
2017,11,15,8,30,0.0,49.0,0.9,12.0,49.0,43.24,31.85
2017,11,15,8,45,0.0,56.5,0.9,12.5,56.5,49.89,37.48
2017,11,15,9,0,0.0,64.0,0.9,13.0,64.0,56.55,43.04
2017,11,15,9,15,20.5,116.5,0.9,13.5,125.5,128.47,103.95
2017,11,15,9,30,41.0,169.0,0.9,14.0,187.0,198.43,161.15
2017,11,15,9,45,40.5,180.5,0.95,15.0,199.0,206.94,166.74
2017,11,15,10,0,40.0,192.0,1.0,16.0,211.0,215.25,172.38
2017,11,15,10,15,140.0,209.5,1.05,16.5,281.0,303.24,243.02
2017,11,15,10,30,240.0,227.0,1.1,17.0,351.0,376.97,299.79
2017,11,15,10,45,381.0,204.0,1.2,17.5,408.0,437.47,345.81
2017,11,15,11,0,522.0,181.0,1.3,18.0,465.0,490.83,384.97
2017,11,15,11,15,685.5,134.0,1.35,18.0,513.5,520.72,406.41
2017,11,15,11,30,849.0,87.0,1.4,18.0,562.0,535.06,415.32
2017,11,15,11,45,639.0,152.0,1.5,18.5,510.0,463.05,358.13
2017,11,15,12,0,429.0,217.0,1.6,19.0,458.0,395.65,305.44
2017,11,15,12,15,640.5,150.5,1.65,19.0,506.0,405.66,309.64
2017,11,15,12,30,852.0,84.0,1.7,19.0,554.0,396.39,296.02
2017,11,15,12,45,622.5,146.0,1.75,19.0,485.0,332.92,246.96
2017,11,15,13,0,393.0,208.0,1.8,19.0,416.0,284.25,211.83
2017,11,15,13,15,538.0,160.0,1.8,18.5,433.0,256.27,182.92
2017,11,15,13,30,683.0,112.0,1.8,18.0,450.0,215.48,142.29
2017,11,15,13,45,734.5,95.5,1.8,18.0,440.0,171.4,103.53
2017,11,15,14,0,786.0,79.0,1.8,18.0,430.0,126.45,69.13
2017,11,15,14,15,623.0,102.5,1.75,17.5,367.5,89.49,57.43
2017,11,15,14,30,460.0,126.0,1.7,17.0,305.0,87.72,71.52
2017,11,15,14,45,441.5,116.0,1.7,17.0,273.5,81.98,66.65
2017,11,15,15,0,423.0,106.0,1.7,17.0,242.0,76.09,61.6
2017,11,15,15,15,398.5,93.5,1.6,16.5,207.5,68.19,54.8
2017,11,15,15,30,374.0,81.0,1.5,16.0,173.0,60.04,47.64
2017,11,15,15,45,336.0,67.0,1.45,15.5,137.0,50.44,39.02
2017,11,15,16,0,298.0,53.0,1.4,15.0,101.0,40.53,29.95
2017,11,15,16,15,230.0,39.0,1.3,14.5,68.5,30.23,20.27
2017,11,15,16,30,162.0,25.0,1.2,14.0,36.0,19.62,7.7
2017,11,15,16,45,81.0,12.5,1.15,13.5,18.0,11.37,0.0
2017,11,15,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.5,2.2,13.0,2.5,0.0,0.0
2017,11,16,7,0,0.0,5.0,2.2,13.0,5.0,4.55,0.0
2017,11,16,7,15,0.0,16.0,2.2,13.0,16.0,14.08,3.81
2017,11,16,7,30,0.0,27.0,2.2,13.0,27.0,23.8,14.04
2017,11,16,7,45,0.0,41.5,2.2,13.5,41.5,37.82,26.37
2017,11,16,8,0,0.0,56.0,2.2,14.0,56.0,52.12,38.82
2017,11,16,8,15,0.0,70.5,2.2,14.0,70.5,66.1,50.95
2017,11,16,8,30,0.0,85.0,2.2,14.0,85.0,79.88,62.74
2017,11,16,8,45,0.0,99.0,2.25,14.0,99.0,92.94,73.77
2017,11,16,9,0,0.0,113.0,2.3,14.0,113.0,105.89,84.56
2017,11,16,9,15,0.0,92.5,2.3,14.0,92.5,83.45,65.5
2017,11,16,9,30,0.0,72.0,2.3,14.0,72.0,63.67,48.68
2017,11,16,9,45,0.0,104.5,2.35,14.5,104.5,93.97,73.98
2017,11,16,10,0,0.0,137.0,2.4,15.0,137.0,124.78,99.27
2017,11,16,10,15,0.0,121.5,2.4,15.0,121.5,109.24,86.18
2017,11,16,10,30,0.0,106.0,2.4,15.0,106.0,94.47,73.81
2017,11,16,10,45,0.0,62.5,2.4,15.0,62.5,55.26,41.0
2017,11,16,11,0,0.0,19.0,2.4,15.0,19.0,16.76,8.54
2017,11,16,11,15,0.0,76.5,2.35,15.0,76.5,67.72,51.41
2017,11,16,11,30,0.0,134.0,2.3,15.0,134.0,119.05,93.92
2017,11,16,11,45,0.0,134.5,2.25,15.0,134.5,119.21,93.93
2017,11,16,12,0,0.0,135.0,2.2,15.0,135.0,119.35,94.05
2017,11,16,12,15,0.0,117.5,2.15,15.0,117.5,103.8,81.24
2017,11,16,12,30,0.0,100.0,2.1,15.0,100.0,88.43,68.57
2017,11,16,12,45,0.0,84.5,2.05,15.0,84.5,74.83,57.32
2017,11,16,13,0,0.0,69.0,2.0,15.0,69.0,61.04,45.86
2017,11,16,13,15,0.0,66.5,1.95,15.0,66.5,58.81,44.07
2017,11,16,13,30,0.0,64.0,1.9,15.0,64.0,56.58,42.27
2017,11,16,13,45,0.0,69.0,1.85,15.0,69.0,61.01,46.08
2017,11,16,14,0,0.0,74.0,1.8,15.0,74.0,65.45,49.91
2017,11,16,14,15,0.0,66.5,1.7,14.5,66.5,58.78,44.47
2017,11,16,14,30,0.0,59.0,1.6,14.0,59.0,52.11,40.96
2017,11,16,14,45,0.0,53.0,1.5,14.0,53.0,46.78,36.3
2017,11,16,15,0,0.0,47.0,1.4,14.0,47.0,41.46,31.6
2017,11,16,15,15,0.0,40.0,1.35,14.0,40.0,35.26,26.06
2017,11,16,15,30,0.0,33.0,1.3,14.0,33.0,29.07,20.46
2017,11,16,15,45,0.0,26.0,1.3,14.0,26.0,22.88,14.8
2017,11,16,16,0,0.0,19.0,1.3,14.0,19.0,16.7,9.11
2017,11,16,16,15,0.0,12.5,1.25,13.5,12.5,10.98,3.79
2017,11,16,16,30,0.0,6.0,1.2,13.0,6.0,5.26,0.0
2017,11,16,16,45,0.0,3.0,1.15,13.0,3.0,2.73,0.0
2017,11,16,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,8.0,1.1,7.0,8.0,0.0,0.0
2017,11,17,7,0,0.0,16.0,1.1,7.0,16.0,14.55,0.0
2017,11,17,7,15,250.0,23.0,1.15,7.5,51.5,199.62,123.56
2017,11,17,7,30,500.0,30.0,1.2,8.0,87.0,359.2,290.8
2017,11,17,7,45,585.0,36.0,1.25,9.0,131.5,427.76,352.87
2017,11,17,8,0,670.0,42.0,1.3,10.0,176.0,497.31,411.24
2017,11,17,8,15,719.5,46.0,1.3,10.0,221.0,541.87,448.46
2017,11,17,8,30,769.0,50.0,1.3,10.0,266.0,585.0,482.85
2017,11,17,8,45,804.5,52.0,1.35,10.5,308.0,614.44,504.82
2017,11,17,9,0,840.0,54.0,1.4,11.0,350.0,635.97,520.07
2017,11,17,9,15,862.0,56.0,1.4,11.5,387.5,651.24,529.55
2017,11,17,9,30,884.0,58.0,1.4,12.0,425.0,663.47,536.39
2017,11,17,9,45,893.0,62.0,1.4,12.5,456.0,666.27,535.81
2017,11,17,10,0,902.0,66.0,1.4,13.0,487.0,665.66,532.64
2017,11,17,10,15,913.0,67.0,1.35,13.0,512.0,659.42,525.87
2017,11,17,10,30,924.0,68.0,1.3,13.0,537.0,649.75,516.48
2017,11,17,10,45,674.5,136.0,1.3,13.5,484.5,555.49,441.33
2017,11,17,11,0,425.0,204.0,1.3,14.0,432.0,454.67,361.46
2017,11,17,11,15,685.5,137.5,1.3,14.0,512.0,520.44,412.14
2017,11,17,11,30,946.0,71.0,1.3,14.0,592.0,563.62,442.1
2017,11,17,11,45,946.5,71.0,1.3,14.5,594.0,531.04,413.08
2017,11,17,12,0,947.0,71.0,1.3,15.0,596.0,495.83,382.14
2017,11,17,12,15,945.5,70.5,1.3,15.0,590.0,456.84,348.28
2017,11,17,12,30,944.0,70.0,1.3,15.0,584.0,415.67,311.86
2017,11,17,12,45,931.0,72.5,1.3,15.0,569.0,371.43,272.43
2017,11,17,13,0,918.0,75.0,1.3,15.0,554.0,326.23,231.66
2017,11,17,13,15,909.5,73.5,1.3,15.0,532.5,277.99,188.28
2017,11,17,13,30,901.0,72.0,1.3,15.0,511.0,229.02,145.16
2017,11,17,13,45,888.5,70.5,1.3,15.0,483.0,178.99,104.1
2017,11,17,14,0,876.0,69.0,1.3,15.0,455.0,129.02,69.21
2017,11,17,14,15,857.0,66.5,1.3,15.0,420.0,72.19,40.58
2017,11,17,14,30,838.0,64.0,1.3,15.0,385.0,49.7,38.65
2017,11,17,14,45,811.0,61.0,1.3,15.0,345.5,48.08,37.3
2017,11,17,15,0,784.0,58.0,1.3,15.0,306.0,46.48,35.93
2017,11,17,15,15,743.0,54.0,1.2,14.0,262.5,43.99,33.86
2017,11,17,15,30,702.0,50.0,1.1,13.0,219.0,41.52,31.71
2017,11,17,15,45,638.5,44.5,1.05,12.5,174.0,37.63,28.09
2017,11,17,16,0,575.0,39.0,1.0,12.0,129.0,33.76,24.32
2017,11,17,16,15,460.0,30.5,1.05,11.0,87.0,26.83,17.54
2017,11,17,16,30,345.0,22.0,1.1,10.0,45.0,18.11,5.71
2017,11,17,16,45,172.5,11.0,1.15,9.5,22.5,10.01,0.0
2017,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,45,81.0,5.0,1.3,5.0,6.5,0.0,0.0
2017,11,18,7,0,162.0,10.0,1.3,5.0,13.0,96.25,0.0
2017,11,18,7,15,320.5,20.5,1.2,5.5,48.5,234.21,134.27
2017,11,18,7,30,479.0,31.0,1.1,6.0,84.0,345.66,280.23
2017,11,18,7,45,562.5,38.0,1.05,7.0,128.0,414.1,343.09
2017,11,18,8,0,646.0,45.0,1.0,8.0,172.0,483.44,401.12
2017,11,18,8,15,696.5,49.5,0.95,8.5,216.5,529.03,438.11
2017,11,18,8,30,747.0,54.0,0.9,9.0,261.0,573.14,471.95
2017,11,18,8,45,778.5,57.5,0.9,10.0,302.5,601.66,491.8
2017,11,18,9,0,810.0,61.0,0.9,11.0,344.0,627.62,508.81
2017,11,18,9,15,833.0,63.5,0.8,11.5,381.0,643.88,517.69
2017,11,18,9,30,856.0,66.0,0.7,12.0,418.0,657.02,523.82
2017,11,18,9,45,877.0,66.5,0.65,13.0,450.5,658.56,521.05
2017,11,18,10,0,898.0,67.0,0.6,14.0,483.0,661.63,519.19
2017,11,18,10,15,908.5,68.0,0.55,14.0,507.5,655.13,512.11
2017,11,18,10,30,919.0,69.0,0.5,14.0,532.0,645.24,502.58
2017,11,18,10,45,926.5,69.5,0.45,14.5,549.5,629.59,487.9
2017,11,18,11,0,934.0,70.0,0.4,15.0,567.0,610.62,470.73
2017,11,18,11,15,937.0,70.5,0.35,15.0,577.0,585.93,450.07
2017,11,18,11,30,940.0,71.0,0.3,15.0,587.0,558.23,426.92
2017,11,18,11,45,941.0,71.0,0.3,15.5,588.5,526.17,399.88
2017,11,18,12,0,942.0,71.0,0.3,16.0,590.0,491.45,370.31
2017,11,18,12,15,939.5,71.0,0.3,16.0,584.0,452.8,337.77
2017,11,18,12,30,937.0,71.0,0.3,16.0,578.0,412.04,302.78
2017,11,18,12,45,930.0,70.5,0.3,16.5,564.0,367.45,263.61
2017,11,18,13,0,923.0,70.0,0.3,17.0,550.0,321.52,222.86
2017,11,18,13,15,914.5,69.0,0.25,16.5,528.5,273.69,181.12
2017,11,18,13,30,906.0,68.0,0.2,16.0,507.0,225.09,139.51
2017,11,18,13,45,893.0,66.5,0.2,16.0,478.5,174.94,99.33
2017,11,18,14,0,880.0,65.0,0.2,16.0,450.0,124.9,65.29
2017,11,18,14,15,781.0,71.5,0.2,16.0,393.5,72.68,42.72
2017,11,18,14,30,682.0,78.0,0.2,16.0,337.0,54.59,42.81
2017,11,18,14,45,652.5,75.0,0.25,16.0,302.0,53.51,41.98
2017,11,18,15,0,623.0,72.0,0.3,16.0,267.0,52.5,41.14
2017,11,18,15,15,664.0,60.0,0.4,15.5,241.0,44.69,34.29
2017,11,18,15,30,705.0,48.0,0.5,15.0,215.0,39.83,29.96
2017,11,18,15,45,638.5,43.0,0.6,14.5,170.5,36.33,26.7
2017,11,18,16,0,572.0,38.0,0.7,14.0,126.0,32.87,23.31
2017,11,18,16,15,459.5,29.5,0.85,13.0,84.5,25.91,16.53
2017,11,18,16,30,347.0,21.0,1.0,12.0,43.0,18.83,5.38
2017,11,18,16,45,173.5,10.5,1.2,11.5,21.5,9.55,0.0
2017,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,7,15,231.5,15.5,0.25,7.0,40.0,174.51,87.21
2017,11,19,7,30,463.0,31.0,0.2,7.0,80.0,334.32,266.1
2017,11,19,7,45,549.0,37.5,0.2,7.5,124.0,403.43,328.67
2017,11,19,8,0,635.0,44.0,0.2,8.0,168.0,473.3,386.76
2017,11,19,8,15,686.5,49.0,0.2,8.5,212.0,519.78,423.9
2017,11,19,8,30,738.0,54.0,0.2,9.0,256.0,564.91,458.17
2017,11,19,8,45,772.0,57.0,0.25,10.0,297.5,594.33,478.85
2017,11,19,9,0,806.0,60.0,0.3,11.0,339.0,621.26,496.87
2017,11,19,9,15,829.0,63.0,0.35,11.5,376.0,638.11,507.73
2017,11,19,9,30,852.0,66.0,0.4,12.0,413.0,651.85,516.08
2017,11,19,9,45,809.0,73.5,0.5,13.0,423.0,624.6,493.92
2017,11,19,10,0,766.0,81.0,0.6,14.0,433.0,594.83,470.23
2017,11,19,10,15,805.0,86.0,0.55,14.0,473.0,611.68,480.73
2017,11,19,10,30,844.0,91.0,0.5,14.0,513.0,624.36,487.27
2017,11,19,10,45,855.0,91.0,0.5,14.5,531.0,610.82,474.57
2017,11,19,11,0,866.0,91.0,0.5,15.0,549.0,593.99,459.61
2017,11,19,11,15,870.0,91.5,0.45,15.5,558.5,570.61,439.11
2017,11,19,11,30,874.0,92.0,0.4,16.0,568.0,544.32,416.28
2017,11,19,11,45,877.5,91.0,0.4,16.5,570.5,513.53,390.29
2017,11,19,12,0,881.0,90.0,0.4,17.0,573.0,480.12,361.82
2017,11,19,12,15,877.5,89.5,0.4,17.0,566.0,441.84,329.78
2017,11,19,12,30,874.0,89.0,0.4,17.0,559.0,401.71,295.54
2017,11,19,12,45,879.5,84.5,0.45,17.0,547.5,359.21,258.72
2017,11,19,13,0,885.0,80.0,0.5,17.0,536.0,314.57,219.36
2017,11,19,13,15,874.5,78.5,0.6,17.0,514.5,266.85,177.83
2017,11,19,13,30,864.0,77.0,0.7,17.0,493.0,218.69,136.58
2017,11,19,13,45,601.5,123.5,0.85,17.0,405.0,171.54,109.61
2017,11,19,14,0,339.0,170.0,1.0,17.0,317.0,152.76,108.51
2017,11,19,14,15,461.0,134.5,1.05,16.5,318.0,104.39,74.72
2017,11,19,14,30,583.0,99.0,1.1,16.0,319.0,70.1,56.39
2017,11,19,14,45,551.0,94.5,1.2,16.0,285.0,68.38,55.03
2017,11,19,15,0,519.0,90.0,1.3,16.0,251.0,66.76,53.67
2017,11,19,15,15,582.0,71.5,1.2,15.0,227.5,53.73,42.34
2017,11,19,15,30,645.0,53.0,1.1,14.0,204.0,44.14,33.88
2017,11,19,15,45,581.0,46.0,1.0,13.5,161.0,35.69,26.21
2017,11,19,16,0,517.0,39.0,0.9,13.0,118.0,30.91,21.66
2017,11,19,16,15,400.5,30.0,0.95,12.0,78.5,24.15,15.03
2017,11,19,16,30,284.0,21.0,1.0,11.0,39.0,17.24,3.78
2017,11,19,16,45,142.0,10.5,1.05,10.5,19.5,9.55,0.0
2017,11,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,17.0,17.5,0.75,11.5,19.5,27.06,6.37
2017,11,20,7,30,34.0,35.0,0.7,12.0,39.0,60.99,44.51
2017,11,20,7,45,49.5,53.0,0.7,12.5,61.5,101.46,80.38
2017,11,20,8,0,65.0,71.0,0.7,13.0,84.0,131.34,106.54
2017,11,20,8,15,74.5,89.0,0.7,13.5,106.5,156.88,128.4
2017,11,20,8,30,84.0,107.0,0.7,14.0,129.0,181.84,149.17
2017,11,20,8,45,88.0,124.0,0.7,14.5,151.0,201.29,164.76
2017,11,20,9,0,92.0,141.0,0.7,15.0,173.0,209.15,170.64
2017,11,20,9,15,122.0,157.0,0.7,15.5,204.0,254.11,206.57
2017,11,20,9,30,152.0,173.0,0.7,16.0,235.0,287.27,232.16
2017,11,20,9,45,142.5,187.0,0.7,16.5,248.5,291.37,233.89
2017,11,20,10,0,133.0,201.0,0.7,17.0,262.0,294.84,235.29
2017,11,20,10,15,81.5,198.5,0.7,17.0,236.5,244.59,194.61
2017,11,20,10,30,30.0,196.0,0.7,17.0,211.0,206.25,163.31
2017,11,20,10,45,31.0,202.5,0.7,17.5,218.5,210.06,165.93
2017,11,20,11,0,32.0,209.0,0.7,18.0,226.0,213.66,168.18
2017,11,20,11,15,139.0,225.5,0.7,18.0,300.5,289.38,227.77
2017,11,20,11,30,246.0,242.0,0.7,18.0,375.0,350.98,273.96
2017,11,20,11,45,153.0,239.0,0.7,18.5,322.0,291.98,227.08
2017,11,20,12,0,60.0,236.0,0.7,19.0,269.0,236.08,183.61
2017,11,20,12,15,154.0,237.0,0.65,19.0,320.0,271.23,209.76
2017,11,20,12,30,248.0,238.0,0.6,19.0,371.0,296.58,226.41
2017,11,20,12,45,322.0,218.5,0.6,19.5,386.5,288.54,216.51
2017,11,20,13,0,396.0,199.0,0.6,20.0,402.0,274.14,200.93
2017,11,20,13,15,376.5,194.0,0.55,20.0,381.0,242.79,175.09
2017,11,20,13,30,357.0,189.0,0.5,20.0,360.0,212.7,150.93
2017,11,20,13,45,355.5,177.5,0.5,20.0,340.0,181.71,126.64
2017,11,20,14,0,354.0,166.0,0.5,20.0,320.0,150.7,104.82
2017,11,20,14,15,177.0,146.0,0.5,19.5,223.0,115.31,87.08
2017,11,20,14,30,0.0,126.0,0.5,19.0,126.0,104.93,85.55
2017,11,20,14,45,0.0,112.5,0.5,18.5,112.5,94.19,76.67
2017,11,20,15,0,0.0,99.0,0.5,18.0,99.0,83.32,67.53
2017,11,20,15,15,0.0,84.5,0.4,18.0,84.5,71.59,57.35
2017,11,20,15,30,0.0,70.0,0.3,18.0,70.0,59.73,46.9
2017,11,20,15,45,0.0,55.0,0.25,18.0,55.0,47.36,35.86
2017,11,20,16,0,0.0,40.0,0.2,18.0,40.0,34.86,24.57
2017,11,20,16,15,0.0,26.5,0.3,17.5,26.5,23.37,13.94
2017,11,20,16,30,0.0,13.0,0.4,17.0,13.0,11.44,0.0
2017,11,20,16,45,0.0,6.5,0.55,16.5,6.5,5.91,0.0
2017,11,20,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
