Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,7,15,207.5,14.0,0.9,11.5,35.0,155.23,46.7
2017,11,21,7,30,415.0,28.0,0.9,12.0,70.0,308.54,240.4
2017,11,21,7,45,499.5,35.0,0.95,12.5,110.5,367.51,297.86
2017,11,21,8,0,584.0,42.0,1.0,13.0,151.0,435.48,355.75
2017,11,21,8,15,636.0,46.5,0.95,13.5,192.5,480.61,392.56
2017,11,21,8,30,688.0,51.0,0.9,14.0,234.0,524.61,426.53
2017,11,21,8,45,722.5,54.0,0.9,14.5,273.5,553.81,448.03
2017,11,21,9,0,757.0,57.0,0.9,15.0,313.0,580.75,466.93
2017,11,21,9,15,621.0,92.0,0.85,15.0,317.0,534.22,428.8
2017,11,21,9,30,485.0,127.0,0.8,15.0,321.0,474.26,380.98
2017,11,21,9,45,558.0,120.0,0.75,15.5,360.0,512.13,408.7
2017,11,21,10,0,631.0,113.0,0.7,16.0,399.0,542.28,428.99
2017,11,21,10,15,740.5,92.0,0.6,16.5,444.5,573.78,449.69
2017,11,21,10,30,850.0,71.0,0.5,17.0,490.0,598.6,464.6
2017,11,21,10,45,859.5,71.5,0.45,18.0,507.5,585.61,450.75
2017,11,21,11,0,869.0,72.0,0.4,19.0,525.0,569.45,434.97
2017,11,21,11,15,873.0,72.0,0.4,19.5,534.5,546.66,415.64
2017,11,21,11,30,877.0,72.0,0.4,20.0,544.0,521.04,393.96
2017,11,21,11,45,879.5,71.5,0.4,20.5,546.5,491.45,369.0
2017,11,21,12,0,882.0,71.0,0.4,21.0,549.0,459.31,341.62
2017,11,21,12,15,880.0,71.0,0.4,21.0,543.5,423.39,311.47
2017,11,21,12,30,878.0,71.0,0.4,21.0,538.0,385.48,279.05
2017,11,21,12,45,869.5,71.5,0.45,21.0,524.5,344.1,243.65
2017,11,21,13,0,861.0,72.0,0.5,21.0,511.0,301.59,206.74
2017,11,21,13,15,852.5,71.0,0.5,21.0,491.0,256.88,167.84
2017,11,21,13,30,844.0,70.0,0.5,21.0,471.0,211.49,129.31
2017,11,21,13,45,736.0,88.0,0.55,21.5,423.5,163.36,95.38
2017,11,21,14,0,628.0,106.0,0.6,22.0,376.0,123.57,72.79
2017,11,21,14,15,626.0,97.5,0.6,21.5,348.5,80.65,52.32
2017,11,21,14,30,624.0,89.0,0.6,21.0,321.0,62.85,49.04
2017,11,21,14,45,676.0,72.5,0.65,21.0,299.5,52.05,39.81
2017,11,21,15,0,728.0,56.0,0.7,21.0,278.0,44.78,33.55
2017,11,21,15,15,686.5,52.0,0.7,20.0,237.5,42.27,31.5
2017,11,21,15,30,645.0,48.0,0.7,19.0,197.0,39.78,29.36
2017,11,21,15,45,581.0,42.0,0.7,18.5,155.0,35.41,25.38
2017,11,21,16,0,517.0,36.0,0.7,18.0,113.0,31.02,21.21
2017,11,21,16,15,403.5,28.0,0.75,17.5,75.0,22.48,13.11
2017,11,21,16,30,290.0,20.0,0.8,17.0,37.0,16.43,1.64
2017,11,21,16,45,145.0,10.0,0.85,16.5,18.5,9.1,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,15,203.0,14.5,0.75,12.5,34.0,152.12,25.14
2017,11,22,7,30,406.0,29.0,0.6,13.0,68.0,303.43,232.78
2017,11,22,7,45,496.0,36.0,0.5,13.5,109.0,371.14,296.83
2017,11,22,8,0,586.0,43.0,0.4,14.0,150.0,435.87,350.6
2017,11,22,8,15,639.5,48.0,0.35,14.5,192.5,482.59,387.7
2017,11,22,8,30,693.0,53.0,0.3,15.0,235.0,528.13,421.88
2017,11,22,8,45,729.5,56.0,0.3,16.0,275.5,558.66,442.97
2017,11,22,9,0,766.0,59.0,0.3,17.0,316.0,586.88,461.38
2017,11,22,9,15,789.5,61.5,0.25,17.5,351.5,603.38,470.8
2017,11,22,9,30,813.0,64.0,0.2,18.0,387.0,616.95,477.78
2017,11,22,9,45,831.5,65.0,0.2,19.0,417.5,622.36,478.43
2017,11,22,10,0,850.0,66.0,0.2,20.0,448.0,620.44,473.94
2017,11,22,10,15,861.5,67.5,0.2,20.5,472.5,615.93,468.32
2017,11,22,10,30,873.0,69.0,0.2,21.0,497.0,608.16,460.3
2017,11,22,10,45,880.5,69.5,0.2,21.5,514.0,593.64,447.47
2017,11,22,11,0,888.0,70.0,0.2,22.0,531.0,575.98,432.29
2017,11,22,11,15,892.0,70.5,0.25,22.5,540.5,553.32,413.87
2017,11,22,11,30,896.0,71.0,0.3,23.0,550.0,527.75,393.01
2017,11,22,11,45,896.0,71.5,0.35,23.5,552.0,497.46,368.31
2017,11,22,12,0,896.0,72.0,0.4,24.0,554.0,464.7,341.21
2017,11,22,12,15,894.0,71.5,0.45,24.0,548.5,427.84,311.06
2017,11,22,12,30,892.0,71.0,0.5,24.0,543.0,388.98,278.52
2017,11,22,12,45,886.5,70.5,0.55,24.0,530.0,347.16,242.96
2017,11,22,13,0,881.0,70.0,0.6,24.0,517.0,303.96,205.68
2017,11,22,13,15,648.0,122.5,0.6,23.5,444.5,245.56,164.98
2017,11,22,13,30,415.0,175.0,0.6,23.0,372.0,209.07,144.14
2017,11,22,13,45,409.0,165.5,0.65,23.0,350.5,175.55,118.35
2017,11,22,14,0,403.0,156.0,0.7,23.0,329.0,142.39,95.67
2017,11,22,14,15,341.0,151.0,0.7,22.5,289.0,116.25,85.06
2017,11,22,14,30,279.0,146.0,0.7,22.0,249.0,105.49,85.08
2017,11,22,14,45,270.0,131.5,0.75,21.5,222.5,96.31,77.62
2017,11,22,15,0,261.0,117.0,0.8,21.0,196.0,86.86,69.79
2017,11,22,15,15,248.0,101.0,0.8,20.0,167.0,76.11,60.78
2017,11,22,15,30,235.0,85.0,0.8,19.0,138.0,65.02,51.27
2017,11,22,15,45,211.5,68.0,0.8,18.5,108.5,52.87,40.48
2017,11,22,16,0,188.0,51.0,0.8,18.0,79.0,40.35,29.19
2017,11,22,16,15,137.5,35.5,0.8,17.0,52.0,28.51,18.07
2017,11,22,16,30,87.0,20.0,0.8,16.0,25.0,16.39,0.83
2017,11,22,16,45,43.5,10.0,0.85,15.5,12.5,9.1,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,184.0,14.5,0.8,12.5,32.0,140.19,0.0
2017,11,23,7,30,368.0,29.0,0.7,13.0,64.0,280.53,213.48
2017,11,23,7,45,460.0,37.0,0.6,13.5,104.5,349.69,280.13
2017,11,23,8,0,552.0,45.0,0.5,14.0,145.0,421.41,339.69
2017,11,23,8,15,608.0,50.5,0.45,14.5,187.0,468.66,377.55
2017,11,23,8,30,664.0,56.0,0.4,15.0,229.0,511.08,409.9
2017,11,23,8,45,468.0,91.5,0.4,15.5,223.5,429.2,345.22
2017,11,23,9,0,272.0,127.0,0.4,16.0,218.0,330.73,266.88
2017,11,23,9,15,208.0,147.5,0.45,16.5,221.5,309.47,249.31
2017,11,23,9,30,144.0,168.0,0.5,17.0,225.0,275.8,221.23
2017,11,23,9,45,475.5,122.5,0.55,18.0,331.0,453.8,361.42
2017,11,23,10,0,807.0,77.0,0.6,19.0,437.0,608.01,473.28
2017,11,23,10,15,552.5,140.5,0.65,19.0,393.0,502.3,391.23
2017,11,23,10,30,298.0,204.0,0.7,19.0,349.0,392.71,307.18
2017,11,23,10,45,574.0,142.5,0.75,19.5,434.0,493.43,384.17
2017,11,23,11,0,850.0,81.0,0.8,20.0,519.0,566.64,435.95
2017,11,23,11,15,606.5,149.0,0.8,20.0,464.5,480.05,368.82
2017,11,23,11,30,363.0,217.0,0.8,20.0,410.0,390.16,300.53
2017,11,23,11,45,361.0,219.0,0.85,20.5,411.5,374.72,287.79
2017,11,23,12,0,359.0,221.0,0.9,21.0,413.0,358.3,273.56
2017,11,23,12,15,213.5,225.5,0.9,21.0,339.5,284.26,217.41
2017,11,23,12,30,68.0,230.0,0.9,21.0,266.0,222.78,171.64
2017,11,23,12,45,68.0,224.5,0.95,21.0,260.0,212.29,163.48
2017,11,23,13,0,68.0,219.0,1.0,21.0,254.0,201.69,154.96
2017,11,23,13,15,67.5,210.5,1.0,21.0,243.5,188.61,144.47
2017,11,23,13,30,67.0,202.0,1.0,21.0,233.0,175.51,134.07
2017,11,23,13,45,109.5,194.0,1.05,21.0,242.0,164.44,123.7
2017,11,23,14,0,152.0,186.0,1.1,21.0,251.0,151.7,113.12
2017,11,23,14,15,151.5,170.5,1.1,20.5,231.0,128.83,98.65
2017,11,23,14,30,151.0,155.0,1.1,20.0,211.0,114.97,93.93
2017,11,23,14,45,144.5,139.5,1.1,20.0,188.0,104.66,85.29
2017,11,23,15,0,138.0,124.0,1.1,20.0,165.0,94.06,76.28
2017,11,23,15,15,127.5,106.5,1.0,19.5,140.5,81.91,65.92
2017,11,23,15,30,117.0,89.0,0.9,19.0,116.0,69.42,55.05
2017,11,23,15,45,102.5,70.5,0.8,18.5,90.5,55.93,43.11
2017,11,23,16,0,88.0,52.0,0.7,18.0,65.0,42.08,30.65
2017,11,23,16,15,46.5,36.0,0.7,17.0,42.5,29.58,18.87
2017,11,23,16,30,5.0,20.0,0.7,16.0,20.0,17.33,0.3
2017,11,23,16,45,2.5,10.0,0.75,15.5,10.0,9.1,0.0
2017,11,23,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,7,15,220.5,12.5,1.1,11.5,32.5,152.71,0.0
2017,11,24,7,30,441.0,25.0,1.1,12.0,65.0,308.92,233.84
2017,11,24,7,45,530.0,31.0,1.15,13.0,106.0,376.39,303.05
2017,11,24,8,0,619.0,37.0,1.2,14.0,147.0,445.48,361.93
2017,11,24,8,15,671.0,41.5,1.15,14.0,189.0,490.5,399.87
2017,11,24,8,30,723.0,46.0,1.1,14.0,231.0,534.46,435.03
2017,11,24,8,45,621.5,69.0,1.1,14.5,246.5,504.83,410.64
2017,11,24,9,0,520.0,92.0,1.1,15.0,262.0,465.82,378.87
2017,11,24,9,15,523.0,103.5,1.05,15.5,291.5,478.15,386.95
2017,11,24,9,30,526.0,115.0,1.0,16.0,321.0,483.23,388.79
2017,11,24,9,45,522.0,127.0,1.0,16.5,344.5,487.26,389.8
2017,11,24,10,0,518.0,139.0,1.0,17.0,368.0,489.0,388.98
2017,11,24,10,15,692.0,103.5,1.0,17.5,427.5,552.93,436.25
2017,11,24,10,30,866.0,68.0,1.0,18.0,487.0,598.87,468.32
2017,11,24,10,45,875.0,68.5,1.0,18.5,504.0,585.5,455.25
2017,11,24,11,0,884.0,69.0,1.0,19.0,521.0,568.94,440.25
2017,11,24,11,15,887.5,69.5,1.0,19.5,531.0,546.29,420.55
2017,11,24,11,30,891.0,70.0,1.0,20.0,541.0,520.78,398.42
2017,11,24,11,45,891.0,70.0,1.05,20.5,543.0,490.35,372.56
2017,11,24,12,0,891.0,70.0,1.1,21.0,545.0,457.49,344.27
2017,11,24,12,15,889.5,70.0,1.1,21.0,539.5,421.71,313.52
2017,11,24,12,30,888.0,70.0,1.1,21.0,534.0,383.88,280.44
2017,11,24,12,45,890.5,66.5,1.1,21.0,522.5,342.24,243.64
2017,11,24,13,0,893.0,63.0,1.1,21.0,511.0,298.64,204.71
2017,11,24,13,15,626.5,123.5,1.1,21.0,431.5,240.11,163.91
2017,11,24,13,30,360.0,184.0,1.1,21.0,352.0,207.65,147.08
2017,11,24,13,45,361.5,172.0,1.1,21.0,332.5,176.74,122.73
2017,11,24,14,0,363.0,160.0,1.1,21.0,313.0,145.55,100.83
2017,11,24,14,15,359.5,147.0,1.1,21.0,288.5,113.34,83.59
2017,11,24,14,30,356.0,134.0,1.1,21.0,264.0,93.66,75.46
2017,11,24,14,45,562.0,91.0,1.1,21.0,271.5,66.31,52.11
2017,11,24,15,0,768.0,48.0,1.1,21.0,279.0,38.58,28.13
2017,11,24,15,15,728.0,45.0,1.0,20.0,237.5,36.68,26.6
2017,11,24,15,30,688.0,42.0,0.9,19.0,196.0,34.83,24.99
2017,11,24,15,45,623.5,37.0,0.85,18.0,154.0,31.16,21.68
2017,11,24,16,0,559.0,32.0,0.8,17.0,112.0,27.49,18.2
2017,11,24,16,15,445.5,24.5,0.8,16.0,73.5,21.33,12.06
2017,11,24,16,30,332.0,17.0,0.8,15.0,35.0,15.07,0.0
2017,11,24,16,45,166.0,8.5,0.8,14.5,17.5,7.73,0.0
2017,11,24,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,7,15,112.0,14.5,1.05,11.0,24.0,94.82,0.0
2017,11,25,7,30,224.0,29.0,1.1,12.0,48.0,195.06,145.2
2017,11,25,7,45,269.0,43.5,1.15,13.0,80.0,240.95,194.52
2017,11,25,8,0,314.0,58.0,1.2,14.0,112.0,287.74,235.71
2017,11,25,8,15,346.0,70.0,1.15,14.5,145.0,323.38,266.15
2017,11,25,8,30,378.0,82.0,1.1,15.0,178.0,358.62,294.84
2017,11,25,8,45,393.5,95.0,1.1,16.0,209.5,383.64,313.67
2017,11,25,9,0,409.0,108.0,1.1,17.0,241.0,407.08,330.45
2017,11,25,9,15,416.0,120.5,1.1,17.5,269.0,422.68,341.1
2017,11,25,9,30,423.0,133.0,1.1,18.0,297.0,436.35,349.96
2017,11,25,9,45,485.5,132.0,1.15,19.0,334.5,468.43,372.83
2017,11,25,10,0,548.0,131.0,1.2,20.0,372.0,497.87,392.89
2017,11,25,10,15,599.0,124.5,1.2,20.5,401.0,516.63,404.94
2017,11,25,10,30,650.0,118.0,1.2,21.0,430.0,526.79,410.45
2017,11,25,10,45,571.5,146.5,1.3,21.5,428.5,489.01,380.0
2017,11,25,11,0,493.0,175.0,1.4,22.0,427.0,456.57,353.7
2017,11,25,11,15,491.5,179.5,1.45,22.0,434.5,442.56,342.04
2017,11,25,11,30,490.0,184.0,1.5,22.0,442.0,426.91,328.82
2017,11,25,11,45,482.5,187.0,1.55,22.0,442.0,405.56,311.1
2017,11,25,12,0,475.0,190.0,1.6,22.0,442.0,383.21,292.37
2017,11,25,12,15,690.5,130.0,1.6,22.0,491.5,394.77,296.35
2017,11,25,12,30,906.0,70.0,1.6,22.0,541.0,388.99,284.32
2017,11,25,12,45,689.0,123.0,1.6,22.0,476.5,323.16,233.82
2017,11,25,13,0,472.0,176.0,1.6,22.0,412.0,272.8,197.49
2017,11,25,13,15,473.0,167.5,1.55,21.5,396.0,239.58,169.35
2017,11,25,13,30,474.0,159.0,1.5,21.0,380.0,205.74,141.13
2017,11,25,13,45,299.0,171.0,1.45,21.0,307.5,167.97,118.62
2017,11,25,14,0,124.0,183.0,1.4,21.0,235.0,147.29,110.78
2017,11,25,14,15,101.5,167.0,1.3,20.5,207.5,130.07,100.5
2017,11,25,14,30,79.0,151.0,1.2,20.0,180.0,116.53,95.3
2017,11,25,14,45,75.5,135.5,1.1,20.0,161.0,105.55,86.06
2017,11,25,15,0,72.0,120.0,1.0,20.0,142.0,94.3,76.47
2017,11,25,15,15,66.0,103.0,0.9,19.0,120.5,81.85,65.98
2017,11,25,15,30,60.0,86.0,0.8,18.0,99.0,69.13,55.0
2017,11,25,15,45,49.0,68.0,0.75,17.5,77.5,55.47,42.85
2017,11,25,16,0,38.0,50.0,0.7,17.0,56.0,41.52,30.25
2017,11,25,16,15,19.0,33.5,0.75,16.5,36.5,28.34,17.73
2017,11,25,16,30,0.0,17.0,0.8,16.0,17.0,14.93,0.0
2017,11,25,16,45,0.0,8.5,0.85,15.5,8.5,7.73,0.0
2017,11,25,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,1.75,13.0,2.0,1.82,0.0
2017,11,26,7,30,0.0,4.0,1.7,13.0,4.0,3.5,0.0
2017,11,26,7,45,0.0,7.0,1.7,13.5,7.0,6.14,0.0
2017,11,26,8,0,0.0,10.0,1.7,14.0,10.0,8.78,1.81
2017,11,26,8,15,0.0,13.0,1.7,14.0,13.0,11.42,4.15
2017,11,26,8,30,0.0,16.0,1.7,14.0,16.0,14.06,6.47
2017,11,26,8,45,0.0,19.0,1.7,14.5,19.0,16.71,8.74
2017,11,26,9,0,0.0,22.0,1.7,15.0,22.0,19.36,10.99
2017,11,26,9,15,0.0,24.5,1.65,15.0,24.5,21.57,12.87
2017,11,26,9,30,0.0,27.0,1.6,15.0,27.0,23.78,14.73
2017,11,26,9,45,0.0,54.0,1.6,15.0,54.0,47.68,35.04
2017,11,26,10,0,0.0,81.0,1.6,15.0,81.0,71.75,55.25
2017,11,26,10,15,16.5,135.5,1.6,15.0,143.5,133.19,106.61
2017,11,26,10,30,33.0,190.0,1.6,15.0,206.0,202.34,163.0
2017,11,26,10,45,16.5,160.0,1.6,15.5,168.0,154.29,122.98
2017,11,26,11,0,0.0,130.0,1.6,16.0,130.0,116.22,91.35
2017,11,26,11,15,0.0,114.5,1.65,16.0,114.5,101.81,79.49
2017,11,26,11,30,0.0,99.0,1.7,16.0,99.0,87.76,67.87
2017,11,26,11,45,0.0,130.0,1.75,16.5,130.0,115.24,90.36
2017,11,26,12,0,0.0,161.0,1.8,17.0,161.0,142.17,112.11
2017,11,26,12,15,3.0,168.0,1.85,17.0,169.5,148.74,117.39
2017,11,26,12,30,6.0,175.0,1.9,17.0,178.0,154.81,122.29
2017,11,26,12,45,3.0,157.0,1.95,17.0,158.5,137.62,108.43
2017,11,26,13,0,0.0,139.0,2.0,17.0,139.0,120.99,95.05
2017,11,26,13,15,0.0,82.5,1.95,16.5,82.5,73.02,55.7
2017,11,26,13,30,0.0,26.0,1.9,16.0,26.0,22.92,13.8
2017,11,26,13,45,0.0,16.5,1.9,16.0,16.5,14.53,6.72
2017,11,26,14,0,0.0,7.0,1.9,16.0,7.0,6.16,0.0
2017,11,26,14,15,0.0,43.5,1.8,15.5,43.5,38.37,27.12
2017,11,26,14,30,0.0,80.0,1.7,15.0,80.0,69.97,56.66
2017,11,26,14,45,0.0,71.0,1.6,15.0,71.0,62.36,49.97
2017,11,26,15,0,0.0,62.0,1.5,15.0,62.0,54.69,43.21
2017,11,26,15,15,0.0,52.5,1.45,14.5,52.5,46.36,35.85
2017,11,26,15,30,0.0,43.0,1.4,14.0,43.0,37.93,28.3
2017,11,26,15,45,0.0,33.0,1.4,14.0,33.0,29.08,20.2
2017,11,26,16,0,0.0,23.0,1.4,14.0,23.0,20.24,12.08
2017,11,26,16,15,0.0,15.0,1.4,14.0,15.0,13.19,5.3
2017,11,26,16,30,0.0,7.0,1.4,14.0,7.0,6.14,0.0
2017,11,26,16,45,0.0,3.5,1.4,14.0,3.5,3.18,0.0
2017,11,26,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,7,15,62.5,18.0,0.95,7.5,23.0,49.84,0.0
2017,11,27,7,30,125.0,36.0,0.9,8.0,46.0,140.23,100.51
2017,11,27,7,45,244.0,49.0,0.9,9.0,84.0,233.94,190.28
2017,11,27,8,0,363.0,62.0,0.9,10.0,122.0,321.3,265.26
2017,11,27,8,15,433.5,70.5,0.9,10.0,163.0,376.14,312.21
2017,11,27,8,30,504.0,79.0,0.9,10.0,204.0,433.91,359.82
2017,11,27,8,45,570.5,81.5,0.9,10.5,245.5,481.71,397.32
2017,11,27,9,0,637.0,84.0,0.9,11.0,287.0,527.38,431.81
2017,11,27,9,15,668.5,88.0,0.9,11.0,323.0,550.06,448.27
2017,11,27,9,30,700.0,92.0,0.9,11.0,359.0,570.07,462.4
2017,11,27,9,45,757.0,85.5,0.95,11.5,395.0,591.23,477.03
2017,11,27,10,0,814.0,79.0,1.0,12.0,431.0,607.14,487.34
2017,11,27,10,15,827.5,80.5,1.05,12.0,456.0,603.89,483.59
2017,11,27,10,30,841.0,82.0,1.1,12.0,481.0,597.35,477.38
2017,11,27,10,45,851.5,82.5,1.2,12.5,499.0,584.69,465.93
2017,11,27,11,0,862.0,83.0,1.3,13.0,517.0,568.8,451.76
2017,11,27,11,15,867.0,84.0,1.35,13.0,527.5,547.31,433.48
2017,11,27,11,30,872.0,85.0,1.4,13.0,538.0,522.89,412.51
2017,11,27,11,45,486.5,160.5,1.5,13.5,414.0,381.76,302.26
2017,11,27,12,0,101.0,236.0,1.6,14.0,290.0,253.13,201.62
2017,11,27,12,15,196.5,228.5,1.6,14.0,331.0,279.03,221.11
2017,11,27,12,30,292.0,221.0,1.6,14.0,372.0,295.55,231.18
2017,11,27,12,45,580.5,150.0,1.65,14.0,440.5,309.42,233.22
2017,11,27,13,0,869.0,79.0,1.7,14.0,509.0,300.01,212.85
2017,11,27,13,15,859.0,78.0,1.7,14.0,488.5,254.36,171.43
2017,11,27,13,30,849.0,77.0,1.7,14.0,468.0,208.21,130.94
2017,11,27,13,45,837.0,74.5,1.7,14.0,441.5,160.29,92.25
2017,11,27,14,0,825.0,72.0,1.7,14.0,415.0,112.54,60.27
2017,11,27,14,15,803.5,69.5,1.7,13.5,382.0,65.01,41.33
2017,11,27,14,30,782.0,67.0,1.7,13.0,349.0,52.45,41.48
2017,11,27,14,45,751.5,64.0,1.7,13.0,311.0,50.88,40.15
2017,11,27,15,0,721.0,61.0,1.7,13.0,273.0,49.37,38.82
2017,11,27,15,15,675.5,56.5,1.6,12.5,231.5,46.53,36.31
2017,11,27,15,30,630.0,52.0,1.5,12.0,190.0,39.99,30.38
2017,11,27,15,45,559.0,45.5,1.45,11.5,148.0,35.66,26.3
2017,11,27,16,0,488.0,39.0,1.4,11.0,106.0,31.31,22.01
2017,11,27,16,15,362.0,29.0,1.35,10.0,68.5,23.61,14.15
2017,11,27,16,30,236.0,19.0,1.3,9.0,31.0,15.7,0.0
2017,11,27,16,45,118.0,9.5,1.3,8.5,15.5,8.64,0.0
2017,11,27,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,7,15,169.0,12.5,1.1,5.5,26.0,101.43,0.0
2017,11,28,7,30,338.0,25.0,1.0,6.0,52.0,251.2,179.21
2017,11,28,7,45,439.0,33.5,0.95,6.5,91.0,326.96,267.06
2017,11,28,8,0,540.0,42.0,0.9,7.0,130.0,402.92,333.99
2017,11,28,8,15,600.5,47.0,0.95,7.5,172.0,446.49,372.11
2017,11,28,8,30,661.0,52.0,1.0,8.0,214.0,495.43,412.47
2017,11,28,8,45,699.5,56.0,1.05,9.0,253.5,527.95,437.38
2017,11,28,9,0,738.0,60.0,1.1,10.0,293.0,558.29,459.47
2017,11,28,9,15,764.0,63.0,1.15,10.5,328.5,576.96,472.57
2017,11,28,9,30,790.0,66.0,1.2,11.0,364.0,592.78,483.06
2017,11,28,9,45,810.5,67.5,1.3,12.0,395.0,600.31,486.44
2017,11,28,10,0,831.0,69.0,1.4,13.0,426.0,604.63,487.18
2017,11,28,10,15,843.0,70.5,1.4,13.0,450.5,600.45,482.37
2017,11,28,10,30,855.0,72.0,1.4,13.0,475.0,593.01,475.0
2017,11,28,10,45,862.0,73.0,1.45,13.5,492.0,576.27,460.0
2017,11,28,11,0,869.0,74.0,1.5,14.0,509.0,559.6,444.77
2017,11,28,11,15,873.0,74.5,1.5,14.0,519.0,537.79,425.85
2017,11,28,11,30,877.0,75.0,1.5,14.0,529.0,513.14,404.37
2017,11,28,11,45,878.0,75.0,1.55,14.5,531.5,483.85,378.36
2017,11,28,12,0,879.0,75.0,1.6,15.0,534.0,452.09,349.86
2017,11,28,12,15,877.0,75.0,1.6,15.0,529.0,416.8,318.47
2017,11,28,12,30,875.0,75.0,1.6,15.0,524.0,379.52,284.77
2017,11,28,12,45,772.5,96.0,1.6,15.0,485.5,325.82,240.02
2017,11,28,13,0,670.0,117.0,1.6,15.0,447.0,276.62,199.55
2017,11,28,13,15,636.5,120.5,1.6,15.0,424.0,237.65,165.82
2017,11,28,13,30,603.0,124.0,1.6,15.0,401.0,200.68,134.88
2017,11,28,13,45,697.5,99.0,1.65,15.0,401.5,158.36,96.41
2017,11,28,14,0,792.0,74.0,1.7,15.0,402.0,111.43,60.41
2017,11,28,14,15,665.5,87.0,1.7,14.5,348.0,70.42,47.42
2017,11,28,14,30,539.0,100.0,1.7,14.0,294.0,71.89,58.56
2017,11,28,14,45,610.0,81.5,1.7,14.0,278.0,59.3,47.46
2017,11,28,15,0,681.0,63.0,1.7,14.0,262.0,46.54,36.12
2017,11,28,15,15,634.5,58.0,1.6,13.5,222.0,43.62,33.56
2017,11,28,15,30,588.0,53.0,1.5,13.0,182.0,40.71,30.88
2017,11,28,15,45,514.0,46.5,1.45,12.5,141.0,36.43,26.85
2017,11,28,16,0,440.0,40.0,1.4,12.0,100.0,32.14,22.62
2017,11,28,16,15,220.0,34.5,1.35,11.0,64.5,26.98,16.81
2017,11,28,16,30,0.0,29.0,1.3,10.0,29.0,23.49,0.0
2017,11,28,16,45,0.0,14.5,1.3,9.5,14.5,13.19,0.0
2017,11,28,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,15,184.5,11.5,1.0,6.0,25.5,108.3,0.0
2017,11,29,7,30,369.0,23.0,1.0,7.0,51.0,256.38,176.36
2017,11,29,7,45,471.0,31.0,1.05,8.0,91.0,334.5,271.25
2017,11,29,8,0,573.0,39.0,1.1,9.0,131.0,411.61,339.1
2017,11,29,8,15,633.0,44.0,1.15,9.5,173.5,461.32,381.94
2017,11,29,8,30,693.0,49.0,1.2,10.0,216.0,510.08,421.99
2017,11,29,8,45,734.0,52.5,1.3,10.5,256.5,543.71,448.81
2017,11,29,9,0,775.0,56.0,1.4,11.0,297.0,575.14,472.85
2017,11,29,9,15,801.0,58.5,1.3,11.5,334.0,593.26,484.43
2017,11,29,9,30,827.0,61.0,1.2,12.0,371.0,608.45,493.2
2017,11,29,9,45,850.5,61.0,1.2,12.5,403.0,611.56,493.48
2017,11,29,10,0,874.0,61.0,1.2,13.0,435.0,616.1,494.54
2017,11,29,10,15,886.5,62.5,1.1,13.5,460.0,612.35,488.26
2017,11,29,10,30,899.0,64.0,1.0,14.0,485.0,605.25,479.38
2017,11,29,10,45,908.5,64.5,0.95,14.5,503.0,591.94,466.22
2017,11,29,11,0,918.0,65.0,0.9,15.0,521.0,575.33,450.47
2017,11,29,11,15,922.5,65.5,0.85,15.5,532.0,552.82,430.14
2017,11,29,11,30,927.0,66.0,0.8,16.0,543.0,527.31,407.27
2017,11,29,11,45,929.0,65.5,0.8,16.5,546.0,496.69,380.62
2017,11,29,12,0,931.0,65.0,0.8,17.0,549.0,463.43,351.4
2017,11,29,12,15,929.0,65.0,0.8,17.0,544.0,426.56,319.45
2017,11,29,12,30,927.0,65.0,0.8,17.0,539.0,387.56,285.06
2017,11,29,12,45,923.5,64.0,0.85,17.0,526.5,345.23,247.55
2017,11,29,13,0,920.0,63.0,0.9,17.0,514.0,301.28,208.14
2017,11,29,13,15,911.5,62.0,0.9,17.0,494.0,254.8,166.79
2017,11,29,13,30,903.0,61.0,0.9,17.0,474.0,207.52,125.99
2017,11,29,13,45,889.5,60.0,0.9,17.0,447.0,159.04,87.71
2017,11,29,14,0,876.0,59.0,0.9,17.0,420.0,110.67,56.38
2017,11,29,14,15,857.0,57.0,0.9,16.5,387.0,61.73,38.02
2017,11,29,14,30,838.0,55.0,0.9,16.0,354.0,49.07,38.0
2017,11,29,14,45,809.0,52.5,0.9,16.0,316.0,41.88,31.7
2017,11,29,15,0,780.0,50.0,0.9,16.0,278.0,40.46,30.46
2017,11,29,15,15,738.0,46.5,0.85,15.0,236.5,38.17,28.52
2017,11,29,15,30,696.0,43.0,0.8,14.0,195.0,35.92,26.51
2017,11,29,15,45,626.5,38.0,0.8,13.5,152.0,32.25,23.06
2017,11,29,16,0,557.0,33.0,0.8,13.0,109.0,28.62,19.46
2017,11,29,16,15,437.0,25.0,0.85,12.0,70.5,21.98,12.55
2017,11,29,16,30,317.0,17.0,0.9,11.0,32.0,15.23,0.0
2017,11,29,16,45,158.5,8.5,0.95,10.5,16.0,7.73,0.0
2017,11,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,7,15,166.5,12.0,1.3,5.5,24.0,98.8,0.0
2017,11,30,7,30,333.0,24.0,1.3,6.0,48.0,242.75,160.78
2017,11,30,7,45,431.5,33.0,1.35,6.5,87.0,319.89,260.59
2017,11,30,8,0,530.0,42.0,1.4,7.0,126.0,394.32,328.02
2017,11,30,8,15,592.0,48.0,1.3,7.5,167.5,444.67,371.55
2017,11,30,8,30,654.0,54.0,1.2,8.0,209.0,489.96,408.82
2017,11,30,8,45,695.5,58.0,1.15,9.0,249.5,524.38,434.93
2017,11,30,9,0,737.0,62.0,1.1,10.0,290.0,556.58,457.91
2017,11,30,9,15,764.5,65.0,1.05,10.5,326.0,576.24,471.04
2017,11,30,9,30,792.0,68.0,1.0,11.0,362.0,593.03,481.43
2017,11,30,9,45,817.0,68.5,0.95,12.0,394.0,602.25,484.87
2017,11,30,10,0,842.0,69.0,0.9,13.0,426.0,608.19,485.59
2017,11,30,10,15,854.5,70.5,0.85,13.5,450.5,604.28,479.64
2017,11,30,10,30,867.0,72.0,0.8,14.0,475.0,597.08,471.19
2017,11,30,10,45,874.5,73.0,0.75,15.0,493.0,580.54,454.97
2017,11,30,11,0,882.0,74.0,0.7,16.0,511.0,564.01,438.62
2017,11,30,11,15,886.5,75.0,0.7,16.0,521.5,542.8,420.66
2017,11,30,11,30,891.0,76.0,0.7,16.0,532.0,518.67,400.14
2017,11,30,11,45,892.5,76.0,0.75,16.5,535.0,489.32,374.93
2017,11,30,12,0,894.0,76.0,0.8,17.0,538.0,457.42,347.19
2017,11,30,12,15,892.0,75.5,0.85,17.0,533.0,421.28,316.16
2017,11,30,12,30,890.0,75.0,0.9,17.0,528.0,383.12,282.73
2017,11,30,12,45,885.0,74.0,0.95,17.0,515.5,341.73,246.08
2017,11,30,13,0,880.0,73.0,1.0,17.0,503.0,298.91,207.74
2017,11,30,13,15,870.0,72.0,1.0,17.0,483.0,253.77,167.68
2017,11,30,13,30,860.0,71.0,1.0,17.0,463.0,203.54,124.71
2017,11,30,13,45,696.5,97.0,1.05,17.0,402.5,156.11,93.72
2017,11,30,14,0,533.0,123.0,1.1,17.0,342.0,125.66,80.75
2017,11,30,14,15,661.0,93.0,1.05,16.5,343.0,74.65,50.89
2017,11,30,14,30,789.0,63.0,1.0,16.0,344.0,49.4,38.28
2017,11,30,14,45,758.5,60.0,1.0,16.0,306.0,47.73,36.89
2017,11,30,15,0,728.0,57.0,1.0,16.0,268.0,46.11,35.46
2017,11,30,15,15,683.5,52.5,0.9,15.0,227.0,43.16,32.95
2017,11,30,15,30,639.0,48.0,0.8,14.0,186.0,40.22,30.33
2017,11,30,15,45,569.0,42.0,0.75,13.0,144.5,35.83,26.27
2017,11,30,16,0,499.0,36.0,0.7,12.0,103.0,28.78,19.67
2017,11,30,16,15,379.0,26.5,0.75,11.5,66.0,21.45,12.09
2017,11,30,16,30,259.0,17.0,0.8,11.0,29.0,13.93,0.0
2017,11,30,16,45,129.5,8.5,0.85,10.5,14.5,7.73,0.0
2017,11,30,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,15,149.5,12.0,1.0,6.5,22.5,89.46,0.0
2017,12,1,7,30,299.0,24.0,0.9,7.0,45.0,221.83,138.32
2017,12,1,7,45,402.0,33.5,0.8,7.5,83.0,302.6,243.76
2017,12,1,8,0,505.0,43.0,0.7,8.0,121.0,379.53,311.98
2017,12,1,8,15,569.0,49.0,0.65,8.5,162.0,430.7,355.47
2017,12,1,8,30,633.0,55.0,0.6,9.0,203.0,481.51,396.4
2017,12,1,8,45,467.0,85.5,0.6,9.5,206.0,412.6,340.9
2017,12,1,9,0,301.0,116.0,0.6,10.0,209.0,331.77,275.04
2017,12,1,9,15,317.0,127.5,0.6,10.5,235.5,351.57,290.83
2017,12,1,9,30,333.0,139.0,0.6,11.0,262.0,370.11,304.3
2017,12,1,9,45,443.0,131.0,0.6,12.0,309.0,435.1,353.95
