Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,10,0,553.0,123.0,0.6,13.0,356.0,485.81,390.64
2017,12,1,10,15,617.5,113.5,0.6,13.5,388.0,509.39,406.31
2017,12,1,10,30,682.0,104.0,0.6,14.0,420.0,523.7,414.96
2017,12,1,10,45,776.5,89.0,0.6,14.5,462.0,543.7,427.62
2017,12,1,11,0,871.0,74.0,0.6,15.0,504.0,556.84,434.44
2017,12,1,11,15,875.5,75.0,0.65,15.0,514.0,536.0,416.85
2017,12,1,11,30,880.0,76.0,0.7,15.0,524.0,512.27,396.98
2017,12,1,11,45,879.5,76.5,0.75,15.5,526.5,482.93,371.68
2017,12,1,12,0,879.0,77.0,0.8,16.0,529.0,451.19,343.98
2017,12,1,12,15,877.5,77.0,0.8,16.0,524.5,416.32,313.55
2017,12,1,12,30,876.0,77.0,0.8,16.0,520.0,379.41,280.8
2017,12,1,12,45,873.5,75.0,0.85,16.5,508.5,338.52,244.02
2017,12,1,13,0,871.0,73.0,0.9,17.0,497.0,296.06,205.56
2017,12,1,13,15,736.5,97.5,0.9,17.0,446.5,238.99,160.9
2017,12,1,13,30,602.0,122.0,0.9,17.0,396.0,198.19,131.38
2017,12,1,13,45,715.0,95.0,0.9,17.0,401.0,156.57,93.27
2017,12,1,14,0,828.0,68.0,0.9,17.0,406.0,108.37,56.3
2017,12,1,14,15,808.0,65.5,0.85,16.5,374.0,61.06,38.18
2017,12,1,14,30,788.0,63.0,0.8,16.0,342.0,49.44,38.34
2017,12,1,14,45,758.0,60.0,0.8,16.0,305.0,47.77,36.93
2017,12,1,15,0,728.0,57.0,0.8,16.0,268.0,46.15,35.5
2017,12,1,15,15,684.0,52.5,0.8,15.0,227.0,43.2,32.98
2017,12,1,15,30,640.0,48.0,0.8,14.0,186.0,40.26,30.36
2017,12,1,15,45,571.0,42.0,0.8,13.0,144.5,35.87,26.29
2017,12,1,16,0,502.0,36.0,0.8,12.0,103.0,28.81,19.68
2017,12,1,16,15,379.5,26.5,0.9,11.5,66.0,21.47,12.06
2017,12,1,16,30,257.0,17.0,1.0,11.0,29.0,13.95,0.0
2017,12,1,16,45,128.5,8.5,1.1,10.5,14.5,7.73,0.0
2017,12,1,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,15,91.5,12.0,1.1,5.5,18.0,58.77,0.0
2017,12,2,7,30,183.0,24.0,1.0,6.0,36.0,155.36,89.87
2017,12,2,7,45,250.0,38.0,0.9,6.5,68.0,219.68,177.36
2017,12,2,8,0,317.0,52.0,0.8,7.0,100.0,277.28,230.34
2017,12,2,8,15,361.0,63.5,0.75,7.5,134.5,318.95,266.97
2017,12,2,8,30,405.0,75.0,0.7,8.0,169.0,360.69,301.93
2017,12,2,8,45,429.0,86.0,0.7,8.5,202.0,388.77,324.56
2017,12,2,9,0,453.0,97.0,0.7,9.0,235.0,415.48,345.18
2017,12,2,9,15,466.5,108.0,0.55,9.0,265.0,433.88,358.06
2017,12,2,9,30,480.0,119.0,0.4,9.0,295.0,450.29,368.76
2017,12,2,9,45,486.5,129.0,0.3,9.5,320.0,459.09,372.86
2017,12,2,10,0,493.0,139.0,0.2,10.0,345.0,465.73,375.14
2017,12,2,10,15,505.5,143.0,0.2,10.0,365.5,467.42,375.22
2017,12,2,10,30,518.0,147.0,0.2,10.0,386.0,466.9,373.54
2017,12,2,10,45,515.5,154.5,0.25,10.5,400.0,459.17,365.92
2017,12,2,11,0,513.0,162.0,0.3,11.0,414.0,449.53,356.83
2017,12,2,11,15,699.0,121.5,0.35,11.5,472.0,492.73,387.87
2017,12,2,11,30,885.0,81.0,0.4,12.0,530.0,519.68,404.5
2017,12,2,11,45,659.0,136.5,0.5,12.5,472.0,438.93,341.46
2017,12,2,12,0,433.0,192.0,0.6,13.0,414.0,363.76,283.76
2017,12,2,12,15,465.5,182.5,0.6,13.0,419.0,347.03,268.8
2017,12,2,12,30,498.0,173.0,0.6,13.0,424.0,327.0,250.08
2017,12,2,12,45,537.5,157.0,0.6,13.0,422.5,300.22,225.25
2017,12,2,13,0,577.0,141.0,0.6,13.0,421.0,271.6,198.2
2017,12,2,13,15,560.5,141.5,0.6,13.0,404.5,235.95,167.27
2017,12,2,13,30,544.0,142.0,0.6,13.0,388.0,202.81,139.31
2017,12,2,13,45,474.0,144.0,0.6,13.5,349.5,165.02,111.75
2017,12,2,14,0,404.0,146.0,0.6,14.0,311.0,133.3,92.39
2017,12,2,14,15,444.5,127.0,0.6,13.5,295.0,95.19,70.94
2017,12,2,14,30,485.0,108.0,0.6,13.0,279.0,76.75,63.02
2017,12,2,14,45,456.0,101.5,0.6,12.5,248.5,73.04,59.97
2017,12,2,15,0,427.0,95.0,0.6,12.0,218.0,69.29,56.78
2017,12,2,15,15,399.0,83.5,0.65,11.5,184.5,61.79,50.11
2017,12,2,15,30,371.0,72.0,0.7,11.0,151.0,54.08,43.12
2017,12,2,15,45,326.5,59.0,0.8,11.0,117.0,44.94,34.59
2017,12,2,16,0,282.0,46.0,0.9,11.0,83.0,35.54,25.66
2017,12,2,16,15,141.0,34.5,0.95,10.5,53.0,27.65,17.16
2017,12,2,16,30,0.0,23.0,1.0,10.0,23.0,19.28,0.0
2017,12,2,16,45,0.0,11.5,1.05,10.0,11.5,10.46,0.0
2017,12,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,15,157.5,11.5,1.4,5.5,21.5,92.48,0.0
2017,12,3,7,30,315.0,23.0,1.4,6.0,43.0,225.43,120.91
2017,12,3,7,45,428.0,31.5,1.45,7.0,82.0,313.15,251.78
2017,12,3,8,0,541.0,40.0,1.5,8.0,121.0,394.61,325.98
2017,12,3,8,15,607.5,45.5,1.55,8.5,163.0,441.42,367.84
2017,12,3,8,30,674.0,51.0,1.6,9.0,205.0,494.31,412.2
2017,12,3,8,45,715.5,54.5,1.7,9.5,245.5,528.16,439.83
2017,12,3,9,0,757.0,58.0,1.8,10.0,286.0,559.78,464.54
2017,12,3,9,15,785.0,61.0,1.8,10.0,323.0,579.82,479.63
2017,12,3,9,30,813.0,64.0,1.8,10.0,360.0,596.97,491.95
2017,12,3,9,45,837.0,65.0,1.8,10.5,392.0,606.15,496.88
2017,12,3,10,0,861.0,66.0,1.8,11.0,424.0,612.03,499.0
2017,12,3,10,15,874.0,67.5,1.8,11.0,449.0,604.89,491.94
2017,12,3,10,30,887.0,69.0,1.8,11.0,474.0,598.42,485.15
2017,12,3,10,45,896.5,69.5,1.8,11.5,493.0,585.51,472.37
2017,12,3,11,0,906.0,70.0,1.8,12.0,512.0,569.36,456.9
2017,12,3,11,15,911.0,70.5,1.8,12.0,522.5,547.64,437.71
2017,12,3,11,30,916.0,71.0,1.8,12.0,533.0,522.93,415.78
2017,12,3,11,45,918.5,70.5,1.8,12.5,536.5,493.14,388.71
2017,12,3,12,0,921.0,70.0,1.8,13.0,540.0,460.7,359.02
2017,12,3,12,15,919.0,70.0,1.8,13.0,535.5,424.45,326.39
2017,12,3,12,30,917.0,70.0,1.8,13.0,531.0,386.1,291.34
2017,12,3,12,45,897.5,74.0,1.85,13.0,516.5,344.04,253.18
2017,12,3,13,0,878.0,78.0,1.9,13.0,502.0,298.38,211.86
2017,12,3,13,15,868.5,77.0,1.9,13.0,482.5,252.97,170.58
2017,12,3,13,30,859.0,76.0,1.9,13.0,463.0,206.97,130.09
2017,12,3,13,45,846.0,73.5,1.9,13.0,436.5,158.93,91.35
2017,12,3,14,0,833.0,71.0,1.9,13.0,410.0,111.12,59.53
2017,12,3,14,15,812.0,68.5,1.9,12.5,377.5,63.62,41.01
2017,12,3,14,30,791.0,66.0,1.9,12.0,345.0,51.98,41.25
2017,12,3,14,45,762.5,62.5,1.9,12.0,307.5,49.96,39.49
2017,12,3,15,0,734.0,59.0,1.9,12.0,270.0,47.97,37.71
2017,12,3,15,15,688.0,54.5,1.8,11.5,229.0,45.06,35.11
2017,12,3,15,30,642.0,50.0,1.7,11.0,188.0,42.17,32.43
2017,12,3,15,45,574.0,43.5,1.65,10.5,146.0,34.19,25.04
2017,12,3,16,0,506.0,37.0,1.6,10.0,104.0,29.76,20.65
2017,12,3,16,15,253.0,33.0,1.55,9.0,66.5,25.89,15.77
2017,12,3,16,30,0.0,29.0,1.5,8.0,29.0,23.3,0.0
2017,12,3,16,45,0.0,14.5,1.5,7.5,14.5,13.19,0.0
2017,12,3,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,208.0,9.5,1.7,2.5,22.5,116.52,0.0
2017,12,4,7,30,416.0,19.0,1.7,3.0,45.0,268.44,130.32
2017,12,4,7,45,527.0,26.5,1.75,3.5,86.0,355.53,288.02
2017,12,4,8,0,638.0,34.0,1.8,4.0,127.0,436.9,365.36
2017,12,4,8,15,699.0,38.5,1.85,4.5,171.0,486.79,410.58
2017,12,4,8,30,760.0,43.0,1.9,5.0,215.0,535.77,452.55
2017,12,4,8,45,799.5,46.0,2.0,6.0,257.0,563.35,474.97
2017,12,4,9,0,839.0,49.0,2.1,7.0,299.0,593.33,497.85
2017,12,4,9,15,864.5,51.5,2.05,7.5,337.0,611.45,510.41
2017,12,4,9,30,890.0,54.0,2.0,8.0,375.0,626.66,520.07
2017,12,4,9,45,905.0,56.5,2.0,8.5,407.5,632.18,522.01
2017,12,4,10,0,920.0,59.0,2.0,9.0,440.0,634.36,521.14
2017,12,4,10,15,932.5,60.5,2.0,9.5,466.0,630.41,515.39
2017,12,4,10,30,945.0,62.0,2.0,10.0,492.0,623.0,506.81
2017,12,4,10,45,952.5,63.0,2.0,10.5,510.5,608.68,492.77
2017,12,4,11,0,960.0,64.0,2.0,11.0,529.0,591.01,475.94
2017,12,4,11,15,964.5,64.0,2.05,11.0,540.5,567.39,455.35
2017,12,4,11,30,969.0,64.0,2.1,11.0,552.0,540.66,431.85
2017,12,4,11,45,968.5,65.0,2.15,11.5,555.0,509.63,403.66
2017,12,4,12,0,968.0,66.0,2.2,12.0,558.0,475.93,372.76
2017,12,4,12,15,966.5,66.0,2.25,12.0,553.5,438.36,338.78
2017,12,4,12,30,965.0,66.0,2.3,12.0,549.0,398.52,302.15
2017,12,4,12,45,956.5,66.5,2.35,12.5,536.0,354.91,261.42
2017,12,4,13,0,948.0,67.0,2.4,13.0,523.0,309.93,219.32
2017,12,4,13,15,939.0,66.0,2.4,13.0,503.0,262.4,175.81
2017,12,4,13,30,930.0,65.0,2.4,13.0,483.0,214.06,133.03
2017,12,4,13,45,913.5,64.5,2.4,13.0,455.0,164.59,93.23
2017,12,4,14,0,897.0,64.0,2.4,13.0,427.0,115.41,60.94
2017,12,4,14,15,877.5,61.5,2.3,13.0,393.5,65.2,41.56
2017,12,4,14,30,858.0,59.0,2.2,13.0,360.0,46.76,36.42
2017,12,4,14,45,826.5,56.5,2.15,13.0,321.0,45.37,35.22
2017,12,4,15,0,795.0,54.0,2.1,13.0,282.0,44.02,34.02
2017,12,4,15,15,751.5,50.0,2.0,12.5,239.5,41.39,31.67
2017,12,4,15,30,708.0,46.0,1.9,12.0,197.0,38.78,29.25
2017,12,4,15,45,638.0,40.5,1.8,11.5,153.5,34.73,25.41
2017,12,4,16,0,568.0,35.0,1.7,11.0,110.0,30.72,21.39
2017,12,4,16,15,439.0,26.0,1.7,10.0,70.5,23.09,13.36
2017,12,4,16,30,310.0,17.0,1.7,9.0,31.0,15.31,0.0
2017,12,4,16,45,155.0,8.5,1.7,8.5,15.5,7.73,0.0
2017,12,4,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,15,213.0,9.5,1.45,3.0,21.5,118.66,0.0
2017,12,5,7,30,426.0,19.0,1.4,4.0,43.0,271.7,111.69
2017,12,5,7,45,536.0,26.0,1.35,5.0,84.5,358.86,286.55
2017,12,5,8,0,646.0,33.0,1.3,6.0,126.0,439.02,362.15
2017,12,5,8,15,707.0,37.0,1.25,6.5,169.5,488.26,405.84
2017,12,5,8,30,768.0,41.0,1.2,7.0,213.0,532.0,442.57
2017,12,5,8,45,806.0,44.5,1.15,8.0,255.0,563.83,466.88
2017,12,5,9,0,844.0,48.0,1.1,9.0,297.0,593.65,488.03
2017,12,5,9,15,869.5,50.0,1.0,10.0,335.0,611.18,498.18
2017,12,5,9,30,895.0,52.0,0.9,11.0,373.0,625.84,505.41
2017,12,5,9,45,905.5,56.0,0.85,12.0,404.5,630.54,505.1
2017,12,5,10,0,916.0,60.0,0.8,13.0,436.0,631.86,502.08
2017,12,5,10,15,928.5,61.0,0.75,13.5,462.0,627.43,495.66
2017,12,5,10,30,941.0,62.0,0.7,14.0,488.0,619.58,486.59
2017,12,5,10,45,948.0,63.0,0.65,14.5,507.0,605.15,472.57
2017,12,5,11,0,955.0,64.0,0.6,15.0,526.0,587.4,455.97
2017,12,5,11,15,959.5,64.5,0.6,15.5,537.0,564.53,435.93
2017,12,5,11,30,964.0,65.0,0.6,16.0,548.0,538.54,413.23
2017,12,5,11,45,965.0,65.5,0.6,16.5,551.5,507.92,386.66
2017,12,5,12,0,966.0,66.0,0.6,17.0,555.0,474.56,357.48
2017,12,5,12,15,964.0,66.0,0.55,17.0,550.5,436.97,324.79
2017,12,5,12,30,962.0,66.0,0.5,17.0,546.0,397.15,289.69
2017,12,5,12,45,932.5,72.5,0.5,17.0,529.0,352.78,251.34
2017,12,5,13,0,903.0,79.0,0.5,17.0,512.0,305.47,210.5
2017,12,5,13,15,893.0,77.5,0.45,17.0,491.5,258.53,169.36
2017,12,5,13,30,883.0,76.0,0.4,17.0,471.0,211.02,128.96
2017,12,5,13,45,868.5,74.0,0.35,17.0,444.5,162.2,90.86
2017,12,5,14,0,854.0,72.0,0.3,17.0,418.0,113.7,59.59
2017,12,5,14,15,832.5,69.5,0.25,16.5,384.5,65.22,41.16
2017,12,5,14,30,811.0,67.0,0.2,16.0,351.0,52.99,41.5
2017,12,5,14,45,780.5,63.5,0.2,16.0,312.5,50.97,39.79
2017,12,5,15,0,750.0,60.0,0.2,16.0,274.0,48.98,38.04
2017,12,5,15,15,703.0,55.5,0.25,15.5,232.5,46.07,35.48
2017,12,5,15,30,656.0,51.0,0.3,15.0,191.0,43.21,32.85
2017,12,5,15,45,582.0,44.5,0.35,14.5,148.0,35.12,25.47
2017,12,5,16,0,508.0,38.0,0.4,14.0,105.0,30.7,21.13
2017,12,5,16,15,375.5,28.0,0.4,13.5,67.0,22.91,12.99
2017,12,5,16,30,243.0,18.0,0.4,13.0,29.0,14.93,0.0
2017,12,5,16,45,121.5,9.0,0.45,12.5,14.5,8.19,0.0
2017,12,5,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,15,141.0,10.0,1.2,3.5,18.0,81.64,0.0
2017,12,6,7,30,282.0,20.0,1.2,4.0,36.0,199.23,63.83
2017,12,6,7,45,404.0,29.5,1.2,5.0,75.0,294.82,234.57
2017,12,6,8,0,526.0,39.0,1.2,6.0,114.0,381.4,315.37
2017,12,6,8,15,595.5,45.5,1.2,6.5,156.5,436.13,363.71
2017,12,6,8,30,665.0,52.0,1.2,7.0,199.0,485.74,405.66
2017,12,6,8,45,710.5,56.0,1.2,8.0,240.0,522.66,434.67
2017,12,6,9,0,756.0,60.0,1.2,9.0,281.0,557.37,460.43
2017,12,6,9,15,785.0,63.5,1.15,9.5,318.5,578.74,475.18
2017,12,6,9,30,814.0,67.0,1.1,10.0,356.0,597.19,487.03
2017,12,6,9,45,850.5,65.0,1.05,11.0,391.0,610.7,493.9
2017,12,6,10,0,887.0,63.0,1.0,12.0,426.0,616.74,494.87
2017,12,6,10,15,899.5,64.5,0.9,12.5,452.0,613.23,488.66
2017,12,6,10,30,912.0,66.0,0.8,13.0,478.0,606.37,479.84
2017,12,6,10,45,921.5,67.0,0.75,13.5,496.5,593.87,467.2
2017,12,6,11,0,931.0,68.0,0.7,14.0,515.0,578.02,451.94
2017,12,6,11,15,935.5,68.5,0.65,14.0,526.5,555.75,432.51
2017,12,6,11,30,940.0,69.0,0.6,14.0,538.0,530.43,410.48
2017,12,6,11,45,942.5,69.0,0.6,14.5,541.5,500.73,384.43
2017,12,6,12,0,945.0,69.0,0.6,15.0,545.0,468.28,355.75
2017,12,6,12,15,943.0,68.5,0.6,15.0,540.5,431.0,323.43
2017,12,6,12,30,941.0,68.0,0.6,15.0,536.0,391.57,288.65
2017,12,6,12,45,938.0,67.0,0.6,15.5,524.5,349.38,250.54
2017,12,6,13,0,935.0,66.0,0.6,16.0,513.0,305.48,210.69
2017,12,6,13,15,926.5,65.0,0.6,16.0,493.5,258.84,169.38
2017,12,6,13,30,918.0,64.0,0.6,16.0,474.0,211.35,128.58
2017,12,6,13,45,905.0,62.5,0.6,16.0,447.0,162.26,89.94
2017,12,6,14,0,892.0,61.0,0.6,16.0,420.0,113.17,58.16
2017,12,6,14,15,873.0,59.0,0.6,15.5,387.5,63.8,39.59
2017,12,6,14,30,854.0,57.0,0.6,15.0,355.0,50.63,39.57
2017,12,6,14,45,825.0,54.5,0.6,15.0,317.0,43.76,33.53
2017,12,6,15,0,796.0,52.0,0.6,15.0,279.0,42.37,32.31
2017,12,6,15,15,753.5,48.0,0.6,13.5,237.0,39.69,30.06
2017,12,6,15,30,711.0,44.0,0.6,12.0,195.0,37.01,27.71
2017,12,6,15,45,642.0,38.5,0.65,11.0,152.0,32.9,23.87
2017,12,6,16,0,573.0,33.0,0.7,10.0,109.0,28.8,19.82
2017,12,6,16,15,447.5,25.0,0.8,9.0,70.0,22.12,12.61
2017,12,6,16,30,322.0,17.0,0.9,8.0,31.0,15.33,0.0
2017,12,6,16,45,161.0,8.5,1.0,7.5,15.5,7.73,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,15,106.5,9.5,2.25,5.5,15.5,63.22,0.0
2017,12,7,7,30,213.0,19.0,2.2,6.0,31.0,159.66,33.42
2017,12,7,7,45,319.0,32.0,2.15,6.5,68.0,249.27,196.89
2017,12,7,8,0,425.0,45.0,2.1,7.0,105.0,328.54,272.86
2017,12,7,8,15,495.5,54.5,2.05,7.5,146.5,386.21,324.24
2017,12,7,8,30,566.0,64.0,2.0,8.0,188.0,443.87,373.23
2017,12,7,8,45,615.0,70.5,1.95,9.0,229.0,484.39,405.67
2017,12,7,9,0,664.0,77.0,1.9,10.0,270.0,523.08,435.09
2017,12,7,9,15,696.5,82.0,1.7,10.5,307.5,547.64,452.22
2017,12,7,9,30,729.0,87.0,1.5,11.0,345.0,569.5,466.34
2017,12,7,9,45,750.0,91.0,1.35,12.0,377.0,580.23,470.63
2017,12,7,10,0,771.0,95.0,1.2,13.0,409.0,587.88,472.17
2017,12,7,10,15,786.5,98.0,1.1,13.5,435.0,587.92,468.95
2017,12,7,10,30,802.0,101.0,1.0,14.0,461.0,584.73,463.15
2017,12,7,10,45,806.5,104.5,0.9,15.0,478.5,572.6,449.7
2017,12,7,11,0,811.0,108.0,0.8,16.0,496.0,557.51,434.01
2017,12,7,11,15,816.5,109.0,0.7,16.5,507.5,537.49,415.4
2017,12,7,11,30,822.0,110.0,0.6,17.0,519.0,514.65,394.48
2017,12,7,11,45,821.0,111.0,0.55,18.0,521.5,486.1,368.82
2017,12,7,12,0,820.0,112.0,0.5,19.0,524.0,455.28,341.2
2017,12,7,12,15,817.5,111.5,0.5,19.0,520.0,420.37,311.74
2017,12,7,12,30,815.0,111.0,0.5,19.0,516.0,383.65,280.24
2017,12,7,12,45,785.0,116.5,0.5,19.0,499.0,342.24,245.22
2017,12,7,13,0,755.0,122.0,0.5,19.0,482.0,301.48,210.57
2017,12,7,13,15,743.0,120.0,0.45,19.0,462.5,259.26,174.32
2017,12,7,13,30,731.0,118.0,0.4,19.0,443.0,216.96,139.05
2017,12,7,13,45,715.0,114.0,0.4,19.0,417.0,172.67,105.05
2017,12,7,14,0,699.0,110.0,0.4,19.0,391.0,129.16,76.9
2017,12,7,14,15,673.5,105.5,0.35,18.5,359.0,86.09,59.24
2017,12,7,14,30,648.0,101.0,0.3,18.0,327.0,74.13,59.49
2017,12,7,14,45,613.5,94.5,0.25,18.0,290.0,70.63,56.54
2017,12,7,15,0,579.0,88.0,0.2,18.0,253.0,67.15,53.53
2017,12,7,15,15,528.0,79.5,0.25,17.5,212.5,61.84,48.93
2017,12,7,15,30,477.0,71.0,0.3,17.0,172.0,56.49,44.15
2017,12,7,15,45,402.5,59.5,0.35,16.5,131.5,45.61,34.36
2017,12,7,16,0,328.0,48.0,0.4,16.0,91.0,37.25,26.55
2017,12,7,16,15,220.5,32.5,0.55,15.0,56.5,25.46,14.9
2017,12,7,16,30,113.0,17.0,0.7,14.0,22.0,13.4,0.0
2017,12,7,16,45,56.5,8.5,0.9,13.5,11.0,7.73,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,5.5,12.5,11.37,0.0
2017,12,8,7,30,0.0,25.0,1.1,6.0,25.0,29.64,0.0
2017,12,8,7,45,161.5,36.5,1.1,7.0,58.5,168.0,130.18
2017,12,8,8,0,323.0,48.0,1.1,8.0,92.0,272.8,224.64
2017,12,8,8,15,379.0,60.5,1.1,8.5,129.5,322.4,268.51
2017,12,8,8,30,435.0,73.0,1.1,9.0,167.0,372.38,310.95
2017,12,8,8,45,484.5,80.0,1.1,10.0,204.0,413.67,344.16
2017,12,8,9,0,534.0,87.0,1.1,11.0,241.0,452.8,374.24
2017,12,8,9,15,600.5,80.5,1.0,11.5,274.5,485.83,398.95
2017,12,8,9,30,667.0,74.0,0.9,12.0,308.0,515.41,420.01
2017,12,8,9,45,602.5,96.5,0.85,13.0,322.0,495.46,400.83
2017,12,8,10,0,538.0,119.0,0.8,14.0,336.0,467.45,376.13
2017,12,8,10,15,587.0,115.0,0.75,14.5,365.5,487.5,389.62
2017,12,8,10,30,636.0,111.0,0.7,15.0,395.0,499.23,396.01
2017,12,8,10,45,586.5,130.5,0.65,15.5,400.5,476.06,375.39
2017,12,8,11,0,537.0,150.0,0.6,16.0,406.0,448.09,351.67
2017,12,8,11,15,649.5,136.0,0.6,16.5,453.0,478.48,372.2
2017,12,8,11,30,762.0,122.0,0.6,17.0,500.0,497.15,382.38
2017,12,8,11,45,766.5,121.5,0.6,17.5,504.0,471.35,359.51
2017,12,8,12,0,771.0,121.0,0.6,18.0,508.0,443.13,334.82
2017,12,8,12,15,592.0,154.0,0.6,18.0,450.0,369.77,278.81
2017,12,8,12,30,413.0,187.0,0.6,18.0,392.0,309.34,233.44
2017,12,8,12,45,457.5,172.5,0.65,18.5,394.5,288.8,214.18
2017,12,8,13,0,502.0,158.0,0.7,19.0,397.0,264.04,190.66
2017,12,8,13,15,517.5,147.5,0.7,18.5,385.5,231.87,162.57
2017,12,8,13,30,533.0,137.0,0.7,18.0,374.0,197.75,133.36
2017,12,8,13,45,452.0,143.0,0.75,18.0,336.0,162.52,108.93
2017,12,8,14,0,371.0,149.0,0.8,18.0,298.0,134.2,92.84
2017,12,8,14,15,534.5,108.5,0.75,17.5,304.0,86.19,60.9
2017,12,8,14,30,698.0,68.0,0.7,17.0,310.0,53.18,41.45
2017,12,8,14,45,623.0,77.5,0.65,16.5,276.0,56.68,44.71
2017,12,8,15,0,548.0,87.0,0.6,16.0,242.0,66.15,53.14
2017,12,8,15,15,528.0,76.5,0.65,15.0,208.0,59.19,47.11
2017,12,8,15,30,508.0,66.0,0.7,14.0,174.0,52.05,40.78
2017,12,8,15,45,442.5,55.5,0.75,13.0,134.5,44.56,33.94
2017,12,8,16,0,377.0,45.0,0.8,12.0,95.0,36.9,26.7
2017,12,8,16,15,262.5,31.5,0.85,11.0,59.5,26.03,15.67
2017,12,8,16,30,148.0,18.0,0.9,10.0,24.0,14.23,0.0
2017,12,8,16,45,74.0,9.0,0.95,9.5,12.0,8.19,0.0
2017,12,8,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.5,1.4,5.5,13.5,12.28,0.0
2017,12,9,7,30,0.0,27.0,1.4,6.0,27.0,34.53,0.0
2017,12,9,7,45,189.0,35.0,1.45,7.0,60.5,180.97,139.41
2017,12,9,8,0,378.0,43.0,1.5,8.0,94.0,298.05,245.61
2017,12,9,8,15,442.0,51.5,1.5,8.5,131.0,349.89,291.88
2017,12,9,8,30,506.0,60.0,1.5,9.0,168.0,401.72,336.18
2017,12,9,8,45,545.0,66.5,1.5,10.0,204.0,435.48,363.47
2017,12,9,9,0,584.0,73.0,1.5,11.0,240.0,467.62,388.16
2017,12,9,9,15,623.5,74.0,1.4,11.5,273.0,491.71,405.86
2017,12,9,9,30,663.0,75.0,1.3,12.0,306.0,513.4,420.91
2017,12,9,9,45,701.0,74.0,1.25,13.0,338.5,529.14,430.29
2017,12,9,10,0,739.0,73.0,1.2,14.0,371.0,540.47,435.91
2017,12,9,10,15,718.0,84.0,1.15,14.5,388.0,530.65,425.48
2017,12,9,10,30,697.0,95.0,1.1,15.0,405.0,516.78,412.15
2017,12,9,10,45,689.0,102.0,1.05,16.0,419.0,503.65,398.72
2017,12,9,11,0,681.0,109.0,1.0,17.0,433.0,488.24,383.51
2017,12,9,11,15,636.0,125.0,0.95,17.5,433.0,460.73,359.77
2017,12,9,11,30,591.0,141.0,0.9,18.0,433.0,432.7,335.77
2017,12,9,11,45,611.0,136.0,0.9,18.5,440.0,414.75,319.45
2017,12,9,12,0,631.0,131.0,0.9,19.0,447.0,393.89,300.37
2017,12,9,12,15,563.5,149.5,0.85,19.0,430.0,354.96,268.51
2017,12,9,12,30,496.0,168.0,0.8,19.0,413.0,321.81,241.35
2017,12,9,12,45,692.0,123.5,0.8,19.5,456.5,320.57,232.26
2017,12,9,13,0,888.0,79.0,0.8,20.0,500.0,302.1,207.24
2017,12,9,13,15,746.5,99.0,0.75,20.0,443.5,242.84,161.54
2017,12,9,13,30,605.0,119.0,0.7,20.0,387.0,197.25,128.89
2017,12,9,13,45,597.5,113.0,0.7,20.0,365.5,158.47,98.61
2017,12,9,14,0,590.0,107.0,0.7,20.0,344.0,119.84,72.8
2017,12,9,14,15,567.0,103.5,0.6,19.5,316.5,83.22,57.36
2017,12,9,14,30,544.0,100.0,0.5,19.0,289.0,72.72,58.06
2017,12,9,14,45,526.0,91.0,0.45,18.5,258.0,67.22,53.48
2017,12,9,15,0,508.0,82.0,0.4,18.0,227.0,61.64,48.74
2017,12,9,15,15,474.0,73.5,0.5,16.5,192.5,56.31,44.3
2017,12,9,15,30,440.0,65.0,0.6,15.0,158.0,50.89,39.59
2017,12,9,15,45,387.5,54.0,0.7,14.0,123.0,43.01,32.43
2017,12,9,16,0,335.0,43.0,0.8,13.0,88.0,34.9,24.85
2017,12,9,16,15,167.5,34.0,0.85,12.0,56.5,26.56,16.03
2017,12,9,16,30,0.0,25.0,0.9,11.0,25.0,20.64,0.0
2017,12,9,16,45,0.0,12.5,0.95,10.5,12.5,11.37,0.0
2017,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.0,1.45,6.5,15.0,13.64,0.0
2017,12,10,7,30,0.0,30.0,1.4,7.0,30.0,42.36,0.0
2017,12,10,7,45,264.0,33.0,1.4,8.0,68.0,217.34,165.81
2017,12,10,8,0,528.0,36.0,1.4,9.0,106.0,368.03,300.59
2017,12,10,8,15,599.0,42.5,1.4,9.5,148.5,424.74,350.59
2017,12,10,8,30,670.0,49.0,1.4,10.0,191.0,480.91,397.77
2017,12,10,8,45,712.5,54.0,1.4,11.0,232.0,517.1,426.31
2017,12,10,9,0,755.0,59.0,1.4,12.0,273.0,551.16,451.68
2017,12,10,9,15,785.0,62.0,1.3,12.5,310.5,572.76,466.46
2017,12,10,9,30,815.0,65.0,1.2,13.0,348.0,591.46,478.25
2017,12,10,9,45,841.5,66.5,1.15,14.0,381.5,603.15,483.7
2017,12,10,10,0,868.0,68.0,1.1,15.0,415.0,611.5,486.26
2017,12,10,10,15,882.0,69.5,1.05,15.5,441.5,608.95,481.37
2017,12,10,10,30,896.0,71.0,1.0,16.0,468.0,603.0,473.86
2017,12,10,10,45,905.0,72.0,0.95,17.0,487.0,587.62,458.49
2017,12,10,11,0,914.0,73.0,0.9,18.0,506.0,572.11,442.85
2017,12,10,11,15,919.5,74.0,0.8,18.5,518.0,551.55,423.69
2017,12,10,11,30,925.0,75.0,0.7,19.0,530.0,527.92,402.02
2017,12,10,11,45,927.5,75.0,0.65,19.5,534.5,498.92,376.5
2017,12,10,12,0,930.0,75.0,0.6,20.0,539.0,467.22,348.54
2017,12,10,12,15,928.5,75.0,0.55,20.0,535.0,431.37,317.62
2017,12,10,12,30,927.0,75.0,0.5,20.0,531.0,393.34,284.39
2017,12,10,12,45,932.0,71.5,0.5,20.5,521.0,352.1,247.72
2017,12,10,13,0,937.0,68.0,0.5,21.0,511.0,308.57,208.82
2017,12,10,13,15,928.5,67.0,0.5,21.0,492.0,262.11,168.52
2017,12,10,13,30,920.0,66.0,0.5,21.0,473.0,214.76,128.64
2017,12,10,13,45,909.0,64.0,0.5,21.0,447.0,165.62,90.52
2017,12,10,14,0,898.0,62.0,0.5,21.0,421.0,116.28,58.75
2017,12,10,14,15,879.0,60.0,0.45,20.0,388.5,66.77,39.75
2017,12,10,14,30,860.0,58.0,0.4,19.0,356.0,46.07,34.93
2017,12,10,14,45,834.5,54.5,0.4,18.5,318.5,43.85,33.13
2017,12,10,15,0,809.0,51.0,0.4,18.0,281.0,41.63,31.25
2017,12,10,15,15,767.5,47.5,0.55,17.0,239.5,39.34,29.3
2017,12,10,15,30,726.0,44.0,0.7,16.0,198.0,37.09,27.28
2017,12,10,15,45,660.5,38.5,0.85,15.0,155.0,32.97,23.48
2017,12,10,16,0,595.0,33.0,1.0,14.0,112.0,28.85,19.49
2017,12,10,16,15,297.5,33.0,1.0,13.0,72.5,27.52,16.76
2017,12,10,16,30,0.0,33.0,1.0,12.0,33.0,25.77,0.0
2017,12,10,16,45,0.0,16.5,1.05,11.5,16.5,15.01,0.0
2017,12,10,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,1.4,7.5,8.5,7.73,0.0
2017,12,11,7,30,0.0,17.0,1.4,8.0,17.0,16.44,0.0
2017,12,11,7,45,107.5,32.5,1.45,8.5,46.5,119.95,88.54
2017,12,11,8,0,215.0,48.0,1.5,9.0,76.0,210.82,172.24
2017,12,11,8,15,261.5,63.5,1.45,9.5,110.0,256.72,213.37
2017,12,11,8,30,308.0,79.0,1.4,10.0,144.0,302.85,253.1
2017,12,11,8,45,353.0,91.0,1.35,10.5,179.5,343.48,286.98
2017,12,11,9,0,398.0,103.0,1.3,11.0,215.0,383.39,319.01
2017,12,11,9,15,457.0,101.5,1.25,11.5,246.0,414.97,343.73
2017,12,11,9,30,516.0,100.0,1.2,12.0,277.0,445.13,366.51
2017,12,11,9,45,568.5,99.5,1.2,13.0,311.5,476.33,388.67
2017,12,11,10,0,621.0,99.0,1.2,14.0,346.0,499.69,404.17
2017,12,11,10,15,653.5,98.0,1.1,14.5,372.5,507.39,407.39
2017,12,11,10,30,686.0,97.0,1.0,15.0,399.0,511.92,408.0
2017,12,11,10,45,734.5,89.5,0.95,15.5,425.5,514.93,407.67
2017,12,11,11,0,783.0,82.0,0.9,16.0,452.0,513.66,403.73
2017,12,11,11,15,795.5,81.5,0.85,16.5,465.0,497.64,388.35
2017,12,11,11,30,808.0,81.0,0.8,17.0,478.0,478.57,370.5
2017,12,11,11,45,826.5,90.5,0.75,17.5,499.0,469.06,359.14
2017,12,11,12,0,845.0,100.0,0.7,18.0,520.0,455.59,344.24
2017,12,11,12,15,843.0,99.5,0.65,18.0,516.0,421.07,314.22
2017,12,11,12,30,841.0,99.0,0.6,18.0,512.0,384.63,282.28
2017,12,11,12,45,829.5,99.5,0.55,18.5,499.5,344.45,246.69
2017,12,11,13,0,818.0,100.0,0.5,19.0,487.0,303.46,210.33
2017,12,11,13,15,807.0,98.5,0.45,18.5,468.0,256.41,170.23
2017,12,11,13,30,796.0,97.0,0.4,18.0,449.0,212.29,133.29
2017,12,11,13,45,783.0,93.5,0.4,18.0,423.5,166.16,97.28
2017,12,11,14,0,770.0,90.0,0.4,18.0,398.0,120.34,67.06
2017,12,11,14,15,747.0,86.5,0.4,17.5,366.0,74.83,47.96
2017,12,11,14,30,724.0,83.0,0.4,17.0,334.0,60.18,47.6
2017,12,11,14,45,698.5,77.0,0.4,16.5,298.0,56.74,44.76
2017,12,11,15,0,673.0,71.0,0.4,16.0,262.0,53.29,41.81
2017,12,11,15,15,625.5,65.0,0.5,15.5,222.0,49.69,38.65
2017,12,11,15,30,578.0,59.0,0.6,15.0,182.0,46.1,35.37
2017,12,11,15,45,515.5,50.0,0.75,14.5,141.5,39.77,29.52
2017,12,11,16,0,453.0,41.0,0.9,14.0,101.0,33.3,23.35
2017,12,11,16,15,226.5,34.5,0.95,13.5,64.5,27.04,16.36
2017,12,11,16,30,0.0,28.0,1.0,13.0,28.0,22.68,0.0
2017,12,11,16,45,0.0,14.0,1.05,12.5,14.0,12.73,0.0
2017,12,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
