Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.0,1.6,4.5,13.0,11.82,0.0
2017,12,12,7,30,0.0,26.0,1.6,5.0,26.0,34.36,0.0
2017,12,12,7,45,251.5,32.0,1.6,6.0,64.0,210.75,158.05
2017,12,12,8,0,503.0,38.0,1.6,7.0,102.0,361.79,296.87
2017,12,12,8,15,576.5,45.5,1.55,8.0,144.5,419.39,347.82
2017,12,12,8,30,650.0,53.0,1.5,9.0,187.0,477.09,395.91
2017,12,12,8,45,698.0,58.0,1.5,10.0,229.0,510.73,422.97
2017,12,12,9,0,746.0,63.0,1.5,11.0,271.0,548.27,451.4
2017,12,12,9,15,777.5,66.5,1.4,11.5,309.5,571.57,467.69
2017,12,12,9,30,809.0,70.0,1.3,12.0,348.0,591.92,480.9
2017,12,12,9,45,839.5,71.0,1.2,12.5,382.5,605.7,488.51
2017,12,12,10,0,870.0,72.0,1.1,13.0,417.0,616.04,493.08
2017,12,12,10,15,884.5,73.5,1.0,13.5,443.5,613.89,487.98
2017,12,12,10,30,899.0,75.0,0.9,14.0,470.0,608.32,480.21
2017,12,12,10,45,908.0,76.5,0.85,15.0,489.5,596.18,467.05
2017,12,12,11,0,917.0,78.0,0.8,16.0,509.0,580.7,451.32
2017,12,12,11,15,922.5,78.5,0.8,16.5,521.5,559.06,432.18
2017,12,12,11,30,928.0,79.0,0.8,17.0,534.0,533.32,409.71
2017,12,12,11,45,930.5,79.0,0.8,17.5,538.0,504.33,384.39
2017,12,12,12,0,933.0,79.0,0.8,18.0,542.0,472.62,356.49
2017,12,12,12,15,931.0,79.0,0.8,18.0,538.5,436.57,325.39
2017,12,12,12,30,929.0,79.0,0.8,18.0,535.0,398.34,291.88
2017,12,12,12,45,922.5,78.5,0.85,18.5,523.0,354.03,252.83
2017,12,12,13,0,916.0,78.0,0.9,19.0,511.0,309.91,213.45
2017,12,12,13,15,906.5,77.0,0.85,18.5,491.5,263.49,172.95
2017,12,12,13,30,897.0,76.0,0.8,18.0,472.0,216.36,132.89
2017,12,12,13,45,881.5,74.5,0.8,18.0,445.5,167.59,94.52
2017,12,12,14,0,866.0,73.0,0.8,18.0,419.0,119.16,62.67
2017,12,12,14,15,846.0,70.5,0.75,17.5,386.5,70.4,42.54
2017,12,12,14,30,826.0,68.0,0.7,17.0,354.0,54.03,42.22
2017,12,12,14,45,794.0,64.5,0.65,16.5,316.0,51.99,40.57
2017,12,12,15,0,762.0,61.0,0.6,16.0,278.0,49.99,38.9
2017,12,12,15,15,717.5,56.5,0.7,15.0,236.5,47.09,36.42
2017,12,12,15,30,673.0,52.0,0.8,14.0,195.0,44.24,33.87
2017,12,12,15,45,601.5,45.0,0.9,13.0,151.5,35.61,26.04
2017,12,12,16,0,530.0,38.0,1.0,12.0,108.0,30.73,21.33
2017,12,12,16,15,407.5,28.0,1.05,11.0,69.5,22.92,13.22
2017,12,12,16,30,285.0,18.0,1.1,10.0,31.0,14.91,0.0
2017,12,12,16,45,142.5,9.0,1.15,9.5,15.5,8.19,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.5,1.55,3.0,12.5,11.37,0.0
2017,12,13,7,30,0.0,25.0,1.5,4.0,25.0,22.74,0.0
2017,12,13,7,45,249.5,31.0,1.5,5.0,62.0,205.16,152.2
2017,12,13,8,0,499.0,37.0,1.5,6.0,99.0,357.75,293.98
2017,12,13,8,15,573.0,44.5,1.45,6.5,141.5,415.45,345.95
2017,12,13,8,30,647.0,52.0,1.4,7.0,184.0,473.35,395.19
2017,12,13,8,45,696.0,57.0,1.4,8.0,226.0,507.67,423.03
2017,12,13,9,0,745.0,62.0,1.4,9.0,268.0,545.82,452.17
2017,12,13,9,15,776.5,65.5,1.3,9.5,306.5,569.16,468.58
2017,12,13,9,30,808.0,69.0,1.2,10.0,345.0,589.58,481.89
2017,12,13,9,45,823.5,73.0,1.15,11.0,376.5,597.69,484.67
2017,12,13,10,0,839.0,77.0,1.1,12.0,408.0,602.6,484.74
2017,12,13,10,15,854.0,79.5,1.0,12.5,435.0,602.24,481.08
2017,12,13,10,30,869.0,82.0,0.9,13.0,462.0,598.5,474.68
2017,12,13,10,45,881.5,82.5,0.85,14.0,482.0,587.77,462.6
2017,12,13,11,0,894.0,83.0,0.8,15.0,502.0,573.66,447.89
2017,12,13,11,15,899.0,84.0,0.75,15.5,514.0,552.84,428.87
2017,12,13,11,30,904.0,85.0,0.7,16.0,526.0,529.0,407.35
2017,12,13,11,45,905.5,85.0,0.65,16.5,530.5,499.63,381.41
2017,12,13,12,0,907.0,85.0,0.6,17.0,535.0,467.64,353.09
2017,12,13,12,15,904.5,85.0,0.6,17.0,530.5,431.62,322.2
2017,12,13,12,30,902.0,85.0,0.6,17.0,526.0,393.54,289.0
2017,12,13,12,45,880.5,88.5,0.65,17.5,511.5,350.98,251.86
2017,12,13,13,0,859.0,92.0,0.7,18.0,497.0,308.19,214.27
2017,12,13,13,15,848.0,90.5,0.7,17.5,477.5,263.37,175.51
2017,12,13,13,30,837.0,89.0,0.7,17.0,458.0,218.12,137.26
2017,12,13,13,45,819.5,86.5,0.75,17.0,431.5,170.99,100.25
2017,12,13,14,0,802.0,84.0,0.8,17.0,405.0,124.55,69.44
2017,12,13,14,15,778.5,81.0,0.75,16.5,372.5,78.47,49.77
2017,12,13,14,30,755.0,78.0,0.7,16.0,340.0,56.49,44.55
2017,12,13,14,45,724.0,73.5,0.7,15.5,303.0,54.11,42.62
2017,12,13,15,0,693.0,69.0,0.7,15.0,266.0,51.74,40.62
2017,12,13,15,15,646.0,63.0,0.7,13.5,225.5,48.08,37.54
2017,12,13,15,30,599.0,57.0,0.7,12.0,185.0,44.41,34.32
2017,12,13,15,45,532.0,48.5,0.7,11.0,143.5,38.45,28.81
2017,12,13,16,0,465.0,40.0,0.7,10.0,102.0,32.37,22.99
2017,12,13,16,15,346.5,29.0,0.75,9.5,65.5,23.72,14.05
2017,12,13,16,30,228.0,18.0,0.8,9.0,29.0,14.84,0.0
2017,12,13,16,45,114.0,9.0,0.85,8.5,14.5,8.19,0.0
2017,12,13,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,12.5,1.45,4.0,12.5,11.37,0.0
2017,12,14,7,30,0.0,25.0,1.4,5.0,25.0,22.74,0.0
2017,12,14,7,45,276.0,28.5,1.35,6.0,62.5,216.4,157.49
2017,12,14,8,0,552.0,32.0,1.3,7.0,100.0,374.6,305.56
2017,12,14,8,15,623.5,38.0,1.35,7.5,142.5,430.83,356.61
2017,12,14,8,30,695.0,44.0,1.4,8.0,185.0,486.73,404.52
2017,12,14,8,45,742.5,47.5,1.45,9.0,226.5,524.31,435.0
2017,12,14,9,0,790.0,51.0,1.5,10.0,268.0,559.87,462.27
2017,12,14,9,15,818.5,53.5,1.45,10.5,306.0,580.17,476.69
2017,12,14,9,30,847.0,56.0,1.4,11.0,344.0,597.61,488.15
2017,12,14,9,45,866.0,58.5,1.35,12.0,376.5,601.94,488.27
2017,12,14,10,0,885.0,61.0,1.3,13.0,409.0,607.52,488.93
2017,12,14,10,15,898.5,62.5,1.25,14.0,435.0,605.35,483.47
2017,12,14,10,30,912.0,64.0,1.2,15.0,461.0,599.85,475.39
2017,12,14,10,45,921.0,64.5,1.15,16.0,480.5,587.31,461.95
2017,12,14,11,0,930.0,65.0,1.1,17.0,500.0,571.5,445.97
2017,12,14,11,15,935.0,65.5,1.1,17.5,512.0,550.37,427.03
2017,12,14,11,30,940.0,66.0,1.1,18.0,524.0,526.17,405.48
2017,12,14,11,45,941.5,66.0,1.1,18.5,528.0,496.87,379.71
2017,12,14,12,0,943.0,66.0,1.1,19.0,532.0,464.88,351.39
2017,12,14,12,15,941.0,66.0,1.1,19.0,528.5,428.97,320.16
2017,12,14,12,30,939.0,66.0,1.1,19.0,525.0,390.86,286.49
2017,12,14,12,45,924.0,68.5,1.1,19.0,512.0,349.01,249.55
2017,12,14,13,0,909.0,71.0,1.1,19.0,499.0,306.23,211.54
2017,12,14,13,15,899.5,70.0,1.05,19.0,480.0,261.0,171.48
2017,12,14,13,30,890.0,69.0,1.0,19.0,461.0,215.0,131.94
2017,12,14,13,45,874.0,67.5,0.95,19.0,435.0,162.52,90.39
2017,12,14,14,0,858.0,66.0,0.9,19.0,409.0,114.61,58.56
2017,12,14,14,15,838.0,64.0,0.8,18.5,377.5,66.81,38.29
2017,12,14,14,30,818.0,62.0,0.7,18.0,346.0,49.04,37.67
2017,12,14,14,45,786.5,59.0,0.65,17.5,308.5,47.29,36.28
2017,12,14,15,0,755.0,56.0,0.6,17.0,271.0,45.59,34.86
2017,12,14,15,15,711.0,52.0,0.65,16.0,230.5,43.0,32.66
2017,12,14,15,30,667.0,48.0,0.7,15.0,190.0,40.46,30.39
2017,12,14,15,45,596.5,42.0,0.8,14.0,148.0,36.0,26.28
2017,12,14,16,0,526.0,36.0,0.9,13.0,106.0,31.55,21.97
2017,12,14,16,15,404.5,26.5,0.9,12.0,68.5,23.46,13.7
2017,12,14,16,30,283.0,17.0,0.9,11.0,31.0,15.19,0.0
2017,12,14,16,45,141.5,8.5,0.95,10.5,15.5,7.73,0.0
2017,12,14,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.45,5.5,7.5,6.82,0.0
2017,12,15,7,30,0.0,15.0,1.3,6.0,15.0,13.64,0.0
2017,12,15,7,45,94.5,29.5,1.15,7.0,41.0,106.57,73.69
2017,12,15,8,0,189.0,44.0,1.0,8.0,67.0,190.39,154.48
2017,12,15,8,15,231.5,60.0,0.85,8.5,99.0,234.22,194.02
2017,12,15,8,30,274.0,76.0,0.7,9.0,131.0,278.18,231.73
2017,12,15,8,45,291.5,91.5,0.55,10.0,161.5,295.21,245.49
2017,12,15,9,0,309.0,107.0,0.4,11.0,192.0,322.32,266.19
2017,12,15,9,15,355.0,111.0,0.3,11.5,221.0,362.74,297.25
2017,12,15,9,30,401.0,115.0,0.2,12.0,250.0,391.34,318.03
2017,12,15,9,45,554.5,106.5,0.15,12.5,312.5,473.82,380.31
2017,12,15,10,0,708.0,98.0,0.1,13.0,375.0,549.41,434.19
2017,12,15,10,15,717.0,91.5,0.15,13.5,388.0,536.64,422.32
2017,12,15,10,30,726.0,85.0,0.2,14.0,401.0,521.05,409.44
2017,12,15,10,45,572.0,129.0,0.25,15.0,384.5,465.58,364.84
2017,12,15,11,0,418.0,173.0,0.3,16.0,368.0,407.13,318.49
2017,12,15,11,15,401.0,181.5,0.35,16.0,372.5,392.01,306.57
2017,12,15,11,30,384.0,190.0,0.4,16.0,377.0,370.45,289.24
2017,12,15,11,45,365.5,201.0,0.5,16.5,380.5,356.71,277.4
2017,12,15,12,0,347.0,212.0,0.6,17.0,384.0,342.53,265.04
2017,12,15,12,15,503.0,174.0,0.6,16.5,420.5,355.2,271.57
2017,12,15,12,30,659.0,136.0,0.6,16.0,457.0,355.01,266.12
2017,12,15,12,45,686.5,117.5,0.6,15.5,446.0,316.38,232.26
2017,12,15,13,0,714.0,99.0,0.6,15.0,435.0,274.55,195.17
2017,12,15,13,15,612.0,120.0,0.6,14.5,400.5,234.84,163.96
2017,12,15,13,30,510.0,141.0,0.6,14.0,366.0,200.27,138.49
2017,12,15,13,45,487.5,136.5,0.6,14.0,342.0,165.31,111.11
2017,12,15,14,0,465.0,132.0,0.6,14.0,318.0,131.93,88.27
2017,12,15,14,15,427.5,131.5,0.6,13.5,292.0,102.74,75.0
2017,12,15,14,30,390.0,131.0,0.6,13.0,266.0,92.68,77.05
2017,12,15,14,45,380.0,117.0,0.65,12.5,237.5,83.92,69.58
2017,12,15,15,0,370.0,103.0,0.7,12.0,209.0,74.95,61.79
2017,12,15,15,15,340.0,90.5,0.7,11.5,176.5,66.78,54.55
2017,12,15,15,30,310.0,78.0,0.7,11.0,144.0,58.4,46.96
2017,12,15,15,45,273.0,63.0,0.75,10.5,112.0,47.84,37.24
2017,12,15,16,0,236.0,48.0,0.8,10.0,80.0,36.97,27.05
2017,12,15,16,15,118.0,35.0,0.85,9.5,51.0,28.0,17.7
2017,12,15,16,30,0.0,22.0,0.9,9.0,22.0,18.65,0.0
2017,12,15,16,45,0.0,11.0,1.0,9.0,11.0,10.01,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,7,15,132.0,6.5,2.9,7.0,11.0,5.91,0.0
2017,12,16,7,30,264.0,13.0,2.9,7.0,22.0,149.0,0.0
2017,12,16,7,45,397.5,21.5,2.95,7.5,57.5,266.1,186.45
2017,12,16,8,0,531.0,30.0,3.0,8.0,93.0,359.57,293.91
2017,12,16,8,15,604.0,35.5,3.1,8.5,134.5,415.46,346.72
2017,12,16,8,30,677.0,41.0,3.2,9.0,176.0,471.28,395.9
2017,12,16,8,45,722.5,45.0,3.35,9.5,217.0,508.05,427.64
2017,12,16,9,0,768.0,49.0,3.5,10.0,258.0,542.96,456.36
2017,12,16,9,15,797.5,51.5,3.5,10.5,295.0,563.94,472.4
2017,12,16,9,30,827.0,54.0,3.5,11.0,332.0,577.68,482.04
2017,12,16,9,45,844.0,57.0,3.5,11.5,364.0,586.17,486.81
2017,12,16,10,0,861.0,60.0,3.5,12.0,396.0,591.55,488.76
2017,12,16,10,15,875.0,61.5,3.5,12.0,422.0,590.15,486.05
2017,12,16,10,30,889.0,63.0,3.5,12.0,448.0,585.49,480.55
2017,12,16,10,45,899.5,63.5,3.5,12.5,467.5,574.41,468.95
2017,12,16,11,0,910.0,64.0,3.5,13.0,487.0,560.07,454.57
2017,12,16,11,15,915.5,64.5,3.55,13.0,499.5,539.9,436.27
2017,12,16,11,30,921.0,65.0,3.6,13.0,512.0,516.69,415.16
2017,12,16,11,45,923.5,65.0,3.65,13.5,516.5,488.63,388.99
2017,12,16,12,0,926.0,65.0,3.7,14.0,521.0,457.86,360.15
2017,12,16,12,15,830.5,82.5,3.7,14.0,489.5,402.58,313.22
2017,12,16,12,30,735.0,100.0,3.7,14.0,458.0,349.46,268.16
2017,12,16,12,45,819.0,84.0,3.75,14.0,475.5,330.24,246.21
2017,12,16,13,0,903.0,68.0,3.8,14.0,493.0,303.73,216.95
2017,12,16,13,15,894.5,67.0,3.8,14.0,475.0,259.18,175.76
2017,12,16,13,30,886.0,66.0,3.8,14.0,457.0,213.77,135.09
2017,12,16,13,45,874.0,64.5,3.8,14.0,432.0,166.85,96.36
2017,12,16,14,0,862.0,63.0,3.8,14.0,407.0,119.81,63.73
2017,12,16,14,15,842.5,61.0,3.75,14.0,376.0,66.72,37.62
2017,12,16,14,30,823.0,59.0,3.7,14.0,345.0,46.63,36.14
2017,12,16,14,45,794.0,56.0,3.7,14.0,308.0,44.83,34.57
2017,12,16,15,0,765.0,53.0,3.7,14.0,271.0,43.05,32.99
2017,12,16,15,15,722.0,49.0,3.6,13.5,231.0,40.38,30.62
2017,12,16,15,30,679.0,45.0,3.5,13.0,191.0,37.73,28.17
2017,12,16,15,45,612.0,39.5,3.4,12.5,149.5,33.65,24.33
2017,12,16,16,0,545.0,34.0,3.3,12.0,108.0,29.58,20.32
2017,12,16,16,15,426.5,25.5,3.25,11.5,70.5,22.44,12.96
2017,12,16,16,30,308.0,17.0,3.2,11.0,33.0,15.16,0.0
2017,12,16,16,45,154.0,8.5,3.2,11.0,16.5,7.73,0.0
2017,12,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,15,145.0,6.0,1.5,3.5,10.5,0.0,0.0
2017,12,17,7,30,290.0,12.0,1.5,4.0,21.0,161.29,0.0
2017,12,17,7,45,422.0,20.0,1.5,5.0,57.0,276.91,190.55
2017,12,17,8,0,554.0,28.0,1.5,6.0,93.0,369.87,301.27
2017,12,17,8,15,625.5,33.5,1.5,6.5,134.5,424.96,353.03
2017,12,17,8,30,697.0,39.0,1.5,7.0,176.0,480.09,400.79
2017,12,17,8,45,740.5,42.0,1.5,8.0,216.5,514.56,429.04
2017,12,17,9,0,784.0,45.0,1.5,9.0,257.0,542.35,450.51
2017,12,17,9,15,812.5,47.5,1.45,9.5,294.5,562.87,465.45
2017,12,17,9,30,841.0,50.0,1.4,10.0,332.0,580.81,477.53
2017,12,17,9,45,851.0,54.5,1.4,11.0,363.0,587.12,479.45
2017,12,17,10,0,861.0,59.0,1.4,12.0,394.0,590.26,478.67
2017,12,17,10,15,875.0,60.5,1.3,12.5,420.0,588.99,474.55
2017,12,17,10,30,889.0,62.0,1.2,13.0,446.0,584.45,467.74
2017,12,17,10,45,896.5,63.5,1.2,13.5,465.5,572.95,456.25
2017,12,17,11,0,904.0,65.0,1.2,14.0,485.0,558.26,442.18
2017,12,17,11,15,909.5,65.5,1.1,14.0,497.0,538.3,424.02
2017,12,17,11,30,915.0,66.0,1.0,14.0,509.0,515.33,403.24
2017,12,17,11,45,916.0,66.5,0.95,14.5,513.5,487.34,377.9
2017,12,17,12,0,917.0,67.0,0.9,15.0,518.0,456.73,350.12
2017,12,17,12,15,915.5,66.5,0.85,15.0,515.0,421.68,319.06
2017,12,17,12,30,914.0,66.0,0.8,15.0,512.0,384.47,285.67
2017,12,17,12,45,911.0,65.0,0.8,15.5,502.0,344.33,249.11
2017,12,17,13,0,908.0,64.0,0.8,16.0,492.0,302.49,210.81
2017,12,17,13,15,899.5,63.5,0.8,16.0,474.0,258.31,171.28
2017,12,17,13,30,891.0,63.0,0.8,16.0,456.0,213.24,132.0
2017,12,17,13,45,875.5,62.0,0.8,16.0,430.5,166.15,94.15
2017,12,17,14,0,860.0,61.0,0.8,16.0,405.0,119.26,62.24
2017,12,17,14,15,841.0,59.0,0.75,15.5,374.0,71.91,41.05
2017,12,17,14,30,822.0,57.0,0.7,15.0,343.0,45.02,34.58
2017,12,17,14,45,790.5,55.0,0.65,15.0,306.5,43.97,33.73
2017,12,17,15,0,759.0,53.0,0.6,15.0,270.0,43.0,32.87
2017,12,17,15,15,717.0,49.0,0.7,14.0,230.5,40.34,30.58
2017,12,17,15,30,675.0,45.0,0.8,13.0,191.0,37.69,28.2
2017,12,17,15,45,603.0,40.0,0.9,12.0,149.5,34.06,24.81
2017,12,17,16,0,531.0,35.0,1.0,11.0,108.0,30.48,21.27
2017,12,17,16,15,413.5,26.5,1.05,10.5,70.5,23.38,13.91
2017,12,17,16,30,296.0,18.0,1.1,10.0,33.0,16.14,0.0
2017,12,17,16,45,148.0,9.0,1.2,10.0,16.5,8.19,0.0
2017,12,17,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,96.0,6.0,1.1,4.5,9.0,0.0,0.0
2017,12,18,7,30,192.0,12.0,1.0,5.0,18.0,110.27,0.0
2017,12,18,7,45,329.5,22.0,0.95,5.5,52.0,234.02,156.32
2017,12,18,8,0,467.0,32.0,0.9,6.0,86.0,331.53,268.7
2017,12,18,8,15,543.5,38.5,0.9,6.5,126.5,382.76,316.84
2017,12,18,8,30,620.0,45.0,0.9,7.0,167.0,441.27,366.89
2017,12,18,8,45,667.5,49.5,0.9,8.0,207.0,479.62,397.93
2017,12,18,9,0,715.0,54.0,0.9,9.0,247.0,516.17,425.91
2017,12,18,9,15,747.0,57.5,0.8,9.5,283.5,539.93,442.6
2017,12,18,9,30,779.0,61.0,0.7,10.0,320.0,561.03,456.32
2017,12,18,9,45,799.5,63.5,0.65,11.0,352.0,571.07,460.64
2017,12,18,10,0,820.0,66.0,0.6,12.0,384.0,578.03,462.32
2017,12,18,10,15,835.0,68.0,0.5,12.5,410.0,577.94,458.75
2017,12,18,10,30,850.0,70.0,0.4,13.0,436.0,574.59,452.6
2017,12,18,10,45,860.5,71.0,0.35,14.0,455.5,564.29,440.96
2017,12,18,11,0,871.0,72.0,0.3,15.0,475.0,550.78,426.89
2017,12,18,11,15,876.5,72.5,0.25,15.0,487.5,529.35,408.46
2017,12,18,11,30,882.0,73.0,0.2,15.0,500.0,507.18,389.17
2017,12,18,11,45,887.0,72.5,0.2,15.5,505.5,480.9,366.17
2017,12,18,12,0,892.0,72.0,0.2,16.0,511.0,451.88,340.62
2017,12,18,12,15,891.0,71.5,0.15,16.0,508.0,417.86,311.08
2017,12,18,12,30,890.0,71.0,0.1,16.0,505.0,381.71,279.31
2017,12,18,12,45,888.0,70.0,0.1,16.5,495.5,342.79,244.59
2017,12,18,13,0,886.0,69.0,0.1,17.0,486.0,302.13,208.11
2017,12,18,13,15,877.5,68.0,0.1,17.0,468.0,258.42,169.84
2017,12,18,13,30,869.0,67.0,0.1,17.0,450.0,213.86,131.76
2017,12,18,13,45,856.5,65.0,0.1,17.0,425.5,167.33,94.77
2017,12,18,14,0,844.0,63.0,0.1,17.0,401.0,115.61,58.94
2017,12,18,14,15,825.0,61.0,0.15,16.5,370.5,68.66,37.62
2017,12,18,14,30,806.0,59.0,0.2,16.0,340.0,46.49,35.76
2017,12,18,14,45,776.5,56.5,0.25,16.0,304.0,45.1,34.61
2017,12,18,15,0,747.0,54.0,0.3,16.0,268.0,43.76,33.43
2017,12,18,15,15,705.0,50.0,0.4,15.0,228.5,41.13,31.17
2017,12,18,15,30,663.0,46.0,0.5,14.0,189.0,38.52,28.84
2017,12,18,15,45,593.5,40.5,0.65,13.5,148.0,34.47,25.02
2017,12,18,16,0,524.0,35.0,0.8,13.0,107.0,30.43,21.05
2017,12,18,16,15,408.5,26.5,0.9,12.5,70.0,23.33,13.8
2017,12,18,16,30,293.0,18.0,1.0,12.0,33.0,16.1,0.0
2017,12,18,16,45,146.5,9.0,1.1,11.5,16.5,8.19,0.0
2017,12,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,7,15,91.5,6.0,0.95,6.0,8.5,0.0,0.0
2017,12,19,7,30,183.0,12.0,0.9,6.0,17.0,105.44,0.0
2017,12,19,7,45,317.5,22.0,0.85,6.5,50.0,226.61,146.65
2017,12,19,8,0,452.0,32.0,0.8,7.0,83.0,322.86,260.1
2017,12,19,8,15,530.0,38.5,0.8,7.5,123.5,380.32,313.0
2017,12,19,8,30,608.0,45.0,0.8,8.0,164.0,433.83,358.99
2017,12,19,8,45,655.5,50.0,0.8,9.0,203.5,472.69,390.36
2017,12,19,9,0,703.0,55.0,0.8,10.0,243.0,509.82,418.68
2017,12,19,9,15,563.0,82.0,0.8,10.5,246.5,459.74,377.68
2017,12,19,9,30,423.0,109.0,0.8,11.0,250.0,397.74,327.28
2017,12,19,9,45,315.0,136.0,0.8,11.5,246.5,346.79,285.16
2017,12,19,10,0,207.0,163.0,0.8,12.0,243.0,296.94,243.27
2017,12,19,10,15,365.5,148.5,0.8,12.5,301.5,386.95,315.18
2017,12,19,10,30,524.0,134.0,0.8,13.0,360.0,453.32,365.25
2017,12,19,10,45,429.5,160.5,0.8,14.0,351.0,415.13,331.95
2017,12,19,11,0,335.0,187.0,0.8,15.0,342.0,370.29,294.79
2017,12,19,11,15,488.5,155.0,0.8,15.0,388.0,412.43,326.75
2017,12,19,11,30,642.0,123.0,0.8,15.0,434.0,442.63,347.46
2017,12,19,11,45,720.0,103.5,0.85,15.5,455.5,436.28,339.25
2017,12,19,12,0,798.0,84.0,0.9,16.0,477.0,424.59,326.32
2017,12,19,12,15,620.0,131.0,0.9,16.0,435.5,367.26,280.9
2017,12,19,12,30,442.0,178.0,0.9,16.0,394.0,315.91,241.34
2017,12,19,12,45,431.5,178.0,0.9,16.0,385.0,290.13,219.14
2017,12,19,13,0,421.0,178.0,0.9,16.0,376.0,264.22,196.58
2017,12,19,13,15,418.0,171.5,0.9,15.5,362.0,234.81,171.44
2017,12,19,13,30,415.0,165.0,0.9,15.0,348.0,205.11,146.41
2017,12,19,13,45,408.5,156.5,0.9,15.0,328.5,173.21,120.68
2017,12,19,14,0,402.0,148.0,0.9,15.0,309.0,141.6,97.79
2017,12,19,14,15,394.5,137.0,0.9,14.5,285.5,108.53,78.78
2017,12,19,14,30,387.0,126.0,0.9,14.0,262.0,89.0,73.55
2017,12,19,14,45,374.5,114.0,0.9,14.0,234.0,81.62,67.17
2017,12,19,15,0,362.0,102.0,0.9,14.0,206.0,74.08,60.55
2017,12,19,15,15,337.5,89.5,0.85,13.0,175.5,65.92,53.48
2017,12,19,15,30,313.0,77.0,0.8,12.0,145.0,57.56,46.05
2017,12,19,15,45,278.5,62.5,0.8,11.5,113.5,47.39,36.72
2017,12,19,16,0,244.0,48.0,0.8,11.0,82.0,36.92,26.96
2017,12,19,16,15,175.0,34.0,0.85,10.0,53.5,26.46,16.68
2017,12,19,16,30,106.0,20.0,0.9,9.0,25.0,15.73,0.0
2017,12,19,16,45,53.0,10.0,1.0,8.5,12.5,9.1,0.0
2017,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.0,1.65,4.5,9.0,0.0,0.0
2017,12,20,7,30,0.0,18.0,1.7,5.0,18.0,16.37,0.0
2017,12,20,7,45,248.5,24.5,1.75,5.5,52.5,191.18,120.79
2017,12,20,8,0,497.0,31.0,1.8,6.0,87.0,339.27,276.13
2017,12,20,8,15,576.0,37.0,1.9,6.5,128.5,399.11,332.65
2017,12,20,8,30,655.0,43.0,2.0,7.0,170.0,458.93,385.17
2017,12,20,8,45,701.5,47.5,2.1,7.5,210.5,497.04,417.96
2017,12,20,9,0,748.0,52.0,2.2,8.0,251.0,533.31,447.74
2017,12,20,9,15,779.0,55.0,2.25,8.0,288.5,556.11,466.22
2017,12,20,9,30,810.0,58.0,2.3,8.0,326.0,576.19,481.81
2017,12,20,9,45,827.0,61.0,2.4,8.5,357.5,584.81,487.11
2017,12,20,10,0,844.0,64.0,2.5,9.0,389.0,590.3,489.62
2017,12,20,10,15,859.0,65.5,2.5,9.0,416.0,589.61,487.52
2017,12,20,10,30,874.0,67.0,2.5,9.0,443.0,582.43,480.2
2017,12,20,10,45,884.5,68.0,2.55,9.5,463.0,572.46,469.73
2017,12,20,11,0,895.0,69.0,2.6,10.0,483.0,559.26,456.48
2017,12,20,11,15,901.0,69.5,2.55,10.0,495.5,539.96,438.65
2017,12,20,11,30,907.0,70.0,2.5,10.0,508.0,517.65,418.07
2017,12,20,11,45,911.5,69.5,2.5,10.0,513.5,490.66,393.5
2017,12,20,12,0,916.0,69.0,2.5,10.0,519.0,460.88,366.11
2017,12,20,12,15,915.5,69.0,2.45,10.0,517.0,426.93,334.67
2017,12,20,12,30,915.0,69.0,2.4,10.0,515.0,390.71,300.73
2017,12,20,12,45,910.0,68.5,2.4,10.5,504.5,350.51,262.63
2017,12,20,13,0,905.0,68.0,2.4,11.0,494.0,308.72,222.92
2017,12,20,13,15,897.0,67.0,2.4,10.5,476.5,264.42,182.11
2017,12,20,13,30,889.0,66.0,2.4,10.0,459.0,219.18,141.38
2017,12,20,13,45,876.0,65.0,2.4,10.0,434.5,172.53,102.1
2017,12,20,14,0,863.0,64.0,2.4,10.0,410.0,120.71,64.16
2017,12,20,14,15,844.0,62.0,2.35,10.0,379.5,72.81,40.45
2017,12,20,14,30,825.0,60.0,2.3,10.0,349.0,47.38,37.42
2017,12,20,14,45,793.5,58.0,2.3,10.0,312.5,46.39,36.58
2017,12,20,15,0,762.0,56.0,2.3,10.0,276.0,45.49,35.78
2017,12,20,15,15,719.5,52.0,2.15,9.5,236.0,42.89,33.44
2017,12,20,15,30,677.0,48.0,2.0,9.0,196.0,40.32,31.04
2017,12,20,15,45,603.0,43.0,1.9,8.5,154.0,36.77,27.62
2017,12,20,16,0,529.0,38.0,1.8,8.0,112.0,30.46,21.57
2017,12,20,16,15,408.0,29.0,1.7,7.0,74.0,23.57,14.5
2017,12,20,16,30,287.0,20.0,1.6,6.0,36.0,16.54,0.18
2017,12,20,16,45,143.5,10.0,1.55,5.5,18.0,9.1,0.0
2017,12,20,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,0.5,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,1.0,17.0,15.46,0.0
2017,12,21,7,45,269.0,23.5,1.5,2.0,53.5,200.46,124.48
2017,12,21,8,0,538.0,30.0,1.5,3.0,90.0,360.93,295.34
2017,12,21,8,15,615.5,36.0,1.5,3.5,132.5,420.4,352.06
2017,12,21,8,30,693.0,42.0,1.5,4.0,175.0,479.83,404.14
2017,12,21,8,45,740.5,46.0,1.5,4.5,217.0,518.35,436.91
2017,12,21,9,0,788.0,50.0,1.5,5.0,259.0,554.94,466.41
2017,12,21,9,15,819.0,53.0,1.55,6.0,298.0,577.94,483.26
2017,12,21,9,30,850.0,56.0,1.6,7.0,337.0,598.12,497.04
2017,12,21,9,45,870.0,58.5,1.65,8.0,370.5,603.69,498.95
2017,12,21,10,0,890.0,61.0,1.7,9.0,404.0,610.5,501.38
2017,12,21,10,15,904.5,62.5,1.65,9.0,431.5,609.56,498.69
2017,12,21,10,30,919.0,64.0,1.6,9.0,459.0,605.25,493.22
2017,12,21,10,45,927.5,65.5,1.6,9.5,479.0,594.14,481.76
2017,12,21,11,0,936.0,67.0,1.6,10.0,499.0,579.71,467.55
2017,12,21,11,15,941.0,67.5,1.55,10.0,512.0,559.1,448.9
2017,12,21,11,30,946.0,68.0,1.5,10.0,525.0,535.38,427.49
2017,12,21,11,45,945.5,69.0,1.5,10.5,530.0,506.62,401.25
2017,12,21,12,0,945.0,70.0,1.5,11.0,535.0,475.21,372.45
2017,12,21,12,15,944.0,70.0,1.5,11.0,532.5,440.11,340.81
2017,12,21,12,30,943.0,70.0,1.5,11.0,530.0,402.71,306.58
2017,12,21,12,45,922.5,74.0,1.55,11.0,516.5,360.67,268.52
2017,12,21,13,0,902.0,78.0,1.6,11.0,503.0,315.32,227.42
2017,12,21,13,15,893.0,77.0,1.55,11.0,485.0,270.14,185.95
2017,12,21,13,30,884.0,76.0,1.5,11.0,467.0,224.17,144.74
2017,12,21,13,45,868.5,74.5,1.45,11.0,441.5,176.33,104.86
2017,12,21,14,0,853.0,73.0,1.4,11.0,416.0,128.79,70.69
2017,12,21,14,15,833.0,70.5,1.3,11.0,385.0,80.81,46.53
2017,12,21,14,30,813.0,68.0,1.2,11.0,354.0,53.8,43.04
2017,12,21,14,45,782.0,65.0,1.1,11.0,317.0,52.16,41.65
2017,12,21,15,0,751.0,62.0,1.0,11.0,280.0,50.59,40.25
2017,12,21,15,15,707.0,57.5,1.05,10.0,239.0,47.69,37.74
2017,12,21,15,30,663.0,53.0,1.1,9.0,198.0,44.83,35.16
2017,12,21,15,45,592.5,46.5,1.15,8.0,156.0,36.6,27.56
2017,12,21,16,0,522.0,40.0,1.2,7.0,114.0,32.18,23.24
2017,12,21,16,15,403.0,30.5,1.2,6.5,75.5,24.89,15.75
2017,12,21,16,30,284.0,21.0,1.2,6.0,37.0,17.43,1.4
2017,12,21,16,45,142.0,10.5,1.3,6.0,18.5,9.55,0.0
2017,12,21,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
