Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,1.5,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,2.0,15.0,13.64,0.0
2017,12,22,7,45,232.0,23.5,1.05,2.5,49.0,179.82,107.21
2017,12,22,8,0,464.0,32.0,1.0,3.0,83.0,328.9,267.94
2017,12,22,8,15,544.5,38.5,1.1,3.5,123.5,381.92,319.47
2017,12,22,8,30,625.0,45.0,1.2,4.0,164.0,443.02,373.2
2017,12,22,8,45,676.0,49.5,1.35,5.0,205.0,483.83,407.82
2017,12,22,9,0,727.0,54.0,1.5,6.0,246.0,522.85,439.4
2017,12,22,9,15,759.5,57.5,1.45,6.5,283.5,547.31,457.77
2017,12,22,9,30,792.0,61.0,1.4,7.0,321.0,569.07,473.16
2017,12,22,9,45,658.0,87.5,1.4,7.5,318.0,516.27,428.81
2017,12,22,10,0,524.0,114.0,1.4,8.0,315.0,452.53,376.12
2017,12,22,10,15,698.0,91.0,1.3,8.5,378.5,526.36,433.44
2017,12,22,10,30,872.0,68.0,1.2,9.0,442.0,586.67,476.94
2017,12,22,10,45,882.5,69.0,1.1,9.5,462.0,573.69,462.89
2017,12,22,11,0,893.0,70.0,1.0,10.0,482.0,560.71,449.28
2017,12,22,11,15,898.5,70.5,0.85,10.5,494.5,541.37,430.2
2017,12,22,11,30,904.0,71.0,0.7,11.0,507.0,519.04,408.61
2017,12,22,11,45,741.0,108.0,0.6,11.5,468.0,452.78,354.61
2017,12,22,12,0,578.0,145.0,0.5,12.0,429.0,387.28,302.06
2017,12,22,12,15,738.0,109.0,0.55,12.0,470.0,395.6,304.47
2017,12,22,12,30,898.0,73.0,0.6,12.0,511.0,390.92,294.14
2017,12,22,12,45,716.0,111.5,0.65,12.5,456.5,326.65,243.0
2017,12,22,13,0,534.0,150.0,0.7,13.0,402.0,274.16,202.87
2017,12,22,13,15,703.5,109.5,0.75,13.0,429.0,253.13,177.12
2017,12,22,13,30,873.0,69.0,0.8,13.0,456.0,221.66,141.58
2017,12,22,13,45,643.5,106.0,0.85,13.0,383.0,169.25,107.82
2017,12,22,14,0,414.0,143.0,0.9,13.0,310.0,141.36,97.44
2017,12,22,14,15,403.5,134.0,0.9,12.5,287.0,109.13,78.59
2017,12,22,14,30,393.0,125.0,0.9,12.0,264.0,88.2,73.42
2017,12,22,14,45,570.5,91.0,0.95,12.0,269.5,67.1,54.79
2017,12,22,15,0,748.0,57.0,1.0,12.0,275.0,46.2,36.13
2017,12,22,15,15,706.0,53.0,1.05,11.0,235.0,43.63,33.93
2017,12,22,15,30,664.0,49.0,1.1,10.0,195.0,41.09,31.65
2017,12,22,15,45,592.0,43.5,1.2,9.5,153.5,37.1,27.85
2017,12,22,16,0,520.0,38.0,1.3,9.0,112.0,30.34,21.42
2017,12,22,16,15,408.0,29.0,1.25,8.5,74.5,23.47,14.46
2017,12,22,16,30,296.0,20.0,1.2,8.0,37.0,16.45,1.75
2017,12,22,16,45,148.0,10.0,1.15,8.0,18.5,9.1,0.0
2017,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.0,0.9,5.0,5.0,0.0,0.0
2017,12,23,7,30,0.0,10.0,0.8,5.0,10.0,9.1,0.0
2017,12,23,7,45,109.5,23.5,0.7,5.5,35.5,112.29,61.95
2017,12,23,8,0,219.0,37.0,0.6,6.0,61.0,197.31,158.61
2017,12,23,8,15,255.5,52.0,0.5,6.5,91.5,237.23,196.42
2017,12,23,8,30,292.0,67.0,0.4,7.0,122.0,277.16,231.23
2017,12,23,8,45,320.5,79.5,0.35,7.5,152.5,308.74,257.82
2017,12,23,9,0,349.0,92.0,0.3,8.0,183.0,339.53,282.59
2017,12,23,9,15,362.5,104.5,0.25,8.5,211.5,360.01,298.01
2017,12,23,9,30,376.0,117.0,0.2,9.0,240.0,378.91,311.58
2017,12,23,9,45,389.0,126.5,0.2,9.5,265.0,392.44,320.85
2017,12,23,10,0,402.0,136.0,0.2,10.0,290.0,404.18,328.46
2017,12,23,10,15,466.5,133.5,0.15,10.5,324.5,431.49,347.98
2017,12,23,10,30,531.0,131.0,0.1,11.0,359.0,455.76,364.36
2017,12,23,10,45,433.5,158.5,0.1,11.5,350.0,416.99,331.88
2017,12,23,11,0,336.0,186.0,0.1,12.0,341.0,371.37,295.09
2017,12,23,11,15,306.5,196.5,0.1,12.0,341.0,354.62,281.4
2017,12,23,11,30,277.0,207.0,0.1,12.0,341.0,337.93,267.47
2017,12,23,11,45,370.0,191.5,0.1,12.5,372.5,353.48,277.67
2017,12,23,12,0,463.0,176.0,0.1,13.0,404.0,367.41,285.23
2017,12,23,12,15,441.5,180.0,0.1,13.0,396.5,341.7,263.39
2017,12,23,12,30,420.0,184.0,0.1,13.0,389.0,316.2,241.96
2017,12,23,12,45,409.5,182.0,0.1,13.0,378.5,289.58,219.32
2017,12,23,13,0,399.0,180.0,0.1,13.0,368.0,262.93,196.52
2017,12,23,13,15,364.5,179.0,0.15,13.0,346.0,232.21,171.56
2017,12,23,13,30,330.0,178.0,0.2,13.0,324.0,204.06,149.25
2017,12,23,13,45,438.0,148.0,0.25,13.0,331.5,174.05,120.16
2017,12,23,14,0,546.0,118.0,0.3,13.0,339.0,135.41,86.73
2017,12,23,14,15,528.5,112.5,0.3,12.5,313.5,99.44,67.06
2017,12,23,14,30,511.0,107.0,0.3,12.0,288.0,76.21,62.73
2017,12,23,14,45,497.0,97.5,0.35,12.0,258.5,70.36,57.7
2017,12,23,15,0,483.0,88.0,0.4,12.0,229.0,64.39,52.42
2017,12,23,15,15,455.5,78.0,0.45,11.5,196.0,57.85,46.63
2017,12,23,15,30,428.0,68.0,0.5,11.0,163.0,51.14,40.55
2017,12,23,15,45,384.0,57.0,0.6,11.0,129.0,43.43,33.36
2017,12,23,16,0,340.0,46.0,0.7,11.0,95.0,37.06,27.19
2017,12,23,16,15,265.0,33.5,0.65,10.5,63.5,27.3,17.66
2017,12,23,16,30,190.0,21.0,0.6,10.0,32.0,17.21,2.82
2017,12,23,16,45,95.0,10.5,0.6,9.5,16.0,9.55,0.0
2017,12,23,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,3.0,0.5,6.0,3.0,0.0,0.0
2017,12,24,7,30,0.0,6.0,0.6,6.0,6.0,5.46,0.0
2017,12,24,7,45,2.0,21.0,0.7,6.0,21.5,21.02,6.5
2017,12,24,8,0,4.0,36.0,0.8,6.0,37.0,38.99,27.05
2017,12,24,8,15,16.0,52.5,0.8,6.5,56.0,69.09,54.11
2017,12,24,8,30,28.0,69.0,0.8,7.0,75.0,93.45,75.89
2017,12,24,8,45,35.5,85.5,0.85,8.0,94.0,114.72,94.45
2017,12,24,9,0,43.0,102.0,0.9,9.0,113.0,135.59,112.22
2017,12,24,9,15,47.0,117.0,0.8,9.5,131.0,152.0,125.88
2017,12,24,9,30,51.0,132.0,0.7,10.0,149.0,168.1,138.95
2017,12,24,9,45,54.0,145.0,0.6,10.5,164.0,180.83,148.9
2017,12,24,10,0,57.0,158.0,0.5,11.0,179.0,193.25,158.38
2017,12,24,10,15,38.5,160.5,0.45,11.5,175.5,181.02,147.31
2017,12,24,10,30,20.0,163.0,0.4,12.0,172.0,162.39,131.22
2017,12,24,10,45,20.5,170.0,0.35,12.5,179.5,167.61,135.05
2017,12,24,11,0,21.0,177.0,0.3,13.0,187.0,172.77,138.66
2017,12,24,11,15,20.5,180.0,0.3,13.0,190.0,173.51,139.01
2017,12,24,11,30,20.0,183.0,0.3,13.0,193.0,174.27,139.44
2017,12,24,11,45,35.0,195.0,0.35,13.0,212.5,194.01,155.27
2017,12,24,12,0,50.0,207.0,0.4,13.0,232.0,207.81,166.01
2017,12,24,12,15,25.0,143.0,0.4,13.0,155.5,137.49,109.09
2017,12,24,12,30,0.0,79.0,0.4,13.0,79.0,69.91,53.69
2017,12,24,12,45,0.0,59.0,0.45,13.5,59.0,52.14,38.81
2017,12,24,13,0,0.0,39.0,0.5,14.0,39.0,34.41,23.77
2017,12,24,13,15,0.0,67.5,0.5,13.5,67.5,59.68,45.33
2017,12,24,13,30,0.0,96.0,0.5,13.0,96.0,84.31,66.21
2017,12,24,13,45,0.0,99.5,0.5,13.0,99.5,86.9,68.41
2017,12,24,14,0,0.0,103.0,0.5,13.0,103.0,89.23,70.45
2017,12,24,14,15,10.0,118.5,0.55,12.5,122.0,100.64,80.06
2017,12,24,14,30,20.0,134.0,0.6,12.0,141.0,109.84,92.42
2017,12,24,14,45,15.5,121.0,0.7,11.5,126.0,99.61,83.69
2017,12,24,15,0,11.0,108.0,0.8,11.0,111.0,89.25,74.74
2017,12,24,15,15,5.5,93.5,0.85,10.5,95.0,77.69,64.54
2017,12,24,15,30,0.0,79.0,0.9,10.0,79.0,66.0,54.01
2017,12,24,15,45,0.0,62.0,1.0,9.5,62.0,52.4,41.58
2017,12,24,16,0,0.0,45.0,1.1,9.0,45.0,38.6,28.8
2017,12,24,16,15,0.0,30.0,1.1,8.5,30.0,26.13,16.88
2017,12,24,16,30,0.0,15.0,1.1,8.0,15.0,13.21,1.47
2017,12,24,16,45,0.0,7.5,1.1,8.0,7.5,6.82,0.0
2017,12,24,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,6.5,0.95,5.5,6.5,0.0,0.0
2017,12,25,7,30,0.0,13.0,0.9,6.0,13.0,11.82,0.0
2017,12,25,7,45,226.0,20.5,0.9,6.5,44.5,171.77,89.53
2017,12,25,8,0,452.0,28.0,0.9,7.0,76.0,310.62,248.39
2017,12,25,8,15,531.0,34.0,0.85,7.0,115.5,369.36,304.3
2017,12,25,8,30,610.0,40.0,0.8,7.0,155.0,428.63,355.75
2017,12,25,8,45,658.5,44.5,0.8,7.5,194.0,467.71,388.43
2017,12,25,9,0,707.0,49.0,0.8,8.0,233.0,505.27,418.29
2017,12,25,9,15,739.0,52.0,0.75,8.5,269.5,528.96,435.61
2017,12,25,9,30,771.0,55.0,0.7,9.0,306.0,550.14,450.13
2017,12,25,9,45,510.5,106.0,0.7,9.5,279.5,443.46,363.78
2017,12,25,10,0,250.0,157.0,0.7,10.0,253.0,327.03,268.68
2017,12,25,10,15,252.0,168.5,0.7,10.5,271.0,334.06,273.93
2017,12,25,10,30,254.0,180.0,0.7,11.0,289.0,339.86,277.1
2017,12,25,10,45,175.5,191.5,0.7,11.5,268.5,291.17,236.5
2017,12,25,11,0,97.0,203.0,0.7,12.0,248.0,246.15,199.14
2017,12,25,11,15,98.0,209.0,0.65,12.5,255.5,247.3,199.36
2017,12,25,11,30,99.0,215.0,0.6,13.0,263.0,248.03,198.94
2017,12,25,11,45,171.0,216.0,0.6,13.5,300.0,280.95,223.95
2017,12,25,12,0,243.0,217.0,0.6,14.0,337.0,307.48,242.71
2017,12,25,12,15,561.0,141.5,0.55,14.0,416.5,356.16,275.3
2017,12,25,12,30,879.0,66.0,0.5,14.0,496.0,381.85,285.9
2017,12,25,12,45,877.5,65.0,0.5,14.0,487.0,344.09,251.47
2017,12,25,13,0,876.0,64.0,0.5,14.0,478.0,304.53,215.57
2017,12,25,13,15,659.0,111.0,0.5,14.0,416.5,248.04,173.76
2017,12,25,13,30,442.0,158.0,0.5,14.0,355.0,209.78,149.26
2017,12,25,13,45,440.0,149.0,0.5,14.0,336.5,177.04,122.34
2017,12,25,14,0,438.0,140.0,0.5,14.0,318.0,144.12,97.65
2017,12,25,14,15,431.5,130.0,0.5,13.5,295.0,110.2,77.16
2017,12,25,14,30,425.0,120.0,0.5,13.0,272.0,84.71,69.97
2017,12,25,14,45,414.0,109.0,0.5,13.0,244.0,77.99,64.19
2017,12,25,15,0,403.0,98.0,0.5,13.0,216.0,71.12,58.16
2017,12,25,15,15,383.5,85.5,0.55,12.0,185.5,62.94,51.07
2017,12,25,15,30,364.0,73.0,0.6,11.0,155.0,54.54,43.61
2017,12,25,15,45,327.5,60.5,0.65,10.5,123.0,45.84,35.6
2017,12,25,16,0,291.0,48.0,0.7,10.0,91.0,36.89,27.21
2017,12,25,16,15,229.5,35.0,0.75,9.5,61.5,27.23,17.83
2017,12,25,16,30,168.0,22.0,0.8,9.0,32.0,17.31,4.34
2017,12,25,16,45,84.0,11.0,0.9,9.0,16.0,10.01,0.0
2017,12,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,15,93.5,5.0,0.7,7.0,6.5,0.0,0.0
2017,12,26,7,30,187.0,10.0,0.6,7.0,13.0,104.96,0.0
2017,12,26,7,45,339.0,19.0,0.5,7.5,46.0,224.53,112.25
2017,12,26,8,0,491.0,28.0,0.4,8.0,79.0,332.17,261.69
2017,12,26,8,15,571.0,33.5,0.35,8.5,120.0,391.69,317.32
2017,12,26,8,30,651.0,39.0,0.3,9.0,161.0,451.56,367.36
2017,12,26,8,45,699.5,43.0,0.25,9.5,201.5,490.51,398.57
2017,12,26,9,0,748.0,47.0,0.2,10.0,242.0,527.83,426.82
2017,12,26,9,15,780.0,50.0,0.25,10.5,280.0,551.77,444.59
2017,12,26,9,30,812.0,53.0,0.3,11.0,318.0,573.1,459.7
2017,12,26,9,45,828.0,56.5,0.4,12.0,350.0,582.4,465.02
2017,12,26,10,0,844.0,60.0,0.5,13.0,382.0,584.56,464.9
2017,12,26,10,15,859.5,61.5,0.55,13.5,409.5,585.21,463.66
2017,12,26,10,30,875.0,63.0,0.6,14.0,437.0,582.64,459.79
2017,12,26,10,45,884.0,64.5,0.7,15.0,457.5,573.09,450.23
2017,12,26,11,0,893.0,66.0,0.8,16.0,478.0,560.33,438.04
2017,12,26,11,15,899.5,66.5,0.8,16.0,491.5,541.99,422.18
2017,12,26,11,30,906.0,67.0,0.8,16.0,505.0,520.59,403.69
2017,12,26,11,45,908.0,67.5,0.8,16.5,511.0,494.09,380.24
2017,12,26,12,0,910.0,68.0,0.8,17.0,517.0,464.9,354.3
2017,12,26,12,15,909.0,68.0,0.8,17.0,515.0,431.43,325.23
2017,12,26,12,30,908.0,68.0,0.8,17.0,513.0,395.73,293.72
2017,12,26,12,45,905.5,67.0,0.8,17.0,504.0,356.52,258.83
2017,12,26,13,0,903.0,66.0,0.8,17.0,495.0,315.52,221.95
2017,12,26,13,15,895.0,65.0,0.8,17.0,478.0,271.6,182.72
2017,12,26,13,30,887.0,64.0,0.8,17.0,461.0,226.72,143.31
2017,12,26,13,45,874.0,63.0,0.85,17.0,437.0,180.35,105.02
2017,12,26,14,0,861.0,62.0,0.9,17.0,413.0,133.88,71.24
2017,12,26,14,15,842.5,60.0,0.9,16.5,383.0,86.49,45.96
2017,12,26,14,30,824.0,58.0,0.9,16.0,353.0,45.59,34.9
2017,12,26,14,45,796.0,56.0,0.9,15.5,317.0,44.56,34.16
2017,12,26,15,0,768.0,54.0,0.9,15.0,281.0,43.6,33.39
2017,12,26,15,15,728.0,50.5,0.85,14.0,242.0,41.37,31.51
2017,12,26,15,30,688.0,47.0,0.8,13.0,203.0,39.18,29.58
2017,12,26,15,45,615.5,42.5,0.75,12.0,161.0,36.02,26.66
2017,12,26,16,0,543.0,38.0,0.7,11.0,119.0,32.95,23.65
2017,12,26,16,15,435.0,30.0,0.8,10.5,81.0,24.2,15.21
2017,12,26,16,30,327.0,22.0,0.9,10.0,43.0,18.12,5.42
2017,12,26,16,45,163.5,11.0,1.0,9.5,21.5,10.01,0.0
2017,12,26,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,7,45,236.5,14.5,0.95,5.5,39.0,164.82,79.37
2017,12,27,8,0,473.0,29.0,1.0,6.0,78.0,322.93,258.38
2017,12,27,8,15,554.0,35.5,0.95,6.5,119.0,384.16,316.68
2017,12,27,8,30,635.0,42.0,0.9,7.0,160.0,445.79,369.6
2017,12,27,8,45,681.5,46.5,0.85,8.0,200.0,484.27,400.81
2017,12,27,9,0,728.0,51.0,0.8,9.0,240.0,521.02,428.8
2017,12,27,9,15,760.0,54.0,0.8,9.5,277.5,545.03,446.66
2017,12,27,9,30,792.0,57.0,0.8,10.0,315.0,566.43,461.7
2017,12,27,9,45,794.5,64.0,0.8,11.0,345.0,571.75,462.89
2017,12,27,10,0,797.0,71.0,0.8,12.0,375.0,573.99,461.55
2017,12,27,10,15,812.5,73.0,0.75,12.5,402.0,575.28,459.8
2017,12,27,10,30,828.0,75.0,0.7,13.0,429.0,573.37,455.41
2017,12,27,10,45,832.5,78.0,0.7,13.5,448.0,563.07,445.09
2017,12,27,11,0,837.0,81.0,0.7,14.0,467.0,549.76,432.42
2017,12,27,11,15,842.5,81.5,0.7,14.0,479.5,531.39,416.6
2017,12,27,11,30,848.0,82.0,0.7,14.0,492.0,510.13,398.28
2017,12,27,11,45,723.0,111.0,0.75,14.0,463.5,453.09,353.4
2017,12,27,12,0,598.0,140.0,0.8,14.0,435.0,399.6,311.29
2017,12,27,12,15,725.5,110.5,0.8,14.0,467.5,398.35,306.45
2017,12,27,12,30,853.0,81.0,0.8,14.0,500.0,388.39,292.79
2017,12,27,12,45,730.5,105.5,0.8,14.5,459.5,332.62,246.97
2017,12,27,13,0,608.0,130.0,0.8,15.0,419.0,285.62,209.12
2017,12,27,13,15,506.5,148.5,0.8,15.0,383.5,244.18,176.49
2017,12,27,13,30,405.0,167.0,0.8,15.0,348.0,211.81,152.45
2017,12,27,13,45,467.5,145.0,0.85,15.0,344.0,180.05,123.44
2017,12,27,14,0,530.0,123.0,0.9,15.0,340.0,142.44,92.06
2017,12,27,14,15,536.0,112.0,0.85,15.0,317.5,104.21,68.26
2017,12,27,14,30,542.0,101.0,0.8,15.0,295.0,72.73,58.97
2017,12,27,14,45,645.0,77.5,0.75,15.0,286.0,56.21,44.52
2017,12,27,15,0,748.0,54.0,0.7,15.0,277.0,43.44,33.25
2017,12,27,15,15,709.5,50.5,0.7,14.0,238.5,41.23,31.4
2017,12,27,15,30,671.0,47.0,0.7,13.0,200.0,39.05,29.49
2017,12,27,15,45,610.0,42.0,0.7,12.0,160.0,35.48,26.2
2017,12,27,16,0,549.0,37.0,0.7,11.0,120.0,31.93,22.77
2017,12,27,16,15,445.0,29.0,0.75,10.0,82.0,25.37,16.33
2017,12,27,16,30,341.0,21.0,0.8,9.0,44.0,18.71,6.44
2017,12,27,16,45,170.5,10.5,0.9,8.5,22.0,9.55,0.0
2017,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,7,45,210.5,16.0,1.25,5.5,38.0,156.29,71.91
2017,12,28,8,0,421.0,32.0,1.3,6.0,76.0,304.91,244.18
2017,12,28,8,15,508.0,39.5,1.3,6.0,116.5,368.64,305.7
2017,12,28,8,30,595.0,47.0,1.3,6.0,157.0,433.66,362.86
2017,12,28,8,45,653.5,51.5,1.35,6.5,199.0,473.44,397.14
2017,12,28,9,0,712.0,56.0,1.4,7.0,241.0,517.54,433.09
2017,12,28,9,15,746.5,59.0,1.35,7.5,279.0,543.26,452.46
2017,12,28,9,30,781.0,62.0,1.3,8.0,317.0,566.31,468.86
2017,12,28,9,45,819.5,61.5,1.3,9.0,352.5,584.76,480.56
2017,12,28,10,0,858.0,61.0,1.3,10.0,388.0,599.93,489.19
2017,12,28,10,15,873.0,62.5,1.25,11.0,416.0,596.27,482.77
2017,12,28,10,30,888.0,64.0,1.2,12.0,444.0,593.42,476.81
2017,12,28,10,45,899.0,65.0,1.15,13.0,465.0,584.4,465.99
2017,12,28,11,0,910.0,66.0,1.1,14.0,486.0,572.07,452.57
2017,12,28,11,15,916.0,66.5,1.05,14.5,500.0,553.27,434.97
2017,12,28,11,30,922.0,67.0,1.0,15.0,514.0,531.39,414.8
2017,12,28,11,45,923.0,68.0,0.95,15.5,519.5,504.63,390.65
2017,12,28,12,0,924.0,69.0,0.9,16.0,525.0,475.17,364.04
2017,12,28,12,15,923.5,69.0,0.9,16.0,524.0,441.53,334.71
2017,12,28,12,30,923.0,69.0,0.9,16.0,523.0,405.57,302.86
2017,12,28,12,45,897.0,75.0,0.9,16.5,509.5,364.62,266.47
2017,12,28,13,0,871.0,81.0,0.9,17.0,496.0,320.9,227.72
2017,12,28,13,15,862.5,80.0,0.9,17.0,479.5,277.36,188.98
2017,12,28,13,30,854.0,79.0,0.9,17.0,463.0,233.0,150.05
2017,12,28,13,45,839.0,78.0,0.9,17.0,439.0,187.07,111.97
2017,12,28,14,0,824.0,77.0,0.9,17.0,415.0,141.38,78.28
2017,12,28,14,15,804.0,74.5,0.8,16.5,385.0,94.67,52.15
2017,12,28,14,30,784.0,72.0,0.7,16.0,355.0,56.58,44.57
2017,12,28,14,45,754.0,69.0,0.65,15.5,319.0,55.02,43.41
2017,12,28,15,0,724.0,66.0,0.6,15.0,283.0,53.54,42.22
2017,12,28,15,15,681.0,61.5,0.65,14.0,243.5,46.33,35.94
2017,12,28,15,30,638.0,57.0,0.7,13.0,204.0,43.81,33.74
2017,12,28,15,45,570.5,50.5,0.8,12.0,162.5,39.53,29.82
2017,12,28,16,0,503.0,44.0,0.9,11.0,121.0,35.23,25.71
2017,12,28,16,15,390.0,34.5,0.95,10.5,83.0,28.06,18.66
2017,12,28,16,30,277.0,25.0,1.0,10.0,45.0,20.75,8.32
2017,12,28,16,45,138.5,12.5,1.05,9.5,22.5,11.37,0.0
2017,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,226.0,15.5,1.2,7.0,38.5,163.58,71.98
2017,12,29,8,0,452.0,31.0,1.2,8.0,77.0,321.17,254.63
2017,12,29,8,15,538.5,38.0,1.15,8.5,118.5,377.89,309.93
2017,12,29,8,30,625.0,45.0,1.1,9.0,160.0,443.57,366.12
2017,12,29,8,45,680.0,49.5,1.1,10.0,202.0,487.51,401.95
2017,12,29,9,0,735.0,54.0,1.1,11.0,244.0,529.72,434.54
2017,12,29,9,15,769.0,57.5,1.0,11.5,283.0,555.86,453.24
2017,12,29,9,30,803.0,61.0,0.9,12.0,322.0,579.32,468.86
2017,12,29,9,45,824.5,63.5,0.8,12.5,355.5,591.02,474.83
2017,12,29,10,0,846.0,66.0,0.7,13.0,389.0,599.58,478.01
2017,12,29,10,15,862.0,68.0,0.65,13.5,417.5,600.97,476.09
2017,12,29,10,30,878.0,70.0,0.6,14.0,446.0,599.0,471.53
2017,12,29,10,45,828.0,75.5,0.55,15.0,443.5,560.22,438.99
2017,12,29,11,0,778.0,81.0,0.5,16.0,441.0,520.23,405.97
2017,12,29,11,15,845.5,77.5,0.45,16.5,479.0,531.51,411.19
2017,12,29,11,30,913.0,74.0,0.4,17.0,517.0,535.76,410.03
2017,12,29,11,45,915.5,74.0,0.4,17.5,523.0,508.86,386.49
2017,12,29,12,0,918.0,74.0,0.4,18.0,529.0,479.22,360.79
2017,12,29,12,15,785.5,99.0,0.4,18.0,487.5,416.0,311.78
2017,12,29,12,30,653.0,124.0,0.4,18.0,446.0,356.66,265.95
2017,12,29,12,45,696.5,109.5,0.4,18.0,447.5,328.25,240.22
2017,12,29,13,0,740.0,95.0,0.4,18.0,449.0,295.28,209.72
2017,12,29,13,15,656.0,113.0,0.4,18.0,419.0,254.8,176.95
2017,12,29,13,30,572.0,131.0,0.4,18.0,389.0,220.02,149.92
2017,12,29,13,45,719.0,100.0,0.4,18.5,407.5,185.26,114.56
2017,12,29,14,0,866.0,69.0,0.4,19.0,426.0,140.82,74.95
2017,12,29,14,15,661.0,93.0,0.4,18.5,354.5,98.98,58.37
2017,12,29,14,30,456.0,117.0,0.4,18.0,283.0,82.54,66.7
2017,12,29,14,45,438.5,108.5,0.45,17.5,255.0,77.53,62.63
2017,12,29,15,0,421.0,100.0,0.5,17.0,227.0,72.44,58.37
2017,12,29,15,15,559.5,75.5,0.6,16.0,220.5,57.29,45.28
2017,12,29,15,30,698.0,51.0,0.7,15.0,214.0,42.63,32.4
2017,12,29,15,45,635.0,46.0,0.8,14.5,171.5,39.14,29.17
2017,12,29,16,0,572.0,41.0,0.9,14.0,129.0,35.72,25.82
2017,12,29,16,15,464.0,32.5,0.95,13.5,89.0,26.3,16.96
2017,12,29,16,30,356.0,24.0,1.0,13.0,49.0,19.82,8.07
2017,12,29,16,45,178.0,12.0,1.05,12.5,24.5,10.91,0.0
2017,12,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,7,45,166.0,17.0,0.9,7.0,34.0,133.81,55.74
2017,12,30,8,0,332.0,34.0,0.9,8.0,68.0,257.7,204.13
2017,12,30,8,15,403.0,44.0,0.85,8.5,105.0,313.95,257.75
2017,12,30,8,30,474.0,54.0,0.8,9.0,142.0,371.32,307.18
2017,12,30,8,45,523.5,60.5,0.75,10.0,178.5,412.06,340.46
2017,12,30,9,0,573.0,67.0,0.7,11.0,215.0,451.6,371.04
2017,12,30,9,15,600.0,73.5,0.6,11.5,249.5,475.77,388.42
2017,12,30,9,30,627.0,80.0,0.5,12.0,284.0,497.76,403.23
2017,12,30,9,45,668.0,77.5,0.45,12.5,315.0,515.47,414.83
2017,12,30,10,0,709.0,75.0,0.4,13.0,346.0,530.29,423.76
2017,12,30,10,15,684.0,87.5,0.35,13.5,364.0,520.2,413.18
2017,12,30,10,30,659.0,100.0,0.3,14.0,382.0,507.49,400.9
2017,12,30,10,45,681.5,100.0,0.25,14.5,404.0,506.27,397.49
2017,12,30,11,0,704.0,100.0,0.2,15.0,426.0,501.96,391.43
2017,12,30,11,15,693.5,106.5,0.2,15.5,435.5,483.84,375.37
2017,12,30,11,30,683.0,113.0,0.2,16.0,445.0,463.73,357.82
2017,12,30,11,45,580.0,144.0,0.2,16.5,428.5,421.63,323.91
2017,12,30,12,0,477.0,175.0,0.2,17.0,412.0,379.12,290.18
2017,12,30,12,15,593.5,141.5,0.2,17.0,435.5,378.17,286.52
2017,12,30,12,30,710.0,108.0,0.2,17.0,459.0,364.44,271.39
2017,12,30,12,45,681.5,113.5,0.2,17.0,445.5,328.5,240.82
2017,12,30,13,0,653.0,119.0,0.2,17.0,432.0,293.1,210.63
2017,12,30,13,15,640.5,119.0,0.2,17.0,417.5,257.75,180.01
2017,12,30,13,30,628.0,119.0,0.2,17.0,403.0,222.34,149.71
2017,12,30,13,45,741.0,94.5,0.25,17.0,413.0,185.83,114.5
2017,12,30,14,0,854.0,70.0,0.3,17.0,423.0,142.47,77.03
2017,12,30,14,15,651.0,95.0,0.3,16.5,353.0,101.66,60.68
2017,12,30,14,30,448.0,120.0,0.3,16.0,283.0,84.52,68.92
2017,12,30,14,45,427.0,112.0,0.35,16.0,255.0,79.88,65.04
2017,12,30,15,0,406.0,104.0,0.4,16.0,227.0,75.18,61.0
2017,12,30,15,15,385.0,92.0,0.4,15.5,196.0,67.45,54.32
2017,12,30,15,30,364.0,80.0,0.4,15.0,165.0,59.53,47.34
2017,12,30,15,45,325.5,67.5,0.4,14.5,132.5,50.93,39.59
2017,12,30,16,0,287.0,55.0,0.4,14.0,100.0,42.1,31.45
2017,12,30,16,15,230.5,40.5,0.4,13.5,69.5,31.41,21.42
2017,12,30,16,30,174.0,26.0,0.4,13.0,39.0,20.41,8.98
2017,12,30,16,45,87.0,13.0,0.45,12.5,19.5,11.82,0.0
2017,12,30,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,7,45,27.5,18.0,0.9,8.5,20.5,39.24,11.75
2017,12,31,8,0,55.0,36.0,0.8,9.0,41.0,83.01,62.8
2017,12,31,8,15,73.5,53.5,0.8,9.5,64.5,114.49,92.15
2017,12,31,8,30,92.0,71.0,0.8,10.0,88.0,144.99,119.21
2017,12,31,8,45,104.5,88.0,0.85,10.5,111.5,170.59,141.45
2017,12,31,9,0,117.0,105.0,0.9,11.0,135.0,195.61,162.6
2017,12,31,9,15,123.0,121.0,0.85,11.5,157.0,214.68,178.07
2017,12,31,9,30,129.0,137.0,0.8,12.0,179.0,233.05,192.52
2017,12,31,9,45,134.5,150.5,0.8,12.5,198.5,247.3,203.37
2017,12,31,10,0,140.0,164.0,0.8,13.0,218.0,260.86,213.43
2017,12,31,10,15,283.5,158.5,0.75,13.0,277.0,344.17,280.76
2017,12,31,10,30,427.0,153.0,0.7,13.0,336.0,424.1,342.3
2017,12,31,10,45,506.0,143.0,0.7,13.5,370.0,447.7,358.38
2017,12,31,11,0,585.0,133.0,0.7,14.0,404.0,471.54,374.42
2017,12,31,11,15,450.0,168.0,0.65,14.0,380.5,413.89,327.85
2017,12,31,11,30,315.0,203.0,0.6,14.0,357.0,357.63,283.14
2017,12,31,11,45,290.5,210.0,0.6,14.0,353.0,339.25,268.14
2017,12,31,12,0,266.0,217.0,0.6,14.0,349.0,321.17,253.06
2017,12,31,12,15,296.0,211.5,0.55,14.0,358.5,314.66,246.33
2017,12,31,12,30,326.0,206.0,0.5,14.0,368.0,305.51,237.01
2017,12,31,12,45,335.0,200.5,0.5,14.5,364.5,286.56,219.79
2017,12,31,13,0,344.0,195.0,0.5,15.0,361.0,266.31,201.38
2017,12,31,13,15,344.5,188.0,0.5,15.0,349.5,241.45,179.86
2017,12,31,13,30,345.0,181.0,0.5,15.0,338.0,216.07,158.08
2017,12,31,13,45,288.0,178.5,0.55,15.0,305.5,184.63,134.65
2017,12,31,14,0,231.0,176.0,0.6,15.0,273.0,157.98,116.39
2017,12,31,14,15,225.5,164.5,0.6,14.5,253.5,133.22,99.56
2017,12,31,14,30,220.0,153.0,0.6,14.0,234.0,109.55,91.3
2017,12,31,14,45,471.0,105.5,0.6,14.0,256.5,75.45,61.64
2017,12,31,15,0,722.0,58.0,0.6,14.0,279.0,46.43,36.03
2017,12,31,15,15,683.0,54.5,0.6,14.0,241.0,44.31,34.17
2017,12,31,15,30,644.0,51.0,0.6,14.0,203.0,42.25,32.24
2017,12,31,15,45,590.5,46.5,0.75,10.5,165.5,35.97,26.86
2017,12,31,16,0,537.0,42.0,0.9,7.0,128.0,33.3,24.5
2017,12,31,16,15,434.0,34.0,0.95,6.5,89.5,27.43,18.64
2017,12,31,16,30,331.0,26.0,1.0,6.0,51.0,21.5,10.61
2017,12,31,16,45,165.5,13.0,1.1,5.5,25.5,11.82,0.0
2017,12,31,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
